Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-13 00:30:00,2.87904,0.83972,2.999,0.6326400000000001,0.18452000000000002,0.659,2.2464,0.6552,2.34,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-06-13 01:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.6288,0.1834,0.655,2.1024,0.6132000000000001,2.19,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-06-13 01:30:00,2.69184,0.78512,2.8040000000000003,0.6278400000000001,0.18312,0.654,2.064,0.602,2.15,2.448,0.714,2.55,2.448,0.714,2.55
2020-06-13 02:00:00,2.63904,0.7697200000000001,2.749,0.62304,0.18172000000000002,0.649,2.016,0.588,2.1,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-06-13 02:30:00,2.61984,0.76412,2.729,0.62304,0.18172000000000002,0.649,1.9968,0.5824,2.08,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-06-13 03:00:00,2.98368,0.8702400000000001,3.108,0.63168,0.18424000000000001,0.658,2.352,0.686,2.45,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-06-13 03:30:00,2.86848,0.83664,2.988,0.63168,0.18424000000000001,0.658,2.2368,0.6524,2.33,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-06-13 04:00:00,2.51136,0.73248,2.616,0.63936,0.18648,0.666,1.8719999999999999,0.546,1.9500000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-06-13 04:30:00,2.5152,0.7336,2.62,0.6432,0.18760000000000002,0.67,1.8719999999999999,0.546,1.9500000000000002,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-06-13 05:00:00,2.45376,0.7156800000000001,2.556,0.63936,0.18648,0.666,1.8144,0.5292,1.8900000000000001,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-06-13 05:30:00,2.46816,0.7198800000000001,2.571,0.6441600000000001,0.18788000000000002,0.671,1.824,0.532,1.9,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-06-13 06:00:00,2.52192,0.7355600000000001,2.627,0.64032,0.18676,0.667,1.8816000000000002,0.5488000000000001,1.96,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-06-13 06:30:00,2.58528,0.75404,2.693,0.60768,0.17724,0.633,1.9776,0.5768,2.06,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-06-13 07:00:00,3.11232,0.9077600000000001,3.242,0.6163200000000001,0.17976,0.642,2.496,0.728,2.6,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-06-13 07:30:00,2.94336,0.85848,3.066,0.6105600000000001,0.17808000000000002,0.636,2.3328,0.6804,2.43,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-06-13 08:00:00,3.048,0.889,3.175,0.5904,0.17220000000000002,0.615,2.4576000000000002,0.7168,2.56,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-06-13 08:30:00,3.26016,0.9508800000000001,3.396,0.59136,0.17248000000000002,0.616,2.6688,0.7784000000000001,2.7800000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-06-13 09:00:00,3.47904,1.01472,3.624,0.5894400000000001,0.17192000000000002,0.614,2.8896,0.8428,3.01,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-06-13 09:30:00,3.7488,1.0934,3.9050000000000002,0.6000000000000001,0.17500000000000002,0.625,3.1488,0.9184,3.2800000000000002,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-13 10:00:00,3.87648,1.13064,4.038,0.59328,0.17304000000000003,0.618,3.2832,0.9576,3.42,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-13 10:30:00,3.7824,1.1032,3.94,0.5952000000000001,0.1736,0.62,3.1872,0.9296000000000001,3.32,4.032,1.176,4.2,4.032,1.176,4.2
2020-06-13 11:00:00,3.84768,1.1222400000000001,4.008,0.6028800000000001,0.17584000000000002,0.628,3.2448,0.9464,3.38,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-13 11:30:00,3.6681600000000003,1.06988,3.821,0.6057600000000001,0.17668,0.631,3.0624,0.8932,3.19,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-06-13 12:00:00,3.72576,1.08668,3.8810000000000002,0.6057600000000001,0.17668,0.631,3.12,0.91,3.25,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-06-13 12:30:00,3.8304,1.1172,3.99,0.6048,0.1764,0.63,3.2256,0.9408000000000001,3.36,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-13 13:00:00,3.7737600000000002,1.10068,3.931,0.6057600000000001,0.17668,0.631,3.168,0.924,3.3,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-06-13 13:30:00,3.49152,1.01836,3.637,0.60192,0.17556000000000002,0.627,2.8896,0.8428,3.01,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-13 14:00:00,3.4272,0.9996,3.5700000000000003,0.6048,0.1764,0.63,2.8224,0.8232,2.94,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-06-13 14:30:00,3.3475200000000003,0.9763600000000001,3.487,0.6115200000000001,0.17836000000000002,0.637,2.7359999999999998,0.798,2.85,3.552,1.036,3.7,3.552,1.036,3.7
2020-06-13 15:00:00,3.23232,0.94276,3.367,0.62112,0.18116000000000002,0.647,2.6112,0.7616,2.7199999999999998,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-06-13 15:30:00,3.30816,0.9648800000000001,3.446,0.62016,0.18088,0.646,2.688,0.784,2.8,3.456,1.008,3.6,3.456,1.008,3.6
2020-06-13 16:00:00,3.57504,1.04272,3.724,0.6470400000000001,0.18872000000000003,0.674,2.928,0.854,3.05,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-13 16:30:00,3.84096,1.12028,4.001,0.6441600000000001,0.18788000000000002,0.671,3.1968,0.9324,3.33,4.128,1.204,4.3,4.128,1.204,4.3
2020-06-13 17:00:00,3.83808,1.11944,3.998,0.65088,0.18984,0.678,3.1872,0.9296000000000001,3.32,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-13 17:30:00,3.81792,1.11356,3.977,0.64992,0.18956,0.677,3.168,0.924,3.3,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-13 18:00:00,4.01376,1.17068,4.181,0.63456,0.18508000000000002,0.661,3.3792,0.9856,3.52,4.32,1.26,4.5,4.32,1.26,4.5
2020-06-13 18:30:00,4.04064,1.17852,4.209,0.6134400000000001,0.17892000000000002,0.639,3.4272,0.9996,3.5700000000000003,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-06-13 19:00:00,4.1424,1.2082,4.315,0.6192000000000001,0.1806,0.645,3.5232,1.0276,3.67,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-06-13 19:30:00,4.05408,1.18244,4.223,0.61728,0.18004,0.643,3.4368,1.0024,3.58,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-06-13 20:00:00,3.84384,1.12112,4.004,0.61824,0.18032,0.644,3.2256,0.9408000000000001,3.36,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-06-13 20:30:00,3.74496,1.09228,3.901,0.61536,0.17948000000000003,0.641,3.1296,0.9128000000000001,3.26,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-06-13 21:00:00,3.66912,1.07016,3.822,0.6163200000000001,0.17976,0.642,3.0528,0.8904000000000001,3.18,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-13 21:30:00,3.62208,1.05644,3.773,0.61728,0.18004,0.643,3.0048,0.8764000000000001,3.13,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-06-13 22:00:00,3.58368,1.04524,3.733,0.58848,0.17164000000000001,0.613,2.9952,0.8736,3.12,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-13 22:30:00,3.61824,1.05532,3.769,0.58464,0.17052,0.609,3.0336,0.8848,3.16,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-06-13 23:00:00,3.48384,1.01612,3.629,0.5942400000000001,0.17332,0.619,2.8896,0.8428,3.01,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-06-13 23:30:00,3.27264,0.95452,3.409,0.5942400000000001,0.17332,0.619,2.6784,0.7812,2.79,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-06-14 00:00:00,3.0432,0.8876000000000001,3.17,0.5856,0.1708,0.61,2.4576000000000002,0.7168,2.56,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-06-14 00:30:00,2.88,0.84,3.0,0.5856,0.1708,0.61,2.2944,0.6692,2.39,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-06-14 01:00:00,2.73984,0.79912,2.854,0.5894400000000001,0.17192000000000002,0.614,2.1504,0.6272,2.24,2.592,0.756,2.7,2.592,0.756,2.7
2020-06-14 01:30:00,2.664,0.777,2.775,0.5904,0.17220000000000002,0.615,2.0736,0.6048,2.16,2.496,0.728,2.6,2.496,0.728,2.6
2020-06-14 02:00:00,2.61696,0.7632800000000001,2.726,0.59136,0.17248000000000002,0.616,2.0256,0.5908,2.11,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-06-14 02:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.58848,0.17164000000000001,0.613,1.968,0.5740000000000001,2.05,2.352,0.686,2.45,2.352,0.686,2.45
2020-06-14 03:00:00,2.59776,0.75768,2.706,0.62016,0.18088,0.646,1.9776,0.5768,2.06,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-06-14 03:30:00,2.9568000000000003,0.8624,3.08,0.6144000000000001,0.1792,0.64,2.3424,0.6832,2.44,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-06-14 04:00:00,2.95488,0.86184,3.078,0.61248,0.17864000000000002,0.638,2.3424,0.6832,2.44,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-06-14 04:30:00,2.83872,0.82796,2.957,0.6115200000000001,0.17836000000000002,0.637,2.2272,0.6496000000000001,2.32,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-06-14 05:00:00,2.40672,0.70196,2.507,0.6115200000000001,0.17836000000000002,0.637,1.7952,0.5236000000000001,1.87,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-06-14 05:30:00,2.42592,0.7075600000000001,2.527,0.6115200000000001,0.17836000000000002,0.637,1.8144,0.5292,1.8900000000000001,2.064,0.602,2.15,2.064,0.602,2.15
2020-06-14 06:00:00,2.43072,0.70896,2.532,0.60672,0.17696,0.632,1.824,0.532,1.9,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-06-14 06:30:00,2.48832,0.7257600000000001,2.592,0.60672,0.17696,0.632,1.8816000000000002,0.5488000000000001,1.96,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-06-14 07:00:00,2.5526400000000002,0.7445200000000001,2.659,0.6134400000000001,0.17892000000000002,0.639,1.9392,0.5656,2.02,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-06-14 07:30:00,2.66304,0.7767200000000001,2.774,0.6086400000000001,0.17752,0.634,2.0544000000000002,0.5992000000000001,2.14,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-06-14 08:00:00,2.98272,0.8699600000000001,3.107,0.6115200000000001,0.17836000000000002,0.637,2.3712,0.6916,2.47,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-06-14 08:30:00,3.30144,0.9629200000000001,3.439,0.6134400000000001,0.17892000000000002,0.639,2.688,0.784,2.8,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-06-14 09:00:00,3.3024,0.9632000000000001,3.44,0.6144000000000001,0.1792,0.64,2.688,0.784,2.8,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-06-14 09:30:00,3.8016,1.1088,3.96,0.6144000000000001,0.1792,0.64,3.1872,0.9296000000000001,3.32,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-06-14 10:00:00,3.792,1.106,3.95,0.6144000000000001,0.1792,0.64,3.1776,0.9268000000000001,3.31,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-06-14 10:30:00,3.8592,1.1256,4.02,0.6144000000000001,0.1792,0.64,3.2448,0.9464,3.38,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-14 11:00:00,3.9072,1.1396,4.07,0.6144000000000001,0.1792,0.64,3.2928,0.9604,3.43,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-06-14 11:30:00,4.02144,1.17292,4.189,0.6134400000000001,0.17892000000000002,0.639,3.408,0.994,3.55,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-06-14 12:00:00,3.98208,1.16144,4.148,0.61248,0.17864000000000002,0.638,3.3696,0.9828,3.51,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-06-14 12:30:00,4.07712,1.18916,4.247,0.60192,0.17556000000000002,0.627,3.4752,1.0136,3.62,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-14 13:00:00,4.20576,1.22668,4.381,0.6057600000000001,0.17668,0.631,3.6,1.05,3.75,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-14 13:30:00,4.15008,1.21044,4.323,0.60768,0.17724,0.633,3.5423999999999998,1.0332,3.69,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-06-14 14:00:00,3.69024,1.07632,3.844,0.6086400000000001,0.17752,0.634,3.0816,0.8988,3.21,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-06-14 14:30:00,3.68352,1.07436,3.8369999999999997,0.6307200000000001,0.18396,0.657,3.0528,0.8904000000000001,3.18,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-06-14 15:00:00,3.55968,1.03824,3.708,0.6220800000000001,0.18144000000000002,0.648,2.9376,0.8568,3.06,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-06-14 15:30:00,3.36576,0.9816800000000001,3.5060000000000002,0.6297600000000001,0.18368,0.656,2.7359999999999998,0.798,2.85,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-14 16:00:00,3.54528,1.03404,3.693,0.63648,0.18564000000000003,0.663,2.9088000000000003,0.8484,3.03,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-06-14 16:30:00,3.6528,1.0654,3.805,0.6288,0.1834,0.655,3.024,0.882,3.15,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-14 17:00:00,4.15776,1.21268,4.331,0.6441600000000001,0.18788000000000002,0.671,3.5136000000000003,1.0248,3.66,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-06-14 17:30:00,4.6752,1.3636,4.87,0.6336,0.18480000000000002,0.66,4.0416,1.1788,4.21,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-06-14 18:00:00,4.88928,1.42604,5.093,0.6268800000000001,0.18284,0.653,4.2624,1.2432,4.44,5.136,1.498,5.35,5.136,1.498,5.35
2020-06-14 18:30:00,4.96512,1.4481600000000001,5.172,0.62592,0.18256000000000003,0.652,4.3392,1.2656,4.52,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-06-14 19:00:00,4.53984,1.32412,4.729,0.6326400000000001,0.18452000000000002,0.659,3.9072,1.1396,4.07,4.656,1.358,4.85,4.656,1.358,4.85
2020-06-14 19:30:00,4.40928,1.28604,4.593,0.61728,0.18004,0.643,3.792,1.106,3.95,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-06-14 20:00:00,4.22976,1.23368,4.406,0.62016,0.18088,0.646,3.6096,1.0528,3.76,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-14 20:30:00,4.01088,1.16984,4.178,0.6220800000000001,0.18144000000000002,0.648,3.3888,0.9884000000000001,3.5300000000000002,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-14 21:00:00,3.8976,1.1368,4.06,0.624,0.182,0.65,3.2736,0.9548000000000001,3.41,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-14 21:30:00,3.7987200000000003,1.10796,3.957,0.62112,0.18116000000000002,0.647,3.1776,0.9268000000000001,3.31,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-06-14 22:00:00,3.6336,1.0598,3.785,0.6192000000000001,0.1806,0.645,3.0144,0.8792000000000001,3.14,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-06-14 22:30:00,3.54048,1.03264,3.688,0.6220800000000001,0.18144000000000002,0.648,2.9184,0.8512000000000001,3.04,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-06-14 23:00:00,3.2352,0.9436,3.37,0.624,0.182,0.65,2.6112,0.7616,2.7199999999999998,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-06-14 23:30:00,2.90592,0.8475600000000001,3.027,0.62112,0.18116000000000002,0.647,2.2848,0.6664,2.38,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-06-15 00:00:00,2.6304,0.7672,2.74,0.624,0.182,0.65,2.0064,0.5852,2.09,2.88,0.84,3.0,2.88,0.84,3.0
2020-06-15 00:30:00,2.42496,0.70728,2.526,0.62016,0.18088,0.646,1.8048000000000002,0.5264,1.88,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-06-15 01:00:00,2.24928,0.6560400000000001,2.343,0.61728,0.18004,0.643,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.544,0.742,2.65,2.544,0.742,2.65
2020-06-15 01:30:00,2.1936,0.6398,2.285,0.6192000000000001,0.1806,0.645,1.5744,0.4592,1.6400000000000001,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-06-15 02:00:00,2.13984,0.62412,2.229,0.62304,0.18172000000000002,0.649,1.5168,0.4424,1.58,2.448,0.714,2.55,2.448,0.714,2.55
2020-06-15 02:30:00,2.08416,0.6078800000000001,2.171,0.61536,0.17948000000000003,0.641,1.4688,0.4284,1.53,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-06-15 03:00:00,2.02848,0.59164,2.113,0.61728,0.18004,0.643,1.4112,0.4116,1.47,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-06-15 03:30:00,2.03712,0.59416,2.122,0.6163200000000001,0.17976,0.642,1.4208,0.41440000000000005,1.48,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-15 04:00:00,1.99008,0.5804400000000001,2.073,0.61728,0.18004,0.643,1.3728,0.40040000000000003,1.43,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-06-15 04:30:00,1.94496,0.56728,2.026,0.6105600000000001,0.17808000000000002,0.636,1.3344,0.38920000000000005,1.3900000000000001,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-06-15 05:00:00,1.8864,0.5502,1.9649999999999999,0.6192000000000001,0.1806,0.645,1.2671999999999999,0.36960000000000004,1.32,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-06-15 05:30:00,1.92576,0.5616800000000001,2.006,0.62016,0.18088,0.646,1.3056,0.3808,1.3599999999999999,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-06-15 06:00:00,2.04768,0.5972400000000001,2.133,0.61728,0.18004,0.643,1.4304000000000001,0.4172,1.49,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-06-15 06:30:00,2.30304,0.6717200000000001,2.399,0.62304,0.18172000000000002,0.649,1.6800000000000002,0.49,1.75,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-06-15 07:00:00,2.53728,0.74004,2.643,0.61728,0.18004,0.643,1.92,0.56,2.0,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-06-15 07:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.60192,0.17556000000000002,0.627,2.2176,0.6468,2.31,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-06-15 08:00:00,2.95872,0.8629600000000001,3.082,0.6163200000000001,0.17976,0.642,2.3424,0.6832,2.44,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-06-15 08:30:00,3.22656,0.94108,3.3609999999999998,0.6249600000000001,0.18228000000000003,0.651,2.6016,0.7588,2.71,4.176,1.218,4.35,4.176,1.218,4.35
2020-06-15 09:00:00,3.312,0.966,3.45,0.6144000000000001,0.1792,0.64,2.6976,0.7868,2.81,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-06-15 09:30:00,3.43296,1.00128,3.576,0.59136,0.17248000000000002,0.616,2.8416,0.8288000000000001,2.96,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-06-15 10:00:00,3.57408,1.04244,3.723,0.5980800000000001,0.17444,0.623,2.976,0.868,3.1,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-06-15 10:30:00,3.6048,1.0514000000000001,3.755,0.5904,0.17220000000000002,0.615,3.0144,0.8792000000000001,3.14,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-06-15 11:00:00,3.52896,1.02928,3.676,0.58176,0.16968000000000003,0.606,2.9472,0.8596,3.07,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-15 11:30:00,3.57024,1.04132,3.719,0.5942400000000001,0.17332,0.619,2.976,0.868,3.1,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-15 12:00:00,3.59328,1.04804,3.743,0.5980800000000001,0.17444,0.623,2.9952,0.8736,3.12,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-06-15 12:30:00,3.52608,1.02844,3.673,0.5980800000000001,0.17444,0.623,2.928,0.854,3.05,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-15 13:00:00,3.46464,1.01052,3.609,0.6134400000000001,0.17892000000000002,0.639,2.8512,0.8316,2.9699999999999998,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-06-15 13:30:00,3.07968,0.89824,3.208,0.61248,0.17864000000000002,0.638,2.4672,0.7196,2.5700000000000003,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-06-15 14:00:00,2.81088,0.81984,2.928,0.61248,0.17864000000000002,0.638,2.1984,0.6412,2.29,4.032,1.176,4.2,4.032,1.176,4.2
2020-06-15 14:30:00,2.71584,0.79212,2.829,0.62304,0.18172000000000002,0.649,2.0928,0.6104,2.18,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-06-15 15:00:00,2.6236800000000002,0.76524,2.733,0.5980800000000001,0.17444,0.623,2.0256,0.5908,2.11,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-15 15:30:00,2.6928,0.7854,2.805,0.6192000000000001,0.1806,0.645,2.0736,0.6048,2.16,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-06-15 16:00:00,2.92416,0.8528800000000001,3.046,0.6681600000000001,0.19488000000000003,0.6960000000000001,2.2560000000000002,0.658,2.35,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-06-15 16:30:00,3.3792,0.9856,3.52,0.672,0.196,0.7000000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-06-15 17:00:00,3.77952,1.10236,3.9370000000000003,0.66912,0.19516000000000003,0.6970000000000001,3.1104,0.9072,3.24,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-06-15 17:30:00,4.51392,1.31656,4.702,0.6739200000000001,0.19656,0.7020000000000001,3.84,1.12,4.0,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-06-15 18:00:00,5.03904,1.4697200000000001,5.249,0.6710400000000001,0.19572,0.6990000000000001,4.368,1.274,4.55,5.184,1.512,5.4,5.184,1.512,5.4
2020-06-15 18:30:00,4.82304,1.40672,5.024,0.66624,0.19432000000000002,0.6940000000000001,4.1568,1.2124,4.33,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-06-15 19:00:00,5.0217600000000004,1.46468,5.231,0.6633600000000001,0.19348,0.6910000000000001,4.3584,1.2711999999999999,4.54,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-15 19:30:00,5.808,1.694,6.05,0.6528,0.1904,0.68,5.1552,1.5036,5.37,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-06-15 20:00:00,5.43168,1.58424,5.658,0.6412800000000001,0.18704,0.668,4.7904,1.3972,4.99,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-06-15 20:30:00,4.45728,1.30004,4.643,0.63648,0.18564000000000003,0.663,3.8208,1.1144,3.98,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-06-15 21:00:00,4.39776,1.28268,4.5809999999999995,0.63456,0.18508000000000002,0.661,3.7632,1.0976,3.92,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-06-15 21:30:00,5.0112,1.4616,5.22,0.6336,0.18480000000000002,0.66,4.3776,1.2768,4.5600000000000005,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-06-15 22:00:00,4.2672,1.2446,4.445,0.6288,0.1834,0.655,3.6384,1.0612,3.79,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-06-15 22:30:00,4.13376,1.20568,4.306,0.6297600000000001,0.18368,0.656,3.504,1.022,3.65,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-06-15 23:00:00,3.83808,1.11944,3.998,0.63168,0.18424000000000001,0.658,3.2064,0.9352,3.34,3.168,0.924,3.3,3.168,0.924,3.3
2020-06-15 23:30:00,3.46272,1.00996,3.607,0.6307200000000001,0.18396,0.657,2.832,0.8260000000000001,2.95,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-06-16 00:00:00,3.13632,0.9147600000000001,3.267,0.6307200000000001,0.18396,0.657,2.5056000000000003,0.7308,2.61,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-06-16 00:30:00,3.15456,0.9200800000000001,3.286,0.6297600000000001,0.18368,0.656,2.5248,0.7364,2.63,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-06-16 01:00:00,3.0979200000000002,0.90356,3.227,0.6307200000000001,0.18396,0.657,2.4672,0.7196,2.5700000000000003,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-06-16 01:30:00,3.01344,0.87892,3.1390000000000002,0.6326400000000001,0.18452000000000002,0.659,2.3808,0.6944,2.48,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-06-16 02:00:00,2.94816,0.8598800000000001,3.071,0.6249600000000001,0.18228000000000003,0.651,2.3232,0.6776,2.42,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-06-16 02:30:00,2.9328000000000003,0.8554,3.055,0.6288,0.1834,0.655,2.304,0.672,2.4,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-06-16 03:00:00,2.90784,0.8481200000000001,3.029,0.64224,0.18732000000000001,0.669,2.2656,0.6608,2.36,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-06-16 03:30:00,2.92512,0.85316,3.047,0.64032,0.18676,0.667,2.2848,0.6664,2.38,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-06-16 04:00:00,2.90304,0.84672,3.024,0.63744,0.18592,0.664,2.2656,0.6608,2.36,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-06-16 04:30:00,2.8492800000000003,0.8310400000000001,2.968,0.6412800000000001,0.18704,0.668,2.208,0.644,2.3,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-06-16 05:00:00,2.8464,0.8302,2.965,0.6384000000000001,0.1862,0.665,2.208,0.644,2.3,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-06-16 05:30:00,2.8896,0.8428,3.01,0.6432,0.18760000000000002,0.67,2.2464,0.6552,2.34,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-06-16 06:00:00,2.98272,0.8699600000000001,3.107,0.64032,0.18676,0.667,2.3424,0.6832,2.44,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-06-16 06:30:00,3.16032,0.92176,3.292,0.64512,0.18816000000000002,0.672,2.5152,0.7336,2.62,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-06-16 07:00:00,3.27648,0.95564,3.4130000000000003,0.6460800000000001,0.18844000000000002,0.673,2.6304,0.7672,2.74,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-06-16 07:30:00,3.71808,1.08444,3.873,0.63648,0.18564000000000003,0.663,3.0816,0.8988,3.21,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-06-16 08:00:00,4.13952,1.20736,4.312,0.62592,0.18256000000000003,0.652,3.5136000000000003,1.0248,3.66,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-06-16 08:30:00,4.05984,1.18412,4.229,0.62304,0.18172000000000002,0.649,3.4368,1.0024,3.58,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-06-16 09:00:00,4.18752,1.22136,4.362,0.6163200000000001,0.17976,0.642,3.5712,1.0416,3.7199999999999998,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-06-16 09:30:00,4.4496,1.2978,4.635,0.6192000000000001,0.1806,0.645,3.8304,1.1172,3.99,3.36,0.98,3.5,3.36,0.98,3.5
2020-06-16 10:00:00,4.87488,1.42184,5.078,0.6220800000000001,0.18144000000000002,0.648,4.2528,1.2404,4.43,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-06-16 10:30:00,5.40288,1.57584,5.628,0.6220800000000001,0.18144000000000002,0.648,4.7808,1.3944,4.98,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-06-16 11:00:00,5.39712,1.57416,5.622,0.62592,0.18256000000000003,0.652,4.7712,1.3916,4.97,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-06-16 11:30:00,5.45568,1.59124,5.683,0.6268800000000001,0.18284,0.653,4.8288,1.4084,5.03,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-06-16 12:00:00,4.9152000000000005,1.4336,5.12,0.624,0.182,0.65,4.2912,1.2516,4.47,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-06-16 12:30:00,4.6176,1.3468,4.8100000000000005,0.624,0.182,0.65,3.9936,1.1648,4.16,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-06-16 13:00:00,4.6790400000000005,1.3647200000000002,4.874,0.65664,0.19152000000000002,0.684,4.0224,1.1732,4.19,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-06-16 13:30:00,4.58976,1.33868,4.781,0.6441600000000001,0.18788000000000002,0.671,3.9455999999999998,1.1508,4.11,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-06-16 14:00:00,4.16256,1.21408,4.336,0.63936,0.18648,0.666,3.5232,1.0276,3.67,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-06-16 14:30:00,4.00416,1.16788,4.171,0.6825600000000001,0.19908,0.711,3.3216,0.9688,3.46,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-06-16 15:00:00,3.83712,1.11916,3.997,0.70752,0.20636000000000002,0.737,3.1296,0.9128000000000001,3.26,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-06-16 15:30:00,3.90816,1.13988,4.071,0.6633600000000001,0.19348,0.6910000000000001,3.2448,0.9464,3.38,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-06-16 16:00:00,4.22112,1.23116,4.397,0.68832,0.20076000000000002,0.717,3.5328,1.0304,3.68,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-06-16 16:30:00,4.68096,1.36528,4.876,0.69696,0.20328000000000002,0.726,3.984,1.162,4.15,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-06-16 17:00:00,5.28096,1.54028,5.501,0.7113600000000001,0.20748000000000003,0.741,4.5696,1.3328,4.76,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-06-16 17:30:00,5.49792,1.60356,5.727,0.6979200000000001,0.20356000000000002,0.727,4.8,1.4,5.0,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-06-16 18:00:00,5.59584,1.63212,5.829,0.6902400000000001,0.20132000000000003,0.719,4.9056,1.4308,5.11,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-06-16 18:30:00,5.33952,1.55736,5.562,0.6931200000000001,0.20216,0.722,4.6464,1.3552,4.84,3.792,1.106,3.95,3.792,1.106,3.95
2020-06-16 19:00:00,5.16864,1.50752,5.384,0.6950400000000001,0.20272,0.724,4.4736,1.3048,4.66,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-06-16 19:30:00,4.96896,1.44928,5.176,0.67776,0.19768000000000002,0.706,4.2912,1.2516,4.47,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-06-16 20:00:00,4.61184,1.34512,4.804,0.6278400000000001,0.18312,0.654,3.984,1.162,4.15,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-16 20:30:00,4.69536,1.36948,4.891,0.63456,0.18508000000000002,0.661,4.0608,1.1844000000000001,4.23,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-06-16 21:00:00,4.53024,1.32132,4.719,0.64224,0.18732000000000001,0.669,3.888,1.134,4.05,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-06-16 21:30:00,4.36896,1.27428,4.551,0.6441600000000001,0.18788000000000002,0.671,3.7248,1.0864,3.88,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-06-16 22:00:00,4.2768,1.2474,4.455,0.6288,0.1834,0.655,3.648,1.064,3.8,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-06-16 22:30:00,4.17696,1.21828,4.351,0.6057600000000001,0.17668,0.631,3.5712,1.0416,3.7199999999999998,3.312,0.966,3.45,3.312,0.966,3.45
2020-06-16 23:00:00,4.13472,1.20596,4.307,0.6115200000000001,0.17836000000000002,0.637,3.5232,1.0276,3.67,3.312,0.966,3.45,3.312,0.966,3.45
2020-06-16 23:30:00,3.89952,1.13736,4.062,0.62592,0.18256000000000003,0.652,3.2736,0.9548000000000001,3.41,3.024,0.882,3.15,3.024,0.882,3.15
2020-06-17 00:00:00,3.5328,1.0304,3.68,0.6144000000000001,0.1792,0.64,2.9184,0.8512000000000001,3.04,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-06-17 00:30:00,3.3590400000000002,0.97972,3.499,0.6134400000000001,0.17892000000000002,0.639,2.7456,0.8008000000000001,2.86,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-06-17 01:00:00,3.5721600000000002,1.04188,3.721,0.61536,0.17948000000000003,0.641,2.9568000000000003,0.8624,3.08,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-06-17 01:30:00,3.89952,1.13736,4.062,0.6355200000000001,0.18536000000000002,0.662,3.2640000000000002,0.9520000000000001,3.4,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-06-17 02:00:00,3.88224,1.13232,4.044,0.63744,0.18592,0.664,3.2448,0.9464,3.38,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-06-17 02:30:00,3.86208,1.12644,4.023,0.63648,0.18564000000000003,0.663,3.2256,0.9408000000000001,3.36,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-06-17 03:00:00,3.8688000000000002,1.1284,4.03,0.6432,0.18760000000000002,0.67,3.2256,0.9408000000000001,3.36,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-06-17 03:30:00,3.8976,1.1368,4.06,0.6432,0.18760000000000002,0.67,3.2544,0.9492,3.39,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-06-17 04:00:00,3.8688000000000002,1.1284,4.03,0.6336,0.18480000000000002,0.66,3.2352,0.9436,3.37,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-17 04:30:00,3.87936,1.13148,4.041,0.63456,0.18508000000000002,0.661,3.2448,0.9464,3.38,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-17 05:00:00,3.85152,1.12336,4.012,0.62592,0.18256000000000003,0.652,3.2256,0.9408000000000001,3.36,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-17 05:30:00,3.47232,1.01276,3.617,0.6307200000000001,0.18396,0.657,2.8416,0.8288000000000001,2.96,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-06-17 06:00:00,3.51456,1.02508,3.661,0.63456,0.18508000000000002,0.661,2.88,0.84,3.0,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-06-17 06:30:00,3.68064,1.07352,3.834,0.63744,0.18592,0.664,3.0432,0.8876000000000001,3.17,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-06-17 07:00:00,3.816,1.113,3.975,0.6384000000000001,0.1862,0.665,3.1776,0.9268000000000001,3.31,2.88,0.84,3.0,2.88,0.84,3.0
2020-06-17 07:30:00,3.83616,1.11888,3.996,0.60096,0.17528000000000002,0.626,3.2352,0.9436,3.37,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-06-17 08:00:00,4.0512,1.1816,4.22,0.6048,0.1764,0.63,3.4464,1.0052,3.59,2.88,0.84,3.0,2.88,0.84,3.0
2020-06-17 08:30:00,4.15776,1.21268,4.331,0.6057600000000001,0.17668,0.631,3.552,1.036,3.7,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-06-17 09:00:00,4.16256,1.21408,4.336,0.6105600000000001,0.17808000000000002,0.636,3.552,1.036,3.7,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-06-17 09:30:00,4.33152,1.26336,4.5120000000000005,0.60672,0.17696,0.632,3.7248,1.0864,3.88,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-06-17 10:00:00,4.3344000000000005,1.2642,4.515,0.6096,0.1778,0.635,3.7248,1.0864,3.88,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-06-17 10:30:00,4.43424,1.29332,4.619,0.60384,0.17612000000000003,0.629,3.8304,1.1172,3.99,3.504,1.022,3.65,3.504,1.022,3.65
2020-06-17 11:00:00,4.38432,1.2787600000000001,4.567,0.6115200000000001,0.17836000000000002,0.637,3.7728,1.1004,3.93,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-06-17 11:30:00,4.4688,1.3034,4.655,0.6096,0.1778,0.635,3.8592,1.1256,4.02,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-06-17 12:00:00,4.4304,1.2922,4.615,0.6096,0.1778,0.635,3.8208,1.1144,3.98,3.024,0.882,3.15,3.024,0.882,3.15
2020-06-17 12:30:00,4.30848,1.25664,4.4879999999999995,0.61248,0.17864000000000002,0.638,3.696,1.078,3.85,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-06-17 13:00:00,4.248,1.239,4.425,0.6192000000000001,0.1806,0.645,3.6288,1.0584,3.7800000000000002,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-06-17 13:30:00,4.38816,1.27988,4.571,0.6249600000000001,0.18228000000000003,0.651,3.7632,1.0976,3.92,2.88,0.84,3.0,2.88,0.84,3.0
2020-06-17 14:00:00,4.13376,1.20568,4.306,0.6297600000000001,0.18368,0.656,3.504,1.022,3.65,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-17 14:30:00,4.06752,1.18636,4.237,0.64032,0.18676,0.667,3.4272,0.9996,3.5700000000000003,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-06-17 15:00:00,3.9696,1.1578,4.135,0.6384000000000001,0.1862,0.665,3.3312,0.9716,3.47,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-06-17 15:30:00,4.06848,1.1866400000000001,4.238,0.6412800000000001,0.18704,0.668,3.4272,0.9996,3.5700000000000003,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-06-17 16:00:00,4.63008,1.35044,4.823,0.67488,0.19684000000000001,0.7030000000000001,3.9552,1.1536,4.12,2.784,0.812,2.9,2.784,0.812,2.9
2020-06-17 16:30:00,4.79808,1.39944,4.998,0.6796800000000001,0.19824000000000003,0.708,4.1184,1.2012,4.29,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-06-17 17:00:00,5.5440000000000005,1.617,5.775,0.6768000000000001,0.19740000000000002,0.705,4.8672,1.4196,5.07,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-17 17:30:00,6.67968,1.9482400000000002,6.958,0.6796800000000001,0.19824000000000003,0.708,6.0,1.75,6.25,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-17 18:00:00,6.8928,2.0104,7.18,0.6624,0.1932,0.6900000000000001,6.2304,1.8172000000000001,6.49,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-17 18:30:00,6.59232,1.92276,6.867,0.64032,0.18676,0.667,5.952,1.736,6.2,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-06-17 19:00:00,6.2112,1.8115999999999999,6.47,0.6432,0.18760000000000002,0.67,5.568,1.624,5.8,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-06-17 19:30:00,6.01248,1.75364,6.263,0.5980800000000001,0.17444,0.623,5.4144,1.5792000000000002,5.64,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-06-17 20:00:00,5.62368,1.64024,5.858,0.6220800000000001,0.18144000000000002,0.648,5.0016,1.4588,5.21,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-06-17 20:30:00,5.5488,1.6184,5.78,0.624,0.182,0.65,4.9248,1.4364,5.13,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-06-17 21:00:00,4.81344,1.40392,5.014,0.6278400000000001,0.18312,0.654,4.1856,1.2208,4.36,3.504,1.022,3.65,3.504,1.022,3.65
2020-06-17 21:30:00,4.5408,1.3244,4.73,0.624,0.182,0.65,3.9168000000000003,1.1424,4.08,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-06-17 22:00:00,4.52544,1.31992,4.714,0.61824,0.18032,0.644,3.9072,1.1396,4.07,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-06-17 22:30:00,4.3728,1.2754,4.555,0.6192000000000001,0.1806,0.645,3.7536,1.0948,3.91,3.648,1.064,3.8,3.648,1.064,3.8
2020-06-17 23:00:00,4.12512,1.20316,4.297,0.62112,0.18116000000000002,0.647,3.504,1.022,3.65,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-06-17 23:30:00,3.65088,1.06484,3.803,0.61728,0.18004,0.643,3.0336,0.8848,3.16,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-06-18 00:00:00,3.7392000000000003,1.0906,3.895,0.6192000000000001,0.1806,0.645,3.12,0.91,3.25,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-06-18 00:30:00,3.58272,1.04496,3.732,0.6163200000000001,0.17976,0.642,2.9664,0.8652000000000001,3.09,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-06-18 01:00:00,3.13152,0.9133600000000001,3.262,0.6163200000000001,0.17976,0.642,2.5152,0.7336,2.62,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-06-18 01:30:00,3.00384,0.8761200000000001,3.129,0.62304,0.18172000000000002,0.649,2.3808,0.6944,2.48,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-06-18 02:00:00,2.94624,0.8593200000000001,3.069,0.62304,0.18172000000000002,0.649,2.3232,0.6776,2.42,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-06-18 02:30:00,2.91648,0.8506400000000001,3.038,0.61248,0.17864000000000002,0.638,2.304,0.672,2.4,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-06-18 03:00:00,2.90688,0.84784,3.028,0.61248,0.17864000000000002,0.638,2.2944,0.6692,2.39,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-06-18 03:30:00,2.93472,0.85596,3.057,0.62112,0.18116000000000002,0.647,2.3136,0.6748000000000001,2.41,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-06-18 04:00:00,2.9664,0.8652000000000001,3.09,0.6336,0.18480000000000002,0.66,2.3328,0.6804,2.43,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-06-18 04:30:00,2.9712,0.8666,3.095,0.6384000000000001,0.1862,0.665,2.3328,0.6804,2.43,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-06-18 05:00:00,2.9424,0.8582000000000001,3.065,0.6576000000000001,0.1918,0.685,2.2848,0.6664,2.38,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2020-06-18 05:30:00,2.76096,0.8052800000000001,2.876,0.65856,0.19208000000000003,0.686,2.1024,0.6132000000000001,2.19,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-06-18 06:00:00,2.83392,0.8265600000000001,2.952,0.6547200000000001,0.19096000000000002,0.682,2.1792,0.6356,2.27,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-06-18 06:30:00,3.12192,0.91056,3.252,0.6547200000000001,0.19096000000000002,0.682,2.4672,0.7196,2.5700000000000003,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-06-18 07:00:00,3.27936,0.9564800000000001,3.416,0.65856,0.19208000000000003,0.686,2.6208,0.7644000000000001,2.73,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-06-18 07:30:00,3.4896000000000003,1.0178,3.635,0.648,0.189,0.675,2.8416,0.8288000000000001,2.96,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-06-18 08:00:00,3.85632,1.12476,4.017,0.64032,0.18676,0.667,3.216,0.9380000000000001,3.35,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-06-18 08:30:00,4.06368,1.18524,4.233,0.6460800000000001,0.18844000000000002,0.673,3.4176,0.9968,3.56,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-06-18 09:00:00,5.12928,1.49604,5.343,0.6460800000000001,0.18844000000000002,0.673,4.4832,1.3076,4.67,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-06-18 09:30:00,4.9401600000000006,1.44088,5.146,0.6489600000000001,0.18928,0.676,4.2912,1.2516,4.47,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-06-18 10:00:00,4.66368,1.3602400000000001,4.858,0.6412800000000001,0.18704,0.668,4.0224,1.1732,4.19,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-06-18 10:30:00,4.80096,1.40028,5.001,0.67296,0.19628,0.7010000000000001,4.128,1.204,4.3,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-06-18 11:00:00,5.49696,1.60328,5.726,0.6489600000000001,0.18928,0.676,4.848,1.4140000000000001,5.05,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-06-18 11:30:00,5.81856,1.6970800000000001,6.061,0.6441600000000001,0.18788000000000002,0.671,5.1744,1.5091999999999999,5.39,2.88,0.84,3.0,2.88,0.84,3.0
2020-06-18 12:00:00,5.92032,1.72676,6.167,0.64032,0.18676,0.667,5.28,1.54,5.5,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-06-18 12:30:00,6.07008,1.77044,6.323,0.6844800000000001,0.19964,0.713,5.3856,1.5708,5.61,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-06-18 13:00:00,6.06528,1.76904,6.318,0.6988800000000001,0.20384000000000002,0.728,5.3664,1.5652,5.59,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-06-18 13:30:00,5.832,1.701,6.075,0.6960000000000001,0.203,0.725,5.136,1.498,5.35,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-06-18 14:00:00,4.93536,1.43948,5.141,0.7305600000000001,0.21308000000000002,0.761,4.2048,1.2264,4.38,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-06-18 14:30:00,5.4336,1.5848,5.66,0.6624,0.1932,0.6900000000000001,4.7712,1.3916,4.97,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-06-18 15:00:00,5.63712,1.64416,5.872,0.66432,0.19376000000000002,0.6920000000000001,4.9728,1.4504000000000001,5.18,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-06-18 15:30:00,5.76096,1.6802800000000002,6.001,0.6633600000000001,0.19348,0.6910000000000001,5.0976,1.4868000000000001,5.31,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-06-18 16:00:00,5.85792,1.70856,6.102,0.6931200000000001,0.20216,0.722,5.1648,1.5064000000000002,5.38,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-06-18 16:30:00,6.18912,1.80516,6.447,0.68832,0.20076000000000002,0.717,5.5008,1.6044,5.73,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-06-18 17:00:00,6.49056,1.89308,6.761,0.6825600000000001,0.19908,0.711,5.808,1.694,6.05,2.928,0.854,3.05,2.928,0.854,3.05
2020-06-18 17:30:00,6.61824,1.93032,6.894,0.68544,0.19992000000000001,0.714,5.9328,1.7304,6.18,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-06-18 18:00:00,6.57024,1.91632,6.844,0.6758400000000001,0.19712000000000002,0.704,5.8944,1.7192,6.14,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-06-18 18:30:00,6.3792,1.8606,6.645,0.6672,0.19460000000000002,0.6950000000000001,5.712,1.666,5.95,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-06-18 19:00:00,6.16896,1.79928,6.426,0.6681600000000001,0.19488000000000003,0.6960000000000001,5.5008,1.6044,5.73,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-06-18 19:30:00,5.97408,1.7424400000000002,6.223,0.65568,0.19124000000000002,0.683,5.3184000000000005,1.5512000000000001,5.54,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-06-18 20:00:00,4.96512,1.4481600000000001,5.172,0.62592,0.18256000000000003,0.652,4.3392,1.2656,4.52,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-06-18 20:30:00,4.76736,1.3904800000000002,4.966,0.62016,0.18088,0.646,4.1472,1.2096,4.32,3.408,0.994,3.55,3.408,0.994,3.55
2020-06-18 21:00:00,4.37472,1.27596,4.557,0.62112,0.18116000000000002,0.647,3.7536,1.0948,3.91,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-06-18 21:30:00,4.34592,1.26756,4.527,0.62112,0.18116000000000002,0.647,3.7248,1.0864,3.88,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-06-18 22:00:00,4.25088,1.23984,4.428,0.6220800000000001,0.18144000000000002,0.648,3.6288,1.0584,3.7800000000000002,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-06-18 22:30:00,4.0656,1.1858,4.235,0.6192000000000001,0.1806,0.645,3.4464,1.0052,3.59,3.312,0.966,3.45,3.312,0.966,3.45
2020-06-18 23:00:00,3.78528,1.10404,3.943,0.61728,0.18004,0.643,3.168,0.924,3.3,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-06-18 23:30:00,3.47904,1.01472,3.624,0.61824,0.18032,0.644,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-06-19 00:00:00,3.25152,0.9483600000000001,3.387,0.62112,0.18116000000000002,0.647,2.6304,0.7672,2.74,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-06-19 00:30:00,3.24192,0.9455600000000001,3.377,0.62112,0.18116000000000002,0.647,2.6208,0.7644000000000001,2.73,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-06-19 01:00:00,3.10944,0.9069200000000001,3.239,0.62304,0.18172000000000002,0.649,2.4864,0.7252000000000001,2.59,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-06-19 01:30:00,3.00096,0.8752800000000001,3.126,0.62016,0.18088,0.646,2.3808,0.6944,2.48,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-06-19 02:00:00,2.99424,0.8733200000000001,3.119,0.62304,0.18172000000000002,0.649,2.3712,0.6916,2.47,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-06-19 02:30:00,2.98752,0.87136,3.112,0.6163200000000001,0.17976,0.642,2.3712,0.6916,2.47,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-06-19 03:00:00,2.94144,0.85792,3.064,0.61824,0.18032,0.644,2.3232,0.6776,2.42,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-06-19 03:30:00,2.85216,0.8318800000000001,2.971,0.61536,0.17948000000000003,0.641,2.2368,0.6524,2.33,2.16,0.63,2.25,2.16,0.63,2.25
2020-06-19 04:00:00,2.56704,0.74872,2.674,0.61824,0.18032,0.644,1.9488,0.5684,2.03,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-06-19 04:30:00,2.54976,0.74368,2.656,0.62016,0.18088,0.646,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-06-19 05:00:00,2.52,0.735,2.625,0.6192000000000001,0.1806,0.645,1.9008,0.5544,1.98,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-06-19 05:30:00,2.51904,0.73472,2.624,0.61824,0.18032,0.644,1.9008,0.5544,1.98,1.824,0.532,1.9,1.824,0.532,1.9
2020-06-19 06:00:00,2.74368,0.8002400000000001,2.858,0.61248,0.17864000000000002,0.638,2.1312,0.6216,2.22,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-06-19 06:30:00,3.02208,0.8814400000000001,3.148,0.6220800000000001,0.18144000000000002,0.648,2.4,0.7000000000000001,2.5,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-06-19 07:00:00,3.16128,0.9220400000000001,3.293,0.61728,0.18004,0.643,2.544,0.742,2.65,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-06-19 07:30:00,3.6336,1.0598,3.785,0.6192000000000001,0.1806,0.645,3.0144,0.8792000000000001,3.14,2.64,0.77,2.75,2.64,0.77,2.75
2020-06-19 08:00:00,4.07424,1.18832,4.244,0.59904,0.17472000000000001,0.624,3.4752,1.0136,3.62,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-06-19 08:30:00,4.4448,1.2964,4.63,0.6336,0.18480000000000002,0.66,3.8112,1.1116,3.9699999999999998,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-06-19 09:00:00,5.01024,1.4613200000000002,5.219,0.64224,0.18732000000000001,0.669,4.368,1.274,4.55,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-06-19 09:30:00,5.59104,1.6307200000000002,5.824,0.63744,0.18592,0.664,4.9536,1.4448,5.16,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-06-19 10:00:00,5.7648,1.6814,6.005,0.6384000000000001,0.1862,0.665,5.1264,1.4952,5.34,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-06-19 10:30:00,5.808,1.694,6.05,0.6336,0.18480000000000002,0.66,5.1744,1.5091999999999999,5.39,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-06-19 11:00:00,5.08896,1.48428,5.301,0.6057600000000001,0.17668,0.631,4.4832,1.3076,4.67,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-06-19 11:30:00,5.09472,1.48596,5.307,0.60192,0.17556000000000002,0.627,4.4928,1.3104,4.68,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-06-19 12:00:00,4.9248,1.4364,5.13,0.6048,0.1764,0.63,4.32,1.26,4.5,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-06-19 12:30:00,4.90272,1.42996,5.107,0.60192,0.17556000000000002,0.627,4.3008,1.2544,4.48,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-19 13:00:00,4.73184,1.38012,4.929,0.60384,0.17612000000000003,0.629,4.128,1.204,4.3,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-19 13:30:00,4.68384,1.36612,4.879,0.6134400000000001,0.17892000000000002,0.639,4.0704,1.1872,4.24,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-06-19 14:00:00,4.51392,1.31656,4.702,0.5971200000000001,0.17416,0.622,3.9168000000000003,1.1424,4.08,3.456,1.008,3.6,3.456,1.008,3.6
2020-06-19 14:30:00,4.2336,1.2348,4.41,0.5856,0.1708,0.61,3.648,1.064,3.8,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-06-19 15:00:00,4.32384,1.26112,4.504,0.5894400000000001,0.17192000000000002,0.614,3.7344,1.0892,3.89,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-06-19 15:30:00,4.1712,1.2166000000000001,4.345,0.5904,0.17220000000000002,0.615,3.5808,1.0444,3.73,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-06-19 16:00:00,4.47456,1.30508,4.661,0.6057600000000001,0.17668,0.631,3.8688000000000002,1.1284,4.03,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-06-19 16:30:00,4.9507200000000005,1.4439600000000001,5.157,0.60192,0.17556000000000002,0.627,4.3488,1.2684,4.53,3.3216,0.9688,3.46,3.3216,0.9688,3.46
