Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-19 17:00:00,5.28576,1.54168,5.506,0.60096,0.17528000000000002,0.626,4.6848,1.3664,4.88,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-06-19 17:30:00,5.4768,1.5974,5.705,0.6096,0.1778,0.635,4.8672,1.4196,5.07,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-19 18:00:00,5.42016,1.58088,5.646,0.6105600000000001,0.17808000000000002,0.636,4.8096,1.4028,5.01,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-06-19 18:30:00,5.42208,1.5814400000000002,5.648,0.61248,0.17864000000000002,0.638,4.8096,1.4028,5.01,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-06-19 19:00:00,5.184,1.512,5.4,0.6144000000000001,0.1792,0.64,4.5696,1.3328,4.76,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-06-19 19:30:00,4.752,1.3860000000000001,4.95,0.5856,0.1708,0.61,4.1664,1.2152,4.34,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-06-19 20:00:00,4.51488,1.31684,4.703,0.5596800000000001,0.16324000000000002,0.583,3.9552,1.1536,4.12,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-19 20:30:00,4.51968,1.31824,4.708,0.5644800000000001,0.16464,0.588,3.9552,1.1536,4.12,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-06-19 21:00:00,4.41696,1.28828,4.601,0.55776,0.16268000000000002,0.581,3.8592,1.1256,4.02,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-06-19 21:30:00,4.39584,1.28212,4.579,0.55584,0.16212000000000001,0.579,3.84,1.12,4.0,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-06-19 22:00:00,4.30944,1.25692,4.489,0.55584,0.16212000000000001,0.579,3.7536,1.0948,3.91,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-06-19 22:30:00,4.06848,1.1866400000000001,4.238,0.55488,0.16184,0.578,3.5136000000000003,1.0248,3.66,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-06-19 23:00:00,3.80832,1.11076,3.967,0.5539200000000001,0.16156,0.577,3.2544,0.9492,3.39,3.312,0.966,3.45,3.312,0.966,3.45
2020-06-19 23:30:00,3.54816,1.03488,3.696,0.55296,0.16128,0.5760000000000001,2.9952,0.8736,3.12,3.072,0.896,3.2,3.072,0.896,3.2
2020-06-20 00:00:00,3.1824,0.9282,3.315,0.5712,0.1666,0.595,2.6112,0.7616,2.7199999999999998,2.688,0.784,2.8,2.688,0.784,2.8
2020-06-20 00:30:00,3.11136,0.9074800000000001,3.241,0.57696,0.16828,0.601,2.5343999999999998,0.7392000000000001,2.64,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-06-20 01:00:00,3.12576,0.91168,3.2560000000000002,0.57216,0.16688,0.596,2.5536,0.7448,2.66,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-06-20 01:30:00,3.04896,0.8892800000000001,3.176,0.58176,0.16968000000000003,0.606,2.4672,0.7196,2.5700000000000003,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-06-20 02:00:00,2.9558400000000002,0.8621200000000001,3.079,0.57504,0.16772,0.599,2.3808,0.6944,2.48,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-06-20 02:30:00,2.88768,0.8422400000000001,3.008,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.3424,0.6832,2.44,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-20 03:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.54912,0.16016000000000002,0.5720000000000001,2.2944,0.6692,2.39,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-06-20 03:30:00,2.85984,0.8341200000000001,2.979,0.56544,0.16492,0.589,2.2944,0.6692,2.39,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-06-20 04:00:00,2.4931200000000002,0.72716,2.597,0.5539200000000001,0.16156,0.577,1.9392,0.5656,2.02,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-06-20 04:30:00,2.41152,0.7033600000000001,2.512,0.55872,0.16296000000000002,0.582,1.8528,0.5404,1.9300000000000002,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-06-20 05:00:00,2.4288,0.7084,2.5300000000000002,0.5760000000000001,0.168,0.6000000000000001,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-06-20 05:30:00,2.49984,0.7291200000000001,2.604,0.57984,0.16912000000000002,0.604,1.92,0.56,2.0,1.824,0.532,1.9,1.824,0.532,1.9
2020-06-20 06:00:00,2.57952,0.75236,2.6870000000000003,0.56352,0.16436,0.587,2.016,0.588,2.1,1.824,0.532,1.9,1.824,0.532,1.9
2020-06-20 06:30:00,2.94336,0.85848,3.066,0.57216,0.16688,0.596,2.3712,0.6916,2.47,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-06-20 07:00:00,3.11136,0.9074800000000001,3.241,0.57696,0.16828,0.601,2.5343999999999998,0.7392000000000001,2.64,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-06-20 07:30:00,3.31104,0.9657200000000001,3.449,0.57504,0.16772,0.599,2.7359999999999998,0.798,2.85,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-06-20 08:00:00,3.53952,1.03236,3.6870000000000003,0.5731200000000001,0.16716,0.597,2.9664,0.8652000000000001,3.09,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-06-20 08:30:00,3.74112,1.09116,3.8970000000000002,0.58272,0.16996000000000003,0.607,3.1584,0.9212,3.29,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-06-20 09:00:00,4.95264,1.44452,5.159,0.58464,0.17052,0.609,4.368,1.274,4.55,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-06-20 09:30:00,5.37792,1.5685600000000002,5.602,0.58752,0.17136,0.612,4.7904,1.3972,4.99,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-06-20 10:00:00,5.5248,1.6114000000000002,5.755,0.5904,0.17220000000000002,0.615,4.9344,1.4392,5.14,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-06-20 10:30:00,5.59776,1.6326800000000001,5.831,0.5865600000000001,0.17108,0.611,5.0112,1.4616,5.22,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-06-20 11:00:00,5.78016,1.68588,6.021,0.5865600000000001,0.17108,0.611,5.1936,1.5148000000000001,5.41,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-06-20 11:30:00,5.8608,1.7094,6.105,0.5808,0.1694,0.605,5.28,1.54,5.5,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-06-20 12:00:00,5.8032,1.6926,6.045,0.5904,0.17220000000000002,0.615,5.2128,1.5204,5.43,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-06-20 12:30:00,5.6928,1.6604,5.93,0.5760000000000001,0.168,0.6000000000000001,5.1168,1.4924,5.33,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-20 13:00:00,4.56768,1.33224,4.758,0.5836800000000001,0.17024,0.608,3.984,1.162,4.15,3.168,0.924,3.3,3.168,0.924,3.3
2020-06-20 13:30:00,4.35552,1.2703600000000002,4.537,0.6115200000000001,0.17836000000000002,0.637,3.7439999999999998,1.092,3.9,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-06-20 14:00:00,4.35744,1.27092,4.539,0.58464,0.17052,0.609,3.7728,1.1004,3.93,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-06-20 14:30:00,4.41024,1.28632,4.594,0.59904,0.17472000000000001,0.624,3.8112,1.1116,3.9699999999999998,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-06-20 15:00:00,4.2768,1.2474,4.455,0.6096,0.1778,0.635,3.6672000000000002,1.0696,3.8200000000000003,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-06-20 15:30:00,4.03872,1.1779600000000001,4.207,0.6115200000000001,0.17836000000000002,0.637,3.4272,0.9996,3.5700000000000003,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-06-20 16:00:00,4.008,1.169,4.175,0.6384000000000001,0.1862,0.665,3.3696,0.9828,3.51,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-20 16:30:00,3.97728,1.16004,4.143,0.60768,0.17724,0.633,3.3696,0.9828,3.51,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-06-20 17:00:00,4.2336,1.2348,4.41,0.624,0.182,0.65,3.6096,1.0528,3.76,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-06-20 17:30:00,4.59072,1.3389600000000002,4.782,0.6355200000000001,0.18536000000000002,0.662,3.9552,1.1536,4.12,3.168,0.924,3.3,3.168,0.924,3.3
2020-06-20 18:00:00,4.99008,1.45544,5.198,0.63168,0.18424000000000001,0.658,4.3584,1.2711999999999999,4.54,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-20 18:30:00,5.18112,1.51116,5.397,0.6307200000000001,0.18396,0.657,4.5504,1.3272,4.74,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-20 19:00:00,4.9248,1.4364,5.13,0.6336,0.18480000000000002,0.66,4.2912,1.2516,4.47,3.936,1.148,4.1,3.936,1.148,4.1
2020-06-20 19:30:00,4.95552,1.44536,5.162,0.6355200000000001,0.18536000000000002,0.662,4.32,1.26,4.5,3.504,1.022,3.65,3.504,1.022,3.65
2020-06-20 20:00:00,4.81344,1.40392,5.014,0.63744,0.18592,0.664,4.176,1.218,4.35,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-06-20 20:30:00,4.85088,1.41484,5.053,0.63648,0.18564000000000003,0.663,4.2144,1.2292,4.39,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-06-20 21:00:00,5.2368,1.5274,5.455,0.6384000000000001,0.1862,0.665,4.5984,1.3412,4.79,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-06-20 21:30:00,5.20704,1.51872,5.424,0.63744,0.18592,0.664,4.5696,1.3328,4.76,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-06-20 22:00:00,5.22912,1.52516,5.447,0.6307200000000001,0.18396,0.657,4.5984,1.3412,4.79,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-06-20 22:30:00,4.79712,1.39916,4.997,0.6307200000000001,0.18396,0.657,4.1664,1.2152,4.34,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-06-20 23:00:00,4.2633600000000005,1.24348,4.441,0.63456,0.18508000000000002,0.661,3.6288,1.0584,3.7800000000000002,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-06-20 23:30:00,3.7152000000000003,1.0836000000000001,3.87,0.6336,0.18480000000000002,0.66,3.0816,0.8988,3.21,2.64,0.77,2.75,2.64,0.77,2.75
2020-06-21 00:00:00,3.4752,1.0136,3.62,0.6336,0.18480000000000002,0.66,2.8416,0.8288000000000001,2.96,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-06-21 00:30:00,3.17664,0.9265200000000001,3.309,0.6326400000000001,0.18452000000000002,0.659,2.544,0.742,2.65,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-06-21 01:00:00,3.00288,0.8758400000000001,3.128,0.63168,0.18424000000000001,0.658,2.3712,0.6916,2.47,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-06-21 01:30:00,3.12192,0.91056,3.252,0.62592,0.18256000000000003,0.652,2.496,0.728,2.6,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-06-21 02:00:00,3.05952,0.89236,3.187,0.6307200000000001,0.18396,0.657,2.4288,0.7084,2.5300000000000002,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-06-21 02:30:00,3.03936,0.88648,3.166,0.63936,0.18648,0.666,2.4,0.7000000000000001,2.5,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2020-06-21 03:00:00,3.01248,0.8786400000000001,3.138,0.6412800000000001,0.18704,0.668,2.3712,0.6916,2.47,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-06-21 03:30:00,3.03744,0.88592,3.164,0.6470400000000001,0.18872000000000003,0.674,2.3904,0.6972,2.49,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-06-21 04:00:00,3.02208,0.8814400000000001,3.148,0.6604800000000001,0.19264,0.6880000000000001,2.3616,0.6888000000000001,2.46,1.728,0.504,1.8,1.728,0.504,1.8
2020-06-21 04:30:00,3.00192,0.8755600000000001,3.127,0.6595200000000001,0.19236,0.687,2.3424,0.6832,2.44,1.728,0.504,1.8,1.728,0.504,1.8
2020-06-21 05:00:00,2.9318400000000002,0.8551200000000001,3.054,0.65664,0.19152000000000002,0.684,2.2752,0.6636000000000001,2.37,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74
2020-06-21 05:30:00,2.93376,0.8556800000000001,3.056,0.65856,0.19208000000000003,0.686,2.2752,0.6636000000000001,2.37,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2020-06-21 06:00:00,2.97216,0.8668800000000001,3.096,0.65856,0.19208000000000003,0.686,2.3136,0.6748000000000001,2.41,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-06-21 06:30:00,3.072,0.896,3.2,0.6624,0.1932,0.6900000000000001,2.4096,0.7028,2.51,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-06-21 07:00:00,3.16224,0.92232,3.294,0.66624,0.19432000000000002,0.6940000000000001,2.496,0.728,2.6,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-06-21 07:30:00,3.31488,0.96684,3.453,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.6496,0.7728,2.76,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-06-21 08:00:00,3.46368,1.01024,3.608,0.6604800000000001,0.19264,0.6880000000000001,2.8032,0.8176,2.92,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-06-21 08:30:00,3.66432,1.06876,3.817,0.64992,0.18956,0.677,3.0144,0.8792000000000001,3.14,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-06-21 09:00:00,4.05312,1.18216,4.222,0.64512,0.18816000000000002,0.672,3.408,0.994,3.55,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-06-21 09:30:00,4.18848,1.22164,4.3629999999999995,0.6268800000000001,0.18284,0.653,3.5616,1.0388,3.71,2.976,0.868,3.1,2.976,0.868,3.1
2020-06-21 10:00:00,4.65408,1.35744,4.848,0.63168,0.18424000000000001,0.658,4.0224,1.1732,4.19,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-21 10:30:00,4.63296,1.35128,4.8260000000000005,0.6297600000000001,0.18368,0.656,4.0032,1.1676,4.17,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-06-21 11:00:00,4.76928,1.39104,4.968,0.6220800000000001,0.18144000000000002,0.648,4.1472,1.2096,4.32,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-06-21 11:30:00,5.01696,1.4632800000000001,5.226,0.62016,0.18088,0.646,4.3968,1.2824,4.58,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-06-21 12:00:00,4.97952,1.45236,5.187,0.60192,0.17556000000000002,0.627,4.3776,1.2768,4.5600000000000005,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-06-21 12:30:00,4.8336,1.4098,5.035,0.6000000000000001,0.17500000000000002,0.625,4.2336,1.2348,4.41,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-06-21 13:00:00,5.25504,1.53272,5.474,0.59904,0.17472000000000001,0.624,4.656,1.358,4.85,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-06-21 13:30:00,4.96992,1.44956,5.177,0.6115200000000001,0.17836000000000002,0.637,4.3584,1.2711999999999999,4.54,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-06-21 14:00:00,4.968,1.449,5.175,0.6096,0.1778,0.635,4.3584,1.2711999999999999,4.54,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-21 14:30:00,4.85184,1.41512,5.054,0.6086400000000001,0.17752,0.634,4.2432,1.2376,4.42,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-06-21 15:00:00,4.8816,1.4238,5.085,0.6096,0.1778,0.635,4.272,1.246,4.45,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-06-21 15:30:00,4.72608,1.37844,4.923,0.56928,0.16604000000000002,0.593,4.1568,1.2124,4.33,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-06-21 16:00:00,4.87584,1.42212,5.079,0.57504,0.16772,0.599,4.3008,1.2544,4.48,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-06-21 16:30:00,4.78368,1.39524,4.983,0.5788800000000001,0.16884000000000002,0.603,4.2048,1.2264,4.38,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-06-21 17:00:00,4.83456,1.41008,5.036,0.58176,0.16968000000000003,0.606,4.2528,1.2404,4.43,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-06-21 17:30:00,5.11296,1.4912800000000002,5.326,0.58176,0.16968000000000003,0.606,4.5312,1.3216,4.72,3.648,1.064,3.8,3.648,1.064,3.8
2020-06-21 18:00:00,5.02656,1.46608,5.236,0.58176,0.16968000000000003,0.606,4.4448,1.2964,4.63,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-06-21 18:30:00,5.11872,1.49296,5.332,0.5779200000000001,0.16856000000000002,0.602,4.5408,1.3244,4.73,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-06-21 19:00:00,4.97952,1.45236,5.187,0.58272,0.16996000000000003,0.607,4.3968,1.2824,4.58,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-06-21 19:30:00,4.80288,1.40084,5.003,0.5788800000000001,0.16884000000000002,0.603,4.224,1.232,4.4,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-06-21 20:00:00,4.57536,1.33448,4.766,0.58176,0.16968000000000003,0.606,3.9936,1.1648,4.16,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-06-21 20:30:00,4.4304,1.2922,4.615,0.5808,0.1694,0.605,3.8496,1.1228,4.01,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-06-21 21:00:00,4.24128,1.23704,4.418,0.57408,0.16744,0.598,3.6672000000000002,1.0696,3.8200000000000003,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-06-21 21:30:00,4.21728,1.23004,4.393,0.55008,0.16044,0.5730000000000001,3.6672000000000002,1.0696,3.8200000000000003,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-06-21 22:00:00,4.15872,1.21296,4.332,0.53952,0.15736,0.562,3.6192,1.0556,3.77,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-06-21 22:30:00,4.1568,1.2124,4.33,0.5376000000000001,0.1568,0.56,3.6192,1.0556,3.77,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-06-21 23:00:00,3.92544,1.14492,4.089,0.53664,0.15652000000000002,0.559,3.3888,0.9884000000000001,3.5300000000000002,2.976,0.868,3.1,2.976,0.868,3.1
2020-06-21 23:30:00,3.5616,1.0388,3.71,0.5376000000000001,0.1568,0.56,3.024,0.882,3.15,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-06-22 00:00:00,3.26304,0.9517200000000001,3.399,0.53664,0.15652000000000002,0.559,2.7264,0.7952,2.84,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-06-22 00:30:00,3.0979200000000002,0.90356,3.227,0.5347200000000001,0.15596000000000002,0.557,2.5632,0.7476,2.67,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-06-22 01:00:00,2.95104,0.86072,3.074,0.5318400000000001,0.15512,0.554,2.4192,0.7056,2.52,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-06-22 01:30:00,2.83488,0.82684,2.9530000000000003,0.55008,0.16044,0.5730000000000001,2.2848,0.6664,2.38,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-06-22 02:00:00,2.7302400000000002,0.79632,2.844,0.5510400000000001,0.16072,0.5740000000000001,2.1792,0.6356,2.27,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-06-22 02:30:00,2.67552,0.78036,2.787,0.54432,0.15876,0.5670000000000001,2.1312,0.6216,2.22,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-06-22 03:00:00,2.63136,0.76748,2.741,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.0832,0.6076,2.17,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-06-22 03:30:00,2.62176,0.76468,2.731,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.0736,0.6048,2.16,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-06-22 04:00:00,2.62176,0.76468,2.731,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.0736,0.6048,2.16,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-06-22 04:30:00,2.6246400000000003,0.7655200000000001,2.734,0.5510400000000001,0.16072,0.5740000000000001,2.0736,0.6048,2.16,1.6128,0.47040000000000004,1.6800000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-06-22 05:00:00,2.6256,0.7658,2.735,0.5712,0.1666,0.595,2.0544000000000002,0.5992000000000001,2.14,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-06-22 05:30:00,2.72256,0.7940800000000001,2.836,0.59136,0.17248000000000002,0.616,2.1312,0.6216,2.22,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-06-22 06:00:00,3.00384,0.8761200000000001,3.129,0.57504,0.16772,0.599,2.4288,0.7084,2.5300000000000002,1.824,0.532,1.9,1.824,0.532,1.9
2020-06-22 06:30:00,3.17472,0.9259600000000001,3.307,0.5923200000000001,0.17276000000000002,0.617,2.5824,0.7532,2.69,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2020-06-22 07:00:00,3.36192,0.9805600000000001,3.502,0.58752,0.17136,0.612,2.7744,0.8092,2.89,2.16,0.63,2.25,2.16,0.63,2.25
2020-06-22 07:30:00,3.84384,1.12112,4.004,0.5510400000000001,0.16072,0.5740000000000001,3.2928,0.9604,3.43,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-06-22 08:00:00,4.21728,1.23004,4.393,0.55008,0.16044,0.5730000000000001,3.6672000000000002,1.0696,3.8200000000000003,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-06-22 08:30:00,4.40832,1.28576,4.592,0.55872,0.16296000000000002,0.582,3.8496,1.1228,4.01,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-06-22 09:00:00,4.3699200000000005,1.2745600000000001,4.552,0.56832,0.16576000000000002,0.592,3.8016,1.1088,3.96,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-06-22 09:30:00,4.6032,1.3426,4.795,0.5712,0.1666,0.595,4.032,1.176,4.2,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-06-22 10:00:00,4.5475200000000005,1.32636,4.737,0.5731200000000001,0.16716,0.597,3.9744,1.1592,4.14,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-06-22 10:30:00,4.58784,1.33812,4.779,0.60384,0.17612000000000003,0.629,3.984,1.162,4.15,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-06-22 11:00:00,4.60896,1.34428,4.801,0.6057600000000001,0.17668,0.631,4.0032,1.1676,4.17,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-06-22 11:30:00,4.54944,1.32692,4.739,0.60384,0.17612000000000003,0.629,3.9455999999999998,1.1508,4.11,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-06-22 12:00:00,4.5696,1.3328,4.76,0.6048,0.1764,0.63,3.9648,1.1564,4.13,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-06-22 12:30:00,4.59744,1.3409200000000001,4.789,0.60384,0.17612000000000003,0.629,3.9936,1.1648,4.16,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-22 13:00:00,4.48416,1.30788,4.671,0.6057600000000001,0.17668,0.631,3.8784,1.1312,4.04,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-06-22 13:30:00,4.35936,1.27148,4.541,0.6057600000000001,0.17668,0.631,3.7536,1.0948,3.91,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-06-22 14:00:00,4.18656,1.22108,4.361,0.6057600000000001,0.17668,0.631,3.5808,1.0444,3.73,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-06-22 14:30:00,4.08,1.19,4.25,0.6048,0.1764,0.63,3.4752,1.0136,3.62,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-22 15:00:00,4.04544,1.17992,4.214,0.6086400000000001,0.17752,0.634,3.4368,1.0024,3.58,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-06-22 15:30:00,4.10112,1.1961600000000001,4.272,0.6163200000000001,0.17976,0.642,3.4848,1.0164,3.63,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-06-22 16:00:00,4.23552,1.23536,4.412,0.6547200000000001,0.19096000000000002,0.682,3.5808,1.0444,3.73,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-06-22 16:30:00,4.65408,1.35744,4.848,0.6604800000000001,0.19264,0.6880000000000001,3.9936,1.1648,4.16,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-06-22 17:00:00,4.9488,1.4434,5.155,0.6576000000000001,0.1918,0.685,4.2912,1.2516,4.47,2.64,0.77,2.75,2.64,0.77,2.75
2020-06-22 17:30:00,5.32416,1.55288,5.546,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.656,1.358,4.85,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-06-22 18:00:00,5.44224,1.58732,5.6690000000000005,0.66144,0.19292,0.6890000000000001,4.7808,1.3944,4.98,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-06-22 18:30:00,6.18912,1.80516,6.447,0.6595200000000001,0.19236,0.687,5.5296,1.6128,5.76,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-06-22 19:00:00,6.0432,1.7626,6.295,0.6576000000000001,0.1918,0.685,5.3856,1.5708,5.61,2.496,0.728,2.6,2.496,0.728,2.6
2020-06-22 19:30:00,5.87904,1.71472,6.124,0.63744,0.18592,0.664,5.2416,1.5288,5.46,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-06-22 20:00:00,4.896,1.428,5.1,0.624,0.182,0.65,4.272,1.246,4.45,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-06-22 20:30:00,4.77216,1.39188,4.971,0.6249600000000001,0.18228000000000003,0.651,4.1472,1.2096,4.32,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-06-22 21:00:00,4.41792,1.28856,4.602,0.62592,0.18256000000000003,0.652,3.792,1.106,3.95,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-06-22 21:30:00,4.29408,1.25244,4.473,0.6268800000000001,0.18284,0.653,3.6672000000000002,1.0696,3.8200000000000003,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-06-22 22:00:00,4.17792,1.21856,4.352,0.62592,0.18256000000000003,0.652,3.552,1.036,3.7,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-06-22 22:30:00,4.18272,1.21996,4.357,0.62112,0.18116000000000002,0.647,3.5616,1.0388,3.71,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-06-22 23:00:00,3.87072,1.12896,4.032,0.62592,0.18256000000000003,0.652,3.2448,0.9464,3.38,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-06-22 23:30:00,3.57504,1.04272,3.724,0.6086400000000001,0.17752,0.634,2.9664,0.8652000000000001,3.09,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-06-23 00:00:00,3.33024,0.9713200000000001,3.469,0.62304,0.18172000000000002,0.649,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-06-23 00:30:00,3.1392,0.9156000000000001,3.27,0.624,0.182,0.65,2.5152,0.7336,2.62,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-06-23 01:00:00,3.00672,0.8769600000000001,3.132,0.60672,0.17696,0.632,2.4,0.7000000000000001,2.5,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-06-23 01:30:00,2.92896,0.85428,3.051,0.61536,0.17948000000000003,0.641,2.3136,0.6748000000000001,2.41,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-06-23 02:00:00,2.8608000000000002,0.8344,2.98,0.5952000000000001,0.1736,0.62,2.2656,0.6608,2.36,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-06-23 02:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.59616,0.17388,0.621,2.4096,0.7028,2.51,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-06-23 03:00:00,2.7792,0.8106,2.895,0.5904,0.17220000000000002,0.615,2.1888,0.6384000000000001,2.2800000000000002,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-06-23 03:30:00,2.6592000000000002,0.7756000000000001,2.77,0.5952000000000001,0.1736,0.62,2.064,0.602,2.15,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2020-06-23 04:00:00,2.6304,0.7672,2.74,0.5952000000000001,0.1736,0.62,2.0352,0.5936,2.12,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2020-06-23 04:30:00,2.54496,0.74228,2.651,0.59616,0.17388,0.621,1.9488,0.5684,2.03,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-06-23 05:00:00,2.6006400000000003,0.7585200000000001,2.709,0.5942400000000001,0.17332,0.619,2.0064,0.5852,2.09,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-06-23 05:30:00,2.6716800000000003,0.77924,2.783,0.5980800000000001,0.17444,0.623,2.0736,0.6048,2.16,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-06-23 06:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.5971200000000001,0.17416,0.622,2.2464,0.6552,2.34,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2020-06-23 06:30:00,3.2592,0.9506,3.395,0.6000000000000001,0.17500000000000002,0.625,2.6592000000000002,0.7756000000000001,2.77,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-06-23 07:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.59904,0.17472000000000001,0.624,2.8128,0.8204,2.93,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-06-23 07:30:00,3.85536,1.12448,4.016,0.60096,0.17528000000000002,0.626,3.2544,0.9492,3.39,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-06-23 08:00:00,4.0992,1.1956,4.27,0.5952000000000001,0.1736,0.62,3.504,1.022,3.65,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-06-23 08:30:00,4.02528,1.17404,4.193,0.5980800000000001,0.17444,0.623,3.4272,0.9996,3.5700000000000003,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-06-23 09:00:00,4.17984,1.21912,4.354,0.59904,0.17472000000000001,0.624,3.5808,1.0444,3.73,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-06-23 09:30:00,4.28736,1.25048,4.466,0.60096,0.17528000000000002,0.626,3.6864,1.0752,3.84,2.928,0.854,3.05,2.928,0.854,3.05
2020-06-23 10:00:00,4.2816,1.2488000000000001,4.46,0.5952000000000001,0.1736,0.62,3.6864,1.0752,3.84,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-06-23 10:30:00,4.22976,1.23368,4.406,0.60096,0.17528000000000002,0.626,3.6288,1.0584,3.7800000000000002,2.976,0.868,3.1,2.976,0.868,3.1
2020-06-23 11:00:00,4.12704,1.2037200000000001,4.299,0.60384,0.17612000000000003,0.629,3.5232,1.0276,3.67,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-23 11:30:00,4.14624,1.20932,4.319,0.60384,0.17612000000000003,0.629,3.5423999999999998,1.0332,3.69,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-06-23 12:00:00,4.1443200000000004,1.20876,4.317,0.60192,0.17556000000000002,0.627,3.5423999999999998,1.0332,3.69,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-06-23 12:30:00,4.19424,1.22332,4.369,0.60384,0.17612000000000003,0.629,3.5904,1.0472,3.74,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-06-23 13:00:00,4.2336,1.2348,4.41,0.5856,0.1708,0.61,3.648,1.064,3.8,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-06-23 13:30:00,4.05984,1.18412,4.229,0.57504,0.16772,0.599,3.4848,1.0164,3.63,2.448,0.714,2.55,2.448,0.714,2.55
2020-06-23 14:00:00,3.9648,1.1564,4.13,0.5760000000000001,0.168,0.6000000000000001,3.3888,0.9884000000000001,3.5300000000000002,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-06-23 14:30:00,3.88704,1.13372,4.049,0.57504,0.16772,0.599,3.312,0.966,3.45,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-06-23 15:00:00,3.82944,1.11692,3.989,0.57504,0.16772,0.599,3.2544,0.9492,3.39,2.208,0.644,2.3,2.208,0.644,2.3
2020-06-23 15:30:00,3.6912000000000003,1.0766,3.8449999999999998,0.5808,0.1694,0.605,3.1104,0.9072,3.24,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-06-23 16:00:00,3.8352,1.1186,3.995,0.6192000000000001,0.1806,0.645,3.216,0.9380000000000001,3.35,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-06-23 16:30:00,4.16256,1.21408,4.336,0.6297600000000001,0.18368,0.656,3.5328,1.0304,3.68,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-06-23 17:00:00,4.80192,1.40056,5.002,0.62592,0.18256000000000003,0.652,4.176,1.218,4.35,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-06-23 17:30:00,5.08224,1.48232,5.294,0.6086400000000001,0.17752,0.634,4.4736,1.3048,4.66,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-06-23 18:00:00,5.32512,1.55316,5.547,0.64992,0.18956,0.677,4.6752,1.3636,4.87,3.552,1.036,3.7,3.552,1.036,3.7
2020-06-23 18:30:00,5.16288,1.50584,5.378,0.6412800000000001,0.18704,0.668,4.5216,1.3188,4.71,3.552,1.036,3.7,3.552,1.036,3.7
2020-06-23 19:00:00,5.05536,1.47448,5.266,0.63936,0.18648,0.666,4.416,1.288,4.6,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-06-23 19:30:00,5.0256,1.4658,5.235,0.6384000000000001,0.1862,0.665,4.3872,1.2796,4.57,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-06-23 20:00:00,4.82304,1.40672,5.024,0.6278400000000001,0.18312,0.654,4.1952,1.2236,4.37,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-06-23 20:30:00,4.73376,1.38068,4.931,0.6249600000000001,0.18228000000000003,0.651,4.1088000000000005,1.1984,4.28,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-06-23 21:00:00,4.65696,1.3582800000000002,4.851,0.5865600000000001,0.17108,0.611,4.0704,1.1872,4.24,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-06-23 21:30:00,4.608,1.344,4.8,0.5952000000000001,0.1736,0.62,4.0128,1.1703999999999999,4.18,3.024,0.882,3.15,3.024,0.882,3.15
2020-06-23 22:00:00,4.54464,1.32552,4.734,0.57984,0.16912000000000002,0.604,3.9648,1.1564,4.13,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-06-23 22:30:00,4.5244800000000005,1.3196400000000001,4.713,0.5788800000000001,0.16884000000000002,0.603,3.9455999999999998,1.1508,4.11,2.976,0.868,3.1,2.976,0.868,3.1
2020-06-23 23:00:00,4.14144,1.20792,4.314,0.57984,0.16912000000000002,0.604,3.5616,1.0388,3.71,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-06-23 23:30:00,3.6086400000000003,1.05252,3.759,0.58464,0.17052,0.609,3.024,0.882,3.15,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-06-24 00:00:00,3.35616,0.9788800000000001,3.496,0.58176,0.16968000000000003,0.606,2.7744,0.8092,2.89,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-06-24 00:30:00,3.22656,0.94108,3.3609999999999998,0.57696,0.16828,0.601,2.6496,0.7728,2.76,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-24 01:00:00,3.05184,0.89012,3.179,0.57504,0.16772,0.599,2.4768,0.7224,2.58,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-06-24 01:30:00,2.88384,0.8411200000000001,3.004,0.57984,0.16912000000000002,0.604,2.304,0.672,2.4,2.016,0.588,2.1,2.016,0.588,2.1
2020-06-24 02:00:00,2.77152,0.8083600000000001,2.887,0.58272,0.16996000000000003,0.607,2.1888,0.6384000000000001,2.2800000000000002,2.016,0.588,2.1,2.016,0.588,2.1
2020-06-24 02:30:00,2.74368,0.8002400000000001,2.858,0.59328,0.17304000000000003,0.618,2.1504,0.6272,2.24,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-06-24 03:00:00,2.69664,0.7865200000000001,2.809,0.57504,0.16772,0.599,2.1216,0.6188,2.21,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-06-24 03:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.57408,0.16744,0.598,2.1024,0.6132000000000001,2.19,1.776,0.518,1.85,1.776,0.518,1.85
2020-06-24 04:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.57408,0.16744,0.598,2.1408,0.6244000000000001,2.23,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-06-24 04:30:00,2.6592000000000002,0.7756000000000001,2.77,0.5760000000000001,0.168,0.6000000000000001,2.0832,0.6076,2.17,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-06-24 05:00:00,2.62176,0.76468,2.731,0.57696,0.16828,0.601,2.0448,0.5964,2.13,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2020-06-24 05:30:00,2.70336,0.7884800000000001,2.816,0.58176,0.16968000000000003,0.606,2.1216,0.6188,2.21,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-06-24 06:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.5779200000000001,0.16856000000000002,0.602,2.2656,0.6608,2.36,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-06-24 06:30:00,3.12672,0.9119600000000001,3.257,0.58272,0.16996000000000003,0.607,2.544,0.742,2.65,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-06-24 07:00:00,3.3264,0.9702000000000001,3.465,0.5712,0.1666,0.595,2.7552,0.8036000000000001,2.87,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-06-24 07:30:00,3.61728,1.05504,3.768,0.57408,0.16744,0.598,3.0432,0.8876000000000001,3.17,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-24 08:00:00,4.06752,1.18636,4.237,0.5731200000000001,0.16716,0.597,3.4944,1.0192,3.64,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-06-24 08:30:00,4.17984,1.21912,4.354,0.57984,0.16912000000000002,0.604,3.6,1.05,3.75,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-06-24 09:00:00,0.5865600000000001,0.17108,0.611,0.5865600000000001,0.17108,0.611,0.0,0.0,0.0,6.9888,2.0384,7.28,6.9888,2.0384,7.28
2020-06-24 09:30:00,0.30432000000000003,0.08876,0.317,0.30432000000000003,0.08876,0.317,0.0,0.0,0.0,7.5552,2.2036,7.87,7.5552,2.2036,7.87
2020-06-24 10:00:00,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0.0,0.0,0.0,7.3536,2.1448,7.66,7.3536,2.1448,7.66
2020-06-24 10:30:00,0.60768,0.17724,0.633,0.60768,0.17724,0.633,0.0,0.0,0.0,7.0176,2.0468,7.31,7.0176,2.0468,7.31
2020-06-24 11:00:00,0.5971200000000001,0.17416,0.622,0.5971200000000001,0.17416,0.622,0.0,0.0,0.0,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-06-24 11:30:00,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,6.7296,1.9628,7.01,6.7296,1.9628,7.01
2020-06-24 12:00:00,0.59136,0.17248000000000002,0.616,0.59136,0.17248000000000002,0.616,0.0,0.0,0.0,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-06-24 12:30:00,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,6.7776,1.9768,7.06,6.7776,1.9768,7.06
2020-06-24 13:00:00,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2020-06-24 13:30:00,0.6144000000000001,0.1792,0.64,0.6144000000000001,0.1792,0.64,0.0,0.0,0.0,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2020-06-24 14:00:00,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-06-24 14:30:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,5.952,1.736,6.2,5.952,1.736,6.2
2020-06-24 15:00:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,6.048,1.764,6.3,6.048,1.764,6.3
2020-06-24 15:30:00,0.6105600000000001,0.17808000000000002,0.636,0.6105600000000001,0.17808000000000002,0.636,0.0,0.0,0.0,6.096,1.778,6.35,6.096,1.778,6.35
2020-06-24 16:00:00,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-06-24 16:30:00,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,6.8256,1.9908000000000001,7.11,6.8256,1.9908000000000001,7.11
2020-06-24 17:00:00,4.05984,1.18412,4.229,0.6518400000000001,0.19012,0.679,3.408,0.994,3.55,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2020-06-24 17:30:00,4.23744,1.2359200000000001,4.414,0.6470400000000001,0.18872000000000003,0.674,3.5904,1.0472,3.74,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-24 18:00:00,4.40256,1.2840799999999999,4.586,0.6489600000000001,0.18928,0.676,3.7536,1.0948,3.91,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-06-24 18:30:00,4.41696,1.28828,4.601,0.6633600000000001,0.19348,0.6910000000000001,3.7536,1.0948,3.91,4.608,1.344,4.8,4.608,1.344,4.8
2020-06-24 19:00:00,4.36896,1.27428,4.551,0.65376,0.19068000000000002,0.681,3.7152000000000003,1.0836000000000001,3.87,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-24 19:30:00,4.3008,1.2544,4.48,0.6624,0.1932,0.6900000000000001,3.6384,1.0612,3.79,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-06-24 20:00:00,4.12032,1.20176,4.292,0.6355200000000001,0.18536000000000002,0.662,3.4848,1.0164,3.63,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-06-24 20:30:00,4.06368,1.18524,4.233,0.63648,0.18564000000000003,0.663,3.4272,0.9996,3.5700000000000003,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-06-24 21:00:00,3.912,1.141,4.075,0.6096,0.1778,0.635,3.3024,0.9632000000000001,3.44,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-24 21:30:00,3.86784,1.12812,4.029,0.5942400000000001,0.17332,0.619,3.2736,0.9548000000000001,3.41,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-06-24 22:00:00,3.7968,1.1074,3.955,0.5904,0.17220000000000002,0.615,3.2064,0.9352,3.34,3.888,1.134,4.05,3.888,1.134,4.05
2020-06-24 22:30:00,3.81408,1.11244,3.973,0.58848,0.17164000000000001,0.613,3.2256,0.9408000000000001,3.36,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-06-24 23:00:00,3.57408,1.04244,3.723,0.58848,0.17164000000000001,0.613,2.9856,0.8708,3.11,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-06-24 23:30:00,3.32736,0.9704800000000001,3.466,0.59136,0.17248000000000002,0.616,2.7359999999999998,0.798,2.85,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-06-25 00:00:00,3.10368,0.90524,3.233,0.58848,0.17164000000000001,0.613,2.5152,0.7336,2.62,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-06-25 00:30:00,2.94048,0.8576400000000001,3.063,0.58848,0.17164000000000001,0.613,2.352,0.686,2.45,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-06-25 01:00:00,2.79456,0.81508,2.911,0.5865600000000001,0.17108,0.611,2.208,0.644,2.3,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-06-25 01:30:00,2.70144,0.7879200000000001,2.814,0.5894400000000001,0.17192000000000002,0.614,2.112,0.616,2.2,2.496,0.728,2.6,2.496,0.728,2.6
2020-06-25 02:00:00,2.6496,0.7728,2.76,0.5952000000000001,0.1736,0.62,2.0544000000000002,0.5992000000000001,2.14,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-06-25 02:30:00,2.6016,0.7588,2.71,0.5952000000000001,0.1736,0.62,2.0064,0.5852,2.09,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-06-25 03:00:00,2.56128,0.74704,2.668,0.6028800000000001,0.17584000000000002,0.628,1.9584000000000001,0.5712,2.04,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-06-25 03:30:00,2.55168,0.74424,2.658,0.63168,0.18424000000000001,0.658,1.92,0.56,2.0,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-06-25 04:00:00,2.544,0.742,2.65,0.624,0.182,0.65,1.92,0.56,2.0,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-06-25 04:30:00,2.49888,0.72884,2.6029999999999998,0.60768,0.17724,0.633,1.8912,0.5516,1.97,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-06-25 05:00:00,2.47104,0.72072,2.574,0.6086400000000001,0.17752,0.634,1.8624,0.5432,1.94,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-06-25 05:30:00,2.87712,0.83916,2.997,0.6115200000000001,0.17836000000000002,0.637,2.2656,0.6608,2.36,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-06-25 06:00:00,2.9260800000000002,0.8534400000000001,3.048,0.61248,0.17864000000000002,0.638,2.3136,0.6748000000000001,2.41,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-06-25 06:30:00,2.87616,0.8388800000000001,2.996,0.6105600000000001,0.17808000000000002,0.636,2.2656,0.6608,2.36,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-06-25 07:00:00,2.976,0.868,3.1,0.6336,0.18480000000000002,0.66,2.3424,0.6832,2.44,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-06-25 07:30:00,3.2284800000000002,0.94164,3.363,0.61728,0.18004,0.643,2.6112,0.7616,2.7199999999999998,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-06-25 08:00:00,3.4752,1.0136,3.62,0.6048,0.1764,0.63,2.8704,0.8372,2.99,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-06-25 08:30:00,3.7036800000000003,1.08024,3.858,0.61248,0.17864000000000002,0.638,3.0912,0.9016000000000001,3.22,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-06-25 09:00:00,3.64704,1.06372,3.799,0.6134400000000001,0.17892000000000002,0.639,3.0336,0.8848,3.16,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-25 09:30:00,3.75648,1.09564,3.9130000000000003,0.60768,0.17724,0.633,3.1488,0.9184,3.2800000000000002,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-06-25 10:00:00,3.68544,1.07492,3.839,0.6134400000000001,0.17892000000000002,0.639,3.072,0.896,3.2,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-06-25 10:30:00,3.59904,1.04972,3.749,0.6134400000000001,0.17892000000000002,0.639,2.9856,0.8708,3.11,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-25 11:00:00,3.57888,1.04384,3.7279999999999998,0.6412800000000001,0.18704,0.668,2.9376,0.8568,3.06,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-06-25 11:30:00,3.5846400000000003,1.04552,3.734,0.6470400000000001,0.18872000000000003,0.674,2.9376,0.8568,3.06,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-06-25 12:00:00,3.5491200000000003,1.03516,3.697,0.6979200000000001,0.20356000000000002,0.727,2.8512,0.8316,2.9699999999999998,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-06-25 12:30:00,3.5952,1.0486,3.745,0.648,0.189,0.675,2.9472,0.8596,3.07,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-06-25 13:00:00,3.51552,1.02536,3.662,0.64512,0.18816000000000002,0.672,2.8704,0.8372,2.99,3.6,1.05,3.75,3.6,1.05,3.75
2020-06-25 13:30:00,3.45024,1.00632,3.594,0.6470400000000001,0.18872000000000003,0.674,2.8032,0.8176,2.92,3.504,1.022,3.65,3.504,1.022,3.65
2020-06-25 14:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.6470400000000001,0.18872000000000003,0.674,2.7264,0.7952,2.84,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-06-25 14:30:00,3.32064,0.96852,3.459,0.64224,0.18732000000000001,0.669,2.6784,0.7812,2.79,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-06-25 15:00:00,3.3024,0.9632000000000001,3.44,0.6432,0.18760000000000002,0.67,2.6592000000000002,0.7756000000000001,2.77,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-06-25 15:30:00,3.3216,0.9688,3.46,0.6432,0.18760000000000002,0.67,2.6784,0.7812,2.79,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-06-25 16:00:00,3.43968,1.00324,3.583,0.6844800000000001,0.19964,0.713,2.7552,0.8036000000000001,2.87,3.456,1.008,3.6,3.456,1.008,3.6
2020-06-25 16:30:00,3.68256,1.07408,3.836,0.67776,0.19768000000000002,0.706,3.0048,0.8764000000000001,3.13,3.792,1.106,3.95,3.792,1.106,3.95
2020-06-25 17:00:00,3.92448,1.14464,4.088,0.68928,0.20104000000000002,0.718,3.2352,0.9436,3.37,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-25 17:30:00,4.18272,1.21996,4.357,0.70752,0.20636000000000002,0.737,3.4752,1.0136,3.62,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-06-25 18:00:00,4.25376,1.24068,4.431,0.6825600000000001,0.19908,0.711,3.5712,1.0416,3.7199999999999998,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-06-25 18:30:00,4.368,1.274,4.55,0.7008,0.2044,0.73,3.6672000000000002,1.0696,3.8200000000000003,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-06-25 19:00:00,4.33056,1.26308,4.511,0.70176,0.20468000000000003,0.731,3.6288,1.0584,3.7800000000000002,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-06-25 19:30:00,4.23168,1.23424,4.408,0.6796800000000001,0.19824000000000003,0.708,3.552,1.036,3.7,4.368,1.274,4.55,4.368,1.274,4.55
2020-06-25 20:00:00,4.11552,1.20036,4.287,0.64032,0.18676,0.667,3.4752,1.0136,3.62,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-06-25 20:30:00,4.01952,1.17236,4.187,0.64032,0.18676,0.667,3.3792,0.9856,3.52,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-06-25 21:00:00,3.9398400000000002,1.14912,4.104,0.63744,0.18592,0.664,3.3024,0.9632000000000001,3.44,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-06-25 21:30:00,3.9216,1.1438,4.085,0.6384000000000001,0.1862,0.665,3.2832,0.9576,3.42,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-06-25 22:00:00,3.8736,1.1298,4.035,0.6384000000000001,0.1862,0.665,3.2352,0.9436,3.37,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-25 22:30:00,3.85056,1.12308,4.011,0.63456,0.18508000000000002,0.661,3.216,0.9380000000000001,3.35,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-06-25 23:00:00,3.84384,1.12112,4.004,0.63744,0.18592,0.664,3.2064,0.9352,3.34,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-06-25 23:30:00,3.60768,1.05224,3.758,0.6412800000000001,0.18704,0.668,2.9664,0.8652000000000001,3.09,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-06-26 00:00:00,3.18624,0.92932,3.319,0.64224,0.18732000000000001,0.669,2.544,0.742,2.65,3.072,0.896,3.2,3.072,0.896,3.2
2020-06-26 00:30:00,3.02208,0.8814400000000001,3.148,0.6412800000000001,0.18704,0.668,2.3808,0.6944,2.48,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-06-26 01:00:00,2.84736,0.8304800000000001,2.966,0.63936,0.18648,0.666,2.208,0.644,2.3,2.64,0.77,2.75,2.64,0.77,2.75
2020-06-26 01:30:00,2.78016,0.81088,2.896,0.63936,0.18648,0.666,2.1408,0.6244000000000001,2.23,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-06-26 02:00:00,2.72064,0.7935200000000001,2.834,0.63744,0.18592,0.664,2.0832,0.6076,2.17,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-06-26 02:30:00,2.99904,0.87472,3.124,0.63744,0.18592,0.664,2.3616,0.6888000000000001,2.46,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-26 03:00:00,2.6832000000000003,0.7826000000000001,2.795,0.6384000000000001,0.1862,0.665,2.0448,0.5964,2.13,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-06-26 03:30:00,2.57856,0.7520800000000001,2.686,0.63936,0.18648,0.666,1.9392,0.5656,2.02,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-06-26 04:00:00,2.57184,0.75012,2.6790000000000003,0.64224,0.18732000000000001,0.669,1.9296000000000002,0.5628000000000001,2.01,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-06-26 04:30:00,2.53728,0.74004,2.643,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.8719999999999999,0.546,1.9500000000000002,2.208,0.644,2.3,2.208,0.644,2.3
2020-06-26 05:00:00,2.48832,0.7257600000000001,2.592,0.6547200000000001,0.19096000000000002,0.682,1.8336000000000001,0.5348,1.9100000000000001,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-06-26 05:30:00,2.91072,0.84896,3.032,0.66432,0.19376000000000002,0.6920000000000001,2.2464,0.6552,2.34,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-06-26 06:00:00,3.02496,0.8822800000000001,3.151,0.6633600000000001,0.19348,0.6910000000000001,2.3616,0.6888000000000001,2.46,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-06-26 06:30:00,2.87616,0.8388800000000001,2.996,0.63936,0.18648,0.666,2.2368,0.6524,2.33,2.64,0.77,2.75,2.64,0.77,2.75
2020-06-26 07:00:00,3.05664,0.8915200000000001,3.184,0.63744,0.18592,0.664,2.4192,0.7056,2.52,2.8896,0.8428,3.01,2.8896,0.8428,3.01
