Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-26 07:30:00,3.44736,1.00548,3.591,0.63456,0.18508000000000002,0.661,2.8128,0.8204,2.93,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-06-26 08:00:00,3.5971200000000003,1.04916,3.747,0.64032,0.18676,0.667,2.9568000000000003,0.8624,3.08,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-06-26 08:30:00,3.81696,1.11328,3.976,0.6489600000000001,0.18928,0.676,3.168,0.924,3.3,3.984,1.162,4.15,3.984,1.162,4.15
2020-06-26 09:00:00,3.90336,1.13848,4.066,0.59136,0.17248000000000002,0.616,3.312,0.966,3.45,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-06-26 09:30:00,4.00608,1.16844,4.173,0.53088,0.15484,0.553,3.4752,1.0136,3.62,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-26 10:00:00,3.7344,1.0892,3.89,0.009600000000000001,0.0028,0.01,3.7248,1.0864,3.88,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-06-26 10:30:00,3.672,1.071,3.825,0.23520000000000002,0.06860000000000001,0.245,3.4368,1.0024,3.58,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-06-26 11:00:00,3.66912,1.07016,3.822,0.6163200000000001,0.17976,0.642,3.0528,0.8904000000000001,3.18,3.792,1.106,3.95,3.792,1.106,3.95
2020-06-26 11:30:00,3.70464,1.08052,3.859,0.6134400000000001,0.17892000000000002,0.639,3.0912,0.9016000000000001,3.22,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-06-26 12:00:00,3.64128,1.06204,3.793,0.6268800000000001,0.18284,0.653,3.0144,0.8792000000000001,3.14,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-06-26 12:30:00,3.7199999999999998,1.085,3.875,0.648,0.189,0.675,3.072,0.896,3.2,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-06-26 13:00:00,3.6556800000000003,1.06624,3.808,0.65088,0.18984,0.678,3.0048,0.8764000000000001,3.13,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-06-26 13:30:00,3.5616,1.0388,3.71,0.6528,0.1904,0.68,2.9088000000000003,0.8484,3.03,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-06-26 14:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.06336,0.01848,0.066,3.3024,0.9632000000000001,3.44,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-06-26 14:30:00,3.41664,0.9965200000000001,3.559,0.00864,0.00252,0.009000000000000001,3.408,0.994,3.55,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-06-26 15:00:00,3.41664,0.9965200000000001,3.559,0.00864,0.00252,0.009000000000000001,3.408,0.994,3.55,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-06-26 15:30:00,3.5606400000000002,1.03852,3.709,0.00864,0.00252,0.009000000000000001,3.552,1.036,3.7,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-06-26 16:00:00,3.70464,1.08052,3.859,0.00864,0.00252,0.009000000000000001,3.696,1.078,3.85,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-06-26 16:30:00,3.59904,1.04972,3.749,0.00864,0.00252,0.009000000000000001,3.5904,1.0472,3.74,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-26 17:00:00,3.89952,1.13736,4.062,0.021120000000000003,0.0061600000000000005,0.022,3.8784,1.1312,4.04,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-06-26 17:30:00,4.3488,1.2684,4.53,0.6144000000000001,0.1792,0.64,3.7344,1.0892,3.89,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-06-26 18:00:00,4.39584,1.28212,4.579,0.6902400000000001,0.20132000000000003,0.719,3.7056,1.0808,3.86,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-06-26 18:30:00,4.3536,1.2698,4.535,0.6960000000000001,0.203,0.725,3.6576,1.0668,3.81,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-06-26 19:00:00,4.40064,1.28352,4.584,0.66624,0.19432000000000002,0.6940000000000001,3.7344,1.0892,3.89,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-06-26 19:30:00,4.26816,1.24488,4.446,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.6,1.05,3.75,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-06-26 20:00:00,4.09824,1.19532,4.269,0.6326400000000001,0.18452000000000002,0.659,3.4656000000000002,1.0108,3.61,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-06-26 20:30:00,3.9744,1.1592,4.14,0.6336,0.18480000000000002,0.66,3.3407999999999998,0.9744,3.48,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-06-26 21:00:00,3.86304,1.12672,4.024,0.6278400000000001,0.18312,0.654,3.2352,0.9436,3.37,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-06-26 21:30:00,3.71808,1.08444,3.873,0.6268800000000001,0.18284,0.653,3.0912,0.9016000000000001,3.22,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-06-26 22:00:00,3.7728,1.1004,3.93,0.6336,0.18480000000000002,0.66,3.1392,0.9156000000000001,3.27,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-06-26 22:30:00,3.97152,1.15836,4.1370000000000005,0.62112,0.18116000000000002,0.647,3.3504,0.9772000000000001,3.49,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-26 23:00:00,3.81312,1.11216,3.972,0.62592,0.18256000000000003,0.652,3.1872,0.9296000000000001,3.32,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-06-26 23:30:00,3.44256,1.00408,3.586,0.6297600000000001,0.18368,0.656,2.8128,0.8204,2.93,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-06-27 00:00:00,3.19104,0.9307200000000001,3.324,0.6278400000000001,0.18312,0.654,2.5632,0.7476,2.67,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-06-27 00:30:00,3.04032,0.8867600000000001,3.167,0.6307200000000001,0.18396,0.657,2.4096,0.7028,2.51,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-06-27 01:00:00,2.86656,0.83608,2.9859999999999998,0.6297600000000001,0.18368,0.656,2.2368,0.6524,2.33,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-06-27 01:30:00,2.79744,0.8159200000000001,2.914,0.6278400000000001,0.18312,0.654,2.1696,0.6328,2.26,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-06-27 02:00:00,3.07488,0.8968400000000001,3.203,0.6268800000000001,0.18284,0.653,2.448,0.714,2.55,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-06-27 02:30:00,3.00288,0.8758400000000001,3.128,0.63168,0.18424000000000001,0.658,2.3712,0.6916,2.47,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-06-27 03:00:00,2.59008,0.7554400000000001,2.698,0.63168,0.18424000000000001,0.658,1.9584000000000001,0.5712,2.04,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-06-27 03:30:00,2.56896,0.7492800000000001,2.676,0.6297600000000001,0.18368,0.656,1.9392,0.5656,2.02,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-06-27 04:00:00,2.37312,0.6921600000000001,2.472,0.17472000000000001,0.050960000000000005,0.182,2.1984,0.6412,2.29,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-06-27 04:30:00,2.28576,0.66668,2.3810000000000002,0.010560000000000002,0.0030800000000000003,0.011,2.2752,0.6636000000000001,2.37,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-27 05:00:00,2.2176,0.6468,2.31,0.009600000000000001,0.0028,0.01,2.208,0.644,2.3,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-06-27 05:30:00,2.2368,0.6524,2.33,0.009600000000000001,0.0028,0.01,2.2272,0.6496000000000001,2.32,2.64,0.77,2.75,2.64,0.77,2.75
2020-06-27 06:00:00,2.3136,0.6748000000000001,2.41,0.009600000000000001,0.0028,0.01,2.304,0.672,2.4,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-06-27 06:30:00,2.4096,0.7028,2.51,0.009600000000000001,0.0028,0.01,2.4,0.7000000000000001,2.5,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-06-27 07:00:00,2.52384,0.7361200000000001,2.629,0.00864,0.00252,0.009000000000000001,2.5152,0.7336,2.62,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-06-27 07:30:00,2.7542400000000002,0.80332,2.8689999999999998,0.00864,0.00252,0.009000000000000001,2.7456,0.8008000000000001,2.86,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-06-27 08:00:00,3.05184,0.89012,3.179,0.00864,0.00252,0.009000000000000001,3.0432,0.8876000000000001,3.17,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-06-27 08:30:00,3.1392,0.9156000000000001,3.27,0.009600000000000001,0.0028,0.01,3.1296,0.9128000000000001,3.26,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-06-27 09:00:00,3.3744,0.9842000000000001,3.515,0.0816,0.0238,0.085,3.2928,0.9604,3.43,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-06-27 09:30:00,3.80928,1.11104,3.968,0.65088,0.18984,0.678,3.1584,0.9212,3.29,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-06-27 10:00:00,3.90912,1.14016,4.072,0.64512,0.18816000000000002,0.672,3.2640000000000002,0.9520000000000001,3.4,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-06-27 10:30:00,4.0512,1.1816,4.22,0.672,0.196,0.7000000000000001,3.3792,0.9856,3.52,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-27 11:00:00,4.05408,1.18244,4.223,0.67488,0.19684000000000001,0.7030000000000001,3.3792,0.9856,3.52,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-27 11:30:00,4.11936,1.20148,4.291,0.67296,0.19628,0.7010000000000001,3.4464,1.0052,3.59,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-06-27 12:00:00,3.95136,1.15248,4.116,0.65856,0.19208000000000003,0.686,3.2928,0.9604,3.43,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-06-27 12:30:00,4.2432,1.2376,4.42,0.6624,0.1932,0.6900000000000001,3.5808,1.0444,3.73,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-06-27 13:00:00,4.21728,1.23004,4.393,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.552,1.036,3.7,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-27 13:30:00,3.97248,1.1586400000000001,4.138,0.6604800000000001,0.19264,0.6880000000000001,3.312,0.966,3.45,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-06-27 14:00:00,3.42048,0.9976400000000001,3.563,0.40608000000000005,0.11844,0.423,3.0144,0.8792000000000001,3.14,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-06-27 14:30:00,3.5423999999999998,1.0332,3.69,0.009600000000000001,0.0028,0.01,3.5328,1.0304,3.68,4.32,1.26,4.5,4.32,1.26,4.5
2020-06-27 15:00:00,3.4176,0.9968,3.56,0.009600000000000001,0.0028,0.01,3.408,0.994,3.55,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-06-27 15:30:00,3.3024,0.9632000000000001,3.44,0.009600000000000001,0.0028,0.01,3.2928,0.9604,3.43,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-06-27 16:00:00,3.3696,0.9828,3.51,0.009600000000000001,0.0028,0.01,3.36,0.98,3.5,4.08,1.19,4.25,4.08,1.19,4.25
2020-06-27 16:30:00,3.552,1.036,3.7,0.009600000000000001,0.0028,0.01,3.5423999999999998,1.0332,3.69,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-06-27 17:00:00,3.7439999999999998,1.092,3.9,0.009600000000000001,0.0028,0.01,3.7344,1.0892,3.89,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-06-27 17:30:00,3.9936,1.1648,4.16,0.009600000000000001,0.0028,0.01,3.984,1.162,4.15,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-06-27 18:00:00,4.176,1.218,4.35,0.009600000000000001,0.0028,0.01,4.1664,1.2152,4.34,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-06-27 18:30:00,4.0992,1.1956,4.27,0.009600000000000001,0.0028,0.01,4.0896,1.1928,4.26,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-06-27 19:00:00,4.0128,1.1703999999999999,4.18,0.009600000000000001,0.0028,0.01,4.0032,1.1676,4.17,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-06-27 19:30:00,4.0416,1.1788,4.21,0.009600000000000001,0.0028,0.01,4.032,1.176,4.2,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-06-27 20:00:00,3.9455999999999998,1.1508,4.11,0.009600000000000001,0.0028,0.01,3.936,1.148,4.1,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-06-27 20:30:00,3.7632,1.0976,3.92,0.009600000000000001,0.0028,0.01,3.7536,1.0948,3.91,4.368,1.274,4.55,4.368,1.274,4.55
2020-06-27 21:00:00,3.5904,1.0472,3.74,0.009600000000000001,0.0028,0.01,3.5808,1.0444,3.73,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-06-27 21:30:00,3.52416,1.02788,3.6710000000000003,0.010560000000000002,0.0030800000000000003,0.011,3.5136000000000003,1.0248,3.66,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-06-27 22:00:00,3.504,1.022,3.65,0.009600000000000001,0.0028,0.01,3.4944,1.0192,3.64,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-06-27 22:30:00,3.45696,1.00828,3.601,0.010560000000000002,0.0030800000000000003,0.011,3.4464,1.0052,3.59,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-06-27 23:00:00,3.26592,0.9525600000000001,3.402,0.05952,0.01736,0.062,3.2064,0.9352,3.34,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-06-27 23:30:00,3.2544,0.9492,3.39,0.5088,0.1484,0.53,2.7456,0.8008000000000001,2.86,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-06-28 00:00:00,3.06336,0.89348,3.191,0.010560000000000002,0.0030800000000000003,0.011,3.0528,0.8904000000000001,3.18,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-06-28 00:30:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-06-28 01:00:00,2.71776,0.79268,2.831,0.010560000000000002,0.0030800000000000003,0.011,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-06-28 01:30:00,2.44896,0.71428,2.551,0.010560000000000002,0.0030800000000000003,0.011,2.4384,0.7112,2.54,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-06-28 02:00:00,2.38176,0.6946800000000001,2.481,0.010560000000000002,0.0030800000000000003,0.011,2.3712,0.6916,2.47,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-06-28 02:30:00,2.30592,0.67256,2.402,0.01152,0.00336,0.012,2.2944,0.6692,2.39,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-06-28 03:00:00,2.25696,0.6582800000000001,2.351,0.010560000000000002,0.0030800000000000003,0.011,2.2464,0.6552,2.34,2.64,0.77,2.75,2.64,0.77,2.75
2020-06-28 03:30:00,2.20896,0.6442800000000001,2.301,0.010560000000000002,0.0030800000000000003,0.011,2.1984,0.6412,2.29,2.592,0.756,2.7,2.592,0.756,2.7
2020-06-28 04:00:00,2.20896,0.6442800000000001,2.301,0.010560000000000002,0.0030800000000000003,0.011,2.1984,0.6412,2.29,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-06-28 04:30:00,2.16096,0.6302800000000001,2.251,0.010560000000000002,0.0030800000000000003,0.011,2.1504,0.6272,2.24,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-06-28 05:00:00,2.26656,0.66108,2.3609999999999998,0.010560000000000002,0.0030800000000000003,0.011,2.2560000000000002,0.658,2.35,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-06-28 05:30:00,2.5248,0.7364,2.63,0.009600000000000001,0.0028,0.01,2.5152,0.7336,2.62,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-06-28 06:00:00,2.5343999999999998,0.7392000000000001,2.64,0.009600000000000001,0.0028,0.01,2.5248,0.7364,2.63,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-06-28 06:30:00,2.592,0.756,2.7,0.009600000000000001,0.0028,0.01,2.5824,0.7532,2.69,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-06-28 07:00:00,2.6592000000000002,0.7756000000000001,2.77,0.009600000000000001,0.0028,0.01,2.6496,0.7728,2.76,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-06-28 07:30:00,2.7359999999999998,0.798,2.85,0.009600000000000001,0.0028,0.01,2.7264,0.7952,2.84,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-06-28 08:00:00,2.8128,0.8204,2.93,0.009600000000000001,0.0028,0.01,2.8032,0.8176,2.92,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-06-28 08:30:00,2.9472,0.8596,3.07,0.009600000000000001,0.0028,0.01,2.9376,0.8568,3.06,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-06-28 09:00:00,3.3312,0.9716,3.47,0.009600000000000001,0.0028,0.01,3.3216,0.9688,3.46,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-06-28 09:30:00,3.7056,1.0808,3.86,0.009600000000000001,0.0028,0.01,3.696,1.078,3.85,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-06-28 10:00:00,3.7728,1.1004,3.93,0.009600000000000001,0.0028,0.01,3.7632,1.0976,3.92,4.656,1.358,4.85,4.656,1.358,4.85
2020-06-28 10:30:00,3.8592,1.1256,4.02,0.009600000000000001,0.0028,0.01,3.8496,1.1228,4.01,4.656,1.358,4.85,4.656,1.358,4.85
2020-06-28 11:00:00,3.648,1.064,3.8,0.009600000000000001,0.0028,0.01,3.6384,1.0612,3.79,4.416,1.288,4.6,4.416,1.288,4.6
2020-06-28 11:30:00,3.85344,1.12392,4.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.5808,1.0444,3.73,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-06-28 12:00:00,4.06368,1.18524,4.233,0.44448000000000004,0.12964,0.463,3.6192,1.0556,3.77,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-06-28 12:30:00,4.45536,1.29948,4.641,0.45216000000000006,0.13188,0.47100000000000003,4.0032,1.1676,4.17,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-06-28 13:00:00,4.19808,1.22444,4.373,0.45408000000000004,0.13244,0.47300000000000003,3.7439999999999998,1.092,3.9,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-06-28 13:30:00,4.0944,1.1942,4.265,0.4464,0.1302,0.465,3.648,1.064,3.8,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-06-28 14:00:00,3.7267200000000003,1.08696,3.882,0.42432000000000003,0.12376000000000001,0.442,3.3024,0.9632000000000001,3.44,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-06-28 14:30:00,3.88896,1.13428,4.051,0.43296,0.12628,0.451,3.456,1.008,3.6,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-06-28 15:00:00,4.05984,1.18412,4.229,0.45984,0.13412000000000002,0.47900000000000004,3.6,1.05,3.75,4.368,1.274,4.55,4.368,1.274,4.55
2020-06-28 15:30:00,4.12416,1.20288,4.296,0.32256,0.09408000000000001,0.336,3.8016,1.1088,3.96,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-06-28 16:00:00,4.13184,1.20512,4.304,0.35904,0.10472000000000001,0.374,3.7728,1.1004,3.93,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-06-28 16:30:00,4.0992,1.1956,4.27,0.019200000000000002,0.0056,0.02,4.08,1.19,4.25,4.944,1.442,5.15,4.944,1.442,5.15
2020-06-28 17:00:00,4.37184,1.27512,4.554,0.49344000000000005,0.14392000000000002,0.514,3.8784,1.1312,4.04,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-06-28 17:30:00,4.47072,1.30396,4.657,0.5155200000000001,0.15036000000000002,0.537,3.9552,1.1536,4.12,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-06-28 18:00:00,4.43424,1.29332,4.619,0.58464,0.17052,0.609,3.8496,1.1228,4.01,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-06-28 18:30:00,4.3728,1.2754,4.555,0.6000000000000001,0.17500000000000002,0.625,3.7728,1.1004,3.93,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-06-28 19:00:00,4.3104,1.2572,4.49,0.6048,0.1764,0.63,3.7056,1.0808,3.86,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-06-28 19:30:00,4.14816,1.20988,4.321,0.6057600000000001,0.17668,0.631,3.5423999999999998,1.0332,3.69,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-06-28 20:00:00,4.10496,1.1972800000000001,4.276,0.57216,0.16688,0.596,3.5328,1.0304,3.68,4.128,1.204,4.3,4.128,1.204,4.3
2020-06-28 20:30:00,3.91104,1.14072,4.074,0.5894400000000001,0.17192000000000002,0.614,3.3216,0.9688,3.46,3.888,1.134,4.05,3.888,1.134,4.05
2020-06-28 21:00:00,4.29024,1.25132,4.469,0.60384,0.17612000000000003,0.629,3.6864,1.0752,3.84,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-06-28 21:30:00,4.56768,1.33224,4.758,0.6028800000000001,0.17584000000000002,0.628,3.9648,1.1564,4.13,3.552,1.036,3.7,3.552,1.036,3.7
2020-06-28 22:00:00,4.29024,1.25132,4.469,0.60384,0.17612000000000003,0.629,3.6864,1.0752,3.84,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-06-28 22:30:00,4.25376,1.24068,4.431,0.59616,0.17388,0.621,3.6576,1.0668,3.81,3.072,0.896,3.2,3.072,0.896,3.2
2020-06-28 23:00:00,3.91392,1.1415600000000001,4.077,0.60192,0.17556000000000002,0.627,3.312,0.966,3.45,2.688,0.784,2.8,2.688,0.784,2.8
2020-06-28 23:30:00,3.65376,1.06568,3.806,0.60096,0.17528000000000002,0.626,3.0528,0.8904000000000001,3.18,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-06-29 00:00:00,3.39744,0.9909200000000001,3.539,0.60384,0.17612000000000003,0.629,2.7936,0.8148000000000001,2.91,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-06-29 00:30:00,3.12192,0.91056,3.252,0.5971200000000001,0.17416,0.622,2.5248,0.7364,2.63,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-06-29 01:00:00,2.9856,0.8708,3.11,0.5856,0.1708,0.61,2.4,0.7000000000000001,2.5,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-06-29 01:30:00,2.86368,0.8352400000000001,2.983,0.5980800000000001,0.17444,0.623,2.2656,0.6608,2.36,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-06-29 02:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.60192,0.17556000000000002,0.627,2.2176,0.6468,2.31,1.6128,0.47040000000000004,1.6800000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-06-29 02:30:00,2.81664,0.82152,2.934,0.59904,0.17472000000000001,0.624,2.2176,0.6468,2.31,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001
2020-06-29 03:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.60192,0.17556000000000002,0.627,2.2176,0.6468,2.31,1.5552000000000001,0.4536,1.62,1.5552000000000001,0.4536,1.62
2020-06-29 03:30:00,2.83008,0.8254400000000001,2.948,0.6028800000000001,0.17584000000000002,0.628,2.2272,0.6496000000000001,2.32,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54
2020-06-29 04:00:00,2.78016,0.81088,2.896,0.60096,0.17528000000000002,0.626,2.1792,0.6356,2.27,1.5168,0.4424,1.58,1.5168,0.4424,1.58
2020-06-29 04:30:00,2.8032,0.8176,2.92,0.5952000000000001,0.1736,0.62,2.208,0.644,2.3,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63
2020-06-29 05:00:00,2.78496,0.8122800000000001,2.901,0.6057600000000001,0.17668,0.631,2.1792,0.6356,2.27,1.4496,0.4228,1.51,1.4496,0.4228,1.51
2020-06-29 05:30:00,2.84544,0.8299200000000001,2.964,0.59904,0.17472000000000001,0.624,2.2464,0.6552,2.34,1.5168,0.4424,1.58,1.5168,0.4424,1.58
2020-06-29 06:00:00,2.93376,0.8556800000000001,3.056,0.58176,0.16968000000000003,0.606,2.352,0.686,2.45,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-29 06:30:00,3.28416,0.9578800000000001,3.421,0.5289600000000001,0.15428,0.551,2.7552,0.8036000000000001,2.87,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-06-29 07:00:00,3.4224,0.9982000000000001,3.565,0.5616,0.1638,0.585,2.8608000000000002,0.8344,2.98,2.16,0.63,2.25,2.16,0.63,2.25
2020-06-29 07:30:00,3.72096,1.08528,3.876,0.57216,0.16688,0.596,3.1488,0.9184,3.2800000000000002,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-06-29 08:00:00,3.99552,1.16536,4.162,0.5971200000000001,0.17416,0.622,3.3984,0.9912000000000001,3.54,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-06-29 08:30:00,4.53024,1.32132,4.719,0.5942400000000001,0.17332,0.619,3.936,1.148,4.1,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-06-29 09:00:00,5.07168,1.47924,5.283,0.48288000000000003,0.14084000000000002,0.503,4.5888,1.3384,4.78,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-06-29 09:30:00,4.68384,1.36612,4.879,0.45984,0.13412000000000002,0.47900000000000004,4.224,1.232,4.4,3.12,0.91,3.25,3.12,0.91,3.25
2020-06-29 10:00:00,4.6944,1.3692,4.89,0.432,0.126,0.45,4.2624,1.2432,4.44,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-06-29 10:30:00,5.1504,1.5022,5.365,0.4368,0.1274,0.455,4.7136,1.3748,4.91,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-06-29 11:00:00,4.42848,1.2916400000000001,4.6129999999999995,0.5020800000000001,0.14644000000000001,0.523,3.9264,1.1452,4.09,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-06-29 11:30:00,5.64576,1.64668,5.881,0.5673600000000001,0.16548000000000002,0.591,5.0784,1.4812,5.29,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-06-29 12:00:00,7.25952,2.11736,7.562,0.54912,0.16016000000000002,0.5720000000000001,6.7104,1.9572,6.99,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2020-06-29 12:30:00,7.3008,2.1294,7.605,0.5808,0.1694,0.605,6.72,1.96,7.0,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-06-29 13:00:00,7.20576,2.10168,7.506,0.58176,0.16968000000000003,0.606,6.624,1.932,6.9,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2020-06-29 13:30:00,7.42752,2.16636,7.737,0.5923200000000001,0.17276000000000002,0.617,6.8352,1.9936,7.12,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-06-29 14:00:00,7.15008,2.08544,7.448,0.59328,0.17304000000000003,0.618,6.5568,1.9123999999999999,6.83,1.3152,0.3836,1.37,1.3152,0.3836,1.37
2020-06-29 14:30:00,7.10976,2.07368,7.406,0.57216,0.16688,0.596,6.5376,1.9068,6.8100000000000005,1.3152,0.3836,1.37,1.3152,0.3836,1.37
2020-06-29 15:00:00,7.04256,2.05408,7.336,0.5241600000000001,0.15288000000000002,0.546,6.5184,1.9012,6.79,1.44,0.42,1.5,1.44,0.42,1.5
2020-06-29 15:30:00,7.3776,2.1518,7.6850000000000005,0.552,0.161,0.5750000000000001,6.8256,1.9908000000000001,7.11,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2020-06-29 16:00:00,7.38336,2.15348,7.691,0.12576,0.036680000000000004,0.131,7.2576,2.1168,7.5600000000000005,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2020-06-29 16:30:00,7.78752,2.27136,8.112,0.52032,0.15176,0.542,7.2672,2.1196,7.57,1.2576,0.3668,1.31,1.2576,0.3668,1.31
2020-06-29 17:00:00,8.36928,2.44104,8.718,0.45888,0.13384000000000001,0.47800000000000004,7.9104,2.3072,8.24,1.2576,0.3668,1.31,1.2576,0.3668,1.31
2020-06-29 17:30:00,9.28224,2.70732,9.669,0.35424000000000005,0.10332000000000001,0.369,8.928,2.604,9.3,1.1904,0.3472,1.24,1.1904,0.3472,1.24
2020-06-29 18:00:00,8.52864,2.48752,8.884,0.38784,0.11312000000000001,0.404,8.1408,2.3744,8.48,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-06-29 18:30:00,8.18976,2.38868,8.531,0.010560000000000002,0.0030800000000000003,0.011,8.1792,2.3856,8.52,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-06-29 19:00:00,7.81632,2.27976,8.142,0.030720000000000004,0.008960000000000001,0.032,7.7856000000000005,2.2708,8.11,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-06-29 19:30:00,7.45536,2.17448,7.766,0.53376,0.15568,0.556,6.9216,2.0188,7.21,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-06-29 20:00:00,7.26528,2.11904,7.568,0.48768000000000006,0.14224,0.508,6.7776,1.9768,7.06,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-06-29 20:30:00,6.97152,2.03336,7.2620000000000005,0.52032,0.15176,0.542,6.4512,1.8816000000000002,6.72,1.44,0.42,1.5,1.44,0.42,1.5
2020-06-29 21:00:00,6.6825600000000005,1.94908,6.961,0.55776,0.16268000000000002,0.581,6.1248,1.7864,6.38,1.0752,0.3136,1.12,1.0752,0.3136,1.12
2020-06-29 21:30:00,6.5184,1.9012,6.79,0.5664,0.1652,0.59,5.952,1.736,6.2,0.9312,0.2716,0.97,0.9312,0.2716,0.97
2020-06-29 22:00:00,6.29568,1.83624,6.558,0.5644800000000001,0.16464,0.588,5.7312,1.6716000000000002,5.97,0.9312,0.2716,0.97,0.9312,0.2716,0.97
2020-06-29 22:30:00,6.15744,1.7959200000000002,6.414,0.5510400000000001,0.16072,0.5740000000000001,5.6064,1.6352,5.84,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85
2020-06-29 23:00:00,5.67648,1.65564,5.913,0.5596800000000001,0.16324000000000002,0.583,5.1168,1.4924,5.33,0.9312,0.2716,0.97,0.9312,0.2716,0.97
2020-06-29 23:30:00,5.23008,1.5254400000000001,5.448,0.5644800000000001,0.16464,0.588,4.6656,1.3608,4.86,0.9888,0.2884,1.03,0.9888,0.2884,1.03
2020-06-30 00:00:00,4.87776,1.4226800000000002,5.081,0.5673600000000001,0.16548000000000002,0.591,4.3104,1.2572,4.49,0.96,0.28,1.0,0.96,0.28,1.0
2020-06-30 00:30:00,4.65504,1.35772,4.849,0.56544,0.16492,0.589,4.0896,1.1928,4.26,1.3152,0.3836,1.37,1.3152,0.3836,1.37
2020-06-30 01:00:00,4.44864,1.29752,4.634,0.5702400000000001,0.16632000000000002,0.594,3.8784,1.1312,4.04,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28
2020-06-30 01:30:00,4.33536,1.26448,4.516,0.5625600000000001,0.16408,0.586,3.7728,1.1004,3.93,1.0656,0.3108,1.11,1.0656,0.3108,1.11
2020-06-30 02:00:00,4.128,1.204,4.3,0.5664,0.1652,0.59,3.5616,1.0388,3.71,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85
2020-06-30 02:30:00,4.00992,1.16956,4.177,0.56352,0.16436,0.587,3.4464,1.0052,3.59,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49
2020-06-30 03:00:00,3.94272,1.14996,4.107,0.56352,0.16436,0.587,3.3792,0.9856,3.52,0.3456,0.1008,0.36,0.3456,0.1008,0.36
2020-06-30 03:30:00,3.85632,1.12476,4.017,0.5539200000000001,0.16156,0.577,3.3024,0.9632000000000001,3.44,0.30720000000000003,0.0896,0.32,0.30720000000000003,0.0896,0.32
2020-06-30 04:00:00,3.8457600000000003,1.12168,4.006,0.57216,0.16688,0.596,3.2736,0.9548000000000001,3.41,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003
2020-06-30 04:30:00,3.94368,1.15024,4.108,0.5836800000000001,0.17024,0.608,3.36,0.98,3.5,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001
2020-06-30 05:00:00,3.8544,1.1242,4.015,0.5808,0.1694,0.605,3.2736,0.9548000000000001,3.41,0.9312,0.2716,0.97,0.9312,0.2716,0.97
2020-06-30 05:30:00,3.93792,1.14856,4.102,0.5971200000000001,0.17416,0.622,3.3407999999999998,0.9744,3.48,0.9312,0.2716,0.97,0.9312,0.2716,0.97
2020-06-30 06:00:00,4.09536,1.19448,4.266,0.59136,0.17248000000000002,0.616,3.504,1.022,3.65,0.9888,0.2884,1.03,0.9888,0.2884,1.03
2020-06-30 06:30:00,4.45632,1.29976,4.642,0.42432000000000003,0.12376000000000001,0.442,4.032,1.176,4.2,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001
2020-06-30 07:00:00,4.72416,1.37788,4.921,0.29856000000000005,0.08708,0.311,4.4256,1.2908,4.61,1.008,0.294,1.05,1.008,0.294,1.05
2020-06-30 07:30:00,5.12064,1.49352,5.334,0.22464,0.06552000000000001,0.234,4.896,1.428,5.1,0.9696,0.2828,1.01,0.9696,0.2828,1.01
2020-06-30 08:00:00,5.49984,1.60412,5.729,0.22944,0.06692000000000001,0.23900000000000002,5.2704,1.5372,5.49,1.008,0.294,1.05,1.008,0.294,1.05
2020-06-30 08:30:00,6.31776,1.84268,6.5809999999999995,0.37536,0.10948000000000001,0.391,5.9424,1.7332,6.19,1.1328,0.3304,1.18,1.1328,0.3304,1.18
2020-06-30 09:00:00,6.648,1.939,6.925,0.38880000000000003,0.1134,0.405,6.2592,1.8256000000000001,6.52,0.9888,0.2884,1.03,0.9888,0.2884,1.03
2020-06-30 09:30:00,6.79488,1.98184,7.078,0.46848000000000006,0.13664,0.488,6.3264,1.8452000000000002,6.59,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-06-30 10:00:00,7.26624,2.11932,7.569,0.44064000000000003,0.12852000000000002,0.459,6.8256,1.9908000000000001,7.11,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02
2020-06-30 10:30:00,7.67232,2.23776,7.992,0.42432000000000003,0.12376000000000001,0.442,7.248,2.114,7.55,1.248,0.364,1.3,1.248,0.364,1.3
2020-06-30 11:00:00,7.65504,2.23272,7.974,0.40704,0.11872,0.424,7.248,2.114,7.55,0.9216000000000001,0.26880000000000004,0.96,0.9216000000000001,0.26880000000000004,0.96
2020-06-30 11:30:00,7.008,2.044,7.3,0.336,0.098,0.35000000000000003,6.672,1.9460000000000002,6.95,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98
2020-06-30 12:00:00,7.09632,2.06976,7.392,0.36672000000000005,0.10696000000000001,0.382,6.7296,1.9628,7.01,0.96,0.28,1.0,0.96,0.28,1.0
2020-06-30 12:30:00,7.59072,2.21396,7.907,0.48672000000000004,0.14196,0.507,7.104,2.072,7.4,0.96,0.28,1.0,0.96,0.28,1.0
2020-06-30 13:00:00,6.73632,1.96476,7.017,0.37152,0.10836000000000001,0.387,6.3648,1.8564,6.63,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07
2020-06-30 13:30:00,6.84288,1.99584,7.128,0.41088,0.11984000000000002,0.428,6.432,1.876,6.7,1.008,0.294,1.05,1.008,0.294,1.05
2020-06-30 14:00:00,7.06368,2.06024,7.358,0.34368000000000004,0.10024000000000001,0.358,6.72,1.96,7.0,0.9696,0.2828,1.01,0.9696,0.2828,1.01
2020-06-30 14:30:00,6.96576,2.03168,7.256,0.27456,0.08008000000000001,0.28600000000000003,6.6912,1.9516,6.97,0.8736,0.2548,0.91,0.8736,0.2548,0.91
2020-06-30 15:00:00,6.80736,1.9854800000000001,7.091,0.26976,0.07868,0.281,6.5376,1.9068,6.8100000000000005,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001
2020-06-30 15:30:00,6.91968,2.01824,7.208,0.41088,0.11984000000000002,0.428,6.5088,1.8984,6.78,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62
2020-06-30 16:00:00,7.05888,2.05884,7.353,0.36768,0.10724,0.383,6.6912,1.9516,6.97,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51
2020-06-30 16:30:00,7.54272,2.19996,7.857,0.48672000000000004,0.14196,0.507,7.056,2.058,7.35,0.3744,0.1092,0.39,0.3744,0.1092,0.39
2020-06-30 17:00:00,7.8566400000000005,2.2915200000000002,8.184,0.46464000000000005,0.13552,0.484,7.392,2.156,7.7,0.24,0.07,0.25,0.24,0.07,0.25
2020-06-30 17:30:00,8.41344,2.45392,8.764,0.52224,0.15232,0.544,7.8911999999999995,2.3016,8.22,0.768,0.224,0.8,0.768,0.224,0.8
2020-06-30 18:00:00,8.1216,2.3688000000000002,8.46,0.6048,0.1764,0.63,7.5168,2.1924,7.83,1.6608,0.4844,1.73,1.6608,0.4844,1.73
2020-06-30 18:30:00,8.03808,2.34444,8.373,0.5788800000000001,0.16884000000000002,0.603,7.4592,2.1756,7.77,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-30 19:00:00,8.04768,2.34724,8.383,0.7228800000000001,0.21084000000000003,0.753,7.3248,2.1364,7.63,1.4976,0.4368,1.56,1.4976,0.4368,1.56
2020-06-30 19:30:00,7.8384,2.2862,8.165,0.7344,0.2142,0.765,7.104,2.072,7.4,1.4112,0.4116,1.47,1.4112,0.4116,1.47
2020-06-30 20:00:00,7.16256,2.08908,7.461,0.7113600000000001,0.20748000000000003,0.741,6.4512,1.8816000000000002,6.72,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-06-30 20:30:00,7.39872,2.15796,7.707,0.6979200000000001,0.20356000000000002,0.727,6.7008,1.9544000000000001,6.98,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-06-30 21:00:00,7.62432,2.22376,7.942,0.6931200000000001,0.20216,0.722,6.9312000000000005,2.0216,7.22,0.9888,0.2884,1.03,0.9888,0.2884,1.03
2020-06-30 21:30:00,7.3584,2.1462,7.665,0.6768000000000001,0.19740000000000002,0.705,6.6815999999999995,1.9488,6.96,1.0656,0.3108,1.11,1.0656,0.3108,1.11
2020-06-30 22:00:00,7.20672,2.10196,7.507,0.66912,0.19516000000000003,0.6970000000000001,6.5376,1.9068,6.8100000000000005,1.0848,0.3164,1.13,1.0848,0.3164,1.13
2020-06-30 22:30:00,6.45792,1.8835600000000001,6.727,0.68832,0.20076000000000002,0.717,5.7696000000000005,1.6828,6.01,1.1328,0.3304,1.18,1.1328,0.3304,1.18
2020-06-30 23:00:00,5.81184,1.6951200000000002,6.054,0.66624,0.19432000000000002,0.6940000000000001,5.1456,1.5008,5.36,1.0464,0.3052,1.09,1.0464,0.3052,1.09
2020-06-30 23:30:00,5.2828800000000005,1.5408400000000002,5.503,0.6652800000000001,0.19404000000000002,0.6930000000000001,4.6176,1.3468,4.8100000000000005,0.6048,0.1764,0.63,0.6048,0.1764,0.63
2020-07-01 00:00:00,4.92096,1.4352800000000001,5.126,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.2528,1.2404,4.43,0.9888,0.2884,1.03,0.9888,0.2884,1.03
2020-07-01 00:30:00,4.73472,1.38096,4.932,0.6931200000000001,0.20216,0.722,4.0416,1.1788,4.21,1.152,0.336,1.2,1.152,0.336,1.2
2020-07-01 01:00:00,4.58016,1.33588,4.771,0.6921600000000001,0.20188,0.721,3.888,1.134,4.05,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-01 01:30:00,4.5312,1.3216,4.72,0.6912,0.2016,0.72,3.84,1.12,4.0,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-07-01 02:00:00,4.42944,1.29192,4.614,0.70464,0.20552,0.734,3.7248,1.0864,3.88,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-07-01 02:30:00,4.3248,1.2614,4.505,0.7056,0.2058,0.735,3.6192,1.0556,3.77,1.4592,0.42560000000000003,1.52,1.4592,0.42560000000000003,1.52
2020-07-01 03:00:00,4.18656,1.22108,4.361,0.7113600000000001,0.20748000000000003,0.741,3.4752,1.0136,3.62,1.1232,0.3276,1.17,1.1232,0.3276,1.17
2020-07-01 03:30:00,4.16448,1.21464,4.338,0.7084800000000001,0.20664000000000002,0.738,3.456,1.008,3.6,1.1232,0.3276,1.17,1.1232,0.3276,1.17
2020-07-01 04:00:00,4.13664,1.20652,4.309,0.7094400000000001,0.20692000000000002,0.739,3.4272,0.9996,3.5700000000000003,1.1232,0.3276,1.17,1.1232,0.3276,1.17
2020-07-01 04:30:00,4.13856,1.20708,4.311,0.7113600000000001,0.20748000000000003,0.741,3.4272,0.9996,3.5700000000000003,1.1424,0.3332,1.19,1.1424,0.3332,1.19
2020-07-01 05:00:00,4.03008,1.17544,4.198,0.7084800000000001,0.20664000000000002,0.738,3.3216,0.9688,3.46,1.1424,0.3332,1.19,1.1424,0.3332,1.19
2020-07-01 05:30:00,4.02144,1.17292,4.189,0.69984,0.20412000000000002,0.729,3.3216,0.9688,3.46,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58
2020-07-01 06:00:00,4.19136,1.22248,4.366,0.6873600000000001,0.20048000000000002,0.716,3.504,1.022,3.65,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48
2020-07-01 06:30:00,4.45344,1.29892,4.639,0.46944,0.13692000000000001,0.489,3.984,1.162,4.15,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51
2020-07-01 07:00:00,4.82784,1.40812,5.029,0.53664,0.15652000000000002,0.559,4.2912,1.2516,4.47,0.6144000000000001,0.1792,0.64,0.6144000000000001,0.1792,0.64
2020-07-01 07:30:00,5.2752,1.5386000000000002,5.495,0.5232,0.1526,0.545,4.752,1.3860000000000001,4.95,0.768,0.224,0.8,0.768,0.224,0.8
2020-07-01 08:00:00,5.60736,1.63548,5.841,0.32736000000000004,0.09548000000000001,0.341,5.28,1.54,5.5,1.0368,0.3024,1.08,1.0368,0.3024,1.08
2020-07-01 08:30:00,5.93856,1.73208,6.186,0.37056000000000006,0.10808000000000001,0.386,5.568,1.624,5.8,1.1712,0.3416,1.22,1.1712,0.3416,1.22
2020-07-01 09:00:00,6.4224,1.8732000000000002,6.69,0.30720000000000003,0.0896,0.32,6.1152,1.7836,6.37,1.0752,0.3136,1.12,1.0752,0.3136,1.12
2020-07-01 09:30:00,6.4848,1.8914,6.755,0.2928,0.0854,0.305,6.192,1.806,6.45,0.8352,0.2436,0.87,0.8352,0.2436,0.87
2020-07-01 10:00:00,6.70848,1.9566400000000002,6.9879999999999995,0.48768000000000006,0.14224,0.508,6.2208,1.8144,6.48,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84
2020-07-01 10:30:00,6.64608,1.93844,6.923,0.39648000000000005,0.11564,0.41300000000000003,6.2496,1.8228,6.51,1.0752,0.3136,1.12,1.0752,0.3136,1.12
2020-07-01 11:00:00,6.19968,1.80824,6.458,0.32448000000000005,0.09464,0.338,5.8752,1.7136,6.12,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16
2020-07-01 11:30:00,6.6768,1.9474,6.955,0.36,0.105,0.375,6.3168,1.8424,6.58,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77
2020-07-01 12:00:00,6.63072,1.9339600000000001,6.907,0.20832,0.06076,0.217,6.4224,1.8732000000000002,6.69,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28
2020-07-01 12:30:00,6.65088,1.9398400000000002,6.928,0.43008,0.12544000000000002,0.448,6.2208,1.8144,6.48,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48
2020-07-01 13:00:00,6.69216,1.95188,6.971,0.14496,0.042280000000000005,0.151,6.5472,1.9096000000000002,6.82,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54
2020-07-01 13:30:00,6.47904,1.88972,6.749,0.05664,0.01652,0.059000000000000004,6.4224,1.8732000000000002,6.69,1.5264,0.44520000000000004,1.5899999999999999,1.5264,0.44520000000000004,1.5899999999999999
2020-07-01 14:00:00,5.91744,1.72592,6.164,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.8176,1.6968,6.06,1.3728,0.40040000000000003,1.43,1.3728,0.40040000000000003,1.43
2020-07-01 14:30:00,6.14784,1.79312,6.404,0.09984000000000001,0.029120000000000004,0.10400000000000001,6.048,1.764,6.3,0.8352,0.2436,0.87,0.8352,0.2436,0.87
2020-07-01 15:00:00,6.09984,1.77912,6.354,0.051840000000000004,0.015120000000000001,0.054,6.048,1.764,6.3,1.3152,0.3836,1.37,1.3152,0.3836,1.37
2020-07-01 15:30:00,6.31392,1.84156,6.577,0.06432,0.018760000000000002,0.067,6.2496,1.8228,6.51,1.296,0.378,1.35,1.296,0.378,1.35
2020-07-01 16:00:00,6.65664,1.9415200000000001,6.934,0.16704000000000002,0.048720000000000006,0.17400000000000002,6.4896,1.8928,6.76,1.2768,0.3724,1.33,1.2768,0.3724,1.33
2020-07-01 16:30:00,6.97152,2.03336,7.2620000000000005,0.10752,0.031360000000000006,0.112,6.864,2.002,7.15,1.392,0.406,1.45,1.392,0.406,1.45
2020-07-01 17:00:00,7.12416,2.07788,7.421,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.0752,2.0636,7.37,1.1712,0.3416,1.22,1.1712,0.3416,1.22
2020-07-01 17:30:00,7.31904,2.13472,7.624,0.12864,0.037520000000000005,0.134,7.1904,2.0972,7.49,1.4976,0.4368,1.56,1.4976,0.4368,1.56
2020-07-01 18:00:00,7.41888,2.16384,7.728,0.33408000000000004,0.09744000000000001,0.34800000000000003,7.0848,2.0664,7.38,1.4112,0.4116,1.47,1.4112,0.4116,1.47
2020-07-01 18:30:00,7.37472,2.15096,7.682,0.45312,0.13216,0.47200000000000003,6.9216,2.0188,7.21,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-07-01 19:00:00,7.26624,2.11932,7.569,0.5270400000000001,0.15372000000000002,0.549,6.7392,1.9656,7.02,1.3248,0.3864,1.38,1.3248,0.3864,1.38
2020-07-01 19:30:00,7.18848,2.09664,7.4879999999999995,0.34368000000000004,0.10024000000000001,0.358,6.8448,1.9964,7.13,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48
2020-07-01 20:00:00,6.93216,2.02188,7.221,0.27936,0.08148000000000001,0.291,6.6528,1.9404,6.93,1.344,0.392,1.4,1.344,0.392,1.4
2020-07-01 20:30:00,6.81984,1.9891200000000002,7.104,0.41664,0.12152,0.434,6.4032,1.8676,6.67,1.0752,0.3136,1.12,1.0752,0.3136,1.12
2020-07-01 21:00:00,6.48288,1.89084,6.753,0.32928,0.09604000000000001,0.343,6.1536,1.7948,6.41,1.0368,0.3024,1.08,1.0368,0.3024,1.08
2020-07-01 21:30:00,6.41472,1.8709600000000002,6.682,0.29952,0.08736000000000001,0.312,6.1152,1.7836,6.37,1.0368,0.3024,1.08,1.0368,0.3024,1.08
2020-07-01 22:00:00,6.32352,1.84436,6.587,0.25632000000000005,0.07476000000000001,0.267,6.0672,1.7696,6.32,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04
2020-07-01 22:30:00,6.1536,1.7948,6.41,0.48960000000000004,0.1428,0.51,5.664,1.6520000000000001,5.9,0.8544,0.2492,0.89,0.8544,0.2492,0.89
2020-07-01 23:00:00,5.73312,1.67216,5.9719999999999995,0.10752,0.031360000000000006,0.112,5.6256,1.6408,5.86,1.1712,0.3416,1.22,1.1712,0.3416,1.22
2020-07-01 23:30:00,5.07936,1.48148,5.291,0.36576000000000003,0.10668000000000001,0.381,4.7136,1.3748,4.91,0.6912,0.2016,0.72,0.6912,0.2016,0.72
2020-07-02 00:00:00,4.61472,1.34596,4.807,0.10272,0.029960000000000004,0.107,4.5120000000000005,1.316,4.7,0.72,0.21,0.75,0.72,0.21,0.75
2020-07-02 00:30:00,4.37472,1.27596,4.557,0.12192000000000001,0.03556,0.127,4.2528,1.2404,4.43,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07
2020-07-02 01:00:00,4.16448,1.21464,4.338,0.19008000000000003,0.05544,0.198,3.9744,1.1592,4.14,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52
2020-07-02 01:30:00,4.22208,1.23144,4.398,0.55488,0.16184,0.578,3.6672000000000002,1.0696,3.8200000000000003,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003
2020-07-02 02:00:00,4.06944,1.18692,4.239,0.5270400000000001,0.15372000000000002,0.549,3.5423999999999998,1.0332,3.69,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003
2020-07-02 02:30:00,3.98208,1.16144,4.148,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.4368,1.0024,3.58,0.3744,0.1092,0.39,0.3744,0.1092,0.39
2020-07-02 03:00:00,3.89184,1.1351200000000001,4.054,0.54144,0.15792,0.5640000000000001,3.3504,0.9772000000000001,3.49,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003
2020-07-02 03:30:00,3.92544,1.14492,4.089,0.57504,0.16772,0.599,3.3504,0.9772000000000001,3.49,0.4128,0.12040000000000001,0.43,0.4128,0.12040000000000001,0.43
2020-07-02 04:00:00,3.84,1.12,4.0,0.4224,0.1232,0.44,3.4176,0.9968,3.56,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003
2020-07-02 04:30:00,3.74688,1.09284,3.903,0.25248000000000004,0.07364000000000001,0.263,3.4944,1.0192,3.64,0.4224,0.1232,0.44,0.4224,0.1232,0.44
2020-07-02 05:00:00,3.63552,1.06036,3.787,0.28512000000000004,0.08316000000000001,0.297,3.3504,0.9772000000000001,3.49,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48
2020-07-02 05:30:00,3.81408,1.11244,3.973,0.42528000000000005,0.12404000000000001,0.443,3.3888,0.9884000000000001,3.5300000000000002,0.432,0.126,0.45,0.432,0.126,0.45
2020-07-02 06:00:00,4.03296,1.17628,4.201,0.48096000000000005,0.14028000000000002,0.501,3.552,1.036,3.7,0.45120000000000005,0.1316,0.47000000000000003,0.45120000000000005,0.1316,0.47000000000000003
2020-07-02 06:30:00,4.29792,1.25356,4.477,0.34272,0.09996000000000001,0.357,3.9552,1.1536,4.12,0.6912,0.2016,0.72,0.6912,0.2016,0.72
2020-07-02 07:00:00,4.68672,1.36696,4.882,0.29952,0.08736000000000001,0.312,4.3872,1.2796,4.57,0.768,0.224,0.8,0.768,0.224,0.8
2020-07-02 07:30:00,5.40672,1.5769600000000001,5.632,0.01152,0.00336,0.012,5.3952,1.5735999999999999,5.62,1.4112,0.4116,1.47,1.4112,0.4116,1.47
2020-07-02 08:00:00,6.07872,1.77296,6.332,0.01152,0.00336,0.012,6.0672,1.7696,6.32,1.536,0.448,1.6,1.536,0.448,1.6
2020-07-02 08:30:00,6.52992,1.90456,6.802,0.01152,0.00336,0.012,6.5184,1.9012,6.79,1.536,0.448,1.6,1.536,0.448,1.6
2020-07-02 09:00:00,6.70368,1.95524,6.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.6912,1.9516,6.97,1.536,0.448,1.6,1.536,0.448,1.6
2020-07-02 09:30:00,7.04736,2.05548,7.341,0.010560000000000002,0.0030800000000000003,0.011,7.0368,2.0524,7.33,1.6224,0.4732,1.69,1.6224,0.4732,1.69
2020-07-02 10:00:00,6.75168,1.96924,7.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7392,1.9656,7.02,1.488,0.434,1.55,1.488,0.434,1.55
2020-07-02 10:30:00,6.6700800000000005,1.94544,6.948,0.08448000000000001,0.024640000000000002,0.088,6.5856,1.9208,6.86,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32
2020-07-02 11:00:00,6.76128,1.9720400000000002,7.043,0.07968,0.02324,0.083,6.6815999999999995,1.9488,6.96,1.2192,0.3556,1.27,1.2192,0.3556,1.27
2020-07-02 11:30:00,6.96096,2.03028,7.251,0.010560000000000002,0.0030800000000000003,0.011,6.9504,2.0272,7.24,1.4112,0.4116,1.47,1.4112,0.4116,1.47
2020-07-02 12:00:00,6.75072,1.96896,7.032,0.01152,0.00336,0.012,6.7392,1.9656,7.02,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63
2020-07-02 12:30:00,7.05408,2.05744,7.348,0.036480000000000005,0.01064,0.038,7.0176,2.0468,7.31,1.4592,0.42560000000000003,1.52,1.4592,0.42560000000000003,1.52
2020-07-02 13:00:00,7.24224,2.11232,7.5440000000000005,0.02304,0.00672,0.024,7.2192,2.1056,7.52,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-07-02 13:30:00,6.66528,1.9440400000000002,6.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.6528,1.9404,6.93,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-07-02 14:00:00,6.81888,1.9888400000000002,7.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.8064,1.9852,7.09,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-07-02 14:30:00,6.79776,1.9826800000000002,7.081,0.010560000000000002,0.0030800000000000003,0.011,6.7872,1.9796,7.07,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-07-02 15:00:00,6.67296,1.9462800000000002,6.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,6.6624,1.9432,6.94,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-07-02 15:30:00,6.6048,1.9264000000000001,6.88,0.009600000000000001,0.0028,0.01,6.5952,1.9236,6.87,1.6512,0.48160000000000003,1.72,1.6512,0.48160000000000003,1.72
2020-07-02 16:00:00,6.7488,1.9684,7.03,0.009600000000000001,0.0028,0.01,6.7392,1.9656,7.02,1.5552000000000001,0.4536,1.62,1.5552000000000001,0.4536,1.62
2020-07-02 16:30:00,7.9488,2.3184,8.28,0.009600000000000001,0.0028,0.01,7.9392,2.3156,8.27,1.104,0.322,1.15,1.104,0.322,1.15
2020-07-02 17:00:00,8.0736,2.3548,8.41,0.009600000000000001,0.0028,0.01,8.064,2.352,8.4,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-02 17:30:00,7.23264,2.10952,7.534,0.10944000000000001,0.031920000000000004,0.114,7.1232,2.0776,7.42,1.824,0.532,1.9,1.824,0.532,1.9
2020-07-02 18:00:00,7.41216,2.16188,7.721,0.08736000000000001,0.025480000000000003,0.091,7.3248,2.1364,7.63,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2020-07-02 18:30:00,8.1024,2.3632,8.44,0.009600000000000001,0.0028,0.01,8.0928,2.3604,8.43,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49
2020-07-02 19:00:00,7.53408,2.19744,7.848,0.07488,0.021840000000000002,0.078,7.4592,2.1756,7.77,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54
2020-07-02 19:30:00,7.13376,2.08068,7.431,0.34656000000000003,0.10108,0.361,6.7872,1.9796,7.07,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-07-02 20:00:00,6.92256,2.01908,7.211,0.24096,0.07028000000000001,0.251,6.6815999999999995,1.9488,6.96,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49
