Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-02 20:30:00,7.26912,2.12016,7.572,0.36672000000000005,0.10696000000000001,0.382,6.9024,2.0132,7.19,1.152,0.336,1.2,1.152,0.336,1.2
2020-07-02 21:00:00,6.44448,1.8796400000000002,6.713,0.12768000000000002,0.03724,0.133,6.3168,1.8424,6.58,1.536,0.448,1.6,1.536,0.448,1.6
2020-07-02 21:30:00,6.3984,1.8662,6.665,0.216,0.063,0.225,6.1824,1.8032,6.44,1.4592,0.42560000000000003,1.52,1.4592,0.42560000000000003,1.52
2020-07-02 22:00:00,6.29472,1.83596,6.557,0.29472000000000004,0.08596000000000001,0.307,6.0,1.75,6.25,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-07-02 22:30:00,6.10368,1.78024,6.358,0.37248000000000003,0.10864000000000001,0.388,5.7312,1.6716000000000002,5.97,1.2576,0.3668,1.31,1.2576,0.3668,1.31
2020-07-02 23:00:00,5.53152,1.6133600000000001,5.7620000000000005,0.021120000000000003,0.0061600000000000005,0.022,5.5104,1.6072000000000002,5.74,1.296,0.378,1.35,1.296,0.378,1.35
2020-07-02 23:30:00,5.01696,1.4632800000000001,5.226,0.24576000000000003,0.07168000000000001,0.256,4.7712,1.3916,4.97,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92
2020-07-03 00:00:00,4.65312,1.35716,4.8469999999999995,0.37152,0.10836000000000001,0.387,4.2816,1.2488000000000001,4.46,0.6528,0.1904,0.68,0.6528,0.1904,0.68
2020-07-03 00:30:00,4.35264,1.26952,4.534,0.13824,0.04032,0.14400000000000002,4.2144,1.2292,4.39,0.6912,0.2016,0.72,0.6912,0.2016,0.72
2020-07-03 01:00:00,4.06176,1.18468,4.231,0.24096,0.07028000000000001,0.251,3.8208,1.1144,3.98,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58
2020-07-03 01:30:00,3.936,1.148,4.1,0.24960000000000002,0.0728,0.26,3.6864,1.0752,3.84,0.624,0.182,0.65,0.624,0.182,0.65
2020-07-03 02:00:00,3.9168000000000003,1.1424,4.08,0.49920000000000003,0.1456,0.52,3.4176,0.9968,3.56,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001
2020-07-03 02:30:00,3.80832,1.11076,3.967,0.50592,0.14756000000000002,0.527,3.3024,0.9632000000000001,3.44,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51
2020-07-03 03:00:00,3.78432,1.10376,3.942,0.5107200000000001,0.14896,0.532,3.2736,0.9548000000000001,3.41,0.4224,0.1232,0.44,0.4224,0.1232,0.44
2020-07-03 03:30:00,3.68928,1.07604,3.843,0.39648000000000005,0.11564,0.41300000000000003,3.2928,0.9604,3.43,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-03 04:00:00,3.67104,1.0707200000000001,3.824,0.38784,0.11312000000000001,0.404,3.2832,0.9576,3.42,0.5088,0.1484,0.53,0.5088,0.1484,0.53
2020-07-03 04:30:00,3.5961600000000002,1.04888,3.746,0.07296000000000001,0.02128,0.076,3.5232,1.0276,3.67,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001
2020-07-03 05:00:00,3.49248,1.01864,3.638,0.02688,0.007840000000000001,0.028,3.4656000000000002,1.0108,3.61,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001
2020-07-03 05:30:00,3.6086400000000003,1.05252,3.759,0.09504000000000001,0.02772,0.099,3.5136000000000003,1.0248,3.66,0.6048,0.1764,0.63,0.6048,0.1764,0.63
2020-07-03 06:00:00,3.8697600000000003,1.1286800000000001,4.031,0.32736000000000004,0.09548000000000001,0.341,3.5423999999999998,1.0332,3.69,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-03 06:30:00,4.19904,1.22472,4.374,0.08064,0.023520000000000003,0.084,4.1184,1.2012,4.29,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79
2020-07-03 07:00:00,4.70304,1.37172,4.899,0.018240000000000003,0.00532,0.019,4.6848,1.3664,4.88,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02
2020-07-03 07:30:00,5.6496,1.6478000000000002,5.885,0.0912,0.026600000000000002,0.095,5.5584,1.6212,5.79,0.6816,0.1988,0.71,0.6816,0.1988,0.71
2020-07-03 08:00:00,6.42048,1.87264,6.688,0.036480000000000005,0.01064,0.038,6.384,1.862,6.65,0.3744,0.1092,0.39,0.3744,0.1092,0.39
2020-07-03 08:30:00,6.01728,1.7550400000000002,6.268,0.24768,0.07224000000000001,0.258,5.7696000000000005,1.6828,6.01,0.9216000000000001,0.26880000000000004,0.96,0.9216000000000001,0.26880000000000004,0.96
2020-07-03 09:00:00,6.24768,1.82224,6.508,0.18048,0.052640000000000006,0.188,6.0672,1.7696,6.32,1.104,0.322,1.15,1.104,0.322,1.15
2020-07-03 09:30:00,6.5136,1.8998,6.785,0.3216,0.09380000000000001,0.335,6.192,1.806,6.45,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07
2020-07-03 10:00:00,6.54528,1.90904,6.818,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.3456,1.8508,6.61,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07
2020-07-03 10:30:00,6.67584,1.94712,6.954,0.09024,0.026320000000000003,0.094,6.5856,1.9208,6.86,1.1712,0.3416,1.22,1.1712,0.3416,1.22
2020-07-03 11:00:00,6.84768,1.9972400000000001,7.133,0.03168,0.00924,0.033,6.816,1.988,7.1,1.3152,0.3836,1.37,1.3152,0.3836,1.37
2020-07-03 11:30:00,6.9408,2.0244,7.23,0.019200000000000002,0.0056,0.02,6.9216,2.0188,7.21,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49
2020-07-03 12:00:00,6.7392,1.9656,7.02,0.0864,0.0252,0.09,6.6528,1.9404,6.93,1.2768,0.3724,1.33,1.2768,0.3724,1.33
2020-07-03 12:30:00,7.08192,2.06556,7.377,0.10272,0.029960000000000004,0.107,6.9792000000000005,2.0356,7.27,1.296,0.378,1.35,1.296,0.378,1.35
2020-07-03 13:00:00,7.16352,2.08936,7.462,0.35712000000000005,0.10416,0.372,6.8064,1.9852,7.09,1.2576,0.3668,1.31,1.2576,0.3668,1.31
2020-07-03 13:30:00,6.86304,2.00172,7.149,0.16224000000000002,0.04732,0.169,6.7008,1.9544000000000001,6.98,1.104,0.322,1.15,1.104,0.322,1.15
2020-07-03 14:00:00,6.69984,1.95412,6.979,0.17184000000000002,0.050120000000000005,0.179,6.5280000000000005,1.904,6.8,1.104,0.322,1.15,1.104,0.322,1.15
2020-07-03 14:30:00,6.47712,1.88916,6.747,0.28512000000000004,0.08316000000000001,0.297,6.192,1.806,6.45,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25
2020-07-03 15:00:00,6.58368,1.9202400000000002,6.858,0.36288000000000004,0.10584,0.378,6.2208,1.8144,6.48,1.0368,0.3024,1.08,1.0368,0.3024,1.08
2020-07-03 15:30:00,5.78016,1.68588,6.021,0.25056,0.07308,0.261,5.5296,1.6128,5.76,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2020-07-03 16:00:00,4.24224,1.23732,4.419,0.13344,0.03892,0.139,4.1088000000000005,1.1984,4.28,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-07-03 16:30:00,4.5024,1.3132000000000001,4.69,0.14400000000000002,0.042,0.15,4.3584,1.2711999999999999,4.54,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-07-03 17:00:00,4.96128,1.44704,5.168,0.02688,0.007840000000000001,0.028,4.9344,1.4392,5.14,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-07-03 17:30:00,5.2233600000000004,1.5234800000000002,5.441,0.09696,0.028280000000000003,0.101,5.1264,1.4952,5.34,4.464,1.302,4.65,4.464,1.302,4.65
2020-07-03 18:00:00,5.51712,1.6091600000000001,5.747,0.23712000000000003,0.06916,0.247,5.28,1.54,5.5,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-07-03 18:30:00,5.43072,1.58396,5.657,0.14112000000000002,0.04116,0.147,5.2896,1.5428000000000002,5.51,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-07-03 19:00:00,5.19456,1.5150800000000002,5.411,0.02016,0.005880000000000001,0.021,5.1744,1.5091999999999999,5.39,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-07-03 19:30:00,4.872,1.421,5.075,0.1296,0.0378,0.135,4.7424,1.3832,4.94,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-07-03 20:00:00,4.57536,1.33448,4.766,0.26496000000000003,0.07728,0.276,4.3104,1.2572,4.49,4.272,1.246,4.45,4.272,1.246,4.45
2020-07-03 20:30:00,4.2624,1.2432,4.44,0.13440000000000002,0.0392,0.14,4.128,1.204,4.3,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-07-03 21:00:00,4.23456,1.23508,4.411,0.10656,0.031080000000000003,0.111,4.128,1.204,4.3,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-07-03 21:30:00,4.23648,1.23564,4.413,0.041280000000000004,0.01204,0.043000000000000003,4.1952,1.2236,4.37,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-03 22:00:00,4.14336,1.20848,4.316,0.07296000000000001,0.02128,0.076,4.0704,1.1872,4.24,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-07-03 22:30:00,3.9878400000000003,1.16312,4.154,0.36864,0.10752,0.384,3.6192,1.0556,3.77,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-07-03 23:00:00,3.6768,1.0724,3.83,0.30720000000000003,0.0896,0.32,3.3696,0.9828,3.51,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-07-03 23:30:00,3.38976,0.9886800000000001,3.531,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.3407999999999998,0.9744,3.48,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-07-04 00:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.38784,0.11312000000000001,0.404,2.9664,0.8652000000000001,3.09,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-07-04 00:30:00,3.06144,0.89292,3.189,0.46944,0.13692000000000001,0.489,2.592,0.756,2.7,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-07-04 01:00:00,2.86368,0.8352400000000001,2.983,0.47328000000000003,0.13804000000000002,0.493,2.3904,0.6972,2.49,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-07-04 01:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.384,0.112,0.4,2.2848,0.6664,2.38,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-07-04 02:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.12384,0.036120000000000006,0.129,2.352,0.686,2.45,2.208,0.644,2.3,2.208,0.644,2.3
2020-07-04 02:30:00,2.46048,0.7176400000000001,2.563,0.022080000000000002,0.00644,0.023,2.4384,0.7112,2.54,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-07-04 03:00:00,2.4700800000000003,0.7204400000000001,2.573,0.060480000000000006,0.017640000000000003,0.063,2.4096,0.7028,2.51,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-07-04 03:30:00,2.5392,0.7406,2.645,0.3504,0.1022,0.365,2.1888,0.6384000000000001,2.2800000000000002,1.92,0.56,2.0,1.92,0.56,2.0
2020-07-04 04:00:00,2.39328,0.6980400000000001,2.493,0.07968,0.02324,0.083,2.3136,0.6748000000000001,2.41,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-07-04 04:30:00,2.40672,0.70196,2.507,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.3232,0.6776,2.42,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-07-04 05:00:00,2.3328,0.6804,2.43,0.1056,0.0308,0.11,2.2272,0.6496000000000001,2.32,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-07-04 05:30:00,2.34528,0.6840400000000001,2.443,0.11808,0.034440000000000005,0.123,2.2272,0.6496000000000001,2.32,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-07-04 06:00:00,2.5632,0.7476,2.67,0.3744,0.1092,0.39,2.1888,0.6384000000000001,2.2800000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-07-04 06:30:00,2.59584,0.75712,2.7039999999999997,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.496,0.728,2.6,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-07-04 07:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.11616000000000001,0.03388,0.121,2.6496,0.7728,2.76,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-07-04 07:30:00,2.96736,0.86548,3.091,0.10656,0.031080000000000003,0.111,2.8608000000000002,0.8344,2.98,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-07-04 08:00:00,3.27168,0.9542400000000001,3.408,0.12288000000000002,0.035840000000000004,0.128,3.1488,0.9184,3.2800000000000002,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-07-04 08:30:00,3.58944,1.04692,3.739,0.11424000000000001,0.03332,0.11900000000000001,3.4752,1.0136,3.62,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-07-04 09:00:00,3.92544,1.14492,4.089,0.047040000000000005,0.013720000000000001,0.049,3.8784,1.1312,4.04,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-07-04 09:30:00,4.1952,1.2236,4.37,0.009600000000000001,0.0028,0.01,4.1856,1.2208,4.36,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-04 10:00:00,4.53408,1.32244,4.723,0.10848000000000001,0.03164,0.113,4.4256,1.2908,4.61,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-04 10:30:00,4.88064,1.42352,5.084,0.06144000000000001,0.017920000000000002,0.064,4.8192,1.4056,5.02,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-04 11:00:00,4.96704,1.44872,5.174,0.07104,0.020720000000000002,0.074,4.896,1.428,5.1,3.84,1.12,4.0,3.84,1.12,4.0
2020-07-04 11:30:00,5.00064,1.45852,5.209,0.11424000000000001,0.03332,0.11900000000000001,4.8864,1.4252,5.09,3.792,1.106,3.95,3.792,1.106,3.95
2020-07-04 12:00:00,5.56416,1.62288,5.796,0.15936,0.04648,0.166,5.4048,1.5764,5.63,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-07-04 12:30:00,5.7456,1.6758000000000002,5.985,0.033600000000000005,0.0098,0.035,5.712,1.666,5.95,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-07-04 13:00:00,5.56608,1.62344,5.798,0.07488,0.021840000000000002,0.078,5.4912,1.6016,5.72,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-07-04 13:30:00,4.67328,1.36304,4.868,0.04608,0.01344,0.048,4.6272,1.3496000000000001,4.82,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-04 14:00:00,4.42176,1.2896800000000002,4.606,0.12096000000000001,0.035280000000000006,0.126,4.3008,1.2544,4.48,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-04 14:30:00,4.3344000000000005,1.2642,4.515,0.0816,0.0238,0.085,4.2528,1.2404,4.43,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-07-04 15:00:00,4.34016,1.2658800000000001,4.521,0.12576,0.036680000000000004,0.131,4.2144,1.2292,4.39,3.36,0.98,3.5,3.36,0.98,3.5
2020-07-04 15:30:00,4.33728,1.26504,4.518,0.09408000000000001,0.027440000000000003,0.098,4.2432,1.2376,4.42,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-04 16:00:00,4.43904,1.29472,4.624,0.02304,0.00672,0.024,4.416,1.288,4.6,3.696,1.078,3.85,3.696,1.078,3.85
2020-07-04 16:30:00,5.42688,1.58284,5.6530000000000005,0.25248000000000004,0.07364000000000001,0.263,5.1744,1.5091999999999999,5.39,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-07-04 17:00:00,5.50752,1.60636,5.737,0.13152,0.038360000000000005,0.137,5.376,1.568,5.6,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-07-04 17:30:00,5.81184,1.6951200000000002,6.054,0.36864,0.10752,0.384,5.4432,1.5876000000000001,5.67,2.976,0.868,3.1,2.976,0.868,3.1
2020-07-04 18:00:00,5.87904,1.71472,6.124,0.50304,0.14672000000000002,0.524,5.376,1.568,5.6,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-07-04 18:30:00,5.8636800000000004,1.7102400000000002,6.108,0.50688,0.14784,0.528,5.3568,1.5624,5.58,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-07-04 19:00:00,5.80032,1.69176,6.042,0.50112,0.14616,0.522,5.2992,1.5455999999999999,5.52,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-07-04 19:30:00,4.88064,1.42352,5.084,0.48384000000000005,0.14112000000000002,0.504,4.3968,1.2824,4.58,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-04 20:00:00,4.64736,1.35548,4.841,0.47136000000000006,0.13748000000000002,0.491,4.176,1.218,4.35,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-07-04 20:30:00,4.37088,1.27484,4.553,0.47328000000000003,0.13804000000000002,0.493,3.8976,1.1368,4.06,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-07-04 21:00:00,4.3152,1.2586,4.495,0.4752,0.1386,0.495,3.84,1.12,4.0,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-07-04 21:30:00,4.18944,1.22192,4.364,0.46464000000000005,0.13552,0.484,3.7248,1.0864,3.88,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-07-04 22:00:00,4.21728,1.23004,4.393,0.47328000000000003,0.13804000000000002,0.493,3.7439999999999998,1.092,3.9,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-07-04 22:30:00,4.12128,1.20204,4.293,0.51168,0.14924,0.533,3.6096,1.0528,3.76,3.024,0.882,3.15,3.024,0.882,3.15
2020-07-04 23:00:00,3.84192,1.12056,4.002,0.50112,0.14616,0.522,3.3407999999999998,0.9744,3.48,2.784,0.812,2.9,2.784,0.812,2.9
2020-07-04 23:30:00,3.63456,1.06008,3.786,0.48576,0.14168,0.506,3.1488,0.9184,3.2800000000000002,2.64,0.77,2.75,2.64,0.77,2.75
2020-07-05 00:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.47424000000000005,0.13832,0.494,2.88,0.84,3.0,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-07-05 00:30:00,3.1776,0.9268000000000001,3.31,0.48960000000000004,0.1428,0.51,2.688,0.784,2.8,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-07-05 01:00:00,3.01248,0.8786400000000001,3.138,0.47808000000000006,0.13944,0.498,2.5343999999999998,0.7392000000000001,2.64,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2020-07-05 01:30:00,2.8944,0.8442000000000001,3.015,0.4848,0.1414,0.505,2.4096,0.7028,2.51,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-07-05 02:00:00,2.8032,0.8176,2.92,0.48960000000000004,0.1428,0.51,2.3136,0.6748000000000001,2.41,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-07-05 02:30:00,2.7955200000000002,0.8153600000000001,2.912,0.50112,0.14616,0.522,2.2944,0.6692,2.39,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2020-07-05 03:00:00,2.74848,0.80164,2.863,0.5020800000000001,0.14644000000000001,0.523,2.2464,0.6552,2.34,1.6128,0.47040000000000004,1.6800000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-07-05 03:30:00,2.7264,0.7952,2.84,0.528,0.154,0.55,2.1984,0.6412,2.29,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001
2020-07-05 04:00:00,2.6976,0.7868,2.81,0.5184,0.1512,0.54,2.1792,0.6356,2.27,1.5552000000000001,0.4536,1.62,1.5552000000000001,0.4536,1.62
2020-07-05 04:30:00,2.6716800000000003,0.77924,2.783,0.53088,0.15484,0.553,2.1408,0.6244000000000001,2.23,1.5168,0.4424,1.58,1.5168,0.4424,1.58
2020-07-05 05:00:00,2.59104,0.7557200000000001,2.699,0.5078400000000001,0.14812,0.529,2.0832,0.6076,2.17,1.536,0.448,1.6,1.536,0.448,1.6
2020-07-05 05:30:00,2.68224,0.78232,2.794,0.50304,0.14672000000000002,0.524,2.1792,0.6356,2.27,1.536,0.448,1.6,1.536,0.448,1.6
2020-07-05 06:00:00,2.66976,0.77868,2.781,0.50976,0.14868,0.531,2.16,0.63,2.25,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-05 06:30:00,2.6294399999999998,0.76692,2.739,0.35424000000000005,0.10332000000000001,0.369,2.2752,0.6636000000000001,2.37,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-07-05 07:00:00,2.74848,0.80164,2.863,0.35808,0.10444,0.373,2.3904,0.6972,2.49,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-07-05 07:30:00,3.01056,0.8780800000000001,3.136,0.45696000000000003,0.13328,0.47600000000000003,2.5536,0.7448,2.66,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-07-05 08:00:00,3.24768,0.9472400000000001,3.383,0.32928,0.09604000000000001,0.343,2.9184,0.8512000000000001,3.04,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-07-05 08:30:00,3.29856,0.96208,3.436,0.16896000000000003,0.049280000000000004,0.176,3.1296,0.9128000000000001,3.26,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-07-05 09:00:00,4.40736,1.28548,4.591,0.10656,0.031080000000000003,0.111,4.3008,1.2544,4.48,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-07-05 09:30:00,4.94976,1.44368,5.156,0.12096000000000001,0.035280000000000006,0.126,4.8288,1.4084,5.03,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-07-05 10:00:00,5.35872,1.56296,5.582,0.15552000000000002,0.045360000000000004,0.162,5.2032,1.5176,5.42,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-07-05 10:30:00,4.50912,1.31516,4.697,0.06432,0.018760000000000002,0.067,4.4448,1.2964,4.63,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-05 11:00:00,4.60992,1.34456,4.802,0.030720000000000004,0.008960000000000001,0.032,4.5792,1.3356,4.77,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-07-05 11:30:00,4.48512,1.30816,4.672,0.07872000000000001,0.02296,0.082,4.4064,1.2852000000000001,4.59,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-07-05 12:00:00,4.54272,1.32496,4.732,0.08832000000000001,0.02576,0.092,4.4544,1.2992,4.64,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-07-05 12:30:00,5.28,1.54,5.5,0.07680000000000001,0.0224,0.08,5.2032,1.5176,5.42,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-07-05 13:00:00,5.69472,1.6609600000000002,5.932,0.08832000000000001,0.02576,0.092,5.6064,1.6352,5.84,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-07-05 13:30:00,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-07-05 14:00:00,4.5504,1.3272,4.74,0.009600000000000001,0.0028,0.01,4.5408,1.3244,4.73,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-07-05 14:30:00,5.10624,1.48932,5.319,0.03744,0.010920000000000001,0.039,5.0688,1.4784000000000002,5.28,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-07-05 15:00:00,5.0832,1.4826000000000001,5.295,0.014400000000000001,0.004200000000000001,0.015,5.0688,1.4784000000000002,5.28,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-07-05 15:30:00,5.0976,1.4868000000000001,5.31,0.009600000000000001,0.0028,0.01,5.088,1.484,5.3,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-07-05 16:00:00,5.26176,1.53468,5.481,0.02016,0.005880000000000001,0.021,5.2416,1.5288,5.46,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-07-05 16:30:00,4.9392,1.4406,5.145,0.07200000000000001,0.021,0.075,4.8672,1.4196,5.07,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-07-05 17:00:00,5.22432,1.52376,5.442,0.030720000000000004,0.008960000000000001,0.032,5.1936,1.5148000000000001,5.41,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-07-05 17:30:00,6.14304,1.7917200000000002,6.399,0.16224000000000002,0.04732,0.169,5.9808,1.7444000000000002,6.23,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-07-05 18:00:00,6.12288,1.78584,6.378,0.26688,0.07784,0.278,5.856,1.708,6.1,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-07-05 18:30:00,5.79936,1.69148,6.041,0.18336000000000002,0.05348000000000001,0.191,5.616,1.638,5.85,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-07-05 19:00:00,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-07-05 19:30:00,4.57056,1.33308,4.761,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.5216,1.3188,4.71,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-07-05 20:00:00,4.40064,1.28352,4.584,0.02304,0.00672,0.024,4.3776,1.2768,4.5600000000000005,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-05 20:30:00,4.22592,1.23256,4.402,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.128,1.204,4.3,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-05 21:00:00,4.04544,1.17992,4.214,0.09024,0.026320000000000003,0.094,3.9552,1.1536,4.12,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-05 21:30:00,3.98016,1.1608800000000001,4.146,0.044160000000000005,0.01288,0.046,3.936,1.148,4.1,3.6,1.05,3.75,3.6,1.05,3.75
2020-07-05 22:00:00,4.0128,1.1703999999999999,4.18,0.2592,0.0756,0.27,3.7536,1.0948,3.91,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-07-05 22:30:00,4.00512,1.16816,4.172,0.36672000000000005,0.10696000000000001,0.382,3.6384,1.0612,3.79,3.072,0.896,3.2,3.072,0.896,3.2
2020-07-05 23:00:00,3.70176,1.07968,3.856,0.37056000000000006,0.10808000000000001,0.386,3.3312,0.9716,3.47,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-07-05 23:30:00,3.3312,0.9716,3.47,0.1632,0.0476,0.17,3.168,0.924,3.3,2.592,0.756,2.7,2.592,0.756,2.7
2020-07-06 00:00:00,2.98944,0.87192,3.114,0.13824,0.04032,0.14400000000000002,2.8512,0.8316,2.9699999999999998,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-07-06 00:30:00,2.81568,0.8212400000000001,2.933,0.17568,0.05124,0.183,2.64,0.77,2.75,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-07-06 01:00:00,2.93088,0.85484,3.053,0.47328000000000003,0.13804000000000002,0.493,2.4576000000000002,0.7168,2.56,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-07-06 01:30:00,2.98464,0.8705200000000001,3.109,0.5270400000000001,0.15372000000000002,0.549,2.4576000000000002,0.7168,2.56,2.112,0.616,2.2,2.112,0.616,2.2
2020-07-06 02:00:00,2.93856,0.8570800000000001,3.061,0.50976,0.14868,0.531,2.4288,0.7084,2.5300000000000002,2.112,0.616,2.2,2.112,0.616,2.2
2020-07-06 02:30:00,3.32832,0.9707600000000001,3.467,0.49632000000000004,0.14476,0.517,2.832,0.8260000000000001,2.95,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-07-06 03:00:00,3.36384,0.9811200000000001,3.504,0.5126400000000001,0.14952000000000001,0.534,2.8512,0.8316,2.9699999999999998,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-07-06 03:30:00,2.99616,0.8738800000000001,3.121,0.5289600000000001,0.15428,0.551,2.4672,0.7196,2.5700000000000003,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2020-07-06 04:00:00,2.70048,0.7876400000000001,2.813,0.5212800000000001,0.15204,0.543,2.1792,0.6356,2.27,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63
2020-07-06 04:30:00,2.74368,0.8002400000000001,2.858,0.50688,0.14784,0.528,2.2368,0.6524,2.33,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-07-06 05:00:00,2.68032,0.78176,2.792,0.50112,0.14616,0.522,2.1792,0.6356,2.27,1.5168,0.4424,1.58,1.5168,0.4424,1.58
2020-07-06 05:30:00,2.72544,0.7949200000000001,2.839,0.48864,0.14252,0.509,2.2368,0.6524,2.33,1.6512,0.48160000000000003,1.72,1.6512,0.48160000000000003,1.72
2020-07-06 06:00:00,3.07008,0.8954400000000001,3.198,0.47808000000000006,0.13944,0.498,2.592,0.756,2.7,1.92,0.56,2.0,1.92,0.56,2.0
2020-07-06 06:30:00,3.0192,0.8806,3.145,0.168,0.049,0.17500000000000002,2.8512,0.8316,2.9699999999999998,2.16,0.63,2.25,2.16,0.63,2.25
2020-07-06 07:00:00,3.50304,1.02172,3.649,0.33504,0.09772,0.34900000000000003,3.168,0.924,3.3,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-07-06 07:30:00,3.84672,1.12196,4.007,0.32352000000000003,0.09436000000000001,0.337,3.5232,1.0276,3.67,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-07-06 08:00:00,4.10976,1.19868,4.281,0.12576,0.036680000000000004,0.131,3.984,1.162,4.15,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-07-06 08:30:00,4.1808,1.2194,4.355,0.13920000000000002,0.040600000000000004,0.145,4.0416,1.1788,4.21,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-07-06 09:00:00,4.39968,1.2832400000000002,4.583,0.33888,0.09884000000000001,0.353,4.0608,1.1844000000000001,4.23,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-07-06 09:30:00,4.53408,1.32244,4.723,0.14688,0.04284,0.153,4.3872,1.2796,4.57,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-07-06 10:00:00,4.67616,1.36388,4.871,0.07776000000000001,0.022680000000000002,0.081,4.5984,1.3412,4.79,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-07-06 10:30:00,5.08512,1.48316,5.297,0.01632,0.00476,0.017,5.0688,1.4784000000000002,5.28,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-07-06 11:00:00,5.47392,1.5965600000000002,5.702,0.01152,0.00336,0.012,5.4624,1.5932,5.69,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-07-06 11:30:00,5.664,1.6520000000000001,5.9,0.009600000000000001,0.0028,0.01,5.6544,1.6492,5.89,2.304,0.672,2.4,2.304,0.672,2.4
2020-07-06 12:00:00,5.72256,1.6690800000000001,5.961,0.010560000000000002,0.0030800000000000003,0.011,5.712,1.666,5.95,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-07-06 12:30:00,5.76288,1.68084,6.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7504,1.6772,5.99,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-07-06 13:00:00,5.66016,1.65088,5.896,0.19776000000000002,0.05768,0.20600000000000002,5.4624,1.5932,5.69,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-07-06 13:30:00,5.02656,1.46608,5.236,0.28416,0.08288000000000001,0.296,4.7424,1.3832,4.94,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-06 14:00:00,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-07-06 14:30:00,4.65888,1.35884,4.853,0.20448000000000002,0.059640000000000006,0.213,4.4544,1.2992,4.64,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-07-06 15:00:00,4.944,1.442,5.15,0.048,0.014,0.05,4.896,1.428,5.1,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-07-06 15:30:00,4.81824,1.4053200000000001,5.019,0.03744,0.010920000000000001,0.039,4.7808,1.3944,4.98,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-07-06 16:00:00,4.5408,1.3244,4.73,0.11520000000000001,0.033600000000000005,0.12,4.4256,1.2908,4.61,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-07-06 16:30:00,4.73088,1.37984,4.928,0.10368000000000001,0.030240000000000003,0.108,4.6272,1.3496000000000001,4.82,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-07-06 17:00:00,4.90848,1.43164,5.113,0.14688,0.04284,0.153,4.7616,1.3888,4.96,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-07-06 17:30:00,5.00736,1.46048,5.216,0.015360000000000002,0.0044800000000000005,0.016,4.992,1.456,5.2,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-07-06 18:00:00,4.98528,1.45404,5.193,0.35808,0.10444,0.373,4.6272,1.3496000000000001,4.82,3.792,1.106,3.95,3.792,1.106,3.95
2020-07-06 18:30:00,5.07072,1.47896,5.282,0.53952,0.15736,0.562,4.5312,1.3216,4.72,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-07-06 19:00:00,4.9968,1.4574,5.205,0.5424,0.1582,0.5650000000000001,4.4544,1.2992,4.64,3.792,1.106,3.95,3.792,1.106,3.95
2020-07-06 19:30:00,4.87584,1.42212,5.079,0.51744,0.15092,0.539,4.3584,1.2711999999999999,4.54,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-07-06 20:00:00,4.72224,1.37732,4.9190000000000005,0.49824,0.14532,0.519,4.224,1.232,4.4,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-07-06 20:30:00,4.64256,1.35408,4.836,0.5241600000000001,0.15288000000000002,0.546,4.1184,1.2012,4.29,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-07-06 21:00:00,4.3536,1.2698,4.535,0.5328,0.1554,0.555,3.8208,1.1144,3.98,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-06 21:30:00,4.15296,1.21128,4.326,0.53376,0.15568,0.556,3.6192,1.0556,3.77,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-07-06 22:00:00,4.20672,1.22696,4.382,0.5299200000000001,0.15456,0.552,3.6768,1.0724,3.83,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-07-06 22:30:00,4.2672,1.2446,4.445,0.5328,0.1554,0.555,3.7344,1.0892,3.89,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-07-06 23:00:00,3.8457600000000003,1.12168,4.006,0.5241600000000001,0.15288000000000002,0.546,3.3216,0.9688,3.46,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-07-06 23:30:00,3.5366400000000002,1.03152,3.684,0.52224,0.15232,0.544,3.0144,0.8792000000000001,3.14,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-07-07 00:00:00,3.15456,0.9200800000000001,3.286,0.5241600000000001,0.15288000000000002,0.546,2.6304,0.7672,2.74,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-07-07 00:30:00,2.97888,0.8688400000000001,3.103,0.53088,0.15484,0.553,2.448,0.714,2.55,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-07-07 01:00:00,2.80128,0.8170400000000001,2.918,0.51648,0.15064000000000002,0.538,2.2848,0.6664,2.38,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-07-07 01:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.5241600000000001,0.15288000000000002,0.546,2.16,0.63,2.25,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-07-07 02:00:00,2.58048,0.7526400000000001,2.688,0.52608,0.15344000000000002,0.548,2.0544000000000002,0.5992000000000001,2.14,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2020-07-07 02:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.5328,0.1554,0.555,2.016,0.588,2.1,1.824,0.532,1.9,1.824,0.532,1.9
2020-07-07 03:00:00,2.544,0.742,2.65,0.5376000000000001,0.1568,0.56,2.0064,0.5852,2.09,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-07-07 03:30:00,2.49504,0.72772,2.599,0.5462400000000001,0.15932000000000002,0.5690000000000001,1.9488,0.5684,2.03,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-07-07 04:00:00,2.44512,0.71316,2.547,0.54432,0.15876,0.5670000000000001,1.9008,0.5544,1.98,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-07-07 04:30:00,2.4460800000000003,0.7134400000000001,2.548,0.53568,0.15624000000000002,0.558,1.9104,0.5572,1.99,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-07-07 05:00:00,2.352,0.686,2.45,0.5088,0.1484,0.53,1.8432,0.5376000000000001,1.92,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-07-07 05:30:00,2.46624,0.7193200000000001,2.569,0.5270400000000001,0.15372000000000002,0.549,1.9392,0.5656,2.02,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2020-07-07 06:00:00,2.664,0.777,2.775,0.5232,0.1526,0.545,2.1408,0.6244000000000001,2.23,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-07-07 06:30:00,2.95392,0.8615600000000001,3.077,0.17952,0.052360000000000004,0.187,2.7744,0.8092,2.89,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-07-07 07:00:00,3.20448,0.93464,3.338,0.01728,0.00504,0.018000000000000002,3.1872,0.9296000000000001,3.32,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-07 07:30:00,3.45696,1.00828,3.601,0.02016,0.005880000000000001,0.021,3.4368,1.0024,3.58,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-07-07 08:00:00,3.7536,1.0948,3.91,0.038400000000000004,0.0112,0.04,3.7152000000000003,1.0836000000000001,3.87,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-07-07 08:30:00,3.9763200000000003,1.15976,4.142,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.9264,1.1452,4.09,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-07 09:00:00,4.19712,1.22416,4.372,0.17472000000000001,0.050960000000000005,0.182,4.0224,1.1732,4.19,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-07-07 09:30:00,4.17696,1.21828,4.351,0.37536,0.10948000000000001,0.391,3.8016,1.1088,3.96,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-07-07 10:00:00,4.07616,1.18888,4.246,0.06336,0.01848,0.066,4.0128,1.1703999999999999,4.18,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-07 10:30:00,4.10304,1.19672,4.274,0.10944000000000001,0.031920000000000004,0.114,3.9936,1.1648,4.16,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-07-07 11:00:00,4.12608,1.20344,4.298,0.05568000000000001,0.01624,0.058,4.0704,1.1872,4.24,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-07 11:30:00,4.19808,1.22444,4.373,0.07008,0.020440000000000003,0.073,4.128,1.204,4.3,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-07-07 12:00:00,4.32096,1.26028,4.501,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.272,1.246,4.45,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-07-07 12:30:00,4.60032,1.34176,4.792,0.14592000000000002,0.04256,0.152,4.4544,1.2992,4.64,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-07-07 13:00:00,4.55424,1.32832,4.744,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.3584,1.2711999999999999,4.54,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-07 13:30:00,4.67808,1.36444,4.873,0.47328000000000003,0.13804000000000002,0.493,4.2048,1.2264,4.38,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-07-07 14:00:00,4.48224,1.30732,4.6690000000000005,0.09504000000000001,0.02772,0.099,4.3872,1.2796,4.57,4.608,1.344,4.8,4.608,1.344,4.8
2020-07-07 14:30:00,4.41024,1.28632,4.594,0.09024,0.026320000000000003,0.094,4.32,1.26,4.5,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-07-07 15:00:00,4.45248,1.29864,4.638,0.01728,0.00504,0.018000000000000002,4.4352,1.2936,4.62,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-07-07 15:30:00,4.5120000000000005,1.316,4.7,0.009600000000000001,0.0028,0.01,4.5024,1.3132000000000001,4.69,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-07-07 16:00:00,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-07-07 16:30:00,4.8768,1.4224,5.08,0.028800000000000003,0.008400000000000001,0.03,4.848,1.4140000000000001,5.05,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-07-07 17:00:00,5.2128,1.5204,5.43,0.009600000000000001,0.0028,0.01,5.2032,1.5176,5.42,5.28,1.54,5.5,5.28,1.54,5.5
2020-07-07 17:30:00,5.42784,1.58312,5.654,0.04224000000000001,0.012320000000000001,0.044,5.3856,1.5708,5.61,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-07-07 18:00:00,5.57568,1.6262400000000001,5.808,0.21888000000000002,0.06384000000000001,0.228,5.3568,1.5624,5.58,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-07-07 18:30:00,5.70624,1.66432,5.944,0.52224,0.15232,0.544,5.184,1.512,5.4,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-07-07 19:00:00,5.48064,1.5985200000000002,5.709,0.5078400000000001,0.14812,0.529,4.9728,1.4504000000000001,5.18,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-07-07 19:30:00,5.2473600000000005,1.53048,5.466,0.5049600000000001,0.14728000000000002,0.526,4.7424,1.3832,4.94,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-07-07 20:00:00,4.9776,1.4518,5.185,0.5136000000000001,0.14980000000000002,0.535,4.464,1.302,4.65,3.888,1.134,4.05,3.888,1.134,4.05
2020-07-07 20:30:00,4.48608,1.30844,4.673,0.5020800000000001,0.14644000000000001,0.523,3.984,1.162,4.15,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-07-07 21:00:00,4.21056,1.22808,4.386,0.5049600000000001,0.14728000000000002,0.526,3.7056,1.0808,3.86,3.888,1.134,4.05,3.888,1.134,4.05
2020-07-07 21:30:00,4.0512,1.1816,4.22,0.5088,0.1484,0.53,3.5423999999999998,1.0332,3.69,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-07-07 22:00:00,3.94656,1.15108,4.111,0.50016,0.14588,0.521,3.4464,1.0052,3.59,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-07-07 22:30:00,3.7968,1.1074,3.955,0.5424,0.1582,0.5650000000000001,3.2544,0.9492,3.39,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-07-07 23:00:00,3.65184,1.06512,3.8040000000000003,0.54144,0.15792,0.5640000000000001,3.1104,0.9072,3.24,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-07-07 23:30:00,3.3696,0.9828,3.51,0.5376000000000001,0.1568,0.56,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-07-08 00:00:00,2.98464,0.8705200000000001,3.109,0.53664,0.15652000000000002,0.559,2.448,0.714,2.55,2.448,0.714,2.55,2.448,0.714,2.55
2020-07-08 00:30:00,2.81856,0.82208,2.936,0.5433600000000001,0.15848,0.5660000000000001,2.2752,0.6636000000000001,2.37,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-08 01:00:00,2.66304,0.7767200000000001,2.774,0.54144,0.15792,0.5640000000000001,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-07-08 01:30:00,2.56896,0.7492800000000001,2.676,0.5433600000000001,0.15848,0.5660000000000001,2.0256,0.5908,2.11,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-07-08 02:00:00,2.45664,0.71652,2.559,0.53664,0.15652000000000002,0.559,1.92,0.56,2.0,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-07-08 02:30:00,2.7264,0.7952,2.84,0.5376000000000001,0.1568,0.56,2.1888,0.6384000000000001,2.2800000000000002,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-07-08 03:00:00,2.77536,0.8094800000000001,2.891,0.53856,0.15708000000000003,0.561,2.2368,0.6524,2.33,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-07-08 03:30:00,2.8137600000000003,0.8206800000000001,2.931,0.53856,0.15708000000000003,0.561,2.2752,0.6636000000000001,2.37,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-07-08 04:00:00,2.78784,0.8131200000000001,2.904,0.5510400000000001,0.16072,0.5740000000000001,2.2368,0.6524,2.33,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-07-08 04:30:00,2.78496,0.8122800000000001,2.901,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.2368,0.6524,2.33,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-07-08 05:00:00,2.42592,0.7075600000000001,2.527,0.5347200000000001,0.15596000000000002,0.557,1.8912,0.5516,1.97,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-07-08 05:30:00,2.46048,0.7176400000000001,2.563,0.5404800000000001,0.15764,0.5630000000000001,1.92,0.56,2.0,2.016,0.588,2.1,2.016,0.588,2.1
2020-07-08 06:00:00,2.64384,0.77112,2.754,0.54144,0.15792,0.5640000000000001,2.1024,0.6132000000000001,2.19,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-07-08 06:30:00,2.7984,0.8162,2.915,0.12,0.035,0.125,2.6784,0.7812,2.79,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-07-08 07:00:00,2.96928,0.86604,3.093,0.03168,0.00924,0.033,2.9376,0.8568,3.06,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-07-08 07:30:00,3.34368,0.9752400000000001,3.483,0.041280000000000004,0.01204,0.043000000000000003,3.3024,0.9632000000000001,3.44,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-07-08 08:00:00,3.61152,1.05336,3.762,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.5616,1.0388,3.71,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-07-08 08:30:00,4.01664,1.1715200000000001,4.184,0.06144000000000001,0.017920000000000002,0.064,3.9552,1.1536,4.12,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-08 09:00:00,4.34496,1.26728,4.526,0.30336,0.08848,0.316,4.0416,1.1788,4.21,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-08 09:30:00,4.20864,1.22752,4.384,0.12864,0.037520000000000005,0.134,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-07-08 10:00:00,4.44768,1.29724,4.633,0.12768000000000002,0.03724,0.133,4.32,1.26,4.5,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-07-08 10:30:00,4.60992,1.34456,4.802,0.01152,0.00336,0.012,4.5984,1.3412,4.79,3.84,1.12,4.0,3.84,1.12,4.0
2020-07-08 11:00:00,4.656,1.358,4.85,0.009600000000000001,0.0028,0.01,4.6464,1.3552,4.84,4.08,1.19,4.25,4.08,1.19,4.25
2020-07-08 11:30:00,4.54272,1.32496,4.732,0.021120000000000003,0.0061600000000000005,0.022,4.5216,1.3188,4.71,4.272,1.246,4.45,4.272,1.246,4.45
2020-07-08 12:00:00,5.5209600000000005,1.61028,5.751,0.02016,0.005880000000000001,0.021,5.5008,1.6044,5.73,3.072,0.896,3.2,3.072,0.896,3.2
2020-07-08 12:30:00,5.70432,1.66376,5.942,0.01152,0.00336,0.012,5.6928,1.6604,5.93,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-07-08 13:00:00,4.8288,1.4084,5.03,0.24960000000000002,0.0728,0.26,4.5792,1.3356,4.77,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-07-08 13:30:00,4.5600000000000005,1.33,4.75,0.1056,0.0308,0.11,4.4544,1.2992,4.64,4.128,1.204,4.3,4.128,1.204,4.3
2020-07-08 14:00:00,4.42752,1.29136,4.612,0.01152,0.00336,0.012,4.416,1.288,4.6,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-07-08 14:30:00,4.34784,1.2681200000000001,4.529,0.018240000000000003,0.00532,0.019,4.3296,1.2628,4.51,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-07-08 15:00:00,4.4544,1.2992,4.64,0.009600000000000001,0.0028,0.01,4.4448,1.2964,4.63,3.984,1.162,4.15,3.984,1.162,4.15
2020-07-08 15:30:00,4.4736,1.3048,4.66,0.009600000000000001,0.0028,0.01,4.464,1.302,4.65,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-08 16:00:00,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-07-08 16:30:00,5.51328,1.60804,5.743,0.022080000000000002,0.00644,0.023,5.4912,1.6016,5.72,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-08 17:00:00,6.0768,1.7724000000000002,6.33,0.009600000000000001,0.0028,0.01,6.0672,1.7696,6.32,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-07-08 17:30:00,5.73312,1.67216,5.9719999999999995,0.01152,0.00336,0.012,5.7216000000000005,1.6688,5.96,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-07-08 18:00:00,5.77152,1.68336,6.012,0.29952,0.08736000000000001,0.312,5.472,1.596,5.7,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-07-08 18:30:00,6.4512,1.8816000000000002,6.72,0.45120000000000005,0.1316,0.47000000000000003,6.0,1.75,6.25,3.6,1.05,3.75,3.6,1.05,3.75
2020-07-08 19:00:00,6.24096,1.8202800000000001,6.501,0.45216000000000006,0.13188,0.47100000000000003,5.7888,1.6884000000000001,6.03,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-08 19:30:00,5.99808,1.74944,6.248,0.44928,0.13104000000000002,0.468,5.5488,1.6184,5.78,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-07-08 20:00:00,5.6448,1.6464,5.88,0.4224,0.1232,0.44,5.2224,1.5232,5.44,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-07-08 20:30:00,4.42656,1.29108,4.611,0.45216000000000006,0.13188,0.47100000000000003,3.9744,1.1592,4.14,4.128,1.204,4.3,4.128,1.204,4.3
2020-07-08 21:00:00,4.30656,1.25608,4.486,0.45696000000000003,0.13328,0.47600000000000003,3.8496,1.1228,4.01,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-07-08 21:30:00,4.18848,1.22164,4.3629999999999995,0.44448000000000004,0.12964,0.463,3.7439999999999998,1.092,3.9,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-08 22:00:00,4.07232,1.18776,4.242,0.47232,0.13776000000000002,0.492,3.6,1.05,3.75,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-07-08 22:30:00,3.8496,1.1228,4.01,0.48960000000000004,0.1428,0.51,3.36,0.98,3.5,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-07-08 23:00:00,3.47328,1.01304,3.618,0.48768000000000006,0.14224,0.508,2.9856,0.8708,3.11,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-07-08 23:30:00,3.17088,0.9248400000000001,3.303,0.49248000000000003,0.14364000000000002,0.513,2.6784,0.7812,2.79,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-07-09 00:00:00,3.08832,0.9007600000000001,3.217,0.49632000000000004,0.14476,0.517,2.592,0.756,2.7,2.64,0.77,2.75,2.64,0.77,2.75
2020-07-09 00:30:00,3.04512,0.8881600000000001,3.172,0.5107200000000001,0.14896,0.532,2.5343999999999998,0.7392000000000001,2.64,2.64,0.77,2.75,2.64,0.77,2.75
2020-07-09 01:00:00,2.928,0.854,3.05,0.5184,0.1512,0.54,2.4096,0.7028,2.51,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-07-09 01:30:00,2.80128,0.8170400000000001,2.918,0.51648,0.15064000000000002,0.538,2.2848,0.6664,2.38,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-07-09 02:00:00,2.29824,0.67032,2.394,0.5126400000000001,0.14952000000000001,0.534,1.7856,0.5208,1.8599999999999999,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-07-09 02:30:00,2.35392,0.6865600000000001,2.452,0.5107200000000001,0.14896,0.532,1.8432,0.5376000000000001,1.92,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-07-09 03:00:00,2.35392,0.6865600000000001,2.452,0.52032,0.15176,0.542,1.8336000000000001,0.5348,1.9100000000000001,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-07-09 03:30:00,2.34336,0.6834800000000001,2.441,0.50976,0.14868,0.531,1.8336000000000001,0.5348,1.9100000000000001,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-07-09 04:00:00,2.31072,0.67396,2.407,0.49632000000000004,0.14476,0.517,1.8144,0.5292,1.8900000000000001,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-07-09 04:30:00,2.33856,0.68208,2.436,0.5049600000000001,0.14728000000000002,0.526,1.8336000000000001,0.5348,1.9100000000000001,2.016,0.588,2.1,2.016,0.588,2.1
2020-07-09 05:00:00,2.28672,0.6669600000000001,2.382,0.49152000000000007,0.14336000000000002,0.512,1.7952,0.5236000000000001,1.87,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-07-09 05:30:00,2.38944,0.6969200000000001,2.489,0.48864,0.14252,0.509,1.9008,0.5544,1.98,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-07-09 06:00:00,2.664,0.777,2.775,0.4752,0.1386,0.495,2.1888,0.6384000000000001,2.2800000000000002,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-07-09 06:30:00,2.74752,0.8013600000000001,2.862,0.14592000000000002,0.04256,0.152,2.6016,0.7588,2.71,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-07-09 07:00:00,3.11328,0.9080400000000001,3.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1008,0.9044000000000001,3.23,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-07-09 07:30:00,3.47616,1.01388,3.621,0.039360000000000006,0.01148,0.041,3.4368,1.0024,3.58,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-07-09 08:00:00,3.68928,1.07604,3.843,0.022080000000000002,0.00644,0.023,3.6672000000000002,1.0696,3.8200000000000003,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-07-09 08:30:00,4.03584,1.17712,4.204,0.02304,0.00672,0.024,4.0128,1.1703999999999999,4.18,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-07-09 09:00:00,4.25664,1.24152,4.434,0.14784,0.043120000000000006,0.154,4.1088000000000005,1.1984,4.28,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-07-09 09:30:00,4.39968,1.2832400000000002,4.583,0.13728,0.040040000000000006,0.14300000000000002,4.2624,1.2432,4.44,3.84,1.12,4.0,3.84,1.12,4.0
