Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-09 10:00:00,4.45824,1.3003200000000001,4.644,0.01344,0.003920000000000001,0.014,4.4448,1.2964,4.63,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-07-09 10:30:00,4.5696,1.3328,4.76,0.019200000000000002,0.0056,0.02,4.5504,1.3272,4.74,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-07-09 11:00:00,4.56192,1.33056,4.752,0.05952,0.01736,0.062,4.5024,1.3132000000000001,4.69,4.08,1.19,4.25,4.08,1.19,4.25
2020-07-09 11:30:00,4.53984,1.32412,4.729,0.07584,0.02212,0.079,4.464,1.302,4.65,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-07-09 12:00:00,4.7145600000000005,1.37508,4.911,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.6464,1.3552,4.84,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-07-09 12:30:00,4.93344,1.43892,5.139,0.07584,0.02212,0.079,4.8576,1.4168,5.06,4.272,1.246,4.45,4.272,1.246,4.45
2020-07-09 13:00:00,4.8576,1.4168,5.06,0.23040000000000002,0.06720000000000001,0.24,4.6272,1.3496000000000001,4.82,4.08,1.19,4.25,4.08,1.19,4.25
2020-07-09 13:30:00,4.69248,1.36864,4.888,0.036480000000000005,0.01064,0.038,4.656,1.358,4.85,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-07-09 14:00:00,4.80288,1.40084,5.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7904,1.3972,4.99,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-07-09 14:30:00,4.71936,1.37648,4.916,0.044160000000000005,0.01288,0.046,4.6752,1.3636,4.87,3.888,1.134,4.05,3.888,1.134,4.05
2020-07-09 15:00:00,4.52256,1.31908,4.711,0.010560000000000002,0.0030800000000000003,0.011,4.5120000000000005,1.316,4.7,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-09 15:30:00,4.9276800000000005,1.43724,5.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9152000000000005,1.4336,5.12,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-07-09 16:00:00,4.92864,1.4375200000000001,5.134,0.04224000000000001,0.012320000000000001,0.044,4.8864,1.4252,5.09,3.936,1.148,4.1,3.936,1.148,4.1
2020-07-09 16:30:00,5.13216,1.49688,5.346,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.1072,1.4896,5.32,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-07-09 17:00:00,5.37984,1.56912,5.604,0.04224000000000001,0.012320000000000001,0.044,5.3376,1.5568,5.5600000000000005,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-07-09 17:30:00,5.616,1.638,5.85,0.028800000000000003,0.008400000000000001,0.03,5.5872,1.6296,5.82,4.944,1.442,5.15,4.944,1.442,5.15
2020-07-09 18:00:00,5.84544,1.70492,6.089,0.22944,0.06692000000000001,0.23900000000000002,5.616,1.638,5.85,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-07-09 18:30:00,5.72064,1.66852,5.959,0.45984,0.13412000000000002,0.47900000000000004,5.2608,1.5344,5.48,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-07-09 19:00:00,5.56512,1.62316,5.797,0.47712000000000004,0.13916,0.497,5.088,1.484,5.3,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-07-09 19:30:00,5.1264,1.4952,5.34,0.47040000000000004,0.13720000000000002,0.49,4.656,1.358,4.85,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-07-09 20:00:00,4.87584,1.42212,5.079,0.45984,0.13412000000000002,0.47900000000000004,4.416,1.288,4.6,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-07-09 20:30:00,4.944,1.442,5.15,0.45120000000000005,0.1316,0.47000000000000003,4.4928,1.3104,4.68,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-07-09 21:00:00,4.78752,1.39636,4.987,0.45792000000000005,0.13356,0.47700000000000004,4.3296,1.2628,4.51,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-07-09 21:30:00,4.65696,1.3582800000000002,4.851,0.45216000000000006,0.13188,0.47100000000000003,4.2048,1.2264,4.38,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-07-09 22:00:00,4.56672,1.33196,4.757,0.43872000000000005,0.12796000000000002,0.457,4.128,1.204,4.3,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-07-09 22:30:00,4.18848,1.22164,4.3629999999999995,0.43488000000000004,0.12684,0.453,3.7536,1.0948,3.91,3.168,0.924,3.3,3.168,0.924,3.3
2020-07-09 23:00:00,3.7392000000000003,1.0906,3.895,0.4368,0.1274,0.455,3.3024,0.9632000000000001,3.44,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-07-09 23:30:00,3.42336,0.99848,3.566,0.43776000000000004,0.12768000000000002,0.456,2.9856,0.8708,3.11,2.544,0.742,2.65,2.544,0.742,2.65
2020-07-10 00:00:00,3.13728,0.9150400000000001,3.268,0.43968,0.12824000000000002,0.458,2.6976,0.7868,2.81,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-07-10 00:30:00,2.96448,0.8646400000000001,3.088,0.43968,0.12824000000000002,0.458,2.5248,0.7364,2.63,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-07-10 01:00:00,2.8137600000000003,0.8206800000000001,2.931,0.44256,0.12908,0.461,2.3712,0.6916,2.47,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-07-10 01:30:00,2.75904,0.8047200000000001,2.874,0.43584000000000006,0.12712,0.454,2.3232,0.6776,2.42,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-07-10 02:00:00,2.8896,0.8428,3.01,0.432,0.126,0.45,2.4576000000000002,0.7168,2.56,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-07-10 02:30:00,2.8704,0.8372,2.99,0.432,0.126,0.45,2.4384,0.7112,2.54,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-07-10 03:00:00,2.8492800000000003,0.8310400000000001,2.968,0.43968,0.12824000000000002,0.458,2.4096,0.7028,2.51,2.304,0.672,2.4,2.304,0.672,2.4
2020-07-10 03:30:00,2.85216,0.8318800000000001,2.971,0.44256,0.12908,0.461,2.4096,0.7028,2.51,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-07-10 04:00:00,2.85408,0.8324400000000001,2.973,0.46368000000000004,0.13524,0.483,2.3904,0.6972,2.49,2.208,0.644,2.3,2.208,0.644,2.3
2020-07-10 04:30:00,2.79648,0.81564,2.9130000000000003,0.47328000000000003,0.13804000000000002,0.493,2.3232,0.6776,2.42,2.208,0.644,2.3,2.208,0.644,2.3
2020-07-10 05:00:00,2.48736,0.72548,2.591,0.44256,0.12908,0.461,2.0448,0.5964,2.13,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-07-10 05:30:00,2.5651200000000003,0.74816,2.672,0.43392000000000003,0.12656,0.452,2.1312,0.6216,2.22,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-07-10 06:00:00,2.75712,0.8041600000000001,2.872,0.43392000000000003,0.12656,0.452,2.3232,0.6776,2.42,2.064,0.602,2.15,2.064,0.602,2.15
2020-07-10 06:30:00,2.98848,0.8716400000000001,3.113,0.13728,0.040040000000000006,0.14300000000000002,2.8512,0.8316,2.9699999999999998,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-07-10 07:00:00,3.27456,0.95508,3.411,0.02976,0.00868,0.031,3.2448,0.9464,3.38,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-07-10 07:30:00,3.71904,1.08472,3.874,0.01344,0.003920000000000001,0.014,3.7056,1.0808,3.86,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-07-10 08:00:00,4.14144,1.20792,4.314,0.01344,0.003920000000000001,0.014,4.128,1.204,4.3,3.12,0.91,3.25,3.12,0.91,3.25
2020-07-10 08:30:00,4.51872,1.31796,4.707,0.025920000000000002,0.007560000000000001,0.027,4.4928,1.3104,4.68,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-07-10 09:00:00,4.64448,1.35464,4.838,0.02688,0.007840000000000001,0.028,4.6176,1.3468,4.8100000000000005,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-07-10 09:30:00,4.464,1.302,4.65,0.13440000000000002,0.0392,0.14,4.3296,1.2628,4.51,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-10 10:00:00,4.34112,1.26616,4.522,0.21312,0.06216000000000001,0.222,4.128,1.204,4.3,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-07-10 10:30:00,4.37952,1.27736,4.562,0.04032,0.011760000000000001,0.042,4.3392,1.2656,4.52,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-07-10 11:00:00,4.42368,1.29024,4.608,0.15168,0.04424,0.158,4.272,1.246,4.45,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-07-10 11:30:00,4.71744,1.37592,4.914,0.07104,0.020720000000000002,0.074,4.6464,1.3552,4.84,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-07-10 12:00:00,4.752,1.3860000000000001,4.95,0.057600000000000005,0.016800000000000002,0.06,4.6944,1.3692,4.89,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-07-10 12:30:00,4.6896,1.3678,4.885,0.1968,0.0574,0.20500000000000002,4.4928,1.3104,4.68,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-07-10 13:00:00,4.89312,1.42716,5.097,0.07392,0.021560000000000003,0.077,4.8192,1.4056,5.02,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-07-10 13:30:00,4.46112,1.30116,4.647,0.025920000000000002,0.007560000000000001,0.027,4.4352,1.2936,4.62,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-10 14:00:00,4.25376,1.24068,4.431,0.02976,0.00868,0.031,4.224,1.232,4.4,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-07-10 14:30:00,4.08384,1.19112,4.254,0.051840000000000004,0.015120000000000001,0.054,4.032,1.176,4.2,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-07-10 15:00:00,3.80448,1.10964,3.963,0.05088,0.01484,0.053,3.7536,1.0948,3.91,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-07-10 15:30:00,4.20192,1.22556,4.377,0.13152,0.038360000000000005,0.137,4.0704,1.1872,4.24,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-07-10 16:00:00,4.51392,1.31656,4.702,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.3776,1.2768,4.5600000000000005,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-10 16:30:00,4.71936,1.37648,4.916,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6944,1.3692,4.89,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-07-10 17:00:00,5.1408,1.4994,5.355,0.062400000000000004,0.0182,0.065,5.0784,1.4812,5.29,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-10 17:30:00,5.37408,1.56744,5.598,0.12288000000000002,0.035840000000000004,0.128,5.2512,1.5316,5.47,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-07-10 18:00:00,5.31648,1.55064,5.538,0.21888000000000002,0.06384000000000001,0.228,5.0976,1.4868000000000001,5.31,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-07-10 18:30:00,5.20512,1.51816,5.422,0.18432,0.05376,0.192,5.0208,1.4644,5.23,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-07-10 19:00:00,5.07552,1.4803600000000001,5.287,0.01632,0.00476,0.017,5.0592,1.4756,5.27,4.32,1.26,4.5,4.32,1.26,4.5
2020-07-10 19:30:00,4.88832,1.42576,5.092,0.030720000000000004,0.008960000000000001,0.032,4.8576,1.4168,5.06,4.176,1.218,4.35,4.176,1.218,4.35
2020-07-10 20:00:00,4.36416,1.27288,4.546,0.015360000000000002,0.0044800000000000005,0.016,4.3488,1.2684,4.53,4.368,1.274,4.55,4.368,1.274,4.55
2020-07-10 20:30:00,4.33152,1.26336,4.5120000000000005,0.12672,0.03696,0.132,4.2048,1.2264,4.38,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-07-10 21:00:00,4.25472,1.24096,4.432,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.2048,1.2264,4.38,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-10 21:30:00,4.03392,1.17656,4.202,0.25152,0.07336000000000001,0.262,3.7824,1.1032,3.94,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-07-10 22:00:00,4.12512,1.20316,4.297,0.35232,0.10276,0.367,3.7728,1.1004,3.93,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-10 22:30:00,4.35744,1.27092,4.539,0.36384000000000005,0.10612,0.379,3.9936,1.1648,4.16,2.976,0.868,3.1,2.976,0.868,3.1
2020-07-10 23:00:00,4.07136,1.18748,4.241,0.36576000000000003,0.10668000000000001,0.381,3.7056,1.0808,3.86,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-07-10 23:30:00,3.504,1.022,3.65,0.23040000000000002,0.06720000000000001,0.24,3.2736,0.9548000000000001,3.41,3.072,0.896,3.2,3.072,0.896,3.2
2020-07-11 00:00:00,3.17568,0.9262400000000001,3.308,0.20928000000000002,0.061040000000000004,0.218,2.9664,0.8652000000000001,3.09,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-07-11 00:30:00,2.88,0.84,3.0,0.019200000000000002,0.0056,0.02,2.8608000000000002,0.8344,2.98,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-07-11 01:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.015360000000000002,0.0044800000000000005,0.016,2.6688,0.7784000000000001,2.7800000000000002,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-07-11 01:30:00,2.6236800000000002,0.76524,2.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6112,0.7616,2.7199999999999998,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-07-11 02:00:00,2.50848,0.7316400000000001,2.613,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.496,0.728,2.6,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-07-11 02:30:00,2.48736,0.72548,2.591,0.010560000000000002,0.0030800000000000003,0.011,2.4768,0.7224,2.58,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-07-11 03:00:00,2.42016,0.7058800000000001,2.521,0.010560000000000002,0.0030800000000000003,0.011,2.4096,0.7028,2.51,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-07-11 03:30:00,2.42496,0.70728,2.526,0.22656,0.06608,0.23600000000000002,2.1984,0.6412,2.29,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-07-11 04:00:00,2.36448,0.68964,2.463,0.041280000000000004,0.01204,0.043000000000000003,2.3232,0.6776,2.42,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-07-11 04:30:00,2.49792,0.7285600000000001,2.602,0.01152,0.00336,0.012,2.4864,0.7252000000000001,2.59,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-07-11 05:00:00,2.53056,0.7380800000000001,2.636,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.5056000000000003,0.7308,2.61,2.496,0.728,2.6,2.496,0.728,2.6
2020-07-11 05:30:00,2.61504,0.7627200000000001,2.724,0.04224000000000001,0.012320000000000001,0.044,2.5728,0.7504000000000001,2.68,2.496,0.728,2.6,2.496,0.728,2.6
2020-07-11 06:00:00,2.7792,0.8106,2.895,0.24480000000000002,0.0714,0.255,2.5343999999999998,0.7392000000000001,2.64,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-07-11 06:30:00,2.832,0.8260000000000001,2.95,0.009600000000000001,0.0028,0.01,2.8224,0.8232,2.94,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-07-11 07:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.01632,0.00476,0.017,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-07-11 07:30:00,3.1488,0.9184,3.2800000000000002,0.028800000000000003,0.008400000000000001,0.03,3.12,0.91,3.25,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-07-11 08:00:00,3.7056,1.0808,3.86,0.009600000000000001,0.0028,0.01,3.696,1.078,3.85,2.688,0.784,2.8,2.688,0.784,2.8
2020-07-11 08:30:00,3.9216,1.1438,4.085,0.014400000000000001,0.004200000000000001,0.015,3.9072,1.1396,4.07,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-07-11 09:00:00,4.032,1.176,4.2,0.009600000000000001,0.0028,0.01,4.0224,1.1732,4.19,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-07-11 09:30:00,4.15008,1.21044,4.323,0.14688,0.04284,0.153,4.0032,1.1676,4.17,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-07-11 10:00:00,4.24992,1.23956,4.427,0.03552,0.010360000000000001,0.037,4.2144,1.2292,4.39,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-07-11 10:30:00,4.25376,1.24068,4.431,0.05856000000000001,0.01708,0.061,4.1952,1.2236,4.37,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-07-11 11:00:00,4.47744,1.30592,4.664,0.03264,0.00952,0.034,4.4448,1.2964,4.63,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-11 11:30:00,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-07-11 12:00:00,4.3104,1.2572,4.49,0.009600000000000001,0.0028,0.01,4.3008,1.2544,4.48,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-11 12:30:00,4.6848,1.3664,4.88,0.009600000000000001,0.0028,0.01,4.6752,1.3636,4.87,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-07-11 13:00:00,4.1856,1.2208,4.36,0.009600000000000001,0.0028,0.01,4.176,1.218,4.35,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-07-11 13:30:00,4.43904,1.29472,4.624,0.02304,0.00672,0.024,4.416,1.288,4.6,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-11 14:00:00,4.2624,1.2432,4.44,0.009600000000000001,0.0028,0.01,4.2528,1.2404,4.43,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-07-11 14:30:00,3.71424,1.08332,3.8689999999999998,0.018240000000000003,0.00532,0.019,3.696,1.078,3.85,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-11 15:00:00,3.76128,1.09704,3.918,0.06528,0.01904,0.068,3.696,1.078,3.85,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-07-11 15:30:00,3.65952,1.06736,3.8120000000000003,0.01152,0.00336,0.012,3.648,1.064,3.8,3.168,0.924,3.3,3.168,0.924,3.3
2020-07-11 16:00:00,3.77088,1.09984,3.928,0.06528,0.01904,0.068,3.7056,1.0808,3.86,3.024,0.882,3.15,3.024,0.882,3.15
2020-07-11 16:30:00,3.93216,1.14688,4.096,0.18816000000000002,0.054880000000000005,0.196,3.7439999999999998,1.092,3.9,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-07-11 17:00:00,4.13472,1.20596,4.307,0.01632,0.00476,0.017,4.1184,1.2012,4.29,3.36,0.98,3.5,3.36,0.98,3.5
2020-07-11 17:30:00,4.248,1.239,4.425,0.14880000000000002,0.0434,0.155,4.0992,1.1956,4.27,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-07-11 18:00:00,4.52544,1.31992,4.714,0.30144000000000004,0.08792000000000001,0.314,4.224,1.232,4.4,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-07-11 18:30:00,4.6992,1.3706,4.895,0.1968,0.0574,0.20500000000000002,4.5024,1.3132000000000001,4.69,3.792,1.106,3.95,3.792,1.106,3.95
2020-07-11 19:00:00,4.70496,1.37228,4.901,0.31776000000000004,0.09268000000000001,0.331,4.3872,1.2796,4.57,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-11 19:30:00,4.50144,1.31292,4.689,0.37344000000000005,0.10892,0.389,4.128,1.204,4.3,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-11 20:00:00,4.37952,1.27736,4.562,0.39552000000000004,0.11536,0.41200000000000003,3.984,1.162,4.15,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-11 20:30:00,4.39008,1.28044,4.573,0.39648000000000005,0.11564,0.41300000000000003,3.9936,1.1648,4.16,3.12,0.91,3.25,3.12,0.91,3.25
2020-07-11 21:00:00,4.30656,1.25608,4.486,0.40896000000000005,0.11928000000000001,0.426,3.8976,1.1368,4.06,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-07-11 21:30:00,4.04064,1.17852,4.209,0.40224000000000004,0.11732000000000001,0.419,3.6384,1.0612,3.79,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-07-11 22:00:00,4.0224,1.1732,4.19,0.4032,0.11760000000000001,0.42,3.6192,1.0556,3.77,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-11 22:30:00,3.92736,1.14548,4.091,0.38496,0.11228,0.401,3.5423999999999998,1.0332,3.69,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-11 23:00:00,3.7392000000000003,1.0906,3.895,0.37920000000000004,0.1106,0.395,3.36,0.98,3.5,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-07-11 23:30:00,3.46464,1.01052,3.609,0.38304000000000005,0.11172000000000001,0.399,3.0816,0.8988,3.21,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-07-12 00:00:00,3.25344,0.9489200000000001,3.3890000000000002,0.37344000000000005,0.10892,0.389,2.88,0.84,3.0,2.544,0.742,2.65,2.544,0.742,2.65
2020-07-12 00:30:00,3.06336,0.89348,3.191,0.36576000000000003,0.10668000000000001,0.381,2.6976,0.7868,2.81,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-07-12 01:00:00,2.8656,0.8358,2.985,0.38880000000000003,0.1134,0.405,2.4768,0.7224,2.58,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-07-12 01:30:00,2.65824,0.77532,2.769,0.13344,0.03892,0.139,2.5248,0.7364,2.63,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-07-12 02:00:00,2.57856,0.7520800000000001,2.686,0.05376,0.015680000000000003,0.056,2.5248,0.7364,2.63,2.16,0.63,2.25,2.16,0.63,2.25
2020-07-12 02:30:00,2.4624,0.7182000000000001,2.565,0.062400000000000004,0.0182,0.065,2.4,0.7000000000000001,2.5,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-07-12 03:00:00,2.47968,0.7232400000000001,2.583,0.03168,0.00924,0.033,2.448,0.714,2.55,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-07-12 03:30:00,2.4700800000000003,0.7204400000000001,2.573,0.15648,0.04564000000000001,0.163,2.3136,0.6748000000000001,2.41,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-07-12 04:00:00,2.496,0.728,2.6,0.2592,0.0756,0.27,2.2368,0.6524,2.33,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-07-12 04:30:00,2.5766400000000003,0.7515200000000001,2.684,0.37824,0.11032000000000002,0.394,2.1984,0.6412,2.29,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2020-07-12 05:00:00,2.5152,0.7336,2.62,0.3552,0.10360000000000001,0.37,2.16,0.63,2.25,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2020-07-12 05:30:00,2.52768,0.73724,2.633,0.36768,0.10724,0.383,2.16,0.63,2.25,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2020-07-12 06:00:00,2.51136,0.73248,2.616,0.30336,0.08848,0.316,2.208,0.644,2.3,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-07-12 06:30:00,2.4624,0.7182000000000001,2.565,0.0912,0.026600000000000002,0.095,2.3712,0.6916,2.47,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-07-12 07:00:00,2.57568,0.75124,2.683,0.03168,0.00924,0.033,2.544,0.742,2.65,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-07-12 07:30:00,3.0048,0.8764000000000001,3.13,0.009600000000000001,0.0028,0.01,2.9952,0.8736,3.12,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-07-12 08:00:00,3.1392,0.9156000000000001,3.27,0.009600000000000001,0.0028,0.01,3.1296,0.9128000000000001,3.26,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-07-12 08:30:00,3.4656000000000002,1.0108,3.61,0.009600000000000001,0.0028,0.01,3.456,1.008,3.6,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-07-12 09:00:00,3.7296,1.0878,3.885,0.0816,0.0238,0.085,3.648,1.064,3.8,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-07-12 09:30:00,4.04832,1.18076,4.217,0.17952,0.052360000000000004,0.187,3.8688000000000002,1.1284,4.03,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-07-12 10:00:00,4.31136,1.2574800000000002,4.491,0.19296000000000002,0.056280000000000004,0.201,4.1184,1.2012,4.29,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-07-12 10:30:00,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-07-12 11:00:00,4.4928,1.3104,4.68,0.009600000000000001,0.0028,0.01,4.4832,1.3076,4.67,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-07-12 11:30:00,4.62912,1.35016,4.822,0.01152,0.00336,0.012,4.6176,1.3468,4.8100000000000005,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-07-12 12:00:00,4.67808,1.36444,4.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6656,1.3608,4.86,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-07-12 12:30:00,4.81056,1.40308,5.011,0.010560000000000002,0.0030800000000000003,0.011,4.8,1.4,5.0,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-07-12 13:00:00,4.67616,1.36388,4.871,0.02016,0.005880000000000001,0.021,4.656,1.358,4.85,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-07-12 13:30:00,4.4928,1.3104,4.68,0.07680000000000001,0.0224,0.08,4.416,1.288,4.6,3.312,0.966,3.45,3.312,0.966,3.45
2020-07-12 14:00:00,4.33248,1.26364,4.513,0.12768000000000002,0.03724,0.133,4.2048,1.2264,4.38,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-07-12 14:30:00,4.15968,1.21324,4.333,0.022080000000000002,0.00644,0.023,4.1376,1.2068,4.31,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-07-12 15:00:00,4.01568,1.17124,4.183,0.05088,0.01484,0.053,3.9648,1.1564,4.13,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-07-12 15:30:00,4.0992,1.1956,4.27,0.009600000000000001,0.0028,0.01,4.0896,1.1928,4.26,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-07-12 16:00:00,4.09824,1.19532,4.269,0.03744,0.010920000000000001,0.039,4.0608,1.1844000000000001,4.23,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-07-12 16:30:00,4.14912,1.2101600000000001,4.322,0.030720000000000004,0.008960000000000001,0.032,4.1184,1.2012,4.29,3.12,0.91,3.25,3.12,0.91,3.25
2020-07-12 17:00:00,4.29312,1.25216,4.472,0.12672,0.03696,0.132,4.1664,1.2152,4.34,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-07-12 17:30:00,4.58688,1.33784,4.7780000000000005,0.11328,0.03304,0.11800000000000001,4.4736,1.3048,4.66,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-12 18:00:00,4.77024,1.3913200000000001,4.969,0.33504,0.09772,0.34900000000000003,4.4352,1.2936,4.62,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-12 18:30:00,4.6176,1.3468,4.8100000000000005,0.192,0.056,0.2,4.4256,1.2908,4.61,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-12 19:00:00,4.7568,1.3874,4.955,0.1584,0.046200000000000005,0.165,4.5984,1.3412,4.79,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-07-12 19:30:00,4.46208,1.30144,4.648,0.14208,0.041440000000000005,0.148,4.32,1.26,4.5,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-07-12 20:00:00,4.29792,1.25356,4.477,0.14112000000000002,0.04116,0.147,4.1568,1.2124,4.33,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-12 20:30:00,4.19136,1.22248,4.366,0.05376,0.015680000000000003,0.056,4.1376,1.2068,4.31,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-12 21:00:00,4.19328,1.2230400000000001,4.368,0.36288000000000004,0.10584,0.378,3.8304,1.1172,3.99,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-07-12 21:30:00,3.9283200000000003,1.1457600000000001,4.092,0.06912,0.02016,0.07200000000000001,3.8592,1.1256,4.02,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-12 22:00:00,4.1568,1.2124,4.33,0.24,0.07,0.25,3.9168000000000003,1.1424,4.08,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-07-12 22:30:00,4.23936,1.23648,4.416,0.29376,0.08568,0.306,3.9455999999999998,1.1508,4.11,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-12 23:00:00,3.67776,1.07268,3.831,0.32736000000000004,0.09548000000000001,0.341,3.3504,0.9772000000000001,3.49,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-07-12 23:30:00,3.32832,0.9707600000000001,3.467,0.025920000000000002,0.007560000000000001,0.027,3.3024,0.9632000000000001,3.44,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-07-13 00:00:00,3.27552,0.9553600000000001,3.412,0.18432,0.05376,0.192,3.0912,0.9016000000000001,3.22,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-13 00:30:00,3.23712,0.9441600000000001,3.372,0.41472000000000003,0.12096000000000001,0.432,2.8224,0.8232,2.94,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-07-13 01:00:00,3.1056,0.9058,3.235,0.4272,0.1246,0.445,2.6784,0.7812,2.79,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-07-13 01:30:00,3.01824,0.8803200000000001,3.144,0.42624,0.12432000000000001,0.444,2.592,0.756,2.7,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-13 02:00:00,2.94048,0.8576400000000001,3.063,0.42528000000000005,0.12404000000000001,0.443,2.5152,0.7336,2.62,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-13 02:30:00,2.92992,0.8545600000000001,3.052,0.41472000000000003,0.12096000000000001,0.432,2.5152,0.7336,2.62,2.208,0.644,2.3,2.208,0.644,2.3
2020-07-13 03:00:00,2.9212800000000003,0.85204,3.043,0.44448000000000004,0.12964,0.463,2.4768,0.7224,2.58,2.112,0.616,2.2,2.112,0.616,2.2
2020-07-13 03:30:00,2.91264,0.84952,3.034,0.47424000000000005,0.13832,0.494,2.4384,0.7112,2.54,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-07-13 04:00:00,2.90496,0.84728,3.026,0.48576,0.14168,0.506,2.4192,0.7056,2.52,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-07-13 04:30:00,2.91072,0.84896,3.032,0.46272,0.13496000000000002,0.482,2.448,0.714,2.55,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-07-13 05:00:00,2.7897600000000002,0.8136800000000001,2.906,0.32256,0.09408000000000001,0.336,2.4672,0.7196,2.5700000000000003,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-07-13 05:30:00,2.85408,0.8324400000000001,2.973,0.30048,0.08764000000000001,0.313,2.5536,0.7448,2.66,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-07-13 06:00:00,2.9472,0.8596,3.07,0.3264,0.0952,0.34,2.6208,0.7644000000000001,2.73,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-07-13 06:30:00,2.94912,0.86016,3.072,0.12672,0.03696,0.132,2.8224,0.8232,2.94,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-07-13 07:00:00,3.11904,0.9097200000000001,3.249,0.018240000000000003,0.00532,0.019,3.1008,0.9044000000000001,3.23,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-13 07:30:00,3.4752,1.0136,3.62,0.0864,0.0252,0.09,3.3888,0.9884000000000001,3.5300000000000002,2.928,0.854,3.05,2.928,0.854,3.05
2020-07-13 08:00:00,3.77184,1.10012,3.9290000000000003,0.06624000000000001,0.01932,0.069,3.7056,1.0808,3.86,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-07-13 08:30:00,4.16352,1.21436,4.337,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.08,1.19,4.25,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-07-13 09:00:00,4.24512,1.23816,4.422,0.06912,0.02016,0.07200000000000001,4.176,1.218,4.35,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-13 09:30:00,4.37376,1.27568,4.556,0.23616,0.06888000000000001,0.246,4.1376,1.2068,4.31,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-07-13 10:00:00,4.94592,1.44256,5.152,0.01152,0.00336,0.012,4.9344,1.4392,5.14,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-07-13 10:30:00,5.00352,1.45936,5.212,0.01152,0.00336,0.012,4.992,1.456,5.2,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-13 11:00:00,5.08896,1.48428,5.301,0.010560000000000002,0.0030800000000000003,0.011,5.0784,1.4812,5.29,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-07-13 11:30:00,4.95552,1.44536,5.162,0.01152,0.00336,0.012,4.944,1.442,5.15,3.6,1.05,3.75,3.6,1.05,3.75
2020-07-13 12:00:00,4.69632,1.36976,4.892,0.01152,0.00336,0.012,4.6848,1.3664,4.88,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-07-13 12:30:00,4.78368,1.39524,4.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7712,1.3916,4.97,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-07-13 13:00:00,4.68192,1.36556,4.877,0.06432,0.018760000000000002,0.067,4.6176,1.3468,4.8100000000000005,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-07-13 13:30:00,4.7145600000000005,1.37508,4.911,0.25056,0.07308,0.261,4.464,1.302,4.65,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-07-13 14:00:00,4.75584,1.38712,4.954,0.24384000000000003,0.07112,0.254,4.5120000000000005,1.316,4.7,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-07-13 14:30:00,4.3488,1.2684,4.53,0.2112,0.0616,0.22,4.1376,1.2068,4.31,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-07-13 15:00:00,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-13 15:30:00,4.38048,1.2776399999999999,4.563,0.16608,0.048440000000000004,0.17300000000000001,4.2144,1.2292,4.39,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-07-13 16:00:00,4.76928,1.39104,4.968,0.32448000000000005,0.09464,0.338,4.4448,1.2964,4.63,3.36,0.98,3.5,3.36,0.98,3.5
2020-07-13 16:30:00,5.304,1.5470000000000002,5.525,0.2832,0.0826,0.295,5.0208,1.4644,5.23,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-13 17:00:00,5.59584,1.63212,5.829,0.06624000000000001,0.01932,0.069,5.5296,1.6128,5.76,4.224,1.232,4.4,4.224,1.232,4.4
2020-07-13 17:30:00,5.68128,1.65704,5.918,0.06528,0.01904,0.068,5.616,1.638,5.85,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-07-13 18:00:00,6.01344,1.75392,6.264,0.28224000000000005,0.08232,0.294,5.7312,1.6716000000000002,5.97,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-13 18:30:00,6.19872,1.80796,6.457,0.23712000000000003,0.06916,0.247,5.9616,1.7388,6.21,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-07-13 19:00:00,5.2828800000000005,1.5408400000000002,5.503,0.28128000000000003,0.08204,0.293,5.0016,1.4588,5.21,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-07-13 19:30:00,5.1264,1.4952,5.34,0.28800000000000003,0.084,0.30000000000000004,4.8384,1.4112,5.04,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-07-13 20:00:00,4.7808,1.3944,4.98,0.009600000000000001,0.0028,0.01,4.7712,1.3916,4.97,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-07-13 20:30:00,4.62336,1.34848,4.816,0.015360000000000002,0.0044800000000000005,0.016,4.608,1.344,4.8,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-13 21:00:00,5.05632,1.47476,5.267,0.07392,0.021560000000000003,0.077,4.9824,1.4532,5.19,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-07-13 21:30:00,5.20128,1.5170400000000002,5.418,0.11328,0.03304,0.11800000000000001,5.088,1.484,5.3,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-07-13 22:00:00,5.19072,1.51396,5.407,0.04512,0.013160000000000002,0.047,5.1456,1.5008,5.36,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-13 22:30:00,4.54272,1.32496,4.732,0.30912,0.09016,0.322,4.2336,1.2348,4.41,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-07-13 23:00:00,3.79488,1.10684,3.9530000000000003,0.27168000000000003,0.07924,0.28300000000000003,3.5232,1.0276,3.67,2.592,0.756,2.7,2.592,0.756,2.7
2020-07-13 23:30:00,3.19776,0.9326800000000001,3.331,0.010560000000000002,0.0030800000000000003,0.011,3.1872,0.9296000000000001,3.32,2.88,0.84,3.0,2.88,0.84,3.0
2020-07-14 00:00:00,2.99328,0.87304,3.118,0.15168,0.04424,0.158,2.8416,0.8288000000000001,2.96,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-07-14 00:30:00,2.86656,0.83608,2.9859999999999998,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.4672,0.7196,2.5700000000000003,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-07-14 01:00:00,2.72448,0.79464,2.838,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.3328,0.6804,2.43,2.064,0.602,2.15,2.064,0.602,2.15
2020-07-14 01:30:00,2.65824,0.77532,2.769,0.41184000000000004,0.12012,0.429,2.2464,0.6552,2.34,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-07-14 02:00:00,2.52768,0.73724,2.633,0.41568000000000005,0.12124000000000001,0.433,2.112,0.616,2.2,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-07-14 02:30:00,2.51616,0.7338800000000001,2.621,0.41376,0.12068000000000001,0.431,2.1024,0.6132000000000001,2.19,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-07-14 03:00:00,2.56608,0.7484400000000001,2.673,0.41568000000000005,0.12124000000000001,0.433,2.1504,0.6272,2.24,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-07-14 03:30:00,2.53248,0.7386400000000001,2.638,0.42048,0.12264000000000001,0.438,2.112,0.616,2.2,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-07-14 04:00:00,2.55456,0.7450800000000001,2.661,0.43296,0.12628,0.451,2.1216,0.6188,2.21,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-07-14 04:30:00,2.6121600000000003,0.7618800000000001,2.721,0.46176000000000006,0.13468000000000002,0.481,2.1504,0.6272,2.24,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2020-07-14 05:00:00,2.49504,0.72772,2.599,0.36384000000000005,0.10612,0.379,2.1312,0.6216,2.22,1.824,0.532,1.9,1.824,0.532,1.9
2020-07-14 05:30:00,2.50944,0.73192,2.614,0.31104000000000004,0.09072000000000001,0.324,2.1984,0.6412,2.29,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-07-14 06:00:00,2.6928,0.7854,2.805,0.3312,0.0966,0.34500000000000003,2.3616,0.6888000000000001,2.46,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2020-07-14 06:30:00,2.91072,0.84896,3.032,0.05952,0.01736,0.062,2.8512,0.8316,2.9699999999999998,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-07-14 07:00:00,3.25632,0.94976,3.392,0.01152,0.00336,0.012,3.2448,0.9464,3.38,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-07-14 07:30:00,3.74592,1.09256,3.902,0.01152,0.00336,0.012,3.7344,1.0892,3.89,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-07-14 08:00:00,4.10496,1.1972800000000001,4.276,0.015360000000000002,0.0044800000000000005,0.016,4.0896,1.1928,4.26,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-07-14 08:30:00,4.27488,1.24684,4.453,0.022080000000000002,0.00644,0.023,4.2528,1.2404,4.43,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-07-14 09:00:00,4.33056,1.26308,4.511,0.24096,0.07028000000000001,0.251,4.0896,1.1928,4.26,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-07-14 09:30:00,4.584,1.337,4.775,0.0528,0.0154,0.055,4.5312,1.3216,4.72,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-07-14 10:00:00,4.45824,1.3003200000000001,4.644,0.02304,0.00672,0.024,4.4352,1.2936,4.62,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-07-14 10:30:00,4.50624,1.31432,4.694,0.01344,0.003920000000000001,0.014,4.4928,1.3104,4.68,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-07-14 11:00:00,4.51008,1.31544,4.698,0.02688,0.007840000000000001,0.028,4.4832,1.3076,4.67,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-07-14 11:30:00,4.49088,1.30984,4.678,0.14208,0.041440000000000005,0.148,4.3488,1.2684,4.53,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-07-14 12:00:00,4.4976,1.3118,4.6850000000000005,0.1968,0.0574,0.20500000000000002,4.3008,1.2544,4.48,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-07-14 12:30:00,4.272,1.246,4.45,0.0864,0.0252,0.09,4.1856,1.2208,4.36,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-07-14 13:00:00,4.35072,1.26896,4.532,0.39552000000000004,0.11536,0.41200000000000003,3.9552,1.1536,4.12,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-07-14 13:30:00,4.48608,1.30844,4.673,0.39648000000000005,0.11564,0.41300000000000003,4.0896,1.1928,4.26,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-07-14 14:00:00,4.2144,1.2292,4.39,0.3456,0.1008,0.36,3.8688000000000002,1.1284,4.03,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-07-14 14:30:00,4.04256,1.17908,4.211,0.33696000000000004,0.09828,0.35100000000000003,3.7056,1.0808,3.86,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-07-14 15:00:00,4.0848,1.1914,4.255,0.264,0.077,0.275,3.8208,1.1144,3.98,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-07-14 15:30:00,4.25088,1.23984,4.428,0.04608,0.01344,0.048,4.2048,1.2264,4.38,3.312,0.966,3.45,3.312,0.966,3.45
2020-07-14 16:00:00,4.34112,1.26616,4.522,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.2048,1.2264,4.38,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-07-14 16:30:00,4.72992,1.3795600000000001,4.927,0.27552000000000004,0.08036,0.28700000000000003,4.4544,1.2992,4.64,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-07-14 17:00:00,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-07-14 17:30:00,5.136,1.498,5.35,0.028800000000000003,0.008400000000000001,0.03,5.1072,1.4896,5.32,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-07-14 18:00:00,5.36544,1.56492,5.589,0.33504,0.09772,0.34900000000000003,5.0304,1.4672,5.24,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-07-14 18:30:00,5.3856,1.5708,5.61,0.47040000000000004,0.13720000000000002,0.49,4.9152000000000005,1.4336,5.12,3.984,1.162,4.15,3.984,1.162,4.15
2020-07-14 19:00:00,5.19456,1.5150800000000002,5.411,0.47136000000000006,0.13748000000000002,0.491,4.7232,1.3776,4.92,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-07-14 19:30:00,4.70784,1.3731200000000001,4.904,0.45504000000000006,0.13272,0.47400000000000003,4.2528,1.2404,4.43,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-07-14 20:00:00,4.56288,1.33084,4.753,0.45408000000000004,0.13244,0.47300000000000003,4.1088000000000005,1.1984,4.28,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-07-14 20:30:00,5.11296,1.4912800000000002,5.326,0.43776000000000004,0.12768000000000002,0.456,4.6752,1.3636,4.87,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-07-14 21:00:00,5.1792,1.5106000000000002,5.395,0.4464,0.1302,0.465,4.7328,1.3804,4.93,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-07-14 21:30:00,4.43808,1.29444,4.623,0.44448000000000004,0.12964,0.463,3.9936,1.1648,4.16,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-07-14 22:00:00,4.3392,1.2656,4.52,0.44160000000000005,0.1288,0.46,3.8976,1.1368,4.06,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-07-14 22:30:00,4.17024,1.21632,4.344,0.43584000000000006,0.12712,0.454,3.7344,1.0892,3.89,2.784,0.812,2.9,2.784,0.812,2.9
2020-07-14 23:00:00,3.79392,1.10656,3.952,0.41472000000000003,0.12096000000000001,0.432,3.3792,0.9856,3.52,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-07-14 23:30:00,3.32832,0.9707600000000001,3.467,0.41952000000000006,0.12236000000000001,0.437,2.9088000000000003,0.8484,3.03,2.544,0.742,2.65,2.544,0.742,2.65
2020-07-15 00:00:00,3.0336,0.8848,3.16,0.4128,0.12040000000000001,0.43,2.6208,0.7644000000000001,2.73,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-15 00:30:00,2.90304,0.84672,3.024,0.41664,0.12152,0.434,2.4864,0.7252000000000001,2.59,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-07-15 01:00:00,2.8416,0.8288000000000001,2.96,0.4224,0.1232,0.44,2.4192,0.7056,2.52,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-07-15 01:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.42144000000000004,0.12292000000000002,0.439,2.3904,0.6972,2.49,2.304,0.672,2.4,2.304,0.672,2.4
2020-07-15 02:00:00,2.53152,0.73836,2.637,0.42912000000000006,0.12516000000000002,0.447,2.1024,0.6132000000000001,2.19,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-07-15 02:30:00,2.44896,0.71428,2.551,0.29856000000000005,0.08708,0.311,2.1504,0.6272,2.24,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-07-15 03:00:00,2.44896,0.71428,2.551,0.010560000000000002,0.0030800000000000003,0.011,2.4384,0.7112,2.54,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-07-15 03:30:00,2.42976,0.7086800000000001,2.531,0.010560000000000002,0.0030800000000000003,0.011,2.4192,0.7056,2.52,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-07-15 04:00:00,2.44896,0.71428,2.551,0.010560000000000002,0.0030800000000000003,0.011,2.4384,0.7112,2.54,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-07-15 04:30:00,2.4105600000000003,0.70308,2.511,0.010560000000000002,0.0030800000000000003,0.011,2.4,0.7000000000000001,2.5,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-07-15 05:00:00,1.8931200000000001,0.5521600000000001,1.972,0.01152,0.00336,0.012,1.8816000000000002,0.5488000000000001,1.96,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-07-15 05:30:00,1.99776,0.5826800000000001,2.081,0.010560000000000002,0.0030800000000000003,0.011,1.9872,0.5796,2.07,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-07-15 06:00:00,2.10336,0.61348,2.191,0.010560000000000002,0.0030800000000000003,0.011,2.0928,0.6104,2.18,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-07-15 06:30:00,2.44032,0.7117600000000001,2.542,0.01152,0.00336,0.012,2.4288,0.7084,2.5300000000000002,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-07-15 07:00:00,2.79648,0.81564,2.9130000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.784,0.812,2.9,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-07-15 07:30:00,3.3235200000000003,0.9693600000000001,3.462,0.01152,0.00336,0.012,3.312,0.966,3.45,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-07-15 08:00:00,3.94752,1.15136,4.112,0.01152,0.00336,0.012,3.936,1.148,4.1,3.936,1.148,4.1,3.936,1.148,4.1
2020-07-15 08:30:00,4.09152,1.19336,4.2620000000000005,0.01152,0.00336,0.012,4.08,1.19,4.25,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-15 09:00:00,3.91872,1.14296,4.082,0.01152,0.00336,0.012,3.9072,1.1396,4.07,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-07-15 09:30:00,4.13856,1.20708,4.311,0.010560000000000002,0.0030800000000000003,0.011,4.128,1.204,4.3,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-07-15 10:00:00,4.3968,1.2824,4.58,0.009600000000000001,0.0028,0.01,4.3872,1.2796,4.57,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-07-15 10:30:00,4.58016,1.33588,4.771,0.010560000000000002,0.0030800000000000003,0.011,4.5696,1.3328,4.76,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-15 11:00:00,4.3392,1.2656,4.52,0.009600000000000001,0.0028,0.01,4.3296,1.2628,4.51,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-07-15 11:30:00,4.3008,1.2544,4.48,0.009600000000000001,0.0028,0.01,4.2912,1.2516,4.47,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-07-15 12:00:00,4.40736,1.28548,4.591,0.010560000000000002,0.0030800000000000003,0.011,4.3968,1.2824,4.58,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-07-15 12:30:00,4.54272,1.32496,4.732,0.01152,0.00336,0.012,4.5312,1.3216,4.72,3.6,1.05,3.75,3.6,1.05,3.75
2020-07-15 13:00:00,4.46688,1.30284,4.6530000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4544,1.2992,4.64,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-15 13:30:00,4.3344000000000005,1.2642,4.515,0.12,0.035,0.125,4.2144,1.2292,4.39,2.688,0.784,2.8,2.688,0.784,2.8
2020-07-15 14:00:00,4.41792,1.28856,4.602,0.021120000000000003,0.0061600000000000005,0.022,4.3968,1.2824,4.58,2.688,0.784,2.8,2.688,0.784,2.8
2020-07-15 14:30:00,4.33152,1.26336,4.5120000000000005,0.01152,0.00336,0.012,4.32,1.26,4.5,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-07-15 15:00:00,4.1232,1.2026,4.295,0.014400000000000001,0.004200000000000001,0.015,4.1088000000000005,1.1984,4.28,2.976,0.868,3.1,2.976,0.868,3.1
2020-07-15 15:30:00,4.24416,1.23788,4.421,0.010560000000000002,0.0030800000000000003,0.011,4.2336,1.2348,4.41,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-07-15 16:00:00,4.22496,1.23228,4.401,0.039360000000000006,0.01148,0.041,4.1856,1.2208,4.36,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-07-15 16:30:00,4.64736,1.35548,4.841,0.010560000000000002,0.0030800000000000003,0.011,4.6368,1.3524,4.83,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-07-15 17:00:00,5.256,1.533,5.475,0.014400000000000001,0.004200000000000001,0.015,5.2416,1.5288,5.46,4.128,1.204,4.3,4.128,1.204,4.3
2020-07-15 17:30:00,5.89632,1.71976,6.142,0.030720000000000004,0.008960000000000001,0.032,5.8656,1.7107999999999999,6.11,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-07-15 18:00:00,6.31968,1.8432400000000002,6.583,0.31008,0.09044,0.323,6.0096,1.7528000000000001,6.26,3.504,1.022,3.65,3.504,1.022,3.65
2020-07-15 18:30:00,5.76384,1.68112,6.004,0.46464000000000005,0.13552,0.484,5.2992,1.5455999999999999,5.52,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-07-15 19:00:00,6.04608,1.7634400000000001,6.298,0.47808000000000006,0.13944,0.498,5.568,1.624,5.8,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-07-15 19:30:00,5.6592,1.6506,5.895,0.4656,0.1358,0.485,5.1936,1.5148000000000001,5.41,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-15 20:00:00,5.11008,1.49044,5.323,0.45408000000000004,0.13244,0.47300000000000003,4.656,1.358,4.85,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-07-15 20:30:00,4.9392,1.4406,5.145,0.456,0.133,0.47500000000000003,4.4832,1.3076,4.67,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-15 21:00:00,4.44576,1.29668,4.631,0.44256,0.12908,0.461,4.0032,1.1676,4.17,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-07-15 21:30:00,4.3392,1.2656,4.52,0.46080000000000004,0.13440000000000002,0.48,3.8784,1.1312,4.04,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-07-15 22:00:00,4.27392,1.2465600000000001,4.452,0.44352,0.12936,0.462,3.8304,1.1172,3.99,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-07-15 22:30:00,4.09824,1.19532,4.269,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.648,1.064,3.8,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-07-15 23:00:00,3.71712,1.08416,3.872,0.45312,0.13216,0.47200000000000003,3.2640000000000002,0.9520000000000001,3.4,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-07-15 23:30:00,3.35616,0.9788800000000001,3.496,0.42816000000000004,0.12488,0.446,2.928,0.854,3.05,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-07-16 00:00:00,3.0528,0.8904000000000001,3.18,0.4224,0.1232,0.44,2.6304,0.7672,2.74,2.1984,0.6412,2.29,2.1984,0.6412,2.29
