Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-16 00:30:00,2.82912,0.8251600000000001,2.947,0.43872000000000005,0.12796000000000002,0.457,2.3904,0.6972,2.49,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-07-16 01:00:00,2.78784,0.8131200000000001,2.904,0.44544000000000006,0.12992,0.464,2.3424,0.6832,2.44,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-07-16 01:30:00,2.7427200000000003,0.7999600000000001,2.857,0.44832000000000005,0.13076000000000002,0.467,2.2944,0.6692,2.39,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-07-16 02:00:00,2.63808,0.76944,2.748,0.43968,0.12824000000000002,0.458,2.1984,0.6412,2.29,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-07-16 02:30:00,2.57472,0.7509600000000001,2.682,0.44352,0.12936,0.462,2.1312,0.6216,2.22,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-07-16 03:00:00,2.5296000000000003,0.7378,2.635,0.4368,0.1274,0.455,2.0928,0.6104,2.18,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-07-16 03:30:00,2.55168,0.74424,2.658,0.43968,0.12824000000000002,0.458,2.112,0.616,2.2,1.776,0.518,1.85,1.776,0.518,1.85
2020-07-16 04:00:00,2.568,0.749,2.675,0.4464,0.1302,0.465,2.1216,0.6188,2.21,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-07-16 04:30:00,2.59872,0.7579600000000001,2.707,0.44832000000000005,0.13076000000000002,0.467,2.1504,0.6272,2.24,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-07-16 05:00:00,2.57568,0.75124,2.683,0.44448000000000004,0.12964,0.463,2.1312,0.6216,2.22,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-07-16 05:30:00,2.58048,0.7526400000000001,2.688,0.43968,0.12824000000000002,0.458,2.1408,0.6244000000000001,2.23,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-07-16 06:00:00,2.77632,0.80976,2.892,0.43392000000000003,0.12656,0.452,2.3424,0.6832,2.44,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-07-16 06:30:00,2.90208,0.8464400000000001,3.023,0.08928000000000001,0.02604,0.093,2.8128,0.8204,2.93,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-07-16 07:00:00,3.1296,0.9128000000000001,3.26,0.057600000000000005,0.016800000000000002,0.06,3.072,0.896,3.2,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-07-16 07:30:00,3.46368,1.01024,3.608,0.02688,0.007840000000000001,0.028,3.4368,1.0024,3.58,3.12,0.91,3.25,3.12,0.91,3.25
2020-07-16 08:00:00,4.62144,1.34792,4.814,0.15744000000000002,0.04592,0.164,4.464,1.302,4.65,2.16,0.63,2.25,2.16,0.63,2.25
2020-07-16 08:30:00,5.00064,1.45852,5.209,0.027840000000000004,0.00812,0.029,4.9728,1.4504000000000001,5.18,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-07-16 09:00:00,5.01504,1.46272,5.224,0.17664000000000002,0.05152,0.184,4.8384,1.4112,5.04,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-07-16 09:30:00,5.56128,1.6220400000000001,5.793,0.041280000000000004,0.01204,0.043000000000000003,5.52,1.6099999999999999,5.75,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-07-16 10:00:00,5.46816,1.59488,5.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4432,1.5876000000000001,5.67,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-07-16 10:30:00,5.51232,1.60776,5.742,0.01152,0.00336,0.012,5.5008,1.6044,5.73,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-16 11:00:00,5.36832,1.56576,5.592,0.030720000000000004,0.008960000000000001,0.032,5.3376,1.5568,5.5600000000000005,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-07-16 11:30:00,5.44128,1.58704,5.668,0.06528,0.01904,0.068,5.376,1.568,5.6,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-07-16 12:00:00,5.49024,1.60132,5.719,0.14304,0.04172,0.149,5.3472,1.5596,5.57,2.16,0.63,2.25,2.16,0.63,2.25
2020-07-16 12:30:00,5.2224,1.5232,5.44,0.06720000000000001,0.0196,0.07,5.1552,1.5036,5.37,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-07-16 13:00:00,4.65792,1.35856,4.852,0.18432,0.05376,0.192,4.4736,1.3048,4.66,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-07-16 13:30:00,4.60608,1.34344,4.798,0.11328,0.03304,0.11800000000000001,4.4928,1.3104,4.68,3.024,0.882,3.15,3.024,0.882,3.15
2020-07-16 14:00:00,3.98688,1.16284,4.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9744,1.1592,4.14,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-07-16 14:30:00,3.91872,1.14296,4.082,0.21312,0.06216000000000001,0.222,3.7056,1.0808,3.86,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-07-16 15:00:00,4.02432,1.1737600000000001,4.192,0.12672,0.03696,0.132,3.8976,1.1368,4.06,3.12,0.91,3.25,3.12,0.91,3.25
2020-07-16 15:30:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-07-16 16:00:00,4.224,1.232,4.4,0.009600000000000001,0.0028,0.01,4.2144,1.2292,4.39,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-07-16 16:30:00,4.7088,1.3734,4.905,0.024,0.007,0.025,4.6848,1.3664,4.88,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-07-16 17:00:00,5.59776,1.6326800000000001,5.831,0.010560000000000002,0.0030800000000000003,0.011,5.5872,1.6296,5.82,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-07-16 17:30:00,5.8281600000000005,1.69988,6.071,0.010560000000000002,0.0030800000000000003,0.011,5.8176,1.6968,6.06,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-07-16 18:00:00,5.35776,1.56268,5.5809999999999995,0.28896000000000005,0.08428000000000001,0.301,5.0688,1.4784000000000002,5.28,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-07-16 18:30:00,5.34048,1.5576400000000001,5.563,0.44448000000000004,0.12964,0.463,4.896,1.428,5.1,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-07-16 19:00:00,5.2416,1.5288,5.46,0.4224,0.1232,0.44,4.8192,1.4056,5.02,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-07-16 19:30:00,5.06784,1.47812,5.279,0.41184000000000004,0.12012,0.429,4.656,1.358,4.85,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-07-16 20:00:00,4.6416,1.3538000000000001,4.835,0.40800000000000003,0.11900000000000001,0.425,4.2336,1.2348,4.41,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-07-16 20:30:00,4.50144,1.31292,4.689,0.41184000000000004,0.12012,0.429,4.0896,1.1928,4.26,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-07-16 21:00:00,4.37664,1.27652,4.559,0.40224000000000004,0.11732000000000001,0.419,3.9744,1.1592,4.14,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-07-16 21:30:00,4.19424,1.22332,4.369,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.8016,1.1088,3.96,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-07-16 22:00:00,4.22784,1.23312,4.404,0.38784,0.11312000000000001,0.404,3.84,1.12,4.0,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-07-16 22:30:00,4.19712,1.22416,4.372,0.38592000000000004,0.11256000000000001,0.402,3.8112,1.1116,3.9699999999999998,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-07-16 23:00:00,3.8937600000000003,1.13568,4.056,0.38976000000000005,0.11368,0.406,3.504,1.022,3.65,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-07-16 23:30:00,3.60672,1.05196,3.757,0.39072,0.11396,0.40700000000000003,3.216,0.9380000000000001,3.35,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-07-17 00:00:00,3.20352,0.9343600000000001,3.337,0.40032,0.11676,0.417,2.8032,0.8176,2.92,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-07-17 00:30:00,2.98656,0.8710800000000001,3.111,0.40416,0.11788000000000001,0.421,2.5824,0.7532,2.69,2.112,0.616,2.2,2.112,0.616,2.2
2020-07-17 01:00:00,2.84832,0.83076,2.967,0.40032,0.11676,0.417,2.448,0.714,2.55,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-07-17 01:30:00,2.71296,0.7912800000000001,2.826,0.40896000000000005,0.11928000000000001,0.426,2.304,0.672,2.4,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-07-17 02:00:00,2.6064,0.7602,2.715,0.40800000000000003,0.11900000000000001,0.425,2.1984,0.6412,2.29,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-07-17 02:30:00,2.496,0.728,2.6,0.4032,0.11760000000000001,0.42,2.0928,0.6104,2.18,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-07-17 03:00:00,2.51904,0.73472,2.624,0.40704,0.11872,0.424,2.112,0.616,2.2,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-07-17 03:30:00,2.52288,0.73584,2.628,0.41088,0.11984000000000002,0.428,2.112,0.616,2.2,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-07-17 04:00:00,2.48064,0.72352,2.584,0.42624,0.12432000000000001,0.444,2.0544000000000002,0.5992000000000001,2.14,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-07-17 04:30:00,2.47968,0.7232400000000001,2.583,0.42528000000000005,0.12404000000000001,0.443,2.0544000000000002,0.5992000000000001,2.14,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-07-17 05:00:00,2.4816000000000003,0.7238,2.585,0.4272,0.1246,0.445,2.0544000000000002,0.5992000000000001,2.14,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-07-17 05:30:00,2.5824,0.7532,2.69,0.4224,0.1232,0.44,2.16,0.63,2.25,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2020-07-17 06:00:00,2.784,0.812,2.9,0.4224,0.1232,0.44,2.3616,0.6888000000000001,2.46,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-07-17 06:30:00,2.93472,0.85596,3.057,0.10272,0.029960000000000004,0.107,2.832,0.8260000000000001,2.95,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-07-17 07:00:00,3.22272,0.9399600000000001,3.357,0.16992000000000002,0.04956000000000001,0.177,3.0528,0.8904000000000001,3.18,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-07-17 07:30:00,3.60384,1.05112,3.754,0.02304,0.00672,0.024,3.5808,1.0444,3.73,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-07-17 08:00:00,4.01472,1.17096,4.182,0.01152,0.00336,0.012,4.0032,1.1676,4.17,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-07-17 08:30:00,4.13184,1.20512,4.304,0.01344,0.003920000000000001,0.014,4.1184,1.2012,4.29,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-17 09:00:00,4.29984,1.25412,4.479,0.20064,0.05852,0.209,4.0992,1.1956,4.27,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-07-17 09:30:00,4.3814400000000004,1.27792,4.564,0.09024,0.026320000000000003,0.094,4.2912,1.2516,4.47,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-07-17 10:00:00,4.3968,1.2824,4.58,0.057600000000000005,0.016800000000000002,0.06,4.3392,1.2656,4.52,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-17 10:30:00,4.30176,1.25468,4.481,0.010560000000000002,0.0030800000000000003,0.011,4.2912,1.2516,4.47,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-17 11:00:00,4.3248,1.2614,4.505,0.12,0.035,0.125,4.2048,1.2264,4.38,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-07-17 11:30:00,4.33056,1.26308,4.511,0.12576,0.036680000000000004,0.131,4.2048,1.2264,4.38,3.168,0.924,3.3,3.168,0.924,3.3
2020-07-17 12:00:00,4.25376,1.24068,4.431,0.02016,0.005880000000000001,0.021,4.2336,1.2348,4.41,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-07-17 12:30:00,4.3776,1.2768,4.5600000000000005,0.14400000000000002,0.042,0.15,4.2336,1.2348,4.41,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-07-17 13:00:00,4.21728,1.23004,4.393,0.21408000000000002,0.06244,0.223,4.0032,1.1676,4.17,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-07-17 13:30:00,4.14528,1.20904,4.318,0.12288000000000002,0.035840000000000004,0.128,4.0224,1.1732,4.19,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-17 14:00:00,4.10016,1.19588,4.271,0.010560000000000002,0.0030800000000000003,0.011,4.0896,1.1928,4.26,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-07-17 14:30:00,4.1664,1.2152,4.34,0.009600000000000001,0.0028,0.01,4.1568,1.2124,4.33,3.504,1.022,3.65,3.504,1.022,3.65
2020-07-17 15:00:00,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-17 15:30:00,4.06272,1.18496,4.232,0.021120000000000003,0.0061600000000000005,0.022,4.0416,1.1788,4.21,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-07-17 16:00:00,4.15872,1.21296,4.332,0.01152,0.00336,0.012,4.1472,1.2096,4.32,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-07-17 16:30:00,4.5216,1.3188,4.71,0.009600000000000001,0.0028,0.01,4.5120000000000005,1.316,4.7,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-07-17 17:00:00,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-07-17 17:30:00,4.9632000000000005,1.4476,5.17,0.009600000000000001,0.0028,0.01,4.9536,1.4448,5.16,3.696,1.078,3.85,3.696,1.078,3.85
2020-07-17 18:00:00,4.92192,1.4355600000000002,5.127,0.26592000000000005,0.07756,0.277,4.656,1.358,4.85,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-07-17 18:30:00,4.89024,1.42632,5.094,0.44544000000000006,0.12992,0.464,4.4448,1.2964,4.63,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-07-17 19:00:00,4.94496,1.44228,5.151,0.47136000000000006,0.13748000000000002,0.491,4.4736,1.3048,4.66,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-17 19:30:00,4.74912,1.38516,4.947,0.44832000000000005,0.13076000000000002,0.467,4.3008,1.2544,4.48,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-17 20:00:00,4.42656,1.29108,4.611,0.43296,0.12628,0.451,3.9936,1.1648,4.16,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-17 20:30:00,4.45152,1.29836,4.6370000000000005,0.43872000000000005,0.12796000000000002,0.457,4.0128,1.1703999999999999,4.18,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-07-17 21:00:00,4.3776,1.2768,4.5600000000000005,0.45120000000000005,0.1316,0.47000000000000003,3.9264,1.1452,4.09,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-07-17 21:30:00,4.12128,1.20204,4.293,0.44448000000000004,0.12964,0.463,3.6768,1.0724,3.83,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-07-17 22:00:00,4.20096,1.22528,4.376,0.41856000000000004,0.12208000000000001,0.436,3.7824,1.1032,3.94,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-07-17 22:30:00,4.10208,1.19644,4.273,0.42528000000000005,0.12404000000000001,0.443,3.6768,1.0724,3.83,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-07-17 23:00:00,3.8102400000000003,1.11132,3.969,0.41184000000000004,0.12012,0.429,3.3984,0.9912000000000001,3.54,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-07-17 23:30:00,3.49536,1.01948,3.641,0.41376,0.12068000000000001,0.431,3.0816,0.8988,3.21,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-07-18 00:00:00,3.24864,0.94752,3.384,0.41664,0.12152,0.434,2.832,0.8260000000000001,2.95,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-07-18 00:30:00,3.05856,0.8920800000000001,3.186,0.42816000000000004,0.12488,0.446,2.6304,0.7672,2.74,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-07-18 01:00:00,2.9913600000000002,0.87248,3.116,0.42816000000000004,0.12488,0.446,2.5632,0.7476,2.67,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-07-18 01:30:00,3.01632,0.8797600000000001,3.142,0.43392000000000003,0.12656,0.452,2.5824,0.7532,2.69,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-07-18 02:00:00,2.95968,0.8632400000000001,3.083,0.43488000000000004,0.12684,0.453,2.5248,0.7364,2.63,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-07-18 02:30:00,2.91552,0.8503600000000001,3.037,0.42912000000000006,0.12516000000000002,0.447,2.4864,0.7252000000000001,2.59,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-07-18 03:00:00,2.8896,0.8428,3.01,0.4224,0.1232,0.44,2.4672,0.7196,2.5700000000000003,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-07-18 03:30:00,2.88768,0.8422400000000001,3.008,0.43008,0.12544000000000002,0.448,2.4576000000000002,0.7168,2.56,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-07-18 04:00:00,2.8732800000000003,0.8380400000000001,2.993,0.43488000000000004,0.12684,0.453,2.4384,0.7112,2.54,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-07-18 04:30:00,2.8992,0.8456,3.02,0.45120000000000005,0.1316,0.47000000000000003,2.448,0.714,2.55,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-07-18 05:00:00,2.86848,0.83664,2.988,0.44928,0.13104000000000002,0.468,2.4192,0.7056,2.52,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-07-18 05:30:00,2.86464,0.83552,2.984,0.44544000000000006,0.12992,0.464,2.4192,0.7056,2.52,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-07-18 06:00:00,2.9203200000000002,0.8517600000000001,3.042,0.44352,0.12936,0.462,2.4768,0.7224,2.58,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-07-18 06:30:00,2.84064,0.82852,2.959,0.18144000000000002,0.05292,0.189,2.6592000000000002,0.7756000000000001,2.77,2.544,0.742,2.65,2.544,0.742,2.65
2020-07-18 07:00:00,2.9808,0.8694000000000001,3.105,0.0432,0.0126,0.045,2.9376,0.8568,3.06,2.976,0.868,3.1,2.976,0.868,3.1
2020-07-18 07:30:00,3.3350400000000002,0.97272,3.474,0.03264,0.00952,0.034,3.3024,0.9632000000000001,3.44,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-07-18 08:00:00,4.24512,1.23816,4.422,0.01152,0.00336,0.012,4.2336,1.2348,4.41,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-07-18 08:30:00,3.66432,1.06876,3.817,0.025920000000000002,0.007560000000000001,0.027,3.6384,1.0612,3.79,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-07-18 09:00:00,3.98496,1.16228,4.151,0.039360000000000006,0.01148,0.041,3.9455999999999998,1.1508,4.11,4.032,1.176,4.2,4.032,1.176,4.2
2020-07-18 09:30:00,4.10304,1.19672,4.274,0.11904,0.03472,0.124,3.984,1.162,4.15,4.08,1.19,4.25,4.08,1.19,4.25
2020-07-18 10:00:00,4.31808,1.2594400000000001,4.498,0.20928000000000002,0.061040000000000004,0.218,4.1088000000000005,1.1984,4.28,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-07-18 10:30:00,4.43808,1.29444,4.623,0.05088,0.01484,0.053,4.3872,1.2796,4.57,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-07-18 11:00:00,4.4832,1.3076,4.67,0.009600000000000001,0.0028,0.01,4.4736,1.3048,4.66,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-07-18 11:30:00,4.5696,1.3328,4.76,0.009600000000000001,0.0028,0.01,4.5600000000000005,1.33,4.75,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-07-18 12:00:00,4.36896,1.27428,4.551,0.02976,0.00868,0.031,4.3392,1.2656,4.52,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-18 12:30:00,4.47456,1.30508,4.661,0.010560000000000002,0.0030800000000000003,0.011,4.464,1.302,4.65,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-07-18 13:00:00,4.42848,1.2916400000000001,4.6129999999999995,0.022080000000000002,0.00644,0.023,4.4064,1.2852000000000001,4.59,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-07-18 13:30:00,4.33248,1.26364,4.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.32,1.26,4.5,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-18 14:00:00,4.1616,1.2138,4.335,0.1008,0.029400000000000003,0.105,4.0608,1.1844000000000001,4.23,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-07-18 14:30:00,4.41312,1.28716,4.5969999999999995,0.01632,0.00476,0.017,4.3968,1.2824,4.58,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-07-18 15:00:00,4.5504,1.3272,4.74,0.009600000000000001,0.0028,0.01,4.5408,1.3244,4.73,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-07-18 15:30:00,4.3872,1.2796,4.57,0.009600000000000001,0.0028,0.01,4.3776,1.2768,4.5600000000000005,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-18 16:00:00,4.2336,1.2348,4.41,0.009600000000000001,0.0028,0.01,4.224,1.232,4.4,4.224,1.232,4.4,4.224,1.232,4.4
2020-07-18 16:30:00,4.62528,1.34904,4.818,0.09408000000000001,0.027440000000000003,0.098,4.5312,1.3216,4.72,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-07-18 17:00:00,4.7904,1.3972,4.99,0.028800000000000003,0.008400000000000001,0.03,4.7616,1.3888,4.96,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-07-18 17:30:00,4.93536,1.43948,5.141,0.010560000000000002,0.0030800000000000003,0.011,4.9248,1.4364,5.13,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-07-18 18:00:00,5.00448,1.45964,5.213,0.17568,0.05124,0.183,4.8288,1.4084,5.03,4.416,1.288,4.6,4.416,1.288,4.6
2020-07-18 18:30:00,4.93632,1.4397600000000002,5.142,0.11712000000000002,0.03416,0.122,4.8192,1.4056,5.02,4.32,1.26,4.5,4.32,1.26,4.5
2020-07-18 19:00:00,4.91136,1.43248,5.116,0.05376,0.015680000000000003,0.056,4.8576,1.4168,5.06,3.984,1.162,4.15,3.984,1.162,4.15
2020-07-18 19:30:00,4.7184,1.3762,4.915,0.024,0.007,0.025,4.6944,1.3692,4.89,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-07-18 20:00:00,4.56768,1.33224,4.758,0.02688,0.007840000000000001,0.028,4.5408,1.3244,4.73,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-07-18 20:30:00,4.44672,1.29696,4.632,0.01152,0.00336,0.012,4.4352,1.2936,4.62,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-07-18 21:00:00,4.27488,1.24684,4.453,0.07008,0.020440000000000003,0.073,4.2048,1.2264,4.38,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-18 21:30:00,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-18 22:00:00,4.37184,1.27512,4.554,0.01344,0.003920000000000001,0.014,4.3584,1.2711999999999999,4.54,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-18 22:30:00,4.2192,1.2306,4.395,0.24480000000000002,0.0714,0.255,3.9744,1.1592,4.14,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-07-18 23:00:00,3.75552,1.0953600000000001,3.912,0.08832000000000001,0.02576,0.092,3.6672000000000002,1.0696,3.8200000000000003,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-07-18 23:30:00,3.40896,0.99428,3.551,0.010560000000000002,0.0030800000000000003,0.011,3.3984,0.9912000000000001,3.54,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-07-19 00:00:00,3.17952,0.9273600000000001,3.312,0.07872000000000001,0.02296,0.082,3.1008,0.9044000000000001,3.23,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-07-19 00:30:00,3.14592,0.91756,3.277,0.21792000000000003,0.06356,0.227,2.928,0.854,3.05,2.688,0.784,2.8,2.688,0.784,2.8
2020-07-19 01:00:00,2.9424,0.8582000000000001,3.065,0.12,0.035,0.125,2.8224,0.8232,2.94,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-07-19 01:30:00,2.5728,0.7504000000000001,2.68,0.028800000000000003,0.008400000000000001,0.03,2.544,0.742,2.65,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-07-19 02:00:00,2.46528,0.71904,2.568,0.02688,0.007840000000000001,0.028,2.4384,0.7112,2.54,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-07-19 02:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.03264,0.00952,0.034,2.4192,0.7056,2.52,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-07-19 03:00:00,2.43168,0.7092400000000001,2.533,0.03168,0.00924,0.033,2.4,0.7000000000000001,2.5,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-07-19 03:30:00,2.56032,0.7467600000000001,2.667,0.37152,0.10836000000000001,0.387,2.1888,0.6384000000000001,2.2800000000000002,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-07-19 04:00:00,2.53824,0.7403200000000001,2.644,0.38784,0.11312000000000001,0.404,2.1504,0.6272,2.24,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-07-19 04:30:00,2.54688,0.7428400000000001,2.653,0.38688000000000006,0.11284000000000001,0.403,2.16,0.63,2.25,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-07-19 05:00:00,2.56224,0.7473200000000001,2.669,0.37344000000000005,0.10892,0.389,2.1888,0.6384000000000001,2.2800000000000002,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-07-19 05:30:00,2.71296,0.7912800000000001,2.826,0.20736000000000002,0.060480000000000006,0.216,2.5056000000000003,0.7308,2.61,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-07-19 06:00:00,2.78016,0.81088,2.896,0.21696000000000001,0.06328,0.226,2.5632,0.7476,2.67,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-07-19 06:30:00,2.8502400000000003,0.8313200000000001,2.969,0.07584,0.02212,0.079,2.7744,0.8092,2.89,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-07-19 07:00:00,2.9664,0.8652000000000001,3.09,0.009600000000000001,0.0028,0.01,2.9568000000000003,0.8624,3.08,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-07-19 07:30:00,3.1929600000000002,0.9312800000000001,3.326,0.044160000000000005,0.01288,0.046,3.1488,0.9184,3.2800000000000002,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-07-19 08:00:00,3.4656000000000002,1.0108,3.61,0.009600000000000001,0.0028,0.01,3.456,1.008,3.6,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-07-19 08:30:00,3.5251200000000003,1.02816,3.672,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.4752,1.0136,3.62,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-07-19 09:00:00,3.9648,1.1564,4.13,0.009600000000000001,0.0028,0.01,3.9552,1.1536,4.12,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-07-19 09:30:00,4.1664,1.2152,4.34,0.009600000000000001,0.0028,0.01,4.1568,1.2124,4.33,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-19 10:00:00,4.32096,1.26028,4.501,0.039360000000000006,0.01148,0.041,4.2816,1.2488000000000001,4.46,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-07-19 10:30:00,4.5984,1.3412,4.79,0.009600000000000001,0.0028,0.01,4.5888,1.3384,4.78,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-07-19 11:00:00,4.6512,1.3566,4.845,0.014400000000000001,0.004200000000000001,0.015,4.6368,1.3524,4.83,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-07-19 11:30:00,4.36608,1.27344,4.548,0.01728,0.00504,0.018000000000000002,4.3488,1.2684,4.53,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-19 12:00:00,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-19 12:30:00,4.44576,1.29668,4.631,0.12576,0.036680000000000004,0.131,4.32,1.26,4.5,3.696,1.078,3.85,3.696,1.078,3.85
2020-07-19 13:00:00,4.50336,1.31348,4.691,0.09696,0.028280000000000003,0.101,4.4064,1.2852000000000001,4.59,3.648,1.064,3.8,3.648,1.064,3.8
2020-07-19 13:30:00,4.2096,1.2278,4.385,0.014400000000000001,0.004200000000000001,0.015,4.1952,1.2236,4.37,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-07-19 14:00:00,4.16544,1.21492,4.339,0.00864,0.00252,0.009000000000000001,4.1568,1.2124,4.33,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-19 14:30:00,4.24416,1.23788,4.421,0.010560000000000002,0.0030800000000000003,0.011,4.2336,1.2348,4.41,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-19 15:00:00,4.07136,1.18748,4.241,0.15456,0.04508,0.161,3.9168000000000003,1.1424,4.08,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-07-19 15:30:00,3.91872,1.14296,4.082,0.12672,0.03696,0.132,3.792,1.106,3.95,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-07-19 16:00:00,4.2144,1.2292,4.39,0.009600000000000001,0.0028,0.01,4.2048,1.2264,4.38,3.456,1.008,3.6,3.456,1.008,3.6
2020-07-19 16:30:00,4.20288,1.22584,4.378,0.01728,0.00504,0.018000000000000002,4.1856,1.2208,4.36,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-07-19 17:00:00,4.31424,1.2583199999999999,4.494,0.10944000000000001,0.031920000000000004,0.114,4.2048,1.2264,4.38,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-19 17:30:00,4.78176,1.3946800000000001,4.981,0.18336000000000002,0.05348000000000001,0.191,4.5984,1.3412,4.79,3.36,0.98,3.5,3.36,0.98,3.5
2020-07-19 18:00:00,5.07936,1.48148,5.291,0.39456,0.11508000000000002,0.41100000000000003,4.6848,1.3664,4.88,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-07-19 18:30:00,5.10048,1.48764,5.313,0.37728,0.11004000000000001,0.393,4.7232,1.3776,4.92,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-07-19 19:00:00,4.99584,1.45712,5.204,0.35904,0.10472000000000001,0.374,4.6368,1.3524,4.83,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-07-19 19:30:00,4.98912,1.45516,5.197,0.38112,0.11116000000000001,0.397,4.608,1.344,4.8,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-07-19 20:00:00,4.82208,1.40644,5.023,0.37728,0.11004000000000001,0.393,4.4448,1.2964,4.63,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-07-19 20:30:00,4.67616,1.36388,4.871,0.37536,0.10948000000000001,0.391,4.3008,1.2544,4.48,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-07-19 21:00:00,4.60128,1.34204,4.793,0.37728,0.11004000000000001,0.393,4.224,1.232,4.4,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-07-19 21:30:00,5.06112,1.4761600000000001,5.272,0.38592000000000004,0.11256000000000001,0.402,4.6752,1.3636,4.87,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-07-19 22:00:00,5.0784,1.4812,5.29,0.384,0.112,0.4,4.6944,1.3692,4.89,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-07-19 22:30:00,4.3488,1.2684,4.53,0.3936,0.1148,0.41000000000000003,3.9552,1.1536,4.12,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-07-19 23:00:00,4.0416,1.1788,4.21,0.384,0.112,0.4,3.6576,1.0668,3.81,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-07-19 23:30:00,3.5721600000000002,1.04188,3.721,0.38496,0.11228,0.401,3.1872,0.9296000000000001,3.32,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-07-20 00:00:00,3.43392,1.00156,3.577,0.38112,0.11116000000000001,0.397,3.0528,0.8904000000000001,3.18,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-07-20 00:30:00,3.28224,0.9573200000000001,3.419,0.38304000000000005,0.11172000000000001,0.399,2.8992,0.8456,3.02,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-07-20 01:00:00,3.14688,0.9178400000000001,3.278,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.7552,0.8036000000000001,2.87,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-07-20 01:30:00,2.99904,0.87472,3.124,0.39744,0.11592000000000001,0.41400000000000003,2.6016,0.7588,2.71,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-07-20 02:00:00,2.7792,0.8106,2.895,0.38880000000000003,0.1134,0.405,2.3904,0.6972,2.49,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-07-20 02:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.38784,0.11312000000000001,0.404,2.2464,0.6552,2.34,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-07-20 03:00:00,2.57376,0.75068,2.681,0.38496,0.11228,0.401,2.1888,0.6384000000000001,2.2800000000000002,1.776,0.518,1.85,1.776,0.518,1.85
2020-07-20 03:30:00,2.46432,0.7187600000000001,2.567,0.30432000000000003,0.08876,0.317,2.16,0.63,2.25,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-07-20 04:00:00,2.41248,0.70364,2.513,0.08928000000000001,0.02604,0.093,2.3232,0.6776,2.42,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-07-20 04:30:00,2.5180800000000003,0.7344400000000001,2.623,0.21408000000000002,0.06244,0.223,2.304,0.672,2.4,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-07-20 05:00:00,2.5152,0.7336,2.62,0.2112,0.0616,0.22,2.304,0.672,2.4,1.776,0.518,1.85,1.776,0.518,1.85
2020-07-20 05:30:00,2.60448,0.7596400000000001,2.713,0.25248000000000004,0.07364000000000001,0.263,2.352,0.686,2.45,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2020-07-20 06:00:00,2.75808,0.80444,2.873,0.27168000000000003,0.07924,0.28300000000000003,2.4864,0.7252000000000001,2.59,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-07-20 06:30:00,3.168,0.924,3.3,0.048,0.014,0.05,3.12,0.91,3.25,2.544,0.742,2.65,2.544,0.742,2.65
2020-07-20 07:00:00,3.45792,1.00856,3.602,0.01152,0.00336,0.012,3.4464,1.0052,3.59,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-07-20 07:30:00,3.9763200000000003,1.15976,4.142,0.01152,0.00336,0.012,3.9648,1.1564,4.13,2.64,0.77,2.75,2.64,0.77,2.75
2020-07-20 08:00:00,4.34304,1.26672,4.524,0.01344,0.003920000000000001,0.014,4.3296,1.2628,4.51,2.976,0.868,3.1,2.976,0.868,3.1
2020-07-20 08:30:00,4.23648,1.23564,4.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.224,1.232,4.4,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-20 09:00:00,4.34688,1.26784,4.5280000000000005,0.11328,0.03304,0.11800000000000001,4.2336,1.2348,4.41,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-07-20 09:30:00,5.28096,1.54028,5.501,0.10656,0.031080000000000003,0.111,5.1744,1.5091999999999999,5.39,2.496,0.728,2.6,2.496,0.728,2.6
2020-07-20 10:00:00,6.792,1.9809999999999999,7.075,0.0432,0.0126,0.045,6.7488,1.9684,7.03,1.248,0.364,1.3,1.248,0.364,1.3
2020-07-20 10:30:00,7.1088000000000005,2.0734,7.405,0.014400000000000001,0.004200000000000001,0.015,7.0944,2.0692,7.39,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92
2020-07-20 11:00:00,7.15104,2.08572,7.449,0.047040000000000005,0.013720000000000001,0.049,7.104,2.072,7.4,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81
2020-07-20 11:30:00,7.20192,2.10056,7.502,0.01152,0.00336,0.012,7.1904,2.0972,7.49,0.8352,0.2436,0.87,0.8352,0.2436,0.87
2020-07-20 12:00:00,7.29792,2.1285600000000002,7.602,0.01152,0.00336,0.012,7.2864,2.1252,7.59,0.7104,0.20720000000000002,0.74,0.7104,0.20720000000000002,0.74
2020-07-20 12:30:00,7.1136,2.0748,7.41,0.019200000000000002,0.0056,0.02,7.0944,2.0692,7.39,0.8544,0.2492,0.89,0.8544,0.2492,0.89
2020-07-20 13:00:00,6.81312,1.98716,7.097,0.04512,0.013160000000000002,0.047,6.768,1.974,7.05,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-07-20 13:30:00,7.11552,2.07536,7.412,0.021120000000000003,0.0061600000000000005,0.022,7.0944,2.0692,7.39,0.4032,0.11760000000000001,0.42,0.4032,0.11760000000000001,0.42
2020-07-20 14:00:00,7.03008,2.05044,7.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.0176,2.0468,7.31,0.7008,0.2044,0.73,0.7008,0.2044,0.73
2020-07-20 14:30:00,6.8592,2.0006,7.145,0.014400000000000001,0.004200000000000001,0.015,6.8448,1.9964,7.13,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92
2020-07-20 15:00:00,6.71136,1.95748,6.991,0.010560000000000002,0.0030800000000000003,0.011,6.7008,1.9544000000000001,6.98,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92
2020-07-20 15:30:00,6.71712,1.9591600000000002,6.997,0.01632,0.00476,0.017,6.7008,1.9544000000000001,6.98,0.9504,0.2772,0.99,0.9504,0.2772,0.99
2020-07-20 16:00:00,6.85056,1.99808,7.136,0.14976,0.043680000000000004,0.156,6.7008,1.9544000000000001,6.98,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001
2020-07-20 16:30:00,7.49856,2.18708,7.811,0.13536,0.03948,0.14100000000000001,7.3632,2.1476,7.67,0.9504,0.2772,0.99,0.9504,0.2772,0.99
2020-07-20 17:00:00,7.51296,2.19128,7.8260000000000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.4879999999999995,2.184,7.8,0.8448,0.2464,0.88,0.8448,0.2464,0.88
2020-07-20 17:30:00,7.9344,2.3142,8.265,0.1584,0.046200000000000005,0.165,7.776,2.268,8.1,0.768,0.224,0.8,0.768,0.224,0.8
2020-07-20 18:00:00,7.9584,2.3212,8.29,0.26880000000000004,0.0784,0.28,7.6896,2.2428,8.01,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76
2020-07-20 18:30:00,8.20032,2.39176,8.542,0.15552000000000002,0.045360000000000004,0.162,8.0448,2.3464,8.38,1.44,0.42,1.5,1.44,0.42,1.5
2020-07-20 19:00:00,8.14464,2.37552,8.484,0.26304,0.07672000000000001,0.274,7.8816,2.2988,8.21,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2020-07-20 19:30:00,7.81728,2.28004,8.143,0.39648000000000005,0.11564,0.41300000000000003,7.4208,2.1644,7.73,1.728,0.504,1.8,1.728,0.504,1.8
2020-07-20 20:00:00,7.79808,2.2744400000000002,8.123,0.37728,0.11004000000000001,0.393,7.4208,2.1644,7.73,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-07-20 20:30:00,7.97376,2.32568,8.306,0.38976000000000005,0.11368,0.406,7.584,2.212,7.9,0.432,0.126,0.45,0.432,0.126,0.45
2020-07-20 21:00:00,7.21824,2.10532,7.519,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.8256,1.9908000000000001,7.11,0.4224,0.1232,0.44,0.4224,0.1232,0.44
2020-07-20 21:30:00,6.92544,2.01992,7.214,0.38784,0.11312000000000001,0.404,6.5376,1.9068,6.8100000000000005,0.45120000000000005,0.1316,0.47000000000000003,0.45120000000000005,0.1316,0.47000000000000003
2020-07-20 22:00:00,7.50336,2.18848,7.816,0.38976000000000005,0.11368,0.406,7.1136,2.0748,7.41,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81
2020-07-20 22:30:00,7.2576,2.1168,7.5600000000000005,0.384,0.112,0.4,6.8736,2.0048,7.16,1.1904,0.3472,1.24,1.1904,0.3472,1.24
2020-07-20 23:00:00,6.02208,1.75644,6.273,0.39648000000000005,0.11564,0.41300000000000003,5.6256,1.6408,5.86,0.9504,0.2772,0.99,0.9504,0.2772,0.99
2020-07-20 23:30:00,5.4604800000000004,1.59264,5.688,0.39168000000000003,0.11424000000000001,0.40800000000000003,5.0688,1.4784000000000002,5.28,0.4032,0.11760000000000001,0.42,0.4032,0.11760000000000001,0.42
2020-07-21 00:00:00,4.96896,1.44928,5.176,0.38976000000000005,0.11368,0.406,4.5792,1.3356,4.77,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003
2020-07-21 00:30:00,4.79616,1.3988800000000001,4.996,0.38976000000000005,0.11368,0.406,4.4064,1.2852000000000001,4.59,1.1712,0.3416,1.22,1.1712,0.3416,1.22
2020-07-21 01:00:00,4.68288,1.36584,4.878,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.2912,1.2516,4.47,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67
2020-07-21 01:30:00,4.50816,1.31488,4.696,0.38016000000000005,0.11088,0.396,4.128,1.204,4.3,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67
2020-07-21 02:00:00,4.3488,1.2684,4.53,0.384,0.112,0.4,3.9648,1.1564,4.13,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-07-21 02:30:00,4.1443200000000004,1.20876,4.317,0.40992,0.11956000000000001,0.427,3.7344,1.0892,3.89,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02
2020-07-21 03:00:00,4.12896,1.20428,4.301,0.37536,0.10948000000000001,0.391,3.7536,1.0948,3.91,0.9504,0.2772,0.99,0.9504,0.2772,0.99
2020-07-21 03:30:00,4.08576,1.19168,4.256,0.37056000000000006,0.10808000000000001,0.386,3.7152000000000003,1.0836000000000001,3.87,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98
2020-07-21 04:00:00,4.03488,1.17684,4.203,0.36768,0.10724,0.383,3.6672000000000002,1.0696,3.8200000000000003,0.864,0.252,0.9,0.864,0.252,0.9
2020-07-21 04:30:00,3.97152,1.15836,4.1370000000000005,0.29472000000000004,0.08596000000000001,0.307,3.6768,1.0724,3.83,0.528,0.154,0.55,0.528,0.154,0.55
2020-07-21 05:00:00,3.84768,1.1222400000000001,4.008,0.15168,0.04424,0.158,3.696,1.078,3.85,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001
2020-07-21 05:30:00,4.01664,1.1715200000000001,4.184,0.25344,0.07392,0.264,3.7632,1.0976,3.92,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001
2020-07-21 06:00:00,4.2192,1.2306,4.395,0.264,0.077,0.275,3.9552,1.1536,4.12,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51
2020-07-21 06:30:00,4.78944,1.3969200000000002,4.989,0.03744,0.010920000000000001,0.039,4.752,1.3860000000000001,4.95,0.72,0.21,0.75,0.72,0.21,0.75
2020-07-21 07:00:00,5.36832,1.56576,5.592,0.01152,0.00336,0.012,5.3568,1.5624,5.58,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04
2020-07-21 07:30:00,6.04992,1.76456,6.302,0.01152,0.00336,0.012,6.0384,1.7612,6.29,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04
2020-07-21 08:00:00,6.49152,1.89336,6.7620000000000005,0.01152,0.00336,0.012,6.48,1.8900000000000001,6.75,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001
2020-07-21 08:30:00,6.55872,1.91296,6.832,0.01152,0.00336,0.012,6.5472,1.9096000000000002,6.82,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67
2020-07-21 09:00:00,6.81216,1.9868800000000002,7.096,0.044160000000000005,0.01288,0.046,6.768,1.974,7.05,0.9696,0.2828,1.01,0.9696,0.2828,1.01
2020-07-21 09:30:00,6.39072,1.86396,6.657,0.17952,0.052360000000000004,0.187,6.2112,1.8115999999999999,6.47,0.768,0.224,0.8,0.768,0.224,0.8
2020-07-21 10:00:00,6.57312,1.91716,6.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,6.5472,1.9096000000000002,6.82,0.9504,0.2772,0.99,0.9504,0.2772,0.99
2020-07-21 10:30:00,6.57792,1.91856,6.852,0.07872000000000001,0.02296,0.082,6.4992,1.8956,6.77,0.864,0.252,0.9,0.864,0.252,0.9
2020-07-21 11:00:00,6.7008,1.9544000000000001,6.98,0.019200000000000002,0.0056,0.02,6.6815999999999995,1.9488,6.96,1.0752,0.3136,1.12,1.0752,0.3136,1.12
2020-07-21 11:30:00,6.60864,1.9275200000000001,6.884,0.09024,0.026320000000000003,0.094,6.5184,1.9012,6.79,1.2192,0.3556,1.27,1.2192,0.3556,1.27
2020-07-21 12:00:00,6.88992,2.00956,7.177,0.03552,0.010360000000000001,0.037,6.8544,1.9992,7.14,1.008,0.294,1.05,1.008,0.294,1.05
2020-07-21 12:30:00,7.2336,2.1098,7.535,0.0432,0.0126,0.045,7.1904,2.0972,7.49,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76
2020-07-21 13:00:00,7.46208,2.17644,7.773,0.12768000000000002,0.03724,0.133,7.3344000000000005,2.1392,7.64,0.45120000000000005,0.1316,0.47000000000000003,0.45120000000000005,0.1316,0.47000000000000003
2020-07-21 13:30:00,6.956160000000001,2.02888,7.246,0.20736000000000002,0.060480000000000006,0.216,6.7488,1.9684,7.03,0.6528,0.1904,0.68,0.6528,0.1904,0.68
2020-07-21 14:00:00,6.96288,2.03084,7.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.9504,2.0272,7.24,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76
2020-07-21 14:30:00,6.51456,1.90008,6.786,0.06336,0.01848,0.066,6.4512,1.8816000000000002,6.72,0.9312,0.2716,0.97,0.9312,0.2716,0.97
2020-07-21 15:00:00,6.59328,1.92304,6.868,0.16128,0.047040000000000005,0.168,6.432,1.876,6.7,0.7488,0.2184,0.78,0.7488,0.2184,0.78
2020-07-21 15:30:00,6.73248,1.96364,7.013,0.21408000000000002,0.06244,0.223,6.5184,1.9012,6.79,0.3456,0.1008,0.36,0.3456,0.1008,0.36
2020-07-21 16:00:00,6.9072,2.0146,7.195,0.1968,0.0574,0.20500000000000002,6.7104,1.9572,6.99,0.4224,0.1232,0.44,0.4224,0.1232,0.44
2020-07-21 16:30:00,7.33056,2.13808,7.636,0.32256,0.09408000000000001,0.336,7.008,2.044,7.3,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81
2020-07-21 17:00:00,7.8096,2.2778,8.135,0.062400000000000004,0.0182,0.065,7.7472,2.2596,8.07,1.1424,0.3332,1.19,1.1424,0.3332,1.19
2020-07-21 17:30:00,8.12544,2.36992,8.464,0.04224000000000001,0.012320000000000001,0.044,8.0832,2.3576,8.42,1.1616,0.3388,1.21,1.1616,0.3388,1.21
2020-07-21 18:00:00,8.8848,2.5914,9.255,0.014400000000000001,0.004200000000000001,0.015,8.8704,2.5872,9.24,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49
2020-07-21 18:30:00,9.08448,2.64964,9.463,0.022080000000000002,0.00644,0.023,9.0624,2.6432,9.44,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76
2020-07-21 19:00:00,8.96736,2.61548,9.341,0.010560000000000002,0.0030800000000000003,0.011,8.9568,2.6124,9.33,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001
2020-07-21 19:30:00,7.98048,2.32764,8.313,0.022080000000000002,0.00644,0.023,7.9584,2.3212,8.29,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32
2020-07-21 20:00:00,7.35264,2.14452,7.659,0.39264000000000004,0.11452000000000001,0.40900000000000003,6.96,2.03,7.25,0.9888,0.2884,1.03,0.9888,0.2884,1.03
2020-07-21 20:30:00,7.3488,2.1434,7.655,0.4272,0.1246,0.445,6.9216,2.0188,7.21,0.6528,0.1904,0.68,0.6528,0.1904,0.68
2020-07-21 21:00:00,7.1568,2.0874,7.455,0.40800000000000003,0.11900000000000001,0.425,6.7488,1.9684,7.03,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66
2020-07-21 21:30:00,6.93888,2.02384,7.228,0.41088,0.11984000000000002,0.428,6.5280000000000005,1.904,6.8,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001
2020-07-21 22:00:00,6.76992,1.97456,7.052,0.42432000000000003,0.12376000000000001,0.442,6.3456,1.8508,6.61,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58
2020-07-21 22:30:00,6.38496,1.8622800000000002,6.651,0.43296,0.12628,0.451,5.952,1.736,6.2,0.5856,0.1708,0.61,0.5856,0.1708,0.61
2020-07-21 23:00:00,5.78016,1.68588,6.021,0.42336,0.12348,0.441,5.3568,1.5624,5.58,0.6048,0.1764,0.63,0.6048,0.1764,0.63
2020-07-21 23:30:00,5.3088,1.5484,5.53,0.4224,0.1232,0.44,4.8864,1.4252,5.09,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003
2020-07-22 00:00:00,4.97088,1.44984,5.178,0.43008,0.12544000000000002,0.448,4.5408,1.3244,4.73,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003
2020-07-22 00:30:00,4.76928,1.39104,4.968,0.41088,0.11984000000000002,0.428,4.3584,1.2711999999999999,4.54,0.4224,0.1232,0.44,0.4224,0.1232,0.44
2020-07-22 01:00:00,4.5072,1.3146,4.695,0.38880000000000003,0.1134,0.405,4.1184,1.2012,4.29,0.3648,0.10640000000000001,0.38,0.3648,0.10640000000000001,0.38
2020-07-22 01:30:00,4.32,1.26,4.5,0.384,0.112,0.4,3.936,1.148,4.1,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003
2020-07-22 02:00:00,4.22976,1.23368,4.406,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.8304,1.1172,3.99,0.3168,0.09240000000000001,0.33,0.3168,0.09240000000000001,0.33
2020-07-22 02:30:00,4.1664,1.2152,4.34,0.4032,0.11760000000000001,0.42,3.7632,1.0976,3.92,0.3168,0.09240000000000001,0.33,0.3168,0.09240000000000001,0.33
2020-07-22 03:00:00,4.1088000000000005,1.1984,4.28,0.4032,0.11760000000000001,0.42,3.7056,1.0808,3.86,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003
2020-07-22 03:30:00,4.06176,1.18468,4.231,0.39456,0.11508000000000002,0.41100000000000003,3.6672000000000002,1.0696,3.8200000000000003,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003
2020-07-22 04:00:00,4.03872,1.1779600000000001,4.207,0.39072,0.11396,0.40700000000000003,3.648,1.064,3.8,0.3552,0.10360000000000001,0.37,0.3552,0.10360000000000001,0.37
2020-07-22 04:30:00,4.104,1.197,4.275,0.37920000000000004,0.1106,0.395,3.7248,1.0864,3.88,0.3552,0.10360000000000001,0.37,0.3552,0.10360000000000001,0.37
2020-07-22 05:00:00,4.00512,1.16816,4.172,0.25152,0.07336000000000001,0.262,3.7536,1.0948,3.91,0.3168,0.09240000000000001,0.33,0.3168,0.09240000000000001,0.33
2020-07-22 05:30:00,4.04928,1.18104,4.218,0.23808,0.06944,0.248,3.8112,1.1116,3.9699999999999998,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-22 06:00:00,4.30944,1.25692,4.489,0.27744,0.08092,0.289,4.032,1.176,4.2,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48
2020-07-22 06:30:00,4.74144,1.38292,4.939,0.05664,0.01652,0.059000000000000004,4.6848,1.3664,4.88,0.7008,0.2044,0.73,0.7008,0.2044,0.73
2020-07-22 07:00:00,5.32032,1.55176,5.542,0.01152,0.00336,0.012,5.3088,1.5484,5.53,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001
2020-07-22 07:30:00,5.88672,1.71696,6.132,0.01152,0.00336,0.012,5.8752,1.7136,6.12,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001
2020-07-22 08:00:00,6.37632,1.85976,6.642,0.01152,0.00336,0.012,6.3648,1.8564,6.63,0.6528,0.1904,0.68,0.6528,0.1904,0.68
2020-07-22 08:30:00,6.70272,1.95496,6.982,0.01152,0.00336,0.012,6.6912,1.9516,6.97,0.8544,0.2492,0.89,0.8544,0.2492,0.89
2020-07-22 09:00:00,6.98208,2.03644,7.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.9696,2.0328,7.26,0.8448,0.2464,0.88,0.8448,0.2464,0.88
2020-07-22 09:30:00,7.08576,2.06668,7.381,0.010560000000000002,0.0030800000000000003,0.011,7.0752,2.0636,7.37,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85
2020-07-22 10:00:00,7.45248,2.17364,7.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.44,2.17,7.75,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58
2020-07-22 10:30:00,7.27584,2.12212,7.579,0.03744,0.010920000000000001,0.039,7.2384,2.1112,7.54,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52
2020-07-22 11:00:00,7.07712,2.06416,7.372,0.12672,0.03696,0.132,6.9504,2.0272,7.24,0.5184,0.1512,0.54,0.5184,0.1512,0.54
2020-07-22 11:30:00,6.9216,2.0188,7.21,0.2592,0.0756,0.27,6.6624,1.9432,6.94,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003
2020-07-22 12:00:00,7.0896,2.0678,7.385,0.13920000000000002,0.040600000000000004,0.145,6.9504,2.0272,7.24,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92
