Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-22 12:30:00,6.71616,1.9588800000000002,6.996,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.6912,1.9516,6.97,1.104,0.322,1.15,1.104,0.322,1.15
2020-07-22 13:00:00,6.78528,1.9790400000000001,7.068,0.27648,0.08064,0.28800000000000003,6.5088,1.8984,6.78,0.864,0.252,0.9,0.864,0.252,0.9
2020-07-22 13:30:00,6.36384,1.8561200000000002,6.629,0.10464000000000001,0.030520000000000002,0.109,6.2592,1.8256000000000001,6.52,0.768,0.224,0.8,0.768,0.224,0.8
2020-07-22 14:00:00,6.18048,1.80264,6.438,0.02688,0.007840000000000001,0.028,6.1536,1.7948,6.41,0.96,0.28,1.0,0.96,0.28,1.0
2020-07-22 14:30:00,6.02496,1.7572800000000002,6.276,0.03456,0.01008,0.036000000000000004,5.9904,1.7472,6.24,0.9504,0.2772,0.99,0.9504,0.2772,0.99
2020-07-22 15:00:00,6.44256,1.87908,6.711,0.010560000000000002,0.0030800000000000003,0.011,6.432,1.876,6.7,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04
2020-07-22 15:30:00,6.79776,1.9826800000000002,7.081,0.010560000000000002,0.0030800000000000003,0.011,6.7872,1.9796,7.07,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04
2020-07-22 16:00:00,6.84384,1.9961200000000001,7.129,0.03744,0.010920000000000001,0.039,6.8064,1.9852,7.09,1.0176,0.2968,1.06,1.0176,0.2968,1.06
2020-07-22 16:30:00,7.29696,2.12828,7.601,0.010560000000000002,0.0030800000000000003,0.011,7.2864,2.1252,7.59,0.5952000000000001,0.1736,0.62,0.5952000000000001,0.1736,0.62
2020-07-22 17:00:00,7.58496,2.21228,7.901,0.010560000000000002,0.0030800000000000003,0.011,7.5744,2.2092,7.89,0.8928,0.2604,0.93,0.8928,0.2604,0.93
2020-07-22 17:30:00,8.10432,2.36376,8.442,0.01152,0.00336,0.012,8.0928,2.3604,8.43,1.0464,0.3052,1.09,1.0464,0.3052,1.09
2020-07-22 18:00:00,8.1696,2.3828,8.51,0.2592,0.0756,0.27,7.9104,2.3072,8.24,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07
2020-07-22 18:30:00,7.9756800000000005,2.32624,8.308,0.44928,0.13104000000000002,0.468,7.5264,2.1952,7.84,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84
2020-07-22 19:00:00,7.72992,2.25456,8.052,0.48192,0.14056000000000002,0.502,7.248,2.114,7.55,0.7488,0.2184,0.78,0.7488,0.2184,0.78
2020-07-22 19:30:00,7.33536,2.13948,7.641,0.46176000000000006,0.13468000000000002,0.481,6.8736,2.0048,7.16,0.9696,0.2828,1.01,0.9696,0.2828,1.01
2020-07-22 20:00:00,7.13088,2.07984,7.428,0.43968,0.12824000000000002,0.458,6.6912,1.9516,6.97,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92
2020-07-22 20:30:00,7.04832,2.05576,7.342,0.45312,0.13216,0.47200000000000003,6.5952,1.9236,6.87,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-07-22 21:00:00,6.82752,1.9913600000000002,7.112,0.45312,0.13216,0.47200000000000003,6.3744,1.8592,6.64,0.6816,0.1988,0.71,0.6816,0.1988,0.71
2020-07-22 21:30:00,6.78336,1.9784800000000002,7.066,0.44736000000000004,0.13048,0.466,6.336,1.8479999999999999,6.6,0.6816,0.1988,0.71,0.6816,0.1988,0.71
2020-07-22 22:00:00,6.81312,1.98716,7.097,0.42912000000000006,0.12516000000000002,0.447,6.384,1.862,6.65,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67
2020-07-22 22:30:00,6.66048,1.94264,6.938,0.41088,0.11984000000000002,0.428,6.2496,1.8228,6.51,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-22 23:00:00,6.19776,1.80768,6.456,0.40896000000000005,0.11928000000000001,0.426,5.7888,1.6884000000000001,6.03,0.4032,0.11760000000000001,0.42,0.4032,0.11760000000000001,0.42
2020-07-22 23:30:00,5.3808,1.5694,5.605,0.4176,0.1218,0.435,4.9632000000000005,1.4476,5.17,0.384,0.112,0.4,0.384,0.112,0.4
2020-07-23 00:00:00,4.94688,1.44284,5.153,0.42528000000000005,0.12404000000000001,0.443,4.5216,1.3188,4.71,0.30720000000000003,0.0896,0.32,0.30720000000000003,0.0896,0.32
2020-07-23 00:30:00,4.61856,1.34708,4.811,0.42336,0.12348,0.441,4.1952,1.2236,4.37,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56
2020-07-23 01:00:00,4.40928,1.28604,4.593,0.42528000000000005,0.12404000000000001,0.443,3.984,1.162,4.15,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58
2020-07-23 01:30:00,4.26816,1.24488,4.446,0.42816000000000004,0.12488,0.446,3.84,1.12,4.0,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56
2020-07-23 02:00:00,4.15968,1.21324,4.333,0.43488000000000004,0.12684,0.453,3.7248,1.0864,3.88,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56
2020-07-23 02:30:00,4.04544,1.17992,4.214,0.42624,0.12432000000000001,0.444,3.6192,1.0556,3.77,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56
2020-07-23 03:00:00,3.99552,1.16536,4.162,0.45312,0.13216,0.47200000000000003,3.5423999999999998,1.0332,3.69,0.5088,0.1484,0.53,0.5088,0.1484,0.53
2020-07-23 03:30:00,4.02048,1.17264,4.188,0.43008,0.12544000000000002,0.448,3.5904,1.0472,3.74,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-23 04:00:00,3.97824,1.16032,4.144,0.45504000000000006,0.13272,0.47400000000000003,3.5232,1.0276,3.67,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-23 04:30:00,4.0416,1.1788,4.21,0.46080000000000004,0.13440000000000002,0.48,3.5808,1.0444,3.73,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-23 05:00:00,3.9763200000000003,1.15976,4.142,0.45312,0.13216,0.47200000000000003,3.5232,1.0276,3.67,0.5088,0.1484,0.53,0.5088,0.1484,0.53
2020-07-23 05:30:00,3.98208,1.16144,4.148,0.44928,0.13104000000000002,0.468,3.5328,1.0304,3.68,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-23 06:00:00,4.22208,1.23144,4.398,0.44928,0.13104000000000002,0.468,3.7728,1.1004,3.93,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-23 06:30:00,4.51776,1.31768,4.7059999999999995,0.14016,0.04088000000000001,0.146,4.3776,1.2768,4.5600000000000005,0.45120000000000005,0.1316,0.47000000000000003,0.45120000000000005,0.1316,0.47000000000000003
2020-07-23 07:00:00,5.0208,1.4644,5.23,0.1056,0.0308,0.11,4.9152000000000005,1.4336,5.12,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52
2020-07-23 07:30:00,5.79744,1.6909200000000002,6.039,0.027840000000000004,0.00812,0.029,5.7696000000000005,1.6828,6.01,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85
2020-07-23 08:00:00,6.3859200000000005,1.8625600000000002,6.652,0.01152,0.00336,0.012,6.3744,1.8592,6.64,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02
2020-07-23 08:30:00,6.57216,1.91688,6.846,0.015360000000000002,0.0044800000000000005,0.016,6.5568,1.9123999999999999,6.83,0.5856,0.1708,0.61,0.5856,0.1708,0.61
2020-07-23 09:00:00,6.76128,1.9720400000000002,7.043,0.041280000000000004,0.01204,0.043000000000000003,6.72,1.96,7.0,0.5664,0.1652,0.59,0.5664,0.1652,0.59
2020-07-23 09:30:00,6.51936,1.90148,6.791,0.010560000000000002,0.0030800000000000003,0.011,6.5088,1.8984,6.78,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48
2020-07-23 10:00:00,6.51936,1.90148,6.791,0.05856000000000001,0.01708,0.061,6.4608,1.8844,6.73,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52
2020-07-23 10:30:00,6.50112,1.89616,6.772,0.01152,0.00336,0.012,6.4896,1.8928,6.76,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48
2020-07-23 11:00:00,6.40416,1.86788,6.671,0.039360000000000006,0.01148,0.041,6.3648,1.8564,6.63,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58
2020-07-23 11:30:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.01728,0.00504,0.018000000000000002,6.2496,1.8228,6.51,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51
2020-07-23 12:00:00,6.26112,1.8261600000000002,6.522,0.01152,0.00336,0.012,6.2496,1.8228,6.51,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51
2020-07-23 12:30:00,6.81216,1.9868800000000002,7.096,0.07296000000000001,0.02128,0.076,6.7392,1.9656,7.02,0.6144000000000001,0.1792,0.64,0.6144000000000001,0.1792,0.64
2020-07-23 13:00:00,6.7296,1.9628,7.01,0.019200000000000002,0.0056,0.02,6.7104,1.9572,6.99,0.5760000000000001,0.168,0.6000000000000001,0.5760000000000001,0.168,0.6000000000000001
2020-07-23 13:30:00,6.1632,1.7976,6.42,0.019200000000000002,0.0056,0.02,6.144,1.792,6.4,0.3744,0.1092,0.39,0.3744,0.1092,0.39
2020-07-23 14:00:00,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12,0.4224,0.1232,0.44,0.4224,0.1232,0.44
2020-07-23 14:30:00,6.27168,1.82924,6.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2592,1.8256000000000001,6.52,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48
2020-07-23 15:00:00,6.55872,1.91296,6.832,0.01152,0.00336,0.012,6.5472,1.9096000000000002,6.82,0.5856,0.1708,0.61,0.5856,0.1708,0.61
2020-07-23 15:30:00,6.81792,1.98856,7.102,0.01152,0.00336,0.012,6.8064,1.9852,7.09,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001
2020-07-23 16:00:00,6.9072,2.0146,7.195,0.014400000000000001,0.004200000000000001,0.015,6.8928,2.0104,7.18,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84
2020-07-23 16:30:00,7.52736,2.19548,7.841,0.010560000000000002,0.0030800000000000003,0.011,7.5168,2.1924,7.83,0.6528,0.1904,0.68,0.6528,0.1904,0.68
2020-07-23 17:00:00,7.8441600000000005,2.28788,8.171,0.010560000000000002,0.0030800000000000003,0.011,7.8336,2.2848,8.16,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001
2020-07-23 17:30:00,8.33952,2.43236,8.687,0.14112000000000002,0.04116,0.147,8.1984,2.3912,8.54,0.864,0.252,0.9,0.864,0.252,0.9
2020-07-23 18:00:00,8.514240000000001,2.48332,8.869,0.19104000000000002,0.055720000000000006,0.199,8.3232,2.4276,8.67,0.9504,0.2772,0.99,0.9504,0.2772,0.99
2020-07-23 18:30:00,8.50464,2.4805200000000003,8.859,0.39264000000000004,0.11452000000000001,0.40900000000000003,8.112,2.366,8.45,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76
2020-07-23 19:00:00,8.13792,2.37356,8.477,0.40032,0.11676,0.417,7.7376000000000005,2.2568,8.06,0.5856,0.1708,0.61,0.5856,0.1708,0.61
2020-07-23 19:30:00,8.61312,2.51216,8.972,0.38592000000000004,0.11256000000000001,0.402,8.2272,2.3996,8.57,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56
2020-07-23 20:00:00,8.26272,2.40996,8.607,0.36192,0.10556000000000001,0.377,7.9008,2.3044000000000002,8.23,0.5376000000000001,0.1568,0.56,0.5376000000000001,0.1568,0.56
2020-07-23 20:30:00,7.61568,2.22124,7.933,0.36768,0.10724,0.383,7.248,2.114,7.55,0.48,0.14,0.5,0.48,0.14,0.5
2020-07-23 21:00:00,7.53696,2.19828,7.851,0.36576000000000003,0.10668000000000001,0.381,7.1712,2.0916,7.47,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66
2020-07-23 21:30:00,7.94784,2.31812,8.279,0.36384000000000005,0.10612,0.379,7.584,2.212,7.9,1.1712,0.3416,1.22,1.1712,0.3416,1.22
2020-07-23 22:00:00,7.78752,2.27136,8.112,0.36672000000000005,0.10696000000000001,0.382,7.4208,2.1644,7.73,1.1712,0.3416,1.22,1.1712,0.3416,1.22
2020-07-23 22:30:00,6.7824,1.9782000000000002,7.065,0.36960000000000004,0.1078,0.385,6.4128,1.8704,6.68,0.9312,0.2716,0.97,0.9312,0.2716,0.97
2020-07-23 23:00:00,6.1104,1.7822,6.365,0.36960000000000004,0.1078,0.385,5.7408,1.6743999999999999,5.98,0.3744,0.1092,0.39,0.3744,0.1092,0.39
2020-07-23 23:30:00,5.39904,1.5747200000000001,5.624,0.36864,0.10752,0.384,5.0304,1.4672,5.24,0.3552,0.10360000000000001,0.37,0.3552,0.10360000000000001,0.37
2020-07-24 00:00:00,5.0208,1.4644,5.23,0.3648,0.10640000000000001,0.38,4.656,1.358,4.85,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003
2020-07-24 00:30:00,4.72032,1.37676,4.917,0.35232,0.10276,0.367,4.368,1.274,4.55,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003
2020-07-24 01:00:00,4.52256,1.31908,4.711,0.35616000000000003,0.10388000000000001,0.371,4.1664,1.2152,4.34,0.6528,0.1904,0.68,0.6528,0.1904,0.68
2020-07-24 01:30:00,4.38336,1.27848,4.566,0.35136,0.10248,0.366,4.032,1.176,4.2,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-07-24 02:00:00,4.27488,1.24684,4.453,0.33888,0.09884000000000001,0.353,3.936,1.148,4.1,1.1328,0.3304,1.18,1.1328,0.3304,1.18
2020-07-24 02:30:00,4.18464,1.22052,4.359,0.34464,0.10052000000000001,0.359,3.84,1.12,4.0,1.1616,0.3388,1.21,1.1616,0.3388,1.21
2020-07-24 03:00:00,4.15296,1.21128,4.326,0.34176,0.09968,0.356,3.8112,1.1116,3.9699999999999998,1.0176,0.2968,1.06,1.0176,0.2968,1.06
2020-07-24 03:30:00,4.15104,1.21072,4.324,0.33984000000000003,0.09912000000000001,0.354,3.8112,1.1116,3.9699999999999998,0.3648,0.10640000000000001,0.38,0.3648,0.10640000000000001,0.38
2020-07-24 04:00:00,4.152,1.211,4.325,0.3408,0.0994,0.355,3.8112,1.1116,3.9699999999999998,0.3648,0.10640000000000001,0.38,0.3648,0.10640000000000001,0.38
2020-07-24 04:30:00,4.19328,1.2230400000000001,4.368,0.34368000000000004,0.10024000000000001,0.358,3.8496,1.1228,4.01,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003
2020-07-24 05:00:00,4.13376,1.20568,4.306,0.34176,0.09968,0.356,3.792,1.106,3.95,0.3552,0.10360000000000001,0.37,0.3552,0.10360000000000001,0.37
2020-07-24 05:30:00,4.21248,1.22864,4.388,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.8784,1.1312,4.04,0.336,0.098,0.35000000000000003,0.336,0.098,0.35000000000000003
2020-07-24 06:00:00,4.43712,1.29416,4.622,0.33792000000000005,0.09856000000000001,0.352,4.0992,1.1956,4.27,0.3168,0.09240000000000001,0.33,0.3168,0.09240000000000001,0.33
2020-07-24 06:30:00,4.70976,1.37368,4.906,0.11136000000000001,0.03248,0.116,4.5984,1.3412,4.79,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48
2020-07-24 07:00:00,5.12736,1.4954800000000001,5.341,0.18336000000000002,0.05348000000000001,0.191,4.944,1.442,5.15,0.3552,0.10360000000000001,0.37,0.3552,0.10360000000000001,0.37
2020-07-24 07:30:00,5.90016,1.7208800000000002,6.146,0.22656,0.06608,0.23600000000000002,5.6736,1.6548,5.91,0.4032,0.11760000000000001,0.42,0.4032,0.11760000000000001,0.42
2020-07-24 08:00:00,7.19424,2.09832,7.494,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.9216,2.0188,7.21,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76
2020-07-24 08:30:00,7.67328,2.23804,7.993,0.29088,0.08484000000000001,0.303,7.3824,2.1532,7.69,0.9504,0.2772,0.99,0.9504,0.2772,0.99
2020-07-24 09:00:00,7.98432,2.32876,8.317,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.9008,2.3044000000000002,8.23,1.0848,0.3164,1.13,1.0848,0.3164,1.13
2020-07-24 09:30:00,8.1984,2.3912,8.54,0.0,0.0,0.0,8.1984,2.3912,8.54,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52
2020-07-24 10:00:00,7.46016,2.17588,7.771,0.0009600000000000001,0.00028000000000000003,0.001,7.4592,2.1756,7.77,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67
2020-07-24 10:30:00,6.28704,1.83372,6.549,0.00864,0.00252,0.009000000000000001,6.2784,1.8312,6.54,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2020-07-24 11:00:00,6.45024,1.88132,6.719,0.00864,0.00252,0.009000000000000001,6.4416,1.8788,6.71,1.4976,0.4368,1.56,1.4976,0.4368,1.56
2020-07-24 11:30:00,6.60192,1.92556,6.877,0.07392,0.021560000000000003,0.077,6.5280000000000005,1.904,6.8,1.344,0.392,1.4,1.344,0.392,1.4
2020-07-24 12:00:00,6.48384,1.89112,6.754,0.01344,0.003920000000000001,0.014,6.4704,1.8872,6.74,0.96,0.28,1.0,0.96,0.28,1.0
2020-07-24 12:30:00,6.46464,1.88552,6.734,0.01344,0.003920000000000001,0.014,6.4512,1.8816000000000002,6.72,1.056,0.308,1.1,1.056,0.308,1.1
2020-07-24 13:00:00,5.01792,1.46356,5.227,0.16992000000000002,0.04956000000000001,0.177,4.848,1.4140000000000001,5.05,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-07-24 13:30:00,3.74112,1.09116,3.8970000000000002,0.025920000000000002,0.007560000000000001,0.027,3.7152000000000003,1.0836000000000001,3.87,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-07-24 14:00:00,3.98496,1.16228,4.151,0.010560000000000002,0.0030800000000000003,0.011,3.9744,1.1592,4.14,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-07-24 14:30:00,4.78272,1.39496,4.982,0.021120000000000003,0.0061600000000000005,0.022,4.7616,1.3888,4.96,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-07-24 15:00:00,4.69728,1.37004,4.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6848,1.3664,4.88,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-07-24 15:30:00,4.07712,1.18916,4.247,0.025920000000000002,0.007560000000000001,0.027,4.0512,1.1816,4.22,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-07-24 16:00:00,4.272,1.246,4.45,0.009600000000000001,0.0028,0.01,4.2624,1.2432,4.44,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-07-24 16:30:00,4.3872,1.2796,4.57,0.009600000000000001,0.0028,0.01,4.3776,1.2768,4.5600000000000005,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-07-24 17:00:00,4.8096,1.4028,5.01,0.009600000000000001,0.0028,0.01,4.8,1.4,5.0,3.84,1.12,4.0,3.84,1.12,4.0
2020-07-24 17:30:00,4.87104,1.42072,5.074,0.07104,0.020720000000000002,0.074,4.8,1.4,5.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-07-24 18:00:00,5.40384,1.57612,5.629,0.38304000000000005,0.11172000000000001,0.399,5.0208,1.4644,5.23,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-07-24 18:30:00,5.44992,1.58956,5.677,0.40032,0.11676,0.417,5.0496,1.4727999999999999,5.26,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-07-24 19:00:00,5.4336,1.5848,5.66,0.4032,0.11760000000000001,0.42,5.0304,1.4672,5.24,3.024,0.882,3.15,3.024,0.882,3.15
2020-07-24 19:30:00,5.56224,1.6223200000000002,5.7940000000000005,0.38784,0.11312000000000001,0.404,5.1744,1.5091999999999999,5.39,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-07-24 20:00:00,5.25312,1.5321600000000002,5.472,0.36672000000000005,0.10696000000000001,0.382,4.8864,1.4252,5.09,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-07-24 20:30:00,4.41024,1.28632,4.594,0.37824,0.11032000000000002,0.394,4.032,1.176,4.2,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-07-24 21:00:00,4.2144,1.2292,4.39,0.3744,0.1092,0.39,3.84,1.12,4.0,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-24 21:30:00,4.99104,1.45572,5.199,0.37344000000000005,0.10892,0.389,4.6176,1.3468,4.8100000000000005,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-07-24 22:00:00,5.1024,1.4882,5.315,0.36,0.105,0.375,4.7424,1.3832,4.94,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-07-24 22:30:00,4.65504,1.35772,4.849,0.36384000000000005,0.10612,0.379,4.2912,1.2516,4.47,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-07-24 23:00:00,3.7248,1.0864,3.88,0.384,0.112,0.4,3.3407999999999998,0.9744,3.48,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-07-24 23:30:00,3.53184,1.03012,3.6790000000000003,0.38304000000000005,0.11172000000000001,0.399,3.1488,0.9184,3.2800000000000002,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-25 00:00:00,3.2304,0.9422,3.365,0.37920000000000004,0.1106,0.395,2.8512,0.8316,2.9699999999999998,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-07-25 00:30:00,3.26592,0.9525600000000001,3.402,0.38592000000000004,0.11256000000000001,0.402,2.88,0.84,3.0,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-07-25 01:00:00,3.1392,0.9156000000000001,3.27,0.384,0.112,0.4,2.7552,0.8036000000000001,2.87,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-07-25 01:30:00,3.01632,0.8797600000000001,3.142,0.38592000000000004,0.11256000000000001,0.402,2.6304,0.7672,2.74,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-07-25 02:00:00,2.64288,0.7708400000000001,2.753,0.38688000000000006,0.11284000000000001,0.403,2.2560000000000002,0.658,2.35,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-07-25 02:30:00,2.64672,0.7719600000000001,2.757,0.39072,0.11396,0.40700000000000003,2.2560000000000002,0.658,2.35,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-07-25 03:00:00,2.6121600000000003,0.7618800000000001,2.721,0.39456,0.11508000000000002,0.41100000000000003,2.2176,0.6468,2.31,1.92,0.56,2.0,1.92,0.56,2.0
2020-07-25 03:30:00,2.58336,0.75348,2.691,0.39456,0.11508000000000002,0.41100000000000003,2.1888,0.6384000000000001,2.2800000000000002,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-07-25 04:00:00,2.58432,0.7537600000000001,2.692,0.39552000000000004,0.11536,0.41200000000000003,2.1888,0.6384000000000001,2.2800000000000002,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-07-25 04:30:00,2.5881600000000002,0.7548800000000001,2.696,0.38976000000000005,0.11368,0.406,2.1984,0.6412,2.29,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-07-25 05:00:00,2.59392,0.75656,2.702,0.39552000000000004,0.11536,0.41200000000000003,2.1984,0.6412,2.29,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-07-25 05:30:00,2.5526400000000002,0.7445200000000001,2.659,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.16,0.63,2.25,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-07-25 06:00:00,2.86944,0.8369200000000001,2.989,0.38304000000000005,0.11172000000000001,0.399,2.4864,0.7252000000000001,2.59,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-07-25 06:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.08736000000000001,0.025480000000000003,0.091,2.6784,0.7812,2.79,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-07-25 07:00:00,2.8704,0.8372,2.99,0.009600000000000001,0.0028,0.01,2.8608000000000002,0.8344,2.98,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-07-25 07:30:00,3.12768,0.91224,3.258,0.05568000000000001,0.01624,0.058,3.072,0.896,3.2,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-07-25 08:00:00,3.39072,0.9889600000000001,3.532,0.01152,0.00336,0.012,3.3792,0.9856,3.52,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-07-25 08:30:00,3.67488,1.07184,3.8280000000000003,0.04608,0.01344,0.048,3.6288,1.0584,3.7800000000000002,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-25 09:00:00,4.02432,1.1737600000000001,4.192,0.01152,0.00336,0.012,4.0128,1.1703999999999999,4.18,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-07-25 09:30:00,4.36032,1.27176,4.542,0.021120000000000003,0.0061600000000000005,0.022,4.3392,1.2656,4.52,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-25 10:00:00,4.6464,1.3552,4.84,0.038400000000000004,0.0112,0.04,4.608,1.344,4.8,3.504,1.022,3.65,3.504,1.022,3.65
2020-07-25 10:30:00,5.28864,1.5425200000000001,5.509,0.018240000000000003,0.00532,0.019,5.2704,1.5372,5.49,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-07-25 11:00:00,5.2704,1.5372,5.49,0.009600000000000001,0.0028,0.01,5.2608,1.5344,5.48,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-07-25 11:30:00,5.44704,1.58872,5.674,0.01344,0.003920000000000001,0.014,5.4336,1.5848,5.66,3.312,0.966,3.45,3.312,0.966,3.45
2020-07-25 12:00:00,5.63712,1.64416,5.872,0.01152,0.00336,0.012,5.6256,1.6408,5.86,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-07-25 12:30:00,5.4864,1.6002,5.715,0.014400000000000001,0.004200000000000001,0.015,5.472,1.596,5.7,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-07-25 13:00:00,5.31936,1.5514800000000002,5.541,0.20256000000000002,0.05908000000000001,0.211,5.1168,1.4924,5.33,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-25 13:30:00,5.28384,1.54112,5.504,0.04224000000000001,0.012320000000000001,0.044,5.2416,1.5288,5.46,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-07-25 14:00:00,5.29056,1.54308,5.511,0.02016,0.005880000000000001,0.021,5.2704,1.5372,5.49,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-07-25 14:30:00,5.08416,1.48288,5.296,0.015360000000000002,0.0044800000000000005,0.016,5.0688,1.4784000000000002,5.28,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-07-25 15:00:00,4.4448,1.2964,4.63,0.009600000000000001,0.0028,0.01,4.4352,1.2936,4.62,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-25 15:30:00,4.34016,1.2658800000000001,4.521,0.02016,0.005880000000000001,0.021,4.32,1.26,4.5,3.408,0.994,3.55,3.408,0.994,3.55
2020-07-25 16:00:00,4.85856,1.4170800000000001,5.061,0.02016,0.005880000000000001,0.021,4.8384,1.4112,5.04,2.928,0.854,3.05,2.928,0.854,3.05
2020-07-25 16:30:00,5.35104,1.5607199999999999,5.574,0.01344,0.003920000000000001,0.014,5.3376,1.5568,5.5600000000000005,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-07-25 17:00:00,5.54304,1.61672,5.774,0.01344,0.003920000000000001,0.014,5.5296,1.6128,5.76,3.168,0.924,3.3,3.168,0.924,3.3
2020-07-25 17:30:00,5.9116800000000005,1.72424,6.158,0.18048,0.052640000000000006,0.188,5.7312,1.6716000000000002,5.97,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-07-25 18:00:00,5.89344,1.71892,6.139,0.35424000000000005,0.10332000000000001,0.369,5.5392,1.6156000000000001,5.77,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-07-25 18:30:00,5.8416,1.7038,6.085,0.36960000000000004,0.1078,0.385,5.472,1.596,5.7,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-07-25 19:00:00,5.71584,1.6671200000000002,5.954,0.37824,0.11032000000000002,0.394,5.3376,1.5568,5.5600000000000005,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-07-25 19:30:00,5.60448,1.63464,5.838,0.38208000000000003,0.11144000000000001,0.398,5.2224,1.5232,5.44,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-25 20:00:00,5.5344,1.6142,5.765,0.38880000000000003,0.1134,0.405,5.1456,1.5008,5.36,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-07-25 20:30:00,5.27232,1.53776,5.492,0.37632000000000004,0.10976000000000001,0.392,4.896,1.428,5.1,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-07-25 21:00:00,5.20704,1.51872,5.424,0.37824,0.11032000000000002,0.394,4.8288,1.4084,5.03,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-07-25 21:30:00,5.1408,1.4994,5.355,0.36,0.105,0.375,4.7808,1.3944,4.98,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-07-25 22:00:00,5.13696,1.49828,5.351,0.35616000000000003,0.10388000000000001,0.371,4.7808,1.3944,4.98,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-07-25 22:30:00,4.97376,1.45068,5.181,0.35616000000000003,0.10388000000000001,0.371,4.6176,1.3468,4.8100000000000005,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2020-07-25 23:00:00,3.7296,1.0878,3.885,0.36,0.105,0.375,3.3696,0.9828,3.51,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-25 23:30:00,3.39168,0.9892400000000001,3.533,0.35808,0.10444,0.373,3.0336,0.8848,3.16,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-07-26 00:00:00,3.15552,0.9203600000000001,3.287,0.35232,0.10276,0.367,2.8032,0.8176,2.92,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-07-26 00:30:00,3.1248,0.9114000000000001,3.255,0.3504,0.1022,0.365,2.7744,0.8092,2.89,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-07-26 01:00:00,3.0816,0.8988,3.21,0.3552,0.10360000000000001,0.37,2.7264,0.7952,2.84,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-07-26 01:30:00,2.98176,0.8696800000000001,3.106,0.35136,0.10248,0.366,2.6304,0.7672,2.74,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-07-26 02:00:00,2.8992,0.8456,3.02,0.3456,0.1008,0.36,2.5536,0.7448,2.66,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-07-26 02:30:00,2.90016,0.8458800000000001,3.021,0.34656000000000003,0.10108,0.361,2.5536,0.7448,2.66,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-07-26 03:00:00,2.67456,0.7800800000000001,2.786,0.34176,0.09968,0.356,2.3328,0.6804,2.43,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-07-26 03:30:00,2.5171200000000002,0.73416,2.622,0.34752000000000005,0.10136,0.362,2.1696,0.6328,2.26,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2020-07-26 04:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.34656000000000003,0.10108,0.361,2.2176,0.6468,2.31,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2020-07-26 04:30:00,2.55168,0.74424,2.658,0.35328000000000004,0.10304,0.368,2.1984,0.6412,2.29,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2020-07-26 05:00:00,2.54496,0.74228,2.651,0.34656000000000003,0.10108,0.361,2.1984,0.6412,2.29,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2020-07-26 05:30:00,2.50272,0.72996,2.607,0.34272,0.09996000000000001,0.357,2.16,0.63,2.25,1.6608,0.4844,1.73,1.6608,0.4844,1.73
2020-07-26 06:00:00,2.55072,0.7439600000000001,2.657,0.33312,0.09716000000000001,0.34700000000000003,2.2176,0.6468,2.31,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2020-07-26 06:30:00,2.55744,0.74592,2.664,0.14784,0.043120000000000006,0.154,2.4096,0.7028,2.51,1.92,0.56,2.0,1.92,0.56,2.0
2020-07-26 07:00:00,2.664,0.777,2.775,0.024,0.007,0.025,2.64,0.77,2.75,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-07-26 07:30:00,3.20736,0.9354800000000001,3.341,0.039360000000000006,0.01148,0.041,3.168,0.924,3.3,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-07-26 08:00:00,3.4608,1.0094,3.605,0.014400000000000001,0.004200000000000001,0.015,3.4464,1.0052,3.59,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-07-26 08:30:00,3.43872,1.00296,3.582,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.3407999999999998,0.9744,3.48,3.024,0.882,3.15,3.024,0.882,3.15
2020-07-26 09:00:00,3.66912,1.07016,3.822,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.5328,1.0304,3.68,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-07-26 09:30:00,4.2048,1.2264,4.38,0.11520000000000001,0.033600000000000005,0.12,4.0896,1.1928,4.26,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-07-26 10:00:00,5.28096,1.54028,5.501,0.010560000000000002,0.0030800000000000003,0.011,5.2704,1.5372,5.49,2.928,0.854,3.05,2.928,0.854,3.05
2020-07-26 10:30:00,4.7328,1.3804,4.93,0.009600000000000001,0.0028,0.01,4.7232,1.3776,4.92,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-07-26 11:00:00,4.6656,1.3608,4.86,0.009600000000000001,0.0028,0.01,4.656,1.358,4.85,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-07-26 11:30:00,4.3872,1.2796,4.57,0.009600000000000001,0.0028,0.01,4.3776,1.2768,4.5600000000000005,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-07-26 12:00:00,4.608,1.344,4.8,0.009600000000000001,0.0028,0.01,4.5984,1.3412,4.79,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-07-26 12:30:00,4.87296,1.42128,5.076,0.015360000000000002,0.0044800000000000005,0.016,4.8576,1.4168,5.06,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-07-26 13:00:00,4.73472,1.38096,4.932,0.01152,0.00336,0.012,4.7232,1.3776,4.92,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-26 13:30:00,4.6176,1.3468,4.8100000000000005,0.009600000000000001,0.0028,0.01,4.608,1.344,4.8,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-07-26 14:00:00,4.2432,1.2376,4.42,0.009600000000000001,0.0028,0.01,4.2336,1.2348,4.41,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-26 14:30:00,4.6848,1.3664,4.88,0.009600000000000001,0.0028,0.01,4.6752,1.3636,4.87,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-07-26 15:00:00,4.49568,1.31124,4.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4832,1.3076,4.67,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-07-26 15:30:00,4.4016,1.2838,4.585,0.014400000000000001,0.004200000000000001,0.015,4.3872,1.2796,4.57,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-07-26 16:00:00,4.53504,1.32272,4.724,0.01344,0.003920000000000001,0.014,4.5216,1.3188,4.71,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-07-26 16:30:00,4.51392,1.31656,4.702,0.030720000000000004,0.008960000000000001,0.032,4.4832,1.3076,4.67,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-07-26 17:00:00,4.8576,1.4168,5.06,0.009600000000000001,0.0028,0.01,4.848,1.4140000000000001,5.05,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-07-26 17:30:00,5.09472,1.48596,5.307,0.01632,0.00476,0.017,5.0784,1.4812,5.29,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-07-26 18:00:00,5.6352,1.6436000000000002,5.87,0.2112,0.0616,0.22,5.424,1.5819999999999999,5.65,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-07-26 18:30:00,5.70816,1.6648800000000001,5.946,0.14016,0.04088000000000001,0.146,5.568,1.624,5.8,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-07-26 19:00:00,5.6208,1.6394000000000002,5.855,0.2928,0.0854,0.305,5.328,1.554,5.55,2.592,0.756,2.7,2.592,0.756,2.7
2020-07-26 19:30:00,4.67232,1.36276,4.867,0.31392000000000003,0.09156,0.327,4.3584,1.2711999999999999,4.54,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-07-26 20:00:00,4.61184,1.34512,4.804,0.28224000000000005,0.08232,0.294,4.3296,1.2628,4.51,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-07-26 20:30:00,4.44192,1.29556,4.627,0.28512000000000004,0.08316000000000001,0.297,4.1568,1.2124,4.33,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-26 21:00:00,4.33248,1.26364,4.513,0.29088,0.08484000000000001,0.303,4.0416,1.1788,4.21,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-07-26 21:30:00,4.37856,1.27708,4.561,0.28896000000000005,0.08428000000000001,0.301,4.0896,1.1928,4.26,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-07-26 22:00:00,4.5244800000000005,1.3196400000000001,4.713,0.30048,0.08764000000000001,0.313,4.224,1.232,4.4,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-07-26 22:30:00,4.14048,1.20764,4.313,0.32928,0.09604000000000001,0.343,3.8112,1.1116,3.9699999999999998,2.784,0.812,2.9,2.784,0.812,2.9
2020-07-26 23:00:00,3.69024,1.07632,3.844,0.33024000000000003,0.09632,0.34400000000000003,3.36,0.98,3.5,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-07-26 23:30:00,3.44736,1.00548,3.591,0.33696000000000004,0.09828,0.35100000000000003,3.1104,0.9072,3.24,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-07-27 00:00:00,3.2256,0.9408000000000001,3.36,0.3456,0.1008,0.36,2.88,0.84,3.0,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-07-27 00:30:00,2.9971200000000002,0.87416,3.122,0.35712000000000005,0.10416,0.372,2.64,0.77,2.75,2.016,0.588,2.1,2.016,0.588,2.1
2020-07-27 01:00:00,2.7907200000000003,0.81396,2.907,0.33312,0.09716000000000001,0.34700000000000003,2.4576000000000002,0.7168,2.56,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-07-27 01:30:00,2.69376,0.78568,2.806,0.34176,0.09968,0.356,2.352,0.686,2.45,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-07-27 02:00:00,2.64672,0.7719600000000001,2.757,0.35232,0.10276,0.367,2.2944,0.6692,2.39,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-07-27 02:30:00,2.62848,0.7666400000000001,2.738,0.35328000000000004,0.10304,0.368,2.2752,0.6636000000000001,2.37,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-07-27 03:00:00,2.56992,0.7495600000000001,2.677,0.36192,0.10556000000000001,0.377,2.208,0.644,2.3,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2020-07-27 03:30:00,2.63136,0.76748,2.741,0.35616000000000003,0.10388000000000001,0.371,2.2752,0.6636000000000001,2.37,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2020-07-27 04:00:00,2.6601600000000003,0.77588,2.771,0.23136,0.06748000000000001,0.241,2.4288,0.7084,2.5300000000000002,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-07-27 04:30:00,2.79744,0.8159200000000001,2.914,0.14784,0.043120000000000006,0.154,2.6496,0.7728,2.76,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-07-27 05:00:00,2.78592,0.8125600000000001,2.902,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.6496,0.7728,2.76,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-27 05:30:00,2.58048,0.7526400000000001,2.688,0.15168,0.04424,0.158,2.4288,0.7084,2.5300000000000002,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-07-27 06:00:00,2.6928,0.7854,2.805,0.24480000000000002,0.0714,0.255,2.448,0.714,2.55,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-07-27 06:30:00,2.99616,0.8738800000000001,3.121,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.9472,0.8596,3.07,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-07-27 07:00:00,3.2736,0.9548000000000001,3.41,0.07680000000000001,0.0224,0.08,3.1968,0.9324,3.33,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-07-27 07:30:00,3.5568,1.0374,3.705,0.0528,0.0154,0.055,3.504,1.022,3.65,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-07-27 08:00:00,4.05888,1.18384,4.228,0.01728,0.00504,0.018000000000000002,4.0416,1.1788,4.21,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-07-27 08:30:00,4.45632,1.29976,4.642,0.01152,0.00336,0.012,4.4448,1.2964,4.63,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-07-27 09:00:00,5.40768,1.5772400000000002,5.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3952,1.5735999999999999,5.62,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-07-27 09:30:00,4.94976,1.44368,5.156,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9248,1.4364,5.13,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-27 10:00:00,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-07-27 10:30:00,5.72352,1.6693600000000002,5.962,0.22272000000000003,0.06496,0.232,5.5008,1.6044,5.73,2.352,0.686,2.45,2.352,0.686,2.45
2020-07-27 11:00:00,4.80384,1.4011200000000001,5.004,0.01344,0.003920000000000001,0.014,4.7904,1.3972,4.99,4.272,1.246,4.45,4.272,1.246,4.45
2020-07-27 11:30:00,4.68672,1.36696,4.882,0.01152,0.00336,0.012,4.6752,1.3636,4.87,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-07-27 12:00:00,4.63872,1.35296,4.832,0.01152,0.00336,0.012,4.6272,1.3496000000000001,4.82,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-07-27 12:30:00,4.752,1.3860000000000001,4.95,0.048,0.014,0.05,4.704,1.3719999999999999,4.9,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-07-27 13:00:00,4.60704,1.34372,4.799,0.027840000000000004,0.00812,0.029,4.5792,1.3356,4.77,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-07-27 13:30:00,4.45632,1.29976,4.642,0.01152,0.00336,0.012,4.4448,1.2964,4.63,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-07-27 14:00:00,4.31424,1.2583199999999999,4.494,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.2144,1.2292,4.39,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-27 14:30:00,4.4832,1.3076,4.67,0.096,0.028,0.1,4.3872,1.2796,4.57,3.648,1.064,3.8,3.648,1.064,3.8
2020-07-27 15:00:00,4.43712,1.29416,4.622,0.01152,0.00336,0.012,4.4256,1.2908,4.61,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-07-27 15:30:00,4.22688,1.23284,4.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2144,1.2292,4.39,3.984,1.162,4.15,3.984,1.162,4.15
2020-07-27 16:00:00,4.28544,1.24992,4.464,0.02304,0.00672,0.024,4.2624,1.2432,4.44,3.936,1.148,4.1,3.936,1.148,4.1
2020-07-27 16:30:00,4.74816,1.38488,4.946,0.09216,0.02688,0.096,4.656,1.358,4.85,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-07-27 17:00:00,4.9401600000000006,1.44088,5.146,0.015360000000000002,0.0044800000000000005,0.016,4.9248,1.4364,5.13,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-07-27 17:30:00,5.66496,1.6522800000000002,5.901,0.010560000000000002,0.0030800000000000003,0.011,5.6544,1.6492,5.89,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-07-27 18:00:00,5.81568,1.69624,6.058,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.616,1.638,5.85,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-07-27 18:30:00,5.32992,1.55456,5.552,0.16512000000000002,0.04816,0.17200000000000001,5.1648,1.5064000000000002,5.38,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-07-27 19:00:00,4.98912,1.45516,5.197,0.29472000000000004,0.08596000000000001,0.307,4.6944,1.3692,4.89,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-27 19:30:00,4.56096,1.3302800000000001,4.751,0.29856000000000005,0.08708,0.311,4.2624,1.2432,4.44,4.08,1.19,4.25,4.08,1.19,4.25
2020-07-27 20:00:00,4.74144,1.38292,4.939,0.26784,0.07812000000000001,0.279,4.4736,1.3048,4.66,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-07-27 20:30:00,5.03712,1.46916,5.247,0.27552000000000004,0.08036,0.28700000000000003,4.7616,1.3888,4.96,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-07-27 21:00:00,4.368,1.274,4.55,0.28800000000000003,0.084,0.30000000000000004,4.08,1.19,4.25,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-07-27 21:30:00,4.65024,1.35632,4.844,0.28224000000000005,0.08232,0.294,4.368,1.274,4.55,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-07-27 22:00:00,5.07168,1.47924,5.283,0.27168000000000003,0.07924,0.28300000000000003,4.8,1.4,5.0,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-07-27 22:30:00,4.19712,1.22416,4.372,0.27072,0.07896,0.28200000000000003,3.9264,1.1452,4.09,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-07-27 23:00:00,3.57984,1.04412,3.729,0.27744,0.08092,0.289,3.3024,0.9632000000000001,3.44,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-07-27 23:30:00,3.35808,0.9794400000000001,3.498,0.27648,0.08064,0.28800000000000003,3.0816,0.8988,3.21,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-07-28 00:00:00,3.22944,0.9419200000000001,3.364,0.29184000000000004,0.08512,0.304,2.9376,0.8568,3.06,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-07-28 00:30:00,3.09696,0.9032800000000001,3.226,0.30336,0.08848,0.316,2.7936,0.8148000000000001,2.91,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-07-28 01:00:00,2.96352,0.86436,3.087,0.28512000000000004,0.08316000000000001,0.297,2.6784,0.7812,2.79,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-07-28 01:30:00,2.92416,0.8528800000000001,3.046,0.29376,0.08568,0.306,2.6304,0.7672,2.74,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-07-28 02:00:00,2.832,0.8260000000000001,2.95,0.26880000000000004,0.0784,0.28,2.5632,0.7476,2.67,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-07-28 02:30:00,2.83584,0.8271200000000001,2.954,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5632,0.7476,2.67,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-07-28 03:00:00,2.80512,0.8181600000000001,2.922,0.28032,0.08176000000000001,0.292,2.5248,0.7364,2.63,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-28 03:30:00,2.8416,0.8288000000000001,2.96,0.29760000000000003,0.0868,0.31,2.544,0.742,2.65,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-07-28 04:00:00,2.8022400000000003,0.81732,2.919,0.29664,0.08652000000000001,0.309,2.5056000000000003,0.7308,2.61,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-07-28 04:30:00,2.70912,0.7901600000000001,2.822,0.05952,0.01736,0.062,2.6496,0.7728,2.76,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-07-28 05:00:00,2.7024,0.7882,2.815,0.0528,0.0154,0.055,2.6496,0.7728,2.76,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-07-28 05:30:00,2.7427200000000003,0.7999600000000001,2.857,0.16992000000000002,0.04956000000000001,0.177,2.5728,0.7504000000000001,2.68,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-07-28 06:00:00,2.84544,0.8299200000000001,2.964,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.6784,0.7812,2.79,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-07-28 06:30:00,3.13152,0.9133600000000001,3.262,0.01152,0.00336,0.012,3.12,0.91,3.25,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-07-28 07:00:00,3.27552,0.9553600000000001,3.412,0.01152,0.00336,0.012,3.2640000000000002,0.9520000000000001,3.4,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-07-28 07:30:00,3.78432,1.10376,3.942,0.01152,0.00336,0.012,3.7728,1.1004,3.93,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-07-28 08:00:00,3.98688,1.16284,4.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9744,1.1592,4.14,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-07-28 08:30:00,4.04352,1.17936,4.212,0.01152,0.00336,0.012,4.032,1.176,4.2,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-07-28 09:00:00,4.18368,1.22024,4.358,0.01728,0.00504,0.018000000000000002,4.1664,1.2152,4.34,3.84,1.12,4.0,3.84,1.12,4.0
2020-07-28 09:30:00,4.3699200000000005,1.2745600000000001,4.552,0.12672,0.03696,0.132,4.2432,1.2376,4.42,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-28 10:00:00,4.43232,1.29276,4.617,0.01632,0.00476,0.017,4.416,1.288,4.6,3.696,1.078,3.85,3.696,1.078,3.85
2020-07-28 10:30:00,3.9993600000000002,1.16648,4.166,0.05376,0.015680000000000003,0.056,3.9455999999999998,1.1508,4.11,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-07-28 11:00:00,4.032,1.176,4.2,0.009600000000000001,0.0028,0.01,4.0224,1.1732,4.19,3.552,1.036,3.7,3.552,1.036,3.7
2020-07-28 11:30:00,3.88224,1.13232,4.044,0.01344,0.003920000000000001,0.014,3.8688000000000002,1.1284,4.03,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-28 12:00:00,3.9763200000000003,1.15976,4.142,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.84,1.12,4.0,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-07-28 12:30:00,4.16352,1.21436,4.337,0.01632,0.00476,0.017,4.1472,1.2096,4.32,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-07-28 13:00:00,4.01952,1.17236,4.187,0.03552,0.010360000000000001,0.037,3.984,1.162,4.15,3.648,1.064,3.8,3.648,1.064,3.8
2020-07-28 13:30:00,3.7276800000000003,1.08724,3.883,0.11808,0.034440000000000005,0.123,3.6096,1.0528,3.76,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-07-28 14:00:00,3.7507200000000003,1.09396,3.907,0.025920000000000002,0.007560000000000001,0.027,3.7248,1.0864,3.88,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-07-28 14:30:00,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-07-28 15:00:00,3.64032,1.06176,3.792,0.12672,0.03696,0.132,3.5136000000000003,1.0248,3.66,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-07-28 15:30:00,3.64608,1.06344,3.798,0.05568000000000001,0.01624,0.058,3.5904,1.0472,3.74,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-07-28 16:00:00,3.9888,1.1634,4.155,0.0432,0.0126,0.045,3.9455999999999998,1.1508,4.11,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-28 16:30:00,4.47936,1.30648,4.666,0.06336,0.01848,0.066,4.416,1.288,4.6,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-28 17:00:00,4.58688,1.33784,4.7780000000000005,0.07488,0.021840000000000002,0.078,4.5120000000000005,1.316,4.7,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-07-28 17:30:00,5.00352,1.45936,5.212,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.9536,1.4448,5.16,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-07-28 18:00:00,5.5776,1.6268,5.8100000000000005,0.1632,0.0476,0.17,5.4144,1.5792000000000002,5.64,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-07-28 18:30:00,5.73216,1.67188,5.971,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.6832,1.6576,5.92,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-07-28 19:00:00,5.50368,1.60524,5.733,0.17568,0.05124,0.183,5.328,1.554,5.55,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-07-28 19:30:00,5.35488,1.5618400000000001,5.578,0.16128,0.047040000000000005,0.168,5.1936,1.5148000000000001,5.41,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-07-28 20:00:00,5.23584,1.52712,5.454,0.25344,0.07392,0.264,4.9824,1.4532,5.19,2.928,0.854,3.05,2.928,0.854,3.05
2020-07-28 20:30:00,5.12544,1.49492,5.339,0.31584,0.09212000000000001,0.329,4.8096,1.4028,5.01,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-28 21:00:00,5.14752,1.50136,5.362,0.33792000000000005,0.09856000000000001,0.352,4.8096,1.4028,5.01,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-07-28 21:30:00,5.11776,1.49268,5.331,0.30816000000000004,0.08988,0.321,4.8096,1.4028,5.01,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-07-28 22:00:00,5.02272,1.46496,5.232,0.12672,0.03696,0.132,4.896,1.428,5.1,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-07-28 22:30:00,4.7904,1.3972,4.99,0.1632,0.0476,0.17,4.6272,1.3496000000000001,4.82,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-07-28 23:00:00,4.224,1.232,4.4,0.12480000000000001,0.0364,0.13,4.0992,1.1956,4.27,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-28 23:30:00,3.336,0.973,3.475,0.014400000000000001,0.004200000000000001,0.015,3.3216,0.9688,3.46,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-07-29 00:00:00,3.04608,0.8884400000000001,3.173,0.060480000000000006,0.017640000000000003,0.063,2.9856,0.8708,3.11,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-07-29 00:30:00,2.83488,0.82684,2.9530000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8224,0.8232,2.94,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
