Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-29 01:00:00,2.64288,0.7708400000000001,2.753,0.09888000000000001,0.02884,0.10300000000000001,2.544,0.742,2.65,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-07-29 01:30:00,2.59584,0.75712,2.7039999999999997,0.32064000000000004,0.09352,0.334,2.2752,0.6636000000000001,2.37,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-07-29 02:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.31776000000000004,0.09268000000000001,0.331,2.208,0.644,2.3,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-07-29 02:30:00,2.4460800000000003,0.7134400000000001,2.548,0.31488000000000005,0.09184,0.328,2.1312,0.6216,2.22,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-07-29 03:00:00,2.40864,0.70252,2.509,0.33504,0.09772,0.34900000000000003,2.0736,0.6048,2.16,1.776,0.518,1.85,1.776,0.518,1.85
2020-07-29 03:30:00,2.42112,0.70616,2.5220000000000002,0.32832,0.09576000000000001,0.342,2.0928,0.6104,2.18,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-07-29 04:00:00,2.37888,0.69384,2.478,0.31488000000000005,0.09184,0.328,2.064,0.602,2.15,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-07-29 04:30:00,2.40768,0.7022400000000001,2.508,0.29568,0.08624000000000001,0.308,2.112,0.616,2.2,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2020-07-29 05:00:00,2.47392,0.7215600000000001,2.577,0.29472000000000004,0.08596000000000001,0.307,2.1792,0.6356,2.27,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-07-29 05:30:00,2.35488,0.68684,2.453,0.17568,0.05124,0.183,2.1792,0.6356,2.27,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-07-29 06:00:00,2.55072,0.7439600000000001,2.657,0.20832,0.06076,0.217,2.3424,0.6832,2.44,1.92,0.56,2.0,1.92,0.56,2.0
2020-07-29 06:30:00,2.92992,0.8545600000000001,3.052,0.01152,0.00336,0.012,2.9184,0.8512000000000001,3.04,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-07-29 07:00:00,3.16992,0.92456,3.302,0.01152,0.00336,0.012,3.1584,0.9212,3.29,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-07-29 07:30:00,3.7267200000000003,1.08696,3.882,0.01152,0.00336,0.012,3.7152000000000003,1.0836000000000001,3.87,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-07-29 08:00:00,3.96,1.155,4.125,0.024,0.007,0.025,3.936,1.148,4.1,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-07-29 08:30:00,3.9398400000000002,1.14912,4.104,0.01344,0.003920000000000001,0.014,3.9264,1.1452,4.09,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-07-29 09:00:00,4.14528,1.20904,4.318,0.11328,0.03304,0.11800000000000001,4.032,1.176,4.2,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-07-29 09:30:00,4.248,1.239,4.425,0.13920000000000002,0.040600000000000004,0.145,4.1088000000000005,1.1984,4.28,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-07-29 10:00:00,4.1328,1.2054,4.305,0.11040000000000001,0.0322,0.115,4.0224,1.1732,4.19,3.312,0.966,3.45,3.312,0.966,3.45
2020-07-29 10:30:00,4.19808,1.22444,4.373,0.060480000000000006,0.017640000000000003,0.063,4.1376,1.2068,4.31,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-07-29 11:00:00,4.31232,1.25776,4.492,0.25152,0.07336000000000001,0.262,4.0608,1.1844000000000001,4.23,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-07-29 11:30:00,4.40256,1.2840799999999999,4.586,0.26496000000000003,0.07728,0.276,4.1376,1.2068,4.31,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-07-29 12:00:00,4.10592,1.19756,4.277,0.28512000000000004,0.08316000000000001,0.297,3.8208,1.1144,3.98,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-07-29 12:30:00,4.12608,1.20344,4.298,0.28608,0.08344,0.298,3.84,1.12,4.0,3.168,0.924,3.3,3.168,0.924,3.3
2020-07-29 13:00:00,4.00416,1.16788,4.171,0.28896000000000005,0.08428000000000001,0.301,3.7152000000000003,1.0836000000000001,3.87,3.12,0.91,3.25,3.12,0.91,3.25
2020-07-29 13:30:00,3.81984,1.11412,3.979,0.21984,0.06412000000000001,0.229,3.6,1.05,3.75,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-07-29 14:00:00,3.792,1.106,3.95,0.019200000000000002,0.0056,0.02,3.7728,1.1004,3.93,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-07-29 14:30:00,3.71904,1.08472,3.874,0.03264,0.00952,0.034,3.6864,1.0752,3.84,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-07-29 15:00:00,3.792,1.106,3.95,0.009600000000000001,0.0028,0.01,3.7824,1.1032,3.94,3.12,0.91,3.25,3.12,0.91,3.25
2020-07-29 15:30:00,3.84,1.12,4.0,0.009600000000000001,0.0028,0.01,3.8304,1.1172,3.99,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-07-29 16:00:00,4.0656,1.1858,4.235,0.0432,0.0126,0.045,4.0224,1.1732,4.19,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-07-29 16:30:00,4.5696,1.3328,4.76,0.009600000000000001,0.0028,0.01,4.5600000000000005,1.33,4.75,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-07-29 17:00:00,4.752,1.3860000000000001,4.95,0.019200000000000002,0.0056,0.02,4.7328,1.3804,4.93,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-07-29 17:30:00,5.06496,1.47728,5.276,0.06336,0.01848,0.066,5.0016,1.4588,5.21,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-07-29 18:00:00,5.43168,1.58424,5.658,0.01728,0.00504,0.018000000000000002,5.4144,1.5792000000000002,5.64,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-07-29 18:30:00,5.77344,1.68392,6.014,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.6064,1.6352,5.84,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-07-29 19:00:00,5.7888,1.6884000000000001,6.03,0.009600000000000001,0.0028,0.01,5.7792,1.6856,6.02,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-29 19:30:00,5.32704,1.55372,5.549,0.03744,0.010920000000000001,0.039,5.2896,1.5428000000000002,5.51,3.6,1.05,3.75,3.6,1.05,3.75
2020-07-29 20:00:00,4.46016,1.30088,4.646,0.015360000000000002,0.0044800000000000005,0.016,4.4448,1.2964,4.63,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-07-29 20:30:00,5.1792,1.5106000000000002,5.395,0.1008,0.029400000000000003,0.105,5.0784,1.4812,5.29,2.928,0.854,3.05,2.928,0.854,3.05
2020-07-29 21:00:00,5.33856,1.55708,5.561,0.010560000000000002,0.0030800000000000003,0.011,5.328,1.554,5.55,2.88,0.84,3.0,2.88,0.84,3.0
2020-07-29 21:30:00,4.7136,1.3748,4.91,0.009600000000000001,0.0028,0.01,4.704,1.3719999999999999,4.9,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-07-29 22:00:00,4.79328,1.39804,4.993,0.060480000000000006,0.017640000000000003,0.063,4.7328,1.3804,4.93,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-07-29 22:30:00,4.83264,1.40952,5.034,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.6368,1.3524,4.83,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-07-29 23:00:00,3.73728,1.0900400000000001,3.893,0.19488000000000003,0.05684,0.203,3.5423999999999998,1.0332,3.69,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-07-29 23:30:00,3.35232,0.9777600000000001,3.492,0.021120000000000003,0.0061600000000000005,0.022,3.3312,0.9716,3.47,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-07-30 00:00:00,3.09696,0.9032800000000001,3.226,0.12096000000000001,0.035280000000000006,0.126,2.976,0.868,3.1,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-30 00:30:00,2.7667200000000003,0.80696,2.882,0.25152,0.07336000000000001,0.262,2.5152,0.7336,2.62,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-30 01:00:00,2.6256,0.7658,2.735,0.24480000000000002,0.0714,0.255,2.3808,0.6944,2.48,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-07-30 01:30:00,2.54592,0.7425600000000001,2.652,0.28032,0.08176000000000001,0.292,2.2656,0.6608,2.36,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-07-30 02:00:00,2.4672,0.7196,2.5700000000000003,0.29760000000000003,0.0868,0.31,2.1696,0.6328,2.26,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-07-30 02:30:00,2.46528,0.71904,2.568,0.29568,0.08624000000000001,0.308,2.1696,0.6328,2.26,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-07-30 03:00:00,2.66208,0.77644,2.773,0.31008,0.09044,0.323,2.352,0.686,2.45,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-07-30 03:30:00,2.72832,0.79576,2.842,0.28032,0.08176000000000001,0.292,2.448,0.714,2.55,2.208,0.644,2.3,2.208,0.644,2.3
2020-07-30 04:00:00,2.7196800000000003,0.7932400000000001,2.833,0.28128000000000003,0.08204,0.293,2.4384,0.7112,2.54,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-07-30 04:30:00,2.5171200000000002,0.73416,2.622,0.12672,0.03696,0.132,2.3904,0.6972,2.49,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-07-30 05:00:00,2.5343999999999998,0.7392000000000001,2.64,0.11520000000000001,0.033600000000000005,0.12,2.4192,0.7056,2.52,2.208,0.644,2.3,2.208,0.644,2.3
2020-07-30 05:30:00,2.47392,0.7215600000000001,2.577,0.19872,0.057960000000000005,0.20700000000000002,2.2752,0.6636000000000001,2.37,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-07-30 06:00:00,2.6121600000000003,0.7618800000000001,2.721,0.21216000000000002,0.061880000000000004,0.221,2.4,0.7000000000000001,2.5,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-07-30 06:30:00,2.94048,0.8576400000000001,3.063,0.041280000000000004,0.01204,0.043000000000000003,2.8992,0.8456,3.02,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-07-30 07:00:00,3.2016,0.9338000000000001,3.335,0.014400000000000001,0.004200000000000001,0.015,3.1872,0.9296000000000001,3.32,2.784,0.812,2.9,2.784,0.812,2.9
2020-07-30 07:30:00,3.74496,1.09228,3.901,0.05856000000000001,0.01708,0.061,3.6864,1.0752,3.84,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-07-30 08:00:00,4.60992,1.34456,4.802,0.01152,0.00336,0.012,4.5984,1.3412,4.79,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-07-30 08:30:00,4.95936,1.44648,5.166,0.015360000000000002,0.0044800000000000005,0.016,4.944,1.442,5.15,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-07-30 09:00:00,5.07936,1.48148,5.291,0.010560000000000002,0.0030800000000000003,0.011,5.0688,1.4784000000000002,5.28,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-30 09:30:00,5.18592,1.5125600000000001,5.402,0.01152,0.00336,0.012,5.1744,1.5091999999999999,5.39,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-07-30 10:00:00,5.01312,1.46216,5.222,0.01152,0.00336,0.012,5.0016,1.4588,5.21,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-07-30 10:30:00,4.97472,1.45096,5.182,0.01152,0.00336,0.012,4.9632000000000005,1.4476,5.17,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-30 11:00:00,4.96224,1.44732,5.169,0.018240000000000003,0.00532,0.019,4.944,1.442,5.15,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-07-30 11:30:00,4.5792,1.3356,4.77,0.06720000000000001,0.0196,0.07,4.5120000000000005,1.316,4.7,3.072,0.896,3.2,3.072,0.896,3.2
2020-07-30 12:00:00,4.25376,1.24068,4.431,0.010560000000000002,0.0030800000000000003,0.011,4.2432,1.2376,4.42,3.984,1.162,4.15,3.984,1.162,4.15
2020-07-30 12:30:00,4.74336,1.38348,4.941,0.010560000000000002,0.0030800000000000003,0.011,4.7328,1.3804,4.93,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-07-30 13:00:00,4.72704,1.37872,4.924,0.04224000000000001,0.012320000000000001,0.044,4.6848,1.3664,4.88,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-07-30 13:30:00,4.79328,1.39804,4.993,0.022080000000000002,0.00644,0.023,4.7712,1.3916,4.97,2.592,0.756,2.7,2.592,0.756,2.7
2020-07-30 14:00:00,3.92256,1.14408,4.086,0.015360000000000002,0.0044800000000000005,0.016,3.9072,1.1396,4.07,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-30 14:30:00,3.792,1.106,3.95,0.019200000000000002,0.0056,0.02,3.7728,1.1004,3.93,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-07-30 15:00:00,3.73056,1.08808,3.886,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7056,1.0808,3.86,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-07-30 15:30:00,3.8112,1.1116,3.9699999999999998,0.009600000000000001,0.0028,0.01,3.8016,1.1088,3.96,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-07-30 16:00:00,3.71712,1.08416,3.872,0.01152,0.00336,0.012,3.7056,1.0808,3.86,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-07-30 16:30:00,4.1568,1.2124,4.33,0.009600000000000001,0.0028,0.01,4.1472,1.2096,4.32,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-07-30 17:00:00,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-07-30 17:30:00,5.4249600000000004,1.58228,5.651,0.010560000000000002,0.0030800000000000003,0.011,5.4144,1.5792000000000002,5.64,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-07-30 18:00:00,5.05152,1.47336,5.2620000000000005,0.25152,0.07336000000000001,0.262,4.8,1.4,5.0,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-07-30 18:30:00,4.8576,1.4168,5.06,0.3648,0.10640000000000001,0.38,4.4928,1.3104,4.68,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-07-30 19:00:00,5.48544,1.59992,5.714,0.37824,0.11032000000000002,0.394,5.1072,1.4896,5.32,3.072,0.896,3.2,3.072,0.896,3.2
2020-07-30 19:30:00,5.46336,1.59348,5.691,0.37536,0.10948000000000001,0.391,5.088,1.484,5.3,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-07-30 20:00:00,5.42304,1.58172,5.649,0.36384000000000005,0.10612,0.379,5.0592,1.4756,5.27,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-07-30 20:30:00,5.3712,1.5666,5.595,0.36,0.105,0.375,5.0112,1.4616,5.22,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-07-30 21:00:00,5.2233600000000004,1.5234800000000002,5.441,0.35616000000000003,0.10388000000000001,0.371,4.8672,1.4196,5.07,2.448,0.714,2.55,2.448,0.714,2.55
2020-07-30 21:30:00,5.36448,1.56464,5.588,0.35328000000000004,0.10304,0.368,5.0112,1.4616,5.22,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-07-30 22:00:00,5.36736,1.56548,5.591,0.35616000000000003,0.10388000000000001,0.371,5.0112,1.4616,5.22,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-07-30 22:30:00,5.08128,1.48204,5.293,0.35808,0.10444,0.373,4.7232,1.3776,4.92,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-07-30 23:00:00,4.67232,1.36276,4.867,0.37152,0.10836000000000001,0.387,4.3008,1.2544,4.48,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-07-30 23:30:00,3.55872,1.03796,3.707,0.37152,0.10836000000000001,0.387,3.1872,0.9296000000000001,3.32,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-07-31 00:00:00,3.31488,0.96684,3.453,0.36768,0.10724,0.383,2.9472,0.8596,3.07,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-07-31 00:30:00,3.18816,0.92988,3.321,0.36576000000000003,0.10668000000000001,0.381,2.8224,0.8232,2.94,2.544,0.742,2.65,2.544,0.742,2.65
2020-07-31 01:00:00,3.00288,0.8758400000000001,3.128,0.37248000000000003,0.10864000000000001,0.388,2.6304,0.7672,2.74,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-07-31 01:30:00,2.90592,0.8475600000000001,3.027,0.37152,0.10836000000000001,0.387,2.5343999999999998,0.7392000000000001,2.64,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-07-31 02:00:00,2.74464,0.8005200000000001,2.859,0.37344000000000005,0.10892,0.389,2.3712,0.6916,2.47,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-07-31 02:30:00,2.53152,0.73836,2.637,0.36192,0.10556000000000001,0.377,2.1696,0.6328,2.26,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-07-31 03:00:00,2.49792,0.7285600000000001,2.602,0.36672000000000005,0.10696000000000001,0.382,2.1312,0.6216,2.22,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-07-31 03:30:00,2.51232,0.7327600000000001,2.617,0.37152,0.10836000000000001,0.387,2.1408,0.6244000000000001,2.23,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2020-07-31 04:00:00,2.52,0.735,2.625,0.37920000000000004,0.1106,0.395,2.1408,0.6244000000000001,2.23,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-07-31 04:30:00,2.55456,0.7450800000000001,2.661,0.38496,0.11228,0.401,2.1696,0.6328,2.26,1.92,0.56,2.0,1.92,0.56,2.0
2020-07-31 05:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.37920000000000004,0.1106,0.395,2.1696,0.6328,2.26,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-07-31 05:30:00,2.53536,0.73948,2.641,0.38496,0.11228,0.401,2.1504,0.6272,2.24,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-07-31 06:00:00,2.66976,0.77868,2.781,0.37536,0.10948000000000001,0.391,2.2944,0.6692,2.39,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-07-31 06:30:00,2.83872,0.82796,2.957,0.054720000000000005,0.015960000000000002,0.057,2.784,0.812,2.9,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-07-31 07:00:00,2.7984,0.8162,2.915,0.01152,0.00336,0.012,2.78688,0.8128400000000001,2.903,2.66208,0.77644,2.773,2.66208,0.77644,2.773
2020-07-31 07:30:00,2.7984,0.8162,2.915,0.01152,0.00336,0.012,2.78688,0.8128400000000001,2.903,2.66208,0.77644,2.773,2.66208,0.77644,2.773
2020-07-31 08:00:00,2.79936,0.8164800000000001,2.916,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.78688,0.8128400000000001,2.903,2.66208,0.77644,2.773,2.66208,0.77644,2.773
2020-07-31 08:30:00,4.10016,1.19588,4.271,0.010560000000000002,0.0030800000000000003,0.011,4.0896,1.1928,4.26,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-07-31 09:00:00,4.27104,1.24572,4.449,0.018240000000000003,0.00532,0.019,4.2528,1.2404,4.43,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-07-31 09:30:00,4.86816,1.41988,5.071,0.010560000000000002,0.0030800000000000003,0.011,4.8576,1.4168,5.06,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-07-31 10:00:00,4.5984,1.3412,4.79,0.009600000000000001,0.0028,0.01,4.5888,1.3384,4.78,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-07-31 10:30:00,4.3392,1.2656,4.52,0.009600000000000001,0.0028,0.01,4.3296,1.2628,4.51,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-07-31 11:00:00,4.15392,1.21156,4.327,0.03552,0.010360000000000001,0.037,4.1184,1.2012,4.29,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-07-31 11:30:00,3.984,1.162,4.15,0.009600000000000001,0.0028,0.01,3.9744,1.1592,4.14,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-07-31 12:00:00,3.9878400000000003,1.16312,4.154,0.02304,0.00672,0.024,3.9648,1.1564,4.13,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-31 12:30:00,3.9878400000000003,1.16312,4.154,0.03264,0.00952,0.034,3.9552,1.1536,4.12,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-31 13:00:00,4.0416,1.1788,4.21,0.009600000000000001,0.0028,0.01,4.032,1.176,4.2,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-07-31 13:30:00,3.7968,1.1074,3.955,0.0432,0.0126,0.045,3.7536,1.0948,3.91,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-07-31 14:00:00,3.7344,1.0892,3.89,0.009600000000000001,0.0028,0.01,3.7248,1.0864,3.88,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-07-31 14:30:00,3.59232,1.04776,3.742,0.01152,0.00336,0.012,3.5808,1.0444,3.73,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-07-31 15:00:00,3.624,1.057,3.775,0.062400000000000004,0.0182,0.065,3.5616,1.0388,3.71,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-07-31 15:30:00,4.4064,1.2852000000000001,4.59,0.009600000000000001,0.0028,0.01,4.3968,1.2824,4.58,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-07-31 16:00:00,4.24416,1.23788,4.421,0.010560000000000002,0.0030800000000000003,0.011,4.2336,1.2348,4.41,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-07-31 16:30:00,4.4064,1.2852000000000001,4.59,0.009600000000000001,0.0028,0.01,4.3968,1.2824,4.58,3.504,1.022,3.65,3.504,1.022,3.65
2020-07-31 17:00:00,4.7712,1.3916,4.97,0.009600000000000001,0.0028,0.01,4.7616,1.3888,4.96,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-07-31 17:30:00,5.0112,1.4616,5.22,0.009600000000000001,0.0028,0.01,5.0016,1.4588,5.21,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-07-31 18:00:00,4.80096,1.40028,5.001,0.010560000000000002,0.0030800000000000003,0.011,4.7904,1.3972,4.99,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-07-31 18:30:00,4.8384,1.4112,5.04,0.009600000000000001,0.0028,0.01,4.8288,1.4084,5.03,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-07-31 19:00:00,5.1936,1.5148000000000001,5.41,0.009600000000000001,0.0028,0.01,5.184,1.512,5.4,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-07-31 19:30:00,5.1072,1.4896,5.32,0.009600000000000001,0.0028,0.01,5.0976,1.4868000000000001,5.31,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-07-31 20:00:00,4.5216,1.3188,4.71,0.009600000000000001,0.0028,0.01,4.5120000000000005,1.316,4.7,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-07-31 20:30:00,4.4736,1.3048,4.66,0.009600000000000001,0.0028,0.01,4.464,1.302,4.65,4.416,1.288,4.6,4.416,1.288,4.6
2020-07-31 21:00:00,5.01312,1.46216,5.222,0.19392,0.056560000000000006,0.202,4.8192,1.4056,5.02,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-07-31 21:30:00,4.80672,1.40196,5.007,0.34272,0.09996000000000001,0.357,4.464,1.302,4.65,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-07-31 22:00:00,4.53408,1.32244,4.723,0.33888,0.09884000000000001,0.353,4.1952,1.2236,4.37,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-07-31 22:30:00,4.3632,1.2726,4.545,0.3312,0.0966,0.34500000000000003,4.032,1.176,4.2,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-07-31 23:00:00,4.15488,1.21184,4.328,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.8208,1.1144,3.98,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-07-31 23:30:00,3.76896,1.09928,3.926,0.33216,0.09688000000000001,0.34600000000000003,3.4368,1.0024,3.58,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-08-01 00:00:00,3.53856,1.03208,3.686,0.33216,0.09688000000000001,0.34600000000000003,3.2064,0.9352,3.34,2.592,0.756,2.7,2.592,0.756,2.7
2020-08-01 00:30:00,3.16896,0.9242800000000001,3.301,0.32736000000000004,0.09548000000000001,0.341,2.8416,0.8288000000000001,2.96,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-08-01 01:00:00,2.88096,0.84028,3.001,0.32736000000000004,0.09548000000000001,0.341,2.5536,0.7448,2.66,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-08-01 01:30:00,2.97888,0.8688400000000001,3.103,0.32928,0.09604000000000001,0.343,2.6496,0.7728,2.76,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-08-01 02:00:00,2.88,0.84,3.0,0.3264,0.0952,0.34,2.5536,0.7448,2.66,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-08-01 02:30:00,2.84736,0.8304800000000001,2.966,0.32256,0.09408000000000001,0.336,2.5248,0.7364,2.63,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-08-01 03:00:00,2.81856,0.82208,2.936,0.32256,0.09408000000000001,0.336,2.496,0.728,2.6,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-01 03:30:00,2.8252800000000002,0.8240400000000001,2.943,0.32928,0.09604000000000001,0.343,2.496,0.728,2.6,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-08-01 04:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.32544,0.09492,0.339,2.448,0.714,2.55,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-01 04:30:00,2.82336,0.8234800000000001,2.941,0.30816000000000004,0.08988,0.321,2.5152,0.7336,2.62,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-08-01 05:00:00,2.7955200000000002,0.8153600000000001,2.912,0.29952,0.08736000000000001,0.312,2.496,0.728,2.6,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-08-01 05:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.30624,0.08932000000000001,0.319,2.4672,0.7196,2.5700000000000003,2.304,0.672,2.4,2.304,0.672,2.4
2020-08-01 06:00:00,2.80704,0.8187200000000001,2.924,0.31104000000000004,0.09072000000000001,0.324,2.496,0.728,2.6,2.352,0.686,2.45,2.352,0.686,2.45
2020-08-01 06:30:00,2.83008,0.8254400000000001,2.948,0.05568000000000001,0.01624,0.058,2.7744,0.8092,2.89,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-08-01 07:00:00,2.96736,0.86548,3.091,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.8992,0.8456,3.02,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-01 07:30:00,3.19968,0.9332400000000001,3.333,0.07968,0.02324,0.083,3.12,0.91,3.25,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-08-01 08:00:00,3.32736,0.9704800000000001,3.466,0.015360000000000002,0.0044800000000000005,0.016,3.312,0.966,3.45,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-08-01 08:30:00,3.65952,1.06736,3.8120000000000003,0.01152,0.00336,0.012,3.648,1.064,3.8,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-08-01 09:00:00,3.90144,1.13792,4.064,0.01344,0.003920000000000001,0.014,3.888,1.134,4.05,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-08-01 09:30:00,4.0512,1.1816,4.22,0.009600000000000001,0.0028,0.01,4.0416,1.1788,4.21,3.936,1.148,4.1,3.936,1.148,4.1
2020-08-01 10:00:00,3.9936,1.1648,4.16,0.009600000000000001,0.0028,0.01,3.984,1.162,4.15,3.84,1.12,4.0,3.84,1.12,4.0
2020-08-01 10:30:00,4.0416,1.1788,4.21,0.019200000000000002,0.0056,0.02,4.0224,1.1732,4.19,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-01 11:00:00,4.0224,1.1732,4.19,0.009600000000000001,0.0028,0.01,4.0128,1.1703999999999999,4.18,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-01 11:30:00,4.0224,1.1732,4.19,0.009600000000000001,0.0028,0.01,4.0128,1.1703999999999999,4.18,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-08-01 12:00:00,3.87264,1.12952,4.034,0.01344,0.003920000000000001,0.014,3.8592,1.1256,4.02,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-01 12:30:00,4.09824,1.19532,4.269,0.018240000000000003,0.00532,0.019,4.08,1.19,4.25,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-01 13:00:00,3.7536,1.0948,3.91,0.009600000000000001,0.0028,0.01,3.7439999999999998,1.092,3.9,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-01 13:30:00,4.0512,1.1816,4.22,0.009600000000000001,0.0028,0.01,4.0416,1.1788,4.21,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-08-01 14:00:00,4.1568,1.2124,4.33,0.009600000000000001,0.0028,0.01,4.1472,1.2096,4.32,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-08-01 14:30:00,4.0416,1.1788,4.21,0.009600000000000001,0.0028,0.01,4.032,1.176,4.2,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-08-01 15:00:00,4.07904,1.18972,4.249,0.018240000000000003,0.00532,0.019,4.0608,1.1844000000000001,4.23,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-01 15:30:00,3.8208,1.1144,3.98,0.009600000000000001,0.0028,0.01,3.8112,1.1116,3.9699999999999998,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-08-01 16:00:00,4.032,1.176,4.2,0.009600000000000001,0.0028,0.01,4.0224,1.1732,4.19,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-01 16:30:00,4.2624,1.2432,4.44,0.009600000000000001,0.0028,0.01,4.2528,1.2404,4.43,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-08-01 17:00:00,4.36512,1.27316,4.547,0.01632,0.00476,0.017,4.3488,1.2684,4.53,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-08-01 17:30:00,4.3008,1.2544,4.48,0.009600000000000001,0.0028,0.01,4.2912,1.2516,4.47,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-01 18:00:00,4.33632,1.2647599999999999,4.517,0.25632000000000005,0.07476000000000001,0.267,4.08,1.19,4.25,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-01 18:30:00,4.38336,1.27848,4.566,0.34176,0.09968,0.356,4.0416,1.1788,4.21,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-08-01 19:00:00,4.40064,1.28352,4.584,0.34944000000000003,0.10192000000000001,0.364,4.0512,1.1816,4.22,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-08-01 19:30:00,4.26528,1.24404,4.443,0.34848,0.10164000000000001,0.363,3.9168000000000003,1.1424,4.08,3.84,1.12,4.0,3.84,1.12,4.0
2020-08-01 20:00:00,4.21632,1.22976,4.392,0.34752000000000005,0.10136,0.362,3.8688000000000002,1.1284,4.03,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-01 20:30:00,4.1376,1.2068,4.31,0.3552,0.10360000000000001,0.37,3.7824,1.1032,3.94,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-01 21:00:00,4.08672,1.19196,4.257,0.36192,0.10556000000000001,0.377,3.7248,1.0864,3.88,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-08-01 21:30:00,4.1904,1.2222,4.365,0.36,0.105,0.375,3.8304,1.1172,3.99,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-01 22:00:00,4.1328,1.2054,4.305,0.36,0.105,0.375,3.7728,1.1004,3.93,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-01 22:30:00,3.984,1.162,4.15,0.3648,0.10640000000000001,0.38,3.6192,1.0556,3.77,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-08-01 23:00:00,3.76512,1.09816,3.922,0.36672000000000005,0.10696000000000001,0.382,3.3984,0.9912000000000001,3.54,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-08-01 23:30:00,3.5183999999999997,1.0262,3.665,0.36960000000000004,0.1078,0.385,3.1488,0.9184,3.2800000000000002,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-08-02 00:00:00,3.3235200000000003,0.9693600000000001,3.462,0.35712000000000005,0.10416,0.372,2.9664,0.8652000000000001,3.09,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-08-02 00:30:00,3.21792,0.9385600000000001,3.352,0.34752000000000005,0.10136,0.362,2.8704,0.8372,2.99,2.592,0.756,2.7,2.592,0.756,2.7
2020-08-02 01:00:00,3.1344,0.9142,3.265,0.36960000000000004,0.1078,0.385,2.7648,0.8064,2.88,2.016,0.588,2.1,2.016,0.588,2.1
2020-08-02 01:30:00,2.9452800000000003,0.85904,3.068,0.36288000000000004,0.10584,0.378,2.5824,0.7532,2.69,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-08-02 02:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.36288000000000004,0.10584,0.378,2.2560000000000002,0.658,2.35,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-08-02 02:30:00,2.5343999999999998,0.7392000000000001,2.64,0.3552,0.10360000000000001,0.37,2.1792,0.6356,2.27,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-02 03:00:00,2.5180800000000003,0.7344400000000001,2.623,0.35808,0.10444,0.373,2.16,0.63,2.25,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2020-08-02 03:30:00,2.49216,0.7268800000000001,2.596,0.36096,0.10528000000000001,0.376,2.1312,0.6216,2.22,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2020-08-02 04:00:00,2.49024,0.7263200000000001,2.594,0.35904,0.10472000000000001,0.374,2.1312,0.6216,2.22,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2020-08-02 04:30:00,2.47392,0.7215600000000001,2.577,0.36192,0.10556000000000001,0.377,2.112,0.616,2.2,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-02 05:00:00,2.46528,0.71904,2.568,0.36288000000000004,0.10584,0.378,2.1024,0.6132000000000001,2.19,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-02 05:30:00,2.41824,0.7053200000000001,2.519,0.36384000000000005,0.10612,0.379,2.0544000000000002,0.5992000000000001,2.14,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-02 06:00:00,2.4345600000000003,0.71008,2.536,0.35136,0.10248,0.366,2.0832,0.6076,2.17,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-02 06:30:00,2.5248,0.7364,2.63,0.028800000000000003,0.008400000000000001,0.03,2.496,0.728,2.6,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-08-02 07:00:00,2.7456,0.8008000000000001,2.86,0.009600000000000001,0.0028,0.01,2.7359999999999998,0.798,2.85,2.592,0.756,2.7,2.592,0.756,2.7
2020-08-02 07:30:00,2.9088000000000003,0.8484,3.03,0.009600000000000001,0.0028,0.01,2.8992,0.8456,3.02,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-08-02 08:00:00,3.1488,0.9184,3.2800000000000002,0.009600000000000001,0.0028,0.01,3.1392,0.9156000000000001,3.27,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-08-02 08:30:00,3.43296,1.00128,3.576,0.015360000000000002,0.0044800000000000005,0.016,3.4176,0.9968,3.56,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-08-02 09:00:00,3.792,1.106,3.95,0.009600000000000001,0.0028,0.01,3.7824,1.1032,3.94,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-08-02 09:30:00,3.84288,1.12084,4.003,0.09888000000000001,0.02884,0.10300000000000001,3.7439999999999998,1.092,3.9,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-08-02 10:00:00,4.00032,1.16676,4.167,0.09312000000000001,0.027160000000000004,0.097,3.9072,1.1396,4.07,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-08-02 10:30:00,4.2624,1.2432,4.44,0.009600000000000001,0.0028,0.01,4.2528,1.2404,4.43,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-02 11:00:00,4.02816,1.17488,4.196,0.03456,0.01008,0.036000000000000004,3.9936,1.1648,4.16,3.552,1.036,3.7,3.552,1.036,3.7
2020-08-02 11:30:00,4.31808,1.2594400000000001,4.498,0.11328,0.03304,0.11800000000000001,4.2048,1.2264,4.38,3.552,1.036,3.7,3.552,1.036,3.7
2020-08-02 12:00:00,4.4736,1.3048,4.66,0.009600000000000001,0.0028,0.01,4.464,1.302,4.65,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-08-02 12:30:00,4.53984,1.32412,4.729,0.018240000000000003,0.00532,0.019,4.5216,1.3188,4.71,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-08-02 13:00:00,4.32,1.26,4.5,0.009600000000000001,0.0028,0.01,4.3104,1.2572,4.49,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-08-02 13:30:00,4.18752,1.22136,4.362,0.01152,0.00336,0.012,4.176,1.218,4.35,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-08-02 14:00:00,4.0224,1.1732,4.19,0.028800000000000003,0.008400000000000001,0.03,3.9936,1.1648,4.16,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-08-02 14:30:00,4.16832,1.21576,4.342,0.01152,0.00336,0.012,4.1568,1.2124,4.33,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-08-02 15:00:00,4.10688,1.19784,4.2780000000000005,0.01728,0.00504,0.018000000000000002,4.0896,1.1928,4.26,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-08-02 15:30:00,3.888,1.134,4.05,0.009600000000000001,0.0028,0.01,3.8784,1.1312,4.04,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-08-02 16:00:00,4.19712,1.22416,4.372,0.021120000000000003,0.0061600000000000005,0.022,4.176,1.218,4.35,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-02 16:30:00,4.2912,1.2516,4.47,0.009600000000000001,0.0028,0.01,4.2816,1.2488000000000001,4.46,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-02 17:00:00,4.32096,1.26028,4.501,0.039360000000000006,0.01148,0.041,4.2816,1.2488000000000001,4.46,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-08-02 17:30:00,4.55808,1.32944,4.748,0.01728,0.00504,0.018000000000000002,4.5408,1.3244,4.73,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-08-02 18:00:00,5.11776,1.49268,5.331,0.21216000000000002,0.061880000000000004,0.221,4.9056,1.4308,5.11,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-02 18:30:00,5.32992,1.55456,5.552,0.36672000000000005,0.10696000000000001,0.382,4.9632000000000005,1.4476,5.17,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-08-02 19:00:00,4.59648,1.34064,4.788,0.37248000000000003,0.10864000000000001,0.388,4.224,1.232,4.4,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-08-02 19:30:00,4.872,1.421,5.075,0.37920000000000004,0.1106,0.395,4.4928,1.3104,4.68,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-08-02 20:00:00,5.06016,1.47588,5.271,0.37536,0.10948000000000001,0.391,4.6848,1.3664,4.88,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-08-02 20:30:00,4.31616,1.25888,4.496,0.37056000000000006,0.10808000000000001,0.386,3.9455999999999998,1.1508,4.11,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-02 21:00:00,4.21824,1.23032,4.394,0.36864,0.10752,0.384,3.8496,1.1228,4.01,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-08-02 21:30:00,4.5984,1.3412,4.79,0.3648,0.10640000000000001,0.38,4.2336,1.2348,4.41,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-08-02 22:00:00,4.4976,1.3118,4.6850000000000005,0.3504,0.1022,0.365,4.1472,1.2096,4.32,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-08-02 22:30:00,3.96672,1.15696,4.132,0.34752000000000005,0.10136,0.362,3.6192,1.0556,3.77,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-08-02 23:00:00,3.7977600000000002,1.10768,3.956,0.35136,0.10248,0.366,3.4464,1.0052,3.59,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-08-02 23:30:00,3.45216,1.00688,3.596,0.35136,0.10248,0.366,3.1008,0.9044000000000001,3.23,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-08-03 00:00:00,3.1872,0.9296000000000001,3.32,0.3456,0.1008,0.36,2.8416,0.8288000000000001,2.96,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-08-03 00:30:00,3.06048,0.8926400000000001,3.188,0.34368000000000004,0.10024000000000001,0.358,2.7168,0.7924,2.83,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-08-03 01:00:00,2.96352,0.86436,3.087,0.33312,0.09716000000000001,0.34700000000000003,2.6304,0.7672,2.74,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-08-03 01:30:00,2.87904,0.83972,2.999,0.34464,0.10052000000000001,0.359,2.5343999999999998,0.7392000000000001,2.64,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-08-03 02:00:00,2.83008,0.8254400000000001,2.948,0.35328000000000004,0.10304,0.368,2.4768,0.7224,2.58,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-08-03 02:30:00,2.79264,0.81452,2.909,0.34464,0.10052000000000001,0.359,2.448,0.714,2.55,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-08-03 03:00:00,2.7907200000000003,0.81396,2.907,0.36192,0.10556000000000001,0.377,2.4288,0.7084,2.5300000000000002,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-08-03 03:30:00,2.78592,0.8125600000000001,2.902,0.35712000000000005,0.10416,0.372,2.4288,0.7084,2.5300000000000002,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-08-03 04:00:00,2.76,0.805,2.875,0.36,0.105,0.375,2.4,0.7000000000000001,2.5,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-08-03 04:30:00,2.7955200000000002,0.8153600000000001,2.912,0.36672000000000005,0.10696000000000001,0.382,2.4288,0.7084,2.5300000000000002,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-08-03 05:00:00,2.79648,0.81564,2.9130000000000003,0.35808,0.10444,0.373,2.4384,0.7112,2.54,2.16,0.63,2.25,2.16,0.63,2.25
2020-08-03 05:30:00,3.08064,0.8985200000000001,3.209,0.35424000000000005,0.10332000000000001,0.369,2.7264,0.7952,2.84,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-08-03 06:00:00,2.85696,0.83328,2.976,0.33216,0.09688000000000001,0.34600000000000003,2.5248,0.7364,2.63,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-08-03 06:30:00,2.9328000000000003,0.8554,3.055,0.11040000000000001,0.0322,0.115,2.8224,0.8232,2.94,2.544,0.742,2.65,2.544,0.742,2.65
2020-08-03 07:00:00,2.9952,0.8736,3.12,0.07680000000000001,0.0224,0.08,2.9184,0.8512000000000001,3.04,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-08-03 07:30:00,3.28032,0.95676,3.417,0.054720000000000005,0.015960000000000002,0.057,3.2256,0.9408000000000001,3.36,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-08-03 08:00:00,3.58272,1.04496,3.732,0.01152,0.00336,0.012,3.5712,1.0416,3.7199999999999998,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-08-03 08:30:00,3.87552,1.13036,4.037,0.01632,0.00476,0.017,3.8592,1.1256,4.02,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-08-03 09:00:00,3.96576,1.15668,4.131,0.010560000000000002,0.0030800000000000003,0.011,3.9552,1.1536,4.12,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-08-03 09:30:00,4.23936,1.23648,4.416,0.13056,0.03808,0.136,4.1088000000000005,1.1984,4.28,3.024,0.882,3.15,3.024,0.882,3.15
2020-08-03 10:00:00,4.17024,1.21632,4.344,0.03264,0.00952,0.034,4.1376,1.2068,4.31,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-08-03 10:30:00,4.69344,1.3689200000000001,4.889,0.018240000000000003,0.00532,0.019,4.6752,1.3636,4.87,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-08-03 11:00:00,4.86816,1.41988,5.071,0.010560000000000002,0.0030800000000000003,0.011,4.8576,1.4168,5.06,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-08-03 11:30:00,4.3968,1.2824,4.58,0.009600000000000001,0.0028,0.01,4.3872,1.2796,4.57,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-08-03 12:00:00,5.1072,1.4896,5.32,0.009600000000000001,0.0028,0.01,5.0976,1.4868000000000001,5.31,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-08-03 12:30:00,5.1072,1.4896,5.32,0.009600000000000001,0.0028,0.01,5.0976,1.4868000000000001,5.31,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-08-03 13:00:00,4.50336,1.31348,4.691,0.010560000000000002,0.0030800000000000003,0.011,4.4928,1.3104,4.68,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-08-03 13:30:00,4.36032,1.27176,4.542,0.16512000000000002,0.04816,0.17200000000000001,4.1952,1.2236,4.37,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-08-03 14:00:00,4.48608,1.30844,4.673,0.060480000000000006,0.017640000000000003,0.063,4.4256,1.2908,4.61,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-08-03 14:30:00,4.26816,1.24488,4.446,0.07296000000000001,0.02128,0.076,4.1952,1.2236,4.37,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-03 15:00:00,4.4544,1.2992,4.64,0.009600000000000001,0.0028,0.01,4.4448,1.2964,4.63,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-03 15:30:00,4.272,1.246,4.45,0.009600000000000001,0.0028,0.01,4.2624,1.2432,4.44,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-08-03 16:00:00,4.32288,1.26084,4.503,0.03168,0.00924,0.033,4.2912,1.2516,4.47,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-08-03 16:30:00,4.5888,1.3384,4.78,0.14400000000000002,0.042,0.15,4.4448,1.2964,4.63,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-03 17:00:00,4.9248,1.4364,5.13,0.038400000000000004,0.0112,0.04,4.8864,1.4252,5.09,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-08-03 17:30:00,5.04192,1.47056,5.252,0.030720000000000004,0.008960000000000001,0.032,5.0112,1.4616,5.22,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-08-03 18:00:00,5.17728,1.51004,5.393,0.16608,0.048440000000000004,0.17300000000000001,5.0112,1.4616,5.22,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-08-03 18:30:00,5.07168,1.47924,5.283,0.07968,0.02324,0.083,4.992,1.456,5.2,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-08-03 19:00:00,4.96608,1.4484400000000002,5.173,0.05088,0.01484,0.053,4.9152000000000005,1.4336,5.12,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-08-03 19:30:00,4.65696,1.3582800000000002,4.851,0.02016,0.005880000000000001,0.021,4.6368,1.3524,4.83,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-08-03 20:00:00,4.75488,1.38684,4.953,0.09888000000000001,0.02884,0.10300000000000001,4.656,1.358,4.85,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-08-03 20:30:00,5.15808,1.50444,5.373,0.07968,0.02324,0.083,5.0784,1.4812,5.29,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-08-03 21:00:00,4.5955200000000005,1.34036,4.787,0.025920000000000002,0.007560000000000001,0.027,4.5696,1.3328,4.76,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-08-03 21:30:00,4.25568,1.24124,4.433,0.20448000000000002,0.059640000000000006,0.213,4.0512,1.1816,4.22,3.6,1.05,3.75,3.6,1.05,3.75
2020-08-03 22:00:00,4.10112,1.1961600000000001,4.272,0.28032,0.08176000000000001,0.292,3.8208,1.1144,3.98,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-08-03 22:30:00,3.90336,1.13848,4.066,0.29376,0.08568,0.306,3.6096,1.0528,3.76,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-08-03 23:00:00,3.58944,1.04692,3.739,0.32544,0.09492,0.339,3.2640000000000002,0.9520000000000001,3.4,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-08-03 23:30:00,3.37152,0.9833600000000001,3.512,0.31872,0.09296,0.332,3.0528,0.8904000000000001,3.18,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-08-04 00:00:00,3.14784,0.91812,3.279,0.31584,0.09212000000000001,0.329,2.832,0.8260000000000001,2.95,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-08-04 00:30:00,2.832,0.8260000000000001,2.95,0.30720000000000003,0.0896,0.32,2.5248,0.7364,2.63,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-08-04 01:00:00,2.66784,0.77812,2.779,0.29664,0.08652000000000001,0.309,2.3712,0.6916,2.47,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-08-04 01:30:00,2.69664,0.7865200000000001,2.809,0.30624,0.08932000000000001,0.319,2.3904,0.6972,2.49,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-08-04 02:00:00,2.77152,0.8083600000000001,2.887,0.28512000000000004,0.08316000000000001,0.297,2.4864,0.7252000000000001,2.59,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-08-04 02:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.25632000000000005,0.07476000000000001,0.267,2.4672,0.7196,2.5700000000000003,2.208,0.644,2.3,2.208,0.644,2.3
2020-08-04 03:00:00,2.73408,0.79744,2.848,0.28608,0.08344,0.298,2.448,0.714,2.55,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-08-04 03:30:00,2.74464,0.8005200000000001,2.859,0.28704,0.08372,0.299,2.4576000000000002,0.7168,2.56,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-08-04 04:00:00,2.72256,0.7940800000000001,2.836,0.30336,0.08848,0.316,2.4192,0.7056,2.52,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-08-04 04:30:00,2.73984,0.79912,2.854,0.31104000000000004,0.09072000000000001,0.324,2.4288,0.7084,2.5300000000000002,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-08-04 05:00:00,2.89248,0.8436400000000001,3.013,0.21408000000000002,0.06244,0.223,2.6784,0.7812,2.79,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-08-04 05:30:00,2.99616,0.8738800000000001,3.121,0.18336000000000002,0.05348000000000001,0.191,2.8128,0.8204,2.93,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-08-04 06:00:00,2.78688,0.8128400000000001,2.903,0.19488000000000003,0.05684,0.203,2.592,0.756,2.7,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-04 06:30:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-08-04 07:00:00,3.47616,1.01388,3.621,0.010560000000000002,0.0030800000000000003,0.011,3.4656000000000002,1.0108,3.61,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-08-04 07:30:00,3.46176,1.00968,3.606,0.015360000000000002,0.0044800000000000005,0.016,3.4464,1.0052,3.59,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-08-04 08:00:00,4.02528,1.17404,4.193,0.03168,0.00924,0.033,3.9936,1.1648,4.16,2.688,0.784,2.8,2.688,0.784,2.8
2020-08-04 08:30:00,4.68672,1.36696,4.882,0.021120000000000003,0.0061600000000000005,0.022,4.6656,1.3608,4.86,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-08-04 09:00:00,4.31424,1.2583199999999999,4.494,0.01344,0.003920000000000001,0.014,4.3008,1.2544,4.48,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-08-04 09:30:00,4.43616,1.2938800000000001,4.621,0.18336000000000002,0.05348000000000001,0.191,4.2528,1.2404,4.43,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-08-04 10:00:00,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69,4.128,1.204,4.3,4.128,1.204,4.3
2020-08-04 10:30:00,4.6176,1.3468,4.8100000000000005,0.009600000000000001,0.0028,0.01,4.608,1.344,4.8,4.032,1.176,4.2,4.032,1.176,4.2
2020-08-04 11:00:00,4.68576,1.3666800000000001,4.881,0.010560000000000002,0.0030800000000000003,0.011,4.6752,1.3636,4.87,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-08-04 11:30:00,5.1072,1.4896,5.32,0.009600000000000001,0.0028,0.01,5.0976,1.4868000000000001,5.31,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-08-04 12:00:00,5.1264,1.4952,5.34,0.009600000000000001,0.0028,0.01,5.1168,1.4924,5.33,3.888,1.134,4.05,3.888,1.134,4.05
2020-08-04 12:30:00,5.7024,1.6632,5.94,0.009600000000000001,0.0028,0.01,5.6928,1.6604,5.93,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-08-04 13:00:00,7.1712,2.0916,7.47,0.009600000000000001,0.0028,0.01,7.1616,2.0888,7.46,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34
2020-08-04 13:30:00,5.712,1.666,5.95,0.009600000000000001,0.0028,0.01,5.7024,1.6632,5.94,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-08-04 14:00:00,5.2416,1.5288,5.46,0.009600000000000001,0.0028,0.01,5.232,1.526,5.45,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-08-04 14:30:00,4.30176,1.25468,4.481,0.010560000000000002,0.0030800000000000003,0.011,4.2912,1.2516,4.47,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-08-04 15:00:00,3.8976,1.1368,4.06,0.009600000000000001,0.0028,0.01,3.888,1.134,4.05,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-04 15:30:00,4.28448,1.24964,4.463,0.03168,0.00924,0.033,4.2528,1.2404,4.43,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-08-04 16:00:00,4.3699200000000005,1.2745600000000001,4.552,0.01152,0.00336,0.012,4.3584,1.2711999999999999,4.54,3.312,0.966,3.45,3.312,0.966,3.45
