Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-04 16:30:00,4.5024,1.3132000000000001,4.69,0.009600000000000001,0.0028,0.01,4.4928,1.3104,4.68,3.36,0.98,3.5,3.36,0.98,3.5
2020-08-04 17:00:00,4.83456,1.41008,5.036,0.05376,0.015680000000000003,0.056,4.7808,1.3944,4.98,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-08-04 17:30:00,5.29248,1.54364,5.513,0.07968,0.02324,0.083,5.2128,1.5204,5.43,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-08-04 18:00:00,5.8272,1.6996,6.07,0.24960000000000002,0.0728,0.26,5.5776,1.6268,5.8100000000000005,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-04 18:30:00,5.3664,1.5652,5.59,0.23040000000000002,0.06720000000000001,0.24,5.136,1.498,5.35,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-08-04 19:00:00,5.09472,1.48596,5.307,0.24672000000000002,0.07196000000000001,0.257,4.848,1.4140000000000001,5.05,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-08-04 19:30:00,5.06496,1.47728,5.276,0.48576,0.14168,0.506,4.5792,1.3356,4.77,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-08-04 20:00:00,4.92384,1.43612,5.129,0.5078400000000001,0.14812,0.529,4.416,1.288,4.6,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-08-04 20:30:00,4.56192,1.33056,4.752,0.52032,0.15176,0.542,4.0416,1.1788,4.21,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-04 21:00:00,4.53792,1.32356,4.727,0.5155200000000001,0.15036000000000002,0.537,4.0224,1.1732,4.19,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-08-04 21:30:00,4.7424,1.3832,4.94,0.5088,0.1484,0.53,4.2336,1.2348,4.41,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-04 22:00:00,4.5475200000000005,1.32636,4.737,0.5155200000000001,0.15036000000000002,0.537,4.032,1.176,4.2,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-08-04 22:30:00,4.17312,1.21716,4.347,0.5347200000000001,0.15596000000000002,0.557,3.6384,1.0612,3.79,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-08-04 23:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.53952,0.15736,0.562,3.2640000000000002,0.9520000000000001,3.4,2.88,0.84,3.0,2.88,0.84,3.0
2020-08-04 23:30:00,3.53184,1.03012,3.6790000000000003,0.51744,0.15092,0.539,3.0144,0.8792000000000001,3.14,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-08-05 00:00:00,3.34944,0.9769200000000001,3.489,0.48864,0.14252,0.509,2.8608000000000002,0.8344,2.98,2.496,0.728,2.6,2.496,0.728,2.6
2020-08-05 00:30:00,3.5136000000000003,1.0248,3.66,0.49920000000000003,0.1456,0.52,3.0144,0.8792000000000001,3.14,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-08-05 01:00:00,3.41568,0.9962400000000001,3.558,0.50688,0.14784,0.528,2.9088000000000003,0.8484,3.03,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-08-05 01:30:00,3.33216,0.9718800000000001,3.471,0.50976,0.14868,0.531,2.8224,0.8232,2.94,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-08-05 02:00:00,3.30624,0.9643200000000001,3.444,0.52224,0.15232,0.544,2.784,0.812,2.9,2.592,0.756,2.7,2.592,0.756,2.7
2020-08-05 02:30:00,3.2784,0.9562,3.415,0.504,0.147,0.525,2.7744,0.8092,2.89,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-08-05 03:00:00,3.28032,0.95676,3.417,0.50592,0.14756000000000002,0.527,2.7744,0.8092,2.89,2.448,0.714,2.55,2.448,0.714,2.55
2020-08-05 03:30:00,3.2995200000000002,0.9623600000000001,3.437,0.52512,0.15316000000000002,0.547,2.7744,0.8092,2.89,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-08-05 04:00:00,3.12672,0.9119600000000001,3.257,0.34272,0.09996000000000001,0.357,2.784,0.812,2.9,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-08-05 04:30:00,3.18048,0.9276400000000001,3.313,0.32928,0.09604000000000001,0.343,2.8512,0.8316,2.9699999999999998,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-08-05 05:00:00,3.20448,0.93464,3.338,0.35328000000000004,0.10304,0.368,2.8512,0.8316,2.9699999999999998,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-08-05 05:30:00,3.10944,0.9069200000000001,3.239,0.27744,0.08092,0.289,2.832,0.8260000000000001,2.95,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-08-05 06:00:00,3.20064,0.9335200000000001,3.334,0.34944000000000003,0.10192000000000001,0.364,2.8512,0.8316,2.9699999999999998,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-08-05 06:30:00,3.2256,0.9408000000000001,3.36,0.07680000000000001,0.0224,0.08,3.1488,0.9184,3.2800000000000002,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-08-05 07:00:00,3.4464,1.0052,3.59,0.028800000000000003,0.008400000000000001,0.03,3.4176,0.9968,3.56,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-08-05 07:30:00,3.6681600000000003,1.06988,3.821,0.02976,0.00868,0.031,3.6384,1.0612,3.79,3.072,0.896,3.2,3.072,0.896,3.2
2020-08-05 08:00:00,4.5456,1.3258,4.735,0.014400000000000001,0.004200000000000001,0.015,4.5312,1.3216,4.72,2.976,0.868,3.1,2.976,0.868,3.1
2020-08-05 08:30:00,4.93248,1.43864,5.138,0.04608,0.01344,0.048,4.8864,1.4252,5.09,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-08-05 09:00:00,5.33856,1.55708,5.561,0.010560000000000002,0.0030800000000000003,0.011,5.328,1.554,5.55,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-08-05 09:30:00,5.11776,1.49268,5.331,0.010560000000000002,0.0030800000000000003,0.011,5.1072,1.4896,5.32,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-08-05 10:00:00,5.31936,1.5514800000000002,5.541,0.010560000000000002,0.0030800000000000003,0.011,5.3088,1.5484,5.53,3.36,0.98,3.5,3.36,0.98,3.5
2020-08-05 10:30:00,5.16576,1.50668,5.381,0.010560000000000002,0.0030800000000000003,0.011,5.1552,1.5036,5.37,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-08-05 11:00:00,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-05 11:30:00,4.368,1.274,4.55,0.009600000000000001,0.0028,0.01,4.3584,1.2711999999999999,4.54,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-08-05 12:00:00,4.0704,1.1872,4.24,0.009600000000000001,0.0028,0.01,4.0608,1.1844000000000001,4.23,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-08-05 12:30:00,4.3104,1.2572,4.49,0.009600000000000001,0.0028,0.01,4.3008,1.2544,4.48,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-08-05 13:00:00,4.77216,1.39188,4.971,0.010560000000000002,0.0030800000000000003,0.011,4.7616,1.3888,4.96,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-08-05 13:30:00,4.8,1.4,5.0,0.009600000000000001,0.0028,0.01,4.7904,1.3972,4.99,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-08-05 14:00:00,4.50336,1.31348,4.691,0.010560000000000002,0.0030800000000000003,0.011,4.4928,1.3104,4.68,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-08-05 14:30:00,4.32,1.26,4.5,0.009600000000000001,0.0028,0.01,4.3104,1.2572,4.49,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-08-05 15:00:00,4.31136,1.2574800000000002,4.491,0.010560000000000002,0.0030800000000000003,0.011,4.3008,1.2544,4.48,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-08-05 15:30:00,4.5600000000000005,1.33,4.75,0.009600000000000001,0.0028,0.01,4.5504,1.3272,4.74,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-05 16:00:00,4.52832,1.32076,4.717,0.025920000000000002,0.007560000000000001,0.027,4.5024,1.3132000000000001,4.69,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-05 16:30:00,4.95744,1.44592,5.164,0.02304,0.00672,0.024,4.9344,1.4392,5.14,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-05 17:00:00,5.00544,1.45992,5.214,0.02304,0.00672,0.024,4.9824,1.4532,5.19,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-08-05 17:30:00,5.20608,1.51844,5.423,0.05088,0.01484,0.053,5.1552,1.5036,5.37,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-08-05 18:00:00,5.26944,1.53692,5.489,0.21984,0.06412000000000001,0.229,5.0496,1.4727999999999999,5.26,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-08-05 18:30:00,5.20032,1.51676,5.417,0.19872,0.057960000000000005,0.20700000000000002,5.0016,1.4588,5.21,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-05 19:00:00,5.08224,1.48232,5.294,0.07104,0.020720000000000002,0.074,5.0112,1.4616,5.22,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-08-05 19:30:00,4.76736,1.3904800000000002,4.966,0.12096000000000001,0.035280000000000006,0.126,4.6464,1.3552,4.84,4.032,1.176,4.2,4.032,1.176,4.2
2020-08-05 20:00:00,4.62336,1.34848,4.816,0.33216,0.09688000000000001,0.34600000000000003,4.2912,1.2516,4.47,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-05 20:30:00,4.62528,1.34904,4.818,0.52608,0.15344000000000002,0.548,4.0992,1.1956,4.27,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-08-05 21:00:00,4.62624,1.34932,4.819,0.5270400000000001,0.15372000000000002,0.549,4.0992,1.1956,4.27,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-05 21:30:00,4.76544,1.38992,4.964,0.50304,0.14672000000000002,0.524,4.2624,1.2432,4.44,3.36,0.98,3.5,3.36,0.98,3.5
2020-08-05 22:00:00,4.7846400000000004,1.39552,4.984,0.49344000000000005,0.14392000000000002,0.514,4.2912,1.2516,4.47,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-08-05 22:30:00,5.0784,1.4812,5.29,0.48,0.14,0.5,4.5984,1.3412,4.79,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-08-05 23:00:00,4.61376,1.34568,4.806,0.48576,0.14168,0.506,4.128,1.204,4.3,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74
2020-08-05 23:30:00,3.62208,1.05644,3.773,0.45408000000000004,0.13244,0.47300000000000003,3.168,0.924,3.3,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-08-06 00:00:00,3.37632,0.9847600000000001,3.517,0.44832000000000005,0.13076000000000002,0.467,2.928,0.854,3.05,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2020-08-06 00:30:00,3.2640000000000002,0.9520000000000001,3.4,0.48,0.14,0.5,2.784,0.812,2.9,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-08-06 01:00:00,3.20448,0.93464,3.338,0.48768000000000006,0.14224,0.508,2.7168,0.7924,2.83,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-08-06 01:30:00,3.1776,0.9268000000000001,3.31,0.48960000000000004,0.1428,0.51,2.688,0.784,2.8,2.112,0.616,2.2,2.112,0.616,2.2
2020-08-06 02:00:00,3.06624,0.8943200000000001,3.194,0.48384000000000005,0.14112000000000002,0.504,2.5824,0.7532,2.69,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-08-06 02:30:00,3.00768,0.87724,3.133,0.48288000000000003,0.14084000000000002,0.503,2.5248,0.7364,2.63,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-08-06 03:00:00,3.0576,0.8918,3.185,0.4848,0.1414,0.505,2.5728,0.7504000000000001,2.68,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-08-06 03:30:00,3.0384,0.8862,3.165,0.4848,0.1414,0.505,2.5536,0.7448,2.66,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-08-06 04:00:00,3.00864,0.8775200000000001,3.134,0.48384000000000005,0.14112000000000002,0.504,2.5248,0.7364,2.63,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-08-06 04:30:00,2.82432,0.82376,2.942,0.47232,0.13776000000000002,0.492,2.352,0.686,2.45,1.5168,0.4424,1.58,1.5168,0.4424,1.58
2020-08-06 05:00:00,2.7648,0.8064,2.88,0.336,0.098,0.35000000000000003,2.4288,0.7084,2.5300000000000002,1.6224,0.4732,1.69,1.6224,0.4732,1.69
2020-08-06 05:30:00,2.80992,0.8195600000000001,2.927,0.30432000000000003,0.08876,0.317,2.5056000000000003,0.7308,2.61,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-08-06 06:00:00,2.9318400000000002,0.8551200000000001,3.054,0.32064000000000004,0.09352,0.334,2.6112,0.7616,2.7199999999999998,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-08-06 06:30:00,3.14016,0.91588,3.271,0.010560000000000002,0.0030800000000000003,0.011,3.1296,0.9128000000000001,3.26,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-08-06 07:00:00,3.28032,0.95676,3.417,0.11232,0.032760000000000004,0.117,3.168,0.924,3.3,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-08-06 07:30:00,3.42336,0.99848,3.566,0.11136000000000001,0.03248,0.116,3.312,0.966,3.45,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-08-06 08:00:00,4.51392,1.31656,4.702,0.021120000000000003,0.0061600000000000005,0.022,4.4928,1.3104,4.68,2.688,0.784,2.8,2.688,0.784,2.8
2020-08-06 08:30:00,4.58688,1.33784,4.7780000000000005,0.036480000000000005,0.01064,0.038,4.5504,1.3272,4.74,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-08-06 09:00:00,4.36704,1.27372,4.549,0.07584,0.02212,0.079,4.2912,1.2516,4.47,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-08-06 09:30:00,4.88064,1.42352,5.084,0.26304,0.07672000000000001,0.274,4.6176,1.3468,4.8100000000000005,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-08-06 10:00:00,5.24544,1.5299200000000002,5.464,0.02304,0.00672,0.024,5.2224,1.5232,5.44,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-08-06 10:30:00,5.21376,1.52068,5.431,0.02016,0.005880000000000001,0.021,5.1936,1.5148000000000001,5.41,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-08-06 11:00:00,5.17344,1.50892,5.389,0.03744,0.010920000000000001,0.039,5.136,1.498,5.35,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-08-06 11:30:00,4.2192,1.2306,4.395,0.0528,0.0154,0.055,4.1664,1.2152,4.34,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-06 12:00:00,4.17696,1.21828,4.351,0.010560000000000002,0.0030800000000000003,0.011,4.1664,1.2152,4.34,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-06 12:30:00,4.20192,1.22556,4.377,0.01632,0.00476,0.017,4.1856,1.2208,4.36,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-06 13:00:00,4.18944,1.22192,4.364,0.03264,0.00952,0.034,4.1568,1.2124,4.33,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-08-06 13:30:00,4.15296,1.21128,4.326,0.23616,0.06888000000000001,0.246,3.9168000000000003,1.1424,4.08,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-06 14:00:00,4.05504,1.18272,4.224,0.02304,0.00672,0.024,4.032,1.176,4.2,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-06 14:30:00,4.0944,1.1942,4.265,0.014400000000000001,0.004200000000000001,0.015,4.08,1.19,4.25,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-06 15:00:00,4.0176,1.1718,4.185,0.014400000000000001,0.004200000000000001,0.015,4.0032,1.1676,4.17,3.648,1.064,3.8,3.648,1.064,3.8
2020-08-06 15:30:00,3.7737600000000002,1.10068,3.931,0.13536,0.03948,0.14100000000000001,3.6384,1.0612,3.79,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-08-06 16:00:00,4.08864,1.19252,4.259,0.018240000000000003,0.00532,0.019,4.0704,1.1872,4.24,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-08-06 16:30:00,4.58112,1.33616,4.772,0.01152,0.00336,0.012,4.5696,1.3328,4.76,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-08-06 17:00:00,4.9056,1.4308,5.11,0.009600000000000001,0.0028,0.01,4.896,1.428,5.1,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-08-06 17:30:00,4.88448,1.4246400000000001,5.088,0.04608,0.01344,0.048,4.8384,1.4112,5.04,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-08-06 18:00:00,5.00352,1.45936,5.212,0.24192000000000002,0.07056000000000001,0.252,4.7616,1.3888,4.96,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-08-06 18:30:00,5.59392,1.63156,5.827,0.10272,0.029960000000000004,0.107,5.4912,1.6016,5.72,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-06 19:00:00,5.57664,1.6265200000000002,5.809,0.08544,0.02492,0.089,5.4912,1.6016,5.72,3.648,1.064,3.8,3.648,1.064,3.8
2020-08-06 19:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.29856000000000005,0.08708,0.311,5.1744,1.5091999999999999,5.39,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-08-06 20:00:00,5.40096,1.57528,5.626,0.06336,0.01848,0.066,5.3376,1.5568,5.5600000000000005,3.456,1.008,3.6,3.456,1.008,3.6
2020-08-06 20:30:00,5.36352,1.5643600000000002,5.587,0.39072,0.11396,0.40700000000000003,4.9728,1.4504000000000001,5.18,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-08-06 21:00:00,5.33088,1.55484,5.553,0.41568000000000005,0.12124000000000001,0.433,4.9152000000000005,1.4336,5.12,2.544,0.742,2.65,2.544,0.742,2.65
2020-08-06 21:30:00,5.40864,1.57752,5.634,0.39744,0.11592000000000001,0.41400000000000003,5.0112,1.4616,5.22,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-08-06 22:00:00,5.16096,1.50528,5.376,0.40896000000000005,0.11928000000000001,0.426,4.752,1.3860000000000001,4.95,2.544,0.742,2.65,2.544,0.742,2.65
2020-08-06 22:30:00,4.44288,1.29584,4.628,0.42048,0.12264000000000001,0.438,4.0224,1.1732,4.19,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-08-06 23:00:00,3.83136,1.11748,3.991,0.42336,0.12348,0.441,3.408,0.994,3.55,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-08-06 23:30:00,3.40704,0.99372,3.549,0.16224000000000002,0.04732,0.169,3.2448,0.9464,3.38,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-08-07 00:00:00,3.1968,0.9324,3.33,0.13440000000000002,0.0392,0.14,3.0624,0.8932,3.19,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-08-07 00:30:00,3.06048,0.8926400000000001,3.188,0.36288000000000004,0.10584,0.378,2.6976,0.7868,2.81,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-07 01:00:00,2.8464,0.8302,2.965,0.4176,0.1218,0.435,2.4288,0.7084,2.5300000000000002,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-08-07 01:30:00,2.70336,0.7884800000000001,2.816,0.41856000000000004,0.12208000000000001,0.436,2.2848,0.6664,2.38,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-08-07 02:00:00,2.79744,0.8159200000000001,2.914,0.42624,0.12432000000000001,0.444,2.3712,0.6916,2.47,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-08-07 02:30:00,2.808,0.8190000000000001,2.925,0.37920000000000004,0.1106,0.395,2.4288,0.7084,2.5300000000000002,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-08-07 03:00:00,2.95776,0.8626800000000001,3.081,0.41376,0.12068000000000001,0.431,2.544,0.742,2.65,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-08-07 03:30:00,3.04416,0.8878800000000001,3.171,0.43296,0.12628,0.451,2.6112,0.7616,2.7199999999999998,1.92,0.56,2.0,1.92,0.56,2.0
2020-08-07 04:00:00,2.8992,0.8456,3.02,0.07680000000000001,0.0224,0.08,2.8224,0.8232,2.94,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-08-07 04:30:00,2.87232,0.8377600000000001,2.992,0.01152,0.00336,0.012,2.8608000000000002,0.8344,2.98,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-08-07 05:00:00,2.97792,0.8685600000000001,3.102,0.01152,0.00336,0.012,2.9664,0.8652000000000001,3.09,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-07 05:30:00,2.87232,0.8377600000000001,2.992,0.01152,0.00336,0.012,2.8608000000000002,0.8344,2.98,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-08-07 06:00:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-08-07 06:30:00,3.40896,0.99428,3.551,0.010560000000000002,0.0030800000000000003,0.011,3.3984,0.9912000000000001,3.54,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-08-07 07:00:00,3.31296,0.96628,3.451,0.010560000000000002,0.0030800000000000003,0.011,3.3024,0.9632000000000001,3.44,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-08-07 07:30:00,3.43296,1.00128,3.576,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.408,0.994,3.55,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-07 08:00:00,3.69696,1.07828,3.851,0.010560000000000002,0.0030800000000000003,0.011,3.6864,1.0752,3.84,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-08-07 08:30:00,4.08096,1.19028,4.251,0.010560000000000002,0.0030800000000000003,0.011,4.0704,1.1872,4.24,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-07 09:00:00,4.37568,1.27624,4.558,0.02688,0.007840000000000001,0.028,4.3488,1.2684,4.53,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-07 09:30:00,4.17696,1.21828,4.351,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.1088000000000005,1.1984,4.28,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-08-07 10:00:00,4.12512,1.20316,4.297,0.04512,0.013160000000000002,0.047,4.08,1.19,4.25,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-08-07 10:30:00,4.00704,1.16872,4.174,0.01344,0.003920000000000001,0.014,3.9936,1.1648,4.16,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-07 11:00:00,4.02144,1.17292,4.189,0.027840000000000004,0.00812,0.029,3.9936,1.1648,4.16,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-08-07 11:30:00,4.02336,1.17348,4.191,0.02976,0.00868,0.031,3.9936,1.1648,4.16,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-07 12:00:00,3.9168000000000003,1.1424,4.08,0.009600000000000001,0.0028,0.01,3.9072,1.1396,4.07,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-07 12:30:00,4.0224,1.1732,4.19,0.009600000000000001,0.0028,0.01,4.0128,1.1703999999999999,4.18,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-08-07 13:00:00,4.13856,1.20708,4.311,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.0704,1.1872,4.24,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-08-07 13:30:00,4.37856,1.27708,4.561,0.10656,0.031080000000000003,0.111,4.272,1.246,4.45,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-07 14:00:00,4.34112,1.26616,4.522,0.01152,0.00336,0.012,4.3296,1.2628,4.51,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-08-07 14:30:00,3.90048,1.13764,4.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.888,1.134,4.05,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-07 15:00:00,3.76512,1.09816,3.922,0.030720000000000004,0.008960000000000001,0.032,3.7344,1.0892,3.89,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-07 15:30:00,3.9072,1.1396,4.07,0.009600000000000001,0.0028,0.01,3.8976,1.1368,4.06,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-08-07 16:00:00,3.9312,1.1466,4.095,0.0432,0.0126,0.045,3.888,1.134,4.05,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-08-07 16:30:00,4.62624,1.34932,4.819,0.15264000000000003,0.044520000000000004,0.159,4.4736,1.3048,4.66,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-08-07 17:00:00,5.0304,1.4672,5.24,0.07680000000000001,0.0224,0.08,4.9536,1.4448,5.16,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-08-07 17:30:00,4.5408,1.3244,4.73,0.009600000000000001,0.0028,0.01,4.5312,1.3216,4.72,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-08-07 18:00:00,4.59456,1.34008,4.786,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.1952,1.2236,4.37,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-07 18:30:00,4.67328,1.36304,4.868,0.47808000000000006,0.13944,0.498,4.1952,1.2236,4.37,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-07 19:00:00,4.8384,1.4112,5.04,0.48960000000000004,0.1428,0.51,4.3488,1.2684,4.53,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-08-07 19:30:00,4.58208,1.33644,4.773,0.47328000000000003,0.13804000000000002,0.493,4.1088000000000005,1.1984,4.28,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-08-07 20:00:00,4.39008,1.28044,4.573,0.43488000000000004,0.12684,0.453,3.9552,1.1536,4.12,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-07 20:30:00,4.53312,1.32216,4.7219999999999995,0.43392000000000003,0.12656,0.452,4.0992,1.1956,4.27,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-08-07 21:00:00,4.37664,1.27652,4.559,0.43104000000000003,0.12572,0.449,3.9455999999999998,1.1508,4.11,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-08-07 21:30:00,4.3392,1.2656,4.52,0.4128,0.12040000000000001,0.43,3.9264,1.1452,4.09,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-07 22:00:00,4.27584,1.24712,4.454,0.40704,0.11872,0.424,3.8688000000000002,1.1284,4.03,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-08-07 22:30:00,4.28448,1.24964,4.463,0.41568000000000005,0.12124000000000001,0.433,3.8688000000000002,1.1284,4.03,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-08-07 23:00:00,4.08768,1.19224,4.258,0.43968,0.12824000000000002,0.458,3.648,1.064,3.8,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-08-07 23:30:00,3.6326400000000003,1.05952,3.784,0.44544000000000006,0.12992,0.464,3.1872,0.9296000000000001,3.32,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-08-08 00:00:00,3.59328,1.04804,3.743,0.44448000000000004,0.12964,0.463,3.1488,0.9184,3.2800000000000002,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-08-08 00:30:00,3.5472,1.0346,3.6950000000000003,0.4464,0.1302,0.465,3.1008,0.9044000000000001,3.23,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-08-08 01:00:00,3.19008,0.93044,3.323,0.44448000000000004,0.12964,0.463,2.7456,0.8008000000000001,2.86,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-08-08 01:30:00,2.88672,0.84196,3.007,0.44832000000000005,0.13076000000000002,0.467,2.4384,0.7112,2.54,2.304,0.672,2.4,2.304,0.672,2.4
2020-08-08 02:00:00,2.7648,0.8064,2.88,0.45120000000000005,0.1316,0.47000000000000003,2.3136,0.6748000000000001,2.41,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-08-08 02:30:00,2.8732800000000003,0.8380400000000001,2.993,0.44448000000000004,0.12964,0.463,2.4288,0.7084,2.5300000000000002,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-08 03:00:00,2.83584,0.8271200000000001,2.954,0.43584000000000006,0.12712,0.454,2.4,0.7000000000000001,2.5,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-08-08 03:30:00,2.83008,0.8254400000000001,2.948,0.43008,0.12544000000000002,0.448,2.4,0.7000000000000001,2.5,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-08-08 04:00:00,2.8022400000000003,0.81732,2.919,0.43104000000000003,0.12572,0.449,2.3712,0.6916,2.47,2.448,0.714,2.55,2.448,0.714,2.55
2020-08-08 04:30:00,2.8368,0.8274,2.955,0.4272,0.1246,0.445,2.4096,0.7028,2.51,2.448,0.714,2.55,2.448,0.714,2.55
2020-08-08 05:00:00,2.84544,0.8299200000000001,2.964,0.43584000000000006,0.12712,0.454,2.4096,0.7028,2.51,2.448,0.714,2.55,2.448,0.714,2.55
2020-08-08 05:30:00,2.82048,0.82264,2.938,0.43008,0.12544000000000002,0.448,2.3904,0.6972,2.49,2.448,0.714,2.55,2.448,0.714,2.55
2020-08-08 06:00:00,2.5872,0.7546,2.6950000000000003,0.4368,0.1274,0.455,2.1504,0.6272,2.24,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-08-08 06:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.09888000000000001,0.02884,0.10300000000000001,2.4576000000000002,0.7168,2.56,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-08-08 07:00:00,2.79648,0.81564,2.9130000000000003,0.03168,0.00924,0.033,2.7648,0.8064,2.88,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-08-08 07:30:00,3.1296,0.9128000000000001,3.26,0.009600000000000001,0.0028,0.01,3.12,0.91,3.25,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-08-08 08:00:00,3.56448,1.03964,3.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.552,1.036,3.7,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-08-08 08:30:00,3.936,1.148,4.1,0.009600000000000001,0.0028,0.01,3.9264,1.1452,4.09,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-08-08 09:00:00,4.12128,1.20204,4.293,0.07008,0.020440000000000003,0.073,4.0512,1.1816,4.22,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-08-08 09:30:00,4.24032,1.23676,4.417,0.10272,0.029960000000000004,0.107,4.1376,1.2068,4.31,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-08 10:00:00,4.11072,1.19896,4.282,0.01152,0.00336,0.012,4.0992,1.1956,4.27,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-08-08 10:30:00,4.04832,1.18076,4.217,0.025920000000000002,0.007560000000000001,0.027,4.0224,1.1732,4.19,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-08-08 11:00:00,4.3488,1.2684,4.53,0.009600000000000001,0.0028,0.01,4.3392,1.2656,4.52,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-08-08 11:30:00,4.32,1.26,4.5,0.009600000000000001,0.0028,0.01,4.3104,1.2572,4.49,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-08-08 12:00:00,4.2048,1.2264,4.38,0.009600000000000001,0.0028,0.01,4.1952,1.2236,4.37,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-08-08 12:30:00,4.368,1.274,4.55,0.009600000000000001,0.0028,0.01,4.3584,1.2711999999999999,4.54,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-08 13:00:00,4.1568,1.2124,4.33,0.009600000000000001,0.0028,0.01,4.1472,1.2096,4.32,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-08-08 13:30:00,3.9552,1.1536,4.12,0.009600000000000001,0.0028,0.01,3.9455999999999998,1.1508,4.11,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-08-08 14:00:00,4.0896,1.1928,4.26,0.009600000000000001,0.0028,0.01,4.08,1.19,4.25,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-08-08 14:30:00,4.0032,1.1676,4.17,0.009600000000000001,0.0028,0.01,3.9936,1.1648,4.16,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-08-08 15:00:00,3.8592,1.1256,4.02,0.009600000000000001,0.0028,0.01,3.8496,1.1228,4.01,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-08-08 15:30:00,4.1088000000000005,1.1984,4.28,0.009600000000000001,0.0028,0.01,4.0992,1.1956,4.27,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-08 16:00:00,3.82944,1.11692,3.989,0.00864,0.00252,0.009000000000000001,3.8208,1.1144,3.98,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-08-08 16:30:00,3.96576,1.15668,4.131,0.010560000000000002,0.0030800000000000003,0.011,3.9552,1.1536,4.12,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-08-08 17:00:00,4.1856,1.2208,4.36,0.009600000000000001,0.0028,0.01,4.176,1.218,4.35,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-08 17:30:00,4.6272,1.3496000000000001,4.82,0.009600000000000001,0.0028,0.01,4.6176,1.3468,4.8100000000000005,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-08-08 18:00:00,4.5696,1.3328,4.76,0.009600000000000001,0.0028,0.01,4.5600000000000005,1.33,4.75,3.84,1.12,4.0,3.84,1.12,4.0
2020-08-08 18:30:00,4.4736,1.3048,4.66,0.009600000000000001,0.0028,0.01,4.464,1.302,4.65,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-08 19:00:00,4.5792,1.3356,4.77,0.009600000000000001,0.0028,0.01,4.5696,1.3328,4.76,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-08-08 19:30:00,4.5216,1.3188,4.71,0.009600000000000001,0.0028,0.01,4.5120000000000005,1.316,4.7,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-08 20:00:00,4.5504,1.3272,4.74,0.009600000000000001,0.0028,0.01,4.5408,1.3244,4.73,3.648,1.064,3.8,3.648,1.064,3.8
2020-08-08 20:30:00,4.4448,1.2964,4.63,0.009600000000000001,0.0028,0.01,4.4352,1.2936,4.62,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-08-08 21:00:00,4.4832,1.3076,4.67,0.009600000000000001,0.0028,0.01,4.4736,1.3048,4.66,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-08 21:30:00,4.60896,1.34428,4.801,0.010560000000000002,0.0030800000000000003,0.011,4.5984,1.3412,4.79,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-08-08 22:00:00,4.46496,1.30228,4.651,0.010560000000000002,0.0030800000000000003,0.011,4.4544,1.2992,4.64,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-08 22:30:00,4.30176,1.25468,4.481,0.010560000000000002,0.0030800000000000003,0.011,4.2912,1.2516,4.47,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-08-08 23:00:00,3.90816,1.13988,4.071,0.010560000000000002,0.0030800000000000003,0.011,3.8976,1.1368,4.06,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-08-08 23:30:00,3.55296,1.03628,3.701,0.010560000000000002,0.0030800000000000003,0.011,3.5423999999999998,1.0332,3.69,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-08-09 00:00:00,3.36096,0.98028,3.501,0.010560000000000002,0.0030800000000000003,0.011,3.3504,0.9772000000000001,3.49,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-08-09 00:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.010560000000000002,0.0030800000000000003,0.011,3.2352,0.9436,3.37,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-09 01:00:00,3.13056,0.9130800000000001,3.261,0.010560000000000002,0.0030800000000000003,0.011,3.12,0.91,3.25,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-08-09 01:30:00,3.01536,0.87948,3.141,0.010560000000000002,0.0030800000000000003,0.011,3.0048,0.8764000000000001,3.13,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-08-09 02:00:00,2.87136,0.8374800000000001,2.991,0.010560000000000002,0.0030800000000000003,0.011,2.8608000000000002,0.8344,2.98,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-08-09 02:30:00,2.6121600000000003,0.7618800000000001,2.721,0.010560000000000002,0.0030800000000000003,0.011,2.6016,0.7588,2.71,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-08-09 03:00:00,2.6121600000000003,0.7618800000000001,2.721,0.010560000000000002,0.0030800000000000003,0.011,2.6016,0.7588,2.71,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-08-09 03:30:00,2.62176,0.76468,2.731,0.010560000000000002,0.0030800000000000003,0.011,2.6112,0.7616,2.7199999999999998,2.304,0.672,2.4,2.304,0.672,2.4
2020-08-09 04:00:00,2.60256,0.7590800000000001,2.711,0.010560000000000002,0.0030800000000000003,0.011,2.592,0.756,2.7,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-09 04:30:00,2.60256,0.7590800000000001,2.711,0.010560000000000002,0.0030800000000000003,0.011,2.592,0.756,2.7,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-09 05:00:00,2.63136,0.76748,2.741,0.010560000000000002,0.0030800000000000003,0.011,2.6208,0.7644000000000001,2.73,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-09 05:30:00,2.63136,0.76748,2.741,0.010560000000000002,0.0030800000000000003,0.011,2.6208,0.7644000000000001,2.73,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-08-09 06:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.010560000000000002,0.0030800000000000003,0.011,2.5536,0.7448,2.66,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-08-09 06:30:00,2.90016,0.8458800000000001,3.021,0.010560000000000002,0.0030800000000000003,0.011,2.8896,0.8428,3.01,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-08-09 07:00:00,3.072,0.896,3.2,0.009600000000000001,0.0028,0.01,3.0624,0.8932,3.19,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-08-09 07:30:00,3.2928,0.9604,3.43,0.009600000000000001,0.0028,0.01,3.2832,0.9576,3.42,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-08-09 08:00:00,3.1872,0.9296000000000001,3.32,0.009600000000000001,0.0028,0.01,3.1776,0.9268000000000001,3.31,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-08-09 08:30:00,3.5328,1.0304,3.68,0.009600000000000001,0.0028,0.01,3.5232,1.0276,3.67,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-08-09 09:00:00,4.0368,1.1774,4.205,0.014400000000000001,0.004200000000000001,0.015,4.0224,1.1732,4.19,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-08-09 09:30:00,4.368,1.274,4.55,0.009600000000000001,0.0028,0.01,4.3584,1.2711999999999999,4.54,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-08-09 10:00:00,4.6272,1.3496000000000001,4.82,0.009600000000000001,0.0028,0.01,4.6176,1.3468,4.8100000000000005,3.456,1.008,3.6,3.456,1.008,3.6
2020-08-09 10:30:00,4.7616,1.3888,4.96,0.009600000000000001,0.0028,0.01,4.752,1.3860000000000001,4.95,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-08-09 11:00:00,4.8,1.4,5.0,0.009600000000000001,0.0028,0.01,4.7904,1.3972,4.99,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-08-09 11:30:00,4.9824,1.4532,5.19,0.009600000000000001,0.0028,0.01,4.9728,1.4504000000000001,5.18,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-09 12:00:00,5.04,1.47,5.25,0.009600000000000001,0.0028,0.01,5.0304,1.4672,5.24,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-08-09 12:30:00,4.9344,1.4392,5.14,0.009600000000000001,0.0028,0.01,4.9248,1.4364,5.13,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-08-09 13:00:00,4.64064,1.35352,4.834,0.08064,0.023520000000000003,0.084,4.5600000000000005,1.33,4.75,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-09 13:30:00,4.25664,1.24152,4.434,0.03264,0.00952,0.034,4.224,1.232,4.4,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-08-09 14:00:00,4.2624,1.2432,4.44,0.009600000000000001,0.0028,0.01,4.2528,1.2404,4.43,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-08-09 14:30:00,4.2144,1.2292,4.39,0.009600000000000001,0.0028,0.01,4.2048,1.2264,4.38,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-08-09 15:00:00,4.0032,1.1676,4.17,0.009600000000000001,0.0028,0.01,3.9936,1.1648,4.16,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-09 15:30:00,4.02432,1.1737600000000001,4.192,0.01152,0.00336,0.012,4.0128,1.1703999999999999,4.18,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-08-09 16:00:00,4.0224,1.1732,4.19,0.009600000000000001,0.0028,0.01,4.0128,1.1703999999999999,4.18,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-09 16:30:00,4.32,1.26,4.5,0.009600000000000001,0.0028,0.01,4.3104,1.2572,4.49,3.6,1.05,3.75,3.6,1.05,3.75
2020-08-09 17:00:00,4.5744,1.3342,4.765,0.024,0.007,0.025,4.5504,1.3272,4.74,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-08-09 17:30:00,4.59264,1.33952,4.784,0.02304,0.00672,0.024,4.5696,1.3328,4.76,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-09 18:00:00,4.7616,1.3888,4.96,0.1056,0.0308,0.11,4.656,1.358,4.85,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-08-09 18:30:00,5.17536,1.50948,5.391,0.20256000000000002,0.05908000000000001,0.211,4.9728,1.4504000000000001,5.18,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-08-09 19:00:00,5.34816,1.5598800000000002,5.571,0.20256000000000002,0.05908000000000001,0.211,5.1456,1.5008,5.36,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-08-09 19:30:00,5.37312,1.5671599999999999,5.5969999999999995,0.04512,0.013160000000000002,0.047,5.328,1.554,5.55,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-08-09 20:00:00,5.36256,1.5640800000000001,5.586,0.28416,0.08288000000000001,0.296,5.0784,1.4812,5.29,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-08-09 20:30:00,5.3088,1.5484,5.53,0.28800000000000003,0.084,0.30000000000000004,5.0208,1.4644,5.23,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-08-09 21:00:00,5.36256,1.5640800000000001,5.586,0.28416,0.08288000000000001,0.296,5.0784,1.4812,5.29,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-08-09 21:30:00,5.52384,1.61112,5.754,0.10944000000000001,0.031920000000000004,0.114,5.4144,1.5792000000000002,5.64,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-08-09 22:00:00,4.74336,1.38348,4.941,0.010560000000000002,0.0030800000000000003,0.011,4.7328,1.3804,4.93,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-08-09 22:30:00,4.30176,1.25468,4.481,0.010560000000000002,0.0030800000000000003,0.011,4.2912,1.2516,4.47,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-08-09 23:00:00,3.9753600000000002,1.15948,4.141,0.010560000000000002,0.0030800000000000003,0.011,3.9648,1.1564,4.13,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-08-09 23:30:00,3.73536,1.08948,3.891,0.010560000000000002,0.0030800000000000003,0.011,3.7248,1.0864,3.88,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-08-10 00:00:00,3.38976,0.9886800000000001,3.531,0.010560000000000002,0.0030800000000000003,0.011,3.3792,0.9856,3.52,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-08-10 00:30:00,3.22656,0.94108,3.3609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.216,0.9380000000000001,3.35,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-08-10 01:00:00,2.90016,0.8458800000000001,3.021,0.010560000000000002,0.0030800000000000003,0.011,2.8896,0.8428,3.01,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-08-10 01:30:00,2.73696,0.7982800000000001,2.851,0.010560000000000002,0.0030800000000000003,0.011,2.7264,0.7952,2.84,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-08-10 02:00:00,2.62272,0.7649600000000001,2.732,0.01152,0.00336,0.012,2.6112,0.7616,2.7199999999999998,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-08-10 02:30:00,2.57376,0.75068,2.681,0.010560000000000002,0.0030800000000000003,0.011,2.5632,0.7476,2.67,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-08-10 03:00:00,2.53536,0.73948,2.641,0.010560000000000002,0.0030800000000000003,0.011,2.5248,0.7364,2.63,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-08-10 03:30:00,2.59296,0.7562800000000001,2.701,0.010560000000000002,0.0030800000000000003,0.011,2.5824,0.7532,2.69,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-08-10 04:00:00,2.57376,0.75068,2.681,0.010560000000000002,0.0030800000000000003,0.011,2.5632,0.7476,2.67,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-08-10 04:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.01152,0.00336,0.012,2.832,0.8260000000000001,2.95,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-08-10 05:00:00,2.89152,0.8433600000000001,3.012,0.01152,0.00336,0.012,2.88,0.84,3.0,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-08-10 05:30:00,2.94912,0.86016,3.072,0.01152,0.00336,0.012,2.9376,0.8568,3.06,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-10 06:00:00,3.02496,0.8822800000000001,3.151,0.010560000000000002,0.0030800000000000003,0.011,3.0144,0.8792000000000001,3.14,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-08-10 06:30:00,3.58176,1.04468,3.731,0.010560000000000002,0.0030800000000000003,0.011,3.5712,1.0416,3.7199999999999998,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-08-10 07:00:00,3.86016,1.12588,4.021,0.010560000000000002,0.0030800000000000003,0.011,3.8496,1.1228,4.01,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-08-10 07:30:00,3.90816,1.13988,4.071,0.010560000000000002,0.0030800000000000003,0.011,3.8976,1.1368,4.06,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-08-10 08:00:00,4.09056,1.1930800000000001,4.261,0.010560000000000002,0.0030800000000000003,0.011,4.08,1.19,4.25,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-08-10 08:30:00,4.4736,1.3048,4.66,0.009600000000000001,0.0028,0.01,4.464,1.302,4.65,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-08-10 09:00:00,4.7808,1.3944,4.98,0.009600000000000001,0.0028,0.01,4.7712,1.3916,4.97,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-08-10 09:30:00,4.8192,1.4056,5.02,0.009600000000000001,0.0028,0.01,4.8096,1.4028,5.01,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-10 10:00:00,4.848,1.4140000000000001,5.05,0.009600000000000001,0.0028,0.01,4.8384,1.4112,5.04,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-10 10:30:00,5.23104,1.5257200000000002,5.449,0.00864,0.00252,0.009000000000000001,5.2224,1.5232,5.44,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-08-10 11:00:00,5.49312,1.60216,5.7219999999999995,0.0019200000000000003,0.0005600000000000001,0.002,5.4912,1.6016,5.72,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-08-10 11:30:00,5.712,1.666,5.95,0.009600000000000001,0.0028,0.01,5.7024,1.6632,5.94,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-08-10 12:00:00,4.9632000000000005,1.4476,5.17,0.009600000000000001,0.0028,0.01,4.9536,1.4448,5.16,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-08-10 12:30:00,5.20224,1.51732,5.419,0.00864,0.00252,0.009000000000000001,5.1936,1.5148000000000001,5.41,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-08-10 13:00:00,4.71264,1.37452,4.909,0.00864,0.00252,0.009000000000000001,4.704,1.3719999999999999,4.9,3.36,0.98,3.5,3.36,0.98,3.5
2020-08-10 13:30:00,4.61568,1.34624,4.808,0.007680000000000001,0.0022400000000000002,0.008,4.608,1.344,4.8,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-08-10 14:00:00,4.66368,1.3602400000000001,4.858,0.007680000000000001,0.0022400000000000002,0.008,4.656,1.358,4.85,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-08-10 14:30:00,4.34784,1.2681200000000001,4.529,0.00864,0.00252,0.009000000000000001,4.3392,1.2656,4.52,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-08-10 15:00:00,4.51968,1.31824,4.708,0.007680000000000001,0.0022400000000000002,0.008,4.5120000000000005,1.316,4.7,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-08-10 15:30:00,4.84704,1.41372,5.049,0.00864,0.00252,0.009000000000000001,4.8384,1.4112,5.04,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-10 16:00:00,5.34624,1.55932,5.569,0.00864,0.00252,0.009000000000000001,5.3376,1.5568,5.5600000000000005,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-08-10 16:30:00,5.43264,1.58452,5.659,0.00864,0.00252,0.009000000000000001,5.424,1.5819999999999999,5.65,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-08-10 17:00:00,5.7984,1.6912,6.04,0.009600000000000001,0.0028,0.01,5.7888,1.6884000000000001,6.03,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-08-10 17:30:00,6.24,1.82,6.5,0.009600000000000001,0.0028,0.01,6.2304,1.8172000000000001,6.49,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-08-10 18:00:00,5.9712,1.7416,6.22,0.009600000000000001,0.0028,0.01,5.9616,1.7388,6.21,3.456,1.008,3.6,3.456,1.008,3.6
2020-08-10 18:30:00,5.3376,1.5568,5.5600000000000005,0.009600000000000001,0.0028,0.01,5.328,1.554,5.55,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-08-10 19:00:00,5.0976,1.4868000000000001,5.31,0.009600000000000001,0.0028,0.01,5.088,1.484,5.3,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-08-10 19:30:00,5.69184,1.66012,5.929,0.00864,0.00252,0.009000000000000001,5.6832,1.6576,5.92,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-08-10 20:00:00,4.7808,1.3944,4.98,0.009600000000000001,0.0028,0.01,4.7712,1.3916,4.97,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-08-10 20:30:00,4.6368,1.3524,4.83,0.009600000000000001,0.0028,0.01,4.6272,1.3496000000000001,4.82,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-10 21:00:00,5.6928,1.6604,5.93,0.009600000000000001,0.0028,0.01,5.6832,1.6576,5.92,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-08-10 21:30:00,5.67456,1.65508,5.911,0.010560000000000002,0.0030800000000000003,0.011,5.664,1.6520000000000001,5.9,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-08-10 22:00:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-08-10 22:30:00,5.1072,1.4896,5.32,0.009600000000000001,0.0028,0.01,5.0976,1.4868000000000001,5.31,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-08-10 23:00:00,3.8112,1.1116,3.9699999999999998,0.009600000000000001,0.0028,0.01,3.8016,1.1088,3.96,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-08-10 23:30:00,3.4656000000000002,1.0108,3.61,0.009600000000000001,0.0028,0.01,3.456,1.008,3.6,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-08-11 00:00:00,3.21696,0.9382800000000001,3.351,0.010560000000000002,0.0030800000000000003,0.011,3.2064,0.9352,3.34,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-08-11 00:30:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,2.64,0.77,2.75,2.64,0.77,2.75
2020-08-11 01:00:00,3.09216,0.9018800000000001,3.221,0.010560000000000002,0.0030800000000000003,0.011,3.0816,0.8988,3.21,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-08-11 01:30:00,3.02496,0.8822800000000001,3.151,0.010560000000000002,0.0030800000000000003,0.011,3.0144,0.8792000000000001,3.14,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-08-11 02:00:00,3.09216,0.9018800000000001,3.221,0.010560000000000002,0.0030800000000000003,0.011,3.0816,0.8988,3.21,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-08-11 02:30:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-08-11 03:00:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-08-11 03:30:00,2.784,0.812,2.9,0.009600000000000001,0.0028,0.01,2.7744,0.8092,2.89,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-08-11 04:00:00,2.73696,0.7982800000000001,2.851,0.010560000000000002,0.0030800000000000003,0.011,2.7264,0.7952,2.84,2.688,0.784,2.8,2.688,0.784,2.8
2020-08-11 04:30:00,2.54496,0.74228,2.651,0.010560000000000002,0.0030800000000000003,0.011,2.5343999999999998,0.7392000000000001,2.64,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-08-11 05:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.010560000000000002,0.0030800000000000003,0.011,2.5536,0.7448,2.66,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-08-11 05:30:00,2.6601600000000003,0.77588,2.771,0.010560000000000002,0.0030800000000000003,0.011,2.6496,0.7728,2.76,2.4768,0.7224,2.58,2.4768,0.7224,2.58
