Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-11 06:00:00,3.02496,0.8822800000000001,3.151,0.010560000000000002,0.0030800000000000003,0.011,3.0144,0.8792000000000001,3.14,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-08-11 06:30:00,3.44832,1.00576,3.592,0.01152,0.00336,0.012,3.4368,1.0024,3.58,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-08-11 07:00:00,3.76608,1.09844,3.923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7536,1.0948,3.91,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-11 07:30:00,4.15872,1.21296,4.332,0.01152,0.00336,0.012,4.1472,1.2096,4.32,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-08-11 08:00:00,4.35168,1.26924,4.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3392,1.2656,4.52,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-11 08:30:00,4.35168,1.26924,4.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3392,1.2656,4.52,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-08-11 09:00:00,4.56192,1.33056,4.752,0.01152,0.00336,0.012,4.5504,1.3272,4.74,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-08-11 09:30:00,4.65792,1.35856,4.852,0.01152,0.00336,0.012,4.6464,1.3552,4.84,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-08-11 10:00:00,4.62912,1.35016,4.822,0.01152,0.00336,0.012,4.6176,1.3468,4.8100000000000005,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-08-11 10:30:00,4.50432,1.31376,4.692,0.01152,0.00336,0.012,4.4928,1.3104,4.68,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-08-11 11:00:00,4.39872,1.28296,4.582,0.01152,0.00336,0.012,4.3872,1.2796,4.57,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-08-11 11:30:00,4.19712,1.22416,4.372,0.01152,0.00336,0.012,4.1856,1.2208,4.36,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-08-11 12:00:00,4.01472,1.17096,4.182,0.01152,0.00336,0.012,4.0032,1.1676,4.17,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-08-11 12:30:00,4.08288,1.1908400000000001,4.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0704,1.1872,4.24,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-08-11 13:00:00,4.27488,1.24684,4.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2624,1.2432,4.44,3.888,1.134,4.05,3.888,1.134,4.05
2020-08-11 13:30:00,4.28352,1.24936,4.462,0.01152,0.00336,0.012,4.272,1.246,4.45,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-08-11 14:00:00,4.15008,1.21044,4.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1376,1.2068,4.31,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-08-11 14:30:00,4.08864,1.19252,4.259,0.00864,0.00252,0.009000000000000001,4.08,1.19,4.25,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-08-11 15:00:00,4.11552,1.20036,4.287,0.00672,0.0019600000000000004,0.007,4.1088000000000005,1.1984,4.28,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-11 15:30:00,3.99264,1.16452,4.159,0.00864,0.00252,0.009000000000000001,3.984,1.162,4.15,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-08-11 16:00:00,4.3008,1.2544,4.48,0.009600000000000001,0.0028,0.01,4.2912,1.2516,4.47,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-11 16:30:00,4.6656,1.3608,4.86,0.009600000000000001,0.0028,0.01,4.656,1.358,4.85,4.224,1.232,4.4,4.224,1.232,4.4
2020-08-11 17:00:00,5.0784,1.4812,5.29,0.009600000000000001,0.0028,0.01,5.0688,1.4784000000000002,5.28,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-08-11 17:30:00,6.0192,1.7556,6.27,0.009600000000000001,0.0028,0.01,6.0096,1.7528000000000001,6.26,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-08-11 18:00:00,6.0192,1.7556,6.27,0.009600000000000001,0.0028,0.01,6.0096,1.7528000000000001,6.26,3.888,1.134,4.05,3.888,1.134,4.05
2020-08-11 18:30:00,5.9424,1.7332,6.19,0.009600000000000001,0.0028,0.01,5.9328,1.7304,6.18,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-11 19:00:00,5.7504,1.6772,5.99,0.009600000000000001,0.0028,0.01,5.7408,1.6743999999999999,5.98,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-11 19:30:00,5.5968,1.6324,5.83,0.009600000000000001,0.0028,0.01,5.5872,1.6296,5.82,3.456,1.008,3.6,3.456,1.008,3.6
2020-08-11 20:00:00,4.8576,1.4168,5.06,0.009600000000000001,0.0028,0.01,4.848,1.4140000000000001,5.05,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-08-11 20:30:00,4.7328,1.3804,4.93,0.009600000000000001,0.0028,0.01,4.7232,1.3776,4.92,4.032,1.176,4.2,4.032,1.176,4.2
2020-08-11 21:00:00,5.616,1.638,5.85,0.009600000000000001,0.0028,0.01,5.6064,1.6352,5.84,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-08-11 21:30:00,5.65536,1.64948,5.891,0.010560000000000002,0.0030800000000000003,0.011,5.6448,1.6464,5.88,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-08-11 22:00:00,5.664,1.6520000000000001,5.9,0.009600000000000001,0.0028,0.01,5.6544,1.6492,5.89,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-08-11 22:30:00,5.27136,1.53748,5.491,0.010560000000000002,0.0030800000000000003,0.011,5.2608,1.5344,5.48,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-08-11 23:00:00,4.06176,1.18468,4.231,0.010560000000000002,0.0030800000000000003,0.011,4.0512,1.1816,4.22,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-11 23:30:00,3.85056,1.12308,4.011,0.010560000000000002,0.0030800000000000003,0.011,3.84,1.12,4.0,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-08-12 00:00:00,3.61056,1.05308,3.761,0.010560000000000002,0.0030800000000000003,0.011,3.6,1.05,3.75,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-08-12 00:30:00,3.42816,0.9998800000000001,3.571,0.010560000000000002,0.0030800000000000003,0.011,3.4176,0.9968,3.56,3.408,0.994,3.55,3.408,0.994,3.55
2020-08-12 01:00:00,3.36096,0.98028,3.501,0.010560000000000002,0.0030800000000000003,0.011,3.3504,0.9772000000000001,3.49,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-12 01:30:00,3.27456,0.95508,3.411,0.010560000000000002,0.0030800000000000003,0.011,3.2640000000000002,0.9520000000000001,3.4,3.36,0.98,3.5,3.36,0.98,3.5
2020-08-12 02:00:00,3.15936,0.9214800000000001,3.291,0.010560000000000002,0.0030800000000000003,0.011,3.1488,0.9184,3.2800000000000002,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-08-12 02:30:00,3.11136,0.9074800000000001,3.241,0.010560000000000002,0.0030800000000000003,0.011,3.1008,0.9044000000000001,3.23,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-08-12 03:00:00,2.95776,0.8626800000000001,3.081,0.010560000000000002,0.0030800000000000003,0.011,2.9472,0.8596,3.07,2.928,0.854,3.05,2.928,0.854,3.05
2020-08-12 03:30:00,2.8128,0.8204,2.93,0.009600000000000001,0.0028,0.01,2.8032,0.8176,2.92,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-12 04:00:00,2.8137600000000003,0.8206800000000001,2.931,0.010560000000000002,0.0030800000000000003,0.011,2.8032,0.8176,2.92,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-08-12 04:30:00,2.83296,0.82628,2.951,0.010560000000000002,0.0030800000000000003,0.011,2.8224,0.8232,2.94,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-08-12 05:00:00,2.85216,0.8318800000000001,2.971,0.010560000000000002,0.0030800000000000003,0.011,2.8416,0.8288000000000001,2.96,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-08-12 05:30:00,2.74656,0.80108,2.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-08-12 06:00:00,2.84256,0.82908,2.961,0.010560000000000002,0.0030800000000000003,0.011,2.832,0.8260000000000001,2.95,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-08-12 06:30:00,3.22752,0.9413600000000001,3.362,0.01152,0.00336,0.012,3.216,0.9380000000000001,3.35,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-08-12 07:00:00,3.61056,1.05308,3.761,0.010560000000000002,0.0030800000000000003,0.011,3.6,1.05,3.75,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-12 07:30:00,3.69696,1.07828,3.851,0.010560000000000002,0.0030800000000000003,0.011,3.6864,1.0752,3.84,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-12 08:00:00,4.15776,1.21268,4.331,0.010560000000000002,0.0030800000000000003,0.011,4.1472,1.2096,4.32,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-08-12 08:30:00,4.39776,1.28268,4.5809999999999995,0.010560000000000002,0.0030800000000000003,0.011,4.3872,1.2796,4.57,4.416,1.288,4.6,4.416,1.288,4.6
2020-08-12 09:00:00,4.4256,1.2908,4.61,0.009600000000000001,0.0028,0.01,4.416,1.288,4.6,4.608,1.344,4.8,4.608,1.344,4.8
2020-08-12 09:30:00,4.2576,1.2418,4.435,0.014400000000000001,0.004200000000000001,0.015,4.2432,1.2376,4.42,4.416,1.288,4.6,4.416,1.288,4.6
2020-08-12 10:00:00,4.16256,1.21408,4.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1376,1.2068,4.31,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-08-12 10:30:00,4.69824,1.37032,4.894,0.02304,0.00672,0.024,4.6752,1.3636,4.87,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-08-12 11:00:00,4.60416,1.34288,4.796,0.03456,0.01008,0.036000000000000004,4.5696,1.3328,4.76,3.024,0.882,3.15,3.024,0.882,3.15
2020-08-12 11:30:00,3.96,1.155,4.125,0.0816,0.0238,0.085,3.8784,1.1312,4.04,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-08-12 12:00:00,3.9168000000000003,1.1424,4.08,0.07680000000000001,0.0224,0.08,3.84,1.12,4.0,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-12 12:30:00,4.10688,1.19784,4.2780000000000005,0.02688,0.007840000000000001,0.028,4.08,1.19,4.25,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-08-12 13:00:00,4.94208,1.44144,5.148,0.14208,0.041440000000000005,0.148,4.8,1.4,5.0,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-08-12 13:30:00,4.38432,1.2787600000000001,4.567,0.14112000000000002,0.04116,0.147,4.2432,1.2376,4.42,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-08-12 14:00:00,3.96288,1.15584,4.128,0.16128,0.047040000000000005,0.168,3.8016,1.1088,3.96,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-08-12 14:30:00,3.94464,1.15052,4.109,0.14304,0.04172,0.149,3.8016,1.1088,3.96,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-08-12 15:00:00,3.78912,1.10516,3.947,0.11232,0.032760000000000004,0.117,3.6768,1.0724,3.83,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-08-12 15:30:00,3.94656,1.15108,4.111,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.8976,1.1368,4.06,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-08-12 16:00:00,4.02816,1.17488,4.196,0.015360000000000002,0.0044800000000000005,0.016,4.0128,1.1703999999999999,4.18,4.128,1.204,4.3,4.128,1.204,4.3
2020-08-12 16:30:00,4.19328,1.2230400000000001,4.368,0.02688,0.007840000000000001,0.028,4.1664,1.2152,4.34,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-08-12 17:00:00,4.29504,1.25272,4.474,0.03264,0.00952,0.034,4.2624,1.2432,4.44,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-08-12 17:30:00,4.50336,1.31348,4.691,0.07776000000000001,0.022680000000000002,0.081,4.4256,1.2908,4.61,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-08-12 18:00:00,4.59936,1.34148,4.791,0.09696,0.028280000000000003,0.101,4.5024,1.3132000000000001,4.69,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-08-12 18:30:00,4.60032,1.34176,4.792,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.5024,1.3132000000000001,4.69,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-08-12 19:00:00,4.73376,1.38068,4.931,0.05856000000000001,0.01708,0.061,4.6752,1.3636,4.87,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-08-12 19:30:00,4.66272,1.35996,4.857,0.04512,0.013160000000000002,0.047,4.6176,1.3468,4.8100000000000005,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-08-12 20:00:00,4.53504,1.32272,4.724,0.24384000000000003,0.07112,0.254,4.2912,1.2516,4.47,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-08-12 20:30:00,4.50624,1.31432,4.694,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.2336,1.2348,4.41,3.936,1.148,4.1,3.936,1.148,4.1
2020-08-12 21:00:00,4.57824,1.33532,4.769,0.26784,0.07812000000000001,0.279,4.3104,1.2572,4.49,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-08-12 21:30:00,4.83648,1.4106400000000001,5.038,0.25728,0.07504000000000001,0.268,4.5792,1.3356,4.77,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-08-12 22:00:00,4.5830400000000004,1.3367200000000001,4.774,0.26304,0.07672000000000001,0.274,4.32,1.26,4.5,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-12 22:30:00,4.22016,1.23088,4.396,0.29376,0.08568,0.306,3.9264,1.1452,4.09,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-08-12 23:00:00,3.89184,1.1351200000000001,4.054,0.28224000000000005,0.08232,0.294,3.6096,1.0528,3.76,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-08-12 23:30:00,3.5136000000000003,1.0248,3.66,0.048,0.014,0.05,3.4656000000000002,1.0108,3.61,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-08-13 00:00:00,3.31488,0.96684,3.453,0.14688,0.04284,0.153,3.168,0.924,3.3,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-08-13 00:30:00,3.1488,0.9184,3.2800000000000002,0.1056,0.0308,0.11,3.0432,0.8876000000000001,3.17,2.88,0.84,3.0,2.88,0.84,3.0
2020-08-13 01:00:00,3.05376,0.89068,3.181,0.02976,0.00868,0.031,3.024,0.882,3.15,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-08-13 01:30:00,2.94912,0.86016,3.072,0.021120000000000003,0.0061600000000000005,0.022,2.928,0.854,3.05,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-08-13 02:00:00,2.9376,0.8568,3.06,0.009600000000000001,0.0028,0.01,2.928,0.854,3.05,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-08-13 02:30:00,2.83392,0.8265600000000001,2.952,0.021120000000000003,0.0061600000000000005,0.022,2.8128,0.8204,2.93,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-08-13 03:00:00,2.8368,0.8274,2.955,0.014400000000000001,0.004200000000000001,0.015,2.8224,0.8232,2.94,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-08-13 03:30:00,2.84544,0.8299200000000001,2.964,0.02304,0.00672,0.024,2.8224,0.8232,2.94,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-08-13 04:00:00,2.8848000000000003,0.8414,3.005,0.24480000000000002,0.0714,0.255,2.64,0.77,2.75,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-08-13 04:30:00,3.07104,0.8957200000000001,3.199,0.24864000000000003,0.07252,0.259,2.8224,0.8232,2.94,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-08-13 05:00:00,3.08256,0.8990800000000001,3.211,0.23136,0.06748000000000001,0.241,2.8512,0.8316,2.9699999999999998,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-08-13 05:30:00,3.16224,0.92232,3.294,0.14784,0.043120000000000006,0.154,3.0144,0.8792000000000001,3.14,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-08-13 06:00:00,3.73632,1.08976,3.892,0.15552000000000002,0.045360000000000004,0.162,3.5808,1.0444,3.73,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-08-13 06:30:00,3.57984,1.04412,3.729,0.018240000000000003,0.00532,0.019,3.5616,1.0388,3.71,3.312,0.966,3.45,3.312,0.966,3.45
2020-08-13 07:00:00,3.456,1.008,3.6,0.009600000000000001,0.0028,0.01,3.4464,1.0052,3.59,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-13 07:30:00,3.78336,1.10348,3.941,0.010560000000000002,0.0030800000000000003,0.011,3.7728,1.1004,3.93,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-08-13 08:00:00,4.12896,1.20428,4.301,0.010560000000000002,0.0030800000000000003,0.011,4.1184,1.2012,4.29,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-08-13 08:30:00,4.17696,1.21828,4.351,0.010560000000000002,0.0030800000000000003,0.011,4.1664,1.2152,4.34,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-08-13 09:00:00,4.22592,1.23256,4.402,0.021120000000000003,0.0061600000000000005,0.022,4.2048,1.2264,4.38,4.176,1.218,4.35,4.176,1.218,4.35
2020-08-13 09:30:00,4.992,1.456,5.2,0.038400000000000004,0.0112,0.04,4.9536,1.4448,5.16,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-08-13 10:00:00,5.20896,1.5192800000000002,5.426,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.184,1.512,5.4,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-08-13 10:30:00,5.30208,1.54644,5.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2896,1.5428000000000002,5.51,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-08-13 11:00:00,5.31936,1.5514800000000002,5.541,0.010560000000000002,0.0030800000000000003,0.011,5.3088,1.5484,5.53,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-08-13 11:30:00,5.36736,1.56548,5.591,0.010560000000000002,0.0030800000000000003,0.011,5.3568,1.5624,5.58,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-13 12:00:00,5.22528,1.52404,5.443,0.022080000000000002,0.00644,0.023,5.2032,1.5176,5.42,3.408,0.994,3.55,3.408,0.994,3.55
2020-08-13 12:30:00,5.4288,1.5834000000000001,5.655,0.014400000000000001,0.004200000000000001,0.015,5.4144,1.5792000000000002,5.64,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-08-13 13:00:00,5.38848,1.57164,5.6129999999999995,0.03168,0.00924,0.033,5.3568,1.5624,5.58,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-08-13 13:30:00,5.18304,1.51172,5.399,0.03744,0.010920000000000001,0.039,5.1456,1.5008,5.36,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-08-13 14:00:00,5.0256,1.4658,5.235,0.0432,0.0126,0.045,4.9824,1.4532,5.19,2.784,0.812,2.9,2.784,0.812,2.9
2020-08-13 14:30:00,5.03328,1.46804,5.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0208,1.4644,5.23,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-08-13 15:00:00,4.28448,1.24964,4.463,0.11808,0.034440000000000005,0.123,4.1664,1.2152,4.34,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-13 15:30:00,4.28448,1.24964,4.463,0.11808,0.034440000000000005,0.123,4.1664,1.2152,4.34,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-08-13 16:00:00,4.97376,1.45068,5.181,0.13536,0.03948,0.14100000000000001,4.8384,1.4112,5.04,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-08-13 16:30:00,5.0352,1.4686,5.245,0.014400000000000001,0.004200000000000001,0.015,5.0208,1.4644,5.23,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-08-13 17:00:00,5.30784,1.54812,5.529,0.018240000000000003,0.00532,0.019,5.2896,1.5428000000000002,5.51,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-08-13 17:30:00,4.824,1.407,5.025,0.13920000000000002,0.040600000000000004,0.145,4.6848,1.3664,4.88,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-08-13 18:00:00,5.46432,1.59376,5.692,0.25152,0.07336000000000001,0.262,5.2128,1.5204,5.43,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-08-13 18:30:00,5.6784,1.6562000000000001,5.915,0.216,0.063,0.225,5.4624,1.5932,5.69,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-08-13 19:00:00,5.19648,1.5156399999999999,5.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.184,1.512,5.4,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-08-13 19:30:00,4.8096,1.4028,5.01,0.009600000000000001,0.0028,0.01,4.8,1.4,5.0,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-08-13 20:00:00,4.6272,1.3496000000000001,4.82,0.009600000000000001,0.0028,0.01,4.6176,1.3468,4.8100000000000005,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-08-13 20:30:00,5.4528,1.5904,5.68,0.009600000000000001,0.0028,0.01,5.4432,1.5876000000000001,5.67,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-13 21:00:00,5.232,1.526,5.45,0.009600000000000001,0.0028,0.01,5.2224,1.5232,5.44,4.176,1.218,4.35,4.176,1.218,4.35
2020-08-13 21:30:00,4.70496,1.37228,4.901,0.010560000000000002,0.0030800000000000003,0.011,4.6944,1.3692,4.89,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-08-13 22:00:00,4.36896,1.27428,4.551,0.010560000000000002,0.0030800000000000003,0.011,4.3584,1.2711999999999999,4.54,4.416,1.288,4.6,4.416,1.288,4.6
2020-08-13 22:30:00,4.02336,1.17348,4.191,0.010560000000000002,0.0030800000000000003,0.011,4.0128,1.1703999999999999,4.18,3.84,1.12,4.0,3.84,1.12,4.0
2020-08-13 23:00:00,3.84096,1.12028,4.001,0.010560000000000002,0.0030800000000000003,0.011,3.8304,1.1172,3.99,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-08-13 23:30:00,3.70656,1.08108,3.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.696,1.078,3.85,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-08-14 00:00:00,3.47616,1.01388,3.621,0.010560000000000002,0.0030800000000000003,0.011,3.4656000000000002,1.0108,3.61,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-14 00:30:00,3.13056,0.9130800000000001,3.261,0.010560000000000002,0.0030800000000000003,0.011,3.12,0.91,3.25,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-08-14 01:00:00,3.02496,0.8822800000000001,3.151,0.010560000000000002,0.0030800000000000003,0.011,3.0144,0.8792000000000001,3.14,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-08-14 01:30:00,2.68896,0.7842800000000001,2.801,0.010560000000000002,0.0030800000000000003,0.011,2.6784,0.7812,2.79,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-08-14 02:00:00,2.59296,0.7562800000000001,2.701,0.010560000000000002,0.0030800000000000003,0.011,2.5824,0.7532,2.69,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-08-14 02:30:00,2.55456,0.7450800000000001,2.661,0.010560000000000002,0.0030800000000000003,0.011,2.544,0.742,2.65,2.688,0.784,2.8,2.688,0.784,2.8
2020-08-14 03:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.010560000000000002,0.0030800000000000003,0.011,2.5152,0.7336,2.62,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-08-14 03:30:00,2.49696,0.72828,2.601,0.010560000000000002,0.0030800000000000003,0.011,2.4864,0.7252000000000001,2.59,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-08-14 04:00:00,2.49696,0.72828,2.601,0.010560000000000002,0.0030800000000000003,0.011,2.4864,0.7252000000000001,2.59,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-08-14 04:30:00,2.55456,0.7450800000000001,2.661,0.010560000000000002,0.0030800000000000003,0.011,2.544,0.742,2.65,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-08-14 05:00:00,2.59296,0.7562800000000001,2.701,0.010560000000000002,0.0030800000000000003,0.011,2.5824,0.7532,2.69,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-08-14 05:30:00,2.73696,0.7982800000000001,2.851,0.010560000000000002,0.0030800000000000003,0.011,2.7264,0.7952,2.84,2.64,0.77,2.75,2.64,0.77,2.75
2020-08-14 06:00:00,2.78496,0.8122800000000001,2.901,0.010560000000000002,0.0030800000000000003,0.011,2.7744,0.8092,2.89,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-08-14 06:30:00,3.10272,0.9049600000000001,3.232,0.01152,0.00336,0.012,3.0912,0.9016000000000001,3.22,3.024,0.882,3.15,3.024,0.882,3.15
2020-08-14 07:00:00,3.24768,0.9472400000000001,3.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2352,0.9436,3.37,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-08-14 07:30:00,3.61152,1.05336,3.762,0.01152,0.00336,0.012,3.6,1.05,3.75,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-08-14 08:00:00,4.29312,1.25216,4.472,0.01152,0.00336,0.012,4.2816,1.2488000000000001,4.46,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-08-14 08:30:00,4.8211200000000005,1.40616,5.022,0.01152,0.00336,0.012,4.8096,1.4028,5.01,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-08-14 09:00:00,5.21376,1.52068,5.431,0.010560000000000002,0.0030800000000000003,0.011,5.2032,1.5176,5.42,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-08-14 09:30:00,5.46336,1.59348,5.691,0.010560000000000002,0.0030800000000000003,0.011,5.4528,1.5904,5.68,3.072,0.896,3.2,3.072,0.896,3.2
2020-08-14 10:00:00,5.49312,1.60216,5.7219999999999995,0.01152,0.00336,0.012,5.4816,1.5988,5.71,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-08-14 10:30:00,5.23968,1.52824,5.458,0.04608,0.01344,0.048,5.1936,1.5148000000000001,5.41,3.072,0.896,3.2,3.072,0.896,3.2
2020-08-14 11:00:00,5.10816,1.48988,5.321,0.17376000000000003,0.05068,0.181,4.9344,1.4392,5.14,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-08-14 11:30:00,4.96416,1.44788,5.171,0.02016,0.005880000000000001,0.021,4.944,1.442,5.15,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-14 12:00:00,5.01408,1.46244,5.223,0.24288,0.07084,0.253,4.7712,1.3916,4.97,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-08-14 12:30:00,4.35456,1.27008,4.536,0.30336,0.08848,0.316,4.0512,1.1816,4.22,4.032,1.176,4.2,4.032,1.176,4.2
2020-08-14 13:00:00,4.24512,1.23816,4.422,0.05952,0.01736,0.062,4.1856,1.2208,4.36,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-08-14 13:30:00,3.8457600000000003,1.12168,4.006,0.03456,0.01008,0.036000000000000004,3.8112,1.1116,3.9699999999999998,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-14 14:00:00,3.76416,1.09788,3.9210000000000003,0.039360000000000006,0.01148,0.041,3.7248,1.0864,3.88,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-14 14:30:00,4.0896,1.1928,4.26,0.009600000000000001,0.0028,0.01,4.08,1.19,4.25,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-08-14 15:00:00,4.09824,1.19532,4.269,0.00864,0.00252,0.009000000000000001,4.0896,1.1928,4.26,4.032,1.176,4.2,4.032,1.176,4.2
2020-08-14 15:30:00,4.16544,1.21492,4.339,0.00864,0.00252,0.009000000000000001,4.1568,1.2124,4.33,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-08-14 16:00:00,3.99264,1.16452,4.159,0.00864,0.00252,0.009000000000000001,3.984,1.162,4.15,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-08-14 16:30:00,4.3872,1.2796,4.57,0.009600000000000001,0.0028,0.01,4.3776,1.2768,4.5600000000000005,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-08-14 17:00:00,4.8384,1.4112,5.04,0.009600000000000001,0.0028,0.01,4.8288,1.4084,5.03,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-08-14 17:30:00,4.40256,1.2840799999999999,4.586,0.05376,0.015680000000000003,0.056,4.3488,1.2684,4.53,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-08-14 18:00:00,4.48992,1.30956,4.677,0.28512000000000004,0.08316000000000001,0.297,4.2048,1.2264,4.38,4.224,1.232,4.4,4.224,1.232,4.4
2020-08-14 18:30:00,5.16384,1.5061200000000001,5.379,0.22944,0.06692000000000001,0.23900000000000002,4.9344,1.4392,5.14,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-08-14 19:00:00,5.33376,1.5556800000000002,5.556,0.17856000000000002,0.05208,0.186,5.1552,1.5036,5.37,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-14 19:30:00,4.63296,1.35128,4.8260000000000005,0.08256000000000001,0.02408,0.08600000000000001,4.5504,1.3272,4.74,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-08-14 20:00:00,4.4976,1.3118,4.6850000000000005,0.0816,0.0238,0.085,4.416,1.288,4.6,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-08-14 20:30:00,4.98336,1.45348,5.191,0.18336000000000002,0.05348000000000001,0.191,4.8,1.4,5.0,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-14 21:00:00,5.1504,1.5022,5.365,0.37920000000000004,0.1106,0.395,4.7712,1.3916,4.97,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-08-14 21:30:00,5.2118400000000005,1.52012,5.429,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.8192,1.4056,5.02,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-08-14 22:00:00,4.48224,1.30732,4.6690000000000005,0.41184000000000004,0.12012,0.429,4.0704,1.1872,4.24,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-14 22:30:00,4.10784,1.19812,4.279,0.42144000000000004,0.12292000000000002,0.439,3.6864,1.0752,3.84,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-14 23:00:00,3.94272,1.14996,4.107,0.41952000000000006,0.12236000000000001,0.437,3.5232,1.0276,3.67,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-08-14 23:30:00,3.99264,1.16452,4.159,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.6,1.05,3.75,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-08-15 00:00:00,3.8256,1.1158,3.985,0.40800000000000003,0.11900000000000001,0.425,3.4176,0.9968,3.56,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-08-15 00:30:00,3.3216,0.9688,3.46,0.432,0.126,0.45,2.8896,0.8428,3.01,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-08-15 01:00:00,3.08832,0.9007600000000001,3.217,0.43872000000000005,0.12796000000000002,0.457,2.6496,0.7728,2.76,2.544,0.742,2.65,2.544,0.742,2.65
2020-08-15 01:30:00,2.67552,0.78036,2.787,0.45792000000000005,0.13356,0.47700000000000004,2.2176,0.6468,2.31,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-08-15 02:00:00,2.58432,0.7537600000000001,2.692,0.43392000000000003,0.12656,0.452,2.1504,0.6272,2.24,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-08-15 02:30:00,2.53248,0.7386400000000001,2.638,0.42048,0.12264000000000001,0.438,2.112,0.616,2.2,2.016,0.588,2.1,2.016,0.588,2.1
2020-08-15 03:00:00,2.5296000000000003,0.7378,2.635,0.4368,0.1274,0.455,2.0928,0.6104,2.18,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-08-15 03:30:00,2.5056000000000003,0.7308,2.61,0.4128,0.12040000000000001,0.43,2.0928,0.6104,2.18,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-08-15 04:00:00,2.4220800000000002,0.7064400000000001,2.523,0.42528000000000005,0.12404000000000001,0.443,1.9968,0.5824,2.08,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-08-15 04:30:00,2.4672,0.7196,2.5700000000000003,0.44160000000000005,0.1288,0.46,2.0256,0.5908,2.11,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-08-15 05:00:00,2.4864,0.7252000000000001,2.59,0.46080000000000004,0.13440000000000002,0.48,2.0256,0.5908,2.11,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-15 05:30:00,2.54688,0.7428400000000001,2.653,0.46368000000000004,0.13524,0.483,2.0832,0.6076,2.17,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-08-15 06:00:00,2.57568,0.75124,2.683,0.46368000000000004,0.13524,0.483,2.112,0.616,2.2,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-08-15 06:30:00,2.65536,0.7744800000000001,2.766,0.30336,0.08848,0.316,2.352,0.686,2.45,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-08-15 07:00:00,2.8252800000000002,0.8240400000000001,2.943,0.37728,0.11004000000000001,0.393,2.448,0.714,2.55,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-08-15 07:30:00,3.08736,0.9004800000000001,3.216,0.38976000000000005,0.11368,0.406,2.6976,0.7868,2.81,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-08-15 08:00:00,3.27072,0.95396,3.407,0.23712000000000003,0.06916,0.247,3.0336,0.8848,3.16,2.976,0.868,3.1,2.976,0.868,3.1
2020-08-15 08:30:00,3.64512,1.06316,3.797,0.025920000000000002,0.007560000000000001,0.027,3.6192,1.0556,3.77,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-08-15 09:00:00,4.08,1.19,4.25,0.009600000000000001,0.0028,0.01,4.0704,1.1872,4.24,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-15 09:30:00,4.29408,1.25244,4.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2816,1.2488000000000001,4.46,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-15 10:00:00,4.27584,1.24712,4.454,0.051840000000000004,0.015120000000000001,0.054,4.224,1.232,4.4,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-15 10:30:00,4.41696,1.28828,4.601,0.05856000000000001,0.01708,0.061,4.3584,1.2711999999999999,4.54,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-15 11:00:00,4.72608,1.37844,4.923,0.041280000000000004,0.01204,0.043000000000000003,4.6848,1.3664,4.88,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-08-15 11:30:00,5.08992,1.48456,5.302,0.021120000000000003,0.0061600000000000005,0.022,5.0688,1.4784000000000002,5.28,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-08-15 12:00:00,4.93536,1.43948,5.141,0.010560000000000002,0.0030800000000000003,0.011,4.9248,1.4364,5.13,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-08-15 12:30:00,5.11584,1.4921200000000001,5.329,0.018240000000000003,0.00532,0.019,5.0976,1.4868000000000001,5.31,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-08-15 13:00:00,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-15 13:30:00,4.3008,1.2544,4.48,0.009600000000000001,0.0028,0.01,4.2912,1.2516,4.47,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-08-15 14:00:00,4.05024,1.18132,4.219,0.00864,0.00252,0.009000000000000001,4.0416,1.1788,4.21,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-15 14:30:00,4.00224,1.1673200000000001,4.169,0.00864,0.00252,0.009000000000000001,3.9936,1.1648,4.16,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-15 15:00:00,4.04064,1.17852,4.209,0.00864,0.00252,0.009000000000000001,4.032,1.176,4.2,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-08-15 15:30:00,4.11168,1.19924,4.283,0.022080000000000002,0.00644,0.023,4.0896,1.1928,4.26,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-08-15 16:00:00,4.23936,1.23648,4.416,0.015360000000000002,0.0044800000000000005,0.016,4.224,1.232,4.4,4.368,1.274,4.55,4.368,1.274,4.55
2020-08-15 16:30:00,4.38048,1.2776399999999999,4.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.368,1.274,4.55,4.464,1.302,4.65,4.464,1.302,4.65
2020-08-15 17:00:00,4.3008,1.2544,4.48,0.009600000000000001,0.0028,0.01,4.2912,1.2516,4.47,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-08-15 17:30:00,4.944,1.442,5.15,0.14400000000000002,0.042,0.15,4.8,1.4,5.0,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-08-15 18:00:00,5.38176,1.56968,5.606,0.31296,0.09128000000000001,0.326,5.0688,1.4784000000000002,5.28,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-08-15 18:30:00,5.6064,1.6352,5.84,0.44160000000000005,0.1288,0.46,5.1648,1.5064000000000002,5.38,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-08-15 19:00:00,5.53344,1.61392,5.764,0.45504000000000006,0.13272,0.47400000000000003,5.0784,1.4812,5.29,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-15 19:30:00,5.37408,1.56744,5.598,0.45888,0.13384000000000001,0.47800000000000004,4.9152000000000005,1.4336,5.12,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-08-15 20:00:00,5.38176,1.56968,5.606,0.45696000000000003,0.13328,0.47600000000000003,4.9248,1.4364,5.13,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-08-15 20:30:00,5.22432,1.52376,5.442,0.45312,0.13216,0.47200000000000003,4.7712,1.3916,4.97,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-08-15 21:00:00,5.2233600000000004,1.5234800000000002,5.441,0.45216000000000006,0.13188,0.47100000000000003,4.7712,1.3916,4.97,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-08-15 21:30:00,5.18016,1.51088,5.396,0.45696000000000003,0.13328,0.47600000000000003,4.7232,1.3776,4.92,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-08-15 22:00:00,4.1952,1.2236,4.37,0.46080000000000004,0.13440000000000002,0.48,3.7344,1.0892,3.89,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-08-15 22:30:00,3.86496,1.12728,4.026,0.46656000000000003,0.13608,0.486,3.3984,0.9912000000000001,3.54,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-08-15 23:00:00,3.60192,1.05056,3.752,0.46272,0.13496000000000002,0.482,3.1392,0.9156000000000001,3.27,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-08-15 23:30:00,3.48384,1.01612,3.629,0.46944,0.13692000000000001,0.489,3.0144,0.8792000000000001,3.14,2.784,0.812,2.9,2.784,0.812,2.9
2020-08-16 00:00:00,3.50496,1.02228,3.651,0.47136000000000006,0.13748000000000002,0.491,3.0336,0.8848,3.16,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-08-16 00:30:00,3.20352,0.9343600000000001,3.337,0.28512000000000004,0.08316000000000001,0.297,2.9184,0.8512000000000001,3.04,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-08-16 01:00:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-16 01:30:00,2.9097600000000003,0.8486800000000001,3.031,0.010560000000000002,0.0030800000000000003,0.011,2.8992,0.8456,3.02,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-16 02:00:00,2.82336,0.8234800000000001,2.941,0.010560000000000002,0.0030800000000000003,0.011,2.8128,0.8204,2.93,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-16 02:30:00,2.77536,0.8094800000000001,2.891,0.010560000000000002,0.0030800000000000003,0.011,2.7648,0.8064,2.88,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-08-16 03:00:00,2.59296,0.7562800000000001,2.701,0.010560000000000002,0.0030800000000000003,0.011,2.5824,0.7532,2.69,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-08-16 03:30:00,2.47776,0.7226800000000001,2.581,0.010560000000000002,0.0030800000000000003,0.011,2.4672,0.7196,2.5700000000000003,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-08-16 04:00:00,2.47776,0.7226800000000001,2.581,0.010560000000000002,0.0030800000000000003,0.011,2.4672,0.7196,2.5700000000000003,2.304,0.672,2.4,2.304,0.672,2.4
2020-08-16 04:30:00,2.44896,0.71428,2.551,0.010560000000000002,0.0030800000000000003,0.011,2.4384,0.7112,2.54,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-08-16 05:00:00,2.45856,0.71708,2.561,0.010560000000000002,0.0030800000000000003,0.011,2.448,0.714,2.55,2.304,0.672,2.4,2.304,0.672,2.4
2020-08-16 05:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.010560000000000002,0.0030800000000000003,0.011,2.5152,0.7336,2.62,2.304,0.672,2.4,2.304,0.672,2.4
2020-08-16 06:00:00,2.63136,0.76748,2.741,0.010560000000000002,0.0030800000000000003,0.011,2.6208,0.7644000000000001,2.73,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-16 06:30:00,2.9184,0.8512000000000001,3.04,0.009600000000000001,0.0028,0.01,2.9088000000000003,0.8484,3.03,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-16 07:00:00,3.0144,0.8792000000000001,3.14,0.009600000000000001,0.0028,0.01,3.0048,0.8764000000000001,3.13,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-08-16 07:30:00,3.2352,0.9436,3.37,0.009600000000000001,0.0028,0.01,3.2256,0.9408000000000001,3.36,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-08-16 08:00:00,3.4944,1.0192,3.64,0.009600000000000001,0.0028,0.01,3.4848,1.0164,3.63,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-16 08:30:00,3.7632,1.0976,3.92,0.009600000000000001,0.0028,0.01,3.7536,1.0948,3.91,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-16 09:00:00,4.0224,1.1732,4.19,0.009600000000000001,0.0028,0.01,4.0128,1.1703999999999999,4.18,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-16 09:30:00,4.3392,1.2656,4.52,0.009600000000000001,0.0028,0.01,4.3296,1.2628,4.51,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-16 10:00:00,4.752,1.3860000000000001,4.95,0.009600000000000001,0.0028,0.01,4.7424,1.3832,4.94,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-16 10:30:00,5.0016,1.4588,5.21,0.009600000000000001,0.0028,0.01,4.992,1.456,5.2,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-08-16 11:00:00,5.19264,1.51452,5.409,0.00864,0.00252,0.009000000000000001,5.184,1.512,5.4,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-08-16 11:30:00,5.2704,1.5372,5.49,0.009600000000000001,0.0028,0.01,5.2608,1.5344,5.48,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-08-16 12:00:00,5.39424,1.57332,5.619,0.00864,0.00252,0.009000000000000001,5.3856,1.5708,5.61,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-08-16 12:30:00,5.5488,1.6184,5.78,0.009600000000000001,0.0028,0.01,5.5392,1.6156000000000001,5.77,5.088,1.484,5.3,5.088,1.484,5.3
2020-08-16 13:00:00,5.568,1.624,5.8,0.009600000000000001,0.0028,0.01,5.5584,1.6212,5.79,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-08-16 13:30:00,5.3376,1.5568,5.5600000000000005,0.009600000000000001,0.0028,0.01,5.328,1.554,5.55,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-08-16 14:00:00,5.18496,1.51228,5.401,0.010560000000000002,0.0030800000000000003,0.011,5.1744,1.5091999999999999,5.39,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-08-16 14:30:00,4.992,1.456,5.2,0.038400000000000004,0.0112,0.04,4.9536,1.4448,5.16,4.176,1.218,4.35,4.176,1.218,4.35
2020-08-16 15:00:00,4.6848,1.3664,4.88,0.019200000000000002,0.0056,0.02,4.6656,1.3608,4.86,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-08-16 15:30:00,4.9344,1.4392,5.14,0.009600000000000001,0.0028,0.01,4.9248,1.4364,5.13,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-08-16 16:00:00,4.93536,1.43948,5.141,0.039360000000000006,0.01148,0.041,4.896,1.428,5.1,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-08-16 16:30:00,5.01504,1.46272,5.224,0.02304,0.00672,0.024,4.992,1.456,5.2,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-08-16 17:00:00,5.2992,1.5455999999999999,5.52,0.009600000000000001,0.0028,0.01,5.2896,1.5428000000000002,5.51,4.8,1.4,5.0,4.8,1.4,5.0
2020-08-16 17:30:00,5.41536,1.57948,5.641,0.02016,0.005880000000000001,0.021,5.3952,1.5735999999999999,5.62,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-08-16 18:00:00,5.45376,1.59068,5.681,0.11616000000000001,0.03388,0.121,5.3376,1.5568,5.5600000000000005,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-08-16 18:30:00,6.1536,1.7948,6.41,0.336,0.098,0.35000000000000003,5.8176,1.6968,6.06,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-16 19:00:00,5.9904,1.7472,6.24,0.009600000000000001,0.0028,0.01,5.9808,1.7444000000000002,6.23,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-16 19:30:00,5.856,1.708,6.1,0.009600000000000001,0.0028,0.01,5.8464,1.7052,6.09,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-08-16 20:00:00,5.7792,1.6856,6.02,0.009600000000000001,0.0028,0.01,5.7696000000000005,1.6828,6.01,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-16 20:30:00,5.5488,1.6184,5.78,0.009600000000000001,0.0028,0.01,5.5392,1.6156000000000001,5.77,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-08-16 21:00:00,5.49216,1.60188,5.721,0.010560000000000002,0.0030800000000000003,0.011,5.4816,1.5988,5.71,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-08-16 21:30:00,5.32896,1.5542799999999999,5.551,0.010560000000000002,0.0030800000000000003,0.011,5.3184000000000005,1.5512000000000001,5.54,3.168,0.924,3.3,3.168,0.924,3.3
2020-08-16 22:00:00,4.34016,1.2658800000000001,4.521,0.010560000000000002,0.0030800000000000003,0.011,4.3296,1.2628,4.51,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-08-16 22:30:00,3.95616,1.15388,4.121,0.010560000000000002,0.0030800000000000003,0.011,3.9455999999999998,1.1508,4.11,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-08-16 23:00:00,3.6681600000000003,1.06988,3.821,0.010560000000000002,0.0030800000000000003,0.011,3.6576,1.0668,3.81,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-08-16 23:30:00,3.26496,0.9522800000000001,3.401,0.010560000000000002,0.0030800000000000003,0.011,3.2544,0.9492,3.39,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-08-17 00:00:00,3.02496,0.8822800000000001,3.151,0.010560000000000002,0.0030800000000000003,0.011,3.0144,0.8792000000000001,3.14,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-08-17 00:30:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,2.688,0.784,2.8,2.688,0.784,2.8
2020-08-17 01:00:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,2.688,0.784,2.8,2.688,0.784,2.8
2020-08-17 01:30:00,2.90016,0.8458800000000001,3.021,0.010560000000000002,0.0030800000000000003,0.011,2.8896,0.8428,3.01,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-08-17 02:00:00,2.84256,0.82908,2.961,0.010560000000000002,0.0030800000000000003,0.011,2.832,0.8260000000000001,2.95,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-08-17 02:30:00,2.82336,0.8234800000000001,2.941,0.010560000000000002,0.0030800000000000003,0.011,2.8128,0.8204,2.93,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-08-17 03:00:00,2.80416,0.81788,2.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,2.7936,0.8148000000000001,2.91,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-08-17 03:30:00,2.80416,0.81788,2.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,2.7936,0.8148000000000001,2.91,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-08-17 04:00:00,2.79456,0.81508,2.911,0.010560000000000002,0.0030800000000000003,0.011,2.784,0.812,2.9,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-08-17 04:30:00,2.80416,0.81788,2.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,2.7936,0.8148000000000001,2.91,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-08-17 05:00:00,2.6121600000000003,0.7618800000000001,2.721,0.010560000000000002,0.0030800000000000003,0.011,2.6016,0.7588,2.71,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-08-17 05:30:00,2.83296,0.82628,2.951,0.010560000000000002,0.0030800000000000003,0.011,2.8224,0.8232,2.94,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-08-17 06:00:00,2.94912,0.86016,3.072,0.01152,0.00336,0.012,2.9376,0.8568,3.06,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-08-17 06:30:00,3.54432,1.03376,3.692,0.01152,0.00336,0.012,3.5328,1.0304,3.68,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-08-17 07:00:00,3.94752,1.15136,4.112,0.01152,0.00336,0.012,3.936,1.148,4.1,3.84,1.12,4.0,3.84,1.12,4.0
2020-08-17 07:30:00,4.11072,1.19896,4.282,0.01152,0.00336,0.012,4.0992,1.1956,4.27,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-17 08:00:00,4.40736,1.28548,4.591,0.010560000000000002,0.0030800000000000003,0.011,4.3968,1.2824,4.58,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-08-17 08:30:00,4.67616,1.36388,4.871,0.010560000000000002,0.0030800000000000003,0.011,4.6656,1.3608,4.86,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-17 09:00:00,6.88416,2.00788,7.171,0.010560000000000002,0.0030800000000000003,0.011,6.8736,2.0048,7.16,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-08-17 09:30:00,7.50816,2.18988,7.821,0.010560000000000002,0.0030800000000000003,0.011,7.4976,2.1868,7.8100000000000005,1.824,0.532,1.9,1.824,0.532,1.9
2020-08-17 10:00:00,7.09536,2.06948,7.391,0.010560000000000002,0.0030800000000000003,0.011,7.0848,2.0664,7.38,1.824,0.532,1.9,1.824,0.532,1.9
2020-08-17 10:30:00,7.33536,2.13948,7.641,0.010560000000000002,0.0030800000000000003,0.011,7.3248,2.1364,7.63,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-08-17 11:00:00,5.5209600000000005,1.61028,5.751,0.010560000000000002,0.0030800000000000003,0.011,5.5104,1.6072000000000002,5.74,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-17 11:30:00,6.7104,1.9572,6.99,0.009600000000000001,0.0028,0.01,6.7008,1.9544000000000001,6.98,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-08-17 12:00:00,7.01472,2.04596,7.307,0.06432,0.018760000000000002,0.067,6.9504,2.0272,7.24,1.4688,0.4284,1.53,1.4688,0.4284,1.53
2020-08-17 12:30:00,6.59808,1.9244400000000002,6.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5856,1.9208,6.86,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-08-17 13:00:00,5.22432,1.52376,5.442,0.08832000000000001,0.02576,0.092,5.136,1.498,5.35,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-08-17 13:30:00,4.9488,1.4434,5.155,0.0816,0.0238,0.085,4.8672,1.4196,5.07,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-08-17 14:00:00,4.82592,1.4075600000000001,5.027,0.09312000000000001,0.027160000000000004,0.097,4.7328,1.3804,4.93,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-08-17 14:30:00,4.38048,1.2776399999999999,4.563,0.10848000000000001,0.03164,0.113,4.272,1.246,4.45,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-08-17 15:00:00,4.392,1.2810000000000001,4.575,0.1008,0.029400000000000003,0.105,4.2912,1.2516,4.47,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-08-17 15:30:00,4.80576,1.40168,5.006,0.12096000000000001,0.035280000000000006,0.126,4.6848,1.3664,4.88,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-08-17 16:00:00,4.79232,1.3977600000000001,4.992,0.01152,0.00336,0.012,4.7808,1.3944,4.98,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-08-17 16:30:00,4.67328,1.36304,4.868,0.036480000000000005,0.01064,0.038,4.6368,1.3524,4.83,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-08-17 17:00:00,6.4224,1.8732000000000002,6.69,0.0864,0.0252,0.09,6.336,1.8479999999999999,6.6,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-08-17 17:30:00,5.98464,1.74552,6.234,0.06144000000000001,0.017920000000000002,0.064,5.9232,1.7276,6.17,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-08-17 18:00:00,4.94496,1.44228,5.151,0.09696,0.028280000000000003,0.101,4.848,1.4140000000000001,5.05,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
