Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-17 18:30:00,6.40128,1.86704,6.668,0.32448000000000005,0.09464,0.338,6.0768,1.7724000000000002,6.33,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-08-17 19:00:00,6.81312,1.98716,7.097,0.35232,0.10276,0.367,6.4608,1.8844,6.73,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-08-17 19:30:00,6.42816,1.87488,6.696,0.35136,0.10248,0.366,6.0768,1.7724000000000002,6.33,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-08-17 20:00:00,6.56448,1.9146400000000001,6.838,0.35328000000000004,0.10304,0.368,6.2112,1.8115999999999999,6.47,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2020-08-17 20:30:00,6.4416,1.8788,6.71,0.3552,0.10360000000000001,0.37,6.0864,1.7752,6.34,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-17 21:00:00,6.63552,1.9353600000000002,6.912,0.34752000000000005,0.10136,0.362,6.288,1.834,6.55,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54
2020-08-17 21:30:00,6.89856,2.01208,7.186,0.33216,0.09688000000000001,0.34600000000000003,6.5664,1.9152,6.84,1.1328,0.3304,1.18,1.1328,0.3304,1.18
2020-08-17 22:00:00,4.72896,1.37928,4.926,0.34176,0.09968,0.356,4.3872,1.2796,4.57,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-08-17 22:30:00,3.77568,1.10124,3.933,0.34848,0.10164000000000001,0.363,3.4272,0.9996,3.5700000000000003,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-17 23:00:00,3.7977600000000002,1.10768,3.956,0.35136,0.10248,0.366,3.4464,1.0052,3.59,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-08-17 23:30:00,3.92544,1.14492,4.089,0.35424000000000005,0.10332000000000001,0.369,3.5712,1.0416,3.7199999999999998,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-08-18 00:00:00,3.84864,1.12252,4.009,0.11424000000000001,0.03332,0.11900000000000001,3.7344,1.0892,3.89,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-08-18 00:30:00,3.65856,1.06708,3.811,0.010560000000000002,0.0030800000000000003,0.011,3.648,1.064,3.8,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-08-18 01:00:00,3.5251200000000003,1.02816,3.672,0.01152,0.00336,0.012,3.5136000000000003,1.0248,3.66,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-18 01:30:00,3.35232,0.9777600000000001,3.492,0.01152,0.00336,0.012,3.3407999999999998,0.9744,3.48,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-08-18 02:00:00,3.15072,0.9189600000000001,3.282,0.01152,0.00336,0.012,3.1392,0.9156000000000001,3.27,2.016,0.588,2.1,2.016,0.588,2.1
2020-08-18 02:30:00,2.92992,0.8545600000000001,3.052,0.01152,0.00336,0.012,2.9184,0.8512000000000001,3.04,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-08-18 03:00:00,2.90016,0.8458800000000001,3.021,0.010560000000000002,0.0030800000000000003,0.011,2.8896,0.8428,3.01,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-08-18 03:30:00,3.15072,0.9189600000000001,3.282,0.01152,0.00336,0.012,3.1392,0.9156000000000001,3.27,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-08-18 04:00:00,3.04512,0.8881600000000001,3.172,0.01152,0.00336,0.012,3.0336,0.8848,3.16,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-08-18 04:30:00,3.20832,0.93576,3.342,0.01152,0.00336,0.012,3.1968,0.9324,3.33,2.016,0.588,2.1,2.016,0.588,2.1
2020-08-18 05:00:00,3.19872,0.9329600000000001,3.332,0.01152,0.00336,0.012,3.1872,0.9296000000000001,3.32,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-08-18 05:30:00,3.12192,0.91056,3.252,0.01152,0.00336,0.012,3.1104,0.9072,3.24,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-08-18 06:00:00,3.15936,0.9214800000000001,3.291,0.010560000000000002,0.0030800000000000003,0.011,3.1488,0.9184,3.2800000000000002,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-08-18 06:30:00,3.75552,1.0953600000000001,3.912,0.01152,0.00336,0.012,3.7439999999999998,1.092,3.9,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-08-18 07:00:00,4.03392,1.17656,4.202,0.01152,0.00336,0.012,4.0224,1.1732,4.19,2.64,0.77,2.75,2.64,0.77,2.75
2020-08-18 07:30:00,4.33152,1.26336,4.5120000000000005,0.01152,0.00336,0.012,4.32,1.26,4.5,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-08-18 08:00:00,4.63872,1.35296,4.832,0.01152,0.00336,0.012,4.6272,1.3496000000000001,4.82,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-08-18 08:30:00,4.88736,1.42548,5.091,0.010560000000000002,0.0030800000000000003,0.011,4.8768,1.4224,5.08,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-08-18 09:00:00,4.60992,1.34456,4.802,0.01152,0.00336,0.012,4.5984,1.3412,4.79,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-08-18 09:30:00,4.73376,1.38068,4.931,0.010560000000000002,0.0030800000000000003,0.011,4.7232,1.3776,4.92,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-08-18 10:00:00,4.869120000000001,1.42016,5.072,0.01152,0.00336,0.012,4.8576,1.4168,5.06,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-18 10:30:00,4.47456,1.30508,4.661,0.010560000000000002,0.0030800000000000003,0.011,4.464,1.302,4.65,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-08-18 11:00:00,4.78272,1.39496,4.982,0.01152,0.00336,0.012,4.7712,1.3916,4.97,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-08-18 11:30:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-18 12:00:00,5.30112,1.54616,5.522,0.01152,0.00336,0.012,5.2896,1.5428000000000002,5.51,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-08-18 12:30:00,5.20416,1.51788,5.421,0.010560000000000002,0.0030800000000000003,0.011,5.1936,1.5148000000000001,5.41,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-18 13:00:00,5.05056,1.47308,5.261,0.010560000000000002,0.0030800000000000003,0.011,5.04,1.47,5.25,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-08-18 13:30:00,4.67616,1.36388,4.871,0.010560000000000002,0.0030800000000000003,0.011,4.6656,1.3608,4.86,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-08-18 14:00:00,4.95456,1.44508,5.161,0.010560000000000002,0.0030800000000000003,0.011,4.944,1.442,5.15,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-08-18 14:30:00,5.0784,1.4812,5.29,0.009600000000000001,0.0028,0.01,5.0688,1.4784000000000002,5.28,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-08-18 15:00:00,4.88544,1.42492,5.089,0.00864,0.00252,0.009000000000000001,4.8768,1.4224,5.08,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-08-18 15:30:00,5.1456,1.5008,5.36,0.009600000000000001,0.0028,0.01,5.136,1.498,5.35,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-08-18 16:00:00,4.9056,1.4308,5.11,0.009600000000000001,0.0028,0.01,4.896,1.428,5.1,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-08-18 16:30:00,5.2224,1.5232,5.44,0.009600000000000001,0.0028,0.01,5.2128,1.5204,5.43,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-08-18 17:00:00,5.7504,1.6772,5.99,0.009600000000000001,0.0028,0.01,5.7408,1.6743999999999999,5.98,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-18 17:30:00,5.69376,1.6606800000000002,5.931,0.010560000000000002,0.0030800000000000003,0.011,5.6832,1.6576,5.92,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-08-18 18:00:00,5.66496,1.6522800000000002,5.901,0.010560000000000002,0.0030800000000000003,0.011,5.6544,1.6492,5.89,4.416,1.288,4.6,4.416,1.288,4.6
2020-08-18 18:30:00,5.6832,1.6576,5.92,0.009600000000000001,0.0028,0.01,5.6736,1.6548,5.91,4.608,1.344,4.8,4.608,1.344,4.8
2020-08-18 19:00:00,5.5488,1.6184,5.78,0.009600000000000001,0.0028,0.01,5.5392,1.6156000000000001,5.77,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-08-18 19:30:00,5.3568,1.5624,5.58,0.009600000000000001,0.0028,0.01,5.3472,1.5596,5.57,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-08-18 20:00:00,5.2416,1.5288,5.46,0.009600000000000001,0.0028,0.01,5.232,1.526,5.45,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-08-18 20:30:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-08-18 21:00:00,5.25216,1.5318800000000001,5.471,0.010560000000000002,0.0030800000000000003,0.011,5.2416,1.5288,5.46,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-08-18 21:30:00,6.39456,1.86508,6.661,0.010560000000000002,0.0030800000000000003,0.011,6.384,1.862,6.65,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-08-18 22:00:00,6.71136,1.95748,6.991,0.010560000000000002,0.0030800000000000003,0.011,6.7008,1.9544000000000001,6.98,1.4688,0.4284,1.53,1.4688,0.4284,1.53
2020-08-18 22:30:00,4.91616,1.43388,5.121,0.010560000000000002,0.0030800000000000003,0.011,4.9056,1.4308,5.11,2.592,0.756,2.7,2.592,0.756,2.7
2020-08-18 23:00:00,4.48416,1.30788,4.671,0.010560000000000002,0.0030800000000000003,0.011,4.4736,1.3048,4.66,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-18 23:30:00,4.04352,1.17936,4.212,0.01152,0.00336,0.012,4.032,1.176,4.2,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-08-19 00:00:00,3.87072,1.12896,4.032,0.01152,0.00336,0.012,3.8592,1.1256,4.02,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2020-08-19 00:30:00,3.99552,1.16536,4.162,0.01152,0.00336,0.012,3.984,1.162,4.15,1.3824,0.4032,1.44,1.3824,0.4032,1.44
2020-08-19 01:00:00,3.94752,1.15136,4.112,0.01152,0.00336,0.012,3.936,1.148,4.1,1.0368,0.3024,1.08,1.0368,0.3024,1.08
2020-08-19 01:30:00,3.68832,1.07576,3.842,0.01152,0.00336,0.012,3.6768,1.0724,3.83,1.3056,0.3808,1.3599999999999999,1.3056,0.3808,1.3599999999999999
2020-08-19 02:00:00,3.40992,0.9945600000000001,3.552,0.01152,0.00336,0.012,3.3984,0.9912000000000001,3.54,1.728,0.504,1.8,1.728,0.504,1.8
2020-08-19 02:30:00,3.43776,1.00268,3.581,0.010560000000000002,0.0030800000000000003,0.011,3.4272,0.9996,3.5700000000000003,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-08-19 03:00:00,3.34176,0.9746800000000001,3.481,0.010560000000000002,0.0030800000000000003,0.011,3.3312,0.9716,3.47,1.2576,0.3668,1.31,1.2576,0.3668,1.31
2020-08-19 03:30:00,3.35136,0.9774800000000001,3.491,0.010560000000000002,0.0030800000000000003,0.011,3.3407999999999998,0.9744,3.48,1.1904,0.3472,1.24,1.1904,0.3472,1.24
2020-08-19 04:00:00,3.26592,0.9525600000000001,3.402,0.01152,0.00336,0.012,3.2544,0.9492,3.39,1.296,0.378,1.35,1.296,0.378,1.35
2020-08-19 04:30:00,3.37152,0.9833600000000001,3.512,0.01152,0.00336,0.012,3.36,0.98,3.5,1.2192,0.3556,1.27,1.2192,0.3556,1.27
2020-08-19 05:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.01152,0.00336,0.012,3.408,0.994,3.55,1.248,0.364,1.3,1.248,0.364,1.3
2020-08-19 05:30:00,3.42912,1.00016,3.572,0.01152,0.00336,0.012,3.4176,0.9968,3.56,1.488,0.434,1.55,1.488,0.434,1.55
2020-08-19 06:00:00,3.48672,1.01696,3.632,0.01152,0.00336,0.012,3.4752,1.0136,3.62,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-08-19 06:30:00,4.07136,1.18748,4.241,0.010560000000000002,0.0030800000000000003,0.011,4.0608,1.1844000000000001,4.23,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-08-19 07:00:00,4.50432,1.31376,4.692,0.01152,0.00336,0.012,4.4928,1.3104,4.68,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-08-19 07:30:00,4.53312,1.32216,4.7219999999999995,0.01152,0.00336,0.012,4.5216,1.3188,4.71,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-08-19 08:00:00,4.76352,1.38936,4.962,0.01152,0.00336,0.012,4.752,1.3860000000000001,4.95,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-08-19 08:30:00,6.15456,1.79508,6.411,0.010560000000000002,0.0030800000000000003,0.011,6.144,1.792,6.4,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-08-19 09:00:00,6.77856,1.97708,7.061,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.7296,1.9628,7.01,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2020-08-19 09:30:00,6.4896,1.8928,6.76,0.07680000000000001,0.0224,0.08,6.4128,1.8704,6.68,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-08-19 10:00:00,6.70272,1.95496,6.982,0.07872000000000001,0.02296,0.082,6.624,1.932,6.9,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-08-19 10:30:00,6.83808,1.99444,7.123,0.07968,0.02324,0.083,6.7584,1.9712,7.04,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-08-19 11:00:00,6.68544,1.94992,6.964,0.08064,0.023520000000000003,0.084,6.6048,1.9264000000000001,6.88,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-08-19 11:30:00,7.16736,2.09048,7.466,0.08256000000000001,0.02408,0.08600000000000001,7.0848,2.0664,7.38,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2020-08-19 12:00:00,7.2144,2.1042,7.515,0.0816,0.0238,0.085,7.1328,2.0804,7.43,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-08-19 12:30:00,7.51296,2.19128,7.8260000000000005,0.08256000000000001,0.02408,0.08600000000000001,7.4304,2.1672000000000002,7.74,1.6512,0.48160000000000003,1.72,1.6512,0.48160000000000003,1.72
2020-08-19 13:00:00,6.70752,1.95636,6.987,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.624,1.932,6.9,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-08-19 13:30:00,5.68896,1.65928,5.926,0.08256000000000001,0.02408,0.08600000000000001,5.6064,1.6352,5.84,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-08-19 14:00:00,5.9664,1.7402000000000002,6.215,0.0816,0.0238,0.085,5.8848,1.7164000000000001,6.13,3.024,0.882,3.15,3.024,0.882,3.15
2020-08-19 14:30:00,5.85408,1.70744,6.098,0.08448000000000001,0.024640000000000002,0.088,5.7696000000000005,1.6828,6.01,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-08-19 15:00:00,5.90496,1.72228,6.151,0.08736000000000001,0.025480000000000003,0.091,5.8176,1.6968,6.06,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-08-19 15:30:00,5.84448,1.70464,6.088,0.08448000000000001,0.024640000000000002,0.088,5.76,1.6800000000000002,6.0,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-08-19 16:00:00,5.74944,1.67692,5.989,0.00864,0.00252,0.009000000000000001,5.7408,1.6743999999999999,5.98,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-08-19 16:30:00,6.0288,1.7584,6.28,0.009600000000000001,0.0028,0.01,6.0192,1.7556,6.27,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-08-19 17:00:00,6.2304,1.8172000000000001,6.49,0.009600000000000001,0.0028,0.01,6.2208,1.8144,6.48,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-08-19 17:30:00,6.048,1.764,6.3,0.009600000000000001,0.0028,0.01,6.0384,1.7612,6.29,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-08-19 18:00:00,6.06816,1.7698800000000001,6.321,0.010560000000000002,0.0030800000000000003,0.011,6.0576,1.7668,6.31,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-08-19 18:30:00,7.728,2.254,8.05,0.009600000000000001,0.0028,0.01,7.7184,2.2512,8.04,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-08-19 19:00:00,7.728,2.254,8.05,0.009600000000000001,0.0028,0.01,7.7184,2.2512,8.04,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-08-19 19:30:00,5.8656,1.7107999999999999,6.11,0.009600000000000001,0.0028,0.01,5.856,1.708,6.1,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-08-19 20:00:00,5.5776,1.6268,5.8100000000000005,0.009600000000000001,0.0028,0.01,5.568,1.624,5.8,3.504,1.022,3.65,3.504,1.022,3.65
2020-08-19 20:30:00,6.33696,1.84828,6.601,0.010560000000000002,0.0030800000000000003,0.011,6.3264,1.8452000000000002,6.59,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-08-19 21:00:00,7.15296,2.08628,7.451,0.010560000000000002,0.0030800000000000003,0.011,7.1424,2.0832,7.44,1.584,0.462,1.65,1.584,0.462,1.65
2020-08-19 21:30:00,5.18496,1.51228,5.401,0.010560000000000002,0.0030800000000000003,0.011,5.1744,1.5091999999999999,5.39,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-19 22:00:00,4.87776,1.4226800000000002,5.081,0.010560000000000002,0.0030800000000000003,0.011,4.8672,1.4196,5.07,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-08-19 22:30:00,4.56096,1.3302800000000001,4.751,0.010560000000000002,0.0030800000000000003,0.011,4.5504,1.3272,4.74,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-08-19 23:00:00,4.12896,1.20428,4.301,0.010560000000000002,0.0030800000000000003,0.011,4.1184,1.2012,4.29,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-08-19 23:30:00,3.87936,1.13148,4.041,0.010560000000000002,0.0030800000000000003,0.011,3.8688000000000002,1.1284,4.03,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-08-20 00:00:00,3.49536,1.01948,3.641,0.010560000000000002,0.0030800000000000003,0.011,3.4848,1.0164,3.63,2.592,0.756,2.7,2.592,0.756,2.7
2020-08-20 00:30:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-08-20 01:00:00,3.14016,0.91588,3.271,0.010560000000000002,0.0030800000000000003,0.011,3.1296,0.9128000000000001,3.26,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-08-20 01:30:00,2.95776,0.8626800000000001,3.081,0.010560000000000002,0.0030800000000000003,0.011,2.9472,0.8596,3.07,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-08-20 02:00:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-08-20 02:30:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,2.16,0.63,2.25,2.16,0.63,2.25
2020-08-20 03:00:00,3.05376,0.89068,3.181,0.010560000000000002,0.0030800000000000003,0.011,3.0432,0.8876000000000001,3.17,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-08-20 03:30:00,3.22656,0.94108,3.3609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.216,0.9380000000000001,3.35,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-08-20 04:00:00,3.14976,0.91868,3.281,0.010560000000000002,0.0030800000000000003,0.011,3.1392,0.9156000000000001,3.27,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-08-20 04:30:00,3.21696,0.9382800000000001,3.351,0.010560000000000002,0.0030800000000000003,0.011,3.2064,0.9352,3.34,2.112,0.616,2.2,2.112,0.616,2.2
2020-08-20 05:00:00,3.21696,0.9382800000000001,3.351,0.010560000000000002,0.0030800000000000003,0.011,3.2064,0.9352,3.34,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-08-20 05:30:00,3.11136,0.9074800000000001,3.241,0.010560000000000002,0.0030800000000000003,0.011,3.1008,0.9044000000000001,3.23,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-08-20 06:00:00,3.25536,0.9494800000000001,3.391,0.010560000000000002,0.0030800000000000003,0.011,3.2448,0.9464,3.38,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-08-20 06:30:00,3.69792,1.07856,3.852,0.01152,0.00336,0.012,3.6864,1.0752,3.84,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-08-20 07:00:00,3.64992,1.06456,3.802,0.01152,0.00336,0.012,3.6384,1.0612,3.79,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-08-20 07:30:00,4.57152,1.33336,4.7620000000000005,0.01152,0.00336,0.012,4.5600000000000005,1.33,4.75,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-08-20 08:00:00,5.72352,1.6693600000000002,5.962,0.01152,0.00336,0.012,5.712,1.666,5.95,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-08-20 08:30:00,6.29856,1.83708,6.561,0.010560000000000002,0.0030800000000000003,0.011,6.288,1.834,6.55,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-08-20 09:00:00,6.52896,1.90428,6.801,0.010560000000000002,0.0030800000000000003,0.011,6.5184,1.9012,6.79,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74
2020-08-20 09:30:00,6.47232,1.88776,6.742,0.01152,0.00336,0.012,6.4608,1.8844,6.73,1.5168,0.4424,1.58,1.5168,0.4424,1.58
2020-08-20 10:00:00,6.44256,1.87908,6.711,0.010560000000000002,0.0030800000000000003,0.011,6.432,1.876,6.7,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-08-20 10:30:00,6.38496,1.8622800000000002,6.651,0.010560000000000002,0.0030800000000000003,0.011,6.3744,1.8592,6.64,1.536,0.448,1.6,1.536,0.448,1.6
2020-08-20 11:00:00,6.20352,1.80936,6.462,0.01152,0.00336,0.012,6.192,1.806,6.45,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54
2020-08-20 11:30:00,4.37856,1.27708,4.561,0.010560000000000002,0.0030800000000000003,0.011,4.368,1.274,4.55,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-08-20 12:00:00,4.37856,1.27708,4.561,0.010560000000000002,0.0030800000000000003,0.011,4.368,1.274,4.55,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-08-20 12:30:00,4.44576,1.29668,4.631,0.010560000000000002,0.0030800000000000003,0.011,4.4352,1.2936,4.62,3.408,0.994,3.55,3.408,0.994,3.55
2020-08-20 13:00:00,4.19616,1.22388,4.371,0.010560000000000002,0.0030800000000000003,0.011,4.1856,1.2208,4.36,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-08-20 13:30:00,4.28256,1.24908,4.461,0.010560000000000002,0.0030800000000000003,0.011,4.272,1.246,4.45,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-08-20 14:00:00,4.30176,1.25468,4.481,0.010560000000000002,0.0030800000000000003,0.011,4.2912,1.2516,4.47,3.648,1.064,3.8,3.648,1.064,3.8
2020-08-20 14:30:00,4.5120000000000005,1.316,4.7,0.009600000000000001,0.0028,0.01,4.5024,1.3132000000000001,4.69,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-08-20 15:00:00,4.4064,1.2852000000000001,4.59,0.009600000000000001,0.0028,0.01,4.3968,1.2824,4.58,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-08-20 15:30:00,4.4352,1.2936,4.62,0.009600000000000001,0.0028,0.01,4.4256,1.2908,4.61,3.12,0.91,3.25,3.12,0.91,3.25
2020-08-20 16:00:00,4.4832,1.3076,4.67,0.009600000000000001,0.0028,0.01,4.4736,1.3048,4.66,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-20 16:30:00,4.6176,1.3468,4.8100000000000005,0.009600000000000001,0.0028,0.01,4.608,1.344,4.8,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-20 17:00:00,5.1552,1.5036,5.37,0.009600000000000001,0.0028,0.01,5.1456,1.5008,5.36,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-08-20 17:30:00,5.56896,1.6242800000000002,5.801,0.010560000000000002,0.0030800000000000003,0.011,5.5584,1.6212,5.79,3.984,1.162,4.15,3.984,1.162,4.15
2020-08-20 18:00:00,6.99456,2.04008,7.286,0.015360000000000002,0.0044800000000000005,0.016,6.9792000000000005,2.0356,7.27,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-08-20 18:30:00,6.92736,2.02048,7.216,0.015360000000000002,0.0044800000000000005,0.016,6.912,2.016,7.2,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-20 19:00:00,6.84576,1.99668,7.131,0.02016,0.005880000000000001,0.021,6.8256,1.9908000000000001,7.11,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-08-20 19:30:00,6.84576,1.99668,7.131,0.02016,0.005880000000000001,0.021,6.8256,1.9908000000000001,7.11,1.6224,0.4732,1.69,1.6224,0.4732,1.69
2020-08-20 20:00:00,6.84672,1.99696,7.132,0.021120000000000003,0.0061600000000000005,0.022,6.8256,1.9908000000000001,7.11,1.4976,0.4368,1.56,1.4976,0.4368,1.56
2020-08-20 20:30:00,6.78816,1.97988,7.071,0.010560000000000002,0.0030800000000000003,0.011,6.7776,1.9768,7.06,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49
2020-08-20 21:00:00,6.88416,2.00788,7.171,0.010560000000000002,0.0030800000000000003,0.011,6.8736,2.0048,7.16,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67
2020-08-20 21:30:00,6.73248,1.96364,7.013,0.022080000000000002,0.00644,0.023,6.7104,1.9572,6.99,1.5168,0.4424,1.58,1.5168,0.4424,1.58
2020-08-20 22:00:00,5.23296,1.52628,5.451,0.039360000000000006,0.01148,0.041,5.1936,1.5148000000000001,5.41,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-08-20 22:30:00,4.21248,1.22864,4.388,0.31488000000000005,0.09184,0.328,3.8976,1.1368,4.06,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-08-20 23:00:00,3.90624,1.13932,4.069,0.31584,0.09212000000000001,0.329,3.5904,1.0472,3.74,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-08-20 23:30:00,3.3590400000000002,0.97972,3.499,0.14304,0.04172,0.149,3.216,0.9380000000000001,3.35,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-21 00:00:00,3.0624,0.8932,3.19,0.28800000000000003,0.084,0.30000000000000004,2.7744,0.8092,2.89,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-08-21 00:30:00,2.85888,0.83384,2.9779999999999998,0.31488000000000005,0.09184,0.328,2.544,0.742,2.65,2.16,0.63,2.25,2.16,0.63,2.25
2020-08-21 01:00:00,2.8128,0.8204,2.93,0.30720000000000003,0.0896,0.32,2.5056000000000003,0.7308,2.61,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-08-21 01:30:00,2.69376,0.78568,2.806,0.07296000000000001,0.02128,0.076,2.6208,0.7644000000000001,2.73,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-21 02:00:00,2.68128,0.7820400000000001,2.793,0.022080000000000002,0.00644,0.023,2.6592000000000002,0.7756000000000001,2.77,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-08-21 02:30:00,2.71776,0.79268,2.831,0.010560000000000002,0.0030800000000000003,0.011,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-08-21 03:00:00,2.67456,0.7800800000000001,2.786,0.015360000000000002,0.0044800000000000005,0.016,2.6592000000000002,0.7756000000000001,2.77,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-08-21 03:30:00,2.77536,0.8094800000000001,2.891,0.039360000000000006,0.01148,0.041,2.7359999999999998,0.798,2.85,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2020-08-21 04:00:00,2.93568,0.8562400000000001,3.058,0.16128,0.047040000000000005,0.168,2.7744,0.8092,2.89,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-08-21 04:30:00,3.19392,0.93156,3.327,0.32352000000000003,0.09436000000000001,0.337,2.8704,0.8372,2.99,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-08-21 05:00:00,3.24288,0.9458400000000001,3.378,0.32448000000000005,0.09464,0.338,2.9184,0.8512000000000001,3.04,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-21 05:30:00,3.05856,0.8920800000000001,3.186,0.33216,0.09688000000000001,0.34600000000000003,2.7264,0.7952,2.84,1.4976,0.4368,1.56,1.4976,0.4368,1.56
2020-08-21 06:00:00,3.21024,0.93632,3.344,0.32064000000000004,0.09352,0.334,2.8896,0.8428,3.01,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48
2020-08-21 06:30:00,3.4704,1.0122,3.615,0.0528,0.0154,0.055,3.4176,0.9968,3.56,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-08-21 07:00:00,3.76896,1.09928,3.926,0.015360000000000002,0.0044800000000000005,0.016,3.7536,1.0948,3.91,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-08-21 07:30:00,3.88608,1.13344,4.048,0.04608,0.01344,0.048,3.84,1.12,4.0,2.544,0.742,2.65,2.544,0.742,2.65
2020-08-21 08:00:00,4.24128,1.23704,4.418,0.25728,0.07504000000000001,0.268,3.984,1.162,4.15,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-08-21 08:30:00,4.57056,1.33308,4.761,0.37536,0.10948000000000001,0.391,4.1952,1.2236,4.37,2.496,0.728,2.6,2.496,0.728,2.6
2020-08-21 09:00:00,6.31776,1.84268,6.5809999999999995,0.38496,0.11228,0.401,5.9328,1.7304,6.18,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81
2020-08-21 09:30:00,6.2448,1.8214000000000001,6.505,0.36960000000000004,0.1078,0.385,5.8752,1.7136,6.12,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98
2020-08-21 10:00:00,4.64448,1.35464,4.838,0.36288000000000004,0.10584,0.378,4.2816,1.2488000000000001,4.46,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-08-21 10:30:00,4.48704,1.30872,4.674,0.37824,0.11032000000000002,0.394,4.1088000000000005,1.1984,4.28,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-08-21 11:00:00,4.94784,1.44312,5.154,0.26304,0.07672000000000001,0.274,4.6848,1.3664,4.88,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-08-21 11:30:00,5.2848,1.5413999999999999,5.505,0.014400000000000001,0.004200000000000001,0.015,5.2704,1.5372,5.49,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-08-21 12:00:00,6.64608,1.93844,6.923,0.022080000000000002,0.00644,0.023,6.624,1.932,6.9,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28
2020-08-21 12:30:00,6.3148800000000005,1.84184,6.578,0.01728,0.00504,0.018000000000000002,6.2976,1.8368,6.5600000000000005,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-08-21 13:00:00,5.94816,1.73488,6.196,0.044160000000000005,0.01288,0.046,5.904,1.722,6.15,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-08-21 13:30:00,4.6752,1.3636,4.87,0.24,0.07,0.25,4.4352,1.2936,4.62,2.592,0.756,2.7,2.592,0.756,2.7
2020-08-21 14:00:00,4.21536,1.2294800000000001,4.391,0.05856000000000001,0.01708,0.061,4.1568,1.2124,4.33,4.032,1.176,4.2,4.032,1.176,4.2
2020-08-21 14:30:00,5.39808,1.57444,5.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3856,1.5708,5.61,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-08-21 15:00:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-08-21 15:30:00,5.64384,1.64612,5.879,0.027840000000000004,0.00812,0.029,5.616,1.638,5.85,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2020-08-21 16:00:00,5.58528,1.62904,5.818,0.01728,0.00504,0.018000000000000002,5.568,1.624,5.8,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-08-21 16:30:00,6.0384,1.7612,6.29,0.009600000000000001,0.0028,0.01,6.0288,1.7584,6.28,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-08-21 17:00:00,5.856,1.708,6.1,0.009600000000000001,0.0028,0.01,5.8464,1.7052,6.09,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-08-21 17:30:00,6.21216,1.81188,6.471,0.010560000000000002,0.0030800000000000003,0.011,6.2016,1.8088000000000002,6.46,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-08-21 18:00:00,5.38176,1.56968,5.606,0.10176,0.02968,0.106,5.28,1.54,5.5,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-21 18:30:00,4.2672,1.2446,4.445,0.11040000000000001,0.0322,0.115,4.1568,1.2124,4.33,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-08-21 19:00:00,4.62336,1.34848,4.816,0.18816000000000002,0.054880000000000005,0.196,4.4352,1.2936,4.62,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-21 19:30:00,6.00768,1.75224,6.258,0.036480000000000005,0.01064,0.038,5.9712,1.7416,6.22,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-08-21 20:00:00,5.9827200000000005,1.74496,6.232,0.07872000000000001,0.02296,0.082,5.904,1.722,6.15,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-08-21 20:30:00,5.8272,1.6996,6.07,0.009600000000000001,0.0028,0.01,5.8176,1.6968,6.06,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-08-21 21:00:00,5.82528,1.69904,6.068,0.05568000000000001,0.01624,0.058,5.7696000000000005,1.6828,6.01,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-08-21 21:30:00,5.61024,1.63632,5.844,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.5104,1.6072000000000002,5.74,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-08-21 22:00:00,4.04736,1.18048,4.216,0.10176,0.02968,0.106,3.9455999999999998,1.1508,4.11,3.6,1.05,3.75,3.6,1.05,3.75
2020-08-21 22:30:00,3.9408000000000003,1.1494,4.105,0.2736,0.07980000000000001,0.28500000000000003,3.6672000000000002,1.0696,3.8200000000000003,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-08-21 23:00:00,3.63072,1.05896,3.782,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.4944,1.0192,3.64,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-08-21 23:30:00,3.5423999999999998,1.0332,3.69,0.019200000000000002,0.0056,0.02,3.5232,1.0276,3.67,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-08-22 00:00:00,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-08-22 00:30:00,3.28608,0.9584400000000001,3.423,0.060480000000000006,0.017640000000000003,0.063,3.2256,0.9408000000000001,3.36,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-22 01:00:00,3.1152,0.9086000000000001,3.245,0.033600000000000005,0.0098,0.035,3.0816,0.8988,3.21,2.016,0.588,2.1,2.016,0.588,2.1
2020-08-22 01:30:00,3.17376,0.9256800000000001,3.306,0.06336,0.01848,0.066,3.1104,0.9072,3.24,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-08-22 02:00:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-08-22 02:30:00,3.26496,0.9522800000000001,3.401,0.010560000000000002,0.0030800000000000003,0.011,3.2544,0.9492,3.39,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-08-22 03:00:00,3.13056,0.9130800000000001,3.261,0.010560000000000002,0.0030800000000000003,0.011,3.12,0.91,3.25,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-08-22 03:30:00,3.0384,0.8862,3.165,0.1584,0.046200000000000005,0.165,2.88,0.84,3.0,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67
2020-08-22 04:00:00,3.07776,0.89768,3.206,0.42816000000000004,0.12488,0.446,2.6496,0.7728,2.76,1.4112,0.4116,1.47,1.4112,0.4116,1.47
2020-08-22 04:30:00,3.14496,0.9172800000000001,3.276,0.41856000000000004,0.12208000000000001,0.436,2.7264,0.7952,2.84,1.6128,0.47040000000000004,1.6800000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-08-22 05:00:00,2.9232,0.8526,3.045,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.5248,0.7364,2.63,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-22 05:30:00,2.9212800000000003,0.85204,3.043,0.40608000000000005,0.11844,0.423,2.5152,0.7336,2.62,1.488,0.434,1.55,1.488,0.434,1.55
2020-08-22 06:00:00,3.00288,0.8758400000000001,3.128,0.37248000000000003,0.10864000000000001,0.388,2.6304,0.7672,2.74,1.5168,0.4424,1.58,1.5168,0.4424,1.58
2020-08-22 06:30:00,2.9376,0.8568,3.06,0.06720000000000001,0.0196,0.07,2.8704,0.8372,2.99,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-08-22 07:00:00,3.20832,0.93576,3.342,0.0019200000000000003,0.0005600000000000001,0.002,3.2064,0.9352,3.34,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-08-22 07:30:00,3.3072,0.9646,3.445,0.0048000000000000004,0.0014,0.005,3.3024,0.9632000000000001,3.44,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-08-22 08:00:00,3.5721600000000002,1.04188,3.721,0.07776000000000001,0.022680000000000002,0.081,3.4944,1.0192,3.64,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-08-22 08:30:00,3.9398400000000002,1.14912,4.104,0.0038400000000000005,0.0011200000000000001,0.004,3.936,1.148,4.1,3.408,0.994,3.55,3.408,0.994,3.55
2020-08-22 09:00:00,4.19136,1.22248,4.366,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1664,1.2152,4.34,3.6,1.05,3.75,3.6,1.05,3.75
2020-08-22 09:30:00,4.39776,1.28268,4.5809999999999995,0.0009600000000000001,0.00028000000000000003,0.001,4.3968,1.2824,4.58,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-22 10:00:00,5.29248,1.54364,5.513,0.03168,0.00924,0.033,5.2608,1.5344,5.48,2.928,0.854,3.05,2.928,0.854,3.05
2020-08-22 10:30:00,5.79072,1.68896,6.032,0.0019200000000000003,0.0005600000000000001,0.002,5.7888,1.6884000000000001,6.03,2.352,0.686,2.45,2.352,0.686,2.45
2020-08-22 11:00:00,4.66368,1.3602400000000001,4.858,0.007680000000000001,0.0022400000000000002,0.008,4.656,1.358,4.85,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-08-22 11:30:00,5.35776,1.56268,5.5809999999999995,0.039360000000000006,0.01148,0.041,5.3184000000000005,1.5512000000000001,5.54,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-08-22 12:00:00,6.0432,1.7626,6.295,0.0048000000000000004,0.0014,0.005,6.0384,1.7612,6.29,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-08-22 12:30:00,4.70496,1.37228,4.901,0.0009600000000000001,0.00028000000000000003,0.001,4.704,1.3719999999999999,4.9,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-08-22 13:00:00,4.34976,1.26868,4.531,0.02016,0.005880000000000001,0.021,4.3296,1.2628,4.51,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-08-22 13:30:00,4.16928,1.21604,4.343,0.12768000000000002,0.03724,0.133,4.0416,1.1788,4.21,3.552,1.036,3.7,3.552,1.036,3.7
2020-08-22 14:00:00,3.88704,1.13372,4.049,0.00864,0.00252,0.009000000000000001,3.8784,1.1312,4.04,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-08-22 14:30:00,4.02816,1.17488,4.196,0.05376,0.015680000000000003,0.056,3.9744,1.1592,4.14,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-22 15:00:00,4.4688,1.3034,4.655,0.0432,0.0126,0.045,4.4256,1.2908,4.61,2.976,0.868,3.1,2.976,0.868,3.1
2020-08-22 15:30:00,4.2336,1.2348,4.41,0.2016,0.058800000000000005,0.21,4.032,1.176,4.2,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-08-22 16:00:00,4.12896,1.20428,4.301,0.28896000000000005,0.08428000000000001,0.301,3.84,1.12,4.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-22 16:30:00,4.37376,1.27568,4.556,0.23616,0.06888000000000001,0.246,4.1376,1.2068,4.31,2.976,0.868,3.1,2.976,0.868,3.1
2020-08-22 17:00:00,5.6985600000000005,1.66208,5.936,0.044160000000000005,0.01288,0.046,5.6544,1.6492,5.89,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-08-22 17:30:00,6.39072,1.86396,6.657,0.025920000000000002,0.007560000000000001,0.027,6.3648,1.8564,6.63,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-08-22 18:00:00,6.23808,1.8194400000000002,6.498,0.30528000000000005,0.08904000000000001,0.318,5.9328,1.7304,6.18,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-08-22 18:30:00,6.21408,1.81244,6.473,0.36768,0.10724,0.383,5.8464,1.7052,6.09,2.304,0.672,2.4,2.304,0.672,2.4
2020-08-22 19:00:00,6.2496,1.8228,6.51,0.3552,0.10360000000000001,0.37,5.8944,1.7192,6.14,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-22 19:30:00,6.28224,1.8323200000000002,6.5440000000000005,0.35904,0.10472000000000001,0.374,5.9232,1.7276,6.17,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-08-22 20:00:00,6.13344,1.78892,6.389,0.37344000000000005,0.10892,0.389,5.76,1.6800000000000002,6.0,1.824,0.532,1.9,1.824,0.532,1.9
2020-08-22 20:30:00,6.02016,1.75588,6.271,0.35616000000000003,0.10388000000000001,0.371,5.664,1.6520000000000001,5.9,1.728,0.504,1.8,1.728,0.504,1.8
2020-08-22 21:00:00,6.10176,1.77968,6.356,0.37056000000000006,0.10808000000000001,0.386,5.7312,1.6716000000000002,5.97,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001
2020-08-22 21:30:00,6.33696,1.84828,6.601,0.38496,0.11228,0.401,5.952,1.736,6.2,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25
2020-08-22 22:00:00,6.2352,1.8186,6.495,0.38880000000000003,0.1134,0.405,5.8464,1.7052,6.09,1.2576,0.3668,1.31,1.2576,0.3668,1.31
2020-08-22 22:30:00,6.38208,1.86144,6.648,0.39168000000000003,0.11424000000000001,0.40800000000000003,5.9904,1.7472,6.24,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48
2020-08-22 23:00:00,4.32384,1.26112,4.504,0.37824,0.11032000000000002,0.394,3.9455999999999998,1.1508,4.11,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2020-08-22 23:30:00,4.10592,1.19756,4.277,0.38112,0.11116000000000001,0.397,3.7248,1.0864,3.88,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-08-23 00:00:00,4.12224,1.20232,4.294,0.39744,0.11592000000000001,0.41400000000000003,3.7248,1.0864,3.88,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2020-08-23 00:30:00,3.90144,1.13792,4.064,0.37824,0.11032000000000002,0.394,3.5232,1.0276,3.67,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-23 01:00:00,3.6441600000000003,1.06288,3.7960000000000003,0.38976000000000005,0.11368,0.406,3.2544,0.9492,3.39,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32
2020-08-23 01:30:00,3.4416,1.0038,3.585,0.37920000000000004,0.1106,0.395,3.0624,0.8932,3.19,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16
2020-08-23 02:00:00,3.29088,0.95984,3.428,0.38208000000000003,0.11144000000000001,0.398,2.9088000000000003,0.8484,3.03,1.0752,0.3136,1.12,1.0752,0.3136,1.12
2020-08-23 02:30:00,3.3590400000000002,0.97972,3.499,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.9664,0.8652000000000001,3.09,1.2096,0.3528,1.26,1.2096,0.3528,1.26
2020-08-23 03:00:00,3.09696,0.9032800000000001,3.226,0.12096000000000001,0.035280000000000006,0.126,2.976,0.868,3.1,1.296,0.378,1.35,1.296,0.378,1.35
2020-08-23 03:30:00,3.10752,0.90636,3.237,0.03552,0.010360000000000001,0.037,3.072,0.896,3.2,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-23 04:00:00,3.10752,0.90636,3.237,0.03552,0.010360000000000001,0.037,3.072,0.896,3.2,1.2384,0.3612,1.29,1.2384,0.3612,1.29
2020-08-23 04:30:00,3.0192,0.8806,3.145,0.062400000000000004,0.0182,0.065,2.9568000000000003,0.8624,3.08,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34
2020-08-23 05:00:00,2.96928,0.86604,3.093,0.07968,0.02324,0.083,2.8896,0.8428,3.01,1.2384,0.3612,1.29,1.2384,0.3612,1.29
2020-08-23 05:30:00,2.98656,0.8710800000000001,3.111,0.15456,0.04508,0.161,2.832,0.8260000000000001,2.95,1.1712,0.3416,1.22,1.1712,0.3416,1.22
2020-08-23 06:00:00,3.11904,0.9097200000000001,3.249,0.28704,0.08372,0.299,2.832,0.8260000000000001,2.95,0.9888,0.2884,1.03,0.9888,0.2884,1.03
2020-08-23 06:30:00,3.07776,0.89768,3.206,0.05376,0.015680000000000003,0.056,3.024,0.882,3.15,1.4688,0.4284,1.53,1.4688,0.4284,1.53
2020-08-23 07:00:00,3.17184,0.92512,3.304,0.01344,0.003920000000000001,0.014,3.1584,0.9212,3.29,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67
2020-08-23 07:30:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-08-23 08:00:00,3.75456,1.09508,3.911,0.0009600000000000001,0.00028000000000000003,0.001,3.7536,1.0948,3.91,2.112,0.616,2.2,2.112,0.616,2.2
2020-08-23 08:30:00,4.19616,1.22388,4.371,0.0009600000000000001,0.00028000000000000003,0.001,4.1952,1.2236,4.37,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-08-23 09:00:00,4.5120000000000005,1.316,4.7,0.14400000000000002,0.042,0.15,4.368,1.274,4.55,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-08-23 09:30:00,4.5696,1.3328,4.76,0.028800000000000003,0.008400000000000001,0.03,4.5408,1.3244,4.73,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-08-23 10:00:00,4.78272,1.39496,4.982,0.0019200000000000003,0.0005600000000000001,0.002,4.7808,1.3944,4.98,2.976,0.868,3.1,2.976,0.868,3.1
2020-08-23 10:30:00,4.85856,1.4170800000000001,5.061,0.0009600000000000001,0.00028000000000000003,0.001,4.8576,1.4168,5.06,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-08-23 11:00:00,4.88448,1.4246400000000001,5.088,0.007680000000000001,0.0022400000000000002,0.008,4.8768,1.4224,5.08,3.072,0.896,3.2,3.072,0.896,3.2
2020-08-23 11:30:00,4.8192,1.4056,5.02,0.009600000000000001,0.0028,0.01,4.8096,1.4028,5.01,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-08-23 12:00:00,4.91328,1.43304,5.118,0.07488,0.021840000000000002,0.078,4.8384,1.4112,5.04,3.072,0.896,3.2,3.072,0.896,3.2
2020-08-23 12:30:00,5.0112,1.4616,5.22,0.0864,0.0252,0.09,4.9248,1.4364,5.13,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-08-23 13:00:00,5.01888,1.46384,5.228,0.05568000000000001,0.01624,0.058,4.9632000000000005,1.4476,5.17,3.312,0.966,3.45,3.312,0.966,3.45
2020-08-23 13:30:00,4.98912,1.45516,5.197,0.054720000000000005,0.015960000000000002,0.057,4.9344,1.4392,5.14,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-08-23 14:00:00,5.05248,1.47364,5.263,0.00288,0.00084,0.003,5.0496,1.4727999999999999,5.26,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-08-23 14:30:00,4.91424,1.4333200000000001,5.119,0.018240000000000003,0.00532,0.019,4.896,1.428,5.1,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-08-23 15:00:00,4.8096,1.4028,5.01,0.0,0.0,0.0,4.8096,1.4028,5.01,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-23 15:30:00,4.77792,1.39356,4.977,0.01632,0.00476,0.017,4.7616,1.3888,4.96,3.6,1.05,3.75,3.6,1.05,3.75
2020-08-23 16:00:00,4.81248,1.40364,5.013,0.041280000000000004,0.01204,0.043000000000000003,4.7712,1.3916,4.97,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-23 16:30:00,4.94688,1.44284,5.153,0.07008,0.020440000000000003,0.073,4.8768,1.4224,5.08,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-08-23 17:00:00,5.00544,1.45992,5.214,0.03264,0.00952,0.034,4.9728,1.4504000000000001,5.18,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-08-23 17:30:00,4.54368,1.32524,4.733,0.00288,0.00084,0.003,4.5408,1.3244,4.73,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-08-23 18:00:00,4.608,1.344,4.8,0.24960000000000002,0.0728,0.26,4.3584,1.2711999999999999,4.54,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-08-23 18:30:00,4.97664,1.45152,5.184,0.42624,0.12432000000000001,0.444,4.5504,1.3272,4.74,3.696,1.078,3.85,3.696,1.078,3.85
2020-08-23 19:00:00,5.39136,1.57248,5.616,0.43776000000000004,0.12768000000000002,0.456,4.9536,1.4448,5.16,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-08-23 19:30:00,5.30496,1.5472800000000002,5.526,0.43776000000000004,0.12768000000000002,0.456,4.8672,1.4196,5.07,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-23 20:00:00,5.0688,1.4784000000000002,5.28,0.432,0.126,0.45,4.6368,1.3524,4.83,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-08-23 20:30:00,6.69312,1.9521600000000001,6.9719999999999995,0.43392000000000003,0.12656,0.452,6.2592,1.8256000000000001,6.52,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32
2020-08-23 21:00:00,6.79104,1.98072,7.074,0.43584000000000006,0.12712,0.454,6.3552,1.8536000000000001,6.62,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25
2020-08-23 21:30:00,4.8768,1.4224,5.08,0.44160000000000005,0.1288,0.46,4.4352,1.2936,4.62,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-08-23 22:00:00,4.74816,1.38488,4.946,0.43776000000000004,0.12768000000000002,0.456,4.3104,1.2572,4.49,2.448,0.714,2.55,2.448,0.714,2.55
2020-08-23 22:30:00,4.50432,1.31376,4.692,0.44352,0.12936,0.462,4.0608,1.1844000000000001,4.23,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-08-23 23:00:00,4.28928,1.2510400000000002,4.468,0.43968,0.12824000000000002,0.458,3.8496,1.1228,4.01,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-08-23 23:30:00,4.08096,1.19028,4.251,0.43296,0.12628,0.451,3.648,1.064,3.8,1.776,0.518,1.85,1.776,0.518,1.85
2020-08-24 00:00:00,3.86784,1.12812,4.029,0.43104000000000003,0.12572,0.449,3.4368,1.0024,3.58,1.2576,0.3668,1.31,1.2576,0.3668,1.31
2020-08-24 00:30:00,3.73632,1.08976,3.892,0.42432000000000003,0.12376000000000001,0.442,3.312,0.966,3.45,1.008,0.294,1.05,1.008,0.294,1.05
2020-08-24 01:00:00,3.6144,1.0542,3.765,0.4272,0.1246,0.445,3.1872,0.9296000000000001,3.32,0.8448,0.2464,0.88,0.8448,0.2464,0.88
2020-08-24 01:30:00,3.46368,1.01024,3.608,0.43008,0.12544000000000002,0.448,3.0336,0.8848,3.16,0.8928,0.2604,0.93,0.8928,0.2604,0.93
2020-08-24 02:00:00,3.32256,0.96908,3.461,0.43296,0.12628,0.451,2.8896,0.8428,3.01,0.9408000000000001,0.27440000000000003,0.98,0.9408000000000001,0.27440000000000003,0.98
2020-08-24 02:30:00,3.37152,0.9833600000000001,3.512,0.43392000000000003,0.12656,0.452,2.9376,0.8568,3.06,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-24 03:00:00,3.41376,0.9956800000000001,3.556,0.43776000000000004,0.12768000000000002,0.456,2.976,0.868,3.1,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67
2020-08-24 03:30:00,3.42144,0.99792,3.564,0.43584000000000006,0.12712,0.454,2.9856,0.8708,3.11,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67
2020-08-24 04:00:00,3.3235200000000003,0.9693600000000001,3.462,0.43392000000000003,0.12656,0.452,2.8896,0.8428,3.01,0.72,0.21,0.75,0.72,0.21,0.75
2020-08-24 04:30:00,3.3705600000000002,0.9830800000000001,3.511,0.43296,0.12628,0.451,2.9376,0.8568,3.06,0.72,0.21,0.75,0.72,0.21,0.75
2020-08-24 05:00:00,3.37632,0.9847600000000001,3.517,0.43872000000000005,0.12796000000000002,0.457,2.9376,0.8568,3.06,0.768,0.224,0.8,0.768,0.224,0.8
2020-08-24 05:30:00,3.54336,1.03348,3.691,0.43296,0.12628,0.451,3.1104,0.9072,3.24,0.8256,0.24080000000000001,0.86,0.8256,0.24080000000000001,0.86
