Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-24 06:00:00,3.97056,1.15808,4.136,0.42816000000000004,0.12488,0.446,3.5423999999999998,1.0332,3.69,0.72,0.21,0.75,0.72,0.21,0.75
2020-08-24 06:30:00,4.03104,1.17572,4.199,0.06624000000000001,0.01932,0.069,3.9648,1.1564,4.13,1.1904,0.3472,1.24,1.1904,0.3472,1.24
2020-08-24 07:00:00,4.28544,1.24992,4.464,0.20544,0.05992000000000001,0.214,4.08,1.19,4.25,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74
2020-08-24 07:30:00,4.3056,1.2558,4.485,0.0528,0.0154,0.055,4.2528,1.2404,4.43,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-08-24 08:00:00,4.4784,1.3062,4.665,0.07200000000000001,0.021,0.075,4.4064,1.2852000000000001,4.59,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-08-24 08:30:00,4.95936,1.44648,5.166,0.07296000000000001,0.02128,0.076,4.8864,1.4252,5.09,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-08-24 09:00:00,5.01504,1.46272,5.224,0.22464,0.06552000000000001,0.234,4.7904,1.3972,4.99,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-08-24 09:30:00,5.19072,1.51396,5.407,0.07392,0.021560000000000003,0.077,5.1168,1.4924,5.33,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-08-24 10:00:00,5.16096,1.50528,5.376,0.015360000000000002,0.0044800000000000005,0.016,5.1456,1.5008,5.36,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-08-24 10:30:00,5.136,1.498,5.35,0.009600000000000001,0.0028,0.01,5.1264,1.4952,5.34,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-08-24 11:00:00,5.088,1.484,5.3,0.009600000000000001,0.0028,0.01,5.0784,1.4812,5.29,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-08-24 11:30:00,4.98912,1.45516,5.197,0.025920000000000002,0.007560000000000001,0.027,4.9632000000000005,1.4476,5.17,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-08-24 12:00:00,5.00448,1.45964,5.213,0.022080000000000002,0.00644,0.023,4.9824,1.4532,5.19,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-08-24 12:30:00,4.85856,1.4170800000000001,5.061,0.02976,0.00868,0.031,4.8288,1.4084,5.03,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-08-24 13:00:00,4.6224,1.3482,4.815,0.2544,0.0742,0.265,4.368,1.274,4.55,2.16,0.63,2.25,2.16,0.63,2.25
2020-08-24 13:30:00,4.61088,1.34484,4.803,0.07968,0.02324,0.083,4.5312,1.3216,4.72,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-08-24 14:00:00,6.38208,1.86144,6.648,0.007680000000000001,0.0022400000000000002,0.008,6.3744,1.8592,6.64,1.3056,0.3808,1.3599999999999999,1.3056,0.3808,1.3599999999999999
2020-08-24 14:30:00,6.66144,1.94292,6.939,0.00864,0.00252,0.009000000000000001,6.6528,1.9404,6.93,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49
2020-08-24 15:00:00,6.6624,1.9432,6.94,0.009600000000000001,0.0028,0.01,6.6528,1.9404,6.93,0.45120000000000005,0.1316,0.47000000000000003,0.45120000000000005,0.1316,0.47000000000000003
2020-08-24 15:30:00,6.7660800000000005,1.97344,7.048,0.02688,0.007840000000000001,0.028,6.7392,1.9656,7.02,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58
2020-08-24 16:00:00,6.76704,1.9737200000000001,7.049,0.00864,0.00252,0.009000000000000001,6.7584,1.9712,7.04,0.3168,0.09240000000000001,0.33,0.3168,0.09240000000000001,0.33
2020-08-24 16:30:00,6.95904,2.02972,7.249,0.047040000000000005,0.013720000000000001,0.049,6.912,2.016,7.2,0.29760000000000003,0.0868,0.31,0.29760000000000003,0.0868,0.31
2020-08-24 17:00:00,7.2912,2.1266,7.595,0.024,0.007,0.025,7.2672,2.1196,7.57,0.3264,0.0952,0.34,0.3264,0.0952,0.34
2020-08-24 17:30:00,7.8144,2.2792,8.14,0.038400000000000004,0.0112,0.04,7.776,2.268,8.1,0.4224,0.1232,0.44,0.4224,0.1232,0.44
2020-08-24 18:00:00,7.98528,2.32904,8.318,0.16128,0.047040000000000005,0.168,7.824,2.282,8.15,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49
2020-08-24 18:30:00,8.00736,2.33548,8.341,0.38496,0.11228,0.401,7.6224,2.2232,7.94,0.528,0.154,0.55,0.528,0.154,0.55
2020-08-24 19:00:00,7.95552,2.32036,8.287,0.39072,0.11396,0.40700000000000003,7.5648,2.2064,7.88,0.4224,0.1232,0.44,0.4224,0.1232,0.44
2020-08-24 19:30:00,7.83168,2.28424,8.158,0.39168000000000003,0.11424000000000001,0.40800000000000003,7.44,2.17,7.75,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001
2020-08-24 20:00:00,8.0112,2.3366,8.345,0.40800000000000003,0.11900000000000001,0.425,7.6032,2.2176,7.92,0.3168,0.09240000000000001,0.33,0.3168,0.09240000000000001,0.33
2020-08-24 20:30:00,7.98048,2.32764,8.313,0.42528000000000005,0.12404000000000001,0.443,7.5552,2.2036,7.87,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77
2020-08-24 21:00:00,8.02944,2.34192,8.364,0.42624,0.12432000000000001,0.444,7.6032,2.2176,7.92,0.6528,0.1904,0.68,0.6528,0.1904,0.68
2020-08-24 21:30:00,7.67616,2.23888,7.996,0.42816000000000004,0.12488,0.446,7.248,2.114,7.55,0.9888,0.2884,1.03,0.9888,0.2884,1.03
2020-08-24 22:00:00,7.29024,2.12632,7.594,0.42624,0.12432000000000001,0.444,6.864,2.002,7.15,1.008,0.294,1.05,1.008,0.294,1.05
2020-08-24 22:30:00,6.85536,1.9994800000000001,7.141,0.42336,0.12348,0.441,6.432,1.876,6.7,0.6048,0.1764,0.63,0.6048,0.1764,0.63
2020-08-24 23:00:00,6.63648,1.93564,6.913,0.42528000000000005,0.12404000000000001,0.443,6.2112,1.8115999999999999,6.47,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001
2020-08-24 23:30:00,5.97984,1.7441200000000001,6.229,0.43104000000000003,0.12572,0.449,5.5488,1.6184,5.78,0.46080000000000004,0.13440000000000002,0.48,0.46080000000000004,0.13440000000000002,0.48
2020-08-25 00:00:00,5.56992,1.62456,5.802,0.43392000000000003,0.12656,0.452,5.136,1.498,5.35,0.48960000000000004,0.1428,0.51,0.48960000000000004,0.1428,0.51
2020-08-26 00:30:00,5.44416,1.5878800000000002,5.671,0.010560000000000002,0.0030800000000000003,0.011,5.4336,1.5848,5.66,0.47040000000000004,0.13720000000000002,0.49,0.47040000000000004,0.13720000000000002,0.49
2020-08-26 01:00:00,5.30976,1.54868,5.531,0.010560000000000002,0.0030800000000000003,0.011,5.2992,1.5455999999999999,5.52,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001
2020-08-26 01:30:00,5.32896,1.5542799999999999,5.551,0.010560000000000002,0.0030800000000000003,0.011,5.3184000000000005,1.5512000000000001,5.54,1.2096,0.3528,1.26,1.2096,0.3528,1.26
2020-08-26 02:00:00,5.2233600000000004,1.5234800000000002,5.441,0.010560000000000002,0.0030800000000000003,0.011,5.2128,1.5204,5.43,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25
2020-08-26 02:30:00,5.14656,1.50108,5.361,0.010560000000000002,0.0030800000000000003,0.011,5.136,1.498,5.35,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25
2020-08-26 03:00:00,5.0217600000000004,1.46468,5.231,0.010560000000000002,0.0030800000000000003,0.011,5.0112,1.4616,5.22,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92
2020-08-26 03:30:00,5.05056,1.47308,5.261,0.010560000000000002,0.0030800000000000003,0.011,5.04,1.47,5.25,1.1616,0.3388,1.21,1.1616,0.3388,1.21
2020-08-26 04:00:00,5.01216,1.46188,5.221,0.010560000000000002,0.0030800000000000003,0.011,5.0016,1.4588,5.21,1.056,0.308,1.1,1.056,0.308,1.1
2020-08-26 04:30:00,5.08992,1.48456,5.302,0.01152,0.00336,0.012,5.0784,1.4812,5.29,1.1616,0.3388,1.21,1.1616,0.3388,1.21
2020-08-26 05:00:00,5.07936,1.48148,5.291,0.010560000000000002,0.0030800000000000003,0.011,5.0688,1.4784000000000002,5.28,1.1616,0.3388,1.21,1.1616,0.3388,1.21
2020-08-26 05:30:00,5.21376,1.52068,5.431,0.010560000000000002,0.0030800000000000003,0.011,5.2032,1.5176,5.42,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001
2020-08-26 06:00:00,5.48352,1.59936,5.712,0.01152,0.00336,0.012,5.472,1.596,5.7,1.0176,0.2968,1.06,1.0176,0.2968,1.06
2020-08-26 06:30:00,6.07872,1.77296,6.332,0.01152,0.00336,0.012,6.0672,1.7696,6.32,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58
2020-08-26 07:00:00,7.28832,2.12576,7.592,0.01152,0.00336,0.012,7.2768,2.1224,7.58,0.9216000000000001,0.26880000000000004,0.96,0.9216000000000001,0.26880000000000004,0.96
2020-08-26 07:30:00,8.13216,2.37188,8.471,0.010560000000000002,0.0030800000000000003,0.011,8.1216,2.3688000000000002,8.46,1.4496,0.4228,1.51,1.4496,0.4228,1.51
2020-08-26 08:00:00,8.49696,2.47828,8.850999999999999,0.010560000000000002,0.0030800000000000003,0.011,8.4864,2.4752,8.84,1.1424,0.3332,1.19,1.1424,0.3332,1.19
2020-08-26 08:30:00,8.1216,2.3688000000000002,8.46,0.009600000000000001,0.0028,0.01,8.112,2.366,8.45,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02
2020-08-26 09:00:00,6.5635200000000005,1.91436,6.837,0.00672,0.0019600000000000004,0.007,6.5568,1.9123999999999999,6.83,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2020-08-26 09:30:00,6.26784,1.8281200000000002,6.529,0.00864,0.00252,0.009000000000000001,6.2592,1.8256000000000001,6.52,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-08-26 10:00:00,5.76,1.6800000000000002,6.0,0.009600000000000001,0.0028,0.01,5.7504,1.6772,5.99,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-08-26 10:30:00,5.95488,1.73684,6.203,0.041280000000000004,0.01204,0.043000000000000003,5.9136,1.7248,6.16,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-08-26 11:00:00,6.09504,1.77772,6.349,0.06624000000000001,0.01932,0.069,6.0288,1.7584,6.28,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-08-26 11:30:00,5.99136,1.74748,6.241,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.9232,1.7276,6.17,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-08-26 12:00:00,6.168,1.799,6.425,0.07200000000000001,0.021,0.075,6.096,1.778,6.35,2.784,0.812,2.9,2.784,0.812,2.9
2020-08-26 12:30:00,6.06048,1.76764,6.313,0.07008,0.020440000000000003,0.073,5.9904,1.7472,6.24,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-08-26 13:00:00,5.8051200000000005,1.6931600000000002,6.047,0.06432,0.018760000000000002,0.067,5.7408,1.6743999999999999,5.98,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-08-26 13:30:00,5.84448,1.70464,6.088,0.06528,0.01904,0.068,5.7792,1.6856,6.02,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-26 14:00:00,5.83008,1.70044,6.073,0.07008,0.020440000000000003,0.073,5.76,1.6800000000000002,6.0,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-08-26 14:30:00,5.60352,1.63436,5.837,0.07392,0.021560000000000003,0.077,5.5296,1.6128,5.76,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-08-26 15:00:00,5.6832,1.6576,5.92,0.07680000000000001,0.0224,0.08,5.6064,1.6352,5.84,2.16,0.63,2.25,2.16,0.63,2.25
2020-08-26 15:30:00,5.6630400000000005,1.65172,5.899,0.018240000000000003,0.00532,0.019,5.6448,1.6464,5.88,2.928,0.854,3.05,2.928,0.854,3.05
2020-08-26 16:00:00,5.60544,1.6349200000000002,5.839,0.00864,0.00252,0.009000000000000001,5.5968,1.6324,5.83,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-08-26 16:30:00,5.99904,1.74972,6.249,0.00864,0.00252,0.009000000000000001,5.9904,1.7472,6.24,2.64,0.77,2.75,2.64,0.77,2.75
2020-08-26 17:00:00,6.21024,1.81132,6.469,0.00864,0.00252,0.009000000000000001,6.2016,1.8088000000000002,6.46,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-08-26 17:30:00,6.3264,1.8452000000000002,6.59,0.009600000000000001,0.0028,0.01,6.3168,1.8424,6.58,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-08-26 18:00:00,5.568,1.624,5.8,0.009600000000000001,0.0028,0.01,5.5584,1.6212,5.79,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-08-26 18:30:00,5.3088,1.5484,5.53,0.009600000000000001,0.0028,0.01,5.2992,1.5455999999999999,5.52,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-08-26 19:00:00,5.39424,1.57332,5.619,0.00864,0.00252,0.009000000000000001,5.3856,1.5708,5.61,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-08-26 19:30:00,6.29664,1.8365200000000002,6.559,0.00864,0.00252,0.009000000000000001,6.288,1.834,6.55,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-08-26 20:00:00,6.6528,1.9404,6.93,0.009600000000000001,0.0028,0.01,6.6432,1.9376000000000002,6.92,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-08-26 20:30:00,5.8272,1.6996,6.07,0.009600000000000001,0.0028,0.01,5.8176,1.6968,6.06,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-08-26 21:00:00,5.4816,1.5988,5.71,0.009600000000000001,0.0028,0.01,5.472,1.596,5.7,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-08-26 21:30:00,6.4512,1.8816000000000002,6.72,0.009600000000000001,0.0028,0.01,6.4416,1.8788,6.71,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-08-26 22:00:00,4.5984,1.3412,4.79,0.009600000000000001,0.0028,0.01,4.5888,1.3384,4.78,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-26 22:30:00,4.4448,1.2964,4.63,0.009600000000000001,0.0028,0.01,4.4352,1.2936,4.62,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-08-26 23:00:00,4.32,1.26,4.5,0.009600000000000001,0.0028,0.01,4.3104,1.2572,4.49,2.448,0.714,2.55,2.448,0.714,2.55
2020-08-26 23:30:00,4.4256,1.2908,4.61,0.009600000000000001,0.0028,0.01,4.416,1.288,4.6,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2020-08-27 00:00:00,4.18656,1.22108,4.361,0.010560000000000002,0.0030800000000000003,0.011,4.176,1.218,4.35,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48
2020-08-27 00:30:00,4.1568,1.2124,4.33,0.009600000000000001,0.0028,0.01,4.1472,1.2096,4.32,1.0176,0.2968,1.06,1.0176,0.2968,1.06
2020-08-27 01:00:00,4.0608,1.1844000000000001,4.23,0.009600000000000001,0.0028,0.01,4.0512,1.1816,4.22,0.8256,0.24080000000000001,0.86,0.8256,0.24080000000000001,0.86
2020-08-27 01:30:00,3.8016,1.1088,3.96,0.009600000000000001,0.0028,0.01,3.792,1.106,3.95,0.96,0.28,1.0,0.96,0.28,1.0
2020-08-27 02:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.009600000000000001,0.0028,0.01,3.6576,1.0668,3.81,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07
2020-08-27 02:30:00,3.7728,1.1004,3.93,0.009600000000000001,0.0028,0.01,3.7632,1.0976,3.92,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001
2020-08-27 03:00:00,3.8016,1.1088,3.96,0.009600000000000001,0.0028,0.01,3.792,1.106,3.95,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04
2020-08-27 03:30:00,3.8217600000000003,1.11468,3.981,0.010560000000000002,0.0030800000000000003,0.011,3.8112,1.1116,3.9699999999999998,1.2768,0.3724,1.33,1.2768,0.3724,1.33
2020-08-27 04:00:00,3.8496,1.1228,4.01,0.009600000000000001,0.0028,0.01,3.84,1.12,4.0,1.1232,0.3276,1.17,1.1232,0.3276,1.17
2020-08-27 04:30:00,3.62976,1.05868,3.781,0.010560000000000002,0.0030800000000000003,0.011,3.6192,1.0556,3.77,0.96,0.28,1.0,0.96,0.28,1.0
2020-08-27 05:00:00,3.648,1.064,3.8,0.009600000000000001,0.0028,0.01,3.6384,1.0612,3.79,0.96,0.28,1.0,0.96,0.28,1.0
2020-08-27 05:30:00,4.05216,1.18188,4.221,0.010560000000000002,0.0030800000000000003,0.011,4.0416,1.1788,4.21,0.768,0.224,0.8,0.768,0.224,0.8
2020-08-27 06:00:00,4.32096,1.26028,4.501,0.010560000000000002,0.0030800000000000003,0.011,4.3104,1.2572,4.49,0.768,0.224,0.8,0.768,0.224,0.8
2020-08-27 06:30:00,4.43712,1.29416,4.622,0.01152,0.00336,0.012,4.4256,1.2908,4.61,1.296,0.378,1.35,1.296,0.378,1.35
2020-08-27 07:00:00,4.67712,1.36416,4.872,0.01152,0.00336,0.012,4.6656,1.3608,4.86,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-27 07:30:00,4.65792,1.35856,4.852,0.01152,0.00336,0.012,4.6464,1.3552,4.84,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-27 08:00:00,5.90976,1.72368,6.156,0.08256000000000001,0.02408,0.08600000000000001,5.8272,1.6996,6.07,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-27 08:30:00,6.75168,1.96924,7.033,0.07968,0.02324,0.083,6.672,1.9460000000000002,6.95,1.0656,0.3108,1.11,1.0656,0.3108,1.11
2020-08-27 09:00:00,5.5209600000000005,1.61028,5.751,0.07776000000000001,0.022680000000000002,0.081,5.4432,1.5876000000000001,5.67,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-08-27 09:30:00,5.18976,1.51368,5.406,0.07296000000000001,0.02128,0.076,5.1168,1.4924,5.33,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-08-27 10:00:00,5.32224,1.55232,5.5440000000000005,0.07104,0.020720000000000002,0.074,5.2512,1.5316,5.47,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-08-27 10:30:00,7.25472,2.11596,7.557,0.07392,0.021560000000000003,0.077,7.1808,2.0944,7.48,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2020-08-27 11:00:00,7.56096,2.20528,7.876,0.07296000000000001,0.02128,0.076,7.4879999999999995,2.184,7.8,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81
2020-08-27 11:30:00,7.58208,2.21144,7.898,0.07488,0.021840000000000002,0.078,7.5072,2.1896,7.82,0.8448,0.2464,0.88,0.8448,0.2464,0.88
2020-08-27 12:00:00,7.77408,2.26744,8.098,0.07488,0.021840000000000002,0.078,7.6992,2.2456,8.02,1.008,0.294,1.05,1.008,0.294,1.05
2020-08-27 12:30:00,7.8211200000000005,2.28116,8.147,0.07392,0.021560000000000003,0.077,7.7472,2.2596,8.07,0.9696,0.2828,1.01,0.9696,0.2828,1.01
2020-08-27 13:00:00,8.01504,2.33772,8.349,0.07584,0.02212,0.079,7.9392,2.3156,8.27,1.1232,0.3276,1.17,1.1232,0.3276,1.17
2020-08-27 13:30:00,5.76864,1.68252,6.009,0.07584,0.02212,0.079,5.6928,1.6604,5.93,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-27 14:00:00,5.74848,1.67664,5.9879999999999995,0.07488,0.021840000000000002,0.078,5.6736,1.6548,5.91,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-08-27 14:30:00,5.7744,1.6842000000000001,6.015,0.0816,0.0238,0.085,5.6928,1.6604,5.93,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-08-27 15:00:00,7.92,2.31,8.25,0.0864,0.0252,0.09,7.8336,2.2848,8.16,1.296,0.378,1.35,1.296,0.378,1.35
2020-08-27 15:30:00,7.24896,2.11428,7.551,0.08736000000000001,0.025480000000000003,0.091,7.1616,2.0888,7.46,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-08-27 16:00:00,5.10912,1.49016,5.322,0.08832000000000001,0.02576,0.092,5.0208,1.4644,5.23,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-27 16:30:00,5.22144,1.52292,5.439,0.09504000000000001,0.02772,0.099,5.1264,1.4952,5.34,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-08-27 17:00:00,5.5296,1.6128,5.76,0.096,0.028,0.1,5.4336,1.5848,5.66,4.944,1.442,5.15,4.944,1.442,5.15
2020-08-27 17:30:00,5.41728,1.58004,5.643,0.09888000000000001,0.02884,0.10300000000000001,5.3184000000000005,1.5512000000000001,5.54,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-08-27 18:00:00,5.41824,1.58032,5.644,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.3184000000000005,1.5512000000000001,5.54,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-08-27 18:30:00,6.27456,1.8300800000000002,6.536,0.10176,0.02968,0.106,6.1728,1.8004,6.43,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-08-27 19:00:00,6.01632,1.75476,6.267,0.10272,0.029960000000000004,0.107,5.9136,1.7248,6.16,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-27 19:30:00,5.27424,1.5383200000000001,5.494,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.1744,1.5091999999999999,5.39,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-08-27 20:00:00,4.9296,1.4378,5.135,0.1008,0.029400000000000003,0.105,4.8288,1.4084,5.03,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-08-27 20:30:00,5.00256,1.4590800000000002,5.211,0.09696,0.028280000000000003,0.101,4.9056,1.4308,5.11,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-08-27 21:00:00,4.94592,1.44256,5.152,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-08-27 21:30:00,4.71552,1.3753600000000001,4.912,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.6176,1.3468,4.8100000000000005,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-27 22:00:00,4.37856,1.27708,4.561,0.09696,0.028280000000000003,0.101,4.2816,1.2488000000000001,4.46,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-08-27 22:30:00,3.8812800000000003,1.13204,4.043,0.09888000000000001,0.02884,0.10300000000000001,3.7824,1.1032,3.94,3.792,1.106,3.95,3.792,1.106,3.95
2020-08-27 23:00:00,3.58368,1.04524,3.733,0.09888000000000001,0.02884,0.10300000000000001,3.4848,1.0164,3.63,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-08-27 23:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.10848000000000001,0.03164,0.113,3.1104,0.9072,3.24,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-08-28 00:00:00,2.98464,0.8705200000000001,3.109,0.23904000000000003,0.06972,0.249,2.7456,0.8008000000000001,2.86,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-08-28 00:30:00,2.77536,0.8094800000000001,2.891,0.14496,0.042280000000000005,0.151,2.6304,0.7672,2.74,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-08-28 01:00:00,2.6236800000000002,0.76524,2.733,0.19488000000000003,0.05684,0.203,2.4288,0.7084,2.5300000000000002,2.304,0.672,2.4,2.304,0.672,2.4
2020-08-28 01:30:00,2.78688,0.8128400000000001,2.903,0.09888000000000001,0.02884,0.10300000000000001,2.688,0.784,2.8,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-08-28 02:00:00,2.55744,0.74592,2.664,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.4576000000000002,0.7168,2.56,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-08-28 02:30:00,2.5171200000000002,0.73416,2.622,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.4192,0.7056,2.52,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-08-28 03:00:00,2.50848,0.7316400000000001,2.613,0.09888000000000001,0.02884,0.10300000000000001,2.4096,0.7028,2.51,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-08-28 03:30:00,2.50848,0.7316400000000001,2.613,0.09888000000000001,0.02884,0.10300000000000001,2.4096,0.7028,2.51,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-28 04:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.09696,0.028280000000000003,0.101,2.4288,0.7084,2.5300000000000002,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-08-28 04:30:00,2.54592,0.7425600000000001,2.652,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.448,0.714,2.55,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-08-28 05:00:00,2.5651200000000003,0.74816,2.672,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.4672,0.7196,2.5700000000000003,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-08-28 05:30:00,2.73504,0.7977200000000001,2.849,0.09504000000000001,0.02772,0.099,2.64,0.77,2.75,2.352,0.686,2.45,2.352,0.686,2.45
2020-08-28 06:00:00,2.98464,0.8705200000000001,3.109,0.09504000000000001,0.02772,0.099,2.8896,0.8428,3.01,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-08-28 06:30:00,3.20832,0.93576,3.342,0.08832000000000001,0.02576,0.092,3.12,0.91,3.25,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-08-28 07:00:00,3.6086400000000003,1.05252,3.759,0.08544,0.02492,0.089,3.5232,1.0276,3.67,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-08-28 07:30:00,3.67584,1.07212,3.829,0.08544,0.02492,0.089,3.5904,1.0472,3.74,3.408,0.994,3.55,3.408,0.994,3.55
2020-08-28 08:00:00,4.13568,1.20624,4.308,0.08448000000000001,0.024640000000000002,0.088,4.0512,1.1816,4.22,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-28 08:30:00,4.12896,1.20428,4.301,0.02016,0.005880000000000001,0.021,4.1088000000000005,1.1984,4.28,3.936,1.148,4.1,3.936,1.148,4.1
2020-08-28 09:00:00,4.22304,1.23172,4.399,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.7728,1.1004,3.93,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-08-28 09:30:00,4.19232,1.22276,4.367,0.18912,0.05516000000000001,0.197,4.0032,1.1676,4.17,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-08-28 10:00:00,4.27584,1.24712,4.454,0.18624000000000002,0.05432000000000001,0.194,4.0896,1.1928,4.26,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-08-28 10:30:00,4.33728,1.26504,4.518,0.28608,0.08344,0.298,4.0512,1.1816,4.22,4.032,1.176,4.2,4.032,1.176,4.2
2020-08-28 11:00:00,4.37376,1.27568,4.556,0.10176,0.02968,0.106,4.272,1.246,4.45,4.176,1.218,4.35,4.176,1.218,4.35
2020-08-28 11:30:00,4.3584,1.2711999999999999,4.54,0.0864,0.0252,0.09,4.272,1.246,4.45,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-08-28 12:00:00,4.45728,1.30004,4.643,0.10848000000000001,0.03164,0.113,4.3488,1.2684,4.53,4.128,1.204,4.3,4.128,1.204,4.3
2020-08-28 12:30:00,4.47456,1.30508,4.661,0.12576,0.036680000000000004,0.131,4.3488,1.2684,4.53,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-08-28 13:00:00,4.6992,1.3706,4.895,0.3504,0.1022,0.365,4.3488,1.2684,4.53,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-08-28 13:30:00,4.83936,1.41148,5.041,0.38496,0.11228,0.401,4.4544,1.2992,4.64,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-08-28 14:00:00,4.44,1.295,4.625,0.033600000000000005,0.0098,0.035,4.4064,1.2852000000000001,4.59,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-28 14:30:00,4.41888,1.28884,4.603,0.17568,0.05124,0.183,4.2432,1.2376,4.42,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-08-28 15:00:00,4.36128,1.27204,4.543,0.022080000000000002,0.00644,0.023,4.3392,1.2656,4.52,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-08-28 15:30:00,4.32288,1.26084,4.503,0.17568,0.05124,0.183,4.1472,1.2096,4.32,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-08-28 16:00:00,4.41024,1.28632,4.594,0.24384000000000003,0.07112,0.254,4.1664,1.2152,4.34,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-08-28 16:30:00,4.67232,1.36276,4.867,0.26592000000000005,0.07756,0.277,4.4064,1.2852000000000001,4.59,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-08-28 17:00:00,4.83264,1.40952,5.034,0.04224000000000001,0.012320000000000001,0.044,4.7904,1.3972,4.99,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-08-28 17:30:00,4.76256,1.38908,4.961,0.14496,0.042280000000000005,0.151,4.6176,1.3468,4.8100000000000005,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-08-28 18:00:00,5.14656,1.50108,5.361,0.33696000000000004,0.09828,0.35100000000000003,4.8096,1.4028,5.01,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-08-28 18:30:00,5.59104,1.6307200000000002,5.824,0.54144,0.15792,0.5640000000000001,5.0496,1.4727999999999999,5.26,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-08-28 19:00:00,5.30496,1.5472800000000002,5.526,0.25536000000000003,0.07448,0.266,5.0496,1.4727999999999999,5.26,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-08-28 19:30:00,5.4048,1.5764,5.63,0.336,0.098,0.35000000000000003,5.0688,1.4784000000000002,5.28,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-08-28 20:00:00,5.73984,1.67412,5.979,0.16224000000000002,0.04732,0.169,5.5776,1.6268,5.8100000000000005,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-08-28 20:30:00,5.55264,1.61952,5.784,0.09024,0.026320000000000003,0.094,5.4624,1.5932,5.69,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-08-28 21:00:00,4.8768,1.4224,5.08,0.30720000000000003,0.0896,0.32,4.5696,1.3328,4.76,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-08-28 21:30:00,4.48032,1.3067600000000001,4.667,0.26592000000000005,0.07756,0.277,4.2144,1.2292,4.39,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-08-28 22:00:00,4.23456,1.23508,4.411,0.35616000000000003,0.10388000000000001,0.371,3.8784,1.1312,4.04,3.552,1.036,3.7,3.552,1.036,3.7
2020-08-28 22:30:00,4.20864,1.22752,4.384,0.50304,0.14672000000000002,0.524,3.7056,1.0808,3.86,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-08-28 23:00:00,3.95808,1.1544400000000001,4.123,0.53088,0.15484,0.553,3.4272,0.9996,3.5700000000000003,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-08-28 23:30:00,3.3024,0.9632000000000001,3.44,0.1728,0.0504,0.18,3.1296,0.9128000000000001,3.26,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-08-29 00:00:00,3.16224,0.92232,3.294,0.08064,0.023520000000000003,0.084,3.0816,0.8988,3.21,2.976,0.868,3.1,2.976,0.868,3.1
2020-08-29 00:30:00,2.7648,0.8064,2.88,0.038400000000000004,0.0112,0.04,2.7264,0.7952,2.84,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-08-29 01:00:00,2.63232,0.7677600000000001,2.742,0.06912,0.02016,0.07200000000000001,2.5632,0.7476,2.67,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-08-29 01:30:00,2.8176,0.8218000000000001,2.935,0.024,0.007,0.025,2.7936,0.8148000000000001,2.91,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-08-29 02:00:00,2.74368,0.8002400000000001,2.858,0.05568000000000001,0.01624,0.058,2.688,0.784,2.8,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-08-29 02:30:00,2.85504,0.83272,2.974,0.26304,0.07672000000000001,0.274,2.592,0.756,2.7,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-29 03:00:00,3.03744,0.88592,3.164,0.5702400000000001,0.16632000000000002,0.594,2.4672,0.7196,2.5700000000000003,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-29 03:30:00,3.0192,0.8806,3.145,0.5904,0.17220000000000002,0.615,2.4288,0.7084,2.5300000000000002,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-29 04:00:00,2.9664,0.8652000000000001,3.09,0.5376000000000001,0.1568,0.56,2.4288,0.7084,2.5300000000000002,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-29 04:30:00,2.95776,0.8626800000000001,3.081,0.5289600000000001,0.15428,0.551,2.4288,0.7084,2.5300000000000002,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-08-29 05:00:00,2.6976,0.7868,2.81,0.5376000000000001,0.1568,0.56,2.16,0.63,2.25,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-29 05:30:00,2.60256,0.7590800000000001,2.711,0.35616000000000003,0.10388000000000001,0.371,2.2464,0.6552,2.34,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-08-29 06:00:00,2.72064,0.7935200000000001,2.834,0.47424000000000005,0.13832,0.494,2.2464,0.6552,2.34,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2020-08-29 06:30:00,2.6304,0.7672,2.74,0.038400000000000004,0.0112,0.04,2.592,0.756,2.7,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-29 07:00:00,2.78592,0.8125600000000001,2.902,0.01152,0.00336,0.012,2.7744,0.8092,2.89,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-08-29 07:30:00,3.01824,0.8803200000000001,3.144,0.09024,0.026320000000000003,0.094,2.928,0.854,3.05,2.928,0.854,3.05,2.928,0.854,3.05
2020-08-29 08:00:00,3.40032,0.9917600000000001,3.542,0.24192000000000002,0.07056000000000001,0.252,3.1584,0.9212,3.29,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-08-29 08:30:00,3.8227200000000003,1.11496,3.982,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.7728,1.1004,3.93,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-08-29 09:00:00,3.9072,1.1396,4.07,0.13440000000000002,0.0392,0.14,3.7728,1.1004,3.93,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-08-29 09:30:00,4.09824,1.19532,4.269,0.30624,0.08932000000000001,0.319,3.792,1.106,3.95,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-08-29 10:00:00,3.96192,1.15556,4.127,0.06432,0.018760000000000002,0.067,3.8976,1.1368,4.06,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-08-29 10:30:00,4.03488,1.17684,4.203,0.12768000000000002,0.03724,0.133,3.9072,1.1396,4.07,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-08-29 11:00:00,4.15488,1.21184,4.328,0.07488,0.021840000000000002,0.078,4.08,1.19,4.25,4.32,1.26,4.5,4.32,1.26,4.5
2020-08-29 11:30:00,4.13856,1.20708,4.311,0.02016,0.005880000000000001,0.021,4.1184,1.2012,4.29,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-08-29 12:00:00,4.29024,1.25132,4.469,0.17184000000000002,0.050120000000000005,0.179,4.1184,1.2012,4.29,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-08-29 12:30:00,4.16544,1.21492,4.339,0.047040000000000005,0.013720000000000001,0.049,4.1184,1.2012,4.29,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-29 13:00:00,4.06752,1.18636,4.237,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.984,1.162,4.15,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-08-29 13:30:00,4.0608,1.1844000000000001,4.23,0.06720000000000001,0.0196,0.07,3.9936,1.1648,4.16,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-08-29 14:00:00,4.22496,1.23228,4.401,0.02016,0.005880000000000001,0.021,4.2048,1.2264,4.38,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-08-29 14:30:00,4.29312,1.25216,4.472,0.14592000000000002,0.04256,0.152,4.1472,1.2096,4.32,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-08-29 15:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.08064,0.023520000000000003,0.084,4.2816,1.2488000000000001,4.46,4.08,1.19,4.25,4.08,1.19,4.25
2020-08-29 15:30:00,4.45728,1.30004,4.643,0.11808,0.034440000000000005,0.123,4.3392,1.2656,4.52,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-08-29 16:00:00,4.2864,1.2502,4.465,0.1584,0.046200000000000005,0.165,4.128,1.204,4.3,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-08-29 16:30:00,4.57632,1.33476,4.767,0.04512,0.013160000000000002,0.047,4.5312,1.3216,4.72,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-08-29 17:00:00,4.87392,1.42156,5.077,0.04512,0.013160000000000002,0.047,4.8288,1.4084,5.03,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-08-29 17:30:00,5.064,1.477,5.275,0.23520000000000002,0.06860000000000001,0.245,4.8288,1.4084,5.03,4.656,1.358,4.85,4.656,1.358,4.85
2020-08-29 18:00:00,5.15712,1.5041600000000002,5.372,0.32832,0.09576000000000001,0.342,4.8288,1.4084,5.03,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-08-29 18:30:00,5.17632,1.50976,5.392,0.25152,0.07336000000000001,0.262,4.9248,1.4364,5.13,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-08-29 19:00:00,5.0208,1.4644,5.23,0.057600000000000005,0.016800000000000002,0.06,4.9632000000000005,1.4476,5.17,4.656,1.358,4.85,4.656,1.358,4.85
2020-08-29 19:30:00,4.83936,1.41148,5.041,0.08736000000000001,0.025480000000000003,0.091,4.752,1.3860000000000001,4.95,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-08-29 20:00:00,4.752,1.3860000000000001,4.95,0.1824,0.053200000000000004,0.19,4.5696,1.3328,4.76,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-08-29 20:30:00,4.71744,1.37592,4.914,0.12864,0.037520000000000005,0.134,4.5888,1.3384,4.78,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-08-29 21:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.312,0.091,0.325,4.4256,1.2908,4.61,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-08-29 21:30:00,4.39104,1.28072,4.574,0.43584000000000006,0.12712,0.454,3.9552,1.1536,4.12,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-08-29 22:00:00,4.13184,1.20512,4.304,0.43584000000000006,0.12712,0.454,3.696,1.078,3.85,3.408,0.994,3.55,3.408,0.994,3.55
2020-08-29 22:30:00,4.04928,1.18104,4.218,0.45888,0.13384000000000001,0.47800000000000004,3.5904,1.0472,3.74,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-08-29 23:00:00,3.73248,1.08864,3.888,0.47808000000000006,0.13944,0.498,3.2544,0.9492,3.39,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-08-29 23:30:00,3.5568,1.0374,3.705,0.5808,0.1694,0.605,2.976,0.868,3.1,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-08-30 00:00:00,3.30432,0.9637600000000001,3.442,0.5779200000000001,0.16856000000000002,0.602,2.7264,0.7952,2.84,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-08-30 00:30:00,3.12288,0.9108400000000001,3.253,0.56928,0.16604000000000002,0.593,2.5536,0.7448,2.66,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-08-30 01:00:00,2.90784,0.8481200000000001,3.029,0.49824,0.14532,0.519,2.4096,0.7028,2.51,2.064,0.602,2.15,2.064,0.602,2.15
2020-08-30 01:30:00,2.60928,0.76104,2.718,0.17088,0.04984,0.178,2.4384,0.7112,2.54,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-30 02:00:00,2.52864,0.7375200000000001,2.634,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.3616,0.6888000000000001,2.46,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-08-30 02:30:00,2.68032,0.78176,2.792,0.01152,0.00336,0.012,2.6688,0.7784000000000001,2.7800000000000002,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-08-30 03:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.17472000000000001,0.050960000000000005,0.182,2.4864,0.7252000000000001,2.59,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-08-30 03:30:00,2.46528,0.71904,2.568,0.44928,0.13104000000000002,0.468,2.016,0.588,2.1,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-30 04:00:00,2.40384,0.7011200000000001,2.504,0.38784,0.11312000000000001,0.404,2.016,0.588,2.1,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-08-30 04:30:00,2.27424,0.66332,2.3689999999999998,0.027840000000000004,0.00812,0.029,2.2464,0.6552,2.34,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-08-30 05:00:00,2.3424,0.6832,2.44,0.28800000000000003,0.084,0.30000000000000004,2.0544000000000002,0.5992000000000001,2.14,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-08-30 05:30:00,2.32032,0.67676,2.417,0.06432,0.018760000000000002,0.067,2.2560000000000002,0.658,2.35,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-08-30 06:00:00,2.49792,0.7285600000000001,2.602,0.41472000000000003,0.12096000000000001,0.432,2.0832,0.6076,2.17,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-08-30 06:30:00,2.41152,0.7033600000000001,2.512,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.3136,0.6748000000000001,2.41,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-08-30 07:00:00,2.50848,0.7316400000000001,2.613,0.11808,0.034440000000000005,0.123,2.3904,0.6972,2.49,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-08-30 07:30:00,2.72736,0.7954800000000001,2.841,0.12576,0.036680000000000004,0.131,2.6016,0.7588,2.71,2.592,0.756,2.7,2.592,0.756,2.7
2020-08-30 08:00:00,2.94816,0.8598800000000001,3.071,0.13536,0.03948,0.14100000000000001,2.8128,0.8204,2.93,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-08-30 08:30:00,3.43392,1.00156,3.577,0.17952,0.052360000000000004,0.187,3.2544,0.9492,3.39,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-30 09:00:00,3.92352,1.14436,4.087,0.19872,0.057960000000000005,0.20700000000000002,3.7248,1.0864,3.88,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-08-30 09:30:00,3.95424,1.15332,4.119,0.14304,0.04172,0.149,3.8112,1.1116,3.9699999999999998,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-08-30 10:00:00,4.0704,1.1872,4.24,0.15360000000000001,0.0448,0.16,3.9168000000000003,1.1424,4.08,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-08-30 10:30:00,4.37664,1.27652,4.559,0.22944,0.06692000000000001,0.23900000000000002,4.1472,1.2096,4.32,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-08-30 11:00:00,4.19136,1.22248,4.366,0.13056,0.03808,0.136,4.0608,1.1844000000000001,4.23,3.936,1.148,4.1,3.936,1.148,4.1
2020-08-30 11:30:00,4.33056,1.26308,4.511,0.20256000000000002,0.05908000000000001,0.211,4.128,1.204,4.3,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-08-30 12:00:00,4.4352,1.2936,4.62,0.23040000000000002,0.06720000000000001,0.24,4.2048,1.2264,4.38,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-08-30 12:30:00,4.6368,1.3524,4.83,0.12480000000000001,0.0364,0.13,4.5120000000000005,1.316,4.7,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-08-30 13:00:00,4.69056,1.36808,4.886,0.35136,0.10248,0.366,4.3392,1.2656,4.52,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-30 13:30:00,4.3632,1.2726,4.545,0.24480000000000002,0.0714,0.255,4.1184,1.2012,4.29,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-08-30 14:00:00,4.72128,1.37704,4.918,0.34368000000000004,0.10024000000000001,0.358,4.3776,1.2768,4.5600000000000005,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-08-30 14:30:00,4.53216,1.32188,4.721,0.20256000000000002,0.05908000000000001,0.211,4.3296,1.2628,4.51,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-08-30 15:00:00,4.46592,1.3025600000000002,4.652,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.3296,1.2628,4.51,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-08-30 15:30:00,4.51776,1.31768,4.7059999999999995,0.43776000000000004,0.12768000000000002,0.456,4.08,1.19,4.25,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-08-30 16:00:00,4.7808,1.3944,4.98,0.49920000000000003,0.1456,0.52,4.2816,1.2488000000000001,4.46,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-08-30 16:30:00,4.66944,1.36192,4.864,0.32064000000000004,0.09352,0.334,4.3488,1.2684,4.53,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-08-30 17:00:00,4.66176,1.35968,4.856,0.29376,0.08568,0.306,4.368,1.274,4.55,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-08-30 17:30:00,4.70688,1.37284,4.9030000000000005,0.20448000000000002,0.059640000000000006,0.213,4.5024,1.3132000000000001,4.69,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-08-30 18:00:00,4.91136,1.43248,5.116,0.45696000000000003,0.13328,0.47600000000000003,4.4544,1.2992,4.64,4.656,1.358,4.85,4.656,1.358,4.85
2020-08-30 18:30:00,4.79424,1.39832,4.994,0.45504000000000006,0.13272,0.47400000000000003,4.3392,1.2656,4.52,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-08-30 19:00:00,4.55904,1.32972,4.749,0.25824,0.07532000000000001,0.269,4.3008,1.2544,4.48,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-08-30 19:30:00,5.0217600000000004,1.46468,5.231,0.25056,0.07308,0.261,4.7712,1.3916,4.97,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-08-30 20:00:00,4.8144,1.4042,5.015,0.456,0.133,0.47500000000000003,4.3584,1.2711999999999999,4.54,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-08-30 20:30:00,4.40064,1.28352,4.584,0.33024000000000003,0.09632,0.34400000000000003,4.0704,1.1872,4.24,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-08-30 21:00:00,4.52832,1.32076,4.717,0.40032,0.11676,0.417,4.128,1.204,4.3,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-08-30 21:30:00,4.46976,1.30368,4.656,0.22656,0.06608,0.23600000000000002,4.2432,1.2376,4.42,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-30 22:00:00,4.17024,1.21632,4.344,0.08064,0.023520000000000003,0.084,4.0896,1.1928,4.26,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-08-30 22:30:00,3.9753600000000002,1.15948,4.141,0.41376,0.12068000000000001,0.431,3.5616,1.0388,3.71,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-08-30 23:00:00,3.648,1.064,3.8,0.3456,0.1008,0.36,3.3024,0.9632000000000001,3.44,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-08-30 23:30:00,3.216,0.9380000000000001,3.35,0.2016,0.058800000000000005,0.21,3.0144,0.8792000000000001,3.14,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-08-31 00:00:00,2.94912,0.86016,3.072,0.07872000000000001,0.02296,0.082,2.8704,0.8372,2.99,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-08-31 00:30:00,2.86656,0.83608,2.9859999999999998,0.21696000000000001,0.06328,0.226,2.6496,0.7728,2.76,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-08-31 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.13440000000000002,0.0392,0.14,2.5343999999999998,0.7392000000000001,2.64,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-08-31 01:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.07200000000000001,0.021,0.075,2.4768,0.7224,2.58,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-08-31 02:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.25056,0.07308,0.261,2.3136,0.6748000000000001,2.41,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-08-31 02:30:00,2.54016,0.7408800000000001,2.646,0.26496000000000003,0.07728,0.276,2.2752,0.6636000000000001,2.37,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-08-31 03:00:00,2.5891200000000003,0.75516,2.697,0.35232,0.10276,0.367,2.2368,0.6524,2.33,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-08-31 03:30:00,2.6361600000000003,0.76888,2.746,0.46656000000000003,0.13608,0.486,2.1696,0.6328,2.26,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-08-31 04:00:00,2.6448,0.7714000000000001,2.755,0.4944,0.1442,0.515,2.1504,0.6272,2.24,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-08-31 04:30:00,2.66976,0.77868,2.781,0.50976,0.14868,0.531,2.16,0.63,2.25,1.728,0.504,1.8,1.728,0.504,1.8
2020-08-31 05:00:00,2.58624,0.7543200000000001,2.694,0.37824,0.11032000000000002,0.394,2.208,0.644,2.3,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-08-31 05:30:00,2.6476800000000003,0.77224,2.758,0.41088,0.11984000000000002,0.428,2.2368,0.6524,2.33,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-08-31 06:00:00,3.0,0.875,3.125,0.4272,0.1246,0.445,2.5728,0.7504000000000001,2.68,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-08-31 06:30:00,2.8992,0.8456,3.02,0.1824,0.053200000000000004,0.19,2.7168,0.7924,2.83,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-08-31 07:00:00,3.04512,0.8881600000000001,3.172,0.28992,0.08456000000000001,0.302,2.7552,0.8036000000000001,2.87,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-08-31 07:30:00,3.10176,0.90468,3.231,0.20256000000000002,0.05908000000000001,0.211,2.8992,0.8456,3.02,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-08-31 08:00:00,3.94272,1.14996,4.107,0.15072000000000002,0.043960000000000006,0.157,3.792,1.106,3.95,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2020-08-31 08:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.096,0.028,0.1,3.5712,1.0416,3.7199999999999998,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-08-31 09:00:00,3.59136,1.04748,3.741,0.11616000000000001,0.03388,0.121,3.4752,1.0136,3.62,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-08-31 09:30:00,3.84192,1.12056,4.002,0.16512000000000002,0.04816,0.17200000000000001,3.6768,1.0724,3.83,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-08-31 10:00:00,3.88992,1.13456,4.052,0.16512000000000002,0.04816,0.17200000000000001,3.7248,1.0864,3.88,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-08-31 10:30:00,3.9504,1.1522000000000001,4.115,0.1968,0.0574,0.20500000000000002,3.7536,1.0948,3.91,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-08-31 11:00:00,4.21344,1.22892,4.389,0.11424000000000001,0.03332,0.11900000000000001,4.0992,1.1956,4.27,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-08-31 11:30:00,4.18944,1.22192,4.364,0.22464,0.06552000000000001,0.234,3.9648,1.1564,4.13,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-08-31 12:00:00,4.16544,1.21492,4.339,0.35424000000000005,0.10332000000000001,0.369,3.8112,1.1116,3.9699999999999998,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-08-31 12:30:00,3.80544,1.10992,3.964,0.18624000000000002,0.05432000000000001,0.194,3.6192,1.0556,3.77,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-08-31 13:00:00,3.5952,1.0486,3.745,0.24480000000000002,0.0714,0.255,3.3504,0.9772000000000001,3.49,3.552,1.036,3.7,3.552,1.036,3.7
2020-08-31 13:30:00,3.47712,1.01416,3.622,0.31872,0.09296,0.332,3.1584,0.9212,3.29,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-08-31 14:00:00,3.4272,0.9996,3.5700000000000003,0.11520000000000001,0.033600000000000005,0.12,3.312,0.966,3.45,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-31 14:30:00,3.43488,1.00184,3.578,0.09408000000000001,0.027440000000000003,0.098,3.3407999999999998,0.9744,3.48,3.312,0.966,3.45,3.312,0.966,3.45
2020-08-31 15:00:00,3.4464,1.0052,3.59,0.13440000000000002,0.0392,0.14,3.312,0.966,3.45,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-08-31 15:30:00,3.66048,1.06764,3.813,0.17568,0.05124,0.183,3.4848,1.0164,3.63,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-08-31 16:00:00,3.78816,1.10488,3.946,0.17856000000000002,0.05208,0.186,3.6096,1.0528,3.76,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-08-31 16:30:00,4.17696,1.21828,4.351,0.10656,0.031080000000000003,0.111,4.0704,1.1872,4.24,3.984,1.162,4.15,3.984,1.162,4.15
2020-08-31 17:00:00,4.64256,1.35408,4.836,0.10176,0.02968,0.106,4.5408,1.3244,4.73,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-08-31 17:30:00,4.8336,1.4098,5.035,0.1008,0.029400000000000003,0.105,4.7328,1.3804,4.93,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-08-31 18:00:00,5.04,1.47,5.25,0.49920000000000003,0.1456,0.52,4.5408,1.3244,4.73,4.176,1.218,4.35,4.176,1.218,4.35
2020-08-31 18:30:00,4.99776,1.45768,5.206,0.6105600000000001,0.17808000000000002,0.636,4.3872,1.2796,4.57,4.0416,1.1788,4.21,4.0416,1.1788,4.21
