Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-31 19:00:00,4.9392,1.4406,5.145,0.5904,0.17220000000000002,0.615,4.3488,1.2684,4.53,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-08-31 19:30:00,4.74432,1.38376,4.942,0.60672,0.17696,0.632,4.1376,1.2068,4.31,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-31 20:00:00,5.27808,1.53944,5.498,0.53568,0.15624000000000002,0.558,4.7424,1.3832,4.94,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-08-31 20:30:00,5.52,1.6099999999999999,5.75,0.5088,0.1484,0.53,5.0112,1.4616,5.22,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-08-31 21:00:00,4.87296,1.42128,5.076,0.51456,0.15008000000000002,0.536,4.3584,1.2711999999999999,4.54,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-08-31 21:30:00,4.48704,1.30872,4.674,0.48384000000000005,0.14112000000000002,0.504,4.0032,1.1676,4.17,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-08-31 22:00:00,4.15968,1.21324,4.333,0.5020800000000001,0.14644000000000001,0.523,3.6576,1.0668,3.81,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-08-31 22:30:00,3.8496,1.1228,4.01,0.5088,0.1484,0.53,3.3407999999999998,0.9744,3.48,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-08-31 23:00:00,3.49152,1.01836,3.637,0.52512,0.15316000000000002,0.547,2.9664,0.8652000000000001,3.09,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-08-31 23:30:00,3.43392,1.00156,3.577,0.5347200000000001,0.15596000000000002,0.557,2.8992,0.8456,3.02,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-09-01 00:00:00,3.18528,0.9290400000000001,3.318,0.48768000000000006,0.14224,0.508,2.6976,0.7868,2.81,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-09-01 00:30:00,2.7744,0.8092,2.89,0.528,0.154,0.55,2.2464,0.6552,2.34,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-09-01 01:00:00,2.59296,0.7562800000000001,2.701,0.50016,0.14588,0.521,2.0928,0.6104,2.18,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-09-01 01:30:00,2.60544,0.75992,2.714,0.5126400000000001,0.14952000000000001,0.534,2.0928,0.6104,2.18,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-09-01 02:00:00,2.5248,0.7364,2.63,0.5184,0.1512,0.54,2.0064,0.5852,2.09,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-09-01 02:30:00,2.5968,0.7574000000000001,2.705,0.5424,0.1582,0.5650000000000001,2.0544000000000002,0.5992000000000001,2.14,1.824,0.532,1.9,1.824,0.532,1.9
2020-09-01 03:00:00,2.59968,0.75824,2.708,0.45888,0.13384000000000001,0.47800000000000004,2.1408,0.6244000000000001,2.23,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2020-09-01 03:30:00,2.69184,0.78512,2.8040000000000003,0.52224,0.15232,0.544,2.1696,0.6328,2.26,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2020-09-01 04:00:00,2.8512,0.8316,2.9699999999999998,0.5856,0.1708,0.61,2.2656,0.6608,2.36,1.776,0.518,1.85,1.776,0.518,1.85
2020-09-01 04:30:00,3.01824,0.8803200000000001,3.144,0.54144,0.15792,0.5640000000000001,2.4768,0.7224,2.58,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-09-01 05:00:00,3.05088,0.8898400000000001,3.178,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.5056000000000003,0.7308,2.61,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-09-01 05:30:00,3.11808,0.90944,3.248,0.57408,0.16744,0.598,2.544,0.742,2.65,2.064,0.602,2.15,2.064,0.602,2.15
2020-09-01 06:00:00,3.12192,0.91056,3.252,0.52032,0.15176,0.542,2.6016,0.7588,2.71,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-09-01 06:30:00,3.6288,1.0584,3.7800000000000002,0.27840000000000004,0.08120000000000001,0.29,3.3504,0.9772000000000001,3.49,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-09-01 07:00:00,4.3008,1.2544,4.48,0.057600000000000005,0.016800000000000002,0.06,4.2432,1.2376,4.42,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2020-09-01 07:30:00,4.5504,1.3272,4.74,0.1728,0.0504,0.18,4.3776,1.2768,4.5600000000000005,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-09-01 08:00:00,4.7952,1.3986,4.995,0.062400000000000004,0.0182,0.065,4.7328,1.3804,4.93,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-09-01 08:30:00,5.01216,1.46188,5.221,0.23136,0.06748000000000001,0.241,4.7808,1.3944,4.98,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-09-01 09:00:00,5.14464,1.50052,5.359,0.41184000000000004,0.12012,0.429,4.7328,1.3804,4.93,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-09-01 09:30:00,4.21632,1.22976,4.392,0.37632000000000004,0.10976000000000001,0.392,3.84,1.12,4.0,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-09-01 10:00:00,3.8332800000000002,1.11804,3.993,0.14688,0.04284,0.153,3.6864,1.0752,3.84,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-01 10:30:00,3.85536,1.12448,4.016,0.18816000000000002,0.054880000000000005,0.196,3.6672000000000002,1.0696,3.8200000000000003,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-01 11:00:00,3.7296,1.0878,3.885,0.13920000000000002,0.040600000000000004,0.145,3.5904,1.0472,3.74,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-01 11:30:00,3.6288,1.0584,3.7800000000000002,0.13440000000000002,0.0392,0.14,3.4944,1.0192,3.64,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-09-01 12:00:00,3.792,1.106,3.95,0.1728,0.0504,0.18,3.6192,1.0556,3.77,3.36,0.98,3.5,3.36,0.98,3.5
2020-09-01 12:30:00,3.90816,1.13988,4.071,0.15456,0.04508,0.161,3.7536,1.0948,3.91,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-01 13:00:00,3.9292800000000003,1.14604,4.093,0.11808,0.034440000000000005,0.123,3.8112,1.1116,3.9699999999999998,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-01 13:30:00,3.87744,1.13092,4.039,0.21024,0.061320000000000006,0.219,3.6672000000000002,1.0696,3.8200000000000003,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-01 14:00:00,3.408,0.994,3.55,0.2112,0.0616,0.22,3.1968,0.9324,3.33,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-01 14:30:00,3.3945600000000002,0.9900800000000001,3.536,0.14976,0.043680000000000004,0.156,3.2448,0.9464,3.38,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-09-01 15:00:00,3.49536,1.01948,3.641,0.23136,0.06748000000000001,0.241,3.2640000000000002,0.9520000000000001,3.4,3.312,0.966,3.45,3.312,0.966,3.45
2020-09-01 15:30:00,3.7872,1.1046,3.9450000000000003,0.14880000000000002,0.0434,0.155,3.6384,1.0612,3.79,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-01 16:00:00,3.768,1.099,3.925,0.1296,0.0378,0.135,3.6384,1.0612,3.79,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-01 16:30:00,4.17984,1.21912,4.354,0.14784,0.043120000000000006,0.154,4.032,1.176,4.2,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-01 17:00:00,4.77888,1.39384,4.978,0.16128,0.047040000000000005,0.168,4.6176,1.3468,4.8100000000000005,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-09-01 17:30:00,5.00256,1.4590800000000002,5.211,0.16416,0.047880000000000006,0.171,4.8384,1.4112,5.04,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-09-01 18:00:00,5.72448,1.66964,5.963,0.36768,0.10724,0.383,5.3568,1.5624,5.58,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-01 18:30:00,5.17824,1.51032,5.394,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.9824,1.4532,5.19,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-09-01 19:00:00,4.95168,1.44424,5.158,0.27648,0.08064,0.28800000000000003,4.6752,1.3636,4.87,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-01 19:30:00,5.54496,1.61728,5.776,0.28416,0.08288000000000001,0.296,5.2608,1.5344,5.48,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-09-01 20:00:00,5.60832,1.63576,5.842,0.18432,0.05376,0.192,5.424,1.5819999999999999,5.65,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-09-01 20:30:00,5.66112,1.65116,5.897,0.07392,0.021560000000000003,0.077,5.5872,1.6296,5.82,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-09-01 21:00:00,4.96032,1.44676,5.167,0.16992000000000002,0.04956000000000001,0.177,4.7904,1.3972,4.99,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-09-01 21:30:00,4.29024,1.25132,4.469,0.06624000000000001,0.01932,0.069,4.224,1.232,4.4,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-09-01 22:00:00,4.08864,1.19252,4.259,0.05664,0.01652,0.059000000000000004,4.032,1.176,4.2,4.08,1.19,4.25,4.08,1.19,4.25
2020-09-01 22:30:00,3.86496,1.12728,4.026,0.24576000000000003,0.07168000000000001,0.256,3.6192,1.0556,3.77,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-01 23:00:00,3.5423999999999998,1.0332,3.69,0.24960000000000002,0.0728,0.26,3.2928,0.9604,3.43,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-09-01 23:30:00,3.27456,0.95508,3.411,0.25056,0.07308,0.261,3.024,0.882,3.15,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-09-02 00:00:00,3.05184,0.89012,3.179,0.23904000000000003,0.06972,0.249,2.8128,0.8204,2.93,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-09-02 00:30:00,2.88192,0.8405600000000001,3.002,0.24192000000000002,0.07056000000000001,0.252,2.64,0.77,2.75,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-09-02 01:00:00,2.71008,0.79044,2.823,0.24288,0.07084,0.253,2.4672,0.7196,2.5700000000000003,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-09-02 01:30:00,2.6064,0.7602,2.715,0.23520000000000002,0.06860000000000001,0.245,2.3712,0.6916,2.47,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-09-02 02:00:00,2.37984,0.6941200000000001,2.479,0.23904000000000003,0.06972,0.249,2.1408,0.6244000000000001,2.23,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-09-02 02:30:00,2.55168,0.74424,2.658,0.23808,0.06944,0.248,2.3136,0.6748000000000001,2.41,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-02 03:00:00,2.70336,0.7884800000000001,2.816,0.24576000000000003,0.07168000000000001,0.256,2.4576000000000002,0.7168,2.56,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-09-02 03:30:00,2.71008,0.79044,2.823,0.25248000000000004,0.07364000000000001,0.263,2.4576000000000002,0.7168,2.56,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-09-02 04:00:00,2.49504,0.72772,2.599,0.24864000000000003,0.07252,0.259,2.2464,0.6552,2.34,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-09-02 04:30:00,2.59392,0.75656,2.702,0.25152,0.07336000000000001,0.262,2.3424,0.6832,2.44,1.728,0.504,1.8,1.728,0.504,1.8
2020-09-02 05:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.25632000000000005,0.07476000000000001,0.267,2.2848,0.6664,2.38,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-09-02 05:30:00,2.8128,0.8204,2.93,0.2592,0.0756,0.27,2.5536,0.7448,2.66,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-09-02 06:00:00,2.7792,0.8106,2.895,0.2544,0.0742,0.265,2.5248,0.7364,2.63,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-09-02 06:30:00,3.03936,0.88648,3.166,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.0144,0.8792000000000001,3.14,2.784,0.812,2.9,2.784,0.812,2.9
2020-09-02 07:00:00,3.46848,1.01164,3.613,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.456,1.008,3.6,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-09-02 07:30:00,4.19712,1.22416,4.372,0.01152,0.00336,0.012,4.1856,1.2208,4.36,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-09-02 08:00:00,5.05248,1.47364,5.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.04,1.47,5.25,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-09-02 08:30:00,5.27232,1.53776,5.492,0.01152,0.00336,0.012,5.2608,1.5344,5.48,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-09-02 09:00:00,5.08896,1.48428,5.301,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.0208,1.4644,5.23,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-09-02 09:30:00,5.16192,1.50556,5.377,0.01632,0.00476,0.017,5.1456,1.5008,5.36,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-09-02 10:00:00,4.70592,1.37256,4.902,0.01152,0.00336,0.012,4.6944,1.3692,4.89,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-09-02 10:30:00,4.23648,1.23564,4.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.224,1.232,4.4,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-09-02 11:00:00,4.08288,1.1908400000000001,4.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0704,1.1872,4.24,3.936,1.148,4.1,3.936,1.148,4.1
2020-09-02 11:30:00,4.26528,1.24404,4.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2528,1.2404,4.43,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-02 12:00:00,4.04448,1.17964,4.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.032,1.176,4.2,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-09-02 12:30:00,4.03872,1.1779600000000001,4.207,0.04512,0.013160000000000002,0.047,3.9936,1.1648,4.16,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-02 13:00:00,4.368,1.274,4.55,0.3744,0.1092,0.39,3.9936,1.1648,4.16,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-02 13:30:00,3.84672,1.12196,4.007,0.06432,0.018760000000000002,0.067,3.7824,1.1032,3.94,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-02 14:00:00,4.06368,1.18524,4.233,0.022080000000000002,0.00644,0.023,4.0416,1.1788,4.21,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-02 14:30:00,4.2432,1.2376,4.42,0.019200000000000002,0.0056,0.02,4.224,1.232,4.4,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-09-02 15:00:00,4.30848,1.25664,4.4879999999999995,0.036480000000000005,0.01064,0.038,4.272,1.246,4.45,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-02 15:30:00,5.34912,1.56016,5.572,0.021120000000000003,0.0061600000000000005,0.022,5.328,1.554,5.55,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-09-02 16:00:00,5.69568,1.66124,5.933,0.08928000000000001,0.02604,0.093,5.6064,1.6352,5.84,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-09-02 16:30:00,5.85024,1.70632,6.094,0.04224000000000001,0.012320000000000001,0.044,5.808,1.694,6.05,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-09-02 17:00:00,6.05856,1.76708,6.311,0.08736000000000001,0.025480000000000003,0.091,5.9712,1.7416,6.22,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-09-02 17:30:00,6.12,1.7850000000000001,6.375,0.12,0.035,0.125,6.0,1.75,6.25,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-09-02 18:00:00,6.1872,1.8046000000000002,6.445,0.312,0.091,0.325,5.8752,1.7136,6.12,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-02 18:30:00,6.20832,1.8107600000000001,6.467,0.03552,0.010360000000000001,0.037,6.1728,1.8004,6.43,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-09-02 19:00:00,6.18528,1.80404,6.443,0.022080000000000002,0.00644,0.023,6.1632,1.7976,6.42,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-02 19:30:00,6.12384,1.78612,6.379,0.047040000000000005,0.013720000000000001,0.049,6.0768,1.7724000000000002,6.33,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-02 20:00:00,5.93376,1.73068,6.181,0.07776000000000001,0.022680000000000002,0.081,5.856,1.708,6.1,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-02 20:30:00,5.68416,1.65788,5.921,0.02016,0.005880000000000001,0.021,5.664,1.6520000000000001,5.9,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-02 21:00:00,4.74144,1.38292,4.939,0.43104000000000003,0.12572,0.449,4.3104,1.2572,4.49,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-09-02 21:30:00,4.68096,1.36528,4.876,0.63936,0.18648,0.666,4.0416,1.1788,4.21,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-09-02 22:00:00,4.4448,1.2964,4.63,0.6432,0.18760000000000002,0.67,3.8016,1.1088,3.96,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-09-02 22:30:00,4.11456,1.20008,4.286,0.63936,0.18648,0.666,3.4752,1.0136,3.62,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-09-02 23:00:00,3.8832,1.1326,4.045,0.648,0.189,0.675,3.2352,0.9436,3.37,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-09-02 23:30:00,3.5020800000000003,1.02144,3.648,0.6604800000000001,0.19264,0.6880000000000001,2.8416,0.8288000000000001,2.96,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-09-03 00:00:00,3.23904,0.9447200000000001,3.374,0.65664,0.19152000000000002,0.684,2.5824,0.7532,2.69,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-09-03 00:30:00,3.2112,0.9366000000000001,3.345,0.648,0.189,0.675,2.5632,0.7476,2.67,1.92,0.56,2.0,1.92,0.56,2.0
2020-09-03 01:00:00,3.20832,0.93576,3.342,0.64512,0.18816000000000002,0.672,2.5632,0.7476,2.67,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-09-03 01:30:00,2.96256,0.8640800000000001,3.086,0.63936,0.18648,0.666,2.3232,0.6776,2.42,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-09-03 02:00:00,2.67936,0.7814800000000001,2.791,0.6441600000000001,0.18788000000000002,0.671,2.0352,0.5936,2.12,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-09-03 02:30:00,2.6236800000000002,0.76524,2.733,0.6460800000000001,0.18844000000000002,0.673,1.9776,0.5768,2.06,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-09-03 03:00:00,2.69664,0.7865200000000001,2.809,0.6518400000000001,0.19012,0.679,2.0448,0.5964,2.13,1.728,0.504,1.8,1.728,0.504,1.8
2020-09-03 03:30:00,2.71776,0.79268,2.831,0.6441600000000001,0.18788000000000002,0.671,2.0736,0.6048,2.16,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2020-09-03 04:00:00,2.64672,0.7719600000000001,2.757,0.64992,0.18956,0.677,1.9968,0.5824,2.08,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-09-03 04:30:00,2.75808,0.80444,2.873,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.0928,0.6104,2.18,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2020-09-03 05:00:00,2.8848000000000003,0.8414,3.005,0.6768000000000001,0.19740000000000002,0.705,2.208,0.644,2.3,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-03 05:30:00,3.0096,0.8778,3.135,0.6672,0.19460000000000002,0.6950000000000001,2.3424,0.6832,2.44,1.6128,0.47040000000000004,1.6800000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-09-03 06:00:00,3.20448,0.93464,3.338,0.65088,0.18984,0.678,2.5536,0.7448,2.66,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-09-03 06:30:00,3.43392,1.00156,3.577,0.19872,0.057960000000000005,0.20700000000000002,3.2352,0.9436,3.37,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-09-03 07:00:00,3.73152,1.08836,3.887,0.12192000000000001,0.03556,0.127,3.6096,1.0528,3.76,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-09-03 07:30:00,4.21056,1.22808,4.386,0.21696000000000001,0.06328,0.226,3.9936,1.1648,4.16,3.456,1.008,3.6,3.456,1.008,3.6
2020-09-03 08:00:00,4.38624,1.27932,4.569,0.018240000000000003,0.00532,0.019,4.368,1.274,4.55,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-03 08:30:00,5.16096,1.50528,5.376,0.015360000000000002,0.0044800000000000005,0.016,5.1456,1.5008,5.36,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-09-03 09:00:00,5.35008,1.56044,5.573,0.44448000000000004,0.12964,0.463,4.9056,1.4308,5.11,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-09-03 09:30:00,5.3088,1.5484,5.53,0.057600000000000005,0.016800000000000002,0.06,5.2512,1.5316,5.47,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-09-03 10:00:00,5.3136,1.5498,5.535,0.024,0.007,0.025,5.2896,1.5428000000000002,5.51,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-09-03 10:30:00,5.30592,1.54756,5.527,0.01632,0.00476,0.017,5.2896,1.5428000000000002,5.51,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-09-03 11:00:00,5.01696,1.4632800000000001,5.226,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.992,1.456,5.2,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-09-03 11:30:00,5.08704,1.48372,5.299,0.018240000000000003,0.00532,0.019,5.0688,1.4784000000000002,5.28,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-09-03 12:00:00,4.9392,1.4406,5.145,0.1872,0.0546,0.195,4.752,1.3860000000000001,4.95,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-09-03 12:30:00,4.9728,1.4504000000000001,5.18,0.028800000000000003,0.008400000000000001,0.03,4.944,1.442,5.15,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-09-03 13:00:00,5.26464,1.53552,5.484,0.43584000000000006,0.12712,0.454,4.8288,1.4084,5.03,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-09-03 13:30:00,4.05504,1.18272,4.224,0.11904,0.03472,0.124,3.936,1.148,4.1,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-09-03 14:00:00,3.79296,1.10628,3.951,0.02016,0.005880000000000001,0.021,3.7728,1.1004,3.93,3.6,1.05,3.75,3.6,1.05,3.75
2020-09-03 14:30:00,3.8572800000000003,1.12504,4.018,0.01728,0.00504,0.018000000000000002,3.84,1.12,4.0,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-03 15:00:00,3.49536,1.01948,3.641,0.08736000000000001,0.025480000000000003,0.091,3.408,0.994,3.55,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-03 15:30:00,3.74592,1.09256,3.902,0.030720000000000004,0.008960000000000001,0.032,3.7152000000000003,1.0836000000000001,3.87,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-09-03 16:00:00,3.87072,1.12896,4.032,0.06912,0.02016,0.07200000000000001,3.8016,1.1088,3.96,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-09-03 16:30:00,4.33728,1.26504,4.518,0.01728,0.00504,0.018000000000000002,4.32,1.26,4.5,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-09-03 17:00:00,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-03 17:30:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-09-03 18:00:00,5.26848,1.53664,5.4879999999999995,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.7232,1.3776,4.92,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-09-03 18:30:00,5.37696,1.5682800000000001,5.601,0.65376,0.19068000000000002,0.681,4.7232,1.3776,4.92,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-09-03 19:00:00,5.30976,1.54868,5.531,0.6825600000000001,0.19908,0.711,4.6272,1.3496000000000001,4.82,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-03 19:30:00,5.2032,1.5176,5.42,0.6816,0.1988,0.71,4.5216,1.3188,4.71,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-03 20:00:00,5.08512,1.48316,5.297,0.66912,0.19516000000000003,0.6970000000000001,4.416,1.288,4.6,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-03 20:30:00,5.2032,1.5176,5.42,0.6624,0.1932,0.6900000000000001,4.5408,1.3244,4.73,3.84,1.12,4.0,3.84,1.12,4.0
2020-09-03 21:00:00,4.89504,1.42772,5.099,0.6518400000000001,0.19012,0.679,4.2432,1.2376,4.42,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-03 21:30:00,4.63008,1.35044,4.823,0.65568,0.19124000000000002,0.683,3.9744,1.1592,4.14,3.696,1.078,3.85,3.696,1.078,3.85
2020-09-03 22:00:00,4.35456,1.27008,4.536,0.65856,0.19208000000000003,0.686,3.696,1.078,3.85,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-03 22:30:00,4.26624,1.24432,4.444,0.65664,0.19152000000000002,0.684,3.6096,1.0528,3.76,3.168,0.924,3.3,3.168,0.924,3.3
2020-09-03 23:00:00,3.93024,1.14632,4.094,0.65664,0.19152000000000002,0.684,3.2736,0.9548000000000001,3.41,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-09-03 23:30:00,3.51264,1.02452,3.659,0.6518400000000001,0.19012,0.679,2.8608000000000002,0.8344,2.98,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-09-04 00:00:00,3.23232,0.94276,3.367,0.6595200000000001,0.19236,0.687,2.5728,0.7504000000000001,2.68,2.016,0.588,2.1,2.016,0.588,2.1
2020-09-04 00:30:00,3.12096,0.9102800000000001,3.251,0.65376,0.19068000000000002,0.681,2.4672,0.7196,2.5700000000000003,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-09-04 01:00:00,2.92704,0.85372,3.049,0.6518400000000001,0.19012,0.679,2.2752,0.6636000000000001,2.37,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-09-04 01:30:00,2.81088,0.81984,2.928,0.65088,0.18984,0.678,2.16,0.63,2.25,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-09-04 02:00:00,2.78592,0.8125600000000001,2.902,0.6547200000000001,0.19096000000000002,0.682,2.1312,0.6216,2.22,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-09-04 02:30:00,2.76288,0.8058400000000001,2.878,0.65088,0.18984,0.678,2.112,0.616,2.2,2.016,0.588,2.1,2.016,0.588,2.1
2020-09-04 03:00:00,2.88672,0.84196,3.007,0.6595200000000001,0.19236,0.687,2.2272,0.6496000000000001,2.32,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-09-04 03:30:00,3.04032,0.8867600000000001,3.167,0.6595200000000001,0.19236,0.687,2.3808,0.6944,2.48,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-09-04 04:00:00,3.048,0.889,3.175,0.6576000000000001,0.1918,0.685,2.3904,0.6972,2.49,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-09-04 04:30:00,3.05184,0.89012,3.179,0.66144,0.19292,0.6890000000000001,2.3904,0.6972,2.49,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-09-04 05:00:00,3.0768,0.8974000000000001,3.205,0.6576000000000001,0.1918,0.685,2.4192,0.7056,2.52,2.064,0.602,2.15,2.064,0.602,2.15
2020-09-04 05:30:00,3.1929600000000002,0.9312800000000001,3.326,0.6489600000000001,0.18928,0.676,2.544,0.742,2.65,2.064,0.602,2.15,2.064,0.602,2.15
2020-09-04 06:00:00,3.33792,0.9735600000000001,3.477,0.64032,0.18676,0.667,2.6976,0.7868,2.81,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-09-04 06:30:00,3.2304,0.9422,3.365,0.1968,0.0574,0.20500000000000002,3.0336,0.8848,3.16,2.592,0.756,2.7,2.592,0.756,2.7
2020-09-04 07:00:00,3.5846400000000003,1.04552,3.734,0.02304,0.00672,0.024,3.5616,1.0388,3.71,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-09-04 07:30:00,4.17984,1.21912,4.354,0.32064000000000004,0.09352,0.334,3.8592,1.1256,4.02,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-09-04 08:00:00,4.35072,1.26896,4.532,0.05952,0.01736,0.062,4.2912,1.2516,4.47,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-09-04 08:30:00,4.34496,1.26728,4.526,0.11136000000000001,0.03248,0.116,4.2336,1.2348,4.41,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-04 09:00:00,4.6032,1.3426,4.795,0.024,0.007,0.025,4.5792,1.3356,4.77,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-04 09:30:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-09-04 10:00:00,4.99488,1.4568400000000001,5.203,0.09888000000000001,0.02884,0.10300000000000001,4.896,1.428,5.1,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-09-04 10:30:00,4.81536,1.40448,5.016,0.03456,0.01008,0.036000000000000004,4.7808,1.3944,4.98,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-09-04 11:00:00,4.4832,1.3076,4.67,0.1056,0.0308,0.11,4.3776,1.2768,4.5600000000000005,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-04 11:30:00,4.07136,1.18748,4.241,0.13536,0.03948,0.14100000000000001,3.936,1.148,4.1,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-04 12:00:00,3.81888,1.11384,3.9779999999999998,0.036480000000000005,0.01064,0.038,3.7824,1.1032,3.94,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-04 12:30:00,4.26048,1.24264,4.438,0.036480000000000005,0.01064,0.038,4.224,1.232,4.4,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-09-04 13:00:00,4.12608,1.20344,4.298,0.10368000000000001,0.030240000000000003,0.108,4.0224,1.1732,4.19,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-04 13:30:00,4.18944,1.22192,4.364,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.0224,1.1732,4.19,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-09-04 14:00:00,3.95808,1.1544400000000001,4.123,0.12768000000000002,0.03724,0.133,3.8304,1.1172,3.99,3.84,1.12,4.0,3.84,1.12,4.0
2020-09-04 14:30:00,3.91392,1.1415600000000001,4.077,0.01632,0.00476,0.017,3.8976,1.1368,4.06,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-09-04 15:00:00,3.73056,1.08808,3.886,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7056,1.0808,3.86,3.888,1.134,4.05,3.888,1.134,4.05
2020-09-04 15:30:00,3.78144,1.1029200000000001,3.939,0.09504000000000001,0.02772,0.099,3.6864,1.0752,3.84,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-04 16:00:00,4.1424,1.2082,4.315,0.36960000000000004,0.1078,0.385,3.7728,1.1004,3.93,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-04 16:30:00,4.60992,1.34456,4.802,0.21312,0.06216000000000001,0.222,4.3968,1.2824,4.58,4.08,1.19,4.25,4.08,1.19,4.25
2020-09-04 17:00:00,4.77024,1.3913200000000001,4.969,0.26784,0.07812000000000001,0.279,4.5024,1.3132000000000001,4.69,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-04 17:30:00,5.6016,1.6338,5.835,0.024,0.007,0.025,5.5776,1.6268,5.8100000000000005,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-09-04 18:00:00,5.92992,1.7295600000000002,6.177,0.44832000000000005,0.13076000000000002,0.467,5.4816,1.5988,5.71,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-09-04 18:30:00,5.82048,1.69764,6.063,0.44448000000000004,0.12964,0.463,5.376,1.568,5.6,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-09-04 19:00:00,5.06688,1.47784,5.2780000000000005,0.65088,0.18984,0.678,4.416,1.288,4.6,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-04 19:30:00,5.45952,1.59236,5.687,0.6307200000000001,0.18396,0.657,4.8288,1.4084,5.03,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-09-04 20:00:00,5.60064,1.63352,5.834,0.61824,0.18032,0.644,4.9824,1.4532,5.19,3.024,0.882,3.15,3.024,0.882,3.15
2020-09-04 20:30:00,5.40864,1.57752,5.634,0.5510400000000001,0.16072,0.5740000000000001,4.8576,1.4168,5.06,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-09-04 21:00:00,4.6848,1.3664,4.88,0.28800000000000003,0.084,0.30000000000000004,4.3968,1.2824,4.58,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-04 21:30:00,4.71168,1.37424,4.908,0.51648,0.15064000000000002,0.538,4.1952,1.2236,4.37,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-09-04 22:00:00,4.49088,1.30984,4.678,0.5836800000000001,0.17024,0.608,3.9072,1.1396,4.07,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-04 22:30:00,3.89664,1.13652,4.059,0.5942400000000001,0.17332,0.619,3.3024,0.9632000000000001,3.44,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-04 23:00:00,3.54528,1.03404,3.693,0.5980800000000001,0.17444,0.623,2.9472,0.8596,3.07,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-09-04 23:30:00,3.31296,0.96628,3.451,0.59616,0.17388,0.621,2.7168,0.7924,2.83,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-09-05 00:00:00,3.19392,0.93156,3.327,0.5539200000000001,0.16156,0.577,2.64,0.77,2.75,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-09-05 00:30:00,2.9798400000000003,0.8691200000000001,3.104,0.5894400000000001,0.17192000000000002,0.614,2.3904,0.6972,2.49,2.208,0.644,2.3,2.208,0.644,2.3
2020-09-05 01:00:00,2.91168,0.8492400000000001,3.033,0.58848,0.17164000000000001,0.613,2.3232,0.6776,2.42,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-09-05 01:30:00,2.96736,0.86548,3.091,0.5673600000000001,0.16548000000000002,0.591,2.4,0.7000000000000001,2.5,2.352,0.686,2.45,2.352,0.686,2.45
2020-09-05 02:00:00,2.6016,0.7588,2.71,0.5568000000000001,0.16240000000000002,0.58,2.0448,0.5964,2.13,2.064,0.602,2.15,2.064,0.602,2.15
2020-09-05 02:30:00,2.54976,0.74368,2.656,0.57216,0.16688,0.596,1.9776,0.5768,2.06,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2020-09-05 03:00:00,2.7744,0.8092,2.89,0.5568000000000001,0.16240000000000002,0.58,2.2176,0.6468,2.31,2.112,0.616,2.2,2.112,0.616,2.2
2020-09-05 03:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.54912,0.16016000000000002,0.5720000000000001,2.2944,0.6692,2.39,2.112,0.616,2.2,2.112,0.616,2.2
2020-09-05 04:00:00,2.6496,0.7728,2.76,0.13440000000000002,0.0392,0.14,2.5152,0.7336,2.62,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-09-05 04:30:00,2.54784,0.7431200000000001,2.654,0.01344,0.003920000000000001,0.014,2.5343999999999998,0.7392000000000001,2.64,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-09-05 05:00:00,2.50848,0.7316400000000001,2.613,0.03168,0.00924,0.033,2.4768,0.7224,2.58,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-09-05 05:30:00,2.64288,0.7708400000000001,2.753,0.12768000000000002,0.03724,0.133,2.5152,0.7336,2.62,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-09-05 06:00:00,2.8752,0.8386,2.995,0.38880000000000003,0.1134,0.405,2.4864,0.7252000000000001,2.59,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-09-05 06:30:00,2.80416,0.81788,2.9210000000000003,0.10656,0.031080000000000003,0.111,2.6976,0.7868,2.81,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-09-05 07:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.01152,0.00336,0.012,2.832,0.8260000000000001,2.95,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-09-05 07:30:00,3.14304,0.9167200000000001,3.274,0.01344,0.003920000000000001,0.014,3.1296,0.9128000000000001,3.26,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-09-05 08:00:00,3.34464,0.97552,3.484,0.051840000000000004,0.015120000000000001,0.054,3.2928,0.9604,3.43,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-09-05 08:30:00,3.59808,1.04944,3.748,0.01728,0.00504,0.018000000000000002,3.5808,1.0444,3.73,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-05 09:00:00,3.76992,1.09956,3.927,0.07392,0.021560000000000003,0.077,3.696,1.078,3.85,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-05 09:30:00,3.93696,1.14828,4.101,0.010560000000000002,0.0030800000000000003,0.011,3.9264,1.1452,4.09,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-05 10:00:00,4.22496,1.23228,4.401,0.010560000000000002,0.0030800000000000003,0.011,4.2144,1.2292,4.39,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-09-05 10:30:00,4.66944,1.36192,4.864,0.11904,0.03472,0.124,4.5504,1.3272,4.74,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-09-05 11:00:00,4.6790400000000005,1.3647200000000002,4.874,0.01344,0.003920000000000001,0.014,4.6656,1.3608,4.86,4.368,1.274,4.55,4.368,1.274,4.55
2020-09-05 11:30:00,4.73856,1.38208,4.936,0.07296000000000001,0.02128,0.076,4.6656,1.3608,4.86,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-09-05 12:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.7232,1.3776,4.92,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-09-05 12:30:00,4.42944,1.29192,4.614,0.10944000000000001,0.031920000000000004,0.114,4.32,1.26,4.5,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-09-05 13:00:00,3.96288,1.15584,4.128,0.05568000000000001,0.01624,0.058,3.9072,1.1396,4.07,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-09-05 13:30:00,3.89184,1.1351200000000001,4.054,0.15744000000000002,0.04592,0.164,3.7344,1.0892,3.89,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-09-05 14:00:00,4.08,1.19,4.25,0.30720000000000003,0.0896,0.32,3.7728,1.1004,3.93,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-09-05 14:30:00,3.63936,1.06148,3.791,0.010560000000000002,0.0030800000000000003,0.011,3.6288,1.0584,3.7800000000000002,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-05 15:00:00,3.5808,1.0444,3.73,0.1632,0.0476,0.17,3.4176,0.9968,3.56,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-09-05 15:30:00,3.76512,1.09816,3.922,0.021120000000000003,0.0061600000000000005,0.022,3.7439999999999998,1.092,3.9,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-05 16:00:00,4.02336,1.17348,4.191,0.02016,0.005880000000000001,0.021,4.0032,1.1676,4.17,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-09-05 16:30:00,4.10016,1.19588,4.271,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.0512,1.1816,4.22,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-05 17:00:00,4.38336,1.27848,4.566,0.09216,0.02688,0.096,4.2912,1.2516,4.47,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-09-05 17:30:00,4.67232,1.36276,4.867,0.14112000000000002,0.04116,0.147,4.5312,1.3216,4.72,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-09-05 18:00:00,4.4832,1.3076,4.67,0.27840000000000004,0.08120000000000001,0.29,4.2048,1.2264,4.38,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-09-05 18:30:00,4.5504,1.3272,4.74,0.028800000000000003,0.008400000000000001,0.03,4.5216,1.3188,4.71,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-09-05 19:00:00,4.6656,1.3608,4.86,0.0864,0.0252,0.09,4.5792,1.3356,4.77,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-09-05 19:30:00,4.55232,1.32776,4.742,0.01152,0.00336,0.012,4.5408,1.3244,4.73,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-09-05 20:00:00,4.4784,1.3062,4.665,0.23520000000000002,0.06860000000000001,0.245,4.2432,1.2376,4.42,4.08,1.19,4.25,4.08,1.19,4.25
2020-09-05 20:30:00,4.71552,1.3753600000000001,4.912,0.50112,0.14616,0.522,4.2144,1.2292,4.39,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-05 21:00:00,4.56096,1.3302800000000001,4.751,0.49056000000000005,0.14308,0.511,4.0704,1.1872,4.24,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-05 21:30:00,4.36608,1.27344,4.548,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.8208,1.1144,3.98,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-09-05 22:00:00,4.19232,1.22276,4.367,0.5731200000000001,0.16716,0.597,3.6192,1.0556,3.77,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-09-05 22:30:00,3.93024,1.14632,4.094,0.5510400000000001,0.16072,0.5740000000000001,3.3792,0.9856,3.52,3.072,0.896,3.2,3.072,0.896,3.2
2020-09-05 23:00:00,3.8217600000000003,1.11468,3.981,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.2736,0.9548000000000001,3.41,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-09-05 23:30:00,3.61632,1.05476,3.767,0.56352,0.16436,0.587,3.0528,0.8904000000000001,3.18,2.88,0.84,3.0,2.88,0.84,3.0
2020-09-06 00:00:00,3.33696,0.97328,3.476,0.57216,0.16688,0.596,2.7648,0.8064,2.88,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-09-06 00:30:00,3.06912,0.8951600000000001,3.197,0.5731200000000001,0.16716,0.597,2.496,0.728,2.6,2.16,0.63,2.25,2.16,0.63,2.25
2020-09-06 01:00:00,2.9318400000000002,0.8551200000000001,3.054,0.57984,0.16912000000000002,0.604,2.352,0.686,2.45,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-09-06 01:30:00,2.80032,0.81676,2.917,0.6307200000000001,0.18396,0.657,2.1696,0.6328,2.26,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-09-06 02:00:00,2.7264,0.7952,2.84,0.5952000000000001,0.1736,0.62,2.1312,0.6216,2.22,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-09-06 02:30:00,3.01248,0.8786400000000001,3.138,0.5836800000000001,0.17024,0.608,2.4288,0.7084,2.5300000000000002,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-09-06 03:00:00,3.19968,0.9332400000000001,3.333,0.61728,0.18004,0.643,2.5824,0.7532,2.69,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-09-06 03:30:00,3.1929600000000002,0.9312800000000001,3.326,0.6105600000000001,0.17808000000000002,0.636,2.5824,0.7532,2.69,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2020-09-06 04:00:00,3.10752,0.90636,3.237,0.60192,0.17556000000000002,0.627,2.5056000000000003,0.7308,2.61,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2020-09-06 04:30:00,2.8848000000000003,0.8414,3.005,0.6288,0.1834,0.655,2.2560000000000002,0.658,2.35,1.3824,0.4032,1.44,1.3824,0.4032,1.44
2020-09-06 05:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.6086400000000001,0.17752,0.634,2.2656,0.6608,2.36,1.4016,0.4088,1.46,1.4016,0.4088,1.46
2020-09-06 05:30:00,2.82816,0.8248800000000001,2.946,0.47616,0.13888,0.496,2.352,0.686,2.45,1.4688,0.4284,1.53,1.4688,0.4284,1.53
2020-09-06 06:00:00,2.89344,0.8439200000000001,3.014,0.44544000000000006,0.12992,0.464,2.448,0.714,2.55,1.5552000000000001,0.4536,1.62,1.5552000000000001,0.4536,1.62
2020-09-06 06:30:00,2.78304,0.8117200000000001,2.899,0.06624000000000001,0.01932,0.069,2.7168,0.7924,2.83,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-09-06 07:00:00,2.66976,0.77868,2.781,0.02016,0.005880000000000001,0.021,2.6496,0.7728,2.76,2.304,0.672,2.4,2.304,0.672,2.4
2020-09-06 07:30:00,2.91168,0.8492400000000001,3.033,0.23328000000000002,0.06804,0.243,2.6784,0.7812,2.79,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-09-06 08:00:00,3.18048,0.9276400000000001,3.313,0.022080000000000002,0.00644,0.023,3.1584,0.9212,3.29,3.12,0.91,3.25,3.12,0.91,3.25
2020-09-06 08:30:00,3.39264,0.9895200000000001,3.534,0.17664000000000002,0.05152,0.184,3.216,0.9380000000000001,3.35,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-09-06 09:00:00,3.78336,1.10348,3.941,0.010560000000000002,0.0030800000000000003,0.011,3.7728,1.1004,3.93,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-06 09:30:00,4.03776,1.17768,4.206,0.09216,0.02688,0.096,3.9455999999999998,1.1508,4.11,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-09-06 10:00:00,4.17696,1.21828,4.351,0.02016,0.005880000000000001,0.021,4.1568,1.2124,4.33,4.08,1.19,4.25,4.08,1.19,4.25
2020-09-06 10:30:00,4.27008,1.24544,4.448,0.036480000000000005,0.01064,0.038,4.2336,1.2348,4.41,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-06 11:00:00,4.24032,1.23676,4.417,0.24672000000000002,0.07196000000000001,0.257,3.9936,1.1648,4.16,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-09-06 11:30:00,4.29696,1.25328,4.476,0.21696000000000001,0.06328,0.226,4.08,1.19,4.25,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-09-06 12:00:00,4.32,1.26,4.5,0.23040000000000002,0.06720000000000001,0.24,4.0896,1.1928,4.26,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-09-06 12:30:00,4.5244800000000005,1.3196400000000001,4.713,0.07968,0.02324,0.083,4.4448,1.2964,4.63,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-06 13:00:00,4.61088,1.34484,4.803,0.041280000000000004,0.01204,0.043000000000000003,4.5696,1.3328,4.76,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-09-06 13:30:00,4.41024,1.28632,4.594,0.02304,0.00672,0.024,4.3872,1.2796,4.57,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-09-06 14:00:00,4.04544,1.17992,4.214,0.051840000000000004,0.015120000000000001,0.054,3.9936,1.1648,4.16,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-06 14:30:00,3.95808,1.1544400000000001,4.123,0.24288,0.07084,0.253,3.7152000000000003,1.0836000000000001,3.87,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-09-06 15:00:00,3.9398400000000002,1.14912,4.104,0.06144000000000001,0.017920000000000002,0.064,3.8784,1.1312,4.04,4.08,1.19,4.25,4.08,1.19,4.25
2020-09-06 15:30:00,4.12032,1.20176,4.292,0.030720000000000004,0.008960000000000001,0.032,4.0896,1.1928,4.26,4.368,1.274,4.55,4.368,1.274,4.55
2020-09-06 16:00:00,4.3632,1.2726,4.545,0.0912,0.026600000000000002,0.095,4.272,1.246,4.45,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-09-06 16:30:00,4.86432,1.41876,5.067,0.01632,0.00476,0.017,4.848,1.4140000000000001,5.05,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-09-06 17:00:00,5.13888,1.49884,5.353,0.022080000000000002,0.00644,0.023,5.1168,1.4924,5.33,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-09-06 17:30:00,5.904,1.722,6.15,0.038400000000000004,0.0112,0.04,5.8656,1.7107999999999999,6.11,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-09-06 18:00:00,6.07488,1.77184,6.328,0.28608,0.08344,0.298,5.7888,1.6884000000000001,6.03,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-06 18:30:00,5.8896,1.7178,6.135,0.07200000000000001,0.021,0.075,5.8176,1.6968,6.06,3.408,0.994,3.55,3.408,0.994,3.55
2020-09-06 19:00:00,5.69472,1.6609600000000002,5.932,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.6448,1.6464,5.88,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-06 19:30:00,4.70976,1.37368,4.906,0.015360000000000002,0.0044800000000000005,0.016,4.6944,1.3692,4.89,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-09-06 20:00:00,4.97952,1.45236,5.187,0.39072,0.11396,0.40700000000000003,4.5888,1.3384,4.78,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-09-06 20:30:00,4.93824,1.44032,5.144,0.23424000000000003,0.06832,0.244,4.704,1.3719999999999999,4.9,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-09-06 21:00:00,4.72992,1.3795600000000001,4.927,0.21792000000000003,0.06356,0.227,4.5120000000000005,1.316,4.7,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-09-06 21:30:00,4.72032,1.37676,4.917,0.35232,0.10276,0.367,4.368,1.274,4.55,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-09-06 22:00:00,4.54368,1.32524,4.733,0.5212800000000001,0.15204,0.543,4.0224,1.1732,4.19,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-09-06 22:30:00,4.16736,1.21548,4.341,0.26976,0.07868,0.281,3.8976,1.1368,4.06,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-06 23:00:00,3.69024,1.07632,3.844,0.28224000000000005,0.08232,0.294,3.408,0.994,3.55,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-09-06 23:30:00,3.42048,0.9976400000000001,3.563,0.5596800000000001,0.16324000000000002,0.583,2.8608000000000002,0.8344,2.98,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-09-07 00:00:00,2.99616,0.8738800000000001,3.121,0.50976,0.14868,0.531,2.4864,0.7252000000000001,2.59,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-09-07 00:30:00,2.76,0.805,2.875,0.4176,0.1218,0.435,2.3424,0.6832,2.44,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-09-07 01:00:00,2.7187200000000002,0.7929600000000001,2.832,0.54912,0.16016000000000002,0.5720000000000001,2.1696,0.6328,2.26,1.776,0.518,1.85,1.776,0.518,1.85
2020-09-07 01:30:00,2.66688,0.7778400000000001,2.778,0.43008,0.12544000000000002,0.448,2.2368,0.6524,2.33,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-09-07 02:00:00,2.592,0.756,2.7,0.27840000000000004,0.08120000000000001,0.29,2.3136,0.6748000000000001,2.41,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-09-07 02:30:00,3.01152,0.87836,3.137,0.5923200000000001,0.17276000000000002,0.617,2.4192,0.7056,2.52,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-09-07 03:00:00,3.01152,0.87836,3.137,0.6115200000000001,0.17836000000000002,0.637,2.4,0.7000000000000001,2.5,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2020-09-07 03:30:00,2.96544,0.86492,3.089,0.57504,0.16772,0.599,2.3904,0.6972,2.49,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-09-07 04:00:00,3.04128,0.88704,3.168,0.61248,0.17864000000000002,0.638,2.4288,0.7084,2.5300000000000002,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-09-07 04:30:00,3.05952,0.89236,3.187,0.58272,0.16996000000000003,0.607,2.4768,0.7224,2.58,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-09-07 05:00:00,2.8704,0.8372,2.99,0.3168,0.09240000000000001,0.33,2.5536,0.7448,2.66,2.208,0.644,2.3,2.208,0.644,2.3
2020-09-07 05:30:00,2.69856,0.7870800000000001,2.811,0.32736000000000004,0.09548000000000001,0.341,2.3712,0.6916,2.47,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2020-09-07 06:00:00,3.18048,0.9276400000000001,3.313,0.43488000000000004,0.12684,0.453,2.7456,0.8008000000000001,2.86,1.6224,0.4732,1.69,1.6224,0.4732,1.69
2020-09-07 06:30:00,3.49344,1.01892,3.6390000000000002,0.06624000000000001,0.01932,0.069,3.4272,0.9996,3.5700000000000003,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-09-07 07:00:00,3.94848,1.15164,4.113,0.07008,0.020440000000000003,0.073,3.8784,1.1312,4.04,2.688,0.784,2.8,2.688,0.784,2.8
2020-09-07 07:30:00,5.11488,1.49184,5.328,0.05568000000000001,0.01624,0.058,5.0592,1.4756,5.27,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-09-07 08:00:00,5.5152,1.6086,5.745,0.014400000000000001,0.004200000000000001,0.015,5.5008,1.6044,5.73,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-09-07 08:30:00,5.5728,1.6254,5.805,0.014400000000000001,0.004200000000000001,0.015,5.5584,1.6212,5.79,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-09-07 09:00:00,5.5209600000000005,1.61028,5.751,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.472,1.596,5.7,2.592,0.756,2.7,2.592,0.756,2.7
2020-09-07 09:30:00,5.07648,1.48064,5.288,0.12288000000000002,0.035840000000000004,0.128,4.9536,1.4448,5.16,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-09-07 10:00:00,4.5648,1.3314,4.755,0.033600000000000005,0.0098,0.035,4.5312,1.3216,4.72,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-09-07 10:30:00,4.5600000000000005,1.33,4.75,0.1632,0.0476,0.17,4.3968,1.2824,4.58,3.984,1.162,4.15,3.984,1.162,4.15
2020-09-07 11:00:00,4.51488,1.31684,4.703,0.08928000000000001,0.02604,0.093,4.4256,1.2908,4.61,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-07 11:30:00,4.6896,1.3678,4.885,0.062400000000000004,0.0182,0.065,4.6272,1.3496000000000001,4.82,3.936,1.148,4.1,3.936,1.148,4.1
2020-09-07 12:00:00,4.608,1.344,4.8,0.057600000000000005,0.016800000000000002,0.06,4.5504,1.3272,4.74,3.888,1.134,4.05,3.888,1.134,4.05
2020-09-07 12:30:00,4.65024,1.35632,4.844,0.12864,0.037520000000000005,0.134,4.5216,1.3188,4.71,3.888,1.134,4.05,3.888,1.134,4.05
