Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-07 13:00:00,4.69632,1.36976,4.892,0.21312,0.06216000000000001,0.222,4.4832,1.3076,4.67,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-07 13:30:00,4.55328,1.32804,4.743,0.20448000000000002,0.059640000000000006,0.213,4.3488,1.2684,4.53,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-09-07 14:00:00,4.28832,1.25076,4.467,0.07392,0.021560000000000003,0.077,4.2144,1.2292,4.39,4.08,1.19,4.25,4.08,1.19,4.25
2020-09-07 14:30:00,4.4592,1.3006,4.645,0.024,0.007,0.025,4.4352,1.2936,4.62,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-09-07 15:00:00,4.392,1.2810000000000001,4.575,0.033600000000000005,0.0098,0.035,4.3584,1.2711999999999999,4.54,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-09-07 15:30:00,4.42176,1.2896800000000002,4.606,0.06336,0.01848,0.066,4.3584,1.2711999999999999,4.54,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-09-07 16:00:00,4.72704,1.37872,4.924,0.11904,0.03472,0.124,4.608,1.344,4.8,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-07 16:30:00,5.15616,1.50388,5.371,0.12576,0.036680000000000004,0.131,5.0304,1.4672,5.24,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-09-07 17:00:00,5.51232,1.60776,5.742,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.4624,1.5932,5.69,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-09-07 17:30:00,5.58528,1.62904,5.818,0.04608,0.01344,0.048,5.5392,1.6156000000000001,5.77,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-09-07 18:00:00,5.73216,1.67188,5.971,0.36576000000000003,0.10668000000000001,0.381,5.3664,1.5652,5.59,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-09-07 18:30:00,5.60352,1.63436,5.837,0.39072,0.11396,0.40700000000000003,5.2128,1.5204,5.43,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-09-07 19:00:00,5.70048,1.6626400000000001,5.938,0.48768000000000006,0.14224,0.508,5.2128,1.5204,5.43,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-09-07 19:30:00,5.31456,1.55008,5.536,0.57216,0.16688,0.596,4.7424,1.3832,4.94,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-09-07 20:00:00,5.2416,1.5288,5.46,0.5664,0.1652,0.59,4.6752,1.3636,4.87,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-09-07 20:30:00,5.44608,1.58844,5.673,0.55008,0.16044,0.5730000000000001,4.896,1.428,5.1,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-07 21:00:00,4.93344,1.43892,5.139,0.48864,0.14252,0.509,4.4448,1.2964,4.63,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-09-07 21:30:00,4.5456,1.3258,4.735,0.5232,0.1526,0.545,4.0224,1.1732,4.19,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-07 22:00:00,4.34496,1.26728,4.526,0.49536,0.14448000000000003,0.516,3.8496,1.1228,4.01,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-07 22:30:00,4.05792,1.18356,4.227,0.30432000000000003,0.08876,0.317,3.7536,1.0948,3.91,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-07 23:00:00,3.82848,1.11664,3.988,0.32448000000000005,0.09464,0.338,3.504,1.022,3.65,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-09-07 23:30:00,3.41472,0.9959600000000001,3.557,0.60192,0.17556000000000002,0.627,2.8128,0.8204,2.93,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-09-08 00:00:00,3.0528,0.8904000000000001,3.18,0.5088,0.1484,0.53,2.544,0.742,2.65,2.208,0.644,2.3,2.208,0.644,2.3
2020-09-08 00:30:00,2.75808,0.80444,2.873,0.36768,0.10724,0.383,2.3904,0.6972,2.49,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-09-08 01:00:00,3.25824,0.95032,3.394,0.56064,0.16352000000000003,0.584,2.6976,0.7868,2.81,2.544,0.742,2.65,2.544,0.742,2.65
2020-09-08 01:30:00,3.45024,1.00632,3.594,0.5126400000000001,0.14952000000000001,0.534,2.9376,0.8568,3.06,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-09-08 02:00:00,3.4128,0.9954000000000001,3.555,0.4176,0.1218,0.435,2.9952,0.8736,3.12,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-09-08 02:30:00,3.09312,0.9021600000000001,3.222,0.55872,0.16296000000000002,0.582,2.5343999999999998,0.7392000000000001,2.64,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-09-08 03:00:00,3.04128,0.88704,3.168,0.52608,0.15344000000000002,0.548,2.5152,0.7336,2.62,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2020-09-08 03:30:00,3.0,0.875,3.125,0.5328,0.1554,0.555,2.4672,0.7196,2.5700000000000003,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-09-08 04:00:00,2.8857600000000003,0.8416800000000001,3.006,0.5433600000000001,0.15848,0.5660000000000001,2.3424,0.6832,2.44,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-09-08 04:30:00,2.94144,0.85792,3.064,0.50304,0.14672000000000002,0.524,2.4384,0.7112,2.54,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-09-08 05:00:00,3.21504,0.9377200000000001,3.349,0.31584,0.09212000000000001,0.329,2.8992,0.8456,3.02,2.88,0.84,3.0,2.88,0.84,3.0
2020-09-08 05:30:00,3.36768,0.9822400000000001,3.508,0.36288000000000004,0.10584,0.378,3.0048,0.8764000000000001,3.13,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-09-08 06:00:00,3.23616,0.94388,3.371,0.44256,0.12908,0.461,2.7936,0.8148000000000001,2.91,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-09-08 06:30:00,3.31008,0.9654400000000001,3.448,0.06528,0.01904,0.068,3.2448,0.9464,3.38,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-09-08 07:00:00,3.85536,1.12448,4.016,0.015360000000000002,0.0044800000000000005,0.016,3.84,1.12,4.0,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-09-08 07:30:00,5.02272,1.46496,5.232,0.07872000000000001,0.02296,0.082,4.944,1.442,5.15,2.784,0.812,2.9,2.784,0.812,2.9
2020-09-08 08:00:00,5.44992,1.58956,5.677,0.04512,0.013160000000000002,0.047,5.4048,1.5764,5.63,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-09-08 08:30:00,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-09-08 09:00:00,5.30784,1.54812,5.529,0.16224000000000002,0.04732,0.169,5.1456,1.5008,5.36,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-09-08 09:30:00,4.69152,1.36836,4.8870000000000005,0.07392,0.021560000000000003,0.077,4.6176,1.3468,4.8100000000000005,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-09-08 10:00:00,4.61376,1.34568,4.806,0.07296000000000001,0.02128,0.076,4.5408,1.3244,4.73,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-08 10:30:00,4.4736,1.3048,4.66,0.057600000000000005,0.016800000000000002,0.06,4.416,1.288,4.6,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-09-08 11:00:00,4.3392,1.2656,4.52,0.048,0.014,0.05,4.2912,1.2516,4.47,4.176,1.218,4.35,4.176,1.218,4.35
2020-09-08 11:30:00,4.39776,1.28268,4.5809999999999995,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.3488,1.2684,4.53,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-08 12:00:00,4.19712,1.22416,4.372,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.0992,1.1956,4.27,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-08 12:30:00,4.19424,1.22332,4.369,0.047040000000000005,0.013720000000000001,0.049,4.1472,1.2096,4.32,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-08 13:00:00,4.2144,1.2292,4.39,0.038400000000000004,0.0112,0.04,4.176,1.218,4.35,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-09-08 13:30:00,3.8390400000000002,1.11972,3.999,0.08544,0.02492,0.089,3.7536,1.0948,3.91,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-08 14:00:00,3.55968,1.03824,3.708,0.036480000000000005,0.01064,0.038,3.5232,1.0276,3.67,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-08 14:30:00,3.71328,1.08304,3.868,0.01728,0.00504,0.018000000000000002,3.696,1.078,3.85,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-08 15:00:00,3.78432,1.10376,3.942,0.021120000000000003,0.0061600000000000005,0.022,3.7632,1.0976,3.92,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-08 15:30:00,4.54848,1.32664,4.7379999999999995,0.07488,0.021840000000000002,0.078,4.4736,1.3048,4.66,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-09-08 16:00:00,4.91904,1.43472,5.124,0.03264,0.00952,0.034,4.8864,1.4252,5.09,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-09-08 16:30:00,5.232,1.526,5.45,0.0864,0.0252,0.09,5.1456,1.5008,5.36,3.072,0.896,3.2,3.072,0.896,3.2
2020-09-08 17:00:00,5.7024,1.6632,5.94,0.384,0.112,0.4,5.3184000000000005,1.5512000000000001,5.54,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-09-08 17:30:00,5.80704,1.69372,6.049,0.21024,0.061320000000000006,0.219,5.5968,1.6324,5.83,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-09-08 18:00:00,6.02496,1.7572800000000002,6.276,0.53376,0.15568,0.556,5.4912,1.6016,5.72,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-09-08 18:30:00,6.12768,1.7872400000000002,6.383,0.56928,0.16604000000000002,0.593,5.5584,1.6212,5.79,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-08 19:00:00,6.18912,1.80516,6.447,0.56352,0.16436,0.587,5.6256,1.6408,5.86,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-09-08 19:30:00,5.69472,1.6609600000000002,5.932,0.6163200000000001,0.17976,0.642,5.0784,1.4812,5.29,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-08 20:00:00,5.44992,1.58956,5.677,0.60192,0.17556000000000002,0.627,4.848,1.4140000000000001,5.05,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-09-08 20:30:00,5.48064,1.5985200000000002,5.709,0.5942400000000001,0.17332,0.619,4.8864,1.4252,5.09,4.176,1.218,4.35,4.176,1.218,4.35
2020-09-08 21:00:00,5.15808,1.50444,5.373,0.5980800000000001,0.17444,0.623,4.5600000000000005,1.33,4.75,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-09-08 21:30:00,4.64832,1.35576,4.842,0.5971200000000001,0.17416,0.622,4.0512,1.1816,4.22,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-08 22:00:00,4.3632,1.2726,4.545,0.6000000000000001,0.17500000000000002,0.625,3.7632,1.0976,3.92,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-09-08 22:30:00,4.04544,1.17992,4.214,0.59904,0.17472000000000001,0.624,3.4464,1.0052,3.59,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-09-08 23:00:00,3.70752,1.08136,3.862,0.5971200000000001,0.17416,0.622,3.1104,0.9072,3.24,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-09-08 23:30:00,3.37152,0.9833600000000001,3.512,0.60672,0.17696,0.632,2.7648,0.8064,2.88,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-09-09 00:00:00,3.168,0.924,3.3,0.6144000000000001,0.1792,0.64,2.5536,0.7448,2.66,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-09-09 00:30:00,2.96064,0.8635200000000001,3.084,0.6086400000000001,0.17752,0.634,2.352,0.686,2.45,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-09-09 01:00:00,2.80416,0.81788,2.9210000000000003,0.61536,0.17948000000000003,0.641,2.1888,0.6384000000000001,2.2800000000000002,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-09-09 01:30:00,2.74176,0.7996800000000001,2.856,0.6105600000000001,0.17808000000000002,0.636,2.1312,0.6216,2.22,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-09-09 02:00:00,2.70816,0.78988,2.821,0.61536,0.17948000000000003,0.641,2.0928,0.6104,2.18,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-09-09 02:30:00,2.67264,0.7795200000000001,2.784,0.61824,0.18032,0.644,2.0544000000000002,0.5992000000000001,2.14,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-09-09 03:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.6144000000000001,0.1792,0.64,2.0544000000000002,0.5992000000000001,2.14,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-09-09 03:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.6144000000000001,0.1792,0.64,2.0928,0.6104,2.18,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2020-09-09 04:00:00,2.70528,0.7890400000000001,2.818,0.61248,0.17864000000000002,0.638,2.0928,0.6104,2.18,1.7376,0.5068,1.81,1.7376,0.5068,1.81
2020-09-09 04:30:00,2.7119999999999997,0.791,2.825,0.6192000000000001,0.1806,0.645,2.0928,0.6104,2.18,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2020-09-09 05:00:00,2.76288,0.8058400000000001,2.878,0.61248,0.17864000000000002,0.638,2.1504,0.6272,2.24,1.8048000000000002,0.5264,1.88,1.8048000000000002,0.5264,1.88
2020-09-09 05:30:00,3.01344,0.87892,3.1390000000000002,0.60384,0.17612000000000003,0.629,2.4096,0.7028,2.51,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-09-09 06:00:00,3.34176,0.9746800000000001,3.481,0.59616,0.17388,0.621,2.7456,0.8008000000000001,2.86,1.6224,0.4732,1.69,1.6224,0.4732,1.69
2020-09-09 06:30:00,3.50016,1.02088,3.646,0.07296000000000001,0.02128,0.076,3.4272,0.9996,3.5700000000000003,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-09-09 07:00:00,3.7036800000000003,1.08024,3.858,0.036480000000000005,0.01064,0.038,3.6672000000000002,1.0696,3.8200000000000003,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-09-09 07:30:00,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-09 08:00:00,4.36704,1.27372,4.549,0.05664,0.01652,0.059000000000000004,4.3104,1.2572,4.49,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-09-09 08:30:00,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-09 09:00:00,4.63488,1.3518400000000002,4.828,0.05568000000000001,0.01624,0.058,4.5792,1.3356,4.77,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-09 09:30:00,4.69824,1.37032,4.894,0.06144000000000001,0.017920000000000002,0.064,4.6368,1.3524,4.83,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-09 10:00:00,4.5024,1.3132000000000001,4.69,0.096,0.028,0.1,4.4064,1.2852000000000001,4.59,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-09 10:30:00,4.17888,1.21884,4.353,0.07008,0.020440000000000003,0.073,4.1088000000000005,1.1984,4.28,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-09 11:00:00,3.9792,1.1606,4.145,0.1776,0.051800000000000006,0.185,3.8016,1.1088,3.96,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-09 11:30:00,3.88992,1.13456,4.052,0.32832,0.09576000000000001,0.342,3.5616,1.0388,3.71,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-09 12:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.35712000000000005,0.10416,0.372,3.4464,1.0052,3.59,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-09 12:30:00,3.9292800000000003,1.14604,4.093,0.31008,0.09044,0.323,3.6192,1.0556,3.77,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-09-09 13:00:00,3.80736,1.11048,3.966,0.015360000000000002,0.0044800000000000005,0.016,3.792,1.106,3.95,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-09 13:30:00,3.54336,1.03348,3.691,0.09696,0.028280000000000003,0.101,3.4464,1.0052,3.59,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-09 14:00:00,3.44544,1.00492,3.589,0.018240000000000003,0.00532,0.019,3.4272,0.9996,3.5700000000000003,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-09 14:30:00,3.4608,1.0094,3.605,0.014400000000000001,0.004200000000000001,0.015,3.4464,1.0052,3.59,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-09 15:00:00,3.5088,1.0234,3.6550000000000002,0.014400000000000001,0.004200000000000001,0.015,3.4944,1.0192,3.64,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-09-09 15:30:00,3.65856,1.06708,3.811,0.02976,0.00868,0.031,3.6288,1.0584,3.7800000000000002,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-09-09 16:00:00,4.08192,1.19056,4.252,0.04032,0.011760000000000001,0.042,4.0416,1.1788,4.21,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-09-09 16:30:00,4.4409600000000005,1.29528,4.626,0.03456,0.01008,0.036000000000000004,4.4064,1.2852000000000001,4.59,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-09 17:00:00,5.15136,1.50248,5.366,0.16896000000000003,0.049280000000000004,0.176,4.9824,1.4532,5.19,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-09-09 17:30:00,5.77728,1.68504,6.018,0.19008000000000003,0.05544,0.198,5.5872,1.6296,5.82,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-09-09 18:00:00,5.87136,1.7124800000000002,6.116,0.5241600000000001,0.15288000000000002,0.546,5.3472,1.5596,5.57,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-09-09 18:30:00,6.05088,1.76484,6.303,0.55008,0.16044,0.5730000000000001,5.5008,1.6044,5.73,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-09-09 19:00:00,6.00192,1.7505600000000001,6.252,0.56832,0.16576000000000002,0.592,5.4336,1.5848,5.66,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-09 19:30:00,5.9116800000000005,1.72424,6.158,0.5644800000000001,0.16464,0.588,5.3472,1.5596,5.57,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-09-09 20:00:00,5.96448,1.73964,6.213,0.53088,0.15484,0.553,5.4336,1.5848,5.66,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-09-09 20:30:00,6.07872,1.77296,6.332,0.5107200000000001,0.14896,0.532,5.568,1.624,5.8,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-09-09 21:00:00,5.32608,1.5534400000000002,5.548,0.51648,0.15064000000000002,0.538,4.8096,1.4028,5.01,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-09 21:30:00,4.896,1.428,5.1,0.5184,0.1512,0.54,4.3776,1.2768,4.5600000000000005,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-09-09 22:00:00,4.51872,1.31796,4.707,0.50592,0.14756000000000002,0.527,4.0128,1.1703999999999999,4.18,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-09-09 22:30:00,4.21824,1.23032,4.394,0.5126400000000001,0.14952000000000001,0.534,3.7056,1.0808,3.86,2.88,0.84,3.0,2.88,0.84,3.0
2020-09-09 23:00:00,3.71904,1.08472,3.874,0.50304,0.14672000000000002,0.524,3.216,0.9380000000000001,3.35,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-09-09 23:30:00,3.54432,1.03376,3.692,0.52032,0.15176,0.542,3.024,0.882,3.15,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-09-10 00:00:00,3.23232,0.94276,3.367,0.52512,0.15316000000000002,0.547,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-09-10 00:30:00,3.05088,0.8898400000000001,3.178,0.53568,0.15624000000000002,0.558,2.5152,0.7336,2.62,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-09-10 01:00:00,3.12576,0.91168,3.2560000000000002,0.5433600000000001,0.15848,0.5660000000000001,2.5824,0.7532,2.69,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-09-10 01:30:00,2.928,0.854,3.05,0.5376000000000001,0.1568,0.56,2.3904,0.6972,2.49,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-09-10 02:00:00,2.83296,0.82628,2.951,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.2848,0.6664,2.38,1.6224,0.4732,1.69,1.6224,0.4732,1.69
2020-09-10 02:30:00,3.0528,0.8904000000000001,3.18,0.5472,0.15960000000000002,0.5700000000000001,2.5056000000000003,0.7308,2.61,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-09-10 03:00:00,2.70528,0.7890400000000001,2.818,0.55488,0.16184,0.578,2.1504,0.6272,2.24,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2020-09-10 03:30:00,2.67552,0.78036,2.787,0.5539200000000001,0.16156,0.577,2.1216,0.6188,2.21,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-09-10 04:00:00,2.63904,0.7697200000000001,2.749,0.55584,0.16212000000000001,0.579,2.0832,0.6076,2.17,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-09-10 04:30:00,2.57088,0.7498400000000001,2.678,0.55488,0.16184,0.578,2.016,0.588,2.1,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77
2020-09-10 05:00:00,2.6486400000000003,0.7725200000000001,2.759,0.56544,0.16492,0.589,2.0832,0.6076,2.17,1.7184,0.5012,1.79,1.7184,0.5012,1.79
2020-09-10 05:30:00,3.08256,0.8990800000000001,3.211,0.5673600000000001,0.16548000000000002,0.591,2.5152,0.7336,2.62,2.112,0.616,2.2,2.112,0.616,2.2
2020-09-10 06:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.55008,0.16044,0.5730000000000001,2.6688,0.7784000000000001,2.7800000000000002,2.112,0.616,2.2,2.112,0.616,2.2
2020-09-10 06:30:00,3.33312,0.97216,3.472,0.12672,0.03696,0.132,3.2064,0.9352,3.34,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-09-10 07:00:00,3.76896,1.09928,3.926,0.015360000000000002,0.0044800000000000005,0.016,3.7536,1.0948,3.91,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-09-10 07:30:00,4.0752,1.1886,4.245,0.014400000000000001,0.004200000000000001,0.015,4.0608,1.1844000000000001,4.23,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-10 08:00:00,4.9046400000000006,1.43052,5.109,0.03744,0.010920000000000001,0.039,4.8672,1.4196,5.07,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-09-10 08:30:00,5.2118400000000005,1.52012,5.429,0.05664,0.01652,0.059000000000000004,5.1552,1.5036,5.37,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-10 09:00:00,5.10624,1.48932,5.319,0.047040000000000005,0.013720000000000001,0.049,5.0592,1.4756,5.27,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-09-10 09:30:00,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-09-10 10:00:00,5.09664,1.48652,5.309,0.03744,0.010920000000000001,0.039,5.0592,1.4756,5.27,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-09-10 10:30:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,2.544,0.742,2.65,2.544,0.742,2.65
2020-09-10 11:00:00,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-09-10 11:30:00,4.55616,1.32888,4.746,0.06336,0.01848,0.066,4.4928,1.3104,4.68,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-10 12:00:00,4.45248,1.29864,4.638,0.07488,0.021840000000000002,0.078,4.3776,1.2768,4.5600000000000005,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-10 12:30:00,4.37376,1.27568,4.556,0.08256000000000001,0.02408,0.08600000000000001,4.2912,1.2516,4.47,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-09-10 13:00:00,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-09-10 13:30:00,4.20288,1.22584,4.378,0.036480000000000005,0.01064,0.038,4.1664,1.2152,4.34,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-10 14:00:00,4.05984,1.18412,4.229,0.03744,0.010920000000000001,0.039,4.0224,1.1732,4.19,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-09-10 14:30:00,4.16448,1.21464,4.338,0.07488,0.021840000000000002,0.078,4.0896,1.1928,4.26,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-09-10 15:00:00,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-10 15:30:00,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05,3.168,0.924,3.3,3.168,0.924,3.3
2020-09-10 16:00:00,5.52288,1.61084,5.753,0.07008,0.020440000000000003,0.073,5.4528,1.5904,5.68,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-09-10 16:30:00,5.77536,1.6844800000000002,6.016,0.015360000000000002,0.0044800000000000005,0.016,5.76,1.6800000000000002,6.0,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-09-10 17:00:00,6.02688,1.75784,6.2780000000000005,0.05568000000000001,0.01624,0.058,5.9712,1.7416,6.22,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-09-10 17:30:00,6.288,1.834,6.55,0.096,0.028,0.1,6.192,1.806,6.45,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-09-10 18:00:00,6.4032,1.8676,6.67,0.336,0.098,0.35000000000000003,6.0672,1.7696,6.32,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-10 18:30:00,6.44352,1.8793600000000001,6.712,0.6163200000000001,0.17976,0.642,5.8272,1.6996,6.07,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-09-10 19:00:00,5.784,1.687,6.025,0.6288,0.1834,0.655,5.1552,1.5036,5.37,3.984,1.162,4.15,3.984,1.162,4.15
2020-09-10 19:30:00,5.54304,1.61672,5.774,0.59904,0.17472000000000001,0.624,4.944,1.442,5.15,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-09-10 20:00:00,6.11616,1.78388,6.371,0.5865600000000001,0.17108,0.611,5.5296,1.6128,5.76,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-09-10 20:30:00,6.01728,1.7550400000000002,6.268,0.5644800000000001,0.16464,0.588,5.4528,1.5904,5.68,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-09-10 21:00:00,4.93824,1.44032,5.144,0.56064,0.16352000000000003,0.584,4.3776,1.2768,4.5600000000000005,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-09-10 21:30:00,4.57824,1.33532,4.769,0.56544,0.16492,0.589,4.0128,1.1703999999999999,4.18,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-10 22:00:00,4.28352,1.24936,4.462,0.56832,0.16576000000000002,0.592,3.7152000000000003,1.0836000000000001,3.87,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-09-10 22:30:00,4.07424,1.18832,4.244,0.5702400000000001,0.16632000000000002,0.594,3.504,1.022,3.65,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-10 23:00:00,3.81792,1.11356,3.977,0.56352,0.16436,0.587,3.2544,0.9492,3.39,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-09-10 23:30:00,3.52608,1.02844,3.673,0.5788800000000001,0.16884000000000002,0.603,2.9472,0.8596,3.07,2.64,0.77,2.75,2.64,0.77,2.75
2020-09-11 00:00:00,3.33888,0.97384,3.478,0.5836800000000001,0.17024,0.608,2.7552,0.8036000000000001,2.87,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-09-11 00:30:00,3.2284800000000002,0.94164,3.363,0.5788800000000001,0.16884000000000002,0.603,2.6496,0.7728,2.76,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-09-11 01:00:00,3.1152,0.9086000000000001,3.245,0.5904,0.17220000000000002,0.615,2.5248,0.7364,2.63,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-09-11 01:30:00,2.76096,0.8052800000000001,2.876,0.58176,0.16968000000000003,0.606,2.1792,0.6356,2.27,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-09-11 02:00:00,2.65824,0.77532,2.769,0.58464,0.17052,0.609,2.0736,0.6048,2.16,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-09-11 02:30:00,2.6294399999999998,0.76692,2.739,0.58464,0.17052,0.609,2.0448,0.5964,2.13,1.824,0.532,1.9,1.824,0.532,1.9
2020-09-11 03:00:00,2.65056,0.7730800000000001,2.761,0.6057600000000001,0.17668,0.631,2.0448,0.5964,2.13,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2020-09-11 03:30:00,2.70048,0.7876400000000001,2.813,0.60768,0.17724,0.633,2.0928,0.6104,2.18,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2020-09-11 04:00:00,2.65152,0.77336,2.762,0.60672,0.17696,0.632,2.0448,0.5964,2.13,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2020-09-11 04:30:00,3.0144,0.8792000000000001,3.14,0.6048,0.1764,0.63,2.4096,0.7028,2.51,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-09-11 05:00:00,3.03168,0.88424,3.158,0.59328,0.17304000000000003,0.618,2.4384,0.7112,2.54,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-09-11 05:30:00,3.16512,0.9231600000000001,3.297,0.60192,0.17556000000000002,0.627,2.5632,0.7476,2.67,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-09-11 06:00:00,3.30528,0.9640400000000001,3.443,0.58848,0.17164000000000001,0.613,2.7168,0.7924,2.83,2.208,0.644,2.3,2.208,0.644,2.3
2020-09-11 06:30:00,3.25728,0.9500400000000001,3.393,0.18528000000000003,0.054040000000000005,0.193,3.072,0.896,3.2,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-09-11 07:00:00,3.60672,1.05196,3.757,0.07392,0.021560000000000003,0.077,3.5328,1.0304,3.68,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-09-11 07:30:00,4.21056,1.22808,4.386,0.06336,0.01848,0.066,4.1472,1.2096,4.32,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-09-11 08:00:00,4.65888,1.35884,4.853,0.041280000000000004,0.01204,0.043000000000000003,4.6176,1.3468,4.8100000000000005,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-11 08:30:00,4.72992,1.3795600000000001,4.927,0.03552,0.010360000000000001,0.037,4.6944,1.3692,4.89,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-11 09:00:00,4.8048,1.4014,5.005,0.033600000000000005,0.0098,0.035,4.7712,1.3916,4.97,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-09-11 09:30:00,5.40576,1.57668,5.631,0.05856000000000001,0.01708,0.061,5.3472,1.5596,5.57,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-09-11 10:00:00,5.31264,1.54952,5.534,0.08064,0.023520000000000003,0.084,5.232,1.526,5.45,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-09-11 10:30:00,5.1648,1.5064000000000002,5.38,0.14400000000000002,0.042,0.15,5.0208,1.4644,5.23,2.688,0.784,2.8,2.688,0.784,2.8
2020-09-11 11:00:00,5.2233600000000004,1.5234800000000002,5.441,0.19296000000000002,0.056280000000000004,0.201,5.0304,1.4672,5.24,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-09-11 11:30:00,5.01408,1.46244,5.223,0.05088,0.01484,0.053,4.9632000000000005,1.4476,5.17,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-11 12:00:00,4.45248,1.29864,4.638,0.05568000000000001,0.01624,0.058,4.3968,1.2824,4.58,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-09-11 12:30:00,4.32,1.26,4.5,0.12480000000000001,0.0364,0.13,4.1952,1.2236,4.37,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-11 13:00:00,4.31328,1.25804,4.493,0.05088,0.01484,0.053,4.2624,1.2432,4.44,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-09-11 13:30:00,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-11 14:00:00,4.42272,1.28996,4.607,0.07392,0.021560000000000003,0.077,4.3488,1.2684,4.53,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-11 14:30:00,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-11 15:00:00,4.09344,1.19392,4.264,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.9936,1.1648,4.16,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-11 15:30:00,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-09-11 16:00:00,4.13856,1.20708,4.311,0.02016,0.005880000000000001,0.021,4.1184,1.2012,4.29,3.936,1.148,4.1,3.936,1.148,4.1
2020-09-11 16:30:00,4.3392,1.2656,4.52,0.07680000000000001,0.0224,0.08,4.2624,1.2432,4.44,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-09-11 17:00:00,4.81632,1.40476,5.017,0.49632000000000004,0.14476,0.517,4.32,1.26,4.5,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-09-11 17:30:00,4.9296,1.4378,5.135,0.4944,0.1442,0.515,4.4352,1.2936,4.62,3.888,1.134,4.05,3.888,1.134,4.05
2020-09-11 18:00:00,5.0736,1.4798,5.285,0.552,0.161,0.5750000000000001,4.5216,1.3188,4.71,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-11 18:30:00,5.72352,1.6693600000000002,5.962,0.56832,0.16576000000000002,0.592,5.1552,1.5036,5.37,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-09-11 19:00:00,5.94432,1.7337600000000002,6.192,0.5779200000000001,0.16856000000000002,0.602,5.3664,1.5652,5.59,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-09-11 19:30:00,4.8384,1.4112,5.04,0.5664,0.1652,0.59,4.272,1.246,4.45,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-11 20:00:00,4.9344,1.4392,5.14,0.5472,0.15960000000000002,0.5700000000000001,4.3872,1.2796,4.57,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-09-11 20:30:00,4.86816,1.41988,5.071,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.32,1.26,4.5,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-09-11 21:00:00,4.65408,1.35744,4.848,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-11 21:30:00,4.4112,1.2866,4.595,0.5424,0.1582,0.5650000000000001,3.8688000000000002,1.1284,4.03,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-09-11 22:00:00,4.23072,1.23396,4.407,0.54432,0.15876,0.5670000000000001,3.6864,1.0752,3.84,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-09-11 22:30:00,4.05792,1.18356,4.227,0.54432,0.15876,0.5670000000000001,3.5136000000000003,1.0248,3.66,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-09-11 23:00:00,3.86112,1.12616,4.022,0.53952,0.15736,0.562,3.3216,0.9688,3.46,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-09-11 23:30:00,3.7199999999999998,1.085,3.875,0.5424,0.1582,0.5650000000000001,3.1776,0.9268000000000001,3.31,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-09-12 00:00:00,3.55776,1.03768,3.706,0.5433600000000001,0.15848,0.5660000000000001,3.0144,0.8792000000000001,3.14,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-09-12 00:30:00,3.42432,0.9987600000000001,3.567,0.54432,0.15876,0.5670000000000001,2.88,0.84,3.0,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-09-12 01:00:00,3.15552,0.9203600000000001,3.287,0.54432,0.15876,0.5670000000000001,2.6112,0.7616,2.7199999999999998,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-09-12 01:30:00,2.70816,0.78988,2.821,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.16,0.63,2.25,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-09-12 02:00:00,2.58624,0.7543200000000001,2.694,0.5510400000000001,0.16072,0.5740000000000001,2.0352,0.5936,2.12,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-09-12 02:30:00,2.4912,0.7266,2.5949999999999998,0.552,0.161,0.5750000000000001,1.9392,0.5656,2.02,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2020-09-12 03:00:00,2.56992,0.7495600000000001,2.677,0.5539200000000001,0.16156,0.577,2.016,0.588,2.1,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-09-12 03:30:00,2.64,0.77,2.75,0.5472,0.15960000000000002,0.5700000000000001,2.0928,0.6104,2.18,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-09-12 04:00:00,2.57856,0.7520800000000001,2.686,0.53376,0.15568,0.556,2.0448,0.5964,2.13,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2020-09-12 04:30:00,2.57952,0.75236,2.6870000000000003,0.5155200000000001,0.15036000000000002,0.537,2.064,0.602,2.15,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-09-12 05:00:00,2.60832,0.7607600000000001,2.717,0.5155200000000001,0.15036000000000002,0.537,2.0928,0.6104,2.18,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2020-09-12 05:30:00,2.6304,0.7672,2.74,0.5184,0.1512,0.54,2.112,0.616,2.2,1.92,0.56,2.0,1.92,0.56,2.0
2020-09-12 06:00:00,2.77248,0.80864,2.888,0.49728000000000006,0.14504,0.518,2.2752,0.6636000000000001,2.37,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-09-12 06:30:00,2.88672,0.84196,3.007,0.07392,0.021560000000000003,0.077,2.8128,0.8204,2.93,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-09-12 07:00:00,3.03744,0.88592,3.164,0.01344,0.003920000000000001,0.014,3.024,0.882,3.15,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-09-12 07:30:00,3.32448,0.9696400000000001,3.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.312,0.966,3.45,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-09-12 08:00:00,3.53376,1.03068,3.681,0.010560000000000002,0.0030800000000000003,0.011,3.5232,1.0276,3.67,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-12 08:30:00,3.83136,1.11748,3.991,0.010560000000000002,0.0030800000000000003,0.011,3.8208,1.1144,3.98,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-12 09:00:00,4.07136,1.18748,4.241,0.010560000000000002,0.0030800000000000003,0.011,4.0608,1.1844000000000001,4.23,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-12 09:30:00,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-12 10:00:00,4.25376,1.24068,4.431,0.010560000000000002,0.0030800000000000003,0.011,4.2432,1.2376,4.42,4.416,1.288,4.6,4.416,1.288,4.6
2020-09-12 10:30:00,4.28256,1.24908,4.461,0.039360000000000006,0.01148,0.041,4.2432,1.2376,4.42,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-09-12 11:00:00,4.31136,1.2574800000000002,4.491,0.010560000000000002,0.0030800000000000003,0.011,4.3008,1.2544,4.48,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-09-12 11:30:00,4.14816,1.20988,4.321,0.010560000000000002,0.0030800000000000003,0.011,4.1376,1.2068,4.31,4.32,1.26,4.5,4.32,1.26,4.5
2020-09-12 12:00:00,4.02816,1.17488,4.196,0.05376,0.015680000000000003,0.056,3.9744,1.1592,4.14,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-12 12:30:00,4.07904,1.18972,4.249,0.018240000000000003,0.00532,0.019,4.0608,1.1844000000000001,4.23,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-09-12 13:00:00,3.96576,1.15668,4.131,0.010560000000000002,0.0030800000000000003,0.011,3.9552,1.1536,4.12,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-09-12 13:30:00,3.9696,1.1578,4.135,0.062400000000000004,0.0182,0.065,3.9072,1.1396,4.07,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-09-12 14:00:00,3.69024,1.07632,3.844,0.01344,0.003920000000000001,0.014,3.6768,1.0724,3.83,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-12 14:30:00,3.8544,1.1242,4.015,0.014400000000000001,0.004200000000000001,0.015,3.84,1.12,4.0,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-12 15:00:00,3.62784,1.05812,3.779,0.018240000000000003,0.00532,0.019,3.6096,1.0528,3.76,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-09-12 15:30:00,3.59808,1.04944,3.748,0.04608,0.01344,0.048,3.552,1.036,3.7,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-12 16:00:00,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-12 16:30:00,3.84672,1.12196,4.007,0.07392,0.021560000000000003,0.077,3.7728,1.1004,3.93,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-09-12 17:00:00,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-09-12 17:30:00,4.47456,1.30508,4.661,0.010560000000000002,0.0030800000000000003,0.011,4.464,1.302,4.65,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-12 18:00:00,4.66464,1.36052,4.859,0.21984,0.06412000000000001,0.229,4.4448,1.2964,4.63,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-12 18:30:00,4.58112,1.33616,4.772,0.26112,0.07616,0.272,4.32,1.26,4.5,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-09-12 19:00:00,4.68672,1.36696,4.882,0.39552000000000004,0.11536,0.41200000000000003,4.2912,1.2516,4.47,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-09-12 19:30:00,4.96416,1.44788,5.171,0.50976,0.14868,0.531,4.4544,1.2992,4.64,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-12 20:00:00,5.088,1.484,5.3,0.5088,0.1484,0.53,4.5792,1.3356,4.77,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-09-12 20:30:00,4.91904,1.43472,5.124,0.48384000000000005,0.14112000000000002,0.504,4.4352,1.2936,4.62,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-09-12 21:00:00,4.48128,1.30704,4.668,0.46848000000000006,0.13664,0.488,4.0128,1.1703999999999999,4.18,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-09-12 21:30:00,4.2816,1.2488000000000001,4.46,0.47040000000000004,0.13720000000000002,0.49,3.8112,1.1116,3.9699999999999998,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-12 22:00:00,4.18464,1.22052,4.359,0.48864,0.14252,0.509,3.696,1.078,3.85,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-12 22:30:00,3.95712,1.15416,4.122,0.50112,0.14616,0.522,3.456,1.008,3.6,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-09-12 23:00:00,3.7276800000000003,1.08724,3.883,0.5020800000000001,0.14644000000000001,0.523,3.2256,0.9408000000000001,3.36,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-09-12 23:30:00,3.64224,1.06232,3.794,0.49344000000000005,0.14392000000000002,0.514,3.1488,0.9184,3.2800000000000002,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-09-13 00:00:00,3.38496,0.98728,3.526,0.48576,0.14168,0.506,2.8992,0.8456,3.02,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-13 00:30:00,2.98848,0.8716400000000001,3.113,0.51168,0.14924,0.533,2.4768,0.7224,2.58,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-09-13 01:00:00,2.84256,0.82908,2.961,0.50976,0.14868,0.531,2.3328,0.6804,2.43,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2020-09-13 01:30:00,3.01248,0.8786400000000001,3.138,0.51648,0.15064000000000002,0.538,2.496,0.728,2.6,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-09-13 02:00:00,3.36384,0.9811200000000001,3.504,0.5126400000000001,0.14952000000000001,0.534,2.8512,0.8316,2.9699999999999998,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-09-13 02:30:00,3.54624,1.03432,3.694,0.5126400000000001,0.14952000000000001,0.534,3.0336,0.8848,3.16,2.496,0.728,2.6,2.496,0.728,2.6
2020-09-13 03:00:00,3.50304,1.02172,3.649,0.51744,0.15092,0.539,2.9856,0.8708,3.11,2.496,0.728,2.6,2.496,0.728,2.6
2020-09-13 03:30:00,3.40608,0.9934400000000001,3.548,0.48768000000000006,0.14224,0.508,2.9184,0.8512000000000001,3.04,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-09-13 04:00:00,3.13056,0.9130800000000001,3.261,0.19296000000000002,0.056280000000000004,0.201,2.9376,0.8568,3.06,2.784,0.812,2.9,2.784,0.812,2.9
2020-09-13 04:30:00,3.28416,0.9578800000000001,3.421,0.32736000000000004,0.09548000000000001,0.341,2.9568000000000003,0.8624,3.08,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-09-13 05:00:00,3.32544,0.9699200000000001,3.464,0.37824,0.11032000000000002,0.394,2.9472,0.8596,3.07,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-09-13 05:30:00,3.34848,0.9766400000000001,3.488,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.9568000000000003,0.8624,3.08,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-09-13 06:00:00,3.336,0.973,3.475,0.36,0.105,0.375,2.976,0.868,3.1,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-09-13 06:30:00,2.67072,0.7789600000000001,2.782,0.04032,0.011760000000000001,0.042,2.6304,0.7672,2.74,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-09-13 07:00:00,2.67072,0.7789600000000001,2.782,0.01152,0.00336,0.012,2.6592000000000002,0.7756000000000001,2.77,2.352,0.686,2.45,2.352,0.686,2.45
2020-09-13 07:30:00,2.8963200000000002,0.8447600000000001,3.017,0.025920000000000002,0.007560000000000001,0.027,2.8704,0.8372,2.99,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-09-13 08:00:00,3.3312,0.9716,3.47,0.28800000000000003,0.084,0.30000000000000004,3.0432,0.8876000000000001,3.17,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-09-13 08:30:00,3.98112,1.16116,4.147,0.16992000000000002,0.04956000000000001,0.177,3.8112,1.1116,3.9699999999999998,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-09-13 09:00:00,4.94496,1.44228,5.151,0.15456,0.04508,0.161,4.7904,1.3972,4.99,2.64,0.77,2.75,2.64,0.77,2.75
2020-09-13 09:30:00,4.42464,1.29052,4.609,0.13344,0.03892,0.139,4.2912,1.2516,4.47,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-13 10:00:00,4.39968,1.2832400000000002,4.583,0.26208000000000004,0.07644000000000001,0.273,4.1376,1.2068,4.31,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-09-13 10:30:00,4.4764800000000005,1.30564,4.663,0.31968,0.09324,0.333,4.1568,1.2124,4.33,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-13 11:00:00,4.61856,1.34708,4.811,0.34656000000000003,0.10108,0.361,4.272,1.246,4.45,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-09-13 11:30:00,4.58016,1.33588,4.771,0.35616000000000003,0.10388000000000001,0.371,4.224,1.232,4.4,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-09-13 12:00:00,4.51872,1.31796,4.707,0.35232,0.10276,0.367,4.1664,1.2152,4.34,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-13 12:30:00,4.50336,1.31348,4.691,0.38496,0.11228,0.401,4.1184,1.2012,4.29,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-13 13:00:00,4.5696,1.3328,4.76,0.4224,0.1232,0.44,4.1472,1.2096,4.32,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-13 13:30:00,4.39776,1.28268,4.5809999999999995,0.38496,0.11228,0.401,4.0128,1.1703999999999999,4.18,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-09-13 14:00:00,4.2768,1.2474,4.455,0.36,0.105,0.375,3.9168000000000003,1.1424,4.08,3.312,0.966,3.45,3.312,0.966,3.45
2020-09-13 14:30:00,4.20672,1.22696,4.382,0.34752000000000005,0.10136,0.362,3.8592,1.1256,4.02,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-09-13 15:00:00,4.17792,1.21856,4.352,0.31872,0.09296,0.332,3.8592,1.1256,4.02,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-09-13 15:30:00,4.22016,1.23088,4.396,0.15936,0.04648,0.166,4.0608,1.1844000000000001,4.23,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-13 16:00:00,4.3008,1.2544,4.48,0.13440000000000002,0.0392,0.14,4.1664,1.2152,4.34,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-09-13 16:30:00,4.31712,1.25916,4.497,0.07392,0.021560000000000003,0.077,4.2432,1.2376,4.42,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-09-13 17:00:00,4.51584,1.31712,4.704,0.02304,0.00672,0.024,4.4928,1.3104,4.68,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-09-13 17:30:00,4.95456,1.44508,5.161,0.09696,0.028280000000000003,0.101,4.8576,1.4168,5.06,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-13 18:00:00,5.8944,1.7192,6.14,0.3264,0.0952,0.34,5.568,1.624,5.8,3.12,0.91,3.25,3.12,0.91,3.25
2020-09-13 18:30:00,5.93088,1.72984,6.178,0.21888000000000002,0.06384000000000001,0.228,5.712,1.666,5.95,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-13 19:00:00,5.88,1.7149999999999999,6.125,0.3024,0.0882,0.315,5.5776,1.6268,5.8100000000000005,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-09-13 19:30:00,5.88288,1.71584,6.128,0.35328000000000004,0.10304,0.368,5.5296,1.6128,5.76,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-09-13 20:00:00,5.92896,1.7292800000000002,6.176,0.15936,0.04648,0.166,5.7696000000000005,1.6828,6.01,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-13 20:30:00,5.82912,1.70016,6.072,0.030720000000000004,0.008960000000000001,0.032,5.7984,1.6912,6.04,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-13 21:00:00,5.71296,1.66628,5.9510000000000005,0.26976,0.07868,0.281,5.4432,1.5876000000000001,5.67,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-13 21:30:00,4.5408,1.3244,4.73,0.3648,0.10640000000000001,0.38,4.176,1.218,4.35,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-13 22:00:00,4.06176,1.18468,4.231,0.29856000000000005,0.08708,0.311,3.7632,1.0976,3.92,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-13 22:30:00,3.94368,1.15024,4.108,0.38208000000000003,0.11144000000000001,0.398,3.5616,1.0388,3.71,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-09-13 23:00:00,3.74496,1.09228,3.901,0.49056000000000005,0.14308,0.511,3.2544,0.9492,3.39,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-09-13 23:30:00,3.51936,1.02648,3.666,0.48576,0.14168,0.506,3.0336,0.8848,3.16,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-09-14 00:00:00,3.29472,0.96096,3.432,0.48192,0.14056000000000002,0.502,2.8128,0.8204,2.93,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-09-14 00:30:00,3.1776,0.9268000000000001,3.31,0.47040000000000004,0.13720000000000002,0.49,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-09-14 01:00:00,2.95392,0.8615600000000001,3.077,0.37152,0.10836000000000001,0.387,2.5824,0.7532,2.69,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-09-14 01:30:00,2.61696,0.7632800000000001,2.726,0.05376,0.015680000000000003,0.056,2.5632,0.7476,2.67,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-09-14 02:00:00,2.53728,0.74004,2.643,0.15648,0.04564000000000001,0.163,2.3808,0.6944,2.48,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-09-14 02:30:00,2.9212800000000003,0.85204,3.043,0.32928,0.09604000000000001,0.343,2.592,0.756,2.7,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-09-14 03:00:00,2.74368,0.8002400000000001,2.858,0.01728,0.00504,0.018000000000000002,2.7264,0.7952,2.84,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-09-14 03:30:00,2.68704,0.7837200000000001,2.799,0.11424000000000001,0.03332,0.11900000000000001,2.5728,0.7504000000000001,2.68,2.352,0.686,2.45,2.352,0.686,2.45
2020-09-14 04:00:00,2.64384,0.77112,2.754,0.15744000000000002,0.04592,0.164,2.4864,0.7252000000000001,2.59,2.352,0.686,2.45,2.352,0.686,2.45
