Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-14 04:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.06624000000000001,0.01932,0.069,2.448,0.714,2.55,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-09-14 05:00:00,2.5392,0.7406,2.645,0.014400000000000001,0.004200000000000001,0.015,2.5248,0.7364,2.63,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-09-14 05:30:00,2.88672,0.84196,3.007,0.18912,0.05516000000000001,0.197,2.6976,0.7868,2.81,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-09-14 06:00:00,3.15552,0.9203600000000001,3.287,0.37152,0.10836000000000001,0.387,2.784,0.812,2.9,2.208,0.644,2.3,2.208,0.644,2.3
2020-09-14 06:30:00,3.45888,1.00884,3.6029999999999998,0.03168,0.00924,0.033,3.4272,0.9996,3.5700000000000003,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-09-14 07:00:00,3.75648,1.09564,3.9130000000000003,0.022080000000000002,0.00644,0.023,3.7344,1.0892,3.89,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-09-14 07:30:00,4.20288,1.22584,4.378,0.01728,0.00504,0.018000000000000002,4.1856,1.2208,4.36,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-09-14 08:00:00,5.29344,1.54392,5.514,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.1936,1.5148000000000001,5.41,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-09-14 08:30:00,5.36928,1.56604,5.593,0.10848000000000001,0.03164,0.113,5.2608,1.5344,5.48,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-09-14 09:00:00,5.12736,1.4954800000000001,5.341,0.07776000000000001,0.022680000000000002,0.081,5.0496,1.4727999999999999,5.26,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-09-14 09:30:00,4.47168,1.30424,4.658,0.13248000000000001,0.03864,0.138,4.3392,1.2656,4.52,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-14 10:00:00,4.416,1.288,4.6,0.13440000000000002,0.0392,0.14,4.2816,1.2488000000000001,4.46,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-09-14 10:30:00,4.63872,1.35296,4.832,0.12672,0.03696,0.132,4.5120000000000005,1.316,4.7,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-09-14 11:00:00,4.9872,1.4546000000000001,5.195,0.23520000000000002,0.06860000000000001,0.245,4.752,1.3860000000000001,4.95,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-09-14 11:30:00,4.31424,1.2583199999999999,4.494,0.08064,0.023520000000000003,0.084,4.2336,1.2348,4.41,3.36,0.98,3.5,3.36,0.98,3.5
2020-09-14 12:00:00,4.1328,1.2054,4.305,0.1872,0.0546,0.195,3.9455999999999998,1.1508,4.11,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-09-14 12:30:00,4.15296,1.21128,4.326,0.05376,0.015680000000000003,0.056,4.0992,1.1956,4.27,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-14 13:00:00,4.03008,1.17544,4.198,0.07488,0.021840000000000002,0.078,3.9552,1.1536,4.12,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-09-14 13:30:00,4.04064,1.17852,4.209,0.32544,0.09492,0.339,3.7152000000000003,1.0836000000000001,3.87,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-14 14:00:00,3.9638400000000003,1.15612,4.129,0.22944,0.06692000000000001,0.23900000000000002,3.7344,1.0892,3.89,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-14 14:30:00,3.9523200000000003,1.15276,4.117,0.35232,0.10276,0.367,3.6,1.05,3.75,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-09-14 15:00:00,3.91104,1.14072,4.074,0.08064,0.023520000000000003,0.084,3.8304,1.1172,3.99,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-09-14 15:30:00,3.92352,1.14436,4.087,0.01632,0.00476,0.017,3.9072,1.1396,4.07,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-14 16:00:00,4.80192,1.40056,5.002,0.08832000000000001,0.02576,0.092,4.7136,1.3748,4.91,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-09-14 16:30:00,5.11392,1.49156,5.327,0.06432,0.018760000000000002,0.067,5.0496,1.4727999999999999,5.26,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-09-14 17:00:00,5.352,1.561,5.575,0.13920000000000002,0.040600000000000004,0.145,5.2128,1.5204,5.43,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-14 17:30:00,5.62368,1.64024,5.858,0.12288000000000002,0.035840000000000004,0.128,5.5008,1.6044,5.73,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-14 18:00:00,5.9184,1.7262,6.165,0.5328,0.1554,0.555,5.3856,1.5708,5.61,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-09-14 18:30:00,5.97792,1.74356,6.227,0.54432,0.15876,0.5670000000000001,5.4336,1.5848,5.66,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-09-14 19:00:00,5.86272,1.7099600000000001,6.107,0.5539200000000001,0.16156,0.577,5.3088,1.5484,5.53,3.6,1.05,3.75,3.6,1.05,3.75
2020-09-14 19:30:00,5.92704,1.72872,6.174,0.5126400000000001,0.14952000000000001,0.534,5.4144,1.5792000000000002,5.64,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-14 20:00:00,5.98752,1.7463600000000001,6.237,0.33312,0.09716000000000001,0.34700000000000003,5.6544,1.6492,5.89,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-14 20:30:00,5.79456,1.69008,6.036,0.15936,0.04648,0.166,5.6352,1.6436000000000002,5.87,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-09-14 21:00:00,5.57088,1.62484,5.803,0.19488000000000003,0.05684,0.203,5.376,1.568,5.6,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-09-14 21:30:00,5.12544,1.49492,5.339,0.12384,0.036120000000000006,0.129,5.0016,1.4588,5.21,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-14 22:00:00,4.5696,1.3328,4.76,0.028800000000000003,0.008400000000000001,0.03,4.5408,1.3244,4.73,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-14 22:30:00,4.15872,1.21296,4.332,0.01152,0.00336,0.012,4.1472,1.2096,4.32,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-09-14 23:00:00,3.76512,1.09816,3.922,0.01152,0.00336,0.012,3.7536,1.0948,3.91,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-09-14 23:30:00,3.51552,1.02536,3.662,0.01152,0.00336,0.012,3.504,1.022,3.65,3.12,0.91,3.25,3.12,0.91,3.25
2020-09-15 00:00:00,3.35232,0.9777600000000001,3.492,0.01152,0.00336,0.012,3.3407999999999998,0.9744,3.48,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-09-15 00:30:00,3.20832,0.93576,3.342,0.01152,0.00336,0.012,3.1968,0.9324,3.33,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-09-15 01:00:00,2.94912,0.86016,3.072,0.01152,0.00336,0.012,2.9376,0.8568,3.06,2.928,0.854,3.05,2.928,0.854,3.05
2020-09-15 01:30:00,2.78592,0.8125600000000001,2.902,0.01152,0.00336,0.012,2.7744,0.8092,2.89,2.88,0.84,3.0,2.88,0.84,3.0
2020-09-15 02:00:00,2.61312,0.7621600000000001,2.722,0.01152,0.00336,0.012,2.6016,0.7588,2.71,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-15 02:30:00,2.46912,0.72016,2.572,0.01152,0.00336,0.012,2.4576000000000002,0.7168,2.56,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-09-15 03:00:00,2.44992,0.7145600000000001,2.552,0.01152,0.00336,0.012,2.4384,0.7112,2.54,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-09-15 03:30:00,2.48832,0.7257600000000001,2.592,0.01152,0.00336,0.012,2.4768,0.7224,2.58,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-09-15 04:00:00,2.46048,0.7176400000000001,2.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.448,0.714,2.55,2.352,0.686,2.45,2.352,0.686,2.45
2020-09-15 04:30:00,2.50848,0.7316400000000001,2.613,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.496,0.728,2.6,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-09-15 05:00:00,2.60352,0.75936,2.7119999999999997,0.01152,0.00336,0.012,2.592,0.756,2.7,2.448,0.714,2.55,2.448,0.714,2.55
2020-09-15 05:30:00,2.60736,0.76048,2.716,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.59488,0.7568400000000001,2.7030000000000003,2.45088,0.71484,2.553,2.45088,0.71484,2.553
2020-09-15 06:00:00,2.60736,0.76048,2.716,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.59488,0.7568400000000001,2.7030000000000003,2.45088,0.71484,2.553,2.45088,0.71484,2.553
2020-09-15 06:30:00,2.60928,0.76104,2.718,0.014400000000000001,0.004200000000000001,0.015,2.59488,0.7568400000000001,2.7030000000000003,2.45088,0.71484,2.553,2.45088,0.71484,2.553
2020-09-15 07:00:00,4.776,1.393,4.975,0.014400000000000001,0.004200000000000001,0.015,4.7616,1.3888,4.96,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-09-15 07:30:00,5.1984,1.5162,5.415,0.014400000000000001,0.004200000000000001,0.015,5.184,1.512,5.4,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-09-15 08:00:00,5.67552,1.65536,5.912,0.04032,0.011760000000000001,0.042,5.6352,1.6436000000000002,5.87,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-09-15 08:30:00,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-15 09:00:00,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75,2.976,0.868,3.1,2.976,0.868,3.1
2020-09-15 09:30:00,5.55552,1.62036,5.787,0.03264,0.00952,0.034,5.52288,1.61084,5.753,2.97888,0.8688400000000001,3.103,2.97888,0.8688400000000001,3.103
2020-09-15 10:00:00,5.55552,1.62036,5.787,0.03264,0.00952,0.034,5.52288,1.61084,5.753,2.97888,0.8688400000000001,3.103,2.97888,0.8688400000000001,3.103
2020-09-15 10:30:00,5.55552,1.62036,5.787,0.03264,0.00952,0.034,5.52288,1.61084,5.753,2.97888,0.8688400000000001,3.103,2.97888,0.8688400000000001,3.103
2020-09-15 11:00:00,5.55456,1.6200800000000002,5.786,0.03168,0.00924,0.033,5.52288,1.61084,5.753,2.97888,0.8688400000000001,3.103,2.97888,0.8688400000000001,3.103
2020-09-15 11:30:00,5.34048,1.5576400000000001,5.563,0.03168,0.00924,0.033,5.3088,1.5484,5.53,3.168,0.924,3.3,3.168,0.924,3.3
2020-09-15 12:00:00,5.3904,1.5722,5.615,0.014400000000000001,0.004200000000000001,0.015,5.376,1.568,5.6,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-15 12:30:00,5.22624,1.52432,5.444,0.01344,0.003920000000000001,0.014,5.2128,1.5204,5.43,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-09-15 13:00:00,4.9968,1.4574,5.205,0.014400000000000001,0.004200000000000001,0.015,4.9824,1.4532,5.19,3.168,0.924,3.3,3.168,0.924,3.3
2020-09-15 13:30:00,4.776,1.393,4.975,0.014400000000000001,0.004200000000000001,0.015,4.7616,1.3888,4.96,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-09-15 14:00:00,4.31136,1.2574800000000002,4.491,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.2624,1.2432,4.44,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-09-15 14:30:00,4.27584,1.24712,4.454,0.01344,0.003920000000000001,0.014,4.2624,1.2432,4.44,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-09-15 15:00:00,4.92384,1.43612,5.129,0.03744,0.010920000000000001,0.039,4.8864,1.4252,5.09,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-09-15 15:30:00,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-09-15 16:00:00,5.31168,1.5492400000000002,5.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2992,1.5455999999999999,5.52,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-09-15 16:30:00,5.58048,1.62764,5.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.568,1.624,5.8,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-09-15 17:00:00,5.76288,1.68084,6.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7504,1.6772,5.99,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-15 17:30:00,5.97504,1.74272,6.224,0.04224000000000001,0.012320000000000001,0.044,5.9328,1.7304,6.18,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-09-15 18:00:00,6.04224,1.76232,6.294,0.33024000000000003,0.09632,0.34400000000000003,5.712,1.666,5.95,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-09-15 18:30:00,5.99232,1.74776,6.242,0.18432,0.05376,0.192,5.808,1.694,6.05,3.888,1.134,4.05,3.888,1.134,4.05
2020-09-15 19:00:00,6.00192,1.7505600000000001,6.252,0.31872,0.09296,0.332,5.6832,1.6576,5.92,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-09-15 19:30:00,6.144,1.792,6.4,0.4032,0.11760000000000001,0.42,5.7408,1.6743999999999999,5.98,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-15 20:00:00,6.12096,1.7852800000000002,6.376,0.38016000000000005,0.11088,0.396,5.7408,1.6743999999999999,5.98,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-15 20:30:00,5.8896,1.7178,6.135,0.4368,0.1274,0.455,5.4528,1.5904,5.68,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-09-15 21:00:00,5.02368,1.46524,5.233,0.48288000000000003,0.14084000000000002,0.503,4.5408,1.3244,4.73,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-09-15 21:30:00,4.66848,1.36164,4.8629999999999995,0.49248000000000003,0.14364000000000002,0.513,4.176,1.218,4.35,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-09-15 22:00:00,4.3008,1.2544,4.48,0.48960000000000004,0.1428,0.51,3.8112,1.1116,3.9699999999999998,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-09-15 22:30:00,4.0464,1.1802,4.215,0.4848,0.1414,0.505,3.5616,1.0388,3.71,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-15 23:00:00,3.75648,1.09564,3.9130000000000003,0.48288000000000003,0.14084000000000002,0.503,3.2736,0.9548000000000001,3.41,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-09-15 23:30:00,3.45792,1.00856,3.602,0.48192,0.14056000000000002,0.502,2.976,0.868,3.1,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-09-16 00:00:00,3.2342400000000002,0.94332,3.3689999999999998,0.48864,0.14252,0.509,2.7456,0.8008000000000001,2.86,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-09-16 00:30:00,3.17568,0.9262400000000001,3.308,0.48768000000000006,0.14224,0.508,2.688,0.784,2.8,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-09-16 01:00:00,3.1728,0.9254,3.305,0.4752,0.1386,0.495,2.6976,0.7868,2.81,2.16,0.63,2.25,2.16,0.63,2.25
2020-09-16 01:30:00,3.0672,0.8946000000000001,3.195,0.4464,0.1302,0.465,2.6208,0.7644000000000001,2.73,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-09-16 02:00:00,2.9904,0.8722000000000001,3.115,0.40800000000000003,0.11900000000000001,0.425,2.5824,0.7532,2.69,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-09-16 02:30:00,3.02784,0.8831200000000001,3.154,0.44544000000000006,0.12992,0.464,2.5824,0.7532,2.69,2.112,0.616,2.2,2.112,0.616,2.2
2020-09-16 03:00:00,2.90112,0.84616,3.022,0.48192,0.14056000000000002,0.502,2.4192,0.7056,2.52,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-09-16 03:30:00,2.88672,0.84196,3.007,0.50592,0.14756000000000002,0.527,2.3808,0.6944,2.48,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-09-16 04:00:00,2.88288,0.84084,3.003,0.5020800000000001,0.14644000000000001,0.523,2.3808,0.6944,2.48,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-16 04:30:00,2.9808,0.8694000000000001,3.105,0.504,0.147,0.525,2.4768,0.7224,2.58,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-09-16 05:00:00,2.93952,0.8573600000000001,3.062,0.42432000000000003,0.12376000000000001,0.442,2.5152,0.7336,2.62,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-09-16 05:30:00,2.9184,0.8512000000000001,3.04,0.30720000000000003,0.0896,0.32,2.6112,0.7616,2.7199999999999998,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-09-16 06:00:00,3.08832,0.9007600000000001,3.217,0.24672000000000002,0.07196000000000001,0.257,2.8416,0.8288000000000001,2.96,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-09-16 06:30:00,3.7382400000000002,1.09032,3.894,0.01344,0.003920000000000001,0.014,3.7248,1.0864,3.88,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-09-16 07:00:00,4.22784,1.23312,4.404,0.01344,0.003920000000000001,0.014,4.2144,1.2292,4.39,3.984,1.162,4.15,3.984,1.162,4.15
2020-09-16 07:30:00,4.9104,1.4322,5.115,0.014400000000000001,0.004200000000000001,0.015,4.896,1.428,5.1,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-16 08:00:00,5.77632,1.68476,6.017,0.04512,0.013160000000000002,0.047,5.7312,1.6716000000000002,5.97,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-16 08:30:00,5.76768,1.6822400000000002,6.008,0.036480000000000005,0.01064,0.038,5.7312,1.6716000000000002,5.97,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-16 09:00:00,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-09-16 09:30:00,5.60832,1.63576,5.842,0.030720000000000004,0.008960000000000001,0.032,5.5776,1.6268,5.8100000000000005,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-09-16 10:00:00,5.1264,1.4952,5.34,0.028800000000000003,0.008400000000000001,0.03,5.0976,1.4868000000000001,5.31,2.928,0.854,3.05,2.928,0.854,3.05
2020-09-16 10:30:00,5.2272,1.5246,5.445,0.014400000000000001,0.004200000000000001,0.015,5.2128,1.5204,5.43,2.928,0.854,3.05,2.928,0.854,3.05
2020-09-16 11:00:00,4.66848,1.36164,4.8629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.656,1.358,4.85,3.6,1.05,3.75,3.6,1.05,3.75
2020-09-16 11:30:00,4.3699200000000005,1.2745600000000001,4.552,0.01152,0.00336,0.012,4.3584,1.2711999999999999,4.54,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-09-16 12:00:00,4.48704,1.30872,4.674,0.01344,0.003920000000000001,0.014,4.4736,1.3048,4.66,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-16 12:30:00,4.5936,1.3397999999999999,4.785,0.014400000000000001,0.004200000000000001,0.015,4.5792,1.3356,4.77,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-09-16 13:00:00,4.43712,1.29416,4.622,0.05952,0.01736,0.062,4.3776,1.2768,4.5600000000000005,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-16 13:30:00,4.31712,1.25916,4.497,0.12192000000000001,0.03556,0.127,4.1952,1.2236,4.37,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-16 14:00:00,4.42176,1.2896800000000002,4.606,0.015360000000000002,0.0044800000000000005,0.016,4.4064,1.2852000000000001,4.59,4.224,1.232,4.4,4.224,1.232,4.4
2020-09-16 14:30:00,4.37856,1.27708,4.561,0.02016,0.005880000000000001,0.021,4.3584,1.2711999999999999,4.54,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-09-16 15:00:00,4.41312,1.28716,4.5969999999999995,0.01632,0.00476,0.017,4.3968,1.2824,4.58,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-09-16 15:30:00,4.44192,1.29556,4.627,0.01632,0.00476,0.017,4.4256,1.2908,4.61,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-09-16 16:00:00,4.6992,1.3706,4.895,0.014400000000000001,0.004200000000000001,0.015,4.6848,1.3664,4.88,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-09-16 16:30:00,5.13024,1.49632,5.344,0.01344,0.003920000000000001,0.014,5.1168,1.4924,5.33,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-09-16 17:00:00,5.47776,1.59768,5.7059999999999995,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4528,1.5904,5.68,4.896,1.428,5.1,4.896,1.428,5.1
2020-09-16 17:30:00,5.60928,1.63604,5.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5968,1.6324,5.83,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-09-16 18:00:00,5.54784,1.61812,5.779,0.14304,0.04172,0.149,5.4048,1.5764,5.63,5.04,1.47,5.25,5.04,1.47,5.25
2020-09-16 18:30:00,5.5344,1.6142,5.765,0.40800000000000003,0.11900000000000001,0.425,5.1264,1.4952,5.34,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-09-16 19:00:00,5.39712,1.57416,5.622,0.41472000000000003,0.12096000000000001,0.432,4.9824,1.4532,5.19,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-16 19:30:00,5.55744,1.62092,5.789,0.41184000000000004,0.12012,0.429,5.1456,1.5008,5.36,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-09-16 20:00:00,5.9088,1.7234,6.155,0.37920000000000004,0.1106,0.395,5.5296,1.6128,5.76,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-16 20:30:00,5.7312,1.6716000000000002,5.97,0.3744,0.1092,0.39,5.3568,1.5624,5.58,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-16 21:00:00,4.81152,1.4033600000000002,5.012,0.32832,0.09576000000000001,0.342,4.4832,1.3076,4.67,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-09-16 21:30:00,4.39968,1.2832400000000002,4.583,0.25248000000000004,0.07364000000000001,0.263,4.1472,1.2096,4.32,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-09-16 22:00:00,3.98496,1.16228,4.151,0.24096,0.07028000000000001,0.251,3.7439999999999998,1.092,3.9,3.6,1.05,3.75,3.6,1.05,3.75
2020-09-16 22:30:00,3.8102400000000003,1.11132,3.969,0.24864000000000003,0.07252,0.259,3.5616,1.0388,3.71,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-09-16 23:00:00,3.78912,1.10516,3.947,0.39072,0.11396,0.40700000000000003,3.3984,0.9912000000000001,3.54,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-09-16 23:30:00,3.32832,0.9707600000000001,3.467,0.27552000000000004,0.08036,0.28700000000000003,3.0528,0.8904000000000001,3.18,2.88,0.84,3.0,2.88,0.84,3.0
2020-09-17 00:00:00,3.0979200000000002,0.90356,3.227,0.29472000000000004,0.08596000000000001,0.307,2.8032,0.8176,2.92,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-09-17 00:30:00,3.01632,0.8797600000000001,3.142,0.41472000000000003,0.12096000000000001,0.432,2.6016,0.7588,2.71,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-09-17 01:00:00,2.6956800000000003,0.78624,2.808,0.26688,0.07784,0.278,2.4288,0.7084,2.5300000000000002,2.352,0.686,2.45,2.352,0.686,2.45
2020-09-17 01:30:00,2.5104,0.7322000000000001,2.615,0.312,0.091,0.325,2.1984,0.6412,2.29,2.16,0.63,2.25,2.16,0.63,2.25
2020-09-17 02:00:00,2.54304,0.74172,2.649,0.45984,0.13412000000000002,0.47900000000000004,2.0832,0.6076,2.17,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-09-17 02:30:00,2.7888,0.8134,2.9050000000000002,0.3312,0.0966,0.34500000000000003,2.4576000000000002,0.7168,2.56,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-09-17 03:00:00,2.92416,0.8528800000000001,3.046,0.51456,0.15008000000000002,0.536,2.4096,0.7028,2.51,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-09-17 03:30:00,2.92896,0.85428,3.051,0.51936,0.15148,0.541,2.4096,0.7028,2.51,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-17 04:00:00,2.8416,0.8288000000000001,2.96,0.47040000000000004,0.13720000000000002,0.49,2.3712,0.6916,2.47,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-09-17 04:30:00,2.9212800000000003,0.85204,3.043,0.47328000000000003,0.13804000000000002,0.493,2.448,0.714,2.55,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-09-17 05:00:00,2.95392,0.8615600000000001,3.077,0.46752000000000005,0.13636,0.487,2.4864,0.7252000000000001,2.59,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-09-17 05:30:00,2.74656,0.80108,2.8609999999999998,0.44256,0.12908,0.461,2.304,0.672,2.4,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2020-09-17 06:00:00,2.9616,0.8638,3.085,0.5136000000000001,0.14980000000000002,0.535,2.448,0.714,2.55,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-09-17 06:30:00,3.2208,0.9394,3.355,0.13920000000000002,0.040600000000000004,0.145,3.0816,0.8988,3.21,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-09-17 07:00:00,3.60192,1.05056,3.752,0.021120000000000003,0.0061600000000000005,0.022,3.5808,1.0444,3.73,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-09-17 07:30:00,4.152,1.211,4.325,0.014400000000000001,0.004200000000000001,0.015,4.1376,1.2068,4.31,3.936,1.148,4.1,3.936,1.148,4.1
2020-09-17 08:00:00,4.35744,1.27092,4.539,0.06624000000000001,0.01932,0.069,4.2912,1.2516,4.47,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-17 08:30:00,4.42176,1.2896800000000002,4.606,0.044160000000000005,0.01288,0.046,4.3776,1.2768,4.5600000000000005,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-09-17 09:00:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-17 09:30:00,4.42848,1.2916400000000001,4.6129999999999995,0.03168,0.00924,0.033,4.3968,1.2824,4.58,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-17 10:00:00,4.32192,1.26056,4.502,0.030720000000000004,0.008960000000000001,0.032,4.2912,1.2516,4.47,3.888,1.134,4.05,3.888,1.134,4.05
2020-09-17 10:30:00,4.30656,1.25608,4.486,0.03456,0.01008,0.036000000000000004,4.272,1.246,4.45,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-17 11:00:00,4.12128,1.20204,4.293,0.041280000000000004,0.01204,0.043000000000000003,4.08,1.19,4.25,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-09-17 11:30:00,4.1472,1.2096,4.32,0.1056,0.0308,0.11,4.0416,1.1788,4.21,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-17 12:00:00,4.02528,1.17404,4.193,0.07968,0.02324,0.083,3.9455999999999998,1.1508,4.11,3.696,1.078,3.85,3.696,1.078,3.85
2020-09-17 12:30:00,4.0128,1.1703999999999999,4.18,0.07680000000000001,0.0224,0.08,3.936,1.148,4.1,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-17 13:00:00,3.93696,1.14828,4.101,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.888,1.134,4.05,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-17 13:30:00,3.7488,1.0934,3.9050000000000002,0.0912,0.026600000000000002,0.095,3.6576,1.0668,3.81,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-17 14:00:00,3.8592,1.1256,4.02,0.07680000000000001,0.0224,0.08,3.7824,1.1032,3.94,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-17 14:30:00,3.75936,1.0964800000000001,3.916,0.11136000000000001,0.03248,0.116,3.648,1.064,3.8,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-09-17 15:00:00,3.63744,1.06092,3.789,0.06624000000000001,0.01932,0.069,3.5712,1.0416,3.7199999999999998,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-17 15:30:00,3.70848,1.08164,3.863,0.08928000000000001,0.02604,0.093,3.6192,1.0556,3.77,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-17 16:00:00,4.00608,1.16844,4.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9936,1.1648,4.16,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-09-17 16:30:00,4.51584,1.31712,4.704,0.01344,0.003920000000000001,0.014,4.5024,1.3132000000000001,4.69,3.984,1.162,4.15,3.984,1.162,4.15
2020-09-17 17:00:00,4.76448,1.38964,4.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.752,1.3860000000000001,4.95,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-09-17 17:30:00,4.94976,1.44368,5.156,0.10176,0.02968,0.106,4.848,1.4140000000000001,5.05,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-17 18:00:00,5.08224,1.48232,5.294,0.30144000000000004,0.08792000000000001,0.314,4.7808,1.3944,4.98,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-09-17 18:30:00,5.2943999999999996,1.5442,5.515,0.5136000000000001,0.14980000000000002,0.535,4.7808,1.3944,4.98,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-17 19:00:00,5.1552,1.5036,5.37,0.5184,0.1512,0.54,4.6368,1.3524,4.83,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-17 19:30:00,5.11392,1.49156,5.327,0.5155200000000001,0.15036000000000002,0.537,4.5984,1.3412,4.79,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-09-17 20:00:00,5.32224,1.55232,5.5440000000000005,0.50304,0.14672000000000002,0.524,4.8192,1.4056,5.02,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-09-17 20:30:00,5.04576,1.47168,5.256,0.49536,0.14448000000000003,0.516,4.5504,1.3272,4.74,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-09-17 21:00:00,4.7856000000000005,1.3958,4.985,0.4752,0.1386,0.495,4.3104,1.2572,4.49,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-17 21:30:00,4.41312,1.28716,4.5969999999999995,0.39072,0.11396,0.40700000000000003,4.0224,1.1732,4.19,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-17 22:00:00,4.21344,1.22892,4.389,0.40224000000000004,0.11732000000000001,0.419,3.8112,1.1116,3.9699999999999998,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-09-17 22:30:00,3.9763200000000003,1.15976,4.142,0.46272,0.13496000000000002,0.482,3.5136000000000003,1.0248,3.66,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-09-17 23:00:00,3.70656,1.08108,3.8609999999999998,0.40416,0.11788000000000001,0.421,3.3024,0.9632000000000001,3.44,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-09-17 23:30:00,3.45888,1.00884,3.6029999999999998,0.45408000000000004,0.13244,0.47300000000000003,3.0048,0.8764000000000001,3.13,2.784,0.812,2.9,2.784,0.812,2.9
2020-09-18 00:00:00,3.30336,0.9634800000000001,3.441,0.46176000000000006,0.13468000000000002,0.481,2.8416,0.8288000000000001,2.96,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-09-18 00:30:00,3.14976,0.91868,3.281,0.45216000000000006,0.13188,0.47100000000000003,2.6976,0.7868,2.81,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-09-18 01:00:00,3.10176,0.90468,3.231,0.49056000000000005,0.14308,0.511,2.6112,0.7616,2.7199999999999998,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-09-18 01:30:00,3.0672,0.8946000000000001,3.195,0.5136000000000001,0.14980000000000002,0.535,2.5536,0.7448,2.66,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-09-18 02:00:00,3.0144,0.8792000000000001,3.14,0.5184,0.1512,0.54,2.496,0.728,2.6,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-09-18 02:30:00,2.65632,0.7747600000000001,2.767,0.5155200000000001,0.15036000000000002,0.537,2.1408,0.6244000000000001,2.23,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-09-18 03:00:00,2.6601600000000003,0.77588,2.771,0.51936,0.15148,0.541,2.1408,0.6244000000000001,2.23,1.776,0.518,1.85,1.776,0.518,1.85
2020-09-18 03:30:00,2.76768,0.8072400000000001,2.883,0.5212800000000001,0.15204,0.543,2.2464,0.6552,2.34,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-09-18 04:00:00,2.64,0.77,2.75,0.5184,0.1512,0.54,2.1216,0.6188,2.21,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-09-18 04:30:00,2.68608,0.78344,2.798,0.51648,0.15064000000000002,0.538,2.1696,0.6328,2.26,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2020-09-18 05:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.5136000000000001,0.14980000000000002,0.535,2.2176,0.6468,2.31,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2020-09-18 05:30:00,2.85216,0.8318800000000001,2.971,0.51936,0.15148,0.541,2.3328,0.6804,2.43,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-09-18 06:00:00,3.0768,0.8974000000000001,3.205,0.5136000000000001,0.14980000000000002,0.535,2.5632,0.7476,2.67,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-09-18 06:30:00,3.3024,0.9632000000000001,3.44,0.1824,0.053200000000000004,0.19,3.12,0.91,3.25,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-09-18 07:00:00,3.68736,1.07548,3.841,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.6192,1.0556,3.77,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-09-18 07:30:00,4.11072,1.19896,4.282,0.030720000000000004,0.008960000000000001,0.032,4.08,1.19,4.25,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-18 08:00:00,4.5244800000000005,1.3196400000000001,4.713,0.060480000000000006,0.017640000000000003,0.063,4.464,1.302,4.65,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-18 08:30:00,4.5456,1.3258,4.735,0.033600000000000005,0.0098,0.035,4.5120000000000005,1.316,4.7,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-18 09:00:00,4.46304,1.30172,4.649,0.29664,0.08652000000000001,0.309,4.1664,1.2152,4.34,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-18 09:30:00,4.48032,1.3067600000000001,4.667,0.10272,0.029960000000000004,0.107,4.3776,1.2768,4.5600000000000005,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-09-18 10:00:00,4.46688,1.30284,4.6530000000000005,0.041280000000000004,0.01204,0.043000000000000003,4.4256,1.2908,4.61,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-09-18 10:30:00,4.46208,1.30144,4.648,0.08448000000000001,0.024640000000000002,0.088,4.3776,1.2768,4.5600000000000005,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-18 11:00:00,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-09-18 11:30:00,4.32672,1.26196,4.507,0.19872,0.057960000000000005,0.20700000000000002,4.128,1.204,4.3,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-18 12:00:00,4.15584,1.21212,4.329,0.23904000000000003,0.06972,0.249,3.9168000000000003,1.1424,4.08,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-18 12:30:00,4.17408,1.21744,4.348,0.08448000000000001,0.024640000000000002,0.088,4.0896,1.1928,4.26,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-09-18 13:00:00,4.02912,1.17516,4.197,0.09312000000000001,0.027160000000000004,0.097,3.936,1.148,4.1,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-18 13:30:00,3.94944,1.15192,4.114,0.11904,0.03472,0.124,3.8304,1.1172,3.99,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-09-18 14:00:00,3.94176,1.14968,4.106,0.07296000000000001,0.02128,0.076,3.8688000000000002,1.1284,4.03,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-09-18 14:30:00,3.81792,1.11356,3.977,0.04512,0.013160000000000002,0.047,3.7728,1.1004,3.93,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-09-18 15:00:00,3.86112,1.12616,4.022,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.8112,1.1116,3.9699999999999998,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-09-18 15:30:00,3.90144,1.13792,4.064,0.03264,0.00952,0.034,3.8688000000000002,1.1284,4.03,3.6,1.05,3.75,3.6,1.05,3.75
2020-09-18 16:00:00,4.0848,1.1914,4.255,0.024,0.007,0.025,4.0608,1.1844000000000001,4.23,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-09-18 16:30:00,4.416,1.288,4.6,0.028800000000000003,0.008400000000000001,0.03,4.3872,1.2796,4.57,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-09-18 17:00:00,4.62816,1.34988,4.821,0.08736000000000001,0.025480000000000003,0.091,4.5408,1.3244,4.73,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-09-18 17:30:00,4.8384,1.4112,5.04,0.06720000000000001,0.0196,0.07,4.7712,1.3916,4.97,4.176,1.218,4.35,4.176,1.218,4.35
2020-09-18 18:00:00,4.99776,1.45768,5.206,0.46656000000000003,0.13608,0.486,4.5312,1.3216,4.72,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-18 18:30:00,5.0217600000000004,1.46468,5.231,0.5289600000000001,0.15428,0.551,4.4928,1.3104,4.68,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-18 19:00:00,5.0112,1.4616,5.22,0.5376000000000001,0.1568,0.56,4.4736,1.3048,4.66,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-09-18 19:30:00,5.05056,1.47308,5.261,0.53856,0.15708000000000003,0.561,4.5120000000000005,1.316,4.7,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-09-18 20:00:00,4.98048,1.4526400000000002,5.188,0.51648,0.15064000000000002,0.538,4.464,1.302,4.65,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-09-18 20:30:00,4.8048,1.4014,5.005,0.5136000000000001,0.14980000000000002,0.535,4.2912,1.2516,4.47,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-09-18 21:00:00,4.6176,1.3468,4.8100000000000005,0.5088,0.1484,0.53,4.1088000000000005,1.1984,4.28,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-09-18 21:30:00,4.29504,1.25272,4.474,0.5126400000000001,0.14952000000000001,0.534,3.7824,1.1032,3.94,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-09-18 22:00:00,4.13664,1.20652,4.309,0.46944,0.13692000000000001,0.489,3.6672000000000002,1.0696,3.8200000000000003,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-18 22:30:00,3.88416,1.13288,4.046,0.44736000000000004,0.13048,0.466,3.4368,1.0024,3.58,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-09-18 23:00:00,3.46848,1.01164,3.613,0.5020800000000001,0.14644000000000001,0.523,2.9664,0.8652000000000001,3.09,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-18 23:30:00,3.21408,0.93744,3.348,0.49728000000000006,0.14504,0.518,2.7168,0.7924,2.83,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-09-19 00:00:00,2.96448,0.8646400000000001,3.088,0.50688,0.14784,0.528,2.4576000000000002,0.7168,2.56,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-09-19 00:30:00,2.88384,0.8411200000000001,3.004,0.5126400000000001,0.14952000000000001,0.534,2.3712,0.6916,2.47,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-09-19 01:00:00,2.73408,0.79744,2.848,0.50688,0.14784,0.528,2.2272,0.6496000000000001,2.32,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-09-19 01:30:00,2.6304,0.7672,2.74,0.5088,0.1484,0.53,2.1216,0.6188,2.21,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-09-19 02:00:00,2.59968,0.75824,2.708,0.51648,0.15064000000000002,0.538,2.0832,0.6076,2.17,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-09-19 02:30:00,2.56128,0.74704,2.668,0.51648,0.15064000000000002,0.538,2.0448,0.5964,2.13,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2020-09-19 03:00:00,2.73984,0.79912,2.854,0.5318400000000001,0.15512,0.554,2.208,0.644,2.3,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-09-19 03:30:00,2.94144,0.85792,3.064,0.5318400000000001,0.15512,0.554,2.4096,0.7028,2.51,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-19 04:00:00,2.91552,0.8503600000000001,3.037,0.52512,0.15316000000000002,0.547,2.3904,0.6972,2.49,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-09-19 04:30:00,2.93088,0.85484,3.053,0.5212800000000001,0.15204,0.543,2.4096,0.7028,2.51,2.304,0.672,2.4,2.304,0.672,2.4
2020-09-19 05:00:00,2.93664,0.8565200000000001,3.059,0.5270400000000001,0.15372000000000002,0.549,2.4096,0.7028,2.51,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-09-19 05:30:00,2.96928,0.86604,3.093,0.53088,0.15484,0.553,2.4384,0.7112,2.54,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-09-19 06:00:00,2.99808,0.8744400000000001,3.123,0.5212800000000001,0.15204,0.543,2.4768,0.7224,2.58,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-09-19 06:30:00,2.75328,0.8030400000000001,2.868,0.15168,0.04424,0.158,2.6016,0.7588,2.71,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-09-19 07:00:00,2.92896,0.85428,3.051,0.010560000000000002,0.0030800000000000003,0.011,2.9184,0.8512000000000001,3.04,3.072,0.896,3.2,3.072,0.896,3.2
2020-09-19 07:30:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33,3.12,0.91,3.25,3.12,0.91,3.25
2020-09-19 08:00:00,3.75456,1.09508,3.911,0.010560000000000002,0.0030800000000000003,0.011,3.7439999999999998,1.092,3.9,3.312,0.966,3.45,3.312,0.966,3.45
2020-09-19 08:30:00,4.00704,1.16872,4.174,0.03264,0.00952,0.034,3.9744,1.1592,4.14,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-19 09:00:00,4.42656,1.29108,4.611,0.010560000000000002,0.0030800000000000003,0.011,4.416,1.288,4.6,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-19 09:30:00,4.65696,1.3582800000000002,4.851,0.010560000000000002,0.0030800000000000003,0.011,4.6464,1.3552,4.84,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-09-19 10:00:00,4.70496,1.37228,4.901,0.010560000000000002,0.0030800000000000003,0.011,4.6944,1.3692,4.89,4.32,1.26,4.5,4.32,1.26,4.5
2020-09-19 10:30:00,4.79232,1.3977600000000001,4.992,0.021120000000000003,0.0061600000000000005,0.022,4.7712,1.3916,4.97,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-09-19 11:00:00,4.31136,1.2574800000000002,4.491,0.010560000000000002,0.0030800000000000003,0.011,4.3008,1.2544,4.48,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-09-19 11:30:00,4.35936,1.27148,4.541,0.010560000000000002,0.0030800000000000003,0.011,4.3488,1.2684,4.53,4.368,1.274,4.55,4.368,1.274,4.55
2020-09-19 12:00:00,4.28352,1.24936,4.462,0.07872000000000001,0.02296,0.082,4.2048,1.2264,4.38,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-19 12:30:00,4.36416,1.27288,4.546,0.06336,0.01848,0.066,4.3008,1.2544,4.48,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-19 13:00:00,4.15872,1.21296,4.332,0.01152,0.00336,0.012,4.1472,1.2096,4.32,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-19 13:30:00,4.0992,1.1956,4.27,0.019200000000000002,0.0056,0.02,4.08,1.19,4.25,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-19 14:00:00,3.93024,1.14632,4.094,0.051840000000000004,0.015120000000000001,0.054,3.8784,1.1312,4.04,3.6,1.05,3.75,3.6,1.05,3.75
2020-09-19 14:30:00,3.80448,1.10964,3.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.792,1.106,3.95,3.408,0.994,3.55,3.408,0.994,3.55
2020-09-19 15:00:00,3.75264,1.09452,3.909,0.018240000000000003,0.00532,0.019,3.7344,1.0892,3.89,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-19 15:30:00,3.80736,1.11048,3.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7824,1.1032,3.94,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-09-19 16:00:00,3.74592,1.09256,3.902,0.01152,0.00336,0.012,3.7344,1.0892,3.89,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-19 16:30:00,3.83808,1.11944,3.998,0.01728,0.00504,0.018000000000000002,3.8208,1.1144,3.98,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-09-19 17:00:00,4.18848,1.22164,4.3629999999999995,0.05088,0.01484,0.053,4.1376,1.2068,4.31,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-09-19 17:30:00,4.65696,1.3582800000000002,4.851,0.51936,0.15148,0.541,4.1376,1.2068,4.31,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-19 18:00:00,5.45184,1.5901200000000002,5.679,0.5270400000000001,0.15372000000000002,0.549,4.9248,1.4364,5.13,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-19 18:30:00,5.35968,1.56324,5.583,0.5212800000000001,0.15204,0.543,4.8384,1.4112,5.04,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-09-19 19:00:00,4.95648,1.44564,5.163,0.53088,0.15484,0.553,4.4256,1.2908,4.61,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-09-19 19:30:00,5.0016,1.4588,5.21,0.5184,0.1512,0.54,4.4832,1.3076,4.67,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-09-19 20:00:00,5.6352,1.6436000000000002,5.87,0.5088,0.1484,0.53,5.1264,1.4952,5.34,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-19 20:30:00,5.6275200000000005,1.6413600000000002,5.862,0.50112,0.14616,0.522,5.1264,1.4952,5.34,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-19 21:00:00,4.72608,1.37844,4.923,0.48288000000000003,0.14084000000000002,0.503,4.2432,1.2376,4.42,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-09-19 21:30:00,4.47168,1.30424,4.658,0.40128,0.11704,0.418,4.0704,1.1872,4.24,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-09-19 22:00:00,4.1376,1.2068,4.31,0.48,0.14,0.5,3.6576,1.0668,3.81,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-19 22:30:00,3.99264,1.16452,4.159,0.46944,0.13692000000000001,0.489,3.5232,1.0276,3.67,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-19 23:00:00,3.66912,1.07016,3.822,0.43392000000000003,0.12656,0.452,3.2352,0.9436,3.37,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-09-19 23:30:00,3.38208,0.9864400000000001,3.523,0.45408000000000004,0.13244,0.47300000000000003,2.928,0.854,3.05,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-09-20 00:00:00,3.16128,0.9220400000000001,3.293,0.49248000000000003,0.14364000000000002,0.513,2.6688,0.7784000000000001,2.7800000000000002,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-09-20 00:30:00,3.18432,0.92876,3.317,0.43872000000000005,0.12796000000000002,0.457,2.7456,0.8008000000000001,2.86,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-09-20 01:00:00,3.04608,0.8884400000000001,3.173,0.49248000000000003,0.14364000000000002,0.513,2.5536,0.7448,2.66,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-09-20 01:30:00,2.74176,0.7996800000000001,2.856,0.48576,0.14168,0.506,2.2560000000000002,0.658,2.35,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-09-20 02:00:00,2.68032,0.78176,2.792,0.49152000000000007,0.14336000000000002,0.512,2.1888,0.6384000000000001,2.2800000000000002,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-09-20 02:30:00,2.65728,0.7750400000000001,2.768,0.49728000000000006,0.14504,0.518,2.16,0.63,2.25,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-09-20 03:00:00,2.6476800000000003,0.77224,2.758,0.49728000000000006,0.14504,0.518,2.1504,0.6272,2.24,1.9104,0.5572,1.99,1.9104,0.5572,1.99
2020-09-20 03:30:00,2.65344,0.77392,2.7640000000000002,0.50304,0.14672000000000002,0.524,2.1504,0.6272,2.24,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-09-20 04:00:00,2.6006400000000003,0.7585200000000001,2.709,0.48864,0.14252,0.509,2.112,0.616,2.2,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-09-20 04:30:00,2.60256,0.7590800000000001,2.711,0.49056000000000005,0.14308,0.511,2.112,0.616,2.2,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2020-09-20 05:00:00,2.61696,0.7632800000000001,2.726,0.5049600000000001,0.14728000000000002,0.526,2.112,0.616,2.2,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2020-09-20 05:30:00,2.64096,0.7702800000000001,2.751,0.50976,0.14868,0.531,2.1312,0.6216,2.22,1.824,0.532,1.9,1.824,0.532,1.9
2020-09-20 06:00:00,2.67552,0.78036,2.787,0.46752000000000005,0.13636,0.487,2.208,0.644,2.3,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2020-09-20 06:30:00,2.63328,0.7680400000000001,2.743,0.14688,0.04284,0.153,2.4864,0.7252000000000001,2.59,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-09-20 07:00:00,2.64384,0.77112,2.754,0.11904,0.03472,0.124,2.5248,0.7364,2.63,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-09-20 07:30:00,3.04032,0.8867600000000001,3.167,0.18912,0.05516000000000001,0.197,2.8512,0.8316,2.9699999999999998,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-09-20 08:00:00,3.2995200000000002,0.9623600000000001,3.437,0.29472000000000004,0.08596000000000001,0.307,3.0048,0.8764000000000001,3.13,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-09-20 08:30:00,3.61248,1.05364,3.763,0.17568,0.05124,0.183,3.4368,1.0024,3.58,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-09-20 09:00:00,4.05216,1.18188,4.221,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.0032,1.1676,4.17,3.888,1.134,4.05,3.888,1.134,4.05
2020-09-20 09:30:00,4.30848,1.25664,4.4879999999999995,0.036480000000000005,0.01064,0.038,4.272,1.246,4.45,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-20 10:00:00,4.56096,1.3302800000000001,4.751,0.010560000000000002,0.0030800000000000003,0.011,4.5504,1.3272,4.74,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-20 10:30:00,4.52352,1.31936,4.712,0.021120000000000003,0.0061600000000000005,0.022,4.5024,1.3132000000000001,4.69,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-09-20 11:00:00,4.61472,1.34596,4.807,0.054720000000000005,0.015960000000000002,0.057,4.5600000000000005,1.33,4.75,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-20 11:30:00,4.6752,1.3636,4.87,0.0864,0.0252,0.09,4.5888,1.3384,4.78,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-20 12:00:00,4.77696,1.39328,4.976,0.14976,0.043680000000000004,0.156,4.6272,1.3496000000000001,4.82,3.84,1.12,4.0,3.84,1.12,4.0
2020-09-20 12:30:00,4.83072,1.40896,5.032,0.26112,0.07616,0.272,4.5696,1.3328,4.76,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-20 13:00:00,4.47168,1.30424,4.658,0.06528,0.01904,0.068,4.4064,1.2852000000000001,4.59,3.936,1.148,4.1,3.936,1.148,4.1
2020-09-20 13:30:00,4.39296,1.28128,4.5760000000000005,0.044160000000000005,0.01288,0.046,4.3488,1.2684,4.53,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-20 14:00:00,4.27296,1.24628,4.451,0.09696,0.028280000000000003,0.101,4.176,1.218,4.35,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-20 14:30:00,4.2528,1.2404,4.43,0.057600000000000005,0.016800000000000002,0.06,4.1952,1.2236,4.37,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-09-20 15:00:00,4.27296,1.24628,4.451,0.02016,0.005880000000000001,0.021,4.2528,1.2404,4.43,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-09-20 15:30:00,4.1328,1.2054,4.305,0.014400000000000001,0.004200000000000001,0.015,4.1184,1.2012,4.29,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-20 16:00:00,4.25568,1.24124,4.433,0.07008,0.020440000000000003,0.073,4.1856,1.2208,4.36,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-20 16:30:00,4.4544,1.2992,4.64,0.07680000000000001,0.0224,0.08,4.3776,1.2768,4.5600000000000005,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-09-20 17:00:00,4.91136,1.43248,5.116,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8864,1.4252,5.09,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-09-20 17:30:00,5.90016,1.7208800000000002,6.146,0.015360000000000002,0.0044800000000000005,0.016,5.8848,1.7164000000000001,6.13,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-09-20 18:00:00,6.03552,1.76036,6.287,0.36192,0.10556000000000001,0.377,5.6736,1.6548,5.91,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-09-20 18:30:00,6.15936,1.79648,6.416,0.47616,0.13888,0.496,5.6832,1.6576,5.92,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-09-20 19:00:00,6.14016,1.79088,6.396,0.45696000000000003,0.13328,0.47600000000000003,5.6832,1.6576,5.92,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-20 19:30:00,6.10272,1.77996,6.357,0.45792000000000005,0.13356,0.47700000000000004,5.6448,1.6464,5.88,3.6384,1.0612,3.79,3.6384,1.0612,3.79
