Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-20 20:00:00,6.06912,1.7701600000000002,6.322,0.45312,0.13216,0.47200000000000003,5.616,1.638,5.85,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-09-20 20:30:00,5.74848,1.67664,5.9879999999999995,0.42048,0.12264000000000001,0.438,5.328,1.554,5.55,3.36,0.98,3.5,3.36,0.98,3.5
2020-09-20 21:00:00,4.74048,1.38264,4.938,0.44928,0.13104000000000002,0.468,4.2912,1.2516,4.47,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-09-20 21:30:00,4.44576,1.29668,4.631,0.46176000000000006,0.13468000000000002,0.481,3.984,1.162,4.15,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-20 22:00:00,4.15488,1.21184,4.328,0.46848000000000006,0.13664,0.488,3.6864,1.0752,3.84,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-09-20 22:30:00,3.9763200000000003,1.15976,4.142,0.44352,0.12936,0.462,3.5328,1.0304,3.68,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-09-20 23:00:00,3.8784,1.1312,4.04,0.47040000000000004,0.13720000000000002,0.49,3.408,0.994,3.55,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-09-20 23:30:00,3.2448,0.9464,3.38,0.192,0.056,0.2,3.0528,0.8904000000000001,3.18,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-09-21 00:00:00,2.98752,0.87136,3.112,0.01152,0.00336,0.012,2.976,0.868,3.1,2.928,0.854,3.05,2.928,0.854,3.05
2020-09-21 00:30:00,2.64288,0.7708400000000001,2.753,0.022080000000000002,0.00644,0.023,2.6208,0.7644000000000001,2.73,2.496,0.728,2.6,2.496,0.728,2.6
2020-09-21 01:00:00,2.52864,0.7375200000000001,2.634,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3328,0.6804,2.43,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-09-21 01:30:00,2.47488,0.72184,2.578,0.18048,0.052640000000000006,0.188,2.2944,0.6692,2.39,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-09-21 02:00:00,2.8128,0.8204,2.93,0.3936,0.1148,0.41000000000000003,2.4192,0.7056,2.52,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-09-21 02:30:00,2.79456,0.81508,2.911,0.39456,0.11508000000000002,0.41100000000000003,2.4,0.7000000000000001,2.5,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-09-21 03:00:00,2.78592,0.8125600000000001,2.902,0.39552000000000004,0.11536,0.41200000000000003,2.3904,0.6972,2.49,2.208,0.644,2.3,2.208,0.644,2.3
2020-09-21 03:30:00,2.80896,0.8192800000000001,2.926,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.4096,0.7028,2.51,2.208,0.644,2.3,2.208,0.644,2.3
2020-09-21 04:00:00,2.78208,0.81144,2.898,0.36960000000000004,0.1078,0.385,2.41248,0.70364,2.513,2.21088,0.6448400000000001,2.303,2.21088,0.6448400000000001,2.303
2020-09-21 04:30:00,2.69664,0.7865200000000001,2.809,0.28416,0.08288000000000001,0.296,2.41248,0.70364,2.513,2.21088,0.6448400000000001,2.303,2.21088,0.6448400000000001,2.303
2020-09-21 05:00:00,2.7552,0.8036000000000001,2.87,0.34272,0.09996000000000001,0.357,2.41248,0.70364,2.513,2.21088,0.6448400000000001,2.303,2.21088,0.6448400000000001,2.303
2020-09-21 05:30:00,2.7552,0.8036000000000001,2.87,0.34272,0.09996000000000001,0.357,2.41248,0.70364,2.513,2.21088,0.6448400000000001,2.303,2.21088,0.6448400000000001,2.303
2020-09-21 06:00:00,2.79648,0.81564,2.9130000000000003,0.384,0.112,0.4,2.41248,0.70364,2.513,2.21088,0.6448400000000001,2.303,2.21088,0.6448400000000001,2.303
2020-09-21 06:30:00,2.70816,0.78988,2.821,0.29568,0.08624000000000001,0.308,2.41248,0.70364,2.513,2.21088,0.6448400000000001,2.303,2.21088,0.6448400000000001,2.303
2020-09-21 07:00:00,3.33696,0.97328,3.476,0.19488000000000003,0.05684,0.203,3.14208,0.91644,3.273,2.7196800000000003,0.7932400000000001,2.833,2.7196800000000003,0.7932400000000001,2.833
2020-09-21 07:30:00,3.2496,0.9478000000000001,3.385,0.10752,0.031360000000000006,0.112,3.14208,0.91644,3.273,2.7196800000000003,0.7932400000000001,2.833,2.7196800000000003,0.7932400000000001,2.833
2020-09-21 08:00:00,3.19584,0.9321200000000001,3.329,0.05376,0.015680000000000003,0.056,3.14208,0.91644,3.273,2.7196800000000003,0.7932400000000001,2.833,2.7196800000000003,0.7932400000000001,2.833
2020-09-21 08:30:00,3.16608,0.92344,3.298,0.024,0.007,0.025,3.14208,0.91644,3.273,2.7196800000000003,0.7932400000000001,2.833,2.7196800000000003,0.7932400000000001,2.833
2020-09-21 09:00:00,3.1824,0.9282,3.315,0.04032,0.011760000000000001,0.042,3.14208,0.91644,3.273,2.7196800000000003,0.7932400000000001,2.833,2.7196800000000003,0.7932400000000001,2.833
2020-09-21 09:30:00,3.2544,0.9492,3.39,0.11232,0.032760000000000004,0.117,3.14208,0.91644,3.273,2.7196800000000003,0.7932400000000001,2.833,2.7196800000000003,0.7932400000000001,2.833
2020-09-21 10:00:00,3.38112,0.98616,3.5220000000000002,0.23904000000000003,0.06972,0.249,3.14208,0.91644,3.273,2.7196800000000003,0.7932400000000001,2.833,2.7196800000000003,0.7932400000000001,2.833
2020-09-21 10:30:00,4.3008,1.2544,4.48,0.12480000000000001,0.0364,0.13,4.176,1.218,4.35,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-09-21 11:00:00,4.3008,1.2544,4.48,0.11520000000000001,0.033600000000000005,0.12,4.1856,1.2208,4.36,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-09-21 11:30:00,4.17792,1.21856,4.352,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.08,1.19,4.25,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-09-21 12:00:00,4.17792,1.21856,4.352,0.06912,0.02016,0.07200000000000001,4.1088000000000005,1.1984,4.28,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-09-21 12:30:00,4.19808,1.22444,4.373,0.07008,0.020440000000000003,0.073,4.128,1.204,4.3,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-09-21 13:00:00,4.14336,1.20848,4.316,0.03456,0.01008,0.036000000000000004,4.1088000000000005,1.1984,4.28,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-09-21 13:30:00,4.03776,1.17768,4.206,0.07296000000000001,0.02128,0.076,3.9648,1.1564,4.13,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-21 14:00:00,4.04832,1.18076,4.217,0.20832,0.06076,0.217,3.84,1.12,4.0,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-09-21 14:30:00,3.96288,1.15584,4.128,0.05568000000000001,0.01624,0.058,3.9072,1.1396,4.07,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-09-21 15:00:00,3.9696,1.1578,4.135,0.1008,0.029400000000000003,0.105,3.8688000000000002,1.1284,4.03,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-09-21 15:30:00,4.02624,1.17432,4.194,0.01344,0.003920000000000001,0.014,4.0128,1.1703999999999999,4.18,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-09-21 16:00:00,4.34592,1.26756,4.527,0.12192000000000001,0.03556,0.127,4.224,1.232,4.4,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-21 16:30:00,4.80672,1.40196,5.007,0.45792000000000005,0.13356,0.47700000000000004,4.3488,1.2684,4.53,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-09-21 17:00:00,4.97088,1.44984,5.178,0.29568,0.08624000000000001,0.308,4.6752,1.3636,4.87,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-21 17:30:00,5.0208,1.4644,5.23,0.019200000000000002,0.0056,0.02,5.0016,1.4588,5.21,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-09-21 18:00:00,5.1168,1.4924,5.33,0.24,0.07,0.25,4.8768,1.4224,5.08,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-09-21 18:30:00,5.06976,1.47868,5.281,0.22176,0.06468,0.231,4.848,1.4140000000000001,5.05,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-09-21 19:00:00,5.07168,1.47924,5.283,0.11808,0.034440000000000005,0.123,4.9536,1.4448,5.16,4.896,1.428,5.1,4.896,1.428,5.1
2020-09-21 19:30:00,5.11008,1.49044,5.323,0.37728,0.11004000000000001,0.393,4.7328,1.3804,4.93,5.184,1.512,5.4,5.184,1.512,5.4
2020-09-21 20:00:00,5.26464,1.53552,5.484,0.49344000000000005,0.14392000000000002,0.514,4.7712,1.3916,4.97,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-09-21 20:30:00,5.05152,1.47336,5.2620000000000005,0.49152000000000007,0.14336000000000002,0.512,4.5600000000000005,1.33,4.75,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-09-21 21:00:00,4.8096,1.4028,5.01,0.49920000000000003,0.1456,0.52,4.3104,1.2572,4.49,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-09-21 21:30:00,4.5744,1.3342,4.765,0.4944,0.1442,0.515,4.08,1.19,4.25,4.368,1.274,4.55,4.368,1.274,4.55
2020-09-21 22:00:00,4.18656,1.22108,4.361,0.35616000000000003,0.10388000000000001,0.371,3.8304,1.1172,3.99,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-21 22:30:00,4.1328,1.2054,4.305,0.40800000000000003,0.11900000000000001,0.425,3.7248,1.0864,3.88,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-09-21 23:00:00,3.63936,1.06148,3.791,0.40416,0.11788000000000001,0.421,3.2352,0.9436,3.37,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-09-21 23:30:00,2.96736,0.86548,3.091,0.09696,0.028280000000000003,0.101,2.8704,0.8372,2.99,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-09-22 00:00:00,2.74752,0.8013600000000001,2.862,0.021120000000000003,0.0061600000000000005,0.022,2.7264,0.7952,2.84,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-09-22 00:30:00,2.7782400000000003,0.81032,2.894,0.09024,0.026320000000000003,0.094,2.688,0.784,2.8,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-09-22 01:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.15360000000000001,0.0448,0.16,2.5152,0.7336,2.62,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-09-22 01:30:00,2.59008,0.7554400000000001,2.698,0.07488,0.021840000000000002,0.078,2.5152,0.7336,2.62,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-09-22 02:00:00,2.64288,0.7708400000000001,2.753,0.23328000000000002,0.06804,0.243,2.4096,0.7028,2.51,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-09-22 02:30:00,2.8963200000000002,0.8447600000000001,3.017,0.5155200000000001,0.15036000000000002,0.537,2.3808,0.6944,2.48,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-09-22 03:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.52224,0.15232,0.544,2.352,0.686,2.45,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-22 03:30:00,2.88192,0.8405600000000001,3.002,0.52032,0.15176,0.542,2.3616,0.6888000000000001,2.46,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-09-22 04:00:00,2.90688,0.84784,3.028,0.52608,0.15344000000000002,0.548,2.3808,0.6944,2.48,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-09-22 04:30:00,2.87712,0.83916,2.997,0.5155200000000001,0.15036000000000002,0.537,2.3616,0.6888000000000001,2.46,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-09-22 05:00:00,2.8368,0.8274,2.955,0.4272,0.1246,0.445,2.4096,0.7028,2.51,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-09-22 05:30:00,2.89344,0.8439200000000001,3.014,0.37824,0.11032000000000002,0.394,2.5152,0.7336,2.62,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-09-22 06:00:00,3.0144,0.8792000000000001,3.14,0.336,0.098,0.35000000000000003,2.6784,0.7812,2.79,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-09-22 06:30:00,3.52224,1.02732,3.669,0.027840000000000004,0.00812,0.029,3.4944,1.0192,3.64,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-22 07:00:00,3.8352,1.1186,3.995,0.014400000000000001,0.004200000000000001,0.015,3.8208,1.1144,3.98,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-22 07:30:00,4.6704,1.3622,4.865,0.014400000000000001,0.004200000000000001,0.015,4.656,1.358,4.85,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-09-22 08:00:00,5.29632,1.5447600000000001,5.517,0.01632,0.00476,0.017,5.28,1.54,5.5,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-09-22 08:30:00,5.42688,1.58284,5.6530000000000005,0.05088,0.01484,0.053,5.376,1.568,5.6,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-09-22 09:00:00,5.35008,1.56044,5.573,0.03168,0.00924,0.033,5.3184000000000005,1.5512000000000001,5.54,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-09-22 09:30:00,5.38368,1.57024,5.608,0.06528,0.01904,0.068,5.3184000000000005,1.5512000000000001,5.54,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-09-22 10:00:00,4.88832,1.42576,5.092,0.04032,0.011760000000000001,0.042,4.848,1.4140000000000001,5.05,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-09-22 10:30:00,4.24608,1.23844,4.423,0.03168,0.00924,0.033,4.2144,1.2292,4.39,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-22 11:00:00,4.2096,1.2278,4.385,0.033600000000000005,0.0098,0.035,4.176,1.218,4.35,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-09-22 11:30:00,4.24512,1.23816,4.422,0.04032,0.011760000000000001,0.042,4.2048,1.2264,4.38,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-22 12:00:00,4.32384,1.26112,4.504,0.03264,0.00952,0.034,4.2912,1.2516,4.47,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-22 12:30:00,4.4352,1.2936,4.62,0.12480000000000001,0.0364,0.13,4.3104,1.2572,4.49,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-09-22 13:00:00,4.35264,1.26952,4.534,0.02304,0.00672,0.024,4.3296,1.2628,4.51,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-09-22 13:30:00,4.056,1.183,4.225,0.0528,0.0154,0.055,4.0032,1.1676,4.17,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-09-22 14:00:00,4.06272,1.18496,4.232,0.28992,0.08456000000000001,0.302,3.7728,1.1004,3.93,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-09-22 14:30:00,4.1184,1.2012,4.29,0.028800000000000003,0.008400000000000001,0.03,4.0896,1.1928,4.26,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-09-22 15:00:00,3.93312,1.14716,4.097,0.025920000000000002,0.007560000000000001,0.027,3.9072,1.1396,4.07,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-22 15:30:00,3.984,1.162,4.15,0.07680000000000001,0.0224,0.08,3.9072,1.1396,4.07,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-09-22 16:00:00,4.69344,1.3689200000000001,4.889,0.03744,0.010920000000000001,0.039,4.656,1.358,4.85,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-09-22 16:30:00,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-09-22 17:00:00,5.8368,1.7024,6.08,0.048,0.014,0.05,5.7888,1.6884000000000001,6.03,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-09-22 17:30:00,6.10944,1.78192,6.364,0.13824,0.04032,0.14400000000000002,5.9712,1.7416,6.22,3.6,1.05,3.75,3.6,1.05,3.75
2020-09-22 18:00:00,6.1824,1.8032,6.44,0.3648,0.10640000000000001,0.38,5.8176,1.6968,6.06,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-22 18:30:00,6.16704,1.79872,6.424,0.26304,0.07672000000000001,0.274,5.904,1.722,6.15,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-09-22 19:00:00,5.46816,1.59488,5.696,0.14976,0.043680000000000004,0.156,5.3184000000000005,1.5512000000000001,5.54,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-09-22 19:30:00,5.64576,1.64668,5.881,0.50016,0.14588,0.521,5.1456,1.5008,5.36,4.8,1.4,5.0,4.8,1.4,5.0
2020-09-22 20:00:00,5.36256,1.5640800000000001,5.586,0.5241600000000001,0.15288000000000002,0.546,4.8384,1.4112,5.04,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-09-22 20:30:00,4.96992,1.44956,5.177,0.5155200000000001,0.15036000000000002,0.537,4.4544,1.2992,4.64,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-09-22 21:00:00,4.84128,1.41204,5.043,0.53088,0.15484,0.553,4.3104,1.2572,4.49,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-09-22 21:30:00,4.56384,1.33112,4.754,0.54144,0.15792,0.5640000000000001,4.0224,1.1732,4.19,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-09-22 22:00:00,4.28256,1.24908,4.461,0.53856,0.15708000000000003,0.561,3.7439999999999998,1.092,3.9,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-22 22:30:00,3.92736,1.14548,4.091,0.5289600000000001,0.15428,0.551,3.3984,0.9912000000000001,3.54,3.408,0.994,3.55,3.408,0.994,3.55
2020-09-22 23:00:00,3.6316800000000002,1.05924,3.783,0.53088,0.15484,0.553,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-09-22 23:30:00,3.48576,1.01668,3.6310000000000002,0.51936,0.15148,0.541,2.9664,0.8652000000000001,3.09,2.976,0.868,3.1,2.976,0.868,3.1
2020-09-23 00:00:00,3.13056,0.9130800000000001,3.261,0.50016,0.14588,0.521,2.6304,0.7672,2.74,2.592,0.756,2.7,2.592,0.756,2.7
2020-09-23 00:30:00,3.02304,0.8817200000000001,3.149,0.48864,0.14252,0.509,2.5343999999999998,0.7392000000000001,2.64,2.448,0.714,2.55,2.448,0.714,2.55
2020-09-23 01:00:00,2.904,0.847,3.025,0.504,0.147,0.525,2.4,0.7000000000000001,2.5,2.448,0.714,2.55,2.448,0.714,2.55
2020-09-23 01:30:00,2.88288,0.84084,3.003,0.5212800000000001,0.15204,0.543,2.3616,0.6888000000000001,2.46,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-09-23 02:00:00,2.50848,0.7316400000000001,2.613,0.51168,0.14924,0.533,1.9968,0.5824,2.08,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-09-23 02:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.5088,0.1484,0.53,2.1984,0.6412,2.29,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-09-23 03:00:00,2.83872,0.82796,2.957,0.52512,0.15316000000000002,0.547,2.3136,0.6748000000000001,2.41,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-23 03:30:00,2.8368,0.8274,2.955,0.5232,0.1526,0.545,2.3136,0.6748000000000001,2.41,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-09-23 04:00:00,2.83392,0.8265600000000001,2.952,0.52032,0.15176,0.542,2.3136,0.6748000000000001,2.41,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-09-23 04:30:00,2.8857600000000003,0.8416800000000001,3.006,0.51456,0.15008000000000002,0.536,2.3712,0.6916,2.47,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2020-09-23 05:00:00,3.432,1.001,3.575,0.4272,0.1246,0.445,3.0048,0.8764000000000001,3.13,2.592,0.756,2.7,2.592,0.756,2.7
2020-09-23 05:30:00,2.97696,0.86828,3.101,0.34656000000000003,0.10108,0.361,2.6304,0.7672,2.74,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2020-09-23 06:00:00,3.03552,0.88536,3.162,0.40512000000000004,0.11816000000000002,0.422,2.6304,0.7672,2.74,1.9008,0.5544,1.98,1.9008,0.5544,1.98
2020-09-23 06:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.36288000000000004,0.10584,0.378,3.0336,0.8848,3.16,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-09-23 07:00:00,3.7439999999999998,1.092,3.9,0.30720000000000003,0.0896,0.32,3.4368,1.0024,3.58,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-09-23 07:30:00,4.1088000000000005,1.1984,4.28,0.336,0.098,0.35000000000000003,3.7728,1.1004,3.93,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-09-23 08:00:00,4.5024,1.3132000000000001,4.69,0.3264,0.0952,0.34,4.176,1.218,4.35,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-09-23 08:30:00,4.48512,1.30816,4.672,0.24192000000000002,0.07056000000000001,0.252,4.2432,1.2376,4.42,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-09-23 09:00:00,4.31136,1.2574800000000002,4.491,0.28896000000000005,0.08428000000000001,0.301,4.0224,1.1732,4.19,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-23 09:30:00,4.43424,1.29332,4.619,0.16224000000000002,0.04732,0.169,4.272,1.246,4.45,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-09-23 10:00:00,5.3616,1.5638,5.585,0.062400000000000004,0.0182,0.065,5.2992,1.5455999999999999,5.52,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-23 10:30:00,5.51136,1.60748,5.741,0.09696,0.028280000000000003,0.101,5.4144,1.5792000000000002,5.64,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-23 11:00:00,5.5488,1.6184,5.78,0.057600000000000005,0.016800000000000002,0.06,5.4912,1.6016,5.72,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-09-23 11:30:00,4.47456,1.30508,4.661,0.02976,0.00868,0.031,4.4448,1.2964,4.63,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-09-23 12:00:00,4.44288,1.29584,4.628,0.12288000000000002,0.035840000000000004,0.128,4.32,1.26,4.5,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-09-23 12:30:00,4.69632,1.36976,4.892,0.18432,0.05376,0.192,4.5120000000000005,1.316,4.7,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-09-23 13:00:00,4.73088,1.37984,4.928,0.10368000000000001,0.030240000000000003,0.108,4.6272,1.3496000000000001,4.82,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-23 13:30:00,5.39808,1.57444,5.623,0.30048,0.08764000000000001,0.313,5.0976,1.4868000000000001,5.31,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-23 14:00:00,4.48128,1.30704,4.668,0.35328000000000004,0.10304,0.368,4.128,1.204,4.3,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-23 14:30:00,4.16352,1.21436,4.337,0.14112000000000002,0.04116,0.147,4.0224,1.1732,4.19,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-09-23 15:00:00,4.13568,1.20624,4.308,0.18048,0.052640000000000006,0.188,3.9552,1.1536,4.12,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-09-23 15:30:00,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-09-23 16:00:00,5.23392,1.52656,5.452,0.05952,0.01736,0.062,5.1744,1.5091999999999999,5.39,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-09-23 16:30:00,5.6304,1.6421999999999999,5.865,0.014400000000000001,0.004200000000000001,0.015,5.616,1.638,5.85,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-09-23 17:00:00,5.40672,1.5769600000000001,5.632,0.021120000000000003,0.0061600000000000005,0.022,5.3856,1.5708,5.61,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-09-23 17:30:00,6.1392,1.7906,6.395,0.13920000000000002,0.040600000000000004,0.145,6.0,1.75,6.25,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-09-23 18:00:00,5.74944,1.67692,5.989,0.27744,0.08092,0.289,5.472,1.596,5.7,4.896,1.428,5.1,4.896,1.428,5.1
2020-09-23 18:30:00,5.54784,1.61812,5.779,0.15264000000000003,0.044520000000000004,0.159,5.3952,1.5735999999999999,5.62,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-23 19:00:00,6.01824,1.7553200000000002,6.269,0.018240000000000003,0.00532,0.019,6.0,1.75,6.25,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-09-23 19:30:00,6.18528,1.80404,6.443,0.11808,0.034440000000000005,0.123,6.0672,1.7696,6.32,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-09-23 20:00:00,5.10336,1.48848,5.316,0.06336,0.01848,0.066,5.04,1.47,5.25,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-09-23 20:30:00,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-09-23 21:00:00,4.53312,1.32216,4.7219999999999995,0.01152,0.00336,0.012,4.5216,1.3188,4.71,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-09-23 21:30:00,4.14912,1.2101600000000001,4.322,0.04032,0.011760000000000001,0.042,4.1088000000000005,1.1984,4.28,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-09-23 22:00:00,3.95712,1.15416,4.122,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.8208,1.1144,3.98,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-23 22:30:00,3.936,1.148,4.1,0.3936,0.1148,0.41000000000000003,3.5423999999999998,1.0332,3.69,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-23 23:00:00,3.58656,1.04608,3.7359999999999998,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.1872,0.9296000000000001,3.32,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-09-23 23:30:00,3.25728,0.9500400000000001,3.393,0.20448000000000002,0.059640000000000006,0.213,3.0528,0.8904000000000001,3.18,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-09-24 00:00:00,3.09696,0.9032800000000001,3.226,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.072,0.896,3.2,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-09-24 00:30:00,2.85216,0.8318800000000001,2.971,0.15456,0.04508,0.161,2.6976,0.7868,2.81,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-09-24 01:00:00,2.79744,0.8159200000000001,2.914,0.21504,0.06272000000000001,0.224,2.5824,0.7532,2.69,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-09-24 01:30:00,2.6928,0.7854,2.805,0.4944,0.1442,0.515,2.1984,0.6412,2.29,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-09-24 02:00:00,2.47104,0.72072,2.574,0.49344000000000005,0.14392000000000002,0.514,1.9776,0.5768,2.06,2.208,0.644,2.3,2.208,0.644,2.3
2020-09-24 02:30:00,2.49888,0.72884,2.6029999999999998,0.5212800000000001,0.15204,0.543,1.9776,0.5768,2.06,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-09-24 03:00:00,2.496,0.728,2.6,0.5184,0.1512,0.54,1.9776,0.5768,2.06,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-09-24 03:30:00,2.54592,0.7425600000000001,2.652,0.5107200000000001,0.14896,0.532,2.0352,0.5936,2.12,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2020-09-24 04:00:00,2.54016,0.7408800000000001,2.646,0.51456,0.15008000000000002,0.536,2.0256,0.5908,2.11,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2020-09-24 04:30:00,2.89152,0.8433600000000001,3.012,0.50112,0.14616,0.522,2.3904,0.6972,2.49,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-24 05:00:00,2.81088,0.81984,2.928,0.35328000000000004,0.10304,0.368,2.4576000000000002,0.7168,2.56,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-09-24 05:30:00,2.81856,0.82208,2.936,0.37056000000000006,0.10808000000000001,0.386,2.448,0.714,2.55,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-09-24 06:00:00,2.8857600000000003,0.8416800000000001,3.006,0.37056000000000006,0.10808000000000001,0.386,2.5152,0.7336,2.62,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-09-24 06:30:00,3.19776,0.9326800000000001,3.331,0.05856000000000001,0.01708,0.061,3.1392,0.9156000000000001,3.27,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-09-24 07:00:00,3.57696,1.04328,3.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.552,1.036,3.7,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-09-24 07:30:00,4.49472,1.3109600000000001,4.682,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.4448,1.2964,4.63,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-24 08:00:00,5.40384,1.57612,5.629,0.018240000000000003,0.00532,0.019,5.3856,1.5708,5.61,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-09-24 08:30:00,4.8768,1.4224,5.08,0.019200000000000002,0.0056,0.02,4.8576,1.4168,5.06,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-24 09:00:00,4.7088,1.3734,4.905,0.014400000000000001,0.004200000000000001,0.015,4.6944,1.3692,4.89,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-09-24 09:30:00,4.90656,1.4310800000000001,5.111,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.8576,1.4168,5.06,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-09-24 10:00:00,4.54176,1.32468,4.731,0.02016,0.005880000000000001,0.021,4.5216,1.3188,4.71,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-09-24 10:30:00,4.57728,1.33504,4.768,0.07488,0.021840000000000002,0.078,4.5024,1.3132000000000001,4.69,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-09-24 11:00:00,4.5024,1.3132000000000001,4.69,0.019200000000000002,0.0056,0.02,4.4832,1.3076,4.67,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-09-24 11:30:00,4.72416,1.37788,4.921,0.02016,0.005880000000000001,0.021,4.704,1.3719999999999999,4.9,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-24 12:00:00,4.91808,1.43444,5.123,0.041280000000000004,0.01204,0.043000000000000003,4.8768,1.4224,5.08,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-09-24 12:30:00,4.82688,1.40784,5.028,0.08448000000000001,0.024640000000000002,0.088,4.7424,1.3832,4.94,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-24 13:00:00,4.72224,1.37732,4.9190000000000005,0.027840000000000004,0.00812,0.029,4.6944,1.3692,4.89,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-24 13:30:00,4.46016,1.30088,4.646,0.03456,0.01008,0.036000000000000004,4.4256,1.2908,4.61,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-24 14:00:00,4.58208,1.33644,4.773,0.07968,0.02324,0.083,4.5024,1.3132000000000001,4.69,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-09-24 14:30:00,4.5244800000000005,1.3196400000000001,4.713,0.041280000000000004,0.01204,0.043000000000000003,4.4832,1.3076,4.67,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-09-24 15:00:00,4.31136,1.2574800000000002,4.491,0.13536,0.03948,0.14100000000000001,4.176,1.218,4.35,3.36,0.98,3.5,3.36,0.98,3.5
2020-09-24 15:30:00,4.29216,1.25188,4.471,0.11616000000000001,0.03388,0.121,4.176,1.218,4.35,4.032,1.176,4.2,4.032,1.176,4.2
2020-09-24 16:00:00,4.8528,1.4154,5.055,0.014400000000000001,0.004200000000000001,0.015,4.8384,1.4112,5.04,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-24 16:30:00,5.91552,1.72536,6.162,0.05952,0.01736,0.062,5.856,1.708,6.1,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-09-24 17:00:00,6.1536,1.7948,6.41,0.06720000000000001,0.0196,0.07,6.0864,1.7752,6.34,4.272,1.246,4.45,4.272,1.246,4.45
2020-09-24 17:30:00,5.89248,1.7186400000000002,6.138,0.02688,0.007840000000000001,0.028,5.8656,1.7107999999999999,6.11,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-09-24 18:00:00,6.08544,1.77492,6.339,0.30624,0.08932000000000001,0.319,5.7792,1.6856,6.02,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-09-24 18:30:00,6.3696,1.8578000000000001,6.635,0.5232,0.1526,0.545,5.8464,1.7052,6.09,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-09-24 19:00:00,6.4272,1.8746,6.695,0.5232,0.1526,0.545,5.904,1.722,6.15,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-09-24 19:30:00,6.43968,1.87824,6.708,0.52608,0.15344000000000002,0.548,5.9136,1.7248,6.16,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-24 20:00:00,6.22752,1.81636,6.487,0.52512,0.15316000000000002,0.547,5.7024,1.6632,5.94,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-24 20:30:00,5.91456,1.7250800000000002,6.161,0.51936,0.15148,0.541,5.3952,1.5735999999999999,5.62,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-09-24 21:00:00,5.0832,1.4826000000000001,5.295,0.5232,0.1526,0.545,4.5600000000000005,1.33,4.75,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-09-24 21:30:00,4.36704,1.27372,4.549,0.5270400000000001,0.15372000000000002,0.549,3.84,1.12,4.0,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-09-24 22:00:00,4.2816,1.2488000000000001,4.46,0.528,0.154,0.55,3.7536,1.0948,3.91,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-09-24 22:30:00,4.25568,1.24124,4.433,0.53088,0.15484,0.553,3.7248,1.0864,3.88,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-24 23:00:00,3.72384,1.08612,3.879,0.5270400000000001,0.15372000000000002,0.549,3.1968,0.9324,3.33,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-09-24 23:30:00,3.20736,0.9354800000000001,3.341,0.5289600000000001,0.15428,0.551,2.6784,0.7812,2.79,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-09-25 00:00:00,3.03648,0.8856400000000001,3.163,0.5212800000000001,0.15204,0.543,2.5152,0.7336,2.62,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-09-25 00:30:00,2.8464,0.8302,2.965,0.5232,0.1526,0.545,2.3232,0.6776,2.42,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-09-25 01:00:00,2.64672,0.7719600000000001,2.757,0.52512,0.15316000000000002,0.547,2.1216,0.6188,2.21,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-09-25 01:30:00,2.60832,0.7607600000000001,2.717,0.52512,0.15316000000000002,0.547,2.0832,0.6076,2.17,2.304,0.672,2.4,2.304,0.672,2.4
2020-09-25 02:00:00,2.54304,0.74172,2.649,0.5270400000000001,0.15372000000000002,0.549,2.016,0.588,2.1,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-09-25 02:30:00,2.53824,0.7403200000000001,2.644,0.52224,0.15232,0.544,2.016,0.588,2.1,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-09-25 03:00:00,2.52384,0.7361200000000001,2.629,0.5270400000000001,0.15372000000000002,0.549,1.9968,0.5824,2.08,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-25 03:30:00,2.57184,0.75012,2.6790000000000003,0.51744,0.15092,0.539,2.0544000000000002,0.5992000000000001,2.14,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-09-25 04:00:00,2.57472,0.7509600000000001,2.682,0.5107200000000001,0.14896,0.532,2.064,0.602,2.15,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-09-25 04:30:00,2.57184,0.75012,2.6790000000000003,0.5078400000000001,0.14812,0.529,2.064,0.602,2.15,2.112,0.616,2.2,2.112,0.616,2.2
2020-09-25 05:00:00,2.62656,0.7660800000000001,2.7359999999999998,0.5049600000000001,0.14728000000000002,0.526,2.1216,0.6188,2.21,2.112,0.616,2.2,2.112,0.616,2.2
2020-09-25 05:30:00,2.69376,0.78568,2.806,0.5049600000000001,0.14728000000000002,0.526,2.1888,0.6384000000000001,2.2800000000000002,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2020-09-25 06:00:00,2.8752,0.8386,2.995,0.4944,0.1442,0.515,2.3808,0.6944,2.48,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-25 06:30:00,3.25152,0.9483600000000001,3.387,0.11232,0.032760000000000004,0.117,3.1392,0.9156000000000001,3.27,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-09-25 07:00:00,3.72576,1.08668,3.8810000000000002,0.11616000000000001,0.03388,0.121,3.6096,1.0528,3.76,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-09-25 07:30:00,4.22016,1.23088,4.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1952,1.2236,4.37,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-25 08:00:00,4.9008,1.4294,5.105,0.014400000000000001,0.004200000000000001,0.015,4.8864,1.4252,5.09,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-25 08:30:00,5.3568,1.5624,5.58,0.028800000000000003,0.008400000000000001,0.03,5.328,1.554,5.55,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-09-25 09:00:00,4.56576,1.33168,4.756,0.06336,0.01848,0.066,4.5024,1.3132000000000001,4.69,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-09-25 09:30:00,4.72128,1.37704,4.918,0.01728,0.00504,0.018000000000000002,4.704,1.3719999999999999,4.9,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-09-25 10:00:00,4.9392,1.4406,5.145,0.014400000000000001,0.004200000000000001,0.015,4.9248,1.4364,5.13,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-09-25 10:30:00,4.9008,1.4294,5.105,0.014400000000000001,0.004200000000000001,0.015,4.8864,1.4252,5.09,3.696,1.078,3.85,3.696,1.078,3.85
2020-09-25 11:00:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.014400000000000001,0.004200000000000001,0.015,4.7232,1.3776,4.92,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-09-25 11:30:00,4.44864,1.29752,4.634,0.01344,0.003920000000000001,0.014,4.4352,1.2936,4.62,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-09-25 12:00:00,4.86528,1.41904,5.068,0.01728,0.00504,0.018000000000000002,4.848,1.4140000000000001,5.05,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-09-25 12:30:00,5.01312,1.46216,5.222,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.9152000000000005,1.4336,5.12,4.128,1.204,4.3,4.128,1.204,4.3
2020-09-25 13:00:00,4.95936,1.44648,5.166,0.015360000000000002,0.0044800000000000005,0.016,4.944,1.442,5.15,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-25 13:30:00,4.94208,1.44144,5.148,0.07488,0.021840000000000002,0.078,4.8672,1.4196,5.07,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-09-25 14:00:00,4.7328,1.3804,4.93,0.1056,0.0308,0.11,4.6272,1.3496000000000001,4.82,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-09-25 14:30:00,4.40064,1.28352,4.584,0.01344,0.003920000000000001,0.014,4.3872,1.2796,4.57,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-09-25 15:00:00,4.28352,1.24936,4.462,0.01152,0.00336,0.012,4.272,1.246,4.45,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-09-25 15:30:00,4.18848,1.22164,4.3629999999999995,0.022080000000000002,0.00644,0.023,4.1664,1.2152,4.34,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-25 16:00:00,4.33728,1.26504,4.518,0.08448000000000001,0.024640000000000002,0.088,4.2528,1.2404,4.43,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-09-25 16:30:00,4.79232,1.3977600000000001,4.992,0.11712000000000002,0.03416,0.122,4.6752,1.3636,4.87,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-25 17:00:00,5.07264,1.47952,5.284,0.03264,0.00952,0.034,5.04,1.47,5.25,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-09-25 17:30:00,5.18208,1.51144,5.398,0.13248000000000001,0.03864,0.138,5.0496,1.4727999999999999,5.26,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-09-25 18:00:00,5.2828800000000005,1.5408400000000002,5.503,0.29088,0.08484000000000001,0.303,4.992,1.456,5.2,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-09-25 18:30:00,5.19744,1.51592,5.414,0.14784,0.043120000000000006,0.154,5.0496,1.4727999999999999,5.26,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-09-25 19:00:00,6.04992,1.76456,6.302,0.21312,0.06216000000000001,0.222,5.8368,1.7024,6.08,4.272,1.246,4.45,4.272,1.246,4.45
2020-09-25 19:30:00,6.07104,1.77072,6.324,0.25344,0.07392,0.264,5.8176,1.6968,6.06,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-25 20:00:00,5.90208,1.72144,6.148,0.25728,0.07504000000000001,0.268,5.6448,1.6464,5.88,4.224,1.232,4.4,4.224,1.232,4.4
2020-09-25 20:30:00,5.7552,1.6785999999999999,5.995,0.2544,0.0742,0.265,5.5008,1.6044,5.73,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-09-25 21:00:00,5.61888,1.63884,5.853,0.38688000000000006,0.11284000000000001,0.403,5.232,1.526,5.45,3.456,1.008,3.6,3.456,1.008,3.6
2020-09-25 21:30:00,5.51136,1.60748,5.741,0.44256,0.12908,0.461,5.0688,1.4784000000000002,5.28,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-25 22:00:00,5.21088,1.51984,5.428,0.26688,0.07784,0.278,4.944,1.442,5.15,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-09-25 22:30:00,4.86336,1.41848,5.066,0.36096,0.10528000000000001,0.376,4.5024,1.3132000000000001,4.69,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-09-25 23:00:00,4.2528,1.2404,4.43,0.49920000000000003,0.1456,0.52,3.7536,1.0948,3.91,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-09-25 23:30:00,3.45792,1.00856,3.602,0.30912,0.09016,0.322,3.1488,0.9184,3.2800000000000002,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-09-26 00:00:00,3.30528,0.9640400000000001,3.443,0.5020800000000001,0.14644000000000001,0.523,2.8032,0.8176,2.92,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-09-26 00:30:00,3.14496,0.9172800000000001,3.276,0.51456,0.15008000000000002,0.536,2.6304,0.7672,2.74,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2020-09-26 01:00:00,3.02688,0.8828400000000001,3.153,0.42528000000000005,0.12404000000000001,0.443,2.6016,0.7588,2.71,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2020-09-26 01:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.44544000000000006,0.12992,0.464,2.6688,0.7784000000000001,2.7800000000000002,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-09-26 02:00:00,3.09024,0.9013200000000001,3.219,0.51744,0.15092,0.539,2.5728,0.7504000000000001,2.68,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-09-26 02:30:00,3.05184,0.89012,3.179,0.44064000000000003,0.12852000000000002,0.459,2.6112,0.7616,2.7199999999999998,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-09-26 03:00:00,3.06624,0.8943200000000001,3.194,0.45504000000000006,0.13272,0.47400000000000003,2.6112,0.7616,2.7199999999999998,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-09-26 03:30:00,2.96448,0.8646400000000001,3.088,0.48768000000000006,0.14224,0.508,2.4768,0.7224,2.58,2.352,0.686,2.45,2.352,0.686,2.45
2020-09-26 04:00:00,2.77536,0.8094800000000001,2.891,0.34656000000000003,0.10108,0.361,2.4288,0.7084,2.5300000000000002,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-09-26 04:30:00,2.9088000000000003,0.8484,3.03,0.48,0.14,0.5,2.4288,0.7084,2.5300000000000002,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-09-26 05:00:00,2.8857600000000003,0.8416800000000001,3.006,0.49536,0.14448000000000003,0.516,2.3904,0.6972,2.49,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-09-26 05:30:00,3.25152,0.9483600000000001,3.387,0.40032,0.11676,0.417,2.8512,0.8316,2.9699999999999998,2.928,0.854,3.05,2.928,0.854,3.05
2020-09-26 06:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.5107200000000001,0.14896,0.532,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,2.88,0.84,3.0
2020-09-26 06:30:00,2.92224,0.8523200000000001,3.044,0.15744000000000002,0.04592,0.164,2.7648,0.8064,2.88,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-09-26 07:00:00,3.29472,0.96096,3.432,0.01152,0.00336,0.012,3.2832,0.9576,3.42,3.696,1.078,3.85,3.696,1.078,3.85
2020-09-26 07:30:00,3.3072,0.9646,3.445,0.0528,0.0154,0.055,3.2544,0.9492,3.39,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-09-26 08:00:00,3.75936,1.0964800000000001,3.916,0.015360000000000002,0.0044800000000000005,0.016,3.7439999999999998,1.092,3.9,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-09-26 08:30:00,4.17792,1.21856,4.352,0.01152,0.00336,0.012,4.1664,1.2152,4.34,4.464,1.302,4.65,4.464,1.302,4.65
2020-09-26 09:00:00,4.84992,1.41456,5.052,0.01152,0.00336,0.012,4.8384,1.4112,5.04,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-09-26 09:30:00,4.99392,1.45656,5.202,0.01152,0.00336,0.012,4.9824,1.4532,5.19,4.08,1.19,4.25,4.08,1.19,4.25
2020-09-26 10:00:00,4.99392,1.45656,5.202,0.01152,0.00336,0.012,4.9824,1.4532,5.19,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-26 10:30:00,5.15904,1.50472,5.374,0.21504,0.06272000000000001,0.224,4.944,1.442,5.15,3.936,1.148,4.1,3.936,1.148,4.1
2020-09-26 11:00:00,4.88832,1.42576,5.092,0.01152,0.00336,0.012,4.8768,1.4224,5.08,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-09-26 11:30:00,4.5792,1.3356,4.77,0.028800000000000003,0.008400000000000001,0.03,4.5504,1.3272,4.74,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-09-26 12:00:00,4.71552,1.3753600000000001,4.912,0.01152,0.00336,0.012,4.704,1.3719999999999999,4.9,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-09-26 12:30:00,4.84128,1.41204,5.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8288,1.4084,5.03,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-09-26 13:00:00,4.52928,1.32104,4.718,0.01728,0.00504,0.018000000000000002,4.5120000000000005,1.316,4.7,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-09-26 13:30:00,4.61472,1.34596,4.807,0.04512,0.013160000000000002,0.047,4.5696,1.3328,4.76,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-09-26 14:00:00,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-09-26 14:30:00,4.6176,1.3468,4.8100000000000005,0.019200000000000002,0.0056,0.02,4.5984,1.3412,4.79,5.232,1.526,5.45,5.232,1.526,5.45
2020-09-26 15:00:00,4.62432,1.34876,4.817,0.06432,0.018760000000000002,0.067,4.5600000000000005,1.33,4.75,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-09-26 15:30:00,4.58976,1.33868,4.781,0.02976,0.00868,0.031,4.5600000000000005,1.33,4.75,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-09-26 16:00:00,4.81152,1.4033600000000002,5.012,0.01152,0.00336,0.012,4.8,1.4,5.0,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-09-26 16:30:00,4.81152,1.4033600000000002,5.012,0.01152,0.00336,0.012,4.8,1.4,5.0,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-09-26 17:00:00,4.83072,1.40896,5.032,0.01152,0.00336,0.012,4.8192,1.4056,5.02,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-09-26 17:30:00,5.01984,1.46412,5.229,0.03744,0.010920000000000001,0.039,4.9824,1.4532,5.19,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-09-26 18:00:00,5.3424,1.5582,5.565,0.07200000000000001,0.021,0.075,5.2704,1.5372,5.49,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-09-26 18:30:00,5.38752,1.57136,5.612,0.37632000000000004,0.10976000000000001,0.392,5.0112,1.4616,5.22,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-09-26 19:00:00,5.48544,1.59992,5.714,0.47424000000000005,0.13832,0.494,5.0112,1.4616,5.22,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-09-26 19:30:00,5.44224,1.58732,5.6690000000000005,0.25824,0.07532000000000001,0.269,5.184,1.512,5.4,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-09-26 20:00:00,5.40864,1.57752,5.634,0.38784,0.11312000000000001,0.404,5.0208,1.4644,5.23,5.184,1.512,5.4,5.184,1.512,5.4
2020-09-26 20:30:00,4.99488,1.4568400000000001,5.203,0.43488000000000004,0.12684,0.453,4.5600000000000005,1.33,4.75,5.184,1.512,5.4,5.184,1.512,5.4
2020-09-26 21:00:00,4.51776,1.31768,4.7059999999999995,0.25536000000000003,0.07448,0.266,4.2624,1.2432,4.44,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-09-26 21:30:00,4.41792,1.28856,4.602,0.10752,0.031360000000000006,0.112,4.3104,1.2572,4.49,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-09-26 22:00:00,4.42272,1.28996,4.607,0.47712000000000004,0.13916,0.497,3.9455999999999998,1.1508,4.11,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-09-26 22:30:00,4.35264,1.26952,4.534,0.5318400000000001,0.15512,0.554,3.8208,1.1144,3.98,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-09-26 23:00:00,3.91488,1.14184,4.078,0.52608,0.15344000000000002,0.548,3.3888,0.9884000000000001,3.5300000000000002,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-09-26 23:30:00,3.59904,1.04972,3.749,0.5270400000000001,0.15372000000000002,0.549,3.072,0.896,3.2,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-09-27 00:00:00,3.76032,1.09676,3.917,0.52512,0.15316000000000002,0.547,3.2352,0.9436,3.37,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-09-27 00:30:00,3.33984,0.9741200000000001,3.479,0.5270400000000001,0.15372000000000002,0.549,2.8128,0.8204,2.93,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-09-27 01:00:00,3.1104,0.9072,3.24,0.528,0.154,0.55,2.5824,0.7532,2.69,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-09-27 01:30:00,3.04032,0.8867600000000001,3.167,0.52512,0.15316000000000002,0.547,2.5152,0.7336,2.62,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-27 02:00:00,2.86656,0.83608,2.9859999999999998,0.5241600000000001,0.15288000000000002,0.546,2.3424,0.6832,2.44,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-09-27 02:30:00,2.9328000000000003,0.8554,3.055,0.5232,0.1526,0.545,2.4096,0.7028,2.51,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-09-27 03:00:00,2.8963200000000002,0.8447600000000001,3.017,0.52512,0.15316000000000002,0.547,2.3712,0.6916,2.47,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-09-27 03:30:00,3.2496,0.9478000000000001,3.385,0.5232,0.1526,0.545,2.7264,0.7952,2.84,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-09-27 04:00:00,3.31968,0.9682400000000001,3.458,0.52608,0.15344000000000002,0.548,2.7936,0.8148000000000001,2.91,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-09-27 04:30:00,3.336,0.973,3.475,0.5232,0.1526,0.545,2.8128,0.8204,2.93,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-09-27 05:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.52224,0.15232,0.544,2.832,0.8260000000000001,2.95,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-09-27 05:30:00,3.35616,0.9788800000000001,3.496,0.51456,0.15008000000000002,0.536,2.8416,0.8288000000000001,2.96,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-09-27 06:00:00,3.39168,0.9892400000000001,3.533,0.5212800000000001,0.15204,0.543,2.8704,0.8372,2.99,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-09-27 06:30:00,3.22272,0.9399600000000001,3.357,0.12192000000000001,0.03556,0.127,3.1008,0.9044000000000001,3.23,3.168,0.924,3.3,3.168,0.924,3.3
2020-09-27 07:00:00,3.2640000000000002,0.9520000000000001,3.4,0.019200000000000002,0.0056,0.02,3.2448,0.9464,3.38,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-09-27 07:30:00,3.44928,1.00604,3.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4368,1.0024,3.58,3.696,1.078,3.85,3.696,1.078,3.85
2020-09-27 08:00:00,3.70848,1.08164,3.863,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.696,1.078,3.85,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-09-27 08:30:00,3.90912,1.14016,4.072,0.01152,0.00336,0.012,3.8976,1.1368,4.06,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-09-27 09:00:00,4.43712,1.29416,4.622,0.01152,0.00336,0.012,4.4256,1.2908,4.61,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-09-27 09:30:00,4.65888,1.35884,4.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6464,1.3552,4.84,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-09-27 10:00:00,4.77984,1.39412,4.979,0.018240000000000003,0.00532,0.019,4.7616,1.3888,4.96,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-09-27 10:30:00,4.90944,1.43192,5.114,0.01344,0.003920000000000001,0.014,4.896,1.428,5.1,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-09-27 11:00:00,4.77216,1.39188,4.971,0.039360000000000006,0.01148,0.041,4.7328,1.3804,4.93,4.896,1.428,5.1,4.896,1.428,5.1
2020-09-27 11:30:00,4.869120000000001,1.42016,5.072,0.01152,0.00336,0.012,4.8576,1.4168,5.06,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
