Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-27 12:00:00,5.05152,1.47336,5.2620000000000005,0.01152,0.00336,0.012,5.04,1.47,5.25,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-09-27 12:30:00,5.13504,1.4977200000000002,5.349,0.047040000000000005,0.013720000000000001,0.049,5.088,1.484,5.3,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-09-27 13:00:00,5.22624,1.52432,5.444,0.03264,0.00952,0.034,5.1936,1.5148000000000001,5.41,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-09-27 13:30:00,5.08992,1.48456,5.302,0.01152,0.00336,0.012,5.0784,1.4812,5.29,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-09-27 14:00:00,5.38752,1.57136,5.612,0.01152,0.00336,0.012,5.376,1.568,5.6,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-09-27 14:30:00,5.53152,1.6133600000000001,5.7620000000000005,0.01152,0.00336,0.012,5.52,1.6099999999999999,5.75,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-09-27 15:00:00,5.29152,1.54336,5.5120000000000005,0.01152,0.00336,0.012,5.28,1.54,5.5,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-09-27 15:30:00,5.09952,1.48736,5.312,0.01152,0.00336,0.012,5.088,1.484,5.3,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-09-27 16:00:00,5.12832,1.49576,5.342,0.01152,0.00336,0.012,5.1168,1.4924,5.33,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-09-27 16:30:00,5.16672,1.50696,5.382,0.01152,0.00336,0.012,5.1552,1.5036,5.37,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-09-27 17:00:00,5.44512,1.58816,5.672,0.01152,0.00336,0.012,5.4336,1.5848,5.66,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-09-27 17:30:00,5.33088,1.55484,5.553,0.022080000000000002,0.00644,0.023,5.3088,1.5484,5.53,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-09-27 18:00:00,5.6448,1.6464,5.88,0.47040000000000004,0.13720000000000002,0.49,5.1744,1.5091999999999999,5.39,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-09-27 18:30:00,5.6736,1.6548,5.91,0.47040000000000004,0.13720000000000002,0.49,5.2032,1.5176,5.42,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-09-27 19:00:00,5.56416,1.62288,5.796,0.27456,0.08008000000000001,0.28600000000000003,5.2896,1.5428000000000002,5.51,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-09-27 19:30:00,5.74752,1.67636,5.987,0.45792000000000005,0.13356,0.47700000000000004,5.2896,1.5428000000000002,5.51,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-09-27 20:00:00,5.59296,1.63128,5.8260000000000005,0.48576,0.14168,0.506,5.1072,1.4896,5.32,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-09-27 20:30:00,5.16576,1.50668,5.381,0.48096000000000005,0.14028000000000002,0.501,4.6848,1.3664,4.88,5.04,1.47,5.25,5.04,1.47,5.25
2020-09-27 21:00:00,4.83168,1.40924,5.033,0.48288000000000003,0.14084000000000002,0.503,4.3488,1.2684,4.53,4.608,1.344,4.8,4.608,1.344,4.8
2020-09-27 21:30:00,4.46112,1.30116,4.647,0.47712000000000004,0.13916,0.497,3.984,1.162,4.15,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-09-27 22:00:00,4.26432,1.24376,4.442,0.48192,0.14056000000000002,0.502,3.7824,1.1032,3.94,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-09-27 22:30:00,4.13568,1.20624,4.308,0.48768000000000006,0.14224,0.508,3.648,1.064,3.8,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-27 23:00:00,3.6576,1.0668,3.81,0.48960000000000004,0.1428,0.51,3.168,0.924,3.3,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-09-27 23:30:00,3.34368,0.9752400000000001,3.483,0.49248000000000003,0.14364000000000002,0.513,2.8512,0.8316,2.9699999999999998,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-09-28 00:00:00,3.09504,0.9027200000000001,3.224,0.48384000000000005,0.14112000000000002,0.504,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-09-28 00:30:00,2.84064,0.82852,2.959,0.48864,0.14252,0.509,2.352,0.686,2.45,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-09-28 01:00:00,2.97792,0.8685600000000001,3.102,0.49152000000000007,0.14336000000000002,0.512,2.4864,0.7252000000000001,2.59,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-09-28 01:30:00,2.94912,0.86016,3.072,0.49152000000000007,0.14336000000000002,0.512,2.4576000000000002,0.7168,2.56,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-09-28 02:00:00,2.87904,0.83972,2.999,0.48864,0.14252,0.509,2.3904,0.6972,2.49,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-09-28 02:30:00,2.88096,0.84028,3.001,0.49056000000000005,0.14308,0.511,2.3904,0.6972,2.49,2.448,0.714,2.55,2.448,0.714,2.55
2020-09-28 03:00:00,2.86368,0.8352400000000001,2.983,0.49248000000000003,0.14364000000000002,0.513,2.3712,0.6916,2.47,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-09-28 03:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.49344000000000005,0.14392000000000002,0.514,2.3808,0.6944,2.48,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-09-28 04:00:00,2.87232,0.8377600000000001,2.992,0.49152000000000007,0.14336000000000002,0.512,2.3808,0.6944,2.48,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-09-28 04:30:00,2.90016,0.8458800000000001,3.021,0.49056000000000005,0.14308,0.511,2.4096,0.7028,2.51,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-09-28 05:00:00,2.9443200000000003,0.8587600000000001,3.067,0.48672000000000004,0.14196,0.507,2.4576000000000002,0.7168,2.56,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-09-28 05:30:00,3.0096,0.8778,3.135,0.4944,0.1442,0.515,2.5152,0.7336,2.62,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-09-28 06:00:00,3.4713600000000002,1.01248,3.616,0.46656000000000003,0.13608,0.486,3.0048,0.8764000000000001,3.13,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-09-28 06:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.13056,0.03808,0.136,3.5136000000000003,1.0248,3.66,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-09-28 07:00:00,3.98496,1.16228,4.151,0.039360000000000006,0.01148,0.041,3.9455999999999998,1.1508,4.11,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-09-28 07:30:00,5.31936,1.5514800000000002,5.541,0.039360000000000006,0.01148,0.041,5.28,1.54,5.5,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-09-28 08:00:00,5.60352,1.63436,5.837,0.12192000000000001,0.03556,0.127,5.4816,1.5988,5.71,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-09-28 08:30:00,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-28 09:00:00,5.58624,1.62932,5.819,0.018240000000000003,0.00532,0.019,5.568,1.624,5.8,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-09-28 09:30:00,5.65824,1.65032,5.894,0.09024,0.026320000000000003,0.094,5.568,1.624,5.8,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-09-28 10:00:00,5.7648,1.6814,6.005,0.0912,0.026600000000000002,0.095,5.6736,1.6548,5.91,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-09-28 10:30:00,5.65152,1.64836,5.8870000000000005,0.15072000000000002,0.043960000000000006,0.157,5.5008,1.6044,5.73,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-09-28 11:00:00,5.60544,1.6349200000000002,5.839,0.047040000000000005,0.013720000000000001,0.049,5.5584,1.6212,5.79,3.312,0.966,3.45,3.312,0.966,3.45
2020-09-28 11:30:00,5.4768,1.5974,5.705,0.1296,0.0378,0.135,5.3472,1.5596,5.57,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-09-28 12:00:00,5.44608,1.58844,5.673,0.17568,0.05124,0.183,5.2704,1.5372,5.49,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-09-28 12:30:00,5.79648,1.6906400000000001,6.038,0.11328,0.03304,0.11800000000000001,5.6832,1.6576,5.92,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-09-28 13:00:00,5.64768,1.64724,5.883,0.060480000000000006,0.017640000000000003,0.063,5.5872,1.6296,5.82,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-09-28 13:30:00,5.45088,1.5898400000000001,5.678,0.036480000000000005,0.01064,0.038,5.4144,1.5792000000000002,5.64,3.168,0.924,3.3,3.168,0.924,3.3
2020-09-28 14:00:00,5.28576,1.54168,5.506,0.015360000000000002,0.0044800000000000005,0.016,5.2704,1.5372,5.49,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-09-28 14:30:00,4.56768,1.33224,4.758,0.05568000000000001,0.01624,0.058,4.5120000000000005,1.316,4.7,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-09-28 15:00:00,4.58112,1.33616,4.772,0.04032,0.011760000000000001,0.042,4.5408,1.3244,4.73,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-09-28 15:30:00,4.38336,1.27848,4.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3584,1.2711999999999999,4.54,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-09-28 16:00:00,4.4784,1.3062,4.665,0.014400000000000001,0.004200000000000001,0.015,4.464,1.302,4.65,4.32,1.26,4.5,4.32,1.26,4.5
2020-09-28 16:30:00,5.09856,1.48708,5.311,0.02016,0.005880000000000001,0.021,5.0784,1.4812,5.29,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-09-28 17:00:00,5.97504,1.74272,6.224,0.01344,0.003920000000000001,0.014,5.9616,1.7388,6.21,3.792,1.106,3.95,3.792,1.106,3.95
2020-09-28 17:30:00,6.02208,1.75644,6.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0096,1.7528000000000001,6.26,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-28 18:00:00,6.1104,1.7822,6.365,0.14880000000000002,0.0434,0.155,5.9616,1.7388,6.21,4.176,1.218,4.35,4.176,1.218,4.35
2020-09-28 18:30:00,6.26208,1.82644,6.523,0.22368000000000002,0.06524,0.233,6.0384,1.7612,6.29,4.32,1.26,4.5,4.32,1.26,4.5
2020-09-28 19:00:00,6.3168,1.8424,6.58,0.019200000000000002,0.0056,0.02,6.2976,1.8368,6.5600000000000005,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-09-28 19:30:00,6.4944,1.8942,6.765,0.13920000000000002,0.040600000000000004,0.145,6.3552,1.8536000000000001,6.62,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-09-28 20:00:00,5.7456,1.6758000000000002,5.985,0.2832,0.0826,0.295,5.4624,1.5932,5.69,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-28 20:30:00,5.08416,1.48288,5.296,0.38976000000000005,0.11368,0.406,4.6944,1.3692,4.89,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-09-28 21:00:00,4.77888,1.39384,4.978,0.43968,0.12824000000000002,0.458,4.3392,1.2656,4.52,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-09-28 21:30:00,4.68096,1.36528,4.876,0.42816000000000004,0.12488,0.446,4.2528,1.2404,4.43,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-09-28 22:00:00,4.58016,1.33588,4.771,0.45216000000000006,0.13188,0.47100000000000003,4.128,1.204,4.3,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-28 22:30:00,4.32384,1.26112,4.504,0.47424000000000005,0.13832,0.494,3.8496,1.1228,4.01,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-09-28 23:00:00,3.88992,1.13456,4.052,0.46272,0.13496000000000002,0.482,3.4272,0.9996,3.5700000000000003,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-09-28 23:30:00,3.4704,1.0122,3.615,0.4464,0.1302,0.465,3.024,0.882,3.15,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-09-29 00:00:00,3.24384,0.9461200000000001,3.379,0.44064000000000003,0.12852000000000002,0.459,2.8032,0.8176,2.92,2.544,0.742,2.65,2.544,0.742,2.65
2020-09-29 00:30:00,2.91264,0.84952,3.034,0.43584000000000006,0.12712,0.454,2.4768,0.7224,2.58,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-09-29 01:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.45984,0.13412000000000002,0.47900000000000004,2.352,0.686,2.45,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-09-29 01:30:00,2.70912,0.7901600000000001,2.822,0.43392000000000003,0.12656,0.452,2.2752,0.6636000000000001,2.37,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-09-29 02:00:00,2.67072,0.7789600000000001,2.782,0.44352,0.12936,0.462,2.2272,0.6496000000000001,2.32,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-09-29 02:30:00,2.66784,0.77812,2.779,0.44064000000000003,0.12852000000000002,0.459,2.2272,0.6496000000000001,2.32,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2020-09-29 03:00:00,2.65824,0.77532,2.769,0.44064000000000003,0.12852000000000002,0.459,2.2176,0.6468,2.31,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-09-29 03:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.46848000000000006,0.13664,0.488,2.2464,0.6552,2.34,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05
2020-09-29 04:00:00,2.5766400000000003,0.7515200000000001,2.684,0.47424000000000005,0.13832,0.494,2.1024,0.6132000000000001,2.19,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2020-09-29 04:30:00,2.52768,0.73724,2.633,0.47328000000000003,0.13804000000000002,0.493,2.0544000000000002,0.5992000000000001,2.14,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-09-29 05:00:00,2.56128,0.74704,2.668,0.46848000000000006,0.13664,0.488,2.0928,0.6104,2.18,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-09-29 05:30:00,3.27072,0.95396,3.407,0.25632000000000005,0.07476000000000001,0.267,3.0144,0.8792000000000001,3.14,1.5264,0.44520000000000004,1.5899999999999999,1.5264,0.44520000000000004,1.5899999999999999
2020-09-29 06:00:00,3.78816,1.10488,3.946,0.29376,0.08568,0.306,3.4944,1.0192,3.64,1.3632,0.3976,1.42,1.3632,0.3976,1.42
2020-09-29 06:30:00,4.22016,1.23088,4.396,0.07296000000000001,0.02128,0.076,4.1472,1.2096,4.32,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2020-09-29 07:00:00,4.7088,1.3734,4.905,0.014400000000000001,0.004200000000000001,0.015,4.6944,1.3692,4.89,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-09-29 07:30:00,5.28384,1.54112,5.504,0.01344,0.003920000000000001,0.014,5.2704,1.5372,5.49,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-09-29 08:00:00,5.51424,1.60832,5.744,0.01344,0.003920000000000001,0.014,5.5008,1.6044,5.73,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-29 08:30:00,5.48352,1.59936,5.712,0.05952,0.01736,0.062,5.424,1.5819999999999999,5.65,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-09-29 09:00:00,5.43648,1.5856400000000002,5.663,0.022080000000000002,0.00644,0.023,5.4144,1.5792000000000002,5.64,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-09-29 09:30:00,5.49984,1.60412,5.729,0.027840000000000004,0.00812,0.029,5.472,1.596,5.7,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-09-29 10:00:00,5.42784,1.58312,5.654,0.051840000000000004,0.015120000000000001,0.054,5.376,1.568,5.6,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-09-29 10:30:00,5.45376,1.59068,5.681,0.07776000000000001,0.022680000000000002,0.081,5.376,1.568,5.6,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-09-29 11:00:00,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-09-29 11:30:00,5.2272,1.5246,5.445,0.014400000000000001,0.004200000000000001,0.015,5.2128,1.5204,5.43,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-09-29 12:00:00,5.01216,1.46188,5.221,0.02016,0.005880000000000001,0.021,4.992,1.456,5.2,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-09-29 12:30:00,4.3824,1.2782,4.565,0.014400000000000001,0.004200000000000001,0.015,4.368,1.274,4.55,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-09-29 13:00:00,4.1664,1.2152,4.34,0.06720000000000001,0.0196,0.07,4.0992,1.1956,4.27,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-29 13:30:00,4.08576,1.19168,4.256,0.015360000000000002,0.0044800000000000005,0.016,4.0704,1.1872,4.24,3.648,1.064,3.8,3.648,1.064,3.8
2020-09-29 14:00:00,3.90624,1.13932,4.069,0.018240000000000003,0.00532,0.019,3.888,1.134,4.05,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-09-29 14:30:00,4.04736,1.18048,4.216,0.015360000000000002,0.0044800000000000005,0.016,4.032,1.176,4.2,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-09-29 15:00:00,4.0512,1.1816,4.22,0.019200000000000002,0.0056,0.02,4.032,1.176,4.2,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-09-29 15:30:00,4.09632,1.19476,4.267,0.01632,0.00476,0.017,4.08,1.19,4.25,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-09-29 16:00:00,4.4592,1.3006,4.645,0.014400000000000001,0.004200000000000001,0.015,4.4448,1.2964,4.63,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-09-29 16:30:00,4.9507200000000005,1.4439600000000001,5.157,0.10272,0.029960000000000004,0.107,4.848,1.4140000000000001,5.05,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-09-29 17:00:00,5.27808,1.53944,5.498,0.05568000000000001,0.01624,0.058,5.2224,1.5232,5.44,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-09-29 17:30:00,5.4624,1.5932,5.69,0.057600000000000005,0.016800000000000002,0.06,5.4048,1.5764,5.63,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-09-29 18:00:00,5.4624,1.5932,5.69,0.2592,0.0756,0.27,5.2032,1.5176,5.42,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-09-29 18:30:00,5.29056,1.54308,5.511,0.17376000000000003,0.05068,0.181,5.1168,1.4924,5.33,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-09-29 19:00:00,5.5584,1.6212,5.79,0.3552,0.10360000000000001,0.37,5.2032,1.5176,5.42,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-09-29 19:30:00,6.41088,1.86984,6.678,0.43968,0.12824000000000002,0.458,5.9712,1.7416,6.22,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-09-29 20:00:00,5.60928,1.63604,5.843,0.44448000000000004,0.12964,0.463,5.1648,1.5064000000000002,5.38,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-09-29 20:30:00,5.11584,1.4921200000000001,5.329,0.44064000000000003,0.12852000000000002,0.459,4.6752,1.3636,4.87,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-09-29 21:00:00,4.73376,1.38068,4.931,0.44256,0.12908,0.461,4.2912,1.2516,4.47,4.464,1.302,4.65,4.464,1.302,4.65
2020-09-29 21:30:00,4.3632,1.2726,4.545,0.4368,0.1274,0.455,3.9264,1.1452,4.09,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-09-29 22:00:00,4.12704,1.2037200000000001,4.299,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.6768,1.0724,3.83,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-09-29 22:30:00,3.8457600000000003,1.12168,4.006,0.45696000000000003,0.13328,0.47600000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-09-29 23:00:00,3.43872,1.00296,3.582,0.45312,0.13216,0.47200000000000003,2.9856,0.8708,3.11,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-09-29 23:30:00,3.24288,0.9458400000000001,3.378,0.45888,0.13384000000000001,0.47800000000000004,2.784,0.812,2.9,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-09-30 00:00:00,2.80992,0.8195600000000001,2.927,0.44832000000000005,0.13076000000000002,0.467,2.3616,0.6888000000000001,2.46,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-09-30 00:30:00,2.63136,0.76748,2.741,0.44256,0.12908,0.461,2.1888,0.6384000000000001,2.2800000000000002,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-09-30 01:00:00,2.5536,0.7448,2.66,0.44160000000000005,0.1288,0.46,2.112,0.616,2.2,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2020-09-30 01:30:00,2.47968,0.7232400000000001,2.583,0.45408000000000004,0.13244,0.47300000000000003,2.0256,0.5908,2.11,2.112,0.616,2.2,2.112,0.616,2.2
2020-09-30 02:00:00,2.39616,0.6988800000000001,2.496,0.45696000000000003,0.13328,0.47600000000000003,1.9392,0.5656,2.02,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2020-09-30 02:30:00,2.3856,0.6958000000000001,2.485,0.456,0.133,0.47500000000000003,1.9296000000000002,0.5628000000000001,2.01,2.112,0.616,2.2,2.112,0.616,2.2
2020-09-30 03:00:00,2.50848,0.7316400000000001,2.613,0.44448000000000004,0.12964,0.463,2.064,0.602,2.15,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2020-09-30 03:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.3616,0.6888000000000001,2.46,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-09-30 04:00:00,2.86656,0.83608,2.9859999999999998,0.47616,0.13888,0.496,2.3904,0.6972,2.49,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-09-30 04:30:00,2.8992,0.8456,3.02,0.47040000000000004,0.13720000000000002,0.49,2.4288,0.7084,2.5300000000000002,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-09-30 05:00:00,2.8512,0.8316,2.9699999999999998,0.336,0.098,0.35000000000000003,2.5152,0.7336,2.62,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-09-30 05:30:00,3.2995200000000002,0.9623600000000001,3.437,0.28512000000000004,0.08316000000000001,0.297,3.0144,0.8792000000000001,3.14,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-09-30 06:00:00,3.5731200000000003,1.04216,3.722,0.31872,0.09296,0.332,3.2544,0.9492,3.39,2.688,0.784,2.8,2.688,0.784,2.8
2020-09-30 06:30:00,3.5376000000000003,1.0318,3.685,0.0816,0.0238,0.085,3.456,1.008,3.6,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-09-30 07:00:00,3.89568,1.13624,4.058,0.04608,0.01344,0.048,3.8496,1.1228,4.01,3.408,0.994,3.55,3.408,0.994,3.55
2020-09-30 07:30:00,4.56768,1.33224,4.758,0.01728,0.00504,0.018000000000000002,4.5504,1.3272,4.74,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-09-30 08:00:00,5.43936,1.58648,5.666,0.015360000000000002,0.0044800000000000005,0.016,5.424,1.5819999999999999,5.65,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-09-30 08:30:00,4.85376,1.41568,5.056,0.06336,0.01848,0.066,4.7904,1.3972,4.99,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-09-30 09:00:00,4.78848,1.39664,4.9879999999999995,0.01728,0.00504,0.018000000000000002,4.7712,1.3916,4.97,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-09-30 09:30:00,4.82496,1.40728,5.026,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8,1.4,5.0,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-09-30 10:00:00,4.99488,1.4568400000000001,5.203,0.041280000000000004,0.01204,0.043000000000000003,4.9536,1.4448,5.16,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-09-30 10:30:00,5.61312,1.6371600000000002,5.8469999999999995,0.01632,0.00476,0.017,5.5968,1.6324,5.83,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-09-30 11:00:00,5.592,1.631,5.825,0.014400000000000001,0.004200000000000001,0.015,5.5776,1.6268,5.8100000000000005,3.552,1.036,3.7,3.552,1.036,3.7
2020-09-30 11:30:00,5.67552,1.65536,5.912,0.021120000000000003,0.0061600000000000005,0.022,5.6544,1.6492,5.89,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-09-30 12:00:00,5.6496,1.6478000000000002,5.885,0.0912,0.026600000000000002,0.095,5.5584,1.6212,5.79,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-09-30 12:30:00,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-09-30 13:00:00,5.73696,1.67328,5.976,0.06336,0.01848,0.066,5.6736,1.6548,5.91,3.408,0.994,3.55,3.408,0.994,3.55
2020-09-30 13:30:00,5.08416,1.48288,5.296,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.0592,1.4756,5.27,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-09-30 14:00:00,4.92288,1.43584,5.128,0.01728,0.00504,0.018000000000000002,4.9056,1.4308,5.11,4.176,1.218,4.35,4.176,1.218,4.35
2020-09-30 14:30:00,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-09-30 15:00:00,4.9344,1.4392,5.14,0.13440000000000002,0.0392,0.14,4.8,1.4,5.0,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-09-30 15:30:00,4.96032,1.44676,5.167,0.22752000000000003,0.06636,0.23700000000000002,4.7328,1.3804,4.93,3.984,1.162,4.15,3.984,1.162,4.15
2020-09-30 16:00:00,5.97984,1.7441200000000001,6.229,0.21984,0.06412000000000001,0.229,5.76,1.6800000000000002,6.0,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-30 16:30:00,6.35616,1.8538800000000002,6.621,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.3072,1.8396,6.57,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-09-30 17:00:00,6.61824,1.93032,6.894,0.15744000000000002,0.04592,0.164,6.4608,1.8844,6.73,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-09-30 17:30:00,6.72768,1.96224,7.008,0.04608,0.01344,0.048,6.6815999999999995,1.9488,6.96,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-09-30 18:00:00,6.57984,1.91912,6.854,0.27264000000000005,0.07952000000000001,0.28400000000000003,6.3072,1.8396,6.57,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-09-30 18:30:00,5.96448,1.73964,6.213,0.29088,0.08484000000000001,0.303,5.6736,1.6548,5.91,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-09-30 19:00:00,5.8896,1.7178,6.135,0.014400000000000001,0.004200000000000001,0.015,5.8752,1.7136,6.12,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-09-30 19:30:00,5.53152,1.6133600000000001,5.7620000000000005,0.10752,0.031360000000000006,0.112,5.424,1.5819999999999999,5.65,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-09-30 20:00:00,5.28768,1.54224,5.508,0.43968,0.12824000000000002,0.458,4.848,1.4140000000000001,5.05,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-09-30 20:30:00,5.02656,1.46608,5.236,0.46656000000000003,0.13608,0.486,4.5600000000000005,1.33,4.75,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-09-30 21:00:00,4.71552,1.3753600000000001,4.912,0.47232,0.13776000000000002,0.492,4.2432,1.2376,4.42,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-09-30 21:30:00,4.43328,1.29304,4.618,0.46848000000000006,0.13664,0.488,3.9648,1.1564,4.13,4.32,1.26,4.5,4.32,1.26,4.5
2020-09-30 22:00:00,4.152,1.211,4.325,0.4656,0.1358,0.485,3.6864,1.0752,3.84,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-09-30 22:30:00,3.8064,1.1102,3.965,0.4656,0.1358,0.485,3.3407999999999998,0.9744,3.48,3.504,1.022,3.65,3.504,1.022,3.65
2020-09-30 23:00:00,3.51648,1.02564,3.6630000000000003,0.46368000000000004,0.13524,0.483,3.0528,0.8904000000000001,3.18,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-09-30 23:30:00,3.18048,0.9276400000000001,3.313,0.46368000000000004,0.13524,0.483,2.7168,0.7924,2.83,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-10-01 00:00:00,2.89536,0.8444800000000001,3.016,0.46656000000000003,0.13608,0.486,2.4288,0.7084,2.5300000000000002,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-10-01 00:30:00,2.76096,0.8052800000000001,2.876,0.47616,0.13888,0.496,2.2848,0.6664,2.38,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-10-01 01:00:00,2.66592,0.77756,2.777,0.46752000000000005,0.13636,0.487,2.1984,0.6412,2.29,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-10-01 01:30:00,2.58048,0.7526400000000001,2.688,0.45888,0.13384000000000001,0.47800000000000004,2.1216,0.6188,2.21,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-10-01 02:00:00,2.544,0.742,2.65,0.46080000000000004,0.13440000000000002,0.48,2.0832,0.6076,2.17,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-10-01 02:30:00,2.74176,0.7996800000000001,2.856,0.46656000000000003,0.13608,0.486,2.2752,0.6636000000000001,2.37,2.592,0.756,2.7,2.592,0.756,2.7
2020-10-01 03:00:00,2.8608000000000002,0.8344,2.98,0.46080000000000004,0.13440000000000002,0.48,2.4,0.7000000000000001,2.5,2.592,0.756,2.7,2.592,0.756,2.7
2020-10-01 03:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.47424000000000005,0.13832,0.494,2.4,0.7000000000000001,2.5,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-10-01 04:00:00,2.8896,0.8428,3.01,0.46080000000000004,0.13440000000000002,0.48,2.4288,0.7084,2.5300000000000002,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-10-01 04:30:00,2.92704,0.85372,3.049,0.45984,0.13412000000000002,0.47900000000000004,2.4672,0.7196,2.5700000000000003,2.544,0.742,2.65,2.544,0.742,2.65
2020-10-01 05:00:00,2.80896,0.8192800000000001,2.926,0.30336,0.08848,0.316,2.5056000000000003,0.7308,2.61,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-10-01 05:30:00,2.9232,0.8526,3.045,0.312,0.091,0.325,2.6112,0.7616,2.7199999999999998,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-10-01 06:00:00,3.1296,0.9128000000000001,3.26,0.3168,0.09240000000000001,0.33,2.8128,0.8204,2.93,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-01 06:30:00,3.33984,0.9741200000000001,3.479,0.03744,0.010920000000000001,0.039,3.3024,0.9632000000000001,3.44,3.408,0.994,3.55,3.408,0.994,3.55
2020-10-01 07:00:00,3.79488,1.10684,3.9530000000000003,0.07968,0.02324,0.083,3.7152000000000003,1.0836000000000001,3.87,3.936,1.148,4.1,3.936,1.148,4.1
2020-10-01 07:30:00,4.2,1.225,4.375,0.0816,0.0238,0.085,4.1184,1.2012,4.29,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-01 08:00:00,4.43328,1.29304,4.618,0.09408000000000001,0.027440000000000003,0.098,4.3392,1.2656,4.52,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-10-01 08:30:00,4.48224,1.30732,4.6690000000000005,0.19104000000000002,0.055720000000000006,0.199,4.2912,1.2516,4.47,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-10-01 09:00:00,4.39392,1.28156,4.577,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.3104,1.2572,4.49,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-10-01 09:30:00,4.53984,1.32412,4.729,0.13344,0.03892,0.139,4.4064,1.2852000000000001,4.59,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-01 10:00:00,4.59936,1.34148,4.791,0.10656,0.031080000000000003,0.111,4.4928,1.3104,4.68,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-01 10:30:00,4.79232,1.3977600000000001,4.992,0.37632000000000004,0.10976000000000001,0.392,4.416,1.288,4.6,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-10-01 11:00:00,4.51968,1.31824,4.708,0.23808,0.06944,0.248,4.2816,1.2488000000000001,4.46,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-10-01 11:30:00,5.04864,1.47252,5.259,0.14304,0.04172,0.149,4.9056,1.4308,5.11,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-10-01 12:00:00,5.76576,1.68168,6.006,0.015360000000000002,0.0044800000000000005,0.016,5.7504,1.6772,5.99,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-10-01 12:30:00,5.81472,1.69596,6.057,0.01632,0.00476,0.017,5.7984,1.6912,6.04,3.888,1.134,4.05,3.888,1.134,4.05
2020-10-01 13:00:00,5.87232,1.71276,6.117,0.01632,0.00476,0.017,5.856,1.708,6.1,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-10-01 13:30:00,5.13312,1.49716,5.347,0.01632,0.00476,0.017,5.1168,1.4924,5.33,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-10-01 14:00:00,4.73952,1.38236,4.937,0.01632,0.00476,0.017,4.7232,1.3776,4.92,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-01 14:30:00,4.60512,1.3431600000000001,4.797,0.01632,0.00476,0.017,4.5888,1.3384,4.78,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-01 15:00:00,4.34592,1.26756,4.527,0.01632,0.00476,0.017,4.3296,1.2628,4.51,4.464,1.302,4.65,4.464,1.302,4.65
2020-10-01 15:30:00,4.0944,1.1942,4.265,0.033600000000000005,0.0098,0.035,4.0608,1.1844000000000001,4.23,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-10-01 16:00:00,4.63872,1.35296,4.832,0.05952,0.01736,0.062,4.5792,1.3356,4.77,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-10-01 16:30:00,4.85184,1.41512,5.054,0.04224000000000001,0.012320000000000001,0.044,4.8096,1.4028,5.01,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-10-01 17:00:00,5.10912,1.49016,5.322,0.14592000000000002,0.04256,0.152,4.9632000000000005,1.4476,5.17,4.32,1.26,4.5,4.32,1.26,4.5
2020-10-01 17:30:00,5.448,1.589,5.675,0.4272,0.1246,0.445,5.0208,1.4644,5.23,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-01 18:00:00,5.57664,1.6265200000000002,5.809,0.45984,0.13412000000000002,0.47900000000000004,5.1168,1.4924,5.33,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-10-01 18:30:00,5.64192,1.6455600000000001,5.877,0.45792000000000005,0.13356,0.47700000000000004,5.184,1.512,5.4,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-10-01 19:00:00,5.8176,1.6968,6.06,0.45120000000000005,0.1316,0.47000000000000003,5.3664,1.5652,5.59,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-01 19:30:00,6.5904,1.9222000000000001,6.865,0.456,0.133,0.47500000000000003,6.1344,1.7892000000000001,6.39,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-10-01 20:00:00,5.79168,1.68924,6.033,0.45408000000000004,0.13244,0.47300000000000003,5.3376,1.5568,5.5600000000000005,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-10-01 20:30:00,5.09856,1.48708,5.311,0.45216000000000006,0.13188,0.47100000000000003,4.6464,1.3552,4.84,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-01 21:00:00,4.84128,1.41204,5.043,0.42528000000000005,0.12404000000000001,0.443,4.416,1.288,4.6,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-01 21:30:00,4.51584,1.31712,4.704,0.43584000000000006,0.12712,0.454,4.08,1.19,4.25,4.368,1.274,4.55,4.368,1.274,4.55
2020-10-01 22:00:00,4.2096,1.2278,4.385,0.4464,0.1302,0.465,3.7632,1.0976,3.92,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-10-01 22:30:00,3.92064,1.14352,4.084,0.46464000000000005,0.13552,0.484,3.456,1.008,3.6,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-10-01 23:00:00,3.69312,1.0771600000000001,3.847,0.45792000000000005,0.13356,0.47700000000000004,3.2352,0.9436,3.37,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-10-01 23:30:00,3.32928,0.9710400000000001,3.468,0.24768,0.07224000000000001,0.258,3.0816,0.8988,3.21,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-10-02 00:00:00,3.0672,0.8946000000000001,3.195,0.0432,0.0126,0.045,3.024,0.882,3.15,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-10-02 00:30:00,2.82432,0.82376,2.942,0.01152,0.00336,0.012,2.8128,0.8204,2.93,2.928,0.854,3.05,2.928,0.854,3.05
2020-10-02 01:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.15072000000000002,0.043960000000000006,0.157,2.3904,0.6972,2.49,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-10-02 01:30:00,2.45376,0.7156800000000001,2.556,0.015360000000000002,0.0044800000000000005,0.016,2.4384,0.7112,2.54,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-10-02 02:00:00,2.41152,0.7033600000000001,2.512,0.01152,0.00336,0.012,2.4,0.7000000000000001,2.5,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-10-02 02:30:00,2.44032,0.7117600000000001,2.542,0.01152,0.00336,0.012,2.4288,0.7084,2.5300000000000002,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-10-02 03:00:00,2.46048,0.7176400000000001,2.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.448,0.714,2.55,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-10-02 03:30:00,2.40672,0.70196,2.507,0.025920000000000002,0.007560000000000001,0.027,2.3808,0.6944,2.48,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-10-02 04:00:00,2.3616,0.6888000000000001,2.46,0.019200000000000002,0.0056,0.02,2.3424,0.6832,2.44,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-10-02 04:30:00,2.39808,0.6994400000000001,2.498,0.036480000000000005,0.01064,0.038,2.3616,0.6888000000000001,2.46,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-10-02 05:00:00,2.55072,0.7439600000000001,2.657,0.14112000000000002,0.04116,0.147,2.4096,0.7028,2.51,2.448,0.714,2.55,2.448,0.714,2.55
2020-10-02 05:30:00,2.70528,0.7890400000000001,2.818,0.36288000000000004,0.10584,0.378,2.3424,0.6832,2.44,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-10-02 06:00:00,2.89536,0.8444800000000001,3.016,0.35136,0.10248,0.366,2.544,0.742,2.65,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-10-02 06:30:00,3.47712,1.01416,3.622,0.28032,0.08176000000000001,0.292,3.1968,0.9324,3.33,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-10-02 07:00:00,4.04928,1.18104,4.218,0.24768,0.07224000000000001,0.258,3.8016,1.1088,3.96,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-10-02 07:30:00,4.3392,1.2656,4.52,0.048,0.014,0.05,4.2912,1.2516,4.47,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-02 08:00:00,4.65504,1.35772,4.849,0.047040000000000005,0.013720000000000001,0.049,4.608,1.344,4.8,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-10-02 08:30:00,4.98528,1.45404,5.193,0.022080000000000002,0.00644,0.023,4.9632000000000005,1.4476,5.17,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-10-02 09:00:00,4.9862400000000004,1.45432,5.194,0.02304,0.00672,0.024,4.9632000000000005,1.4476,5.17,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-10-02 09:30:00,5.10624,1.48932,5.319,0.018240000000000003,0.00532,0.019,5.088,1.484,5.3,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-10-02 10:00:00,5.13312,1.49716,5.347,0.025920000000000002,0.007560000000000001,0.027,5.1072,1.4896,5.32,4.464,1.302,4.65,4.464,1.302,4.65
2020-10-02 10:30:00,5.1504,1.5022,5.365,0.014400000000000001,0.004200000000000001,0.015,5.136,1.498,5.35,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-10-02 11:00:00,5.2473600000000005,1.53048,5.466,0.015360000000000002,0.0044800000000000005,0.016,5.232,1.526,5.45,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-10-02 11:30:00,5.39904,1.5747200000000001,5.624,0.01344,0.003920000000000001,0.014,5.3856,1.5708,5.61,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-10-02 12:00:00,5.06496,1.47728,5.276,0.015360000000000002,0.0044800000000000005,0.016,5.0496,1.4727999999999999,5.26,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-10-02 12:30:00,5.08032,1.48176,5.292,0.030720000000000004,0.008960000000000001,0.032,5.0496,1.4727999999999999,5.26,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-02 13:00:00,4.96128,1.44704,5.168,0.05568000000000001,0.01624,0.058,4.9056,1.4308,5.11,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-02 13:30:00,4.8144,1.4042,5.015,0.12,0.035,0.125,4.6944,1.3692,4.89,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-10-02 14:00:00,4.83648,1.4106400000000001,5.038,0.18048,0.052640000000000006,0.188,4.656,1.358,4.85,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-02 14:30:00,4.60992,1.34456,4.802,0.10752,0.031360000000000006,0.112,4.5024,1.3132000000000001,4.69,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-02 15:00:00,4.58016,1.33588,4.771,0.02016,0.005880000000000001,0.021,4.5600000000000005,1.33,4.75,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-02 15:30:00,4.60704,1.34372,4.799,0.018240000000000003,0.00532,0.019,4.5888,1.3384,4.78,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-10-02 16:00:00,4.7952,1.3986,4.995,0.014400000000000001,0.004200000000000001,0.015,4.7808,1.3944,4.98,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-10-02 16:30:00,5.36064,1.56352,5.584,0.01344,0.003920000000000001,0.014,5.3472,1.5596,5.57,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-10-02 17:00:00,5.45568,1.59124,5.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4432,1.5876000000000001,5.67,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-02 17:30:00,6.28032,1.83176,6.542,0.01152,0.00336,0.012,6.2688,1.8284,6.53,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-02 18:00:00,6.40032,1.8667600000000002,6.667,0.24672000000000002,0.07196000000000001,0.257,6.1536,1.7948,6.41,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-02 18:30:00,6.48864,1.8925200000000002,6.759,0.11424000000000001,0.03332,0.11900000000000001,6.3744,1.8592,6.64,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-10-02 19:00:00,5.8416,1.7038,6.085,0.0816,0.0238,0.085,5.76,1.6800000000000002,6.0,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-10-02 19:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.44256,0.12908,0.461,5.0304,1.4672,5.24,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-10-02 20:00:00,5.10432,1.48876,5.317,0.47712000000000004,0.13916,0.497,4.6272,1.3496000000000001,4.82,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-02 20:30:00,4.78944,1.3969200000000002,4.989,0.47904,0.13972,0.499,4.3104,1.2572,4.49,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-10-02 21:00:00,4.75968,1.3882400000000001,4.958,0.47808000000000006,0.13944,0.498,4.2816,1.2488000000000001,4.46,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-10-02 21:30:00,4.52256,1.31908,4.711,0.47136000000000006,0.13748000000000002,0.491,4.0512,1.1816,4.22,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-02 22:00:00,4.23936,1.23648,4.416,0.47616,0.13888,0.496,3.7632,1.0976,3.92,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-10-02 22:30:00,4.17408,1.21744,4.348,0.47808000000000006,0.13944,0.498,3.696,1.078,3.85,3.408,0.994,3.55,3.408,0.994,3.55
2020-10-02 23:00:00,3.99744,1.16592,4.164,0.47424000000000005,0.13832,0.494,3.5232,1.0276,3.67,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-10-02 23:30:00,3.528,1.029,3.675,0.4656,0.1358,0.485,3.0624,0.8932,3.19,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-10-03 00:00:00,3.20832,0.93576,3.342,0.46272,0.13496000000000002,0.482,2.7456,0.8008000000000001,2.86,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-10-03 00:30:00,2.95296,0.86128,3.076,0.46656000000000003,0.13608,0.486,2.4864,0.7252000000000001,2.59,2.496,0.728,2.6,2.496,0.728,2.6
2020-10-03 01:00:00,2.856,0.833,2.975,0.4848,0.1414,0.505,2.3712,0.6916,2.47,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-10-03 01:30:00,2.74848,0.80164,2.863,0.47328000000000003,0.13804000000000002,0.493,2.2752,0.6636000000000001,2.37,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-10-03 02:00:00,2.55744,0.74592,2.664,0.45504000000000006,0.13272,0.47400000000000003,2.1024,0.6132000000000001,2.19,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-10-03 02:30:00,2.58336,0.75348,2.691,0.45216000000000006,0.13188,0.47100000000000003,2.1312,0.6216,2.22,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-10-03 03:00:00,2.64,0.77,2.75,0.44160000000000005,0.1288,0.46,2.1984,0.6412,2.29,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-10-03 03:30:00,2.6352,0.7686000000000001,2.745,0.4752,0.1386,0.495,2.16,0.63,2.25,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-10-03 04:00:00,2.59296,0.7562800000000001,2.701,0.46176000000000006,0.13468000000000002,0.481,2.1312,0.6216,2.22,2.16,0.63,2.25,2.16,0.63,2.25
2020-10-03 04:30:00,2.58432,0.7537600000000001,2.692,0.45312,0.13216,0.47200000000000003,2.1312,0.6216,2.22,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-10-03 05:00:00,2.50752,0.73136,2.612,0.31872,0.09296,0.332,2.1888,0.6384000000000001,2.2800000000000002,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-10-03 05:30:00,2.54496,0.74228,2.651,0.21216000000000002,0.061880000000000004,0.221,2.3328,0.6804,2.43,2.304,0.672,2.4,2.304,0.672,2.4
2020-10-03 06:00:00,2.928,0.854,3.05,0.3168,0.09240000000000001,0.33,2.6112,0.7616,2.7199999999999998,2.016,0.588,2.1,2.016,0.588,2.1
2020-10-03 06:30:00,3.12864,0.9125200000000001,3.259,0.08544,0.02492,0.089,3.0432,0.8876000000000001,3.17,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-10-03 07:00:00,3.40992,0.9945600000000001,3.552,0.01152,0.00336,0.012,3.3984,0.9912000000000001,3.54,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-10-03 07:30:00,3.68736,1.07548,3.841,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.6384,1.0612,3.79,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-10-03 08:00:00,4.71552,1.3753600000000001,4.912,0.01152,0.00336,0.012,4.704,1.3719999999999999,4.9,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-10-03 08:30:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-10-03 09:00:00,5.54592,1.61756,5.777,0.054720000000000005,0.015960000000000002,0.057,5.4912,1.6016,5.72,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-10-03 09:30:00,5.73216,1.67188,5.971,0.010560000000000002,0.0030800000000000003,0.011,5.7216000000000005,1.6688,5.96,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-10-03 10:00:00,5.8761600000000005,1.71388,6.121,0.010560000000000002,0.0030800000000000003,0.011,5.8656,1.7107999999999999,6.11,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-10-03 10:30:00,6.05856,1.76708,6.311,0.010560000000000002,0.0030800000000000003,0.011,6.048,1.764,6.3,3.792,1.106,3.95,3.792,1.106,3.95
2020-10-03 11:00:00,6.12384,1.78612,6.379,0.018240000000000003,0.00532,0.019,6.1056,1.7808000000000002,6.36,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-10-03 11:30:00,6.08544,1.77492,6.339,0.05664,0.01652,0.059000000000000004,6.0288,1.7584,6.28,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-10-03 12:00:00,6.18624,1.8043200000000001,6.444,0.02304,0.00672,0.024,6.1632,1.7976,6.42,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-10-03 12:30:00,6.22272,1.8149600000000001,6.482,0.01152,0.00336,0.012,6.2112,1.8115999999999999,6.47,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-03 13:00:00,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37,4.32,1.26,4.5,4.32,1.26,4.5
2020-10-03 13:30:00,5.9808,1.7444000000000002,6.23,0.07680000000000001,0.0224,0.08,5.904,1.722,6.15,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-10-03 14:00:00,5.8752,1.7136,6.12,0.057600000000000005,0.016800000000000002,0.06,5.8176,1.6968,6.06,3.792,1.106,3.95,3.792,1.106,3.95
2020-10-03 14:30:00,5.80704,1.69372,6.049,0.018240000000000003,0.00532,0.019,5.7888,1.6884000000000001,6.03,3.792,1.106,3.95,3.792,1.106,3.95
2020-10-03 15:00:00,5.79936,1.69148,6.041,0.010560000000000002,0.0030800000000000003,0.011,5.7888,1.6884000000000001,6.03,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-10-03 15:30:00,5.77536,1.6844800000000002,6.016,0.015360000000000002,0.0044800000000000005,0.016,5.76,1.6800000000000002,6.0,3.84,1.12,4.0,3.84,1.12,4.0
2020-10-03 16:00:00,5.74176,1.67468,5.981,0.02976,0.00868,0.031,5.712,1.666,5.95,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-10-03 16:30:00,5.84256,1.70408,6.086,0.044160000000000005,0.01288,0.046,5.7984,1.6912,6.04,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-10-03 17:00:00,5.97408,1.7424400000000002,6.223,0.03168,0.00924,0.033,5.9424,1.7332,6.19,4.128,1.204,4.3,4.128,1.204,4.3
2020-10-03 17:30:00,6.11328,1.7830400000000002,6.368,0.02688,0.007840000000000001,0.028,6.0864,1.7752,6.34,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-10-03 18:00:00,6.43488,1.87684,6.703,0.40608000000000005,0.11844,0.423,6.0288,1.7584,6.28,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-10-03 18:30:00,6.41184,1.87012,6.679,0.45024000000000003,0.13132000000000002,0.46900000000000003,5.9616,1.7388,6.21,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-03 19:00:00,6.42336,1.87348,6.691,0.46176000000000006,0.13468000000000002,0.481,5.9616,1.7388,6.21,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-10-03 19:30:00,6.30528,1.8390400000000002,6.568,0.45888,0.13384000000000001,0.47800000000000004,5.8464,1.7052,6.09,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-10-03 20:00:00,5.25408,1.53244,5.473,0.46368000000000004,0.13524,0.483,4.7904,1.3972,4.99,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-03 20:30:00,4.7808,1.3944,4.98,0.46080000000000004,0.13440000000000002,0.48,4.32,1.26,4.5,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-10-03 21:00:00,4.5475200000000005,1.32636,4.737,0.44832000000000005,0.13076000000000002,0.467,4.0992,1.1956,4.27,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-03 21:30:00,4.31328,1.25804,4.493,0.46368000000000004,0.13524,0.483,3.8496,1.1228,4.01,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-10-03 22:00:00,4.25376,1.24068,4.431,0.47136000000000006,0.13748000000000002,0.491,3.7824,1.1032,3.94,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-10-03 22:30:00,4.08864,1.19252,4.259,0.47904,0.13972,0.499,3.6096,1.0528,3.76,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-10-03 23:00:00,3.77568,1.10124,3.933,0.47328000000000003,0.13804000000000002,0.493,3.3024,0.9632000000000001,3.44,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-10-03 23:30:00,3.4713600000000002,1.01248,3.616,0.45696000000000003,0.13328,0.47600000000000003,3.0144,0.8792000000000001,3.14,2.976,0.868,3.1,2.976,0.868,3.1
2020-10-04 00:00:00,3.31104,0.9657200000000001,3.449,0.45984,0.13412000000000002,0.47900000000000004,2.8512,0.8316,2.9699999999999998,2.88,0.84,3.0,2.88,0.84,3.0
2020-10-04 00:30:00,3.19488,0.9318400000000001,3.328,0.45888,0.13384000000000001,0.47800000000000004,2.7359999999999998,0.798,2.85,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-10-04 01:00:00,3.12096,0.9102800000000001,3.251,0.44256,0.12908,0.461,2.6784,0.7812,2.79,2.592,0.756,2.7,2.592,0.756,2.7
2020-10-04 01:30:00,3.03072,0.8839600000000001,3.157,0.42912000000000006,0.12516000000000002,0.447,2.6016,0.7588,2.71,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-10-04 02:00:00,2.90112,0.84616,3.022,0.42432000000000003,0.12376000000000001,0.442,2.4768,0.7224,2.58,2.784,0.812,2.9,2.784,0.812,2.9
2020-10-04 02:30:00,2.94144,0.85792,3.064,0.45504000000000006,0.13272,0.47400000000000003,2.4864,0.7252000000000001,2.59,2.6784,0.7812,2.79,2.6784,0.7812,2.79
