Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-04 03:00:00,2.91264,0.84952,3.034,0.44544000000000006,0.12992,0.464,2.4672,0.7196,2.5700000000000003,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-10-04 03:30:00,2.74944,0.8019200000000001,2.864,0.46464000000000005,0.13552,0.484,2.2848,0.6664,2.38,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-10-04 04:00:00,2.62848,0.7666400000000001,2.738,0.30528000000000005,0.08904000000000001,0.318,2.3232,0.6776,2.42,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-10-04 04:30:00,2.49024,0.7263200000000001,2.594,0.28224000000000005,0.08232,0.294,2.208,0.644,2.3,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-10-04 05:00:00,2.50848,0.7316400000000001,2.613,0.29088,0.08484000000000001,0.303,2.2176,0.6468,2.31,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-10-04 05:30:00,2.5180800000000003,0.7344400000000001,2.623,0.07008,0.020440000000000003,0.073,2.448,0.714,2.55,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-10-04 06:00:00,2.8464,0.8302,2.965,0.2736,0.07980000000000001,0.28500000000000003,2.5728,0.7504000000000001,2.68,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-10-04 06:30:00,2.8944,0.8442000000000001,3.015,0.033600000000000005,0.0098,0.035,2.8608000000000002,0.8344,2.98,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-04 07:00:00,2.89824,0.8453200000000001,3.019,0.027840000000000004,0.00812,0.029,2.8704,0.8372,2.99,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-10-04 07:30:00,3.16128,0.9220400000000001,3.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1488,0.9184,3.2800000000000002,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-10-04 08:00:00,3.42816,0.9998800000000001,3.571,0.010560000000000002,0.0030800000000000003,0.011,3.4176,0.9968,3.56,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-10-04 08:30:00,3.74304,1.09172,3.899,0.047040000000000005,0.013720000000000001,0.049,3.696,1.078,3.85,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-10-04 09:00:00,4.1184,1.2012,4.29,0.019200000000000002,0.0056,0.02,4.0992,1.1956,4.27,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-04 09:30:00,4.59072,1.3389600000000002,4.782,0.05952,0.01736,0.062,4.5312,1.3216,4.72,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-10-04 10:00:00,4.81152,1.4033600000000002,5.012,0.06912,0.02016,0.07200000000000001,4.7424,1.3832,4.94,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-10-04 10:30:00,5.19936,1.51648,5.416,0.015360000000000002,0.0044800000000000005,0.016,5.184,1.512,5.4,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-04 11:00:00,5.24256,1.52908,5.461,0.010560000000000002,0.0030800000000000003,0.011,5.232,1.526,5.45,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-04 11:30:00,5.46432,1.59376,5.692,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.4144,1.5792000000000002,5.64,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-10-04 12:00:00,6.04512,1.76316,6.297,0.01632,0.00476,0.017,6.0288,1.7584,6.28,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-10-04 12:30:00,6.29472,1.83596,6.557,0.01632,0.00476,0.017,6.2784,1.8312,6.54,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-10-04 13:00:00,5.83392,1.7015600000000002,6.077,0.054720000000000005,0.015960000000000002,0.057,5.7792,1.6856,6.02,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-10-04 13:30:00,5.9942400000000005,1.74832,6.244,0.02304,0.00672,0.024,5.9712,1.7416,6.22,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-10-04 14:00:00,6.03072,1.75896,6.282,0.01152,0.00336,0.012,6.0192,1.7556,6.27,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-10-04 14:30:00,6.07968,1.77324,6.333,0.03168,0.00924,0.033,6.048,1.764,6.3,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-10-04 15:00:00,6.12864,1.7875200000000002,6.384,0.01344,0.003920000000000001,0.014,6.1152,1.7836,6.37,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-10-04 15:30:00,6.1488,1.7934,6.405,0.0912,0.026600000000000002,0.095,6.0576,1.7668,6.31,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-10-04 16:00:00,6.04896,1.76428,6.301,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.0,1.75,6.25,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-10-04 16:30:00,6.02016,1.75588,6.271,0.010560000000000002,0.0030800000000000003,0.011,6.0096,1.7528000000000001,6.26,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-10-04 17:00:00,6.2592,1.8256000000000001,6.52,0.019200000000000002,0.0056,0.02,6.24,1.82,6.5,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-10-04 17:30:00,6.44256,1.87908,6.711,0.010560000000000002,0.0030800000000000003,0.011,6.432,1.876,6.7,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-10-04 18:00:00,6.44832,1.88076,6.717,0.29472000000000004,0.08596000000000001,0.307,6.1536,1.7948,6.41,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-04 18:30:00,6.3408,1.8494000000000002,6.605,0.1584,0.046200000000000005,0.165,6.1824,1.8032,6.44,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-04 19:00:00,6.49536,1.8944800000000002,6.766,0.13056,0.03808,0.136,6.3648,1.8564,6.63,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-10-04 19:30:00,6.49056,1.89308,6.761,0.12576,0.036680000000000004,0.131,6.3648,1.8564,6.63,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-04 20:00:00,6.28992,1.8345600000000002,6.552,0.36672000000000005,0.10696000000000001,0.382,5.9232,1.7276,6.17,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-10-04 20:30:00,5.97504,1.74272,6.224,0.38784,0.11312000000000001,0.404,5.5872,1.6296,5.82,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-10-04 21:00:00,5.79648,1.6906400000000001,6.038,0.41088,0.11984000000000002,0.428,5.3856,1.5708,5.61,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-10-04 21:30:00,5.49792,1.60356,5.727,0.44832000000000005,0.13076000000000002,0.467,5.0496,1.4727999999999999,5.26,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-10-04 22:00:00,5.23584,1.52712,5.454,0.44544000000000006,0.12992,0.464,4.7904,1.3972,4.99,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-10-04 22:30:00,4.15008,1.21044,4.323,0.43488000000000004,0.12684,0.453,3.7152000000000003,1.0836000000000001,3.87,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-10-04 23:00:00,3.91488,1.14184,4.078,0.44928,0.13104000000000002,0.468,3.4656000000000002,1.0108,3.61,2.976,0.868,3.1,2.976,0.868,3.1
2020-10-04 23:30:00,3.6768,1.0724,3.83,0.45120000000000005,0.1316,0.47000000000000003,3.2256,0.9408000000000001,3.36,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-10-05 00:00:00,3.39552,0.9903600000000001,3.537,0.43872000000000005,0.12796000000000002,0.457,2.9568000000000003,0.8624,3.08,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-10-05 00:30:00,3.08352,0.89936,3.212,0.45312,0.13216,0.47200000000000003,2.6304,0.7672,2.74,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2020-10-05 01:00:00,2.96544,0.86492,3.089,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.5152,0.7336,2.62,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2020-10-05 01:30:00,2.9376,0.8568,3.06,0.47040000000000004,0.13720000000000002,0.49,2.4672,0.7196,2.5700000000000003,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2020-10-05 02:00:00,3.08256,0.8990800000000001,3.211,0.47136000000000006,0.13748000000000002,0.491,2.6112,0.7616,2.7199999999999998,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-10-05 02:30:00,2.99328,0.87304,3.118,0.31488000000000005,0.09184,0.328,2.6784,0.7812,2.79,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-10-05 03:00:00,2.92896,0.85428,3.051,0.22176,0.06468,0.231,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-10-05 03:30:00,2.8224,0.8232,2.94,0.038400000000000004,0.0112,0.04,2.784,0.812,2.9,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-10-05 04:00:00,2.65248,0.7736400000000001,2.763,0.07968,0.02324,0.083,2.5728,0.7504000000000001,2.68,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-10-05 04:30:00,2.8262400000000003,0.82432,2.944,0.26304,0.07672000000000001,0.274,2.5632,0.7476,2.67,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-10-05 05:00:00,2.904,0.847,3.025,0.168,0.049,0.17500000000000002,2.7359999999999998,0.798,2.85,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-10-05 05:30:00,3.08832,0.9007600000000001,3.217,0.14112000000000002,0.04116,0.147,2.9472,0.8596,3.07,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2020-10-05 06:00:00,3.2688,0.9534,3.4050000000000002,0.2928,0.0854,0.305,2.976,0.868,3.1,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-10-05 06:30:00,3.59232,1.04776,3.742,0.030720000000000004,0.008960000000000001,0.032,3.5616,1.0388,3.71,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-10-05 07:00:00,3.97344,1.15892,4.139,0.047040000000000005,0.013720000000000001,0.049,3.9264,1.1452,4.09,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-10-05 07:30:00,4.27392,1.2465600000000001,4.452,0.021120000000000003,0.0061600000000000005,0.022,4.2528,1.2404,4.43,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-10-05 08:00:00,4.728,1.379,4.925,0.014400000000000001,0.004200000000000001,0.015,4.7136,1.3748,4.91,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-10-05 08:30:00,5.66976,1.65368,5.906,0.015360000000000002,0.0044800000000000005,0.016,5.6544,1.6492,5.89,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-10-05 09:00:00,5.83392,1.7015600000000002,6.077,0.01632,0.00476,0.017,5.8176,1.6968,6.06,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-10-05 09:30:00,5.90016,1.7208800000000002,6.146,0.08256000000000001,0.02408,0.08600000000000001,5.8176,1.6968,6.06,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-10-05 10:00:00,5.7312,1.6716000000000002,5.97,0.019200000000000002,0.0056,0.02,5.712,1.666,5.95,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-10-05 10:30:00,4.91136,1.43248,5.116,0.05376,0.015680000000000003,0.056,4.8576,1.4168,5.06,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-10-05 11:00:00,4.98816,1.4548800000000002,5.196,0.015360000000000002,0.0044800000000000005,0.016,4.9728,1.4504000000000001,5.18,4.368,1.274,4.55,4.368,1.274,4.55
2020-10-05 11:30:00,5.0304,1.4672,5.24,0.019200000000000002,0.0056,0.02,5.0112,1.4616,5.22,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-10-05 12:00:00,4.8,1.4,5.0,0.06720000000000001,0.0196,0.07,4.7328,1.3804,4.93,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-05 12:30:00,5.01792,1.46356,5.227,0.01632,0.00476,0.017,5.0016,1.4588,5.21,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-10-05 13:00:00,4.6435200000000005,1.35436,4.837,0.01632,0.00476,0.017,4.6272,1.3496000000000001,4.82,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-10-05 13:30:00,4.66272,1.35996,4.857,0.01632,0.00476,0.017,4.6464,1.3552,4.84,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-10-05 14:00:00,4.94304,1.4417200000000001,5.149,0.018240000000000003,0.00532,0.019,4.9248,1.4364,5.13,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-10-05 14:30:00,4.5600000000000005,1.33,4.75,0.048,0.014,0.05,4.5120000000000005,1.316,4.7,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-10-05 15:00:00,4.46688,1.30284,4.6530000000000005,0.05088,0.01484,0.053,4.416,1.288,4.6,4.128,1.204,4.3,4.128,1.204,4.3
2020-10-05 15:30:00,4.5312,1.3216,4.72,0.019200000000000002,0.0056,0.02,4.5120000000000005,1.316,4.7,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-05 16:00:00,5.22048,1.52264,5.438,0.04608,0.01344,0.048,5.1744,1.5091999999999999,5.39,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-05 16:30:00,5.6304,1.6421999999999999,5.865,0.014400000000000001,0.004200000000000001,0.015,5.616,1.638,5.85,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-05 17:00:00,5.85792,1.70856,6.102,0.10752,0.031360000000000006,0.112,5.7504,1.6772,5.99,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-10-05 17:30:00,5.93568,1.7312400000000001,6.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9232,1.7276,6.17,5.808,1.694,6.05,5.808,1.694,6.05
2020-10-05 18:00:00,5.87328,1.71304,6.118,0.24768,0.07224000000000001,0.258,5.6256,1.6408,5.86,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-10-05 18:30:00,5.85792,1.70856,6.102,0.10752,0.031360000000000006,0.112,5.7504,1.6772,5.99,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-10-05 19:00:00,5.84928,1.7060400000000002,6.093,0.022080000000000002,0.00644,0.023,5.8272,1.6996,6.07,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-10-05 19:30:00,5.50272,1.6049600000000002,5.732,0.01152,0.00336,0.012,5.4912,1.6016,5.72,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-10-05 20:00:00,5.14944,1.5019200000000001,5.364,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.9824,1.4532,5.19,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-10-05 20:30:00,4.94112,1.44116,5.147,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.8576,1.4168,5.06,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-10-05 21:00:00,4.85952,1.41736,5.062,0.01152,0.00336,0.012,4.848,1.4140000000000001,5.05,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-10-05 21:30:00,4.59264,1.33952,4.784,0.08064,0.023520000000000003,0.084,4.5120000000000005,1.316,4.7,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-10-05 22:00:00,4.4016,1.2838,4.585,0.36960000000000004,0.1078,0.385,4.032,1.176,4.2,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-10-05 22:30:00,3.9292800000000003,1.14604,4.093,0.42528000000000005,0.12404000000000001,0.443,3.504,1.022,3.65,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-10-05 23:00:00,3.49056,1.01808,3.636,0.42816000000000004,0.12488,0.446,3.0624,0.8932,3.19,3.024,0.882,3.15,3.024,0.882,3.15
2020-10-05 23:30:00,3.37728,0.98504,3.518,0.42048,0.12264000000000001,0.438,2.9568000000000003,0.8624,3.08,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-10-06 00:00:00,3.0192,0.8806,3.145,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.6208,0.7644000000000001,2.73,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-10-06 00:30:00,2.76768,0.8072400000000001,2.883,0.42528000000000005,0.12404000000000001,0.443,2.3424,0.6832,2.44,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-10-06 01:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.42432000000000003,0.12376000000000001,0.442,2.2752,0.6636000000000001,2.37,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-10-06 01:30:00,2.65344,0.77392,2.7640000000000002,0.44544000000000006,0.12992,0.464,2.208,0.644,2.3,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2020-10-06 02:00:00,2.60832,0.7607600000000001,2.717,0.44832000000000005,0.13076000000000002,0.467,2.16,0.63,2.25,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-10-06 02:30:00,2.61792,0.76356,2.727,0.44832000000000005,0.13076000000000002,0.467,2.1696,0.6328,2.26,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-10-06 03:00:00,2.60832,0.7607600000000001,2.717,0.43872000000000005,0.12796000000000002,0.457,2.1696,0.6328,2.26,2.208,0.644,2.3,2.208,0.644,2.3
2020-10-06 03:30:00,2.56704,0.74872,2.674,0.37824,0.11032000000000002,0.394,2.1888,0.6384000000000001,2.2800000000000002,2.1984,0.6412,2.29,2.1984,0.6412,2.29
2020-10-06 04:00:00,2.5296000000000003,0.7378,2.635,0.1872,0.0546,0.195,2.3424,0.6832,2.44,2.3424,0.6832,2.44,2.3424,0.6832,2.44
2020-10-06 04:30:00,2.64672,0.7719600000000001,2.757,0.07392,0.021560000000000003,0.077,2.5728,0.7504000000000001,2.68,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-10-06 05:00:00,2.82816,0.8248800000000001,2.946,0.25536000000000003,0.07448,0.266,2.5728,0.7504000000000001,2.68,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-10-06 05:30:00,2.8147200000000003,0.82096,2.932,0.07872000000000001,0.02296,0.082,2.7359999999999998,0.798,2.85,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-06 06:00:00,3.24384,0.9461200000000001,3.379,0.26784,0.07812000000000001,0.279,2.976,0.868,3.1,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-10-06 06:30:00,3.55584,1.03712,3.7039999999999997,0.02304,0.00672,0.024,3.5328,1.0304,3.68,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-10-06 07:00:00,3.90624,1.13932,4.069,0.018240000000000003,0.00532,0.019,3.888,1.134,4.05,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-10-06 07:30:00,4.3056,1.2558,4.485,0.014400000000000001,0.004200000000000001,0.015,4.2912,1.2516,4.47,4.464,1.302,4.65,4.464,1.302,4.65
2020-10-06 08:00:00,4.7472,1.3846,4.945,0.0528,0.0154,0.055,4.6944,1.3692,4.89,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-10-06 08:30:00,6.01056,1.7530800000000002,6.261,0.02976,0.00868,0.031,5.9808,1.7444000000000002,6.23,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-10-06 09:00:00,8.7072,2.5396,9.07,0.048,0.014,0.05,8.6592,2.5256,9.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 09:30:00,8.80608,2.56844,9.173,0.05088,0.01484,0.053,8.7552,2.5536,9.12,0.24960000000000002,0.0728,0.26,0.24960000000000002,0.0728,0.26
2020-10-06 10:00:00,8.78496,2.56228,9.151,0.13536,0.03948,0.14100000000000001,8.6496,2.5228,9.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 10:30:00,9.02976,2.63368,9.406,0.015360000000000002,0.0044800000000000005,0.016,9.0144,2.6292,9.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 11:00:00,8.87616,2.58888,9.246,0.015360000000000002,0.0044800000000000005,0.016,8.8608,2.5844,9.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 11:30:00,8.752320000000001,2.55276,9.117,0.04512,0.013160000000000002,0.047,8.7072,2.5396,9.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 12:00:00,8.85408,2.58244,9.223,0.03168,0.00924,0.033,8.8224,2.5732,9.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 12:30:00,8.90688,2.59784,9.278,0.02688,0.007840000000000001,0.028,8.88,2.59,9.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 13:00:00,8.96832,2.61576,9.342,0.08832000000000001,0.02576,0.092,8.88,2.59,9.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 13:30:00,8.76768,2.55724,9.133,0.05088,0.01484,0.053,8.7168,2.5423999999999998,9.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 14:00:00,8.1408,2.3744,8.48,0.1056,0.0308,0.11,8.0352,2.3436,8.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 14:30:00,7.36128,2.14704,7.668,0.29568,0.08624000000000001,0.308,7.0656,2.0608,7.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 15:00:00,7.74912,2.26016,8.072,0.17472000000000001,0.050960000000000005,0.182,7.5744,2.2092,7.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 15:30:00,7.93056,2.3130800000000002,8.261,0.02016,0.005880000000000001,0.021,7.9104,2.3072,8.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 16:00:00,8.40864,2.45252,8.759,0.03744,0.010920000000000001,0.039,8.3712,2.4416,8.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 16:30:00,8.988480000000001,2.62164,9.363,0.22368000000000002,0.06524,0.233,8.7648,2.5564,9.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 17:00:00,9.7728,2.8504,10.18,0.2016,0.058800000000000005,0.21,9.5712,2.7916,9.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 17:30:00,10.4016,3.0338,10.835,0.2736,0.07980000000000001,0.28500000000000003,10.128,2.954,10.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 18:00:00,10.89312,3.17716,11.347,0.21792000000000003,0.06356,0.227,10.6752,3.1136,11.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 18:30:00,11.06496,3.22728,11.526,0.23616,0.06888000000000001,0.246,10.8288,3.1584,11.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 19:00:00,11.47008,3.34544,11.948,0.02688,0.007840000000000001,0.028,11.443200000000001,3.3376,11.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 19:30:00,10.9152,3.1836,11.37,0.2112,0.0616,0.22,10.704,3.122,11.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 20:00:00,10.25472,2.9909600000000003,10.682,0.44352,0.12936,0.462,9.8112,2.8616,10.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 20:30:00,9.58944,2.79692,9.989,0.45024000000000003,0.13132000000000002,0.46900000000000003,9.1392,2.6656,9.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 21:00:00,8.95584,2.61212,9.329,0.44064000000000003,0.12852000000000002,0.459,8.5152,2.4836,8.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 21:30:00,8.46816,2.46988,8.821,0.43296,0.12628,0.451,8.0352,2.3436,8.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 22:00:00,7.73088,2.25484,8.053,0.43488000000000004,0.12684,0.453,7.296,2.128,7.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 22:30:00,7.0368,2.0524,7.33,0.4128,0.12040000000000001,0.43,6.624,1.932,6.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 23:00:00,6.33504,1.84772,6.599,0.40224000000000004,0.11732000000000001,0.419,5.9328,1.7304,6.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-06 23:30:00,5.63424,1.6433200000000001,5.869,0.40224000000000004,0.11732000000000001,0.419,5.232,1.526,5.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 00:00:00,5.1312,1.4966,5.345,0.312,0.091,0.325,4.8192,1.4056,5.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 00:30:00,4.81344,1.40392,5.014,0.21504,0.06272000000000001,0.224,4.5984,1.3412,4.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 01:00:00,4.51872,1.31796,4.707,0.28512000000000004,0.08316000000000001,0.297,4.2336,1.2348,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 01:30:00,4.60224,1.34232,4.7940000000000005,0.39744,0.11592000000000001,0.41400000000000003,4.2048,1.2264,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 02:00:00,4.61952,1.3473600000000001,4.812,0.32832,0.09576000000000001,0.342,4.2912,1.2516,4.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 02:30:00,4.60704,1.34372,4.799,0.15264000000000003,0.044520000000000004,0.159,4.4544,1.2992,4.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 03:00:00,4.536,1.323,4.725,0.168,0.049,0.17500000000000002,4.368,1.274,4.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 03:30:00,4.48992,1.30956,4.677,0.33312,0.09716000000000001,0.34700000000000003,4.1568,1.2124,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 04:00:00,4.45824,1.3003200000000001,4.644,0.32064000000000004,0.09352,0.334,4.1376,1.2068,4.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 04:30:00,4.48704,1.30872,4.674,0.12864,0.037520000000000005,0.134,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 05:00:00,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 05:30:00,4.76352,1.38936,4.962,0.07872000000000001,0.02296,0.082,4.6848,1.3664,4.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 06:00:00,5.14272,1.49996,5.357,0.25632000000000005,0.07476000000000001,0.267,4.8864,1.4252,5.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 06:30:00,6.31296,1.84128,6.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,6.2976,1.8368,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 07:00:00,7.5312,2.1966,7.845,0.014400000000000001,0.004200000000000001,0.015,7.5168,2.1924,7.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 07:30:00,8.64576,2.52168,9.006,0.015360000000000002,0.0044800000000000005,0.016,8.6304,2.5172,8.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 08:00:00,8.88864,2.59252,9.259,0.027840000000000004,0.00812,0.029,8.8608,2.5844,9.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 08:30:00,8.92416,2.60288,9.296,0.015360000000000002,0.0044800000000000005,0.016,8.9088,2.5984,9.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 09:00:00,9.09792,2.65356,9.477,0.01632,0.00476,0.017,9.0816,2.6488,9.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 09:30:00,9.26016,2.70088,9.646,0.015360000000000002,0.0044800000000000005,0.016,9.2448,2.6964,9.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 10:00:00,9.0096,2.6278,9.385,0.014400000000000001,0.004200000000000001,0.015,8.9952,2.6236,9.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 10:30:00,8.37888,2.44384,8.728,0.04608,0.01344,0.048,8.3328,2.4304,8.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 11:00:00,8.30016,2.42088,8.646,0.044160000000000005,0.01288,0.046,8.256,2.408,8.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 11:30:00,8.26464,2.41052,8.609,0.03744,0.010920000000000001,0.039,8.2272,2.3996,8.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 12:00:00,8.808,2.569,9.175,0.014400000000000001,0.004200000000000001,0.015,8.7936,2.5648,9.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 12:30:00,8.52096,2.48528,8.876,0.015360000000000002,0.0044800000000000005,0.016,8.5056,2.4808,8.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 13:00:00,8.11776,2.36768,8.456,0.015360000000000002,0.0044800000000000005,0.016,8.1024,2.3632,8.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 13:30:00,8.0208,2.3394,8.355,0.0432,0.0126,0.045,7.9776,2.3268,8.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 14:00:00,7.6272,2.2246,7.945,0.014400000000000001,0.004200000000000001,0.015,7.6128,2.2204,7.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 14:30:00,7.53216,2.19688,7.846,0.015360000000000002,0.0044800000000000005,0.016,7.5168,2.1924,7.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 15:00:00,8.10432,2.36376,8.442,0.021120000000000003,0.0061600000000000005,0.022,8.0832,2.3576,8.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 15:30:00,8.39616,2.44888,8.746,0.015360000000000002,0.0044800000000000005,0.016,8.3808,2.4444,8.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 16:00:00,8.89632,2.59476,9.267,0.03552,0.010360000000000001,0.037,8.8608,2.5844,9.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 16:30:00,9.528,2.779,9.925,0.0432,0.0126,0.045,9.4848,2.7664,9.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 17:00:00,10.08384,2.94112,10.504,0.06144000000000001,0.017920000000000002,0.064,10.0224,2.9232,10.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 17:30:00,10.77408,3.14244,11.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.7616,3.1388,11.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 18:00:00,10.87008,3.17044,11.323,0.03168,0.00924,0.033,10.8384,3.1612,11.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 18:30:00,10.81632,3.15476,11.267,0.11232,0.032760000000000004,0.117,10.704,3.122,11.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 19:00:00,11.19264,3.26452,11.659,0.07584,0.02212,0.079,11.1168,3.2424,11.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 19:30:00,11.14752,3.25136,11.612,0.01152,0.00336,0.012,11.136,3.248,11.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 20:00:00,10.38048,3.02764,10.813,0.022080000000000002,0.00644,0.023,10.3584,3.0212,10.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 20:30:00,9.888,2.884,10.3,0.019200000000000002,0.0056,0.02,9.8688,2.8784,10.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 21:00:00,9.28608,2.70844,9.673,0.041280000000000004,0.01204,0.043000000000000003,9.2448,2.6964,9.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 21:30:00,8.739840000000001,2.5491200000000003,9.104,0.01344,0.003920000000000001,0.014,8.7264,2.5452,9.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 22:00:00,7.93344,2.31392,8.264,0.03264,0.00952,0.034,7.9008,2.3044000000000002,8.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 22:30:00,7.08864,2.06752,7.384,0.25344,0.07392,0.264,6.8352,1.9936,7.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 23:00:00,6.38784,1.86312,6.654,0.19584000000000001,0.057120000000000004,0.20400000000000001,6.192,1.806,6.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-07 23:30:00,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 00:00:00,5.3904,1.5722,5.615,0.024,0.007,0.025,5.3664,1.5652,5.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 00:30:00,4.95456,1.44508,5.161,0.02976,0.00868,0.031,4.9248,1.4364,5.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 01:00:00,4.6992,1.3706,4.895,0.1008,0.029400000000000003,0.105,4.5984,1.3412,4.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 01:30:00,4.6512,1.3566,4.845,0.168,0.049,0.17500000000000002,4.4832,1.3076,4.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 02:00:00,4.62816,1.34988,4.821,0.35616000000000003,0.10388000000000001,0.371,4.272,1.246,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 02:30:00,4.59264,1.33952,4.784,0.35904,0.10472000000000001,0.374,4.2336,1.2348,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 03:00:00,4.57824,1.33532,4.769,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.1856,1.2208,4.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 03:30:00,4.54848,1.32664,4.7379999999999995,0.40128,0.11704,0.418,4.1472,1.2096,4.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 04:00:00,4.47264,1.3045200000000001,4.659,0.38304000000000005,0.11172000000000001,0.399,4.0896,1.1928,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 04:30:00,4.59456,1.34008,4.786,0.27456,0.08008000000000001,0.28600000000000003,4.32,1.26,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 05:00:00,4.51488,1.31684,4.703,0.19488000000000003,0.05684,0.203,4.32,1.26,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 05:30:00,4.75392,1.38656,4.952,0.22272000000000003,0.06496,0.232,4.5312,1.3216,4.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 06:00:00,5.12256,1.49408,5.336,0.26496000000000003,0.07728,0.276,4.8576,1.4168,5.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 06:30:00,6.21408,1.81244,6.473,0.05088,0.01484,0.053,6.1632,1.7976,6.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 07:00:00,6.9312000000000005,2.0216,7.22,0.0864,0.0252,0.09,6.8448,1.9964,7.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 07:30:00,7.83936,2.28648,8.166,0.34176,0.09968,0.356,7.4976,2.1868,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 08:00:00,8.30304,2.42172,8.649000000000001,0.19104000000000002,0.055720000000000006,0.199,8.112,2.366,8.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 08:30:00,8.97408,2.61744,9.348,0.036480000000000005,0.01064,0.038,8.9376,2.6068,9.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 09:00:00,8.71392,2.54156,9.077,0.09312000000000001,0.027160000000000004,0.097,8.6208,2.5144,8.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 09:30:00,9.192,2.681,9.575,0.033600000000000005,0.0098,0.035,9.1584,2.6712,9.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 10:00:00,9.10848,2.65664,9.488,0.05568000000000001,0.01624,0.058,9.0528,2.6404,9.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 10:30:00,9.1584,2.6712,9.54,0.028800000000000003,0.008400000000000001,0.03,9.1296,2.6628,9.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 11:00:00,9.02496,2.63228,9.401,0.02976,0.00868,0.031,8.9952,2.6236,9.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 11:30:00,9.09888,2.65384,9.478,0.04608,0.01344,0.048,9.0528,2.6404,9.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 12:00:00,8.76864,2.5575200000000002,9.134,0.09984000000000001,0.029120000000000004,0.10400000000000001,8.668800000000001,2.5284,9.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 12:30:00,8.35104,2.43572,8.699,0.11424000000000001,0.03332,0.11900000000000001,8.2368,2.4024,8.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 13:00:00,8.14368,2.37524,8.483,0.11808,0.034440000000000005,0.123,8.0256,2.3407999999999998,8.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 13:30:00,8.68896,2.53428,9.051,0.02976,0.00868,0.031,8.6592,2.5256,9.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 14:00:00,8.67168,2.52924,9.033,0.03168,0.00924,0.033,8.64,2.52,9.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 14:30:00,8.38656,2.4460800000000003,8.736,0.05376,0.015680000000000003,0.056,8.3328,2.4304,8.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 15:00:00,8.62272,2.5149600000000003,8.982,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.5728,2.5004,8.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 15:30:00,8.65728,2.52504,9.018,0.10368000000000001,0.030240000000000003,0.108,8.5536,2.4948,8.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 16:00:00,9.29856,2.7120800000000003,9.686,0.044160000000000005,0.01288,0.046,9.2544,2.6992000000000003,9.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 16:30:00,9.82464,2.86552,10.234,0.051840000000000004,0.015120000000000001,0.054,9.7728,2.8504,10.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 17:00:00,10.19712,2.97416,10.622,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.1472,2.9596,10.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 17:30:00,10.51008,3.06544,10.948,0.22848000000000002,0.06664,0.23800000000000002,10.2816,2.9988,10.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 18:00:00,10.61952,3.09736,11.062,0.41472000000000003,0.12096000000000001,0.432,10.2048,2.9764,10.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 18:30:00,10.62336,3.09848,11.066,0.38976000000000005,0.11368,0.406,10.2336,2.9848,10.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 19:00:00,11.03904,3.21972,11.499,0.35424000000000005,0.10332000000000001,0.369,10.6848,3.1164,11.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 19:30:00,10.803840000000001,3.15112,11.254,0.22464,0.06552000000000001,0.234,10.5792,3.0856,11.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 20:00:00,10.23072,2.98396,10.657,0.17952,0.052360000000000004,0.187,10.0512,2.9316,10.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 20:30:00,9.70752,2.83136,10.112,0.37632000000000004,0.10976000000000001,0.392,9.3312,2.7216,9.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 21:00:00,9.17088,2.67484,9.553,0.36768,0.10724,0.383,8.8032,2.5676,9.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 21:30:00,8.58816,2.50488,8.946,0.20736000000000002,0.060480000000000006,0.216,8.3808,2.4444,8.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 22:00:00,7.9392,2.3156,8.27,0.28800000000000003,0.084,0.30000000000000004,7.6512,2.2316,7.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 22:30:00,7.15968,2.08824,7.458,0.44928,0.13104000000000002,0.468,6.7104,1.9572,6.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 23:00:00,6.44064,1.87852,6.709,0.44064000000000003,0.12852000000000002,0.459,6.0,1.75,6.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-08 23:30:00,5.92224,1.7273200000000002,6.169,0.08544,0.02492,0.089,5.8368,1.7024,6.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 00:00:00,5.49504,1.6027200000000001,5.724,0.02304,0.00672,0.024,5.472,1.596,5.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 00:30:00,5.05248,1.47364,5.263,0.05088,0.01484,0.053,5.0016,1.4588,5.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 01:00:00,4.6128,1.3454000000000002,4.805,0.2928,0.0854,0.305,4.32,1.26,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 01:30:00,4.61856,1.34708,4.811,0.29856000000000005,0.08708,0.311,4.32,1.26,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 02:00:00,4.68672,1.36696,4.882,0.30912,0.09016,0.322,4.3776,1.2768,4.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 02:30:00,4.6704,1.3622,4.865,0.3504,0.1022,0.365,4.32,1.26,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 03:00:00,4.60608,1.34344,4.798,0.42048,0.12264000000000001,0.438,4.1856,1.2208,4.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 03:30:00,4.6032,1.3426,4.795,0.3216,0.09380000000000001,0.335,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 04:00:00,4.53696,1.32328,4.726,0.31296,0.09128000000000001,0.326,4.224,1.232,4.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 04:30:00,4.52928,1.32104,4.718,0.32448000000000005,0.09464,0.338,4.2048,1.2264,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 05:00:00,4.61184,1.34512,4.804,0.33024000000000003,0.09632,0.34400000000000003,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 05:30:00,4.77024,1.3913200000000001,4.969,0.30624,0.08932000000000001,0.319,4.464,1.302,4.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 06:00:00,5.18592,1.5125600000000001,5.402,0.30912,0.09016,0.322,4.8768,1.4224,5.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 06:30:00,6.12672,1.78696,6.382,0.14592000000000002,0.04256,0.152,5.9808,1.7444000000000002,6.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 07:00:00,7.3968,2.1574,7.705,0.014400000000000001,0.004200000000000001,0.015,7.3824,2.1532,7.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 07:30:00,8.33472,2.43096,8.682,0.021120000000000003,0.0061600000000000005,0.022,8.3136,2.4248,8.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 08:00:00,8.95392,2.61156,9.327,0.03552,0.010360000000000001,0.037,8.9184,2.6012,9.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 08:30:00,9.1104,2.6572,9.49,0.038400000000000004,0.0112,0.04,9.072,2.646,9.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 09:00:00,8.95584,2.61212,9.329,0.07584,0.02212,0.079,8.88,2.59,9.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 09:30:00,9.02784,2.63312,9.404,0.04224000000000001,0.012320000000000001,0.044,8.9856,2.6208,9.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 10:00:00,9.40608,2.74344,9.798,0.036480000000000005,0.01064,0.038,9.3696,2.7328,9.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-10-09 10:30:00,7.88352,2.29936,8.212,0.030720000000000004,0.008960000000000001,0.032,7.8528,2.2904,8.18,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-09 11:00:00,4.9824,1.4532,5.19,0.2016,0.058800000000000005,0.21,4.7808,1.3944,4.98,4.368,1.274,4.55,4.368,1.274,4.55
2020-10-09 11:30:00,4.93632,1.4397600000000002,5.142,0.28992,0.08456000000000001,0.302,4.6464,1.3552,4.84,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-10-09 12:00:00,4.7616,1.3888,4.96,0.3168,0.09240000000000001,0.33,4.4448,1.2964,4.63,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-10-09 12:30:00,5.0496,1.4727999999999999,5.26,0.28800000000000003,0.084,0.30000000000000004,4.7616,1.3888,4.96,4.08,1.19,4.25,4.08,1.19,4.25
2020-10-09 13:00:00,5.0736,1.4798,5.285,0.2832,0.0826,0.295,4.7904,1.3972,4.99,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-09 13:30:00,4.92384,1.43612,5.129,0.19104000000000002,0.055720000000000006,0.199,4.7328,1.3804,4.93,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-09 14:00:00,4.93056,1.43808,5.136,0.07296000000000001,0.02128,0.076,4.8576,1.4168,5.06,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-09 14:30:00,4.9507200000000005,1.4439600000000001,5.157,0.09312000000000001,0.027160000000000004,0.097,4.8576,1.4168,5.06,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-09 15:00:00,4.848,1.4140000000000001,5.05,0.06720000000000001,0.0196,0.07,4.7808,1.3944,4.98,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-09 15:30:00,4.70688,1.37284,4.9030000000000005,0.14688,0.04284,0.153,4.5600000000000005,1.33,4.75,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-10-09 16:00:00,4.81056,1.40308,5.011,0.05856000000000001,0.01708,0.061,4.752,1.3860000000000001,4.95,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-10-09 16:30:00,5.35296,1.56128,5.5760000000000005,0.08256000000000001,0.02408,0.08600000000000001,5.2704,1.5372,5.49,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-09 17:00:00,5.62272,1.63996,5.857,0.054720000000000005,0.015960000000000002,0.057,5.568,1.624,5.8,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-10-09 17:30:00,5.59392,1.63156,5.827,0.06432,0.018760000000000002,0.067,5.5296,1.6128,5.76,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-09 18:00:00,5.74848,1.67664,5.9879999999999995,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.5488,1.6184,5.78,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-10-09 18:30:00,5.87712,1.7141600000000001,6.122,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.7792,1.6856,6.02,5.712,1.666,5.95,5.712,1.666,5.95
2020-10-09 19:00:00,6.05952,1.76736,6.312,0.01152,0.00336,0.012,6.048,1.764,6.3,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-10-09 19:30:00,6.06048,1.76764,6.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.048,1.764,6.3,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-10-09 20:00:00,5.49024,1.60132,5.719,0.05664,0.01652,0.059000000000000004,5.4336,1.5848,5.66,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-10-09 20:30:00,5.16672,1.50696,5.382,0.01152,0.00336,0.012,5.1552,1.5036,5.37,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-10-09 21:00:00,4.84512,1.41316,5.047,0.07392,0.021560000000000003,0.077,4.7712,1.3916,4.97,5.136,1.498,5.35,5.136,1.498,5.35
2020-10-09 21:30:00,4.59264,1.33952,4.784,0.14784,0.043120000000000006,0.154,4.4448,1.2964,4.63,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-09 22:00:00,4.41984,1.28912,4.604,0.07104,0.020720000000000002,0.074,4.3488,1.2684,4.53,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-10-09 22:30:00,4.23456,1.23508,4.411,0.24096,0.07028000000000001,0.251,3.9936,1.1648,4.16,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-10-09 23:00:00,3.88224,1.13232,4.044,0.13824,0.04032,0.14400000000000002,3.7439999999999998,1.092,3.9,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-10-09 23:30:00,3.45024,1.00632,3.594,0.08064,0.023520000000000003,0.084,3.3696,0.9828,3.51,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-10-10 00:00:00,3.16992,0.92456,3.302,0.14592000000000002,0.04256,0.152,3.024,0.882,3.15,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-10-10 00:30:00,2.8857600000000003,0.8416800000000001,3.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8608000000000002,0.8344,2.98,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-10-10 01:00:00,2.75712,0.8041600000000001,2.872,0.01152,0.00336,0.012,2.7456,0.8008000000000001,2.86,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-10-10 01:30:00,2.66304,0.7767200000000001,2.774,0.01344,0.003920000000000001,0.014,2.6496,0.7728,2.76,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-10-10 02:00:00,2.48352,0.72436,2.5869999999999997,0.01632,0.00476,0.017,2.4672,0.7196,2.5700000000000003,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-10-10 02:30:00,2.48256,0.7240800000000001,2.586,0.015360000000000002,0.0044800000000000005,0.016,2.4672,0.7196,2.5700000000000003,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-10-10 03:00:00,2.5296000000000003,0.7378,2.635,0.0432,0.0126,0.045,2.4864,0.7252000000000001,2.59,2.88,0.84,3.0,2.88,0.84,3.0
2020-10-10 03:30:00,2.58048,0.7526400000000001,2.688,0.31488000000000005,0.09184,0.328,2.2656,0.6608,2.36,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-10-10 04:00:00,2.51616,0.7338800000000001,2.621,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.4672,0.7196,2.5700000000000003,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-10-10 04:30:00,2.75616,0.80388,2.871,0.16416,0.047880000000000006,0.171,2.592,0.756,2.7,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-10-10 05:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.05088,0.01484,0.053,2.688,0.784,2.8,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-10-10 05:30:00,2.86752,0.8363600000000001,2.987,0.17952,0.052360000000000004,0.187,2.688,0.784,2.8,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-10-10 06:00:00,3.19008,0.93044,3.323,0.29088,0.08484000000000001,0.303,2.8992,0.8456,3.02,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-10-10 06:30:00,3.32256,0.96908,3.461,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.2736,0.9548000000000001,3.41,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-10-10 07:00:00,3.26016,0.9508800000000001,3.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2352,0.9436,3.37,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-10-10 07:30:00,3.45024,1.00632,3.594,0.051840000000000004,0.015120000000000001,0.054,3.3984,0.9912000000000001,3.54,3.6,1.05,3.75,3.6,1.05,3.75
2020-10-10 08:00:00,3.79488,1.10684,3.9530000000000003,0.07008,0.020440000000000003,0.073,3.7248,1.0864,3.88,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-10-10 08:30:00,4.22304,1.23172,4.399,0.11424000000000001,0.03332,0.11900000000000001,4.1088000000000005,1.1984,4.28,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-10 09:00:00,4.56192,1.33056,4.752,0.05952,0.01736,0.062,4.5024,1.3132000000000001,4.69,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-10 09:30:00,4.99008,1.45544,5.198,0.01728,0.00504,0.018000000000000002,4.9728,1.4504000000000001,5.18,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-10-10 10:00:00,5.1024,1.4882,5.315,0.12,0.035,0.125,4.9824,1.4532,5.19,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-10-10 10:30:00,5.23104,1.5257200000000002,5.449,0.06624000000000001,0.01932,0.069,5.1648,1.5064000000000002,5.38,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-10-10 11:00:00,5.3088,1.5484,5.53,0.028800000000000003,0.008400000000000001,0.03,5.28,1.54,5.5,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-10 11:30:00,5.1984,1.5162,5.415,0.014400000000000001,0.004200000000000001,0.015,5.184,1.512,5.4,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-10-10 12:00:00,5.10048,1.48764,5.313,0.022080000000000002,0.00644,0.023,5.0784,1.4812,5.29,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-10 12:30:00,5.0217600000000004,1.46468,5.231,0.010560000000000002,0.0030800000000000003,0.011,5.0112,1.4616,5.22,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-10-10 13:00:00,4.91712,1.43416,5.122,0.01152,0.00336,0.012,4.9056,1.4308,5.11,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-10-10 13:30:00,4.63776,1.35268,4.831,0.039360000000000006,0.01148,0.041,4.5984,1.3412,4.79,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-10 14:00:00,4.81056,1.40308,5.011,0.010560000000000002,0.0030800000000000003,0.011,4.8,1.4,5.0,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-10-10 14:30:00,4.58016,1.33588,4.771,0.010560000000000002,0.0030800000000000003,0.011,4.5696,1.3328,4.76,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-10-10 15:00:00,4.53216,1.32188,4.721,0.010560000000000002,0.0030800000000000003,0.011,4.5216,1.3188,4.71,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-10-10 15:30:00,4.63776,1.35268,4.831,0.010560000000000002,0.0030800000000000003,0.011,4.6272,1.3496000000000001,4.82,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-10 16:00:00,4.62528,1.34904,4.818,0.01728,0.00504,0.018000000000000002,4.608,1.344,4.8,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-10 16:30:00,4.74432,1.38376,4.942,0.01152,0.00336,0.012,4.7328,1.3804,4.93,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-10 17:00:00,5.0016,1.4588,5.21,0.009600000000000001,0.0028,0.01,4.992,1.456,5.2,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-10 17:30:00,5.18976,1.51368,5.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-10-10 18:00:00,5.5084800000000005,1.60664,5.7379999999999995,0.17088,0.04984,0.178,5.3376,1.5568,5.5600000000000005,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-10-10 18:30:00,5.8886400000000005,1.71752,6.134,0.04224000000000001,0.012320000000000001,0.044,5.8464,1.7052,6.09,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-10-10 19:00:00,6.11712,1.78416,6.372,0.01152,0.00336,0.012,6.1056,1.7808000000000002,6.36,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-10-10 19:30:00,5.92512,1.72816,6.172,0.01152,0.00336,0.012,5.9136,1.7248,6.16,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-10-10 20:00:00,5.47488,1.59684,5.703,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4624,1.5932,5.69,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-10 20:30:00,5.15328,1.50304,5.368,0.01728,0.00504,0.018000000000000002,5.136,1.498,5.35,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-10 21:00:00,4.74432,1.38376,4.942,0.01152,0.00336,0.012,4.7328,1.3804,4.93,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-10 21:30:00,4.50432,1.31376,4.692,0.01152,0.00336,0.012,4.4928,1.3104,4.68,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-10 22:00:00,4.44,1.295,4.625,0.07200000000000001,0.021,0.075,4.368,1.274,4.55,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-10 22:30:00,4.4112,1.2866,4.595,0.37920000000000004,0.1106,0.395,4.032,1.176,4.2,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-10-10 23:00:00,4.08576,1.19168,4.256,0.23616,0.06888000000000001,0.246,3.8496,1.1228,4.01,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-10-10 23:30:00,3.94944,1.15192,4.114,0.33984000000000003,0.09912000000000001,0.354,3.6096,1.0528,3.76,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-10-11 00:00:00,3.7872,1.1046,3.9450000000000003,0.37920000000000004,0.1106,0.395,3.408,0.994,3.55,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-10-11 00:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.37056000000000006,0.10808000000000001,0.386,3.2736,0.9548000000000001,3.41,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-10-11 01:00:00,3.1776,0.9268000000000001,3.31,0.3648,0.10640000000000001,0.38,2.8128,0.8204,2.93,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-10-11 01:30:00,3.06624,0.8943200000000001,3.194,0.37824,0.11032000000000002,0.394,2.688,0.784,2.8,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-10-11 02:00:00,2.9952,0.8736,3.12,0.4032,0.11760000000000001,0.42,2.592,0.756,2.7,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-10-11 02:30:00,2.9184,0.8512000000000001,3.04,0.3264,0.0952,0.34,2.592,0.756,2.7,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-10-11 03:00:00,2.5536,0.7448,2.66,0.22080000000000002,0.0644,0.23,2.3328,0.6804,2.43,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-10-11 03:30:00,2.6236800000000002,0.76524,2.733,0.38688000000000006,0.11284000000000001,0.403,2.2368,0.6524,2.33,2.3616,0.6888000000000001,2.46,2.3616,0.6888000000000001,2.46
2020-10-11 04:00:00,2.63904,0.7697200000000001,2.749,0.37344000000000005,0.10892,0.389,2.2656,0.6608,2.36,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-10-11 04:30:00,2.44512,0.71316,2.547,0.11232,0.032760000000000004,0.117,2.3328,0.6804,2.43,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-10-11 05:00:00,2.52864,0.7375200000000001,2.634,0.07104,0.020720000000000002,0.074,2.4576000000000002,0.7168,2.56,2.496,0.728,2.6,2.496,0.728,2.6
