Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-11 05:30:00,2.63232,0.7677600000000001,2.742,0.01152,0.00336,0.012,2.6208,0.7644000000000001,2.73,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-10-11 06:00:00,2.72448,0.79464,2.838,0.12288000000000002,0.035840000000000004,0.128,2.6016,0.7588,2.71,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-10-11 06:30:00,2.8656,0.8358,2.985,0.0432,0.0126,0.045,2.8224,0.8232,2.94,2.784,0.812,2.9,2.784,0.812,2.9
2020-10-11 07:00:00,3.19872,0.9329600000000001,3.332,0.01152,0.00336,0.012,3.1872,0.9296000000000001,3.32,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-10-11 07:30:00,3.33312,0.97216,3.472,0.01152,0.00336,0.012,3.3216,0.9688,3.46,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-10-11 08:00:00,3.60192,1.05056,3.752,0.01152,0.00336,0.012,3.5904,1.0472,3.74,3.696,1.078,3.85,3.696,1.078,3.85
2020-10-11 08:30:00,4.02624,1.17432,4.194,0.01344,0.003920000000000001,0.014,4.0128,1.1703999999999999,4.18,4.128,1.204,4.3,4.128,1.204,4.3
2020-10-11 09:00:00,4.43904,1.29472,4.624,0.01344,0.003920000000000001,0.014,4.4256,1.2908,4.61,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-11 09:30:00,4.72608,1.37844,4.923,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7136,1.3748,4.91,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-10-11 10:00:00,5.02368,1.46524,5.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0112,1.4616,5.22,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-11 10:30:00,5.06208,1.47644,5.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0496,1.4727999999999999,5.26,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-10-11 11:00:00,5.08128,1.48204,5.293,0.03168,0.00924,0.033,5.0496,1.4727999999999999,5.26,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-11 11:30:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-11 12:00:00,5.07936,1.48148,5.291,0.02016,0.005880000000000001,0.021,5.0592,1.4756,5.27,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-11 12:30:00,5.19936,1.51648,5.416,0.09216,0.02688,0.096,5.1072,1.4896,5.32,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-10-11 13:00:00,5.3539200000000005,1.56156,5.577,0.30432000000000003,0.08876,0.317,5.0496,1.4727999999999999,5.26,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-11 13:30:00,5.20608,1.51844,5.423,0.21408000000000002,0.06244,0.223,4.992,1.456,5.2,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-10-11 14:00:00,5.08224,1.48232,5.294,0.13824,0.04032,0.14400000000000002,4.944,1.442,5.15,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-11 14:30:00,5.15424,1.50332,5.369,0.027840000000000004,0.00812,0.029,5.1264,1.4952,5.34,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-11 15:00:00,5.0832,1.4826000000000001,5.295,0.0432,0.0126,0.045,5.04,1.47,5.25,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-10-11 15:30:00,5.21952,1.52236,5.437,0.01632,0.00476,0.017,5.2032,1.5176,5.42,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-11 16:00:00,5.14944,1.5019200000000001,5.364,0.09024,0.026320000000000003,0.094,5.0592,1.4756,5.27,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-10-11 16:30:00,5.43456,1.58508,5.661,0.010560000000000002,0.0030800000000000003,0.011,5.424,1.5819999999999999,5.65,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-10-11 17:00:00,5.66496,1.6522800000000002,5.901,0.010560000000000002,0.0030800000000000003,0.011,5.6544,1.6492,5.89,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-10-11 17:30:00,5.81856,1.6970800000000001,6.061,0.010560000000000002,0.0030800000000000003,0.011,5.808,1.694,6.05,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-10-11 18:00:00,6.61632,1.92976,6.892,0.17472000000000001,0.050960000000000005,0.182,6.4416,1.8788,6.71,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-10-11 18:30:00,6.86592,2.00256,7.152,0.07872000000000001,0.02296,0.082,6.7872,1.9796,7.07,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-10-11 19:00:00,7.11552,2.07536,7.412,0.01152,0.00336,0.012,7.104,2.072,7.4,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-10-11 19:30:00,6.81312,1.98716,7.097,0.01632,0.00476,0.017,6.7968,1.9824000000000002,7.08,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-10-11 20:00:00,6.41472,1.8709600000000002,6.682,0.01152,0.00336,0.012,6.4032,1.8676,6.67,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-10-11 20:30:00,5.13792,1.4985600000000001,5.352,0.021120000000000003,0.0061600000000000005,0.022,5.1168,1.4924,5.33,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-10-11 21:00:00,4.96128,1.44704,5.168,0.02688,0.007840000000000001,0.028,4.9344,1.4392,5.14,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-11 21:30:00,4.8566400000000005,1.41652,5.059,0.018240000000000003,0.00532,0.019,4.8384,1.4112,5.04,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-11 22:00:00,4.41888,1.28884,4.603,0.05088,0.01484,0.053,4.368,1.274,4.55,3.984,1.162,4.15,3.984,1.162,4.15
2020-10-11 22:30:00,4.24512,1.23816,4.422,0.01152,0.00336,0.012,4.2336,1.2348,4.41,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-10-11 23:00:00,3.59328,1.04804,3.743,0.07008,0.020440000000000003,0.073,3.5232,1.0276,3.67,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-10-11 23:30:00,3.22752,0.9413600000000001,3.362,0.01152,0.00336,0.012,3.216,0.9380000000000001,3.35,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-10-12 00:00:00,2.9203200000000002,0.8517600000000001,3.042,0.10752,0.031360000000000006,0.112,2.8128,0.8204,2.93,2.64,0.77,2.75,2.64,0.77,2.75
2020-10-12 00:30:00,2.87808,0.8394400000000001,2.998,0.38208000000000003,0.11144000000000001,0.398,2.496,0.728,2.6,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-10-12 01:00:00,2.7782400000000003,0.81032,2.894,0.39744,0.11592000000000001,0.41400000000000003,2.3808,0.6944,2.48,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2020-10-12 01:30:00,2.72928,0.7960400000000001,2.843,0.41568000000000005,0.12124000000000001,0.433,2.3136,0.6748000000000001,2.41,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-10-12 02:00:00,2.67456,0.7800800000000001,2.786,0.41856000000000004,0.12208000000000001,0.436,2.2560000000000002,0.658,2.35,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-10-12 02:30:00,2.64096,0.7702800000000001,2.751,0.40416,0.11788000000000001,0.421,2.2368,0.6524,2.33,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2020-10-12 03:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.38784,0.11312000000000001,0.404,2.2464,0.6552,2.34,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-10-12 03:30:00,2.8377600000000003,0.8276800000000001,2.956,0.38016000000000005,0.11088,0.396,2.4576000000000002,0.7168,2.56,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-10-12 04:00:00,2.9971200000000002,0.87416,3.122,0.39552000000000004,0.11536,0.41200000000000003,2.6016,0.7588,2.71,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-10-12 04:30:00,3.00096,0.8752800000000001,3.126,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.6016,0.7588,2.71,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-10-12 05:00:00,3.08544,0.89992,3.214,0.39744,0.11592000000000001,0.41400000000000003,2.688,0.784,2.8,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-10-12 05:30:00,3.0096,0.8778,3.135,0.1872,0.0546,0.195,2.8224,0.8232,2.94,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-10-12 06:00:00,3.21792,0.9385600000000001,3.352,0.25152,0.07336000000000001,0.262,2.9664,0.8652000000000001,3.09,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-10-12 06:30:00,3.8227200000000003,1.11496,3.982,0.05952,0.01736,0.062,3.7632,1.0976,3.92,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-10-12 07:00:00,4.3824,1.2782,4.565,0.014400000000000001,0.004200000000000001,0.015,4.368,1.274,4.55,4.128,1.204,4.3,4.128,1.204,4.3
2020-10-12 07:30:00,4.97184,1.45012,5.179,0.027840000000000004,0.00812,0.029,4.944,1.442,5.15,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-10-12 08:00:00,5.24448,1.52964,5.463,0.03168,0.00924,0.033,5.2128,1.5204,5.43,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-10-12 08:30:00,5.56128,1.6220400000000001,5.793,0.03168,0.00924,0.033,5.5296,1.6128,5.76,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-10-12 09:00:00,5.94528,1.73404,6.193,0.03168,0.00924,0.033,5.9136,1.7248,6.16,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-10-12 09:30:00,6.02112,1.75616,6.272,0.030720000000000004,0.008960000000000001,0.032,5.9904,1.7472,6.24,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-10-12 10:00:00,6.26976,1.82868,6.531,0.02976,0.00868,0.031,6.24,1.82,6.5,3.456,1.008,3.6,3.456,1.008,3.6
2020-10-12 10:30:00,5.89728,1.72004,6.143,0.03168,0.00924,0.033,5.8656,1.7107999999999999,6.11,3.792,1.106,3.95,3.792,1.106,3.95
2020-10-12 11:00:00,5.18496,1.51228,5.401,0.02976,0.00868,0.031,5.1552,1.5036,5.37,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-12 11:30:00,5.97216,1.74188,6.221,0.02976,0.00868,0.031,5.9424,1.7332,6.19,3.984,1.162,4.15,3.984,1.162,4.15
2020-10-12 12:00:00,6.00096,1.75028,6.251,0.02976,0.00868,0.031,5.9712,1.7416,6.22,3.6,1.05,3.75,3.6,1.05,3.75
2020-10-12 12:30:00,5.54976,1.61868,5.781,0.02976,0.00868,0.031,5.52,1.6099999999999999,5.75,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-10-12 13:00:00,5.19456,1.5150800000000002,5.411,0.02976,0.00868,0.031,5.1648,1.5064000000000002,5.38,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-12 13:30:00,5.19744,1.51592,5.414,0.03264,0.00952,0.034,5.1648,1.5064000000000002,5.38,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-10-12 14:00:00,5.04384,1.47112,5.254,0.051840000000000004,0.015120000000000001,0.054,4.992,1.456,5.2,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-10-12 14:30:00,5.00256,1.4590800000000002,5.211,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.9536,1.4448,5.16,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-12 15:00:00,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-10-12 15:30:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-10-12 16:00:00,5.20896,1.5192800000000002,5.426,0.044160000000000005,0.01288,0.046,5.1648,1.5064000000000002,5.38,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-12 16:30:00,5.8531200000000005,1.70716,6.097,0.025920000000000002,0.007560000000000001,0.027,5.8272,1.6996,6.07,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-10-12 17:00:00,6.25824,1.82532,6.519,0.047040000000000005,0.013720000000000001,0.049,6.2112,1.8115999999999999,6.47,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-10-12 17:30:00,6.3504,1.8522,6.615,0.0432,0.0126,0.045,6.3072,1.8396,6.57,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-10-12 18:00:00,6.35616,1.8538800000000002,6.621,0.02976,0.00868,0.031,6.3264,1.8452000000000002,6.59,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-10-12 18:30:00,6.26304,1.8267200000000001,6.524,0.03264,0.00952,0.034,6.2304,1.8172000000000001,6.49,6.192,1.806,6.45,6.192,1.806,6.45
2020-10-12 19:00:00,6.25536,1.82448,6.516,0.015360000000000002,0.0044800000000000005,0.016,6.24,1.82,6.5,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-10-12 19:30:00,5.83776,1.70268,6.081,0.02976,0.00868,0.031,5.808,1.694,6.05,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-10-12 20:00:00,5.49408,1.60244,5.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4816,1.5988,5.71,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-10-12 20:30:00,5.34048,1.5576400000000001,5.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.328,1.554,5.55,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-10-12 21:00:00,4.94784,1.44312,5.154,0.19584000000000001,0.057120000000000004,0.20400000000000001,4.752,1.3860000000000001,4.95,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-12 21:30:00,4.54848,1.32664,4.7379999999999995,0.036480000000000005,0.01064,0.038,4.5120000000000005,1.316,4.7,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-10-12 22:00:00,4.23744,1.2359200000000001,4.414,0.03264,0.00952,0.034,4.2048,1.2264,4.38,4.272,1.246,4.45,4.272,1.246,4.45
2020-10-12 22:30:00,4.032,1.176,4.2,0.24,0.07,0.25,3.792,1.106,3.95,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-10-12 23:00:00,3.6316800000000002,1.05924,3.783,0.16608,0.048440000000000004,0.17300000000000001,3.4656000000000002,1.0108,3.61,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-10-12 23:30:00,3.34368,0.9752400000000001,3.483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3312,0.9716,3.47,3.36,0.98,3.5,3.36,0.98,3.5
2020-10-13 00:00:00,2.94144,0.85792,3.064,0.06144000000000001,0.017920000000000002,0.064,2.88,0.84,3.0,2.784,0.812,2.9,2.784,0.812,2.9
2020-10-13 00:30:00,2.91744,0.8509200000000001,3.039,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.5248,0.7364,2.63,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-10-13 01:00:00,2.7897600000000002,0.8136800000000001,2.906,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.3904,0.6972,2.49,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-10-13 01:30:00,2.75904,0.8047200000000001,2.874,0.39744,0.11592000000000001,0.41400000000000003,2.3616,0.6888000000000001,2.46,2.304,0.672,2.4,2.304,0.672,2.4
2020-10-13 02:00:00,2.67456,0.7800800000000001,2.786,0.38976000000000005,0.11368,0.406,2.2848,0.6664,2.38,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-10-13 02:30:00,2.66688,0.7778400000000001,2.778,0.41088,0.11984000000000002,0.428,2.2560000000000002,0.658,2.35,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-10-13 03:00:00,2.90112,0.84616,3.022,0.39552000000000004,0.11536,0.41200000000000003,2.5056000000000003,0.7308,2.61,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-10-13 03:30:00,3.30432,0.9637600000000001,3.442,0.42432000000000003,0.12376000000000001,0.442,2.88,0.84,3.0,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-10-13 04:00:00,3.4416,1.0038,3.585,0.4176,0.1218,0.435,3.024,0.882,3.15,2.928,0.854,3.05,2.928,0.854,3.05
2020-10-13 04:30:00,3.42624,0.9993200000000001,3.569,0.40224000000000004,0.11732000000000001,0.419,3.024,0.882,3.15,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-10-13 05:00:00,3.36384,0.9811200000000001,3.504,0.33984000000000003,0.09912000000000001,0.354,3.024,0.882,3.15,3.024,0.882,3.15,3.024,0.882,3.15
2020-10-13 05:30:00,3.11328,0.9080400000000001,3.243,0.03168,0.00924,0.033,3.0816,0.8988,3.21,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-10-13 06:00:00,3.384,0.987,3.525,0.2064,0.060200000000000004,0.215,3.1776,0.9268000000000001,3.31,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-10-13 06:30:00,3.7987200000000003,1.10796,3.957,0.04512,0.013160000000000002,0.047,3.7536,1.0948,3.91,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-10-13 07:00:00,5.0688,1.4784000000000002,5.28,0.019200000000000002,0.0056,0.02,5.0496,1.4727999999999999,5.26,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-10-13 07:30:00,5.6784,1.6562000000000001,5.915,0.014400000000000001,0.004200000000000001,0.015,5.664,1.6520000000000001,5.9,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-10-13 08:00:00,5.99232,1.74776,6.242,0.021120000000000003,0.0061600000000000005,0.022,5.9712,1.7416,6.22,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-10-13 08:30:00,6.09792,1.7785600000000001,6.352,0.030720000000000004,0.008960000000000001,0.032,6.0672,1.7696,6.32,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-10-13 09:00:00,5.92032,1.72676,6.167,0.03552,0.010360000000000001,0.037,5.8848,1.7164000000000001,6.13,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-10-13 09:30:00,6.09696,1.77828,6.351,0.02976,0.00868,0.031,6.0672,1.7696,6.32,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-10-13 10:00:00,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16,3.504,1.022,3.65,3.504,1.022,3.65
2020-10-13 10:30:00,5.91552,1.72536,6.162,0.030720000000000004,0.008960000000000001,0.032,5.8848,1.7164000000000001,6.13,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-10-13 11:00:00,5.68128,1.65704,5.918,0.036480000000000005,0.01064,0.038,5.6448,1.6464,5.88,2.928,0.854,3.05,2.928,0.854,3.05
2020-10-13 11:30:00,5.73312,1.67216,5.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,5.7024,1.6632,5.94,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-10-13 12:00:00,5.38368,1.57024,5.608,0.04608,0.01344,0.048,5.3376,1.5568,5.5600000000000005,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-10-13 12:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.06528,0.01904,0.068,5.2416,1.5288,5.46,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-10-13 13:00:00,5.25696,1.53328,5.476,0.12096000000000001,0.035280000000000006,0.126,5.136,1.498,5.35,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-13 13:30:00,5.08896,1.48428,5.301,0.07776000000000001,0.022680000000000002,0.081,5.0112,1.4616,5.22,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-10-13 14:00:00,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08,4.896,1.428,5.1,4.896,1.428,5.1
2020-10-13 14:30:00,4.752,1.3860000000000001,4.95,0.038400000000000004,0.0112,0.04,4.7136,1.3748,4.91,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-10-13 15:00:00,4.872,1.421,5.075,0.033600000000000005,0.0098,0.035,4.8384,1.4112,5.04,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-10-13 15:30:00,4.97664,1.45152,5.184,0.08064,0.023520000000000003,0.084,4.896,1.428,5.1,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-10-13 16:00:00,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-13 16:30:00,5.97792,1.74356,6.227,0.025920000000000002,0.007560000000000001,0.027,5.952,1.736,6.2,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-10-13 17:00:00,6.31104,1.8407200000000001,6.574,0.01344,0.003920000000000001,0.014,6.2976,1.8368,6.5600000000000005,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-10-13 17:30:00,6.87936,2.00648,7.166,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.8544,1.9992,7.14,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-10-13 18:00:00,7.11456,2.07508,7.411,0.26016,0.07588,0.271,6.8544,1.9992,7.14,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-10-13 18:30:00,7.104,2.072,7.4,0.038400000000000004,0.0112,0.04,7.0656,2.0608,7.36,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-10-13 19:00:00,7.19616,2.09888,7.496,0.09216,0.02688,0.096,7.104,2.072,7.4,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-13 19:30:00,6.89376,2.01068,7.181,0.21216000000000002,0.061880000000000004,0.221,6.6815999999999995,1.9488,6.96,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-13 20:00:00,5.91744,1.72592,6.164,0.12864,0.037520000000000005,0.134,5.7888,1.6884000000000001,6.03,5.376,1.568,5.6,5.376,1.568,5.6
2020-10-13 20:30:00,5.47104,1.59572,5.699,0.018240000000000003,0.00532,0.019,5.4528,1.5904,5.68,5.232,1.526,5.45,5.232,1.526,5.45
2020-10-13 21:00:00,5.19072,1.51396,5.407,0.16032000000000002,0.04676,0.167,5.0304,1.4672,5.24,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-13 21:30:00,4.84992,1.41456,5.052,0.33792000000000005,0.09856000000000001,0.352,4.5120000000000005,1.316,4.7,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-10-13 22:00:00,4.59264,1.33952,4.784,0.42624,0.12432000000000001,0.444,4.1664,1.2152,4.34,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-13 22:30:00,4.37856,1.27708,4.561,0.43296,0.12628,0.451,3.9455999999999998,1.1508,4.11,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-10-13 23:00:00,3.81216,1.11188,3.971,0.42336,0.12348,0.441,3.3888,0.9884000000000001,3.5300000000000002,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-10-13 23:30:00,3.51936,1.02648,3.666,0.42816000000000004,0.12488,0.446,3.0912,0.9016000000000001,3.22,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-10-14 00:00:00,3.31392,0.9665600000000001,3.452,0.41472000000000003,0.12096000000000001,0.432,2.8992,0.8456,3.02,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-10-14 00:30:00,3.1968,0.9324,3.33,0.4032,0.11760000000000001,0.42,2.7936,0.8148000000000001,2.91,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-10-14 01:00:00,3.13152,0.9133600000000001,3.262,0.40512000000000004,0.11816000000000002,0.422,2.7264,0.7952,2.84,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-10-14 01:30:00,3.16128,0.9220400000000001,3.293,0.40608000000000005,0.11844,0.423,2.7552,0.8036000000000001,2.87,2.64,0.77,2.75,2.64,0.77,2.75
2020-10-14 02:00:00,3.43392,1.00156,3.577,0.40992,0.11956000000000001,0.427,3.024,0.882,3.15,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-10-14 02:30:00,3.44064,1.00352,3.584,0.41664,0.12152,0.434,3.024,0.882,3.15,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-10-14 03:00:00,3.44352,1.00436,3.5869999999999997,0.40032,0.11676,0.417,3.0432,0.8876000000000001,3.17,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-10-14 03:30:00,3.44064,1.00352,3.584,0.39744,0.11592000000000001,0.41400000000000003,3.0432,0.8876000000000001,3.17,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-10-14 04:00:00,3.4416,1.0038,3.585,0.40800000000000003,0.11900000000000001,0.425,3.0336,0.8848,3.16,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-10-14 04:30:00,3.38016,0.9858800000000001,3.521,0.33696000000000004,0.09828,0.35100000000000003,3.0432,0.8876000000000001,3.17,2.88,0.84,3.0,2.88,0.84,3.0
2020-10-14 05:00:00,3.27456,0.95508,3.411,0.15456,0.04508,0.161,3.12,0.91,3.25,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-10-14 05:30:00,3.38496,0.98728,3.526,0.14016,0.04088000000000001,0.146,3.2448,0.9464,3.38,3.072,0.896,3.2,3.072,0.896,3.2
2020-10-14 06:00:00,3.57888,1.04384,3.7279999999999998,0.23808,0.06944,0.248,3.3407999999999998,0.9744,3.48,3.12,0.91,3.25,3.12,0.91,3.25
2020-10-14 06:30:00,3.63936,1.06148,3.791,0.02016,0.005880000000000001,0.021,3.6192,1.0556,3.77,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-10-14 07:00:00,4.15296,1.21128,4.326,0.015360000000000002,0.0044800000000000005,0.016,4.1376,1.2068,4.31,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-14 07:30:00,4.7145600000000005,1.37508,4.911,0.02016,0.005880000000000001,0.021,4.6944,1.3692,4.89,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-10-14 08:00:00,5.53536,1.61448,5.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.5104,1.6072000000000002,5.74,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-10-14 08:30:00,6.01536,1.75448,6.266,0.05376,0.015680000000000003,0.056,5.9616,1.7388,6.21,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-10-14 09:00:00,6.20736,1.81048,6.466,0.044160000000000005,0.01288,0.046,6.1632,1.7976,6.42,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-10-14 09:30:00,5.45472,1.59096,5.682,0.030720000000000004,0.008960000000000001,0.032,5.424,1.5819999999999999,5.65,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-14 10:00:00,5.34432,1.55876,5.567,0.04512,0.013160000000000002,0.047,5.2992,1.5455999999999999,5.52,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-14 10:30:00,5.20512,1.51816,5.422,0.030720000000000004,0.008960000000000001,0.032,5.1744,1.5091999999999999,5.39,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-10-14 11:00:00,5.05056,1.47308,5.261,0.02976,0.00868,0.031,5.0208,1.4644,5.23,4.224,1.232,4.4,4.224,1.232,4.4
2020-10-14 11:30:00,5.19456,1.5150800000000002,5.411,0.02976,0.00868,0.031,5.1648,1.5064000000000002,5.38,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-14 12:00:00,5.37696,1.5682800000000001,5.601,0.02976,0.00868,0.031,5.3472,1.5596,5.57,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-10-14 12:30:00,6.00768,1.75224,6.258,0.05568000000000001,0.01624,0.058,5.952,1.736,6.2,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-10-14 13:00:00,5.72352,1.6693600000000002,5.962,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.6736,1.6548,5.91,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-10-14 13:30:00,5.08032,1.48176,5.292,0.030720000000000004,0.008960000000000001,0.032,5.0496,1.4727999999999999,5.26,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-14 14:00:00,5.0217600000000004,1.46468,5.231,0.02976,0.00868,0.031,4.992,1.456,5.2,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-10-14 14:30:00,4.9584,1.4462000000000002,5.165,0.033600000000000005,0.0098,0.035,4.9248,1.4364,5.13,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-14 15:00:00,5.04384,1.47112,5.254,0.03264,0.00952,0.034,5.0112,1.4616,5.22,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-10-14 15:30:00,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1,4.32,1.26,4.5,4.32,1.26,4.5
2020-10-14 16:00:00,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-10-14 16:30:00,6.47328,1.8880400000000002,6.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.4608,1.8844,6.73,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-10-14 17:00:00,6.7344,1.9642,7.015,0.033600000000000005,0.0098,0.035,6.7008,1.9544000000000001,6.98,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-10-14 17:30:00,7.04256,2.05408,7.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.0176,2.0468,7.31,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-10-14 18:00:00,7.17312,2.09216,7.472,0.14592000000000002,0.04256,0.152,7.0272,2.0496,7.32,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-10-14 18:30:00,6.58848,1.92164,6.8629999999999995,0.11808,0.034440000000000005,0.123,6.4704,1.8872,6.74,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-14 19:00:00,6.54912,1.91016,6.822,0.01152,0.00336,0.012,6.5376,1.9068,6.8100000000000005,6.0,1.75,6.25,6.0,1.75,6.25
2020-10-14 19:30:00,5.9088,1.7234,6.155,0.0432,0.0126,0.045,5.8656,1.7107999999999999,6.11,6.048,1.764,6.3,6.048,1.764,6.3
2020-10-14 20:00:00,5.56224,1.6223200000000002,5.7940000000000005,0.01344,0.003920000000000001,0.014,5.5488,1.6184,5.78,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-10-14 20:30:00,5.35584,1.5621200000000002,5.579,0.05664,0.01652,0.059000000000000004,5.2992,1.5455999999999999,5.52,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-10-14 21:00:00,5.12736,1.4954800000000001,5.341,0.02976,0.00868,0.031,5.0976,1.4868000000000001,5.31,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-14 21:30:00,4.81344,1.40392,5.014,0.01344,0.003920000000000001,0.014,4.8,1.4,5.0,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-10-14 22:00:00,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-14 22:30:00,4.26816,1.24488,4.446,0.41856000000000004,0.12208000000000001,0.436,3.8496,1.1228,4.01,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-10-14 23:00:00,3.95808,1.1544400000000001,4.123,0.44448000000000004,0.12964,0.463,3.5136000000000003,1.0248,3.66,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-10-14 23:30:00,3.6336,1.0598,3.785,0.4368,0.1274,0.455,3.1968,0.9324,3.33,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-10-15 00:00:00,3.3456,0.9758,3.485,0.4272,0.1246,0.445,2.9184,0.8512000000000001,3.04,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-10-16 00:30:00,3.17088,0.9248400000000001,3.303,0.43488000000000004,0.12684,0.453,2.7359999999999998,0.798,2.85,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-10-16 01:00:00,3.11232,0.9077600000000001,3.242,0.42432000000000003,0.12376000000000001,0.442,2.688,0.784,2.8,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-10-16 01:30:00,3.0528,0.8904000000000001,3.18,0.4224,0.1232,0.44,2.6304,0.7672,2.74,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-10-16 02:00:00,2.99328,0.87304,3.118,0.43008,0.12544000000000002,0.448,2.5632,0.7476,2.67,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-16 02:30:00,2.976,0.868,3.1,0.384,0.112,0.4,2.592,0.756,2.7,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-16 03:00:00,3.02112,0.88116,3.147,0.40032,0.11676,0.417,2.6208,0.7644000000000001,2.73,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-10-16 03:30:00,2.88096,0.84028,3.001,0.22176,0.06468,0.231,2.6592000000000002,0.7756000000000001,2.77,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-10-16 04:00:00,2.80992,0.8195600000000001,2.927,0.06432,0.018760000000000002,0.067,2.7456,0.8008000000000001,2.86,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-10-16 04:30:00,2.83392,0.8265600000000001,2.952,0.01152,0.00336,0.012,2.8224,0.8232,2.94,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-10-16 05:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-10-16 05:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-10-16 06:00:00,3.2016,0.9338000000000001,3.335,0.23520000000000002,0.06860000000000001,0.245,2.9664,0.8652000000000001,3.09,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-10-16 06:30:00,3.61152,1.05336,3.762,0.030720000000000004,0.008960000000000001,0.032,3.5808,1.0444,3.73,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-10-16 07:00:00,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-10-16 07:30:00,4.5504,1.3272,4.74,0.0,0.0,0.0,4.5504,1.3272,4.74,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-10-16 08:00:00,4.896,1.428,5.1,0.0,0.0,0.0,4.896,1.428,5.1,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-16 08:30:00,5.05152,1.47336,5.2620000000000005,0.0019200000000000003,0.0005600000000000001,0.002,5.0496,1.4727999999999999,5.26,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-16 09:00:00,5.16384,1.5061200000000001,5.379,0.03744,0.010920000000000001,0.039,5.1264,1.4952,5.34,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-16 09:30:00,5.35008,1.56044,5.573,0.00288,0.00084,0.003,5.3472,1.5596,5.57,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-16 10:00:00,5.5248,1.6114000000000002,5.755,0.033600000000000005,0.0098,0.035,5.4912,1.6016,5.72,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-10-16 10:30:00,5.472,1.596,5.7,0.0,0.0,0.0,5.472,1.596,5.7,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-10-16 11:00:00,5.24448,1.52964,5.463,0.00288,0.00084,0.003,5.2416,1.5288,5.46,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-10-16 11:30:00,5.304,1.5470000000000002,5.525,0.033600000000000005,0.0098,0.035,5.2704,1.5372,5.49,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-10-16 12:00:00,5.36928,1.56604,5.593,0.03168,0.00924,0.033,5.3376,1.5568,5.5600000000000005,4.896,1.428,5.1,4.896,1.428,5.1
2020-10-16 12:30:00,5.32992,1.55456,5.552,0.04032,0.011760000000000001,0.042,5.2896,1.5428000000000002,5.51,4.896,1.428,5.1,4.896,1.428,5.1
2020-10-16 13:00:00,5.07648,1.48064,5.288,0.05568000000000001,0.01624,0.058,5.0208,1.4644,5.23,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-10-16 13:30:00,5.05056,1.47308,5.261,0.010560000000000002,0.0030800000000000003,0.011,5.04,1.47,5.25,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-10-16 14:00:00,4.79616,1.3988800000000001,4.996,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7712,1.3916,4.97,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-16 14:30:00,4.7136,1.3748,4.91,0.0,0.0,0.0,4.7136,1.3748,4.91,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-10-16 15:00:00,4.6435200000000005,1.35436,4.837,0.01632,0.00476,0.017,4.6272,1.3496000000000001,4.82,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-16 15:30:00,4.776,1.393,4.975,0.0048000000000000004,0.0014,0.005,4.7712,1.3916,4.97,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-10-16 16:00:00,5.07936,1.48148,5.291,0.039360000000000006,0.01148,0.041,5.04,1.47,5.25,4.896,1.428,5.1,4.896,1.428,5.1
2020-10-16 16:30:00,5.43936,1.58648,5.666,0.03456,0.01008,0.036000000000000004,5.4048,1.5764,5.63,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-10-16 17:00:00,5.7024,1.6632,5.94,0.0,0.0,0.0,5.7024,1.6632,5.94,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-10-16 17:30:00,5.8886400000000005,1.71752,6.134,0.02304,0.00672,0.024,5.8656,1.7107999999999999,6.11,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-10-16 18:00:00,6.06336,1.76848,6.316,0.19776000000000002,0.05768,0.20600000000000002,5.8656,1.7107999999999999,6.11,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-10-16 18:30:00,6.29184,1.83512,6.554,0.13824,0.04032,0.14400000000000002,6.1536,1.7948,6.41,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-10-16 19:00:00,7.104,2.072,7.4,0.019200000000000002,0.0056,0.02,7.0848,2.0664,7.38,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-10-16 19:30:00,6.3744,1.8592,6.64,0.0,0.0,0.0,6.3744,1.8592,6.64,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-16 20:00:00,5.52384,1.61112,5.754,0.0038400000000000005,0.0011200000000000001,0.004,5.52,1.6099999999999999,5.75,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-10-16 20:30:00,5.10144,1.48792,5.314,0.04224000000000001,0.012320000000000001,0.044,5.0592,1.4756,5.27,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-16 21:00:00,5.04768,1.47224,5.258,0.25728,0.07504000000000001,0.268,4.7904,1.3972,4.99,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-10-16 21:30:00,5.0976,1.4868000000000001,5.31,0.4224,0.1232,0.44,4.6752,1.3636,4.87,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-10-16 22:00:00,4.8048,1.4014,5.005,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.4064,1.2852000000000001,4.59,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-10-16 22:30:00,4.29792,1.25356,4.477,0.43872000000000005,0.12796000000000002,0.457,3.8592,1.1256,4.02,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-10-16 23:00:00,4.02432,1.1737600000000001,4.192,0.46272,0.13496000000000002,0.482,3.5616,1.0388,3.71,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-10-16 23:30:00,3.65856,1.06708,3.811,0.45216000000000006,0.13188,0.47100000000000003,3.2064,0.9352,3.34,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-10-17 00:00:00,3.45504,1.00772,3.599,0.43104000000000003,0.12572,0.449,3.024,0.882,3.15,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-10-17 00:30:00,3.33792,0.9735600000000001,3.477,0.43872000000000005,0.12796000000000002,0.457,2.8992,0.8456,3.02,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-10-17 01:00:00,3.22368,0.9402400000000001,3.358,0.43968,0.12824000000000002,0.458,2.784,0.812,2.9,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-10-17 01:30:00,3.16416,0.92288,3.296,0.44736000000000004,0.13048,0.466,2.7168,0.7924,2.83,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-10-17 02:00:00,3.11424,0.9083200000000001,3.2439999999999998,0.45504000000000006,0.13272,0.47400000000000003,2.6592000000000002,0.7756000000000001,2.77,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-17 02:30:00,3.04992,0.88956,3.177,0.38112,0.11116000000000001,0.397,2.6688,0.7784000000000001,2.7800000000000002,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-10-17 03:00:00,2.87136,0.8374800000000001,2.991,0.10656,0.031080000000000003,0.111,2.7648,0.8064,2.88,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-10-17 03:30:00,2.84064,0.82852,2.959,0.03744,0.010920000000000001,0.039,2.8032,0.8176,2.92,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-10-17 04:00:00,2.83296,0.82628,2.951,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.7648,0.8064,2.88,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-10-17 04:30:00,2.9097600000000003,0.8486800000000001,3.031,0.27936,0.08148000000000001,0.291,2.6304,0.7672,2.74,2.592,0.756,2.7,2.592,0.756,2.7
2020-10-17 05:00:00,2.90496,0.84728,3.026,0.26496000000000003,0.07728,0.276,2.64,0.77,2.75,2.592,0.756,2.7,2.592,0.756,2.7
2020-10-17 05:30:00,2.9798400000000003,0.8691200000000001,3.104,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-10-17 06:00:00,3.19872,0.9329600000000001,3.332,0.28032,0.08176000000000001,0.292,2.9184,0.8512000000000001,3.04,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-10-17 06:30:00,3.35808,0.9794400000000001,3.498,0.11328,0.03304,0.11800000000000001,3.2448,0.9464,3.38,3.168,0.924,3.3,3.168,0.924,3.3
2020-10-17 07:00:00,3.40896,0.99428,3.551,0.010560000000000002,0.0030800000000000003,0.011,3.3984,0.9912000000000001,3.54,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-10-17 07:30:00,3.67392,1.07156,3.827,0.04512,0.013160000000000002,0.047,3.6288,1.0584,3.7800000000000002,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-10-17 08:00:00,3.98016,1.1608800000000001,4.146,0.015360000000000002,0.0044800000000000005,0.016,3.9648,1.1564,4.13,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-10-17 08:30:00,4.39296,1.28128,4.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,4.3776,1.2768,4.5600000000000005,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-10-17 09:00:00,4.70976,1.37368,4.906,0.05376,0.015680000000000003,0.056,4.656,1.358,4.85,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-17 09:30:00,4.9584,1.4462000000000002,5.165,0.1296,0.0378,0.135,4.8288,1.4084,5.03,4.608,1.344,4.8,4.608,1.344,4.8
2020-10-17 10:00:00,5.34048,1.5576400000000001,5.563,0.16608,0.048440000000000004,0.17300000000000001,5.1744,1.5091999999999999,5.39,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-10-17 10:30:00,5.10624,1.48932,5.319,0.05664,0.01652,0.059000000000000004,5.0496,1.4727999999999999,5.26,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-10-17 11:00:00,5.13024,1.49632,5.344,0.01344,0.003920000000000001,0.014,5.1168,1.4924,5.33,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-10-17 11:30:00,5.19264,1.51452,5.409,0.05664,0.01652,0.059000000000000004,5.136,1.498,5.35,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-17 12:00:00,5.24928,1.53104,5.468,0.02688,0.007840000000000001,0.028,5.2224,1.5232,5.44,4.992,1.456,5.2,4.992,1.456,5.2
2020-10-17 12:30:00,5.41152,1.57836,5.6370000000000005,0.04512,0.013160000000000002,0.047,5.3664,1.5652,5.59,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-17 13:00:00,5.41536,1.57948,5.641,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.3664,1.5652,5.59,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-10-17 13:30:00,5.0304,1.4672,5.24,0.009600000000000001,0.0028,0.01,5.0208,1.4644,5.23,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-17 14:00:00,4.9872,1.4546000000000001,5.195,0.2736,0.07980000000000001,0.28500000000000003,4.7136,1.3748,4.91,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-17 14:30:00,4.98048,1.4526400000000002,5.188,0.34368000000000004,0.10024000000000001,0.358,4.6368,1.3524,4.83,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-10-17 15:00:00,5.09856,1.48708,5.311,0.33696000000000004,0.09828,0.35100000000000003,4.7616,1.3888,4.96,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-10-17 15:30:00,5.03232,1.4677600000000002,5.242,0.31872,0.09296,0.332,4.7136,1.3748,4.91,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-10-17 16:00:00,4.87488,1.42184,5.078,0.02688,0.007840000000000001,0.028,4.848,1.4140000000000001,5.05,4.944,1.442,5.15,4.944,1.442,5.15
2020-10-17 16:30:00,4.88736,1.42548,5.091,0.02016,0.005880000000000001,0.021,4.8672,1.4196,5.07,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-17 17:00:00,5.61408,1.63744,5.848,0.01728,0.00504,0.018000000000000002,5.5968,1.6324,5.83,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-10-17 17:30:00,6.47328,1.8880400000000002,6.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.4608,1.8844,6.73,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-10-17 18:00:00,6.80736,1.9854800000000001,7.091,0.21216000000000002,0.061880000000000004,0.221,6.5952,1.9236,6.87,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-10-17 18:30:00,7.04448,2.05464,7.338,0.22848000000000002,0.06664,0.23800000000000002,6.816,1.988,7.1,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-17 19:00:00,6.92256,2.01908,7.211,0.010560000000000002,0.0030800000000000003,0.011,6.912,2.016,7.2,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-17 19:30:00,6.02112,1.75616,6.272,0.030720000000000004,0.008960000000000001,0.032,5.9904,1.7472,6.24,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-10-17 20:00:00,5.54976,1.61868,5.781,0.010560000000000002,0.0030800000000000003,0.011,5.5392,1.6156000000000001,5.77,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-10-17 20:30:00,5.07456,1.48008,5.286,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.0496,1.4727999999999999,5.26,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-17 21:00:00,4.91616,1.43388,5.121,0.010560000000000002,0.0030800000000000003,0.011,4.9056,1.4308,5.11,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-10-17 21:30:00,4.7568,1.3874,4.955,0.0816,0.0238,0.085,4.6752,1.3636,4.87,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-10-17 22:00:00,4.8566400000000005,1.41652,5.059,0.03744,0.010920000000000001,0.039,4.8192,1.4056,5.02,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-17 22:30:00,4.26048,1.24264,4.438,0.22848000000000002,0.06664,0.23800000000000002,4.032,1.176,4.2,3.936,1.148,4.1,3.936,1.148,4.1
2020-10-17 23:00:00,3.8227200000000003,1.11496,3.982,0.18432,0.05376,0.192,3.6384,1.0612,3.79,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-10-17 23:30:00,3.56256,1.03908,3.711,0.010560000000000002,0.0030800000000000003,0.011,3.552,1.036,3.7,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-10-18 00:00:00,3.39552,0.9903600000000001,3.537,0.025920000000000002,0.007560000000000001,0.027,3.3696,0.9828,3.51,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-10-18 00:30:00,3.04032,0.8867600000000001,3.167,0.01632,0.00476,0.017,3.024,0.882,3.15,2.784,0.812,2.9,2.784,0.812,2.9
2020-10-18 01:00:00,2.88672,0.84196,3.007,0.01632,0.00476,0.017,2.8704,0.8372,2.99,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-10-18 01:30:00,2.78496,0.8122800000000001,2.901,0.10656,0.031080000000000003,0.111,2.6784,0.7812,2.79,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-10-18 02:00:00,2.80416,0.81788,2.9210000000000003,0.32736000000000004,0.09548000000000001,0.341,2.4768,0.7224,2.58,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-10-18 02:30:00,2.78592,0.8125600000000001,2.902,0.35712000000000005,0.10416,0.372,2.4288,0.7084,2.5300000000000002,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-10-18 03:00:00,2.75808,0.80444,2.873,0.35808,0.10444,0.373,2.4,0.7000000000000001,2.5,2.448,0.714,2.55,2.448,0.714,2.55
2020-10-18 03:30:00,2.78592,0.8125600000000001,2.902,0.41472000000000003,0.12096000000000001,0.432,2.3712,0.6916,2.47,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-10-18 04:00:00,2.76192,0.80556,2.877,0.40992,0.11956000000000001,0.427,2.352,0.686,2.45,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2020-10-18 04:30:00,2.7782400000000003,0.81032,2.894,0.45504000000000006,0.13272,0.47400000000000003,2.3232,0.6776,2.42,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-10-18 05:00:00,2.7667200000000003,0.80696,2.882,0.38592000000000004,0.11256000000000001,0.402,2.3808,0.6944,2.48,2.16,0.63,2.25,2.16,0.63,2.25
2020-10-18 05:30:00,2.63904,0.7697200000000001,2.749,0.03744,0.010920000000000001,0.039,2.6016,0.7588,2.71,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-10-18 06:00:00,2.8022400000000003,0.81732,2.919,0.25824,0.07532000000000001,0.269,2.544,0.742,2.65,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2020-10-18 06:30:00,2.9424,0.8582000000000001,3.065,0.0432,0.0126,0.045,2.8992,0.8456,3.02,2.64,0.77,2.75,2.64,0.77,2.75
2020-10-18 07:00:00,3.30336,0.9634800000000001,3.441,0.010560000000000002,0.0030800000000000003,0.011,3.2928,0.9604,3.43,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-10-18 07:30:00,3.24,0.9450000000000001,3.375,0.0432,0.0126,0.045,3.1968,0.9324,3.33,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-10-18 08:00:00,3.50304,1.02172,3.649,0.03744,0.010920000000000001,0.039,3.4656000000000002,1.0108,3.61,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-10-18 08:30:00,4.13376,1.20568,4.306,0.03456,0.01008,0.036000000000000004,4.0992,1.1956,4.27,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-10-18 09:00:00,4.704,1.3719999999999999,4.9,0.009600000000000001,0.0028,0.01,4.6944,1.3692,4.89,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-10-18 09:30:00,4.73472,1.38096,4.932,0.01152,0.00336,0.012,4.7232,1.3776,4.92,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-10-18 10:00:00,4.9776,1.4518,5.185,0.0528,0.0154,0.055,4.9248,1.4364,5.13,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-10-18 10:30:00,5.39808,1.57444,5.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3856,1.5708,5.61,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-18 11:00:00,5.52768,1.61224,5.758,0.01728,0.00504,0.018000000000000002,5.5104,1.6072000000000002,5.74,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-18 11:30:00,5.6832,1.6576,5.92,0.009600000000000001,0.0028,0.01,5.6736,1.6548,5.91,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-18 12:00:00,5.8848,1.7164000000000001,6.13,0.009600000000000001,0.0028,0.01,5.8752,1.7136,6.12,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-18 12:30:00,5.89536,1.71948,6.141,0.010560000000000002,0.0030800000000000003,0.011,5.8848,1.7164000000000001,6.13,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-18 13:00:00,5.94336,1.7334800000000001,6.191,0.05856000000000001,0.01708,0.061,5.8848,1.7164000000000001,6.13,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-18 13:30:00,5.8032,1.6926,6.045,0.024,0.007,0.025,5.7792,1.6856,6.02,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-18 14:00:00,5.78976,1.6886800000000002,6.031,0.010560000000000002,0.0030800000000000003,0.011,5.7792,1.6856,6.02,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-10-18 14:30:00,5.5872,1.6296,5.82,0.009600000000000001,0.0028,0.01,5.5776,1.6268,5.8100000000000005,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-18 15:00:00,5.4048,1.5764,5.63,0.009600000000000001,0.0028,0.01,5.3952,1.5735999999999999,5.62,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-18 15:30:00,5.68704,1.6587200000000002,5.924,0.02304,0.00672,0.024,5.664,1.6520000000000001,5.9,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-10-18 16:00:00,5.80896,1.69428,6.051,0.010560000000000002,0.0030800000000000003,0.011,5.7984,1.6912,6.04,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-10-18 16:30:00,6.18336,1.80348,6.441,0.010560000000000002,0.0030800000000000003,0.011,6.1728,1.8004,6.43,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-18 17:00:00,6.9024,2.0132,7.19,0.009600000000000001,0.0028,0.01,6.8928,2.0104,7.18,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-18 17:30:00,7.02816,2.04988,7.321,0.010560000000000002,0.0030800000000000003,0.011,7.0176,2.0468,7.31,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-18 18:00:00,7.2,2.1,7.5,0.26880000000000004,0.0784,0.28,6.9312000000000005,2.0216,7.22,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-10-18 18:30:00,7.35456,2.14508,7.661,0.07776000000000001,0.022680000000000002,0.081,7.2768,2.1224,7.58,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-18 19:00:00,7.16352,2.08936,7.462,0.01152,0.00336,0.012,7.152,2.086,7.45,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-18 19:30:00,6.38976,1.86368,6.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.3648,1.8564,6.63,5.136,1.498,5.35,5.136,1.498,5.35
2020-10-18 20:00:00,5.48256,1.59908,5.711,0.010560000000000002,0.0030800000000000003,0.011,5.472,1.596,5.7,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-18 20:30:00,5.09856,1.48708,5.311,0.07776000000000001,0.022680000000000002,0.081,5.0208,1.4644,5.23,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-18 21:00:00,4.80672,1.40196,5.007,0.01632,0.00476,0.017,4.7904,1.3972,4.99,4.6752,1.3636,4.87,4.6752,1.3636,4.87
