Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-18 21:30:00,4.56576,1.33168,4.756,0.14976,0.043680000000000004,0.156,4.416,1.288,4.6,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-10-18 22:00:00,4.57824,1.33532,4.769,0.10464000000000001,0.030520000000000002,0.109,4.4736,1.3048,4.66,4.032,1.176,4.2,4.032,1.176,4.2
2020-10-18 22:30:00,4.4304,1.2922,4.615,0.2736,0.07980000000000001,0.28500000000000003,4.1568,1.2124,4.33,3.696,1.078,3.85,3.696,1.078,3.85
2020-10-18 23:00:00,3.8016,1.1088,3.96,0.29760000000000003,0.0868,0.31,3.504,1.022,3.65,3.36,0.98,3.5,3.36,0.98,3.5
2020-10-18 23:30:00,3.40992,0.9945600000000001,3.552,0.10752,0.031360000000000006,0.112,3.3024,0.9632000000000001,3.44,3.024,0.882,3.15,3.024,0.882,3.15
2020-10-19 00:00:00,3.27456,0.95508,3.411,0.010560000000000002,0.0030800000000000003,0.011,3.2640000000000002,0.9520000000000001,3.4,3.024,0.882,3.15,3.024,0.882,3.15
2020-10-19 00:30:00,3.07584,0.89712,3.204,0.01344,0.003920000000000001,0.014,3.0624,0.8932,3.19,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-10-19 01:00:00,3.09984,0.90412,3.229,0.26784,0.07812000000000001,0.279,2.832,0.8260000000000001,2.95,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-10-19 01:30:00,3.0672,0.8946000000000001,3.195,0.37920000000000004,0.1106,0.395,2.688,0.784,2.8,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-10-19 02:00:00,3.40128,0.99204,3.543,0.39648000000000005,0.11564,0.41300000000000003,3.0048,0.8764000000000001,3.13,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-10-19 02:30:00,3.46944,1.01192,3.614,0.42624,0.12432000000000001,0.444,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-10-19 03:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.41184000000000004,0.12012,0.429,3.024,0.882,3.15,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-10-19 03:30:00,3.432,1.001,3.575,0.40800000000000003,0.11900000000000001,0.425,3.024,0.882,3.15,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-10-19 04:00:00,3.45984,1.00912,3.604,0.43584000000000006,0.12712,0.454,3.024,0.882,3.15,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-19 04:30:00,3.46752,1.01136,3.612,0.44352,0.12936,0.462,3.024,0.882,3.15,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-10-19 05:00:00,3.46848,1.01164,3.613,0.39648000000000005,0.11564,0.41300000000000003,3.072,0.896,3.2,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-19 05:30:00,3.38688,0.98784,3.528,0.15168,0.04424,0.158,3.2352,0.9436,3.37,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-10-19 06:00:00,3.62592,1.05756,3.777,0.32352000000000003,0.09436000000000001,0.337,3.3024,0.9632000000000001,3.44,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-10-19 06:30:00,3.45888,1.00884,3.6029999999999998,0.03168,0.00924,0.033,3.4272,0.9996,3.5700000000000003,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-10-19 07:00:00,3.8208,1.1144,3.98,0.048,0.014,0.05,3.7728,1.1004,3.93,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-10-19 07:30:00,4.45632,1.29976,4.642,0.01152,0.00336,0.012,4.4448,1.2964,4.63,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-10-19 08:00:00,4.81344,1.40392,5.014,0.02304,0.00672,0.024,4.7904,1.3972,4.99,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-10-19 08:30:00,5.08896,1.48428,5.301,0.010560000000000002,0.0030800000000000003,0.011,5.0784,1.4812,5.29,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-10-19 09:00:00,5.32128,1.55204,5.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3088,1.5484,5.53,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-10-19 09:30:00,5.22528,1.52404,5.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2128,1.5204,5.43,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-10-19 10:00:00,5.30784,1.54812,5.529,0.018240000000000003,0.00532,0.019,5.2896,1.5428000000000002,5.51,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-19 10:30:00,5.41152,1.57836,5.6370000000000005,0.01632,0.00476,0.017,5.3952,1.5735999999999999,5.62,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-10-19 11:00:00,5.4249600000000004,1.58228,5.651,0.010560000000000002,0.0030800000000000003,0.011,5.4144,1.5792000000000002,5.64,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-10-19 11:30:00,5.16672,1.50696,5.382,0.01152,0.00336,0.012,5.1552,1.5036,5.37,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-19 12:00:00,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-19 12:30:00,5.3184000000000005,1.5512000000000001,5.54,0.019200000000000002,0.0056,0.02,5.2992,1.5455999999999999,5.52,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-19 13:00:00,5.18688,1.5128400000000002,5.4030000000000005,0.10848000000000001,0.03164,0.113,5.0784,1.4812,5.29,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-19 13:30:00,5.016,1.463,5.225,0.014400000000000001,0.004200000000000001,0.015,5.0016,1.4588,5.21,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-10-19 14:00:00,4.8864,1.4252,5.09,0.009600000000000001,0.0028,0.01,4.8768,1.4224,5.08,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-10-19 14:30:00,4.848,1.4140000000000001,5.05,0.009600000000000001,0.0028,0.01,4.8384,1.4112,5.04,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-10-19 15:00:00,4.9344,1.4392,5.14,0.009600000000000001,0.0028,0.01,4.9248,1.4364,5.13,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-10-19 15:30:00,4.98432,1.45376,5.192,0.030720000000000004,0.008960000000000001,0.032,4.9536,1.4448,5.16,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-19 16:00:00,5.112,1.491,5.325,0.014400000000000001,0.004200000000000001,0.015,5.0976,1.4868000000000001,5.31,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-19 16:30:00,5.52384,1.61112,5.754,0.03264,0.00952,0.034,5.4912,1.6016,5.72,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-19 17:00:00,5.8944,1.7192,6.14,0.009600000000000001,0.0028,0.01,5.8848,1.7164000000000001,6.13,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-10-19 17:30:00,6.05568,1.76624,6.308,0.02688,0.007840000000000001,0.028,6.0288,1.7584,6.28,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-19 18:00:00,6.40416,1.86788,6.671,0.010560000000000002,0.0030800000000000003,0.011,6.3936,1.8648,6.66,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-19 18:30:00,6.57696,1.9182800000000002,6.851,0.02016,0.005880000000000001,0.021,6.5568,1.9123999999999999,6.83,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-10-19 19:00:00,6.43584,1.8771200000000001,6.704,0.03264,0.00952,0.034,6.4032,1.8676,6.67,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-10-19 19:30:00,5.8281600000000005,1.69988,6.071,0.010560000000000002,0.0030800000000000003,0.011,5.8176,1.6968,6.06,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-10-19 20:00:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-10-19 20:30:00,5.1792,1.5106000000000002,5.395,0.033600000000000005,0.0098,0.035,5.1456,1.5008,5.36,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-10-19 21:00:00,4.79808,1.39944,4.998,0.02688,0.007840000000000001,0.028,4.7712,1.3916,4.97,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-10-19 21:30:00,4.50816,1.31488,4.696,0.06336,0.01848,0.066,4.4448,1.2964,4.63,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-10-19 22:00:00,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-10-19 22:30:00,4.00416,1.16788,4.171,0.32736000000000004,0.09548000000000001,0.341,3.6768,1.0724,3.83,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-10-19 23:00:00,3.8572800000000003,1.12504,4.018,0.44928,0.13104000000000002,0.468,3.408,0.994,3.55,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-10-19 23:30:00,3.5136000000000003,1.0248,3.66,0.432,0.126,0.45,3.0816,0.8988,3.21,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-10-20 00:00:00,3.38496,0.98728,3.526,0.40896000000000005,0.11928000000000001,0.426,2.976,0.868,3.1,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-10-20 00:30:00,3.2284800000000002,0.94164,3.363,0.44448000000000004,0.12964,0.463,2.784,0.812,2.9,2.544,0.742,2.65,2.544,0.742,2.65
2020-10-20 01:00:00,3.12,0.91,3.25,0.46080000000000004,0.13440000000000002,0.48,2.6592000000000002,0.7756000000000001,2.77,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-10-20 01:30:00,3.08352,0.89936,3.212,0.47232,0.13776000000000002,0.492,2.6112,0.7616,2.7199999999999998,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-10-20 02:00:00,3.04512,0.8881600000000001,3.172,0.45312,0.13216,0.47200000000000003,2.592,0.756,2.7,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-10-20 02:30:00,3.02496,0.8822800000000001,3.151,0.43296,0.12628,0.451,2.592,0.756,2.7,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-10-20 03:00:00,3.04512,0.8881600000000001,3.172,0.44352,0.12936,0.462,2.6016,0.7588,2.71,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-10-20 03:30:00,3.04992,0.88956,3.177,0.44832000000000005,0.13076000000000002,0.467,2.6016,0.7588,2.71,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-10-20 04:00:00,3.0432,0.8876000000000001,3.17,0.47040000000000004,0.13720000000000002,0.49,2.5728,0.7504000000000001,2.68,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-10-20 04:30:00,3.02016,0.8808800000000001,3.146,0.44736000000000004,0.13048,0.466,2.5728,0.7504000000000001,2.68,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-10-20 05:00:00,2.83296,0.82628,2.951,0.07776000000000001,0.022680000000000002,0.081,2.7552,0.8036000000000001,2.87,2.784,0.812,2.9,2.784,0.812,2.9
2020-10-20 05:30:00,2.92224,0.8523200000000001,3.044,0.02304,0.00672,0.024,2.8992,0.8456,3.02,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-10-20 06:00:00,3.2064,0.9352,3.34,0.30720000000000003,0.0896,0.32,2.8992,0.8456,3.02,2.688,0.784,2.8,2.688,0.784,2.8
2020-10-20 06:30:00,3.49536,1.01948,3.641,0.02976,0.00868,0.031,3.4656000000000002,1.0108,3.61,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-10-20 07:00:00,3.7267200000000003,1.08696,3.882,0.01152,0.00336,0.012,3.7152000000000003,1.0836000000000001,3.87,3.6,1.05,3.75,3.6,1.05,3.75
2020-10-20 07:30:00,3.94368,1.15024,4.108,0.04608,0.01344,0.048,3.8976,1.1368,4.06,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-10-20 08:00:00,4.26048,1.24264,4.438,0.036480000000000005,0.01064,0.038,4.224,1.232,4.4,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-10-20 08:30:00,4.752,1.3860000000000001,4.95,0.028800000000000003,0.008400000000000001,0.03,4.7232,1.3776,4.92,4.32,1.26,4.5,4.32,1.26,4.5
2020-10-20 09:00:00,5.0592,1.4756,5.27,0.009600000000000001,0.0028,0.01,5.0496,1.4727999999999999,5.26,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-10-20 09:30:00,5.0976,1.4868000000000001,5.31,0.009600000000000001,0.0028,0.01,5.088,1.484,5.3,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-10-20 10:00:00,5.28,1.54,5.5,0.009600000000000001,0.0028,0.01,5.2704,1.5372,5.49,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-10-20 10:30:00,5.21472,1.52096,5.432,0.030720000000000004,0.008960000000000001,0.032,5.184,1.512,5.4,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-10-20 11:00:00,5.23104,1.5257200000000002,5.449,0.00864,0.00252,0.009000000000000001,5.2224,1.5232,5.44,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-10-20 11:30:00,5.232,1.526,5.45,0.009600000000000001,0.0028,0.01,5.2224,1.5232,5.44,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-10-20 12:00:00,5.18304,1.51172,5.399,0.00864,0.00252,0.009000000000000001,5.1744,1.5091999999999999,5.39,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-10-20 12:30:00,5.14752,1.50136,5.362,0.10752,0.031360000000000006,0.112,5.04,1.47,5.25,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-10-20 13:00:00,5.06784,1.47812,5.279,0.027840000000000004,0.00812,0.029,5.04,1.47,5.25,4.368,1.274,4.55,4.368,1.274,4.55
2020-10-20 13:30:00,4.93248,1.43864,5.138,0.06528,0.01904,0.068,4.8672,1.4196,5.07,4.224,1.232,4.4,4.224,1.232,4.4
2020-10-20 14:00:00,4.7145600000000005,1.37508,4.911,0.010560000000000002,0.0030800000000000003,0.011,4.704,1.3719999999999999,4.9,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-10-20 14:30:00,4.7136,1.3748,4.91,0.009600000000000001,0.0028,0.01,4.704,1.3719999999999999,4.9,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-20 15:00:00,4.70592,1.37256,4.902,0.01152,0.00336,0.012,4.6944,1.3692,4.89,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-10-20 15:30:00,4.61184,1.34512,4.804,0.23424000000000003,0.06832,0.244,4.3776,1.2768,4.5600000000000005,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-10-20 16:00:00,4.78656,1.39608,4.986,0.015360000000000002,0.0044800000000000005,0.016,4.7712,1.3916,4.97,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-10-20 16:30:00,5.14272,1.49996,5.357,0.01632,0.00476,0.017,5.1264,1.4952,5.34,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-10-20 17:00:00,5.56128,1.6220400000000001,5.793,0.09888000000000001,0.02884,0.10300000000000001,5.4624,1.5932,5.69,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-20 17:30:00,5.74368,1.67524,5.983,0.07008,0.020440000000000003,0.073,5.6736,1.6548,5.91,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-10-20 18:00:00,6.2736,1.8298,6.535,0.4368,0.1274,0.455,5.8368,1.7024,6.08,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-10-20 18:30:00,6.46656,1.8860800000000002,6.736,0.40896000000000005,0.11928000000000001,0.426,6.0576,1.7668,6.31,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-10-20 19:00:00,6.43296,1.87628,6.7010000000000005,0.43296,0.12628,0.451,6.0,1.75,6.25,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-10-20 19:30:00,6.08256,1.77408,6.336,0.40896000000000005,0.11928000000000001,0.426,5.6736,1.6548,5.91,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-10-20 20:00:00,5.7312,1.6716000000000002,5.97,0.384,0.112,0.4,5.3472,1.5596,5.57,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-20 20:30:00,5.20992,1.51956,5.427,0.40992,0.11956000000000001,0.427,4.8,1.4,5.0,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-20 21:00:00,5.03136,1.4674800000000001,5.241,0.41376,0.12068000000000001,0.431,4.6176,1.3468,4.8100000000000005,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-10-20 21:30:00,4.7020800000000005,1.37144,4.898,0.42048,0.12264000000000001,0.438,4.2816,1.2488000000000001,4.46,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-10-20 22:00:00,4.53408,1.32244,4.723,0.43488000000000004,0.12684,0.453,4.0992,1.1956,4.27,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-10-20 22:30:00,4.29984,1.25412,4.479,0.42144000000000004,0.12292000000000002,0.439,3.8784,1.1312,4.04,3.408,0.994,3.55,3.408,0.994,3.55
2020-10-20 23:00:00,3.90144,1.13792,4.064,0.43584000000000006,0.12712,0.454,3.4656000000000002,1.0108,3.61,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-10-20 23:30:00,3.45696,1.00828,3.601,0.44256,0.12908,0.461,3.0144,0.8792000000000001,3.14,2.784,0.812,2.9,2.784,0.812,2.9
2020-10-21 00:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.42624,0.12432000000000001,0.444,2.928,0.854,3.05,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-10-21 00:30:00,3.2208,0.9394,3.355,0.40800000000000003,0.11900000000000001,0.425,2.8128,0.8204,2.93,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-10-21 01:00:00,3.0816,0.8988,3.21,0.3552,0.10360000000000001,0.37,2.7264,0.7952,2.84,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-10-21 01:30:00,3.0288,0.8834000000000001,3.155,0.3216,0.09380000000000001,0.335,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.544,0.742,2.65,2.544,0.742,2.65
2020-10-21 02:00:00,2.68512,0.7831600000000001,2.797,0.27552000000000004,0.08036,0.28700000000000003,2.4096,0.7028,2.51,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-10-21 02:30:00,2.66208,0.77644,2.773,0.22368000000000002,0.06524,0.233,2.4384,0.7112,2.54,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-10-21 03:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.022080000000000002,0.00644,0.023,2.5728,0.7504000000000001,2.68,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-10-21 03:30:00,2.59776,0.75768,2.706,0.23616,0.06888000000000001,0.246,2.3616,0.6888000000000001,2.46,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-10-21 04:00:00,2.7456,0.8008000000000001,2.86,0.3264,0.0952,0.34,2.4192,0.7056,2.52,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-10-21 04:30:00,2.89344,0.8439200000000001,3.014,0.32064000000000004,0.09352,0.334,2.5728,0.7504000000000001,2.68,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-10-21 05:00:00,2.8128,0.8204,2.93,0.1728,0.0504,0.18,2.64,0.77,2.75,2.592,0.756,2.7,2.592,0.756,2.7
2020-10-21 05:30:00,2.9212800000000003,0.85204,3.043,0.11808,0.034440000000000005,0.123,2.8032,0.8176,2.92,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-10-21 06:00:00,3.06144,0.89292,3.189,0.18144000000000002,0.05292,0.189,2.88,0.84,3.0,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-10-21 06:30:00,3.2256,0.9408000000000001,3.36,0.06720000000000001,0.0196,0.07,3.1584,0.9212,3.29,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-10-21 07:00:00,3.504,1.022,3.65,0.1632,0.0476,0.17,3.3407999999999998,0.9744,3.48,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-10-21 07:30:00,3.87072,1.12896,4.032,0.01152,0.00336,0.012,3.8592,1.1256,4.02,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-10-21 08:00:00,4.11264,1.19952,4.284,0.07104,0.020720000000000002,0.074,4.0416,1.1788,4.21,3.84,1.12,4.0,3.84,1.12,4.0
2020-10-21 08:30:00,4.46208,1.30144,4.648,0.04608,0.01344,0.048,4.416,1.288,4.6,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-21 09:00:00,4.91232,1.43276,5.117,0.054720000000000005,0.015960000000000002,0.057,4.8576,1.4168,5.06,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-10-21 09:30:00,5.16192,1.50556,5.377,0.10272,0.029960000000000004,0.107,5.0592,1.4756,5.27,4.32,1.26,4.5,4.32,1.26,4.5
2020-10-21 10:00:00,5.24544,1.5299200000000002,5.464,0.08064,0.023520000000000003,0.084,5.1648,1.5064000000000002,5.38,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-21 10:30:00,5.41248,1.57864,5.638,0.07488,0.021840000000000002,0.078,5.3376,1.5568,5.5600000000000005,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-10-21 11:00:00,5.32704,1.55372,5.549,0.08544,0.02492,0.089,5.2416,1.5288,5.46,4.464,1.302,4.65,4.464,1.302,4.65
2020-10-21 11:30:00,5.3664,1.5652,5.59,0.07680000000000001,0.0224,0.08,5.2896,1.5428000000000002,5.51,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-10-21 12:00:00,5.33376,1.5556800000000002,5.556,0.08256000000000001,0.02408,0.08600000000000001,5.2512,1.5316,5.47,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-10-21 12:30:00,5.46912,1.59516,5.697,0.07392,0.021560000000000003,0.077,5.3952,1.5735999999999999,5.62,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-21 13:00:00,6.06144,1.7679200000000002,6.314,0.06144000000000001,0.017920000000000002,0.064,6.0,1.75,6.25,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-10-21 13:30:00,5.76672,1.6819600000000001,6.007,0.025920000000000002,0.007560000000000001,0.027,5.7408,1.6743999999999999,5.98,3.792,1.106,3.95,3.792,1.106,3.95
2020-10-21 14:00:00,5.04192,1.47056,5.252,0.021120000000000003,0.0061600000000000005,0.022,5.0208,1.4644,5.23,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-10-21 14:30:00,4.9756800000000005,1.45124,5.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9632000000000005,1.4476,5.17,4.224,1.232,4.4,4.224,1.232,4.4
2020-10-21 15:00:00,4.69728,1.37004,4.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6848,1.3664,4.88,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-10-21 15:30:00,4.93056,1.43808,5.136,0.015360000000000002,0.0044800000000000005,0.016,4.9152000000000005,1.4336,5.12,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-21 16:00:00,5.50176,1.60468,5.731,0.02016,0.005880000000000001,0.021,5.4816,1.5988,5.71,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-10-21 16:30:00,6.13248,1.78864,6.388,0.01728,0.00504,0.018000000000000002,6.1152,1.7836,6.37,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-10-21 17:00:00,5.81952,1.6973600000000002,6.062,0.01152,0.00336,0.012,5.808,1.694,6.05,5.088,1.484,5.3,5.088,1.484,5.3
2020-10-21 17:30:00,5.99328,1.74804,6.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9808,1.7444000000000002,6.23,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-10-21 18:00:00,6.33216,1.84688,6.596,0.25536000000000003,0.07448,0.266,6.0768,1.7724000000000002,6.33,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-10-21 18:30:00,7.104,2.072,7.4,0.14400000000000002,0.042,0.15,6.96,2.03,7.25,4.944,1.442,5.15,4.944,1.442,5.15
2020-10-21 19:00:00,6.57984,1.91912,6.854,0.02304,0.00672,0.024,6.5568,1.9123999999999999,6.83,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-10-21 19:30:00,5.88192,1.71556,6.127,0.025920000000000002,0.007560000000000001,0.027,5.856,1.708,6.1,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-10-21 20:00:00,5.32224,1.55232,5.5440000000000005,0.08064,0.023520000000000003,0.084,5.2416,1.5288,5.46,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-21 20:30:00,5.3904,1.5722,5.615,0.014400000000000001,0.004200000000000001,0.015,5.376,1.568,5.6,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-10-21 21:00:00,5.1168,1.4924,5.33,0.057600000000000005,0.016800000000000002,0.06,5.0592,1.4756,5.27,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-21 21:30:00,4.74528,1.3840400000000002,4.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.7328,1.3804,4.93,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-10-21 22:00:00,4.32288,1.26084,4.503,0.041280000000000004,0.01204,0.043000000000000003,4.2816,1.2488000000000001,4.46,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-10-21 22:30:00,4.11936,1.20148,4.291,0.32736000000000004,0.09548000000000001,0.341,3.792,1.106,3.95,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-10-21 23:00:00,3.77184,1.10012,3.9290000000000003,0.27744,0.08092,0.289,3.4944,1.0192,3.64,3.36,0.98,3.5,3.36,0.98,3.5
2020-10-21 23:30:00,3.42144,0.99792,3.564,0.04224000000000001,0.012320000000000001,0.044,3.3792,0.9856,3.52,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-10-22 00:00:00,3.09504,0.9027200000000001,3.224,0.01344,0.003920000000000001,0.014,3.0816,0.8988,3.21,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-10-22 00:30:00,2.81568,0.8212400000000001,2.933,0.03168,0.00924,0.033,2.784,0.812,2.9,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-10-22 01:00:00,2.688,0.784,2.8,0.1728,0.0504,0.18,2.5152,0.7336,2.62,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-10-22 01:30:00,2.59872,0.7579600000000001,2.707,0.03552,0.010360000000000001,0.037,2.5632,0.7476,2.67,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-10-22 02:00:00,2.6476800000000003,0.77224,2.758,0.42048,0.12264000000000001,0.438,2.2272,0.6496000000000001,2.32,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-10-22 02:30:00,2.64576,0.77168,2.7560000000000002,0.43776000000000004,0.12768000000000002,0.456,2.208,0.644,2.3,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-10-22 03:00:00,2.70144,0.7879200000000001,2.814,0.43584000000000006,0.12712,0.454,2.2656,0.6608,2.36,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-10-22 03:30:00,2.9318400000000002,0.8551200000000001,3.054,0.43584000000000006,0.12712,0.454,2.496,0.728,2.6,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-10-22 04:00:00,3.02592,0.8825600000000001,3.152,0.40512000000000004,0.11816000000000002,0.422,2.6208,0.7644000000000001,2.73,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-10-22 04:30:00,2.97312,0.86716,3.097,0.42912000000000006,0.12516000000000002,0.447,2.544,0.742,2.65,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-10-22 05:00:00,3.0288,0.8834000000000001,3.155,0.40800000000000003,0.11900000000000001,0.425,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-10-22 05:30:00,2.93952,0.8573600000000001,3.062,0.06912,0.02016,0.07200000000000001,2.8704,0.8372,2.99,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-10-22 06:00:00,3.16608,0.92344,3.298,0.21888000000000002,0.06384000000000001,0.228,2.9472,0.8596,3.07,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-10-22 06:30:00,3.4300800000000002,1.00044,3.573,0.022080000000000002,0.00644,0.023,3.408,0.994,3.55,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-10-22 07:00:00,3.69024,1.07632,3.844,0.01344,0.003920000000000001,0.014,3.6768,1.0724,3.83,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-10-22 07:30:00,4.02528,1.17404,4.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0128,1.1703999999999999,4.18,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-10-22 08:00:00,4.23552,1.23536,4.412,0.01152,0.00336,0.012,4.224,1.232,4.4,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-10-22 08:30:00,4.52064,1.31852,4.709,0.07584,0.02212,0.079,4.4448,1.2964,4.63,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-10-22 09:00:00,4.63392,1.35156,4.827,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.5504,1.3272,4.74,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-10-22 09:30:00,4.8336,1.4098,5.035,0.07200000000000001,0.021,0.075,4.7616,1.3888,4.96,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-10-22 10:00:00,4.80192,1.40056,5.002,0.08832000000000001,0.02576,0.092,4.7136,1.3748,4.91,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-10-22 10:30:00,4.78656,1.39608,4.986,0.07296000000000001,0.02128,0.076,4.7136,1.3748,4.91,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-22 11:00:00,4.62528,1.34904,4.818,0.07488,0.021840000000000002,0.078,4.5504,1.3272,4.74,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-10-22 11:30:00,4.6272,1.3496000000000001,4.82,0.07680000000000001,0.0224,0.08,4.5504,1.3272,4.74,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-10-22 12:00:00,5.0112,1.4616,5.22,0.07680000000000001,0.0224,0.08,4.9344,1.4392,5.14,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-10-22 12:30:00,4.96416,1.44788,5.171,0.07776000000000001,0.022680000000000002,0.081,4.8864,1.4252,5.09,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-10-22 13:00:00,4.944,1.442,5.15,0.019200000000000002,0.0056,0.02,4.9248,1.4364,5.13,4.464,1.302,4.65,4.464,1.302,4.65
2020-10-22 13:30:00,4.73856,1.38208,4.936,0.08256000000000001,0.02408,0.08600000000000001,4.656,1.358,4.85,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-10-22 14:00:00,4.74912,1.38516,4.947,0.054720000000000005,0.015960000000000002,0.057,4.6944,1.3692,4.89,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-10-22 14:30:00,4.64544,1.35492,4.839,0.24864000000000003,0.07252,0.259,4.3968,1.2824,4.58,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-10-22 15:00:00,4.44576,1.29668,4.631,0.09696,0.028280000000000003,0.101,4.3488,1.2684,4.53,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-10-22 15:30:00,4.63008,1.35044,4.823,0.022080000000000002,0.00644,0.023,4.608,1.344,4.8,4.08,1.19,4.25,4.08,1.19,4.25
2020-10-22 16:00:00,4.92384,1.43612,5.129,0.24864000000000003,0.07252,0.259,4.6752,1.3636,4.87,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-10-22 16:30:00,5.36256,1.5640800000000001,5.586,0.08256000000000001,0.02408,0.08600000000000001,5.28,1.54,5.5,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-10-22 17:00:00,5.56032,1.62176,5.792,0.021120000000000003,0.0061600000000000005,0.022,5.5392,1.6156000000000001,5.77,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-22 17:30:00,5.58912,1.63016,5.822,0.01152,0.00336,0.012,5.5776,1.6268,5.8100000000000005,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-10-22 18:00:00,5.9952000000000005,1.7486000000000002,6.245,0.014400000000000001,0.004200000000000001,0.015,5.9808,1.7444000000000002,6.23,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-10-22 18:30:00,7.14048,2.08264,7.438,0.01728,0.00504,0.018000000000000002,7.1232,2.0776,7.42,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-22 19:00:00,7.0032,2.0426,7.295,0.014400000000000001,0.004200000000000001,0.015,6.9888,2.0384,7.28,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-10-22 19:30:00,5.9596800000000005,1.73824,6.208,0.02688,0.007840000000000001,0.028,5.9328,1.7304,6.18,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-10-22 20:00:00,5.43552,1.58536,5.662,0.01152,0.00336,0.012,5.424,1.5819999999999999,5.65,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-10-22 20:30:00,5.12256,1.49408,5.336,0.015360000000000002,0.0044800000000000005,0.016,5.1072,1.4896,5.32,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-10-22 21:00:00,4.86144,1.41792,5.064,0.01344,0.003920000000000001,0.014,4.848,1.4140000000000001,5.05,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-10-22 21:30:00,4.64832,1.35576,4.842,0.01152,0.00336,0.012,4.6368,1.3524,4.83,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-22 22:00:00,4.29024,1.25132,4.469,0.018240000000000003,0.00532,0.019,4.272,1.246,4.45,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-10-22 22:30:00,3.86592,1.12756,4.027,0.054720000000000005,0.015960000000000002,0.057,3.8112,1.1116,3.9699999999999998,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-10-22 23:00:00,3.6768,1.0724,3.83,0.15360000000000001,0.0448,0.16,3.5232,1.0276,3.67,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-10-22 23:30:00,3.27744,0.9559200000000001,3.414,0.08064,0.023520000000000003,0.084,3.1968,0.9324,3.33,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-10-23 00:00:00,3.16032,0.92176,3.292,0.01152,0.00336,0.012,3.1488,0.9184,3.2800000000000002,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-10-23 00:30:00,3.15168,0.9192400000000001,3.283,0.25248000000000004,0.07364000000000001,0.263,2.8992,0.8456,3.02,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-10-23 01:00:00,3.08832,0.9007600000000001,3.217,0.43872000000000005,0.12796000000000002,0.457,2.6496,0.7728,2.76,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-10-23 01:30:00,3.05088,0.8898400000000001,3.178,0.43968,0.12824000000000002,0.458,2.6112,0.7616,2.7199999999999998,2.688,0.784,2.8,2.688,0.784,2.8
2020-10-23 02:00:00,2.96928,0.86604,3.093,0.44448000000000004,0.12964,0.463,2.5248,0.7364,2.63,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-10-23 02:30:00,2.976,0.868,3.1,0.432,0.126,0.45,2.544,0.742,2.65,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-10-23 03:00:00,2.9923200000000003,0.8727600000000001,3.117,0.43872000000000005,0.12796000000000002,0.457,2.5536,0.7448,2.66,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-10-23 03:30:00,3.04704,0.8887200000000001,3.174,0.47424000000000005,0.13832,0.494,2.5728,0.7504000000000001,2.68,2.592,0.756,2.7,2.592,0.756,2.7
2020-10-23 04:00:00,2.97504,0.86772,3.099,0.45984,0.13412000000000002,0.47900000000000004,2.5152,0.7336,2.62,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-10-23 04:30:00,2.92512,0.85316,3.047,0.41952000000000006,0.12236000000000001,0.437,2.5056000000000003,0.7308,2.61,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-10-23 05:00:00,2.96064,0.8635200000000001,3.084,0.41664,0.12152,0.434,2.544,0.742,2.65,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-10-23 05:30:00,3.0672,0.8946000000000001,3.195,0.4176,0.1218,0.435,2.6496,0.7728,2.76,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-10-23 06:00:00,3.20256,0.93408,3.336,0.27456,0.08008000000000001,0.28600000000000003,2.928,0.854,3.05,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-10-23 06:30:00,3.63456,1.06008,3.786,0.15936,0.04648,0.166,3.4752,1.0136,3.62,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-10-23 07:00:00,3.75936,1.0964800000000001,3.916,0.015360000000000002,0.0044800000000000005,0.016,3.7439999999999998,1.092,3.9,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-10-23 07:30:00,4.02912,1.17516,4.197,0.01632,0.00476,0.017,4.0128,1.1703999999999999,4.18,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-10-23 08:00:00,4.3814400000000004,1.27792,4.564,0.01344,0.003920000000000001,0.014,4.368,1.274,4.55,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-10-23 08:30:00,4.44,1.295,4.625,0.07200000000000001,0.021,0.075,4.368,1.274,4.55,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-23 09:00:00,4.58976,1.33868,4.781,0.08736000000000001,0.025480000000000003,0.091,4.5024,1.3132000000000001,4.69,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-23 09:30:00,4.94496,1.44228,5.151,0.07776000000000001,0.022680000000000002,0.081,4.8672,1.4196,5.07,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-10-23 10:00:00,5.0832,1.4826000000000001,5.295,0.11040000000000001,0.0322,0.115,4.9728,1.4504000000000001,5.18,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-10-23 10:30:00,5.14272,1.49996,5.357,0.07392,0.021560000000000003,0.077,5.0688,1.4784000000000002,5.28,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-23 11:00:00,5.23872,1.5279600000000002,5.457,0.07392,0.021560000000000003,0.077,5.1648,1.5064000000000002,5.38,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-23 11:30:00,5.49696,1.60328,5.726,0.07296000000000001,0.02128,0.076,5.424,1.5819999999999999,5.65,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-10-23 12:00:00,6.28512,1.8331600000000001,6.547,0.07392,0.021560000000000003,0.077,6.2112,1.8115999999999999,6.47,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-10-23 12:30:00,6.14304,1.7917200000000002,6.399,0.05664,0.01652,0.059000000000000004,6.0864,1.7752,6.34,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-10-23 13:00:00,5.38656,1.57108,5.611,0.02976,0.00868,0.031,5.3568,1.5624,5.58,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-10-23 13:30:00,5.34048,1.5576400000000001,5.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.328,1.554,5.55,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-10-23 14:00:00,5.16192,1.50556,5.377,0.01632,0.00476,0.017,5.1456,1.5008,5.36,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-23 14:30:00,4.93728,1.44004,5.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9248,1.4364,5.13,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-23 15:00:00,4.72896,1.37928,4.926,0.07296000000000001,0.02128,0.076,4.656,1.358,4.85,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-23 15:30:00,4.92672,1.43696,5.132,0.01152,0.00336,0.012,4.9152000000000005,1.4336,5.12,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-23 16:00:00,4.7808,1.3944,4.98,0.028800000000000003,0.008400000000000001,0.03,4.752,1.3860000000000001,4.95,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-10-23 16:30:00,5.23776,1.5276800000000001,5.456,0.015360000000000002,0.0044800000000000005,0.016,5.2224,1.5232,5.44,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-10-23 17:00:00,5.4864,1.6002,5.715,0.014400000000000001,0.004200000000000001,0.015,5.472,1.596,5.7,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-10-23 17:30:00,5.7264,1.6702,5.965,0.014400000000000001,0.004200000000000001,0.015,5.712,1.666,5.95,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-10-23 18:00:00,6.0912,1.7766000000000002,6.345,0.24480000000000002,0.0714,0.255,5.8464,1.7052,6.09,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-10-23 18:30:00,7.19232,2.09776,7.492,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.0944,2.0692,7.39,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-23 19:00:00,6.8371200000000005,1.99416,7.122,0.01152,0.00336,0.012,6.8256,1.9908000000000001,7.11,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-10-23 19:30:00,5.99904,1.74972,6.249,0.17184000000000002,0.050120000000000005,0.179,5.8272,1.6996,6.07,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-10-23 20:00:00,5.65344,1.64892,5.889,0.05664,0.01652,0.059000000000000004,5.5968,1.6324,5.83,5.136,1.498,5.35,5.136,1.498,5.35
2020-10-23 20:30:00,5.21472,1.52096,5.432,0.01152,0.00336,0.012,5.2032,1.5176,5.42,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-10-23 21:00:00,4.95552,1.44536,5.162,0.01152,0.00336,0.012,4.944,1.442,5.15,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-10-23 21:30:00,4.632,1.351,4.825,0.014400000000000001,0.004200000000000001,0.015,4.6176,1.3468,4.8100000000000005,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-23 22:00:00,4.62432,1.34876,4.817,0.04512,0.013160000000000002,0.047,4.5792,1.3356,4.77,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-10-23 22:30:00,4.18368,1.22024,4.358,0.38208000000000003,0.11144000000000001,0.398,3.8016,1.1088,3.96,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-10-23 23:00:00,3.84288,1.12084,4.003,0.39648000000000005,0.11564,0.41300000000000003,3.4464,1.0052,3.59,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-10-23 23:30:00,3.52704,1.02872,3.674,0.38784,0.11312000000000001,0.404,3.1392,0.9156000000000001,3.27,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-10-24 00:00:00,3.48672,1.01696,3.632,0.41472000000000003,0.12096000000000001,0.432,3.072,0.896,3.2,2.928,0.854,3.05,2.928,0.854,3.05
2020-10-24 00:30:00,3.56352,1.03936,3.7119999999999997,0.44352,0.12936,0.462,3.12,0.91,3.25,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-10-24 01:00:00,2.82816,0.8248800000000001,2.946,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.4288,0.7084,2.5300000000000002,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-10-24 01:30:00,2.8310400000000002,0.8257200000000001,2.949,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.4384,0.7112,2.54,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-10-24 02:00:00,3.05088,0.8898400000000001,3.178,0.41088,0.11984000000000002,0.428,2.64,0.77,2.75,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-10-24 02:30:00,3.03744,0.88592,3.164,0.41664,0.12152,0.434,2.6208,0.7644000000000001,2.73,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-10-24 03:00:00,3.01824,0.8803200000000001,3.144,0.39744,0.11592000000000001,0.41400000000000003,2.6208,0.7644000000000001,2.73,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-24 03:30:00,3.08064,0.8985200000000001,3.209,0.43104000000000003,0.12572,0.449,2.6496,0.7728,2.76,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-24 04:00:00,3.03936,0.88648,3.166,0.40896000000000005,0.11928000000000001,0.426,2.6304,0.7672,2.74,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-10-24 04:30:00,3.00384,0.8761200000000001,3.129,0.41184000000000004,0.12012,0.429,2.592,0.756,2.7,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-10-24 05:00:00,2.9712,0.8666,3.095,0.37920000000000004,0.1106,0.395,2.592,0.756,2.7,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-10-24 05:30:00,2.97216,0.8668800000000001,3.096,0.23616,0.06888000000000001,0.246,2.7359999999999998,0.798,2.85,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-10-24 06:00:00,3.08928,0.9010400000000001,3.218,0.29568,0.08624000000000001,0.308,2.7936,0.8148000000000001,2.91,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-10-24 06:30:00,3.17856,0.9270800000000001,3.311,0.07776000000000001,0.022680000000000002,0.081,3.1008,0.9044000000000001,3.23,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-10-24 07:00:00,3.2640000000000002,0.9520000000000001,3.4,0.06720000000000001,0.0196,0.07,3.1968,0.9324,3.33,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-10-24 07:30:00,3.44928,1.00604,3.593,0.041280000000000004,0.01204,0.043000000000000003,3.408,0.994,3.55,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-10-24 08:00:00,3.7977600000000002,1.10768,3.956,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7728,1.1004,3.93,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-10-24 08:30:00,4.12032,1.20176,4.292,0.01152,0.00336,0.012,4.1088000000000005,1.1984,4.28,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-10-24 09:00:00,4.44672,1.29696,4.632,0.01152,0.00336,0.012,4.4352,1.2936,4.62,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-10-24 09:30:00,4.79232,1.3977600000000001,4.992,0.01152,0.00336,0.012,4.7808,1.3944,4.98,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-10-24 10:00:00,5.43264,1.58452,5.659,0.05664,0.01652,0.059000000000000004,5.376,1.568,5.6,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-10-24 10:30:00,6.15552,1.79536,6.412,0.01152,0.00336,0.012,6.144,1.792,6.4,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-10-24 11:00:00,6.21792,1.81356,6.477,0.03552,0.010360000000000001,0.037,6.1824,1.8032,6.44,3.792,1.106,3.95,3.792,1.106,3.95
2020-10-24 11:30:00,6.27168,1.82924,6.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2592,1.8256000000000001,6.52,3.648,1.064,3.8,3.648,1.064,3.8
2020-10-24 12:00:00,5.94432,1.7337600000000002,6.192,0.01152,0.00336,0.012,5.9328,1.7304,6.18,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-10-24 12:30:00,5.59392,1.63156,5.827,0.04512,0.013160000000000002,0.047,5.5488,1.6184,5.78,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-24 13:00:00,5.60832,1.63576,5.842,0.01152,0.00336,0.012,5.5968,1.6324,5.83,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-24 13:30:00,5.56032,1.62176,5.792,0.01152,0.00336,0.012,5.5488,1.6184,5.78,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-10-24 14:00:00,5.48352,1.59936,5.712,0.01152,0.00336,0.012,5.472,1.596,5.7,4.896,1.428,5.1,4.896,1.428,5.1
2020-10-24 14:30:00,5.41632,1.57976,5.642,0.021120000000000003,0.0061600000000000005,0.022,5.3952,1.5735999999999999,5.62,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-10-24 15:00:00,5.45472,1.59096,5.682,0.01152,0.00336,0.012,5.4432,1.5876000000000001,5.67,5.184,1.512,5.4,5.184,1.512,5.4
2020-10-24 15:30:00,5.42592,1.58256,5.652,0.01152,0.00336,0.012,5.4144,1.5792000000000002,5.64,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-10-24 16:00:00,5.37792,1.5685600000000002,5.602,0.01152,0.00336,0.012,5.3664,1.5652,5.59,5.376,1.568,5.6,5.376,1.568,5.6
2020-10-24 16:30:00,5.64672,1.64696,5.882,0.01152,0.00336,0.012,5.6352,1.6436000000000002,5.87,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-10-24 17:00:00,5.83872,1.70296,6.082,0.01152,0.00336,0.012,5.8272,1.6996,6.07,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-10-24 17:30:00,6.05952,1.76736,6.312,0.01152,0.00336,0.012,6.048,1.764,6.3,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-10-24 18:00:00,6.9072,2.0146,7.195,0.1968,0.0574,0.20500000000000002,6.7104,1.9572,6.99,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-10-24 18:30:00,7.15872,2.08796,7.457,0.24672000000000002,0.07196000000000001,0.257,6.912,2.016,7.2,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-10-24 19:00:00,6.96192,2.03056,7.252,0.23232000000000003,0.06776,0.242,6.7296,1.9628,7.01,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-24 19:30:00,6.72288,1.9608400000000001,7.003,0.35808,0.10444,0.373,6.3648,1.8564,6.63,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-24 20:00:00,5.7408,1.6743999999999999,5.98,0.336,0.098,0.35000000000000003,5.4048,1.5764,5.63,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-10-24 20:30:00,4.97184,1.45012,5.179,0.28704,0.08372,0.299,4.6848,1.3664,4.88,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-24 21:00:00,4.77024,1.3913200000000001,4.969,0.43104000000000003,0.12572,0.449,4.3392,1.2656,4.52,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-10-24 21:30:00,4.632,1.351,4.825,0.40800000000000003,0.11900000000000001,0.425,4.224,1.232,4.4,4.224,1.232,4.4,4.224,1.232,4.4
2020-10-24 22:00:00,4.68864,1.36752,4.884,0.39744,0.11592000000000001,0.41400000000000003,4.2912,1.2516,4.47,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-10-24 22:30:00,4.2624,1.2432,4.44,0.432,0.126,0.45,3.8304,1.1172,3.99,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-10-24 23:00:00,4.00512,1.16816,4.172,0.47232,0.13776000000000002,0.492,3.5328,1.0304,3.68,3.456,1.008,3.6,3.456,1.008,3.6
2020-10-24 23:30:00,3.7747200000000003,1.10096,3.932,0.45312,0.13216,0.47200000000000003,3.3216,0.9688,3.46,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-10-25 00:00:00,3.5491200000000003,1.03516,3.697,0.41952000000000006,0.12236000000000001,0.437,3.1296,0.9128000000000001,3.26,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-10-25 00:30:00,3.42432,0.9987600000000001,3.567,0.42912000000000006,0.12516000000000002,0.447,2.9952,0.8736,3.12,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-10-25 01:00:00,3.2448,0.9464,3.38,0.4224,0.1232,0.44,2.8224,0.8232,2.94,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-10-25 01:30:00,3.07392,0.89656,3.202,0.40512000000000004,0.11816000000000002,0.422,2.6688,0.7784000000000001,2.7800000000000002,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-10-25 02:00:00,3.11232,0.9077600000000001,3.242,0.44352,0.12936,0.462,2.6688,0.7784000000000001,2.7800000000000002,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-10-25 02:30:00,3.08544,0.89992,3.214,0.33984000000000003,0.09912000000000001,0.354,2.7456,0.8008000000000001,2.86,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-10-25 03:00:00,2.90688,0.84784,3.028,0.10368000000000001,0.030240000000000003,0.108,2.8032,0.8176,2.92,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-10-25 03:30:00,3.04992,0.88956,3.177,0.29472000000000004,0.08596000000000001,0.307,2.7552,0.8036000000000001,2.87,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-10-25 04:00:00,2.82144,0.8229200000000001,2.939,0.06624000000000001,0.01932,0.069,2.7552,0.8036000000000001,2.87,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-10-25 04:30:00,3.02784,0.8831200000000001,3.154,0.17664000000000002,0.05152,0.184,2.8512,0.8316,2.9699999999999998,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-10-25 05:00:00,2.93568,0.8562400000000001,3.058,0.13248000000000001,0.03864,0.138,2.8032,0.8176,2.92,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-10-25 05:30:00,2.85792,0.8335600000000001,2.977,0.01632,0.00476,0.017,2.8416,0.8288000000000001,2.96,2.592,0.756,2.7,2.592,0.756,2.7
2020-10-25 06:00:00,2.94912,0.86016,3.072,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.8128,0.8204,2.93,2.544,0.742,2.65,2.544,0.742,2.65
2020-10-25 06:30:00,3.33216,0.9718800000000001,3.471,0.05856000000000001,0.01708,0.061,3.2736,0.9548000000000001,3.41,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-10-25 07:00:00,4.536,1.323,4.725,0.2544,0.0742,0.265,4.2816,1.2488000000000001,4.46,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2020-10-25 07:30:00,4.60992,1.34456,4.802,0.01152,0.00336,0.012,4.5984,1.3412,4.79,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-10-25 08:00:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-10-25 08:30:00,4.40832,1.28576,4.592,0.01152,0.00336,0.012,4.3968,1.2824,4.58,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-10-25 09:00:00,5.01504,1.46272,5.224,0.01344,0.003920000000000001,0.014,5.0016,1.4588,5.21,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-10-25 09:30:00,5.4604800000000004,1.59264,5.688,0.01728,0.00504,0.018000000000000002,5.4432,1.5876000000000001,5.67,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-25 10:00:00,6.17472,1.8009600000000001,6.432,0.01152,0.00336,0.012,6.1632,1.7976,6.42,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-10-25 10:30:00,6.32256,1.84408,6.586,0.015360000000000002,0.0044800000000000005,0.016,6.3072,1.8396,6.57,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-10-25 11:00:00,5.12832,1.49576,5.342,0.01152,0.00336,0.012,5.1168,1.4924,5.33,4.368,1.274,4.55,4.368,1.274,4.55
2020-10-25 11:30:00,5.13504,1.4977200000000002,5.349,0.018240000000000003,0.00532,0.019,5.1168,1.4924,5.33,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-10-25 12:00:00,5.1024,1.4882,5.315,0.033600000000000005,0.0098,0.035,5.0688,1.4784000000000002,5.28,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-10-25 12:30:00,5.15712,1.5041600000000002,5.372,0.01152,0.00336,0.012,5.1456,1.5008,5.36,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
