Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-25 13:00:00,5.3808,1.5694,5.605,0.1296,0.0378,0.135,5.2512,1.5316,5.47,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-25 13:30:00,5.25696,1.53328,5.476,0.09216,0.02688,0.096,5.1648,1.5064000000000002,5.38,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-25 14:00:00,5.17248,1.5086400000000002,5.388,0.09408000000000001,0.027440000000000003,0.098,5.0784,1.4812,5.29,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-10-25 14:30:00,5.12832,1.49576,5.342,0.01152,0.00336,0.012,5.1168,1.4924,5.33,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-25 15:00:00,5.08992,1.48456,5.302,0.01152,0.00336,0.012,5.0784,1.4812,5.29,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-10-25 15:30:00,5.35872,1.56296,5.582,0.01152,0.00336,0.012,5.3472,1.5596,5.57,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-10-25 16:00:00,5.64864,1.64752,5.884,0.01344,0.003920000000000001,0.014,5.6352,1.6436000000000002,5.87,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-25 16:30:00,6.51648,1.90064,6.788,0.01728,0.00504,0.018000000000000002,6.4992,1.8956,6.77,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-10-25 17:00:00,7.06464,2.06052,7.359,0.05664,0.01652,0.059000000000000004,7.008,2.044,7.3,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-25 17:30:00,7.6128,2.2204,7.93,0.06720000000000001,0.0196,0.07,7.5456,2.2008,7.86,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-10-25 18:00:00,7.48032,2.18176,7.792,0.030720000000000004,0.008960000000000001,0.032,7.4496,2.1728,7.76,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-10-25 18:30:00,7.02432,2.04876,7.317,0.01632,0.00476,0.017,7.008,2.044,7.3,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-25 19:00:00,5.98944,1.74692,6.239,0.14304,0.04172,0.149,5.8464,1.7052,6.09,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-10-25 19:30:00,5.5056,1.6058,5.735,0.14880000000000002,0.0434,0.155,5.3568,1.5624,5.58,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-10-25 20:00:00,4.94112,1.44116,5.147,0.03552,0.010360000000000001,0.037,4.9056,1.4308,5.11,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-10-25 20:30:00,4.8384,1.4112,5.04,0.1632,0.0476,0.17,4.6752,1.3636,4.87,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-10-25 21:00:00,4.71168,1.37424,4.908,0.24768,0.07224000000000001,0.258,4.464,1.302,4.65,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-10-25 21:30:00,4.5696,1.3328,4.76,0.3264,0.0952,0.34,4.2432,1.2376,4.42,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-10-25 22:00:00,4.40928,1.28604,4.593,0.36768,0.10724,0.383,4.0416,1.1788,4.21,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-10-25 22:30:00,3.9552,1.1536,4.12,0.28800000000000003,0.084,0.30000000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.36,0.98,3.5,3.36,0.98,3.5
2020-10-25 23:00:00,3.52608,1.02844,3.673,0.09888000000000001,0.02884,0.10300000000000001,3.4272,0.9996,3.5700000000000003,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-10-25 23:30:00,3.55584,1.03712,3.7039999999999997,0.26304,0.07672000000000001,0.274,3.2928,0.9604,3.43,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-10-26 00:00:00,3.432,1.001,3.575,0.264,0.077,0.275,3.168,0.924,3.3,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-10-26 00:30:00,3.08448,0.8996400000000001,3.213,0.060480000000000006,0.017640000000000003,0.063,3.024,0.882,3.15,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-10-26 01:00:00,3.0336,0.8848,3.16,0.048,0.014,0.05,2.9856,0.8708,3.11,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-10-26 01:30:00,2.9971200000000002,0.87416,3.122,0.01152,0.00336,0.012,2.9856,0.8708,3.11,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-10-26 02:00:00,3.2448,0.9464,3.38,0.038400000000000004,0.0112,0.04,3.2064,0.9352,3.34,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-10-26 02:30:00,3.53856,1.03208,3.686,0.14016,0.04088000000000001,0.146,3.3984,0.9912000000000001,3.54,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-10-26 03:00:00,3.5183999999999997,1.0262,3.665,0.1584,0.046200000000000005,0.165,3.36,0.98,3.5,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-10-26 03:30:00,3.55584,1.03712,3.7039999999999997,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2832,0.9576,3.42,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-10-26 04:00:00,3.7296,1.0878,3.885,0.3504,0.1022,0.365,3.3792,0.9856,3.52,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-10-26 04:30:00,3.9648,1.1564,4.13,0.4224,0.1232,0.44,3.5423999999999998,1.0332,3.69,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-10-26 05:00:00,3.97344,1.15892,4.139,0.41184000000000004,0.12012,0.429,3.5616,1.0388,3.71,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-10-26 05:30:00,3.99648,1.16564,4.163,0.37728,0.11004000000000001,0.393,3.6192,1.0556,3.77,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-10-26 06:00:00,3.7987200000000003,1.10796,3.957,0.25632000000000005,0.07476000000000001,0.267,3.5423999999999998,1.0332,3.69,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-10-26 06:30:00,3.7104,1.0822,3.865,0.07200000000000001,0.021,0.075,3.6384,1.0612,3.79,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-10-26 07:00:00,3.79296,1.10628,3.951,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.7439999999999998,1.092,3.9,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-10-26 07:30:00,4.27488,1.24684,4.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2624,1.2432,4.44,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-10-26 08:00:00,4.64448,1.35464,4.838,0.02688,0.007840000000000001,0.028,4.6176,1.3468,4.8100000000000005,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-10-26 08:30:00,4.8816,1.4238,5.085,0.11040000000000001,0.0322,0.115,4.7712,1.3916,4.97,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-26 09:00:00,4.97664,1.45152,5.184,0.15744000000000002,0.04592,0.164,4.8192,1.4056,5.02,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-26 09:30:00,5.3088,1.5484,5.53,0.0864,0.0252,0.09,5.2224,1.5232,5.44,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-10-26 10:00:00,5.24064,1.5285199999999999,5.459,0.09504000000000001,0.02772,0.099,5.1456,1.5008,5.36,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-26 10:30:00,5.32992,1.55456,5.552,0.07872000000000001,0.02296,0.082,5.2512,1.5316,5.47,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-26 11:00:00,5.45184,1.5901200000000002,5.679,0.07584,0.02212,0.079,5.376,1.568,5.6,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-10-26 11:30:00,5.07456,1.48008,5.286,0.09216,0.02688,0.096,4.9824,1.4532,5.19,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-26 12:00:00,5.19456,1.5150800000000002,5.411,0.09696,0.028280000000000003,0.101,5.0976,1.4868000000000001,5.31,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-26 12:30:00,5.48256,1.59908,5.711,0.07776000000000001,0.022680000000000002,0.081,5.4048,1.5764,5.63,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-10-26 13:00:00,5.30208,1.54644,5.523,0.022080000000000002,0.00644,0.023,5.28,1.54,5.5,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-26 13:30:00,5.20896,1.5192800000000002,5.426,0.015360000000000002,0.0044800000000000005,0.016,5.1936,1.5148000000000001,5.41,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-26 14:00:00,5.26272,1.5349599999999999,5.482,0.01152,0.00336,0.012,5.2512,1.5316,5.47,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-26 14:30:00,4.93344,1.43892,5.139,0.018240000000000003,0.00532,0.019,4.9152000000000005,1.4336,5.12,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-26 15:00:00,4.99008,1.45544,5.198,0.01728,0.00504,0.018000000000000002,4.9728,1.4504000000000001,5.18,5.04,1.47,5.25,5.04,1.47,5.25
2020-10-26 15:30:00,5.04192,1.47056,5.252,0.01152,0.00336,0.012,5.0304,1.4672,5.24,4.896,1.428,5.1,4.896,1.428,5.1
2020-10-26 16:00:00,5.33952,1.55736,5.562,0.08832000000000001,0.02576,0.092,5.2512,1.5316,5.47,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-26 16:30:00,6.22944,1.81692,6.489,0.18144000000000002,0.05292,0.189,6.048,1.764,6.3,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-10-26 17:00:00,7.11456,2.07508,7.411,0.11616000000000001,0.03388,0.121,6.9984,2.0412,7.29,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-26 17:30:00,7.72512,2.25316,8.047,0.01632,0.00476,0.017,7.7088,2.2484,8.03,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-10-26 18:00:00,7.74624,2.2593199999999998,8.069,0.05664,0.01652,0.059000000000000004,7.6896,2.2428,8.01,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-10-26 18:30:00,7.5724800000000005,2.20864,7.888,0.05568000000000001,0.01624,0.058,7.5168,2.1924,7.83,5.232,1.526,5.45,5.232,1.526,5.45
2020-10-26 19:00:00,7.23648,2.11064,7.538,0.09408000000000001,0.027440000000000003,0.098,7.1424,2.0832,7.44,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-10-26 19:30:00,6.98976,2.03868,7.281,0.010560000000000002,0.0030800000000000003,0.011,6.9792000000000005,2.0356,7.27,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-10-26 20:00:00,5.7072,1.6646,5.945,0.0816,0.0238,0.085,5.6256,1.6408,5.86,5.376,1.568,5.6,5.376,1.568,5.6
2020-10-26 20:30:00,5.27712,1.53916,5.497,0.12192000000000001,0.03556,0.127,5.1552,1.5036,5.37,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-10-26 21:00:00,5.12736,1.4954800000000001,5.341,0.23136,0.06748000000000001,0.241,4.896,1.428,5.1,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-10-26 21:30:00,4.66368,1.3602400000000001,4.858,0.04608,0.01344,0.048,4.6176,1.3468,4.8100000000000005,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-10-26 22:00:00,4.32096,1.26028,4.501,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.272,1.246,4.45,4.128,1.204,4.3,4.128,1.204,4.3
2020-10-26 22:30:00,4.2096,1.2278,4.385,0.3024,0.0882,0.315,3.9072,1.1396,4.07,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-10-26 23:00:00,3.816,1.113,3.975,0.23520000000000002,0.06860000000000001,0.245,3.5808,1.0444,3.73,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-10-26 23:30:00,3.31872,0.96796,3.457,0.03552,0.010360000000000001,0.037,3.2832,0.9576,3.42,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-10-27 00:00:00,3.05472,0.8909600000000001,3.182,0.021120000000000003,0.0061600000000000005,0.022,3.0336,0.8848,3.16,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-10-27 00:30:00,2.97888,0.8688400000000001,3.103,0.022080000000000002,0.00644,0.023,2.9568000000000003,0.8624,3.08,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-10-27 01:00:00,2.9856,0.8708,3.11,0.06720000000000001,0.0196,0.07,2.9184,0.8512000000000001,3.04,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-10-27 01:30:00,2.88288,0.84084,3.003,0.08928000000000001,0.02604,0.093,2.7936,0.8148000000000001,2.91,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-10-27 02:00:00,3.09888,0.9038400000000001,3.228,0.10368000000000001,0.030240000000000003,0.108,2.9952,0.8736,3.12,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-10-27 02:30:00,3.11328,0.9080400000000001,3.243,0.09888000000000001,0.02884,0.10300000000000001,3.0144,0.8792000000000001,3.14,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-10-27 03:00:00,3.06048,0.8926400000000001,3.188,0.13248000000000001,0.03864,0.138,2.928,0.854,3.05,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-10-27 03:30:00,3.1008,0.9044000000000001,3.23,0.26880000000000004,0.0784,0.28,2.832,0.8260000000000001,2.95,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-10-27 04:00:00,2.84832,0.83076,2.967,0.24672000000000002,0.07196000000000001,0.257,2.6016,0.7588,2.71,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2020-10-27 04:30:00,2.89056,0.84308,3.011,0.11616000000000001,0.03388,0.121,2.7744,0.8092,2.89,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-10-27 05:00:00,2.87808,0.8394400000000001,2.998,0.05568000000000001,0.01624,0.058,2.8224,0.8232,2.94,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-10-27 05:30:00,3.0096,0.8778,3.135,0.0912,0.026600000000000002,0.095,2.9184,0.8512000000000001,3.04,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-10-27 06:00:00,3.5952,1.0486,3.745,0.216,0.063,0.225,3.3792,0.9856,3.52,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-10-27 06:30:00,3.48576,1.01668,3.6310000000000002,0.02976,0.00868,0.031,3.456,1.008,3.6,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-10-27 07:00:00,3.7296,1.0878,3.885,0.024,0.007,0.025,3.7056,1.0808,3.86,3.456,1.008,3.6,3.456,1.008,3.6
2020-10-27 07:30:00,4.08096,1.19028,4.251,0.05856000000000001,0.01708,0.061,4.0224,1.1732,4.19,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-10-27 08:00:00,4.50816,1.31488,4.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4832,1.3076,4.67,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-10-27 08:30:00,5.74176,1.67468,5.981,0.039360000000000006,0.01148,0.041,5.7024,1.6632,5.94,3.936,1.148,4.1,3.936,1.148,4.1
2020-10-27 09:00:00,6.1344,1.7892000000000001,6.39,0.13440000000000002,0.0392,0.14,6.0,1.75,6.25,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-10-27 09:30:00,6.04704,1.7637200000000002,6.299,0.047040000000000005,0.013720000000000001,0.049,6.0,1.75,6.25,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-10-27 10:00:00,6.15552,1.79536,6.412,0.01152,0.00336,0.012,6.144,1.792,6.4,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-10-27 10:30:00,5.67456,1.65508,5.911,0.11616000000000001,0.03388,0.121,5.5584,1.6212,5.79,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-10-27 11:00:00,5.51808,1.6094400000000002,5.748,0.02688,0.007840000000000001,0.028,5.4912,1.6016,5.72,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-10-27 11:30:00,5.49792,1.60356,5.727,0.04512,0.013160000000000002,0.047,5.4528,1.5904,5.68,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-10-27 12:00:00,5.47584,1.59712,5.704,0.01344,0.003920000000000001,0.014,5.4624,1.5932,5.69,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-10-27 12:30:00,5.56512,1.62316,5.797,0.07392,0.021560000000000003,0.077,5.4912,1.6016,5.72,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-10-27 13:00:00,5.47584,1.59712,5.704,0.01344,0.003920000000000001,0.014,5.4624,1.5932,5.69,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-27 13:30:00,5.40288,1.57584,5.628,0.04608,0.01344,0.048,5.3568,1.5624,5.58,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-10-27 14:00:00,5.51328,1.60804,5.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5008,1.6044,5.73,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-27 14:30:00,5.18784,1.51312,5.404,0.01344,0.003920000000000001,0.014,5.1744,1.5091999999999999,5.39,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-27 15:00:00,5.14752,1.50136,5.362,0.030720000000000004,0.008960000000000001,0.032,5.1168,1.4924,5.33,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-10-27 15:30:00,5.21376,1.52068,5.431,0.09696,0.028280000000000003,0.101,5.1168,1.4924,5.33,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-10-27 16:00:00,5.31936,1.5514800000000002,5.541,0.02016,0.005880000000000001,0.021,5.2992,1.5455999999999999,5.52,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-10-27 16:30:00,5.7072,1.6646,5.945,0.0528,0.0154,0.055,5.6544,1.6492,5.89,5.616,1.638,5.85,5.616,1.638,5.85
2020-10-27 17:00:00,6.22176,1.81468,6.481,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.1728,1.8004,6.43,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-10-27 17:30:00,6.920640000000001,2.01852,7.209,0.018240000000000003,0.00532,0.019,6.9024,2.0132,7.19,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-10-27 18:00:00,7.24416,2.11288,7.546,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.2192,2.1056,7.52,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-10-27 18:30:00,7.5120000000000005,2.191,7.825,0.033600000000000005,0.0098,0.035,7.4784,2.1812,7.79,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-10-27 19:00:00,6.23616,1.81888,6.496,0.05376,0.015680000000000003,0.056,6.1824,1.8032,6.44,6.24,1.82,6.5,6.24,1.82,6.5
2020-10-27 19:30:00,5.89248,1.7186400000000002,6.138,0.04608,0.01344,0.048,5.8464,1.7052,6.09,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-10-27 20:00:00,5.5872,1.6296,5.82,0.06720000000000001,0.0196,0.07,5.52,1.6099999999999999,5.75,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-10-27 20:30:00,5.29728,1.5450400000000002,5.518,0.13248000000000001,0.03864,0.138,5.1648,1.5064000000000002,5.38,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-10-27 21:00:00,4.9536,1.4448,5.16,0.1056,0.0308,0.11,4.848,1.4140000000000001,5.05,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-10-27 21:30:00,4.67136,1.3624800000000001,4.866,0.11136000000000001,0.03248,0.116,4.5600000000000005,1.33,4.75,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-27 22:00:00,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55,4.32,1.26,4.5,4.32,1.26,4.5
2020-10-27 22:30:00,4.20192,1.22556,4.377,0.37152,0.10836000000000001,0.387,3.8304,1.1172,3.99,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-10-27 23:00:00,3.7248,1.0864,3.88,0.24,0.07,0.25,3.4848,1.0164,3.63,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-10-27 23:30:00,3.34848,0.9766400000000001,3.488,0.12288000000000002,0.035840000000000004,0.128,3.2256,0.9408000000000001,3.36,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-10-28 00:00:00,3.23808,0.9444400000000001,3.373,0.07008,0.020440000000000003,0.073,3.168,0.924,3.3,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-10-28 00:30:00,3.12672,0.9119600000000001,3.257,0.04512,0.013160000000000002,0.047,3.0816,0.8988,3.21,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-10-28 01:00:00,3.06432,0.8937600000000001,3.192,0.10752,0.031360000000000006,0.112,2.9568000000000003,0.8624,3.08,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-10-28 01:30:00,3.072,0.896,3.2,0.24,0.07,0.25,2.832,0.8260000000000001,2.95,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-10-28 02:00:00,3.0768,0.8974000000000001,3.205,0.23520000000000002,0.06860000000000001,0.245,2.8416,0.8288000000000001,2.96,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-10-28 02:30:00,2.94144,0.85792,3.064,0.11904,0.03472,0.124,2.8224,0.8232,2.94,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-10-28 03:00:00,3.07776,0.89768,3.206,0.13056,0.03808,0.136,2.9472,0.8596,3.07,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-10-28 03:30:00,3.18336,0.9284800000000001,3.316,0.05376,0.015680000000000003,0.056,3.1296,0.9128000000000001,3.26,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-10-28 04:00:00,3.4540800000000003,1.00744,3.598,0.036480000000000005,0.01064,0.038,3.4176,0.9968,3.56,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-10-28 04:30:00,3.5366400000000002,1.03152,3.684,0.06144000000000001,0.017920000000000002,0.064,3.4752,1.0136,3.62,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-10-28 05:00:00,3.25152,0.9483600000000001,3.387,0.09312000000000001,0.027160000000000004,0.097,3.1584,0.9212,3.29,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-10-28 05:30:00,3.46176,1.00968,3.606,0.23616,0.06888000000000001,0.246,3.2256,0.9408000000000001,3.36,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-10-28 06:00:00,3.44544,1.00492,3.589,0.29664,0.08652000000000001,0.309,3.1488,0.9184,3.2800000000000002,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-28 06:30:00,3.88416,1.13288,4.046,0.18816000000000002,0.054880000000000005,0.196,3.696,1.078,3.85,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-10-28 07:00:00,4.00128,1.16704,4.168,0.04608,0.01344,0.048,3.9552,1.1536,4.12,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-10-28 07:30:00,4.14816,1.20988,4.321,0.02016,0.005880000000000001,0.021,4.128,1.204,4.3,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-10-28 08:00:00,4.49184,1.31012,4.679,0.027840000000000004,0.00812,0.029,4.464,1.302,4.65,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-10-28 08:30:00,4.9046400000000006,1.43052,5.109,0.047040000000000005,0.013720000000000001,0.049,4.8576,1.4168,5.06,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-10-28 09:00:00,5.27232,1.53776,5.492,0.01152,0.00336,0.012,5.2608,1.5344,5.48,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-10-28 09:30:00,5.20416,1.51788,5.421,0.039360000000000006,0.01148,0.041,5.1648,1.5064000000000002,5.38,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-10-28 10:00:00,5.18112,1.51116,5.397,0.16992000000000002,0.04956000000000001,0.177,5.0112,1.4616,5.22,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-10-28 10:30:00,4.9104,1.4322,5.115,0.033600000000000005,0.0098,0.035,4.8768,1.4224,5.08,4.224,1.232,4.4,4.224,1.232,4.4
2020-10-28 11:00:00,4.86048,1.41764,5.063,0.041280000000000004,0.01204,0.043000000000000003,4.8192,1.4056,5.02,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-10-28 11:30:00,4.9296,1.4378,5.135,0.0816,0.0238,0.085,4.848,1.4140000000000001,5.05,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-10-28 12:00:00,5.26656,1.5360800000000001,5.486,0.18816000000000002,0.054880000000000005,0.196,5.0784,1.4812,5.29,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-10-28 12:30:00,5.51232,1.60776,5.742,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.4144,1.5792000000000002,5.64,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-10-28 13:00:00,5.28864,1.5425200000000001,5.509,0.05664,0.01652,0.059000000000000004,5.232,1.526,5.45,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-28 13:30:00,5.44704,1.58872,5.674,0.051840000000000004,0.015120000000000001,0.054,5.3952,1.5735999999999999,5.62,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-10-28 14:00:00,5.25024,1.53132,5.469,0.018240000000000003,0.00532,0.019,5.232,1.526,5.45,4.944,1.442,5.15,4.944,1.442,5.15
2020-10-28 14:30:00,4.98912,1.45516,5.197,0.16992000000000002,0.04956000000000001,0.177,4.8192,1.4056,5.02,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-10-28 15:00:00,4.9536,1.4448,5.16,0.057600000000000005,0.016800000000000002,0.06,4.896,1.428,5.1,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-28 15:30:00,5.11008,1.49044,5.323,0.09888000000000001,0.02884,0.10300000000000001,5.0112,1.4616,5.22,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-10-28 16:00:00,5.2368,1.5274,5.455,0.014400000000000001,0.004200000000000001,0.015,5.2224,1.5232,5.44,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-10-28 16:30:00,5.83008,1.70044,6.073,0.03168,0.00924,0.033,5.7984,1.6912,6.04,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-10-28 17:00:00,6.3936,1.8648,6.66,0.07680000000000001,0.0224,0.08,6.3168,1.8424,6.58,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-10-28 17:30:00,7.5312,2.1966,7.845,0.033600000000000005,0.0098,0.035,7.4976,2.1868,7.8100000000000005,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-28 18:00:00,7.73568,2.25624,8.058,0.11328,0.03304,0.11800000000000001,7.6224,2.2232,7.94,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-10-28 18:30:00,7.5168,2.1924,7.83,0.057600000000000005,0.016800000000000002,0.06,7.4592,2.1756,7.77,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-10-28 19:00:00,6.30432,1.8387600000000002,6.567,0.04512,0.013160000000000002,0.047,6.2592,1.8256000000000001,6.52,6.192,1.806,6.45,6.192,1.806,6.45
2020-10-28 19:30:00,6.00192,1.7505600000000001,6.252,0.06912,0.02016,0.07200000000000001,5.9328,1.7304,6.18,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-10-28 20:00:00,5.73792,1.6735600000000002,5.977,0.09312000000000001,0.027160000000000004,0.097,5.6448,1.6464,5.88,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-10-28 20:30:00,5.45376,1.59068,5.681,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.3856,1.5708,5.61,5.808,1.694,6.05,5.808,1.694,6.05
2020-10-28 21:00:00,5.21472,1.52096,5.432,0.12672,0.03696,0.132,5.088,1.484,5.3,5.328,1.554,5.55,5.328,1.554,5.55
2020-10-28 21:30:00,4.96896,1.44928,5.176,0.06336,0.01848,0.066,4.9056,1.4308,5.11,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-10-28 22:00:00,4.64256,1.35408,4.836,0.05376,0.015680000000000003,0.056,4.5888,1.3384,4.78,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-10-28 22:30:00,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-10-28 23:00:00,3.70176,1.07968,3.856,0.03456,0.01008,0.036000000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-10-28 23:30:00,3.35136,0.9774800000000001,3.491,0.05856000000000001,0.01708,0.061,3.2928,0.9604,3.43,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-10-29 00:00:00,3.28992,0.9595600000000001,3.427,0.09312000000000001,0.027160000000000004,0.097,3.1968,0.9324,3.33,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-10-29 00:30:00,3.15264,0.9195200000000001,3.284,0.051840000000000004,0.015120000000000001,0.054,3.1008,0.9044000000000001,3.23,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-10-29 01:00:00,3.05376,0.89068,3.181,0.02016,0.005880000000000001,0.021,3.0336,0.8848,3.16,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-10-29 01:30:00,2.9683200000000003,0.8657600000000001,3.092,0.01152,0.00336,0.012,2.9568000000000003,0.8624,3.08,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-10-29 02:00:00,2.8944,0.8442000000000001,3.015,0.014400000000000001,0.004200000000000001,0.015,2.88,0.84,3.0,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-10-29 02:30:00,3.22752,0.9413600000000001,3.362,0.021120000000000003,0.0061600000000000005,0.022,3.2064,0.9352,3.34,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-10-29 03:00:00,3.2832,0.9576,3.42,0.028800000000000003,0.008400000000000001,0.03,3.2544,0.9492,3.39,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-10-29 03:30:00,3.93888,1.14884,4.103,0.32928,0.09604000000000001,0.343,3.6096,1.0528,3.76,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-10-29 04:00:00,3.68736,1.07548,3.841,0.07776000000000001,0.022680000000000002,0.081,3.6096,1.0528,3.76,3.792,1.106,3.95,3.792,1.106,3.95
2020-10-29 04:30:00,3.65088,1.06484,3.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6384,1.0612,3.79,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-10-29 05:00:00,3.67488,1.07184,3.8280000000000003,0.01728,0.00504,0.018000000000000002,3.6576,1.0668,3.81,3.792,1.106,3.95,3.792,1.106,3.95
2020-10-29 05:30:00,3.30432,0.9637600000000001,3.442,0.01152,0.00336,0.012,3.2928,0.9604,3.43,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-10-29 06:00:00,3.57696,1.04328,3.726,0.19776000000000002,0.05768,0.20600000000000002,3.3792,0.9856,3.52,3.36,0.98,3.5,3.36,0.98,3.5
2020-10-29 06:30:00,3.49248,1.01864,3.638,0.036480000000000005,0.01064,0.038,3.456,1.008,3.6,3.36,0.98,3.5,3.36,0.98,3.5
2020-10-29 07:00:00,3.69696,1.07828,3.851,0.02016,0.005880000000000001,0.021,3.6768,1.0724,3.83,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-10-29 07:30:00,4.0732800000000005,1.18804,4.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0608,1.1844000000000001,4.23,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-10-29 08:00:00,4.34208,1.26644,4.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3296,1.2628,4.51,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-10-29 08:30:00,4.66944,1.36192,4.864,0.01344,0.003920000000000001,0.014,4.656,1.358,4.85,4.608,1.344,4.8,4.608,1.344,4.8
2020-10-29 09:00:00,4.94592,1.44256,5.152,0.021120000000000003,0.0061600000000000005,0.022,4.9248,1.4364,5.13,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-29 09:30:00,5.29824,1.54532,5.519,0.03744,0.010920000000000001,0.039,5.2608,1.5344,5.48,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-10-29 10:00:00,5.47872,1.59796,5.707,0.054720000000000005,0.015960000000000002,0.057,5.424,1.5819999999999999,5.65,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-10-29 10:30:00,5.61312,1.6371600000000002,5.8469999999999995,0.04512,0.013160000000000002,0.047,5.568,1.624,5.8,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-29 11:00:00,5.60352,1.63436,5.837,0.15072000000000002,0.043960000000000006,0.157,5.4528,1.5904,5.68,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-10-29 11:30:00,5.73696,1.67328,5.976,0.06336,0.01848,0.066,5.6736,1.6548,5.91,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-10-29 12:00:00,5.62272,1.63996,5.857,0.06432,0.018760000000000002,0.067,5.5584,1.6212,5.79,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-29 12:30:00,5.67936,1.6564800000000002,5.916,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6544,1.6492,5.89,4.944,1.442,5.15,4.944,1.442,5.15
2020-10-29 13:00:00,5.93856,1.73208,6.186,0.08256000000000001,0.02408,0.08600000000000001,5.856,1.708,6.1,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-10-29 13:30:00,5.7984,1.6912,6.04,0.096,0.028,0.1,5.7024,1.6632,5.94,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-29 14:00:00,5.6784,1.6562000000000001,5.915,0.024,0.007,0.025,5.6544,1.6492,5.89,5.04,1.47,5.25,5.04,1.47,5.25
2020-10-29 14:30:00,5.58432,1.6287600000000002,5.817,0.04512,0.013160000000000002,0.047,5.5392,1.6156000000000001,5.77,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-10-29 15:00:00,5.60544,1.6349200000000002,5.839,0.08544,0.02492,0.089,5.52,1.6099999999999999,5.75,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-29 15:30:00,5.58432,1.6287600000000002,5.817,0.04512,0.013160000000000002,0.047,5.5392,1.6156000000000001,5.77,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-10-29 16:00:00,5.42208,1.5814400000000002,5.648,0.05568000000000001,0.01624,0.058,5.3664,1.5652,5.59,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-10-29 16:30:00,5.9472000000000005,1.7346,6.195,0.0432,0.0126,0.045,5.904,1.722,6.15,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-29 17:00:00,6.6336,1.9348,6.91,0.057600000000000005,0.016800000000000002,0.06,6.5760000000000005,1.9180000000000001,6.85,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-10-29 17:30:00,7.2768,2.1224,7.58,0.019200000000000002,0.0056,0.02,7.2576,2.1168,7.5600000000000005,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-10-29 18:00:00,7.24224,2.11232,7.5440000000000005,0.06144000000000001,0.017920000000000002,0.064,7.1808,2.0944,7.48,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-10-29 18:30:00,6.50208,1.8964400000000001,6.773,0.15648,0.04564000000000001,0.163,6.3456,1.8508,6.61,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-10-29 19:00:00,6.12672,1.78696,6.382,0.04032,0.011760000000000001,0.042,6.0864,1.7752,6.34,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-10-29 19:30:00,5.78304,1.6867200000000002,6.024,0.04224000000000001,0.012320000000000001,0.044,5.7408,1.6743999999999999,5.98,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-10-29 20:00:00,5.42208,1.5814400000000002,5.648,0.07488,0.021840000000000002,0.078,5.3472,1.5596,5.57,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-10-29 20:30:00,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-10-29 21:00:00,4.9104,1.4322,5.115,0.07200000000000001,0.021,0.075,4.8384,1.4112,5.04,4.992,1.456,5.2,4.992,1.456,5.2
2020-10-29 21:30:00,4.57728,1.33504,4.768,0.05568000000000001,0.01624,0.058,4.5216,1.3188,4.71,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2020-10-29 22:00:00,4.49568,1.31124,4.683,0.18528000000000003,0.054040000000000005,0.193,4.3104,1.2572,4.49,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-10-29 22:30:00,4.15488,1.21184,4.328,0.09408000000000001,0.027440000000000003,0.098,4.0608,1.1844000000000001,4.23,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-10-29 23:00:00,3.82944,1.11692,3.989,0.047040000000000005,0.013720000000000001,0.049,3.7824,1.1032,3.94,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-10-29 23:30:00,3.3945600000000002,0.9900800000000001,3.536,0.11136000000000001,0.03248,0.116,3.2832,0.9576,3.42,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-10-30 00:00:00,3.1824,0.9282,3.315,0.14880000000000002,0.0434,0.155,3.0336,0.8848,3.16,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-10-30 00:30:00,3.12672,0.9119600000000001,3.257,0.054720000000000005,0.015960000000000002,0.057,3.072,0.896,3.2,3.024,0.882,3.15,3.024,0.882,3.15
2020-10-30 01:00:00,3.06048,0.8926400000000001,3.188,0.07488,0.021840000000000002,0.078,2.9856,0.8708,3.11,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-10-30 01:30:00,2.98272,0.8699600000000001,3.107,0.04512,0.013160000000000002,0.047,2.9376,0.8568,3.06,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-10-30 02:00:00,2.92512,0.85316,3.047,0.04512,0.013160000000000002,0.047,2.88,0.84,3.0,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-10-30 02:30:00,2.94624,0.8593200000000001,3.069,0.10464000000000001,0.030520000000000002,0.109,2.8416,0.8288000000000001,2.96,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-10-30 03:00:00,2.88768,0.8422400000000001,3.008,0.05568000000000001,0.01624,0.058,2.832,0.8260000000000001,2.95,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-10-30 03:30:00,3.02304,0.8817200000000001,3.149,0.34464,0.10052000000000001,0.359,2.6784,0.7812,2.79,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-10-30 04:00:00,2.88384,0.8411200000000001,3.004,0.02304,0.00672,0.024,2.8608000000000002,0.8344,2.98,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-10-30 04:30:00,2.82048,0.82264,2.938,0.04608,0.01344,0.048,2.7744,0.8092,2.89,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-10-30 05:00:00,2.85888,0.83384,2.9779999999999998,0.036480000000000005,0.01064,0.038,2.8224,0.8232,2.94,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-10-30 05:30:00,2.93088,0.85484,3.053,0.041280000000000004,0.01204,0.043000000000000003,2.8896,0.8428,3.01,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-10-30 06:00:00,3.22944,0.9419200000000001,3.364,0.22464,0.06552000000000001,0.234,3.0048,0.8764000000000001,3.13,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-10-30 06:30:00,3.39936,0.99148,3.541,0.02016,0.005880000000000001,0.021,3.3792,0.9856,3.52,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-10-30 07:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-10-30 07:30:00,3.9523200000000003,1.15276,4.117,0.06432,0.018760000000000002,0.067,3.888,1.134,4.05,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-10-30 08:00:00,4.26624,1.24432,4.444,0.01344,0.003920000000000001,0.014,4.2528,1.2404,4.43,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-10-30 08:30:00,4.5744,1.3342,4.765,0.13920000000000002,0.040600000000000004,0.145,4.4352,1.2936,4.62,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-10-30 09:00:00,4.95744,1.44592,5.164,0.21504,0.06272000000000001,0.224,4.7424,1.3832,4.94,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-10-30 09:30:00,4.89504,1.42772,5.099,0.07584,0.02212,0.079,4.8192,1.4056,5.02,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-10-30 10:00:00,4.97184,1.45012,5.179,0.05664,0.01652,0.059000000000000004,4.9152000000000005,1.4336,5.12,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-10-30 10:30:00,5.00352,1.45936,5.212,0.01152,0.00336,0.012,4.992,1.456,5.2,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-30 11:00:00,4.87104,1.42072,5.074,0.01344,0.003920000000000001,0.014,4.8576,1.4168,5.06,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-10-30 11:30:00,4.89024,1.42632,5.094,0.01344,0.003920000000000001,0.014,4.8768,1.4224,5.08,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-30 12:00:00,4.91616,1.43388,5.121,0.010560000000000002,0.0030800000000000003,0.011,4.9056,1.4308,5.11,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-10-30 12:30:00,5.01408,1.46244,5.223,0.05088,0.01484,0.053,4.9632000000000005,1.4476,5.17,4.992,1.456,5.2,4.992,1.456,5.2
2020-10-30 13:00:00,5.27232,1.53776,5.492,0.04032,0.011760000000000001,0.042,5.232,1.526,5.45,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-10-30 13:30:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-10-30 14:00:00,4.9536,1.4448,5.16,0.057600000000000005,0.016800000000000002,0.06,4.896,1.428,5.1,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-10-30 14:30:00,4.56096,1.3302800000000001,4.751,0.010560000000000002,0.0030800000000000003,0.011,4.5504,1.3272,4.74,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-10-30 15:00:00,4.58016,1.33588,4.771,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.5120000000000005,1.316,4.7,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-10-30 15:30:00,4.77792,1.39356,4.977,0.025920000000000002,0.007560000000000001,0.027,4.752,1.3860000000000001,4.95,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-10-30 16:00:00,5.06304,1.47672,5.274,0.08064,0.023520000000000003,0.084,4.9824,1.4532,5.19,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-10-30 16:30:00,5.33856,1.55708,5.561,0.12576,0.036680000000000004,0.131,5.2128,1.5204,5.43,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-10-30 17:00:00,5.8848,1.7164000000000001,6.13,0.22080000000000002,0.0644,0.23,5.664,1.6520000000000001,5.9,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-10-30 17:30:00,6.91584,2.01712,7.204,0.01344,0.003920000000000001,0.014,6.9024,2.0132,7.19,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-10-30 18:00:00,7.18368,2.09524,7.483,0.12768000000000002,0.03724,0.133,7.056,2.058,7.35,5.28,1.54,5.5,5.28,1.54,5.5
2020-10-30 18:30:00,7.09152,2.06836,7.3870000000000005,0.04512,0.013160000000000002,0.047,7.0464,2.0552,7.34,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-10-30 19:00:00,6.74208,1.96644,7.023,0.022080000000000002,0.00644,0.023,6.72,1.96,7.0,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-10-30 19:30:00,6.41952,1.87236,6.687,0.03552,0.010360000000000001,0.037,6.384,1.862,6.65,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-10-30 20:00:00,6.1248,1.7864,6.38,0.038400000000000004,0.0112,0.04,6.0864,1.7752,6.34,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-10-30 20:30:00,5.94624,1.73432,6.194,0.01344,0.003920000000000001,0.014,5.9328,1.7304,6.18,4.08,1.19,4.25,4.08,1.19,4.25
2020-10-30 21:00:00,5.75232,1.6777600000000001,5.992,0.01152,0.00336,0.012,5.7408,1.6743999999999999,5.98,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-10-30 21:30:00,5.19648,1.5156399999999999,5.413,0.041280000000000004,0.01204,0.043000000000000003,5.1552,1.5036,5.37,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-10-30 22:00:00,4.18848,1.22164,4.3629999999999995,0.05088,0.01484,0.053,4.1376,1.2068,4.31,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-10-30 22:30:00,3.98016,1.1608800000000001,4.146,0.24576000000000003,0.07168000000000001,0.256,3.7344,1.0892,3.89,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-10-30 23:00:00,3.64512,1.06316,3.797,0.26592000000000005,0.07756,0.277,3.3792,0.9856,3.52,3.504,1.022,3.65,3.504,1.022,3.65
2020-10-30 23:30:00,3.48576,1.01668,3.6310000000000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.4368,1.0024,3.58,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-10-31 00:00:00,3.30432,0.9637600000000001,3.442,0.01152,0.00336,0.012,3.2928,0.9604,3.43,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-10-31 00:30:00,3.01248,0.8786400000000001,3.138,0.05568000000000001,0.01624,0.058,2.9568000000000003,0.8624,3.08,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-10-31 01:00:00,2.8368,0.8274,2.955,0.024,0.007,0.025,2.8128,0.8204,2.93,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-10-31 01:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.01632,0.00476,0.017,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-10-31 02:00:00,2.86752,0.8363600000000001,2.987,0.025920000000000002,0.007560000000000001,0.027,2.8416,0.8288000000000001,2.96,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-10-31 02:30:00,2.92992,0.8545600000000001,3.052,0.01152,0.00336,0.012,2.9184,0.8512000000000001,3.04,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-10-31 03:00:00,2.90304,0.84672,3.024,0.04224000000000001,0.012320000000000001,0.044,2.8608000000000002,0.8344,2.98,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-10-31 03:30:00,2.8963200000000002,0.8447600000000001,3.017,0.12192000000000001,0.03556,0.127,2.7744,0.8092,2.89,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-10-31 04:00:00,2.9452800000000003,0.85904,3.068,0.36288000000000004,0.10584,0.378,2.5824,0.7532,2.69,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-10-31 04:30:00,2.59104,0.7557200000000001,2.699,0.047040000000000005,0.013720000000000001,0.049,2.544,0.742,2.65,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-10-31 05:00:00,2.49984,0.7291200000000001,2.604,0.051840000000000004,0.015120000000000001,0.054,2.448,0.714,2.55,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-10-31 05:30:00,2.63328,0.7680400000000001,2.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6208,0.7644000000000001,2.73,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-10-31 06:00:00,2.80416,0.81788,2.9210000000000003,0.24096,0.07028000000000001,0.251,2.5632,0.7476,2.67,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2020-10-31 06:30:00,3.14208,0.91644,3.273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1296,0.9128000000000001,3.26,3.072,0.896,3.2,3.072,0.896,3.2
2020-10-31 07:00:00,3.29856,0.96208,3.436,0.05376,0.015680000000000003,0.056,3.2448,0.9464,3.38,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-10-31 07:30:00,3.56256,1.03908,3.711,0.05856000000000001,0.01708,0.061,3.504,1.022,3.65,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-10-31 08:00:00,3.85536,1.12448,4.016,0.08256000000000001,0.02408,0.08600000000000001,3.7728,1.1004,3.93,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-10-31 08:30:00,4.18848,1.22164,4.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.176,1.218,4.35,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-10-31 09:00:00,4.58784,1.33812,4.779,0.018240000000000003,0.00532,0.019,4.5696,1.3328,4.76,4.656,1.358,4.85,4.656,1.358,4.85
2020-10-31 09:30:00,4.72608,1.37844,4.923,0.18528000000000003,0.054040000000000005,0.193,4.5408,1.3244,4.73,4.416,1.288,4.6,4.416,1.288,4.6
2020-10-31 10:00:00,4.83072,1.40896,5.032,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.7328,1.3804,4.93,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-10-31 10:30:00,5.10144,1.48792,5.314,0.07104,0.020720000000000002,0.074,5.0304,1.4672,5.24,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-10-31 11:00:00,5.20896,1.5192800000000002,5.426,0.13056,0.03808,0.136,5.0784,1.4812,5.29,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-10-31 11:30:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,5.616,1.638,5.85,5.616,1.638,5.85
2020-10-31 12:00:00,5.4249600000000004,1.58228,5.651,0.010560000000000002,0.0030800000000000003,0.011,5.4144,1.5792000000000002,5.64,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-10-31 12:30:00,5.54208,1.61644,5.773,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5296,1.6128,5.76,5.808,1.694,6.05,5.808,1.694,6.05
2020-10-31 13:00:00,5.5296,1.6128,5.76,0.096,0.028,0.1,5.4336,1.5848,5.66,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-10-31 13:30:00,5.29536,1.54448,5.516,0.17856000000000002,0.05208,0.186,5.1168,1.4924,5.33,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-10-31 14:00:00,5.01216,1.46188,5.221,0.010560000000000002,0.0030800000000000003,0.011,5.0016,1.4588,5.21,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-10-31 14:30:00,4.73088,1.37984,4.928,0.01728,0.00504,0.018000000000000002,4.7136,1.3748,4.91,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-10-31 15:00:00,4.8911999999999995,1.4266,5.095,0.062400000000000004,0.0182,0.065,4.8288,1.4084,5.03,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-10-31 15:30:00,4.79424,1.39832,4.994,0.02304,0.00672,0.024,4.7712,1.3916,4.97,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-10-31 16:00:00,4.87104,1.42072,5.074,0.07104,0.020720000000000002,0.074,4.8,1.4,5.0,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-10-31 16:30:00,5.36928,1.56604,5.593,0.022080000000000002,0.00644,0.023,5.3472,1.5596,5.57,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-10-31 17:00:00,5.84832,1.7057600000000002,6.092,0.01152,0.00336,0.012,5.8368,1.7024,6.08,5.952,1.736,6.2,5.952,1.736,6.2
2020-10-31 17:30:00,6.27072,1.82896,6.532,0.01152,0.00336,0.012,6.2592,1.8256000000000001,6.52,6.144,1.792,6.4,6.144,1.792,6.4
2020-10-31 18:00:00,6.30336,1.8384800000000001,6.566,0.09216,0.02688,0.096,6.2112,1.8115999999999999,6.47,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-10-31 18:30:00,6.36768,1.85724,6.633,0.07008,0.020440000000000003,0.073,6.2976,1.8368,6.5600000000000005,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-10-31 19:00:00,5.7216000000000005,1.6688,5.96,0.028800000000000003,0.008400000000000001,0.03,5.6928,1.6604,5.93,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-10-31 19:30:00,5.45472,1.59096,5.682,0.01152,0.00336,0.012,5.4432,1.5876000000000001,5.67,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-10-31 20:00:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-10-31 20:30:00,5.06976,1.47868,5.281,0.010560000000000002,0.0030800000000000003,0.011,5.0592,1.4756,5.27,5.136,1.498,5.35,5.136,1.498,5.35
2020-10-31 21:00:00,4.70496,1.37228,4.901,0.010560000000000002,0.0030800000000000003,0.011,4.6944,1.3692,4.89,4.8,1.4,5.0,4.8,1.4,5.0
2020-10-31 21:30:00,4.5504,1.3272,4.74,0.019200000000000002,0.0056,0.02,4.5312,1.3216,4.72,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-10-31 22:00:00,4.29408,1.25244,4.473,0.08928000000000001,0.02604,0.093,4.2048,1.2264,4.38,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-10-31 22:30:00,4.17792,1.21856,4.352,0.06912,0.02016,0.07200000000000001,4.1088000000000005,1.1984,4.28,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-10-31 23:00:00,3.93024,1.14632,4.094,0.32064000000000004,0.09352,0.334,3.6096,1.0528,3.76,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-10-31 23:30:00,3.78528,1.10404,3.943,0.36768,0.10724,0.383,3.4176,0.9968,3.56,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-11-01 00:00:00,3.53184,1.03012,3.6790000000000003,0.36384000000000005,0.10612,0.379,3.168,0.924,3.3,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-11-01 00:30:00,3.36384,0.9811200000000001,3.504,0.34944000000000003,0.10192000000000001,0.364,3.0144,0.8792000000000001,3.14,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-11-01 01:00:00,3.2784,0.9562,3.415,0.36960000000000004,0.1078,0.385,2.9088000000000003,0.8484,3.03,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-11-01 01:30:00,3.18336,0.9284800000000001,3.316,0.38016000000000005,0.11088,0.396,2.8032,0.8176,2.92,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-11-01 02:00:00,3.06336,0.89348,3.191,0.33696000000000004,0.09828,0.35100000000000003,2.7264,0.7952,2.84,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-11-01 02:30:00,3.04512,0.8881600000000001,3.172,0.37632000000000004,0.10976000000000001,0.392,2.6688,0.7784000000000001,2.7800000000000002,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-11-01 03:00:00,2.97696,0.86828,3.101,0.38496,0.11228,0.401,2.592,0.756,2.7,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-11-01 03:30:00,2.73312,0.7971600000000001,2.847,0.41952000000000006,0.12236000000000001,0.437,2.3136,0.6748000000000001,2.41,2.304,0.672,2.4,2.304,0.672,2.4
2020-11-01 04:00:00,2.70048,0.7876400000000001,2.813,0.39648000000000005,0.11564,0.41300000000000003,2.304,0.672,2.4,2.208,0.644,2.3,2.208,0.644,2.3
2020-11-01 04:30:00,2.68128,0.7820400000000001,2.793,0.39648000000000005,0.11564,0.41300000000000003,2.2848,0.6664,2.38,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-11-01 05:00:00,2.77152,0.8083600000000001,2.887,0.40992,0.11956000000000001,0.427,2.3616,0.6888000000000001,2.46,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2020-11-01 05:30:00,2.65344,0.77392,2.7640000000000002,0.20544,0.05992000000000001,0.214,2.448,0.714,2.55,2.2656,0.6608,2.36,2.2656,0.6608,2.36
