Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-01 06:00:00,2.8502400000000003,0.8313200000000001,2.969,0.30624,0.08932000000000001,0.319,2.544,0.742,2.65,2.352,0.686,2.45,2.352,0.686,2.45
2020-11-01 06:30:00,3.08928,0.9010400000000001,3.218,0.04608,0.01344,0.048,3.0432,0.8876000000000001,3.17,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-11-01 07:00:00,3.22464,0.94052,3.359,0.11424000000000001,0.03332,0.11900000000000001,3.1104,0.9072,3.24,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-11-01 07:30:00,3.38208,0.9864400000000001,3.523,0.07008,0.020440000000000003,0.073,3.312,0.966,3.45,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-11-01 08:00:00,3.62496,1.05728,3.776,0.08256000000000001,0.02408,0.08600000000000001,3.5423999999999998,1.0332,3.69,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-11-01 08:30:00,3.9696,1.1578,4.135,0.13920000000000002,0.040600000000000004,0.145,3.8304,1.1172,3.99,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-11-01 09:00:00,4.39008,1.28044,4.573,0.22368000000000002,0.06524,0.233,4.1664,1.2152,4.34,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-11-01 09:30:00,4.70496,1.37228,4.901,0.21216000000000002,0.061880000000000004,0.221,4.4928,1.3104,4.68,4.128,1.204,4.3,4.128,1.204,4.3
2020-11-01 10:00:00,4.98816,1.4548800000000002,5.196,0.15936,0.04648,0.166,4.8288,1.4084,5.03,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-01 10:30:00,5.12928,1.49604,5.343,0.11808,0.034440000000000005,0.123,5.0112,1.4616,5.22,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-11-01 11:00:00,6.24672,1.82196,6.507,0.21792000000000003,0.06356,0.227,6.0288,1.7584,6.28,3.408,0.994,3.55,3.408,0.994,3.55
2020-11-01 11:30:00,5.64384,1.64612,5.879,0.14304,0.04172,0.149,5.5008,1.6044,5.73,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-11-01 12:00:00,5.34528,1.55904,5.568,0.30528000000000005,0.08904000000000001,0.318,5.04,1.47,5.25,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-01 12:30:00,5.35584,1.5621200000000002,5.579,0.16224000000000002,0.04732,0.169,5.1936,1.5148000000000001,5.41,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-11-01 13:00:00,5.54784,1.61812,5.779,0.28704,0.08372,0.299,5.2608,1.5344,5.48,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-11-01 13:30:00,5.56032,1.62176,5.792,0.10752,0.031360000000000006,0.112,5.4528,1.5904,5.68,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-01 14:00:00,5.5296,1.6128,5.76,0.1632,0.0476,0.17,5.3664,1.5652,5.59,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-11-01 14:30:00,5.8051200000000005,1.6931600000000002,6.047,0.19872,0.057960000000000005,0.20700000000000002,5.6064,1.6352,5.84,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-11-01 15:00:00,5.7552,1.6785999999999999,5.995,0.033600000000000005,0.0098,0.035,5.7216000000000005,1.6688,5.96,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-11-01 15:30:00,5.74176,1.67468,5.981,0.07776000000000001,0.022680000000000002,0.081,5.664,1.6520000000000001,5.9,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-11-01 16:00:00,5.94144,1.73292,6.189,0.09504000000000001,0.02772,0.099,5.8464,1.7052,6.09,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-01 16:30:00,6.31008,1.84044,6.573,0.14688,0.04284,0.153,6.1632,1.7976,6.42,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-01 17:00:00,6.96864,2.03252,7.259,0.14304,0.04172,0.149,6.8256,1.9908000000000001,7.11,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-11-01 17:30:00,7.8096,2.2778,8.135,0.033600000000000005,0.0098,0.035,7.776,2.268,8.1,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-11-01 18:00:00,7.23648,2.11064,7.538,0.23808,0.06944,0.248,6.9984,2.0412,7.29,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-11-01 18:30:00,6.37824,1.8603200000000002,6.644,0.08064,0.023520000000000003,0.084,6.2976,1.8368,6.5600000000000005,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-11-01 19:00:00,6.09792,1.7785600000000001,6.352,0.030720000000000004,0.008960000000000001,0.032,6.0672,1.7696,6.32,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-11-01 19:30:00,5.80896,1.69428,6.051,0.10656,0.031080000000000003,0.111,5.7024,1.6632,5.94,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-11-01 20:00:00,5.3856,1.5708,5.61,0.06720000000000001,0.0196,0.07,5.3184000000000005,1.5512000000000001,5.54,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-01 20:30:00,5.09568,1.48624,5.308,0.11328,0.03304,0.11800000000000001,4.9824,1.4532,5.19,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-11-01 21:00:00,4.72416,1.37788,4.921,0.02016,0.005880000000000001,0.021,4.704,1.3719999999999999,4.9,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-11-01 21:30:00,4.58976,1.33868,4.781,0.010560000000000002,0.0030800000000000003,0.011,4.5792,1.3356,4.77,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-11-01 22:00:00,4.3824,1.2782,4.565,0.024,0.007,0.025,4.3584,1.2711999999999999,4.54,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-11-01 22:30:00,4.14144,1.20792,4.314,0.02304,0.00672,0.024,4.1184,1.2012,4.29,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-11-01 23:00:00,3.76416,1.09788,3.9210000000000003,0.02016,0.005880000000000001,0.021,3.7439999999999998,1.092,3.9,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-11-01 23:30:00,3.51648,1.02564,3.6630000000000003,0.022080000000000002,0.00644,0.023,3.4944,1.0192,3.64,3.072,0.896,3.2,3.072,0.896,3.2
2020-11-02 00:00:00,3.33312,0.97216,3.472,0.01152,0.00336,0.012,3.3216,0.9688,3.46,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-11-02 00:30:00,3.1824,0.9282,3.315,0.014400000000000001,0.004200000000000001,0.015,3.168,0.924,3.3,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-11-02 01:00:00,3.05088,0.8898400000000001,3.178,0.02688,0.007840000000000001,0.028,3.024,0.882,3.15,3.024,0.882,3.15,3.024,0.882,3.15
2020-11-02 01:30:00,3.00672,0.8769600000000001,3.132,0.04032,0.011760000000000001,0.042,2.9664,0.8652000000000001,3.09,3.072,0.896,3.2,3.072,0.896,3.2
2020-11-02 02:00:00,2.95488,0.86184,3.078,0.04608,0.01344,0.048,2.9088000000000003,0.8484,3.03,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-11-02 02:30:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-11-02 03:00:00,2.92992,0.8545600000000001,3.052,0.04032,0.011760000000000001,0.042,2.8896,0.8428,3.01,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-11-02 03:30:00,3.05568,0.89124,3.183,0.40608000000000005,0.11844,0.423,2.6496,0.7728,2.76,2.304,0.672,2.4,2.304,0.672,2.4
2020-11-02 04:00:00,2.9232,0.8526,3.045,0.14880000000000002,0.0434,0.155,2.7744,0.8092,2.89,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-11-02 04:30:00,2.91456,0.8500800000000001,3.036,0.015360000000000002,0.0044800000000000005,0.016,2.8992,0.8456,3.02,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-11-02 05:00:00,2.95776,0.8626800000000001,3.081,0.010560000000000002,0.0030800000000000003,0.011,2.9472,0.8596,3.07,2.64,0.77,2.75,2.64,0.77,2.75
2020-11-02 05:30:00,3.36384,0.9811200000000001,3.504,0.10944000000000001,0.031920000000000004,0.114,3.2544,0.9492,3.39,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-11-02 06:00:00,3.50592,1.02256,3.652,0.29952,0.08736000000000001,0.312,3.2064,0.9352,3.34,2.784,0.812,2.9,2.784,0.812,2.9
2020-11-02 06:30:00,3.87168,1.12924,4.033,0.022080000000000002,0.00644,0.023,3.8496,1.1228,4.01,3.36,0.98,3.5,3.36,0.98,3.5
2020-11-02 07:00:00,4.24704,1.23872,4.424,0.02304,0.00672,0.024,4.224,1.232,4.4,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-11-02 07:30:00,4.89888,1.42884,5.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8864,1.4252,5.09,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-11-02 08:00:00,5.0976,1.4868000000000001,5.31,0.019200000000000002,0.0056,0.02,5.0784,1.4812,5.29,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-11-02 08:30:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-11-02 09:00:00,5.11392,1.49156,5.327,0.03552,0.010360000000000001,0.037,5.0784,1.4812,5.29,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-11-02 09:30:00,5.09184,1.48512,5.304,0.03264,0.00952,0.034,5.0592,1.4756,5.27,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-11-02 10:00:00,5.01408,1.46244,5.223,0.03168,0.00924,0.033,4.9824,1.4532,5.19,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-11-02 10:30:00,4.869120000000001,1.42016,5.072,0.07872000000000001,0.02296,0.082,4.7904,1.3972,4.99,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-11-02 11:00:00,4.91232,1.43276,5.117,0.06432,0.018760000000000002,0.067,4.848,1.4140000000000001,5.05,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-11-02 11:30:00,5.05248,1.47364,5.263,0.03168,0.00924,0.033,5.0208,1.4644,5.23,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-11-02 12:00:00,5.2828800000000005,1.5408400000000002,5.503,0.03168,0.00924,0.033,5.2512,1.5316,5.47,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-11-02 12:30:00,5.3894400000000005,1.57192,5.614,0.03264,0.00952,0.034,5.3568,1.5624,5.58,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-11-02 13:00:00,5.33184,1.55512,5.554,0.03264,0.00952,0.034,5.2992,1.5455999999999999,5.52,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-11-02 13:30:00,5.3894400000000005,1.57192,5.614,0.03264,0.00952,0.034,5.3568,1.5624,5.58,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-11-02 14:00:00,5.208,1.5190000000000001,5.425,0.0432,0.0126,0.045,5.1648,1.5064000000000002,5.38,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-02 14:30:00,5.13408,1.49744,5.348,0.036480000000000005,0.01064,0.038,5.0976,1.4868000000000001,5.31,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-11-02 15:00:00,5.01504,1.46272,5.224,0.051840000000000004,0.015120000000000001,0.054,4.9632000000000005,1.4476,5.17,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-11-02 15:30:00,5.1648,1.5064000000000002,5.38,0.048,0.014,0.05,5.1168,1.4924,5.33,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-11-02 16:00:00,5.55936,1.62148,5.791,0.23136,0.06748000000000001,0.241,5.328,1.554,5.55,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-11-02 16:30:00,6.02592,1.75756,6.277,0.15072000000000002,0.043960000000000006,0.157,5.8752,1.7136,6.12,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-11-02 17:00:00,7.50048,2.18764,7.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.4879999999999995,2.184,7.8,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-11-02 17:30:00,7.94688,2.31784,8.278,0.02688,0.007840000000000001,0.028,7.92,2.31,8.25,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-11-02 18:00:00,7.869120000000001,2.29516,8.197,0.19872,0.057960000000000005,0.20700000000000002,7.6704,2.2372,7.99,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-11-02 18:30:00,6.95904,2.02972,7.249,0.09504000000000001,0.02772,0.099,6.864,2.002,7.15,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-11-02 19:00:00,6.82656,1.9910800000000002,7.111,0.010560000000000002,0.0030800000000000003,0.011,6.816,1.988,7.1,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-11-02 19:30:00,6.29568,1.83624,6.558,0.01728,0.00504,0.018000000000000002,6.2784,1.8312,6.54,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-11-02 20:00:00,5.78976,1.6886800000000002,6.031,0.02016,0.005880000000000001,0.021,5.7696000000000005,1.6828,6.01,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-11-02 20:30:00,5.57184,1.62512,5.804,0.02304,0.00672,0.024,5.5488,1.6184,5.78,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-02 21:00:00,5.14944,1.5019200000000001,5.364,0.10944000000000001,0.031920000000000004,0.114,5.04,1.47,5.25,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-11-02 21:30:00,4.95552,1.44536,5.162,0.24192000000000002,0.07056000000000001,0.252,4.7136,1.3748,4.91,4.128,1.204,4.3,4.128,1.204,4.3
2020-11-02 22:00:00,4.728,1.379,4.925,0.22560000000000002,0.0658,0.23500000000000001,4.5024,1.3132000000000001,4.69,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-11-02 22:30:00,4.37952,1.27736,4.562,0.25152,0.07336000000000001,0.262,4.128,1.204,4.3,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-11-02 23:00:00,3.80832,1.11076,3.967,0.26592000000000005,0.07756,0.277,3.5423999999999998,1.0332,3.69,3.456,1.008,3.6,3.456,1.008,3.6
2020-11-02 23:30:00,3.35232,0.9777600000000001,3.492,0.24192000000000002,0.07056000000000001,0.252,3.1104,0.9072,3.24,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-11-03 00:00:00,3.14784,0.91812,3.279,0.22944,0.06692000000000001,0.23900000000000002,2.9184,0.8512000000000001,3.04,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-11-03 00:30:00,2.98464,0.8705200000000001,3.109,0.21984,0.06412000000000001,0.229,2.7648,0.8064,2.88,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-11-03 01:00:00,2.7955200000000002,0.8153600000000001,2.912,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7456,0.8008000000000001,2.86,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-11-03 01:30:00,2.7552,0.8036000000000001,2.87,0.019200000000000002,0.0056,0.02,2.7359999999999998,0.798,2.85,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-11-03 02:00:00,2.7302400000000002,0.79632,2.844,0.01344,0.003920000000000001,0.014,2.7168,0.7924,2.83,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-11-03 02:30:00,2.88096,0.84028,3.001,0.010560000000000002,0.0030800000000000003,0.011,2.8704,0.8372,2.99,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-11-03 03:00:00,2.91072,0.84896,3.032,0.01152,0.00336,0.012,2.8992,0.8456,3.02,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-11-03 03:30:00,2.92896,0.85428,3.051,0.010560000000000002,0.0030800000000000003,0.011,2.9184,0.8512000000000001,3.04,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-11-03 04:00:00,2.79648,0.81564,2.9130000000000003,0.12768000000000002,0.03724,0.133,2.6688,0.7784000000000001,2.7800000000000002,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-11-03 04:30:00,2.61504,0.7627200000000001,2.724,0.13824,0.04032,0.14400000000000002,2.4768,0.7224,2.58,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-11-03 05:00:00,2.62848,0.7666400000000001,2.738,0.15168,0.04424,0.158,2.4768,0.7224,2.58,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-11-03 05:30:00,2.76,0.805,2.875,0.1584,0.046200000000000005,0.165,2.6016,0.7588,2.71,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-11-03 06:00:00,3.05568,0.89124,3.183,0.21408000000000002,0.06244,0.223,2.8416,0.8288000000000001,2.96,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-11-03 06:30:00,3.65088,1.06484,3.803,0.05088,0.01484,0.053,3.6,1.05,3.75,3.6,1.05,3.75,3.6,1.05,3.75
2020-11-03 07:00:00,4.12608,1.20344,4.298,0.01728,0.00504,0.018000000000000002,4.1088000000000005,1.1984,4.28,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-03 07:30:00,4.90944,1.43192,5.114,0.01344,0.003920000000000001,0.014,4.896,1.428,5.1,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-11-03 08:00:00,6.14496,1.79228,6.401,0.02976,0.00868,0.031,6.1152,1.7836,6.37,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-03 08:30:00,5.4384,1.5862,5.665,0.033600000000000005,0.0098,0.035,5.4048,1.5764,5.63,3.984,1.162,4.15,3.984,1.162,4.15
2020-11-03 09:00:00,4.87872,1.42296,5.082,0.030720000000000004,0.008960000000000001,0.032,4.848,1.4140000000000001,5.05,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-03 09:30:00,5.58912,1.63016,5.822,0.030720000000000004,0.008960000000000001,0.032,5.5584,1.6212,5.79,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-11-03 10:00:00,5.4816,1.5988,5.71,0.028800000000000003,0.008400000000000001,0.03,5.4528,1.5904,5.68,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-11-03 10:30:00,4.74336,1.38348,4.941,0.02976,0.00868,0.031,4.7136,1.3748,4.91,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-11-03 11:00:00,4.54272,1.32496,4.732,0.030720000000000004,0.008960000000000001,0.032,4.5120000000000005,1.316,4.7,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-11-03 11:30:00,4.5955200000000005,1.34036,4.787,0.03552,0.010360000000000001,0.037,4.5600000000000005,1.33,4.75,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-11-03 12:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-11-03 12:30:00,4.92,1.435,5.125,0.11040000000000001,0.0322,0.115,4.8096,1.4028,5.01,4.032,1.176,4.2,4.032,1.176,4.2
2020-11-03 13:00:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,3.888,1.134,4.05,3.888,1.134,4.05
2020-11-03 13:30:00,4.85088,1.41484,5.053,0.03168,0.00924,0.033,4.8192,1.4056,5.02,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-11-03 14:00:00,4.81344,1.40392,5.014,0.03264,0.00952,0.034,4.7808,1.3944,4.98,4.272,1.246,4.45,4.272,1.246,4.45
2020-11-03 14:30:00,4.82592,1.4075600000000001,5.027,0.04512,0.013160000000000002,0.047,4.7808,1.3944,4.98,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-11-03 15:00:00,5.32032,1.55176,5.542,0.04032,0.011760000000000001,0.042,5.28,1.54,5.5,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-11-03 15:30:00,5.56224,1.6223200000000002,5.7940000000000005,0.051840000000000004,0.015120000000000001,0.054,5.5104,1.6072000000000002,5.74,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-03 16:00:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-03 16:30:00,7.11552,2.07536,7.412,0.01152,0.00336,0.012,7.104,2.072,7.4,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-03 17:00:00,7.968,2.324,8.3,0.019200000000000002,0.0056,0.02,7.9488,2.3184,8.28,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-11-03 17:30:00,7.97952,2.32736,8.312,0.01152,0.00336,0.012,7.968,2.324,8.3,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-11-03 18:00:00,7.73088,2.25484,8.053,0.14688,0.04284,0.153,7.584,2.212,7.9,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-03 18:30:00,7.49376,2.18568,7.806,0.14016,0.04088000000000001,0.146,7.3536,2.1448,7.66,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-11-03 19:00:00,6.20928,1.8110400000000002,6.468,0.09408000000000001,0.027440000000000003,0.098,6.1152,1.7836,6.37,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-11-03 19:30:00,5.7744,1.6842000000000001,6.015,0.07200000000000001,0.021,0.075,5.7024,1.6632,5.94,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-11-03 20:00:00,5.57856,1.62708,5.811,0.010560000000000002,0.0030800000000000003,0.011,5.568,1.624,5.8,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-11-03 20:30:00,5.24256,1.52908,5.461,0.010560000000000002,0.0030800000000000003,0.011,5.232,1.526,5.45,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-11-03 21:00:00,4.86432,1.41876,5.067,0.04512,0.013160000000000002,0.047,4.8192,1.4056,5.02,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-11-03 21:30:00,4.64832,1.35576,4.842,0.04032,0.011760000000000001,0.042,4.608,1.344,4.8,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-03 22:00:00,4.70592,1.37256,4.902,0.01152,0.00336,0.012,4.6944,1.3692,4.89,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-11-03 22:30:00,4.08096,1.19028,4.251,0.12576,0.036680000000000004,0.131,3.9552,1.1536,4.12,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-11-03 23:00:00,3.79296,1.10628,3.951,0.17376000000000003,0.05068,0.181,3.6192,1.0556,3.77,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-11-03 23:30:00,3.46752,1.01136,3.612,0.14592000000000002,0.04256,0.152,3.3216,0.9688,3.46,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-11-04 00:00:00,3.02976,0.88368,3.156,0.14016,0.04088000000000001,0.146,2.8896,0.8428,3.01,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-11-04 00:30:00,2.8944,0.8442000000000001,3.015,0.1584,0.046200000000000005,0.165,2.7359999999999998,0.798,2.85,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-11-04 01:00:00,2.78784,0.8131200000000001,2.904,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.6208,0.7644000000000001,2.73,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-11-04 01:30:00,2.70048,0.7876400000000001,2.813,0.15648,0.04564000000000001,0.163,2.544,0.742,2.65,3.12,0.91,3.25,3.12,0.91,3.25
2020-11-04 02:00:00,2.64672,0.7719600000000001,2.757,0.15072000000000002,0.043960000000000006,0.157,2.496,0.728,2.6,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-11-04 02:30:00,2.83968,0.8282400000000001,2.958,0.14208,0.041440000000000005,0.148,2.6976,0.7868,2.81,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-11-04 03:00:00,2.9971200000000002,0.87416,3.122,0.30912,0.09016,0.322,2.688,0.784,2.8,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-11-04 03:30:00,2.97024,0.8663200000000001,3.094,0.28224000000000005,0.08232,0.294,2.688,0.784,2.8,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-11-04 04:00:00,2.8732800000000003,0.8380400000000001,2.993,0.16608,0.048440000000000004,0.17300000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-11-04 04:30:00,2.88,0.84,3.0,0.14400000000000002,0.042,0.15,2.7359999999999998,0.798,2.85,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-11-04 05:00:00,2.8992,0.8456,3.02,0.13440000000000002,0.0392,0.14,2.7648,0.8064,2.88,2.88,0.84,3.0,2.88,0.84,3.0
2020-11-04 05:30:00,3.01344,0.87892,3.1390000000000002,0.07584,0.02212,0.079,2.9376,0.8568,3.06,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-11-04 06:00:00,3.38976,0.9886800000000001,3.531,0.11616000000000001,0.03388,0.121,3.2736,0.9548000000000001,3.41,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-11-04 06:30:00,4.03968,1.17824,4.208,0.036480000000000005,0.01064,0.038,4.0032,1.1676,4.17,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-11-04 07:00:00,4.4592,1.3006,4.645,0.014400000000000001,0.004200000000000001,0.015,4.4448,1.2964,4.63,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-04 07:30:00,4.95744,1.44592,5.164,0.01344,0.003920000000000001,0.014,4.944,1.442,5.15,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-11-04 08:00:00,6.384,1.862,6.65,0.019200000000000002,0.0056,0.02,6.3648,1.8564,6.63,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-11-04 08:30:00,6.42432,1.87376,6.692,0.030720000000000004,0.008960000000000001,0.032,6.3936,1.8648,6.66,4.032,1.176,4.2,4.032,1.176,4.2
2020-11-04 09:00:00,6.33888,1.84884,6.603,0.03168,0.00924,0.033,6.3072,1.8396,6.57,4.032,1.176,4.2,4.032,1.176,4.2
2020-11-04 09:30:00,5.60832,1.63576,5.842,0.030720000000000004,0.008960000000000001,0.032,5.5776,1.6268,5.8100000000000005,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-11-04 10:00:00,5.1792,1.5106000000000002,5.395,0.033600000000000005,0.0098,0.035,5.1456,1.5008,5.36,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-11-04 10:30:00,5.17728,1.51004,5.393,0.03168,0.00924,0.033,5.1456,1.5008,5.36,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-04 11:00:00,5.2828800000000005,1.5408400000000002,5.503,0.03168,0.00924,0.033,5.2512,1.5316,5.47,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-11-04 11:30:00,5.18592,1.5125600000000001,5.402,0.030720000000000004,0.008960000000000001,0.032,5.1552,1.5036,5.37,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-11-04 12:00:00,5.37888,1.56884,5.603,0.03168,0.00924,0.033,5.3472,1.5596,5.57,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-11-04 12:30:00,5.40768,1.5772400000000002,5.633,0.03168,0.00924,0.033,5.376,1.568,5.6,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-11-04 13:00:00,4.94688,1.44284,5.153,0.03168,0.00924,0.033,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-11-04 13:30:00,6.25248,1.8236400000000001,6.513,0.03168,0.00924,0.033,6.2208,1.8144,6.48,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-11-04 14:00:00,6.11808,1.78444,6.373,0.03168,0.00924,0.033,6.0864,1.7752,6.34,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-11-04 14:30:00,4.91712,1.43416,5.122,0.030720000000000004,0.008960000000000001,0.032,4.8864,1.4252,5.09,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-04 15:00:00,5.33088,1.55484,5.553,0.03168,0.00924,0.033,5.2992,1.5455999999999999,5.52,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-11-04 15:30:00,5.53248,1.6136400000000002,5.763,0.03168,0.00924,0.033,5.5008,1.6044,5.73,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-11-04 16:00:00,6.01152,1.75336,6.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.9808,1.7444000000000002,6.23,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-11-04 16:30:00,6.45504,1.88272,6.724,0.04224000000000001,0.012320000000000001,0.044,6.4128,1.8704,6.68,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-04 17:00:00,6.6624,1.9432,6.94,0.019200000000000002,0.0056,0.02,6.6432,1.9376000000000002,6.92,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-11-04 17:30:00,6.86208,2.00144,7.148,0.01728,0.00504,0.018000000000000002,6.8448,1.9964,7.13,7.344,2.142,7.65,7.344,2.142,7.65
2020-11-04 18:00:00,6.72096,1.96028,7.001,0.22176,0.06468,0.231,6.4992,1.8956,6.77,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2020-11-04 18:30:00,6.56736,1.91548,6.841,0.34656000000000003,0.10108,0.361,6.2208,1.8144,6.48,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2020-11-04 19:00:00,6.29088,1.83484,6.553,0.28128000000000003,0.08204,0.293,6.0096,1.7528000000000001,6.26,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-11-04 19:30:00,5.9587200000000005,1.7379600000000002,6.207,0.16032000000000002,0.04676,0.167,5.7984,1.6912,6.04,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2020-11-04 20:00:00,5.6208,1.6394000000000002,5.855,0.168,0.049,0.17500000000000002,5.4528,1.5904,5.68,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-11-04 20:30:00,5.34048,1.5576400000000001,5.563,0.16608,0.048440000000000004,0.17300000000000001,5.1744,1.5091999999999999,5.39,5.568,1.624,5.8,5.568,1.624,5.8
2020-11-04 21:00:00,4.99776,1.45768,5.206,0.16896000000000003,0.049280000000000004,0.176,4.8288,1.4084,5.03,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-04 21:30:00,4.80288,1.40084,5.003,0.31968,0.09324,0.333,4.4832,1.3076,4.67,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-04 22:00:00,4.50912,1.31516,4.697,0.29472000000000004,0.08596000000000001,0.307,4.2144,1.2292,4.39,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-11-04 22:30:00,4.19808,1.22444,4.373,0.23328000000000002,0.06804,0.243,3.9648,1.1564,4.13,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-11-04 23:00:00,3.72288,1.08584,3.878,0.06528,0.01904,0.068,3.6576,1.0668,3.81,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-11-04 23:30:00,3.44832,1.00576,3.592,0.01152,0.00336,0.012,3.4368,1.0024,3.58,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-11-05 00:00:00,3.28416,0.9578800000000001,3.421,0.010560000000000002,0.0030800000000000003,0.011,3.2736,0.9548000000000001,3.41,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-11-05 00:30:00,3.14016,0.91588,3.271,0.010560000000000002,0.0030800000000000003,0.011,3.1296,0.9128000000000001,3.26,3.456,1.008,3.6,3.456,1.008,3.6
2020-11-05 01:00:00,2.9971200000000002,0.87416,3.122,0.030720000000000004,0.008960000000000001,0.032,2.9664,0.8652000000000001,3.09,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-11-05 01:30:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-11-05 02:00:00,2.8896,0.8428,3.01,0.048,0.014,0.05,2.8416,0.8288000000000001,2.96,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-11-05 02:30:00,2.8848000000000003,0.8414,3.005,0.0816,0.0238,0.085,2.8032,0.8176,2.92,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-11-05 03:00:00,2.8944,0.8442000000000001,3.015,0.014400000000000001,0.004200000000000001,0.015,2.88,0.84,3.0,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-11-05 03:30:00,2.98752,0.87136,3.112,0.28992,0.08456000000000001,0.302,2.6976,0.7868,2.81,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-11-05 04:00:00,2.9328000000000003,0.8554,3.055,0.3024,0.0882,0.315,2.6304,0.7672,2.74,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-11-05 04:30:00,2.94624,0.8593200000000001,3.069,0.29664,0.08652000000000001,0.309,2.6496,0.7728,2.76,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-11-05 05:00:00,2.98944,0.87192,3.114,0.30144000000000004,0.08792000000000001,0.314,2.688,0.784,2.8,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-11-05 05:30:00,3.1104,0.9072,3.24,0.24960000000000002,0.0728,0.26,2.8608000000000002,0.8344,2.98,2.928,0.854,3.05,2.928,0.854,3.05
2020-11-05 06:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.23424000000000003,0.06832,0.244,3.12,0.91,3.25,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-11-05 06:30:00,3.8496,1.1228,4.01,0.057600000000000005,0.016800000000000002,0.06,3.792,1.106,3.95,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-11-05 07:00:00,4.32096,1.26028,4.501,0.02016,0.005880000000000001,0.021,4.3008,1.2544,4.48,4.224,1.232,4.4,4.224,1.232,4.4
2020-11-05 07:30:00,4.79328,1.39804,4.993,0.03168,0.00924,0.033,4.7616,1.3888,4.96,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-05 08:00:00,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-11-05 08:30:00,5.5440000000000005,1.617,5.775,0.033600000000000005,0.0098,0.035,5.5104,1.6072000000000002,5.74,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-11-05 09:00:00,5.37312,1.5671599999999999,5.5969999999999995,0.16032000000000002,0.04676,0.167,5.2128,1.5204,5.43,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-11-05 09:30:00,5.51328,1.60804,5.743,0.07008,0.020440000000000003,0.073,5.4432,1.5876000000000001,5.67,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-05 10:00:00,5.54208,1.61644,5.773,0.03168,0.00924,0.033,5.5104,1.6072000000000002,5.74,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-11-05 10:30:00,5.34048,1.5576400000000001,5.563,0.03168,0.00924,0.033,5.3088,1.5484,5.53,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-11-05 11:00:00,5.50176,1.60468,5.731,0.02976,0.00868,0.031,5.472,1.596,5.7,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-11-05 11:30:00,5.58912,1.63016,5.822,0.030720000000000004,0.008960000000000001,0.032,5.5584,1.6212,5.79,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-05 12:00:00,5.80896,1.69428,6.051,0.02976,0.00868,0.031,5.7792,1.6856,6.02,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-11-05 12:30:00,5.94528,1.73404,6.193,0.03168,0.00924,0.033,5.9136,1.7248,6.16,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-05 13:00:00,5.8032,1.6926,6.045,0.033600000000000005,0.0098,0.035,5.7696000000000005,1.6828,6.01,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-11-05 13:30:00,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-11-05 14:00:00,5.12064,1.49352,5.334,0.03264,0.00952,0.034,5.088,1.484,5.3,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-05 14:30:00,4.94784,1.44312,5.154,0.03264,0.00952,0.034,4.9152000000000005,1.4336,5.12,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-11-05 15:00:00,4.78368,1.39524,4.983,0.03168,0.00924,0.033,4.752,1.3860000000000001,4.95,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-11-05 15:30:00,5.01312,1.46216,5.222,0.030720000000000004,0.008960000000000001,0.032,4.9824,1.4532,5.19,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-05 16:00:00,5.50464,1.60552,5.734,0.04224000000000001,0.012320000000000001,0.044,5.4624,1.5932,5.69,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-05 16:30:00,6.72,1.96,7.0,0.028800000000000003,0.008400000000000001,0.03,6.6912,1.9516,6.97,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-05 17:00:00,7.63584,2.22712,7.954,0.01344,0.003920000000000001,0.014,7.6224,2.2232,7.94,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-05 17:30:00,8.14464,2.37552,8.484,0.02304,0.00672,0.024,8.1216,2.3688000000000002,8.46,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-11-05 18:00:00,7.97856,2.32708,8.311,0.02976,0.00868,0.031,7.9488,2.3184,8.28,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-11-05 18:30:00,7.02816,2.04988,7.321,0.010560000000000002,0.0030800000000000003,0.011,7.0176,2.0468,7.31,6.384,1.862,6.65,6.384,1.862,6.65
2020-11-05 19:00:00,6.27168,1.82924,6.533,0.022080000000000002,0.00644,0.023,6.2496,1.8228,6.51,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2020-11-05 19:30:00,5.94432,1.7337600000000002,6.192,0.01152,0.00336,0.012,5.9328,1.7304,6.18,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-11-05 20:00:00,5.60832,1.63576,5.842,0.01152,0.00336,0.012,5.5968,1.6324,5.83,5.712,1.666,5.95,5.712,1.666,5.95
2020-11-05 20:30:00,5.20224,1.51732,5.419,0.06624000000000001,0.01932,0.069,5.136,1.498,5.35,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-11-05 21:00:00,5.0544,1.4742,5.265,0.0528,0.0154,0.055,5.0016,1.4588,5.21,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-05 21:30:00,4.97472,1.45096,5.182,0.01152,0.00336,0.012,4.9632000000000005,1.4476,5.17,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-11-05 22:00:00,4.57152,1.33336,4.7620000000000005,0.01152,0.00336,0.012,4.5600000000000005,1.33,4.75,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-11-05 22:30:00,4.08672,1.19196,4.257,0.23712000000000003,0.06916,0.247,3.8496,1.1228,4.01,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2020-11-05 23:00:00,3.76704,1.09872,3.924,0.26304,0.07672000000000001,0.274,3.504,1.022,3.65,3.552,1.036,3.7,3.552,1.036,3.7
2020-11-05 23:30:00,3.40032,0.9917600000000001,3.542,0.01152,0.00336,0.012,3.3888,0.9884000000000001,3.5300000000000002,3.552,1.036,3.7,3.552,1.036,3.7
2020-11-06 00:00:00,3.19584,0.9321200000000001,3.329,0.07584,0.02212,0.079,3.12,0.91,3.25,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-11-06 00:30:00,3.17856,0.9270800000000001,3.311,0.29856000000000005,0.08708,0.311,2.88,0.84,3.0,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-11-06 01:00:00,3.06432,0.8937600000000001,3.192,0.29952,0.08736000000000001,0.312,2.7648,0.8064,2.88,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-11-06 01:30:00,3.02112,0.88116,3.147,0.30432000000000003,0.08876,0.317,2.7168,0.7924,2.83,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-11-06 02:00:00,2.9808,0.8694000000000001,3.105,0.312,0.091,0.325,2.6688,0.7784000000000001,2.7800000000000002,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-11-06 02:30:00,2.97792,0.8685600000000001,3.102,0.33792000000000005,0.09856000000000001,0.352,2.64,0.77,2.75,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-11-06 03:00:00,2.78688,0.8128400000000001,2.903,0.31008,0.09044,0.323,2.4768,0.7224,2.58,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-11-06 03:30:00,2.63808,0.76944,2.748,0.32448000000000005,0.09464,0.338,2.3136,0.6748000000000001,2.41,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-11-06 04:00:00,2.64192,0.77056,2.752,0.32832,0.09576000000000001,0.342,2.3136,0.6748000000000001,2.41,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-11-06 04:30:00,2.53152,0.73836,2.637,0.11232,0.032760000000000004,0.117,2.4192,0.7056,2.52,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-11-06 05:00:00,2.64192,0.77056,2.752,0.030720000000000004,0.008960000000000001,0.032,2.6112,0.7616,2.7199999999999998,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-11-06 05:30:00,2.8137600000000003,0.8206800000000001,2.931,0.010560000000000002,0.0030800000000000003,0.011,2.8032,0.8176,2.92,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-11-06 06:00:00,3.0672,0.8946000000000001,3.195,0.13920000000000002,0.040600000000000004,0.145,2.928,0.854,3.05,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-11-06 06:30:00,3.66144,1.06792,3.814,0.02304,0.00672,0.024,3.6384,1.0612,3.79,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-11-06 07:00:00,4.1136,1.1998,4.285,0.014400000000000001,0.004200000000000001,0.015,4.0992,1.1956,4.27,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-11-06 07:30:00,4.7712,1.3916,4.97,0.048,0.014,0.05,4.7232,1.3776,4.92,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-06 08:00:00,5.27808,1.53944,5.498,0.036480000000000005,0.01064,0.038,5.2416,1.5288,5.46,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-06 08:30:00,5.45856,1.5920800000000002,5.686,0.03456,0.01008,0.036000000000000004,5.424,1.5819999999999999,5.65,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-11-06 09:00:00,5.496,1.603,5.725,0.033600000000000005,0.0098,0.035,5.4624,1.5932,5.69,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-11-06 09:30:00,5.40096,1.57528,5.626,0.03456,0.01008,0.036000000000000004,5.3664,1.5652,5.59,4.416,1.288,4.6,4.416,1.288,4.6
2020-11-06 10:00:00,5.29248,1.54364,5.513,0.03168,0.00924,0.033,5.2608,1.5344,5.48,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-11-06 10:30:00,5.03904,1.4697200000000001,5.249,0.05664,0.01652,0.059000000000000004,4.9824,1.4532,5.19,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-11-06 11:00:00,4.96608,1.4484400000000002,5.173,0.03168,0.00924,0.033,4.9344,1.4392,5.14,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-11-06 11:30:00,4.89312,1.42716,5.097,0.04512,0.013160000000000002,0.047,4.848,1.4140000000000001,5.05,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-11-06 12:00:00,5.07168,1.47924,5.283,0.03168,0.00924,0.033,5.04,1.47,5.25,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-11-06 12:30:00,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-11-06 13:00:00,5.22912,1.52516,5.447,0.03552,0.010360000000000001,0.037,5.1936,1.5148000000000001,5.41,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-06 13:30:00,5.16768,1.50724,5.383,0.03168,0.00924,0.033,5.136,1.498,5.35,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-11-06 14:00:00,5.19744,1.51592,5.414,0.03264,0.00952,0.034,5.1648,1.5064000000000002,5.38,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-11-06 14:30:00,5.22528,1.52404,5.443,0.03168,0.00924,0.033,5.1936,1.5148000000000001,5.41,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-06 15:00:00,5.29824,1.54532,5.519,0.03744,0.010920000000000001,0.039,5.2608,1.5344,5.48,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-06 15:30:00,5.14176,1.4996800000000001,5.356,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.1168,1.4924,5.33,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-06 16:00:00,5.3616,1.5638,5.585,0.014400000000000001,0.004200000000000001,0.015,5.3472,1.5596,5.57,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-06 16:30:00,5.8896,1.7178,6.135,0.014400000000000001,0.004200000000000001,0.015,5.8752,1.7136,6.12,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-11-06 17:00:00,6.99648,2.04064,7.288,0.02688,0.007840000000000001,0.028,6.9696,2.0328,7.26,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-11-06 17:30:00,7.88832,2.30076,8.217,0.19872,0.057960000000000005,0.20700000000000002,7.6896,2.2428,8.01,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-11-06 18:00:00,7.70112,2.24616,8.022,0.17472000000000001,0.050960000000000005,0.182,7.5264,2.1952,7.84,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-11-06 18:30:00,6.6700800000000005,1.94544,6.948,0.09408000000000001,0.027440000000000003,0.098,6.5760000000000005,1.9180000000000001,6.85,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-11-06 19:00:00,6.14112,1.79116,6.397,0.39072,0.11396,0.40700000000000003,5.7504,1.6772,5.99,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-11-06 19:30:00,5.7648,1.6814,6.005,0.37920000000000004,0.1106,0.395,5.3856,1.5708,5.61,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-11-06 20:00:00,5.50464,1.60552,5.734,0.36864,0.10752,0.384,5.136,1.498,5.35,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-11-06 20:30:00,5.3136,1.5498,5.535,0.36,0.105,0.375,4.9536,1.4448,5.16,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-11-06 21:00:00,5.13888,1.49884,5.353,0.34848,0.10164000000000001,0.363,4.7904,1.3972,4.99,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-11-06 21:30:00,4.86432,1.41876,5.067,0.36192,0.10556000000000001,0.377,4.5024,1.3132000000000001,4.69,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-11-06 22:00:00,4.52832,1.32076,4.717,0.39072,0.11396,0.40700000000000003,4.1376,1.2068,4.31,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-06 22:30:00,4.27872,1.24796,4.457,0.39072,0.11396,0.40700000000000003,3.888,1.134,4.05,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2020-11-06 23:00:00,3.8745600000000002,1.13008,4.036,0.38976000000000005,0.11368,0.406,3.4848,1.0164,3.63,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-11-06 23:30:00,3.6316800000000002,1.05924,3.783,0.38688000000000006,0.11284000000000001,0.403,3.2448,0.9464,3.38,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-11-07 00:00:00,3.41664,0.9965200000000001,3.559,0.38304000000000005,0.11172000000000001,0.399,3.0336,0.8848,3.16,3.12,0.91,3.25,3.12,0.91,3.25
2020-11-07 00:30:00,3.0576,0.8918,3.185,0.38880000000000003,0.1134,0.405,2.6688,0.7784000000000001,2.7800000000000002,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-11-07 01:00:00,2.9568000000000003,0.8624,3.08,0.384,0.112,0.4,2.5728,0.7504000000000001,2.68,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-11-07 01:30:00,2.89536,0.8444800000000001,3.016,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.496,0.728,2.6,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-11-07 02:00:00,2.80608,0.8184400000000001,2.923,0.38688000000000006,0.11284000000000001,0.403,2.4192,0.7056,2.52,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-11-07 02:30:00,2.83872,0.82796,2.957,0.40992,0.11956000000000001,0.427,2.4288,0.7084,2.5300000000000002,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-11-07 03:00:00,3.17184,0.92512,3.304,0.41664,0.12152,0.434,2.7552,0.8036000000000001,2.87,3.072,0.896,3.2,3.072,0.896,3.2
2020-11-07 03:30:00,3.47616,1.01388,3.621,0.41376,0.12068000000000001,0.431,3.0624,0.8932,3.19,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-11-07 04:00:00,3.45312,1.00716,3.597,0.40992,0.11956000000000001,0.427,3.0432,0.8876000000000001,3.17,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-11-07 04:30:00,2.83968,0.8282400000000001,2.958,0.12288000000000002,0.035840000000000004,0.128,2.7168,0.7924,2.83,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-11-07 05:00:00,2.8272,0.8246,2.9450000000000003,0.033600000000000005,0.0098,0.035,2.7936,0.8148000000000001,2.91,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-11-07 05:30:00,2.9260800000000002,0.8534400000000001,3.048,0.01728,0.00504,0.018000000000000002,2.9088000000000003,0.8484,3.03,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-11-07 06:00:00,3.04512,0.8881600000000001,3.172,0.10752,0.031360000000000006,0.112,2.9376,0.8568,3.06,3.072,0.896,3.2,3.072,0.896,3.2
2020-11-07 06:30:00,3.45696,1.00828,3.601,0.010560000000000002,0.0030800000000000003,0.011,3.4464,1.0052,3.59,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-11-07 07:00:00,3.79392,1.10656,3.952,0.01152,0.00336,0.012,3.7824,1.1032,3.94,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-11-07 07:30:00,4.01376,1.17068,4.181,0.010560000000000002,0.0030800000000000003,0.011,4.0032,1.1676,4.17,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-11-07 08:00:00,4.31808,1.2594400000000001,4.498,0.01728,0.00504,0.018000000000000002,4.3008,1.2544,4.48,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-11-07 08:30:00,4.74336,1.38348,4.941,0.010560000000000002,0.0030800000000000003,0.011,4.7328,1.3804,4.93,4.224,1.232,4.4,4.224,1.232,4.4
2020-11-07 09:00:00,5.0256,1.4658,5.235,0.024,0.007,0.025,5.0016,1.4588,5.21,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-11-07 09:30:00,5.1696,1.5078,5.385,0.024,0.007,0.025,5.1456,1.5008,5.36,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-11-07 10:00:00,5.15808,1.50444,5.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1456,1.5008,5.36,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-11-07 10:30:00,5.16,1.505,5.375,0.014400000000000001,0.004200000000000001,0.015,5.1456,1.5008,5.36,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-11-07 11:00:00,5.2512,1.5316,5.47,0.019200000000000002,0.0056,0.02,5.232,1.526,5.45,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-07 11:30:00,5.54016,1.6158800000000002,5.771,0.010560000000000002,0.0030800000000000003,0.011,5.5296,1.6128,5.76,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-11-07 12:00:00,5.63616,1.64388,5.871,0.010560000000000002,0.0030800000000000003,0.011,5.6256,1.6408,5.86,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-11-07 12:30:00,5.29056,1.54308,5.511,0.010560000000000002,0.0030800000000000003,0.011,5.28,1.54,5.5,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-11-07 13:00:00,5.32896,1.5542799999999999,5.551,0.010560000000000002,0.0030800000000000003,0.011,5.3184000000000005,1.5512000000000001,5.54,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-11-07 13:30:00,5.27616,1.53888,5.496,0.015360000000000002,0.0044800000000000005,0.016,5.2608,1.5344,5.48,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-11-07 14:00:00,5.0448,1.4714,5.255,0.014400000000000001,0.004200000000000001,0.015,5.0304,1.4672,5.24,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-11-07 14:30:00,5.14752,1.50136,5.362,0.01152,0.00336,0.012,5.136,1.498,5.35,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-07 15:00:00,5.15424,1.50332,5.369,0.018240000000000003,0.00532,0.019,5.136,1.498,5.35,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-11-07 15:30:00,5.21376,1.52068,5.431,0.010560000000000002,0.0030800000000000003,0.011,5.2032,1.5176,5.42,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-11-07 16:00:00,5.31936,1.5514800000000002,5.541,0.010560000000000002,0.0030800000000000003,0.011,5.3088,1.5484,5.53,5.472,1.596,5.7,5.472,1.596,5.7
2020-11-07 16:30:00,6.13344,1.78892,6.389,0.018240000000000003,0.00532,0.019,6.1152,1.7836,6.37,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-07 17:00:00,7.57536,2.20948,7.891,0.010560000000000002,0.0030800000000000003,0.011,7.5648,2.2064,7.88,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-11-07 17:30:00,8.00736,2.33548,8.341,0.02016,0.005880000000000001,0.021,7.9872,2.3296,8.32,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-11-07 18:00:00,7.73184,2.25512,8.054,0.11904,0.03472,0.124,7.6128,2.2204,7.93,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-11-07 18:30:00,7.5456,2.2008,7.86,0.057600000000000005,0.016800000000000002,0.06,7.4879999999999995,2.184,7.8,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-11-07 19:00:00,7.34112,2.14116,7.647,0.23712000000000003,0.06916,0.247,7.104,2.072,7.4,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-07 19:30:00,6.88704,2.00872,7.174,0.31104000000000004,0.09072000000000001,0.324,6.5760000000000005,1.9180000000000001,6.85,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-11-07 20:00:00,6.51168,1.89924,6.783,0.31968,0.09324,0.333,6.192,1.806,6.45,4.032,1.176,4.2,4.032,1.176,4.2
2020-11-07 20:30:00,6.31392,1.84156,6.577,0.33312,0.09716000000000001,0.34700000000000003,5.9808,1.7444000000000002,6.23,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2020-11-07 21:00:00,5.82528,1.69904,6.068,0.34368000000000004,0.10024000000000001,0.358,5.4816,1.5988,5.71,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2020-11-07 21:30:00,4.7328,1.3804,4.93,0.3456,0.1008,0.36,4.3872,1.2796,4.57,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-11-07 22:00:00,4.50912,1.31516,4.697,0.32352000000000003,0.09436000000000001,0.337,4.1856,1.2208,4.36,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-07 22:30:00,4.34592,1.26756,4.527,0.33312,0.09716000000000001,0.34700000000000003,4.0128,1.1703999999999999,4.18,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-07 23:00:00,3.984,1.162,4.15,0.336,0.098,0.35000000000000003,3.648,1.064,3.8,3.5232,1.0276,3.67,3.5232,1.0276,3.67
