Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 23:30:00,3.6326400000000003,1.05952,3.784,0.30144000000000004,0.08792000000000001,0.314,3.3312,0.9716,3.47,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-11-08 00:00:00,3.45504,1.00772,3.599,0.29664,0.08652000000000001,0.309,3.1584,0.9212,3.29,3.072,0.896,3.2,3.072,0.896,3.2
2020-11-08 00:30:00,3.16896,0.9242800000000001,3.301,0.21216000000000002,0.061880000000000004,0.221,2.9568000000000003,0.8624,3.08,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-11-08 01:00:00,3.12288,0.9108400000000001,3.253,0.05088,0.01484,0.053,3.072,0.896,3.2,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-11-08 01:30:00,3.06336,0.89348,3.191,0.09696,0.028280000000000003,0.101,2.9664,0.8652000000000001,3.09,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-11-08 02:00:00,2.94048,0.8576400000000001,3.063,0.041280000000000004,0.01204,0.043000000000000003,2.8992,0.8456,3.02,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-11-08 02:30:00,3.17184,0.92512,3.304,0.10944000000000001,0.031920000000000004,0.114,3.0624,0.8932,3.19,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-11-08 03:00:00,3.17568,0.9262400000000001,3.308,0.08448000000000001,0.024640000000000002,0.088,3.0912,0.9016000000000001,3.22,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-11-08 03:30:00,3.05568,0.89124,3.183,0.18528000000000003,0.054040000000000005,0.193,2.8704,0.8372,2.99,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-11-08 04:00:00,2.9712,0.8666,3.095,0.033600000000000005,0.0098,0.035,2.9376,0.8568,3.06,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-11-08 04:30:00,2.77152,0.8083600000000001,2.887,0.01632,0.00476,0.017,2.7552,0.8036000000000001,2.87,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2020-11-08 05:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.06720000000000001,0.0196,0.07,2.6016,0.7588,2.71,2.448,0.714,2.55,2.448,0.714,2.55
2020-11-08 05:30:00,2.51136,0.73248,2.616,0.08256000000000001,0.02408,0.08600000000000001,2.4288,0.7084,2.5300000000000002,2.544,0.742,2.65,2.544,0.742,2.65
2020-11-08 06:00:00,2.64,0.77,2.75,0.192,0.056,0.2,2.448,0.714,2.55,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-11-08 06:30:00,2.80896,0.8192800000000001,2.926,0.044160000000000005,0.01288,0.046,2.7648,0.8064,2.88,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-11-08 07:00:00,3.00768,0.87724,3.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9952,0.8736,3.12,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-11-08 07:30:00,3.09216,0.9018800000000001,3.221,0.02976,0.00868,0.031,3.0624,0.8932,3.19,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-11-08 08:00:00,3.4540800000000003,1.00744,3.598,0.036480000000000005,0.01064,0.038,3.4176,0.9968,3.56,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-11-08 08:30:00,3.94848,1.15164,4.113,0.03168,0.00924,0.033,3.9168000000000003,1.1424,4.08,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-11-08 09:00:00,4.3968,1.2824,4.58,0.028800000000000003,0.008400000000000001,0.03,4.368,1.274,4.55,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-11-08 09:30:00,4.9584,1.4462000000000002,5.165,0.014400000000000001,0.004200000000000001,0.015,4.944,1.442,5.15,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-11-08 10:00:00,5.32032,1.55176,5.542,0.01152,0.00336,0.012,5.3088,1.5484,5.53,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-11-08 10:30:00,5.74848,1.67664,5.9879999999999995,0.06528,0.01904,0.068,5.6832,1.6576,5.92,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-11-08 11:00:00,5.7926400000000005,1.68952,6.034,0.08064,0.023520000000000003,0.084,5.712,1.666,5.95,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-11-08 11:30:00,5.64768,1.64724,5.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6352,1.6436000000000002,5.87,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-11-08 12:00:00,5.94816,1.73488,6.196,0.015360000000000002,0.0044800000000000005,0.016,5.9328,1.7304,6.18,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-11-08 12:30:00,6.27072,1.82896,6.532,0.01152,0.00336,0.012,6.2592,1.8256000000000001,6.52,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-11-08 13:00:00,6.44832,1.88076,6.717,0.01632,0.00476,0.017,6.432,1.876,6.7,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-11-08 13:30:00,6.4924800000000005,1.89364,6.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.48,1.8900000000000001,6.75,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-11-08 14:00:00,6.32256,1.84408,6.586,0.015360000000000002,0.0044800000000000005,0.016,6.3072,1.8396,6.57,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-11-08 14:30:00,6.34656,1.85108,6.611,0.010560000000000002,0.0030800000000000003,0.011,6.336,1.8479999999999999,6.6,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-08 15:00:00,6.23616,1.81888,6.496,0.015360000000000002,0.0044800000000000005,0.016,6.2208,1.8144,6.48,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-11-08 15:30:00,6.89376,2.01068,7.181,0.02976,0.00868,0.031,6.864,2.002,7.15,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-11-08 16:00:00,7.40832,2.16076,7.717,0.01632,0.00476,0.017,7.392,2.156,7.7,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-11-08 16:30:00,7.80576,2.27668,8.131,0.010560000000000002,0.0030800000000000003,0.011,7.7952,2.2736,8.12,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-11-08 17:00:00,8.07264,2.35452,8.409,0.018240000000000003,0.00532,0.019,8.0544,2.3492,8.39,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-08 17:30:00,8.17056,2.38308,8.511,0.010560000000000002,0.0030800000000000003,0.011,8.16,2.38,8.5,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-11-08 18:00:00,7.95168,2.31924,8.283,0.10848000000000001,0.03164,0.113,7.8432,2.2876,8.17,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-11-08 18:30:00,7.61376,2.22068,7.931,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.5648,2.2064,7.88,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-11-08 19:00:00,7.25856,2.11708,7.561,0.010560000000000002,0.0030800000000000003,0.011,7.248,2.114,7.55,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-08 19:30:00,6.84576,1.99668,7.131,0.010560000000000002,0.0030800000000000003,0.011,6.8352,1.9936,7.12,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-08 20:00:00,5.55936,1.62148,5.791,0.010560000000000002,0.0030800000000000003,0.011,5.5488,1.6184,5.78,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-11-08 20:30:00,5.24256,1.52908,5.461,0.010560000000000002,0.0030800000000000003,0.011,5.232,1.526,5.45,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-08 21:00:00,5.8281600000000005,1.69988,6.071,0.010560000000000002,0.0030800000000000003,0.011,5.8176,1.6968,6.06,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-08 21:30:00,5.54016,1.6158800000000002,5.771,0.010560000000000002,0.0030800000000000003,0.011,5.5296,1.6128,5.76,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-11-08 22:00:00,4.57056,1.33308,4.761,0.010560000000000002,0.0030800000000000003,0.011,4.5600000000000005,1.33,4.75,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-11-08 22:30:00,4.03296,1.17628,4.201,0.02016,0.005880000000000001,0.021,4.0128,1.1703999999999999,4.18,4.032,1.176,4.2,4.032,1.176,4.2
2020-11-08 23:00:00,3.74592,1.09256,3.902,0.01152,0.00336,0.012,3.7344,1.0892,3.89,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-11-08 23:30:00,3.40512,0.99316,3.547,0.01632,0.00476,0.017,3.3888,0.9884000000000001,3.5300000000000002,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-11-09 00:00:00,2.97408,0.8674400000000001,3.098,0.036480000000000005,0.01064,0.038,2.9376,0.8568,3.06,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-11-09 00:30:00,2.91744,0.8509200000000001,3.039,0.10464000000000001,0.030520000000000002,0.109,2.8128,0.8204,2.93,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-11-09 01:00:00,3.06432,0.8937600000000001,3.192,0.01152,0.00336,0.012,3.0528,0.8904000000000001,3.18,3.072,0.896,3.2,3.072,0.896,3.2
2020-11-09 01:30:00,3.02592,0.8825600000000001,3.152,0.030720000000000004,0.008960000000000001,0.032,2.9952,0.8736,3.12,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-11-09 02:00:00,3.09312,0.9021600000000001,3.222,0.25152,0.07336000000000001,0.262,2.8416,0.8288000000000001,2.96,2.688,0.784,2.8,2.688,0.784,2.8
2020-11-09 02:30:00,3.0528,0.8904000000000001,3.18,0.019200000000000002,0.0056,0.02,3.0336,0.8848,3.16,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-11-09 03:00:00,2.9971200000000002,0.87416,3.122,0.01152,0.00336,0.012,2.9856,0.8708,3.11,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-11-09 03:30:00,2.904,0.847,3.025,0.014400000000000001,0.004200000000000001,0.015,2.8896,0.8428,3.01,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-11-09 04:00:00,2.83392,0.8265600000000001,2.952,0.01152,0.00336,0.012,2.8224,0.8232,2.94,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-11-09 04:30:00,2.58624,0.7543200000000001,2.694,0.03264,0.00952,0.034,2.5536,0.7448,2.66,2.496,0.728,2.6,2.496,0.728,2.6
2020-11-09 05:00:00,2.5728,0.7504000000000001,2.68,0.019200000000000002,0.0056,0.02,2.5536,0.7448,2.66,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-11-09 05:30:00,2.70336,0.7884800000000001,2.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6784,0.7812,2.79,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-11-09 06:00:00,3.28896,0.9592800000000001,3.426,0.15936,0.04648,0.166,3.1296,0.9128000000000001,3.26,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2020-11-09 06:30:00,3.93024,1.14632,4.094,0.01344,0.003920000000000001,0.014,3.9168000000000003,1.1424,4.08,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-11-09 07:00:00,4.152,1.211,4.325,0.014400000000000001,0.004200000000000001,0.015,4.1376,1.2068,4.31,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-11-09 07:30:00,4.79424,1.39832,4.994,0.01344,0.003920000000000001,0.014,4.7808,1.3944,4.98,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-11-09 08:00:00,5.9241600000000005,1.72788,6.171,0.02016,0.005880000000000001,0.021,5.904,1.722,6.15,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-11-09 08:30:00,6.21504,1.81272,6.474,0.03264,0.00952,0.034,6.1824,1.8032,6.44,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-11-09 09:00:00,6.25248,1.8236400000000001,6.513,0.03168,0.00924,0.033,6.2208,1.8144,6.48,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-11-09 09:30:00,6.4704,1.8872,6.74,0.038400000000000004,0.0112,0.04,6.432,1.876,6.7,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-11-09 10:00:00,6.33216,1.84688,6.596,0.044160000000000005,0.01288,0.046,6.288,1.834,6.55,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-11-09 10:30:00,6.37056,1.8580800000000002,6.636,0.044160000000000005,0.01288,0.046,6.3264,1.8452000000000002,6.59,3.168,0.924,3.3,3.168,0.924,3.3
2020-11-09 11:00:00,6.68544,1.94992,6.964,0.03264,0.00952,0.034,6.6528,1.9404,6.93,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-11-09 11:30:00,6.65664,1.9415200000000001,6.934,0.03264,0.00952,0.034,6.624,1.932,6.9,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-11-09 12:00:00,6.8208,1.9894,7.105,0.033600000000000005,0.0098,0.035,6.7872,1.9796,7.07,3.648,1.064,3.8,3.648,1.064,3.8
2020-11-09 12:30:00,6.696,1.953,6.975,0.033600000000000005,0.0098,0.035,6.6624,1.9432,6.94,3.6,1.05,3.75,3.6,1.05,3.75
2020-11-09 13:00:00,6.57216,1.91688,6.846,0.03456,0.01008,0.036000000000000004,6.5376,1.9068,6.8100000000000005,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-11-09 13:30:00,6.36384,1.8561200000000002,6.629,0.047040000000000005,0.013720000000000001,0.049,6.3168,1.8424,6.58,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-11-09 14:00:00,6.20832,1.8107600000000001,6.467,0.03552,0.010360000000000001,0.037,6.1728,1.8004,6.43,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-11-09 14:30:00,6.21792,1.81356,6.477,0.025920000000000002,0.007560000000000001,0.027,6.192,1.806,6.45,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-11-09 15:00:00,6.21024,1.81132,6.469,0.018240000000000003,0.00532,0.019,6.192,1.806,6.45,3.456,1.008,3.6,3.456,1.008,3.6
2020-11-09 15:30:00,6.34656,1.85108,6.611,0.02016,0.005880000000000001,0.021,6.3264,1.8452000000000002,6.59,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-11-09 16:00:00,6.8256,1.9908000000000001,7.11,0.038400000000000004,0.0112,0.04,6.7872,1.9796,7.07,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-11-09 16:30:00,7.4592,2.1756,7.77,0.019200000000000002,0.0056,0.02,7.44,2.17,7.75,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-11-09 17:00:00,7.83936,2.28648,8.166,0.015360000000000002,0.0044800000000000005,0.016,7.824,2.282,8.15,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-09 17:30:00,7.96416,2.32288,8.296,0.03456,0.01008,0.036000000000000004,7.9296,2.3128,8.26,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-11-09 18:00:00,7.848,2.289,8.175,0.062400000000000004,0.0182,0.065,7.7856000000000005,2.2708,8.11,5.712,1.666,5.95,5.712,1.666,5.95
2020-11-09 18:30:00,7.48704,2.18372,7.799,0.06624000000000001,0.01932,0.069,7.4208,2.1644,7.73,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-11-09 19:00:00,7.0416,2.0538,7.335,0.0432,0.0126,0.045,6.9984,2.0412,7.29,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-09 19:30:00,5.9241600000000005,1.72788,6.171,0.23136,0.06748000000000001,0.241,5.6928,1.6604,5.93,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-11-09 20:00:00,5.50272,1.6049600000000002,5.732,0.04032,0.011760000000000001,0.042,5.4624,1.5932,5.69,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-11-09 20:30:00,5.2512,1.5316,5.47,0.019200000000000002,0.0056,0.02,5.232,1.526,5.45,5.184,1.512,5.4,5.184,1.512,5.4
2020-11-09 21:00:00,5.17536,1.50948,5.391,0.010560000000000002,0.0030800000000000003,0.011,5.1648,1.5064000000000002,5.38,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-11-09 21:30:00,4.8816,1.4238,5.085,0.014400000000000001,0.004200000000000001,0.015,4.8672,1.4196,5.07,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-11-09 22:00:00,4.64256,1.35408,4.836,0.015360000000000002,0.0044800000000000005,0.016,4.6272,1.3496000000000001,4.82,3.888,1.134,4.05,3.888,1.134,4.05
2020-11-09 22:30:00,3.89568,1.13624,4.058,0.14208,0.041440000000000005,0.148,3.7536,1.0948,3.91,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-11-09 23:00:00,3.51936,1.02648,3.666,0.11136000000000001,0.03248,0.116,3.408,0.994,3.55,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-11-09 23:30:00,3.37152,0.9833600000000001,3.512,0.01152,0.00336,0.012,3.36,0.98,3.5,3.168,0.924,3.3,3.168,0.924,3.3
2020-11-10 00:00:00,3.05472,0.8909600000000001,3.182,0.01152,0.00336,0.012,3.0432,0.8876000000000001,3.17,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-11-10 00:30:00,2.84544,0.8299200000000001,2.964,0.02304,0.00672,0.024,2.8224,0.8232,2.94,2.928,0.854,3.05,2.928,0.854,3.05
2020-11-10 01:00:00,2.7667200000000003,0.80696,2.882,0.10752,0.031360000000000006,0.112,2.6592000000000002,0.7756000000000001,2.77,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-11-10 01:30:00,2.71008,0.79044,2.823,0.12768000000000002,0.03724,0.133,2.5824,0.7532,2.69,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-11-10 02:00:00,2.74656,0.80108,2.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,2.7359999999999998,0.798,2.85,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-11-10 02:30:00,2.70816,0.78988,2.821,0.010560000000000002,0.0030800000000000003,0.011,2.6976,0.7868,2.81,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-11-10 03:00:00,2.78592,0.8125600000000001,2.902,0.01152,0.00336,0.012,2.7744,0.8092,2.89,2.976,0.868,3.1,2.976,0.868,3.1
2020-11-10 03:30:00,2.68032,0.78176,2.792,0.021120000000000003,0.0061600000000000005,0.022,2.6592000000000002,0.7756000000000001,2.77,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-11-10 04:00:00,2.54688,0.7428400000000001,2.653,0.12768000000000002,0.03724,0.133,2.4192,0.7056,2.52,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2020-11-10 04:30:00,2.69856,0.7870800000000001,2.811,0.010560000000000002,0.0030800000000000003,0.011,2.688,0.784,2.8,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-11-10 05:00:00,2.78304,0.8117200000000001,2.899,0.018240000000000003,0.00532,0.019,2.7648,0.8064,2.88,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-11-10 05:30:00,2.9088000000000003,0.8484,3.03,0.11520000000000001,0.033600000000000005,0.12,2.7936,0.8148000000000001,2.91,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-11-10 06:00:00,3.26304,0.9517200000000001,3.399,0.12384,0.036120000000000006,0.129,3.1392,0.9156000000000001,3.27,3.024,0.882,3.15,3.024,0.882,3.15
2020-11-10 06:30:00,3.73248,1.08864,3.888,0.01728,0.00504,0.018000000000000002,3.7152000000000003,1.0836000000000001,3.87,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2020-11-10 07:00:00,4.09344,1.19392,4.264,0.01344,0.003920000000000001,0.014,4.08,1.19,4.25,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-11-10 07:30:00,4.52352,1.31936,4.712,0.01152,0.00336,0.012,4.5120000000000005,1.316,4.7,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-11-10 08:00:00,4.84608,1.41344,5.048,0.01728,0.00504,0.018000000000000002,4.8288,1.4084,5.03,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-11-10 08:30:00,5.06208,1.47644,5.273,0.03168,0.00924,0.033,5.0304,1.4672,5.24,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-11-10 09:00:00,5.08224,1.48232,5.294,0.03264,0.00952,0.034,5.0496,1.4727999999999999,5.26,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-11-10 09:30:00,4.9968,1.4574,5.205,0.033600000000000005,0.0098,0.035,4.9632000000000005,1.4476,5.17,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-11-10 10:00:00,4.84704,1.41372,5.049,0.047040000000000005,0.013720000000000001,0.049,4.8,1.4,5.0,4.656,1.358,4.85,4.656,1.358,4.85
2020-11-10 10:30:00,5.03424,1.46832,5.244,0.03264,0.00952,0.034,5.0016,1.4588,5.21,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-11-10 11:00:00,5.01312,1.46216,5.222,0.030720000000000004,0.008960000000000001,0.032,4.9824,1.4532,5.19,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-11-10 11:30:00,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-11-10 12:00:00,6.11904,1.78472,6.374,0.03264,0.00952,0.034,6.0864,1.7752,6.34,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-11-10 12:30:00,5.05248,1.47364,5.263,0.03168,0.00924,0.033,5.0208,1.4644,5.23,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-11-10 13:00:00,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-11-10 13:30:00,5.0688,1.4784000000000002,5.28,0.028800000000000003,0.008400000000000001,0.03,5.04,1.47,5.25,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-11-10 14:00:00,4.98336,1.45348,5.191,0.039360000000000006,0.01148,0.041,4.944,1.442,5.15,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-11-10 14:30:00,5.07264,1.47952,5.284,0.03264,0.00952,0.034,5.04,1.47,5.25,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-11-10 15:00:00,4.92672,1.43696,5.132,0.030720000000000004,0.008960000000000001,0.032,4.896,1.428,5.1,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-11-10 15:30:00,4.41984,1.28912,4.604,0.03264,0.00952,0.034,4.3872,1.2796,4.57,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-11-10 16:00:00,4.84224,1.41232,5.044,0.03264,0.00952,0.034,4.8096,1.4028,5.01,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-11-10 16:30:00,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-11-10 17:00:00,6.39264,1.8645200000000002,6.659,0.018240000000000003,0.00532,0.019,6.3744,1.8592,6.64,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-11-10 17:30:00,6.67488,1.9468400000000001,6.953,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.6624,1.9432,6.94,5.712,1.666,5.95,5.712,1.666,5.95
2020-11-10 18:00:00,7.17408,2.09244,7.473,0.060480000000000006,0.017640000000000003,0.063,7.1136,2.0748,7.41,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-10 18:30:00,7.23072,2.10896,7.532,0.01152,0.00336,0.012,7.2192,2.1056,7.52,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-11-10 19:00:00,6.08256,1.77408,6.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.0576,1.7668,6.31,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-11-10 19:30:00,5.58816,1.62988,5.821,0.010560000000000002,0.0030800000000000003,0.011,5.5776,1.6268,5.8100000000000005,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-10 20:00:00,5.04384,1.47112,5.254,0.02304,0.00672,0.024,5.0208,1.4644,5.23,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-11-10 20:30:00,4.80384,1.4011200000000001,5.004,0.02304,0.00672,0.024,4.7808,1.3944,4.98,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-11-10 21:00:00,4.53792,1.32356,4.727,0.20832,0.06076,0.217,4.3296,1.2628,4.51,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-11-10 21:30:00,4.18848,1.22164,4.3629999999999995,0.21408000000000002,0.06244,0.223,3.9744,1.1592,4.14,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-11-10 22:00:00,3.96576,1.15668,4.131,0.22176,0.06468,0.231,3.7439999999999998,1.092,3.9,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-11-10 22:30:00,3.6796800000000003,1.07324,3.833,0.27168000000000003,0.07924,0.28300000000000003,3.408,0.994,3.55,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-11-10 23:00:00,3.3024,0.9632000000000001,3.44,0.2592,0.0756,0.27,3.0432,0.8876000000000001,3.17,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-11-10 23:30:00,3.04032,0.8867600000000001,3.167,0.22752000000000003,0.06636,0.23700000000000002,2.8128,0.8204,2.93,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-11-11 00:00:00,2.76768,0.8072400000000001,2.883,0.22368000000000002,0.06524,0.233,2.544,0.742,2.65,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2020-11-11 00:30:00,2.60928,0.76104,2.718,0.24768,0.07224000000000001,0.258,2.3616,0.6888000000000001,2.46,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-11-11 01:00:00,2.58528,0.75404,2.693,0.22368000000000002,0.06524,0.233,2.3616,0.6888000000000001,2.46,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2020-11-11 01:30:00,2.49696,0.72828,2.601,0.02976,0.00868,0.031,2.4672,0.7196,2.5700000000000003,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-11-11 02:00:00,2.45856,0.71708,2.561,0.010560000000000002,0.0030800000000000003,0.011,2.448,0.714,2.55,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-11-11 02:30:00,2.67936,0.7814800000000001,2.791,0.010560000000000002,0.0030800000000000003,0.011,2.6688,0.7784000000000001,2.7800000000000002,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-11-11 03:00:00,3.08256,0.8990800000000001,3.211,0.010560000000000002,0.0030800000000000003,0.011,3.072,0.896,3.2,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-11-11 03:30:00,2.6476800000000003,0.77224,2.758,0.11328,0.03304,0.11800000000000001,2.5343999999999998,0.7392000000000001,2.64,2.496,0.728,2.6,2.496,0.728,2.6
2020-11-11 04:00:00,2.664,0.777,2.775,0.024,0.007,0.025,2.64,0.77,2.75,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-11-11 04:30:00,2.6544,0.7742,2.765,0.014400000000000001,0.004200000000000001,0.015,2.64,0.77,2.75,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-11-11 05:00:00,2.76864,0.80752,2.884,0.02304,0.00672,0.024,2.7456,0.8008000000000001,2.86,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-11-11 05:30:00,2.6976,0.7868,2.81,0.028800000000000003,0.008400000000000001,0.03,2.6688,0.7784000000000001,2.7800000000000002,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-11-11 06:00:00,2.9212800000000003,0.85204,3.043,0.15648,0.04564000000000001,0.163,2.7648,0.8064,2.88,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-11-11 06:30:00,3.57024,1.04132,3.719,0.047040000000000005,0.013720000000000001,0.049,3.5232,1.0276,3.67,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-11-11 07:00:00,4.12608,1.20344,4.298,0.01728,0.00504,0.018000000000000002,4.1088000000000005,1.1984,4.28,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-11-11 07:30:00,4.28832,1.25076,4.467,0.01632,0.00476,0.017,4.272,1.246,4.45,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-11-11 08:00:00,4.5724800000000005,1.33364,4.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5600000000000005,1.33,4.75,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-11 08:30:00,4.9104,1.4322,5.115,0.014400000000000001,0.004200000000000001,0.015,4.896,1.428,5.1,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2020-11-11 09:00:00,4.9968,1.4574,5.205,0.033600000000000005,0.0098,0.035,4.9632000000000005,1.4476,5.17,3.648,1.064,3.8,3.648,1.064,3.8
2020-11-11 09:30:00,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-11 10:00:00,4.752,1.3860000000000001,4.95,0.1632,0.0476,0.17,4.5888,1.3384,4.78,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-11-11 10:30:00,5.17344,1.50892,5.389,0.27744,0.08092,0.289,4.896,1.428,5.1,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-11-11 11:00:00,5.26272,1.5349599999999999,5.482,0.29952,0.08736000000000001,0.312,4.9632000000000005,1.4476,5.17,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-11-11 11:30:00,5.32416,1.55288,5.546,0.30336,0.08848,0.316,5.0208,1.4644,5.23,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-11-11 12:00:00,5.58048,1.62764,5.813,0.30048,0.08764000000000001,0.313,5.28,1.54,5.5,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-11-11 12:30:00,6.37632,1.85976,6.642,0.17472000000000001,0.050960000000000005,0.182,6.2016,1.8088000000000002,6.46,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2020-11-11 13:00:00,6.42816,1.87488,6.696,0.03456,0.01008,0.036000000000000004,6.3936,1.8648,6.66,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-11-11 13:30:00,5.65344,1.64892,5.889,0.018240000000000003,0.00532,0.019,5.6352,1.6436000000000002,5.87,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-11-11 14:00:00,5.63136,1.64248,5.866,0.015360000000000002,0.0044800000000000005,0.016,5.616,1.638,5.85,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-11-11 14:30:00,5.42784,1.58312,5.654,0.03264,0.00952,0.034,5.3952,1.5735999999999999,5.62,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-11-11 15:00:00,5.22432,1.52376,5.442,0.021120000000000003,0.0061600000000000005,0.022,5.2032,1.5176,5.42,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-11 15:30:00,5.36352,1.5643600000000002,5.587,0.01632,0.00476,0.017,5.3472,1.5596,5.57,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-11-11 16:00:00,5.82432,1.69876,6.067,0.01632,0.00476,0.017,5.808,1.694,6.05,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-11-11 16:30:00,6.5990400000000005,1.9247200000000002,6.874,0.01344,0.003920000000000001,0.014,6.5856,1.9208,6.86,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-11-11 17:00:00,7.42944,2.16692,7.739,0.23904000000000003,0.06972,0.249,7.1904,2.0972,7.49,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-11-11 17:30:00,8.36352,2.43936,8.712,0.46272,0.13496000000000002,0.482,7.9008,2.3044000000000002,8.23,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-11 18:00:00,7.98336,2.32848,8.316,0.48576,0.14168,0.506,7.4976,2.1868,7.8100000000000005,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-11 18:30:00,7.3728,2.1504,7.68,0.47040000000000004,0.13720000000000002,0.49,6.9024,2.0132,7.19,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-11-11 19:00:00,6.83904,1.99472,7.124,0.47424000000000005,0.13832,0.494,6.3648,1.8564,6.63,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-11-11 19:30:00,6.25824,1.82532,6.519,0.45024000000000003,0.13132000000000002,0.46900000000000003,5.808,1.694,6.05,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-11-11 20:00:00,5.74272,1.67496,5.982,0.44352,0.12936,0.462,5.2992,1.5455999999999999,5.52,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-11 20:30:00,5.39232,1.5727600000000002,5.617,0.44832000000000005,0.13076000000000002,0.467,4.944,1.442,5.15,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-11-11 21:00:00,5.08128,1.48204,5.293,0.46368000000000004,0.13524,0.483,4.6176,1.3468,4.8100000000000005,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-11-11 21:30:00,4.83168,1.40924,5.033,0.47328000000000003,0.13804000000000002,0.493,4.3584,1.2711999999999999,4.54,4.224,1.232,4.4,4.224,1.232,4.4
2020-11-11 22:00:00,4.6656,1.3608,4.86,0.46080000000000004,0.13440000000000002,0.48,4.2048,1.2264,4.38,3.792,1.106,3.95,3.792,1.106,3.95
2020-11-11 22:30:00,4.30464,1.25552,4.484,0.47424000000000005,0.13832,0.494,3.8304,1.1172,3.99,3.408,0.994,3.55,3.408,0.994,3.55
2020-11-11 23:00:00,3.95136,1.15248,4.116,0.48576,0.14168,0.506,3.4656000000000002,1.0108,3.61,3.024,0.882,3.15,3.024,0.882,3.15
2020-11-11 23:30:00,3.71328,1.08304,3.868,0.46848000000000006,0.13664,0.488,3.2448,0.9464,3.38,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-11-12 00:00:00,3.4780800000000003,1.01444,3.623,0.45408000000000004,0.13244,0.47300000000000003,3.024,0.882,3.15,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-11-12 00:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.43392000000000003,0.12656,0.452,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-11-12 01:00:00,2.80704,0.8187200000000001,2.924,0.28224000000000005,0.08232,0.294,2.5248,0.7364,2.63,2.688,0.784,2.8,2.688,0.784,2.8
2020-11-12 01:30:00,2.6246400000000003,0.7655200000000001,2.734,0.06144000000000001,0.017920000000000002,0.064,2.5632,0.7476,2.67,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-11-12 02:00:00,2.64192,0.77056,2.752,0.01152,0.00336,0.012,2.6304,0.7672,2.74,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-11-12 02:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.01152,0.00336,0.012,2.688,0.784,2.8,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-11-12 03:00:00,2.54976,0.74368,2.656,0.07296000000000001,0.02128,0.076,2.4768,0.7224,2.58,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-11-12 03:30:00,2.60832,0.7607600000000001,2.717,0.01632,0.00476,0.017,2.592,0.756,2.7,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-11-12 04:00:00,2.5766400000000003,0.7515200000000001,2.684,0.08064,0.023520000000000003,0.084,2.496,0.728,2.6,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-11-12 04:30:00,2.67936,0.7814800000000001,2.791,0.010560000000000002,0.0030800000000000003,0.011,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-11-12 05:00:00,2.88096,0.84028,3.001,0.010560000000000002,0.0030800000000000003,0.011,2.8704,0.8372,2.99,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-11-12 05:30:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-11-12 06:00:00,3.09312,0.9021600000000001,3.222,0.14592000000000002,0.04256,0.152,2.9472,0.8596,3.07,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-11-12 06:30:00,3.68736,1.07548,3.841,0.02976,0.00868,0.031,3.6576,1.0668,3.81,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-11-12 07:00:00,4.08192,1.19056,4.252,0.021120000000000003,0.0061600000000000005,0.022,4.0608,1.1844000000000001,4.23,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-11-12 07:30:00,4.88832,1.42576,5.092,0.01152,0.00336,0.012,4.8768,1.4224,5.08,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-11-12 08:00:00,5.24352,1.52936,5.462,0.04032,0.011760000000000001,0.042,5.2032,1.5176,5.42,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-11-12 08:30:00,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-11-12 09:00:00,5.40864,1.57752,5.634,0.04224000000000001,0.012320000000000001,0.044,5.3664,1.5652,5.59,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-11-12 09:30:00,5.35968,1.56324,5.583,0.05088,0.01484,0.053,5.3088,1.5484,5.53,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2020-11-12 10:00:00,5.27328,1.53804,5.493,0.03168,0.00924,0.033,5.2416,1.5288,5.46,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-12 10:30:00,5.09088,1.4848400000000002,5.303,0.03168,0.00924,0.033,5.0592,1.4756,5.27,4.416,1.288,4.6,4.416,1.288,4.6
2020-11-12 11:00:00,5.20512,1.51816,5.422,0.030720000000000004,0.008960000000000001,0.032,5.1744,1.5091999999999999,5.39,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-12 11:30:00,5.20512,1.51816,5.422,0.030720000000000004,0.008960000000000001,0.032,5.1744,1.5091999999999999,5.39,4.416,1.288,4.6,4.416,1.288,4.6
2020-11-12 12:00:00,5.18592,1.5125600000000001,5.402,0.030720000000000004,0.008960000000000001,0.032,5.1552,1.5036,5.37,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-11-12 12:30:00,5.28384,1.54112,5.504,0.03264,0.00952,0.034,5.2512,1.5316,5.47,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-11-12 13:00:00,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-11-12 13:30:00,4.872,1.421,5.075,0.0816,0.0238,0.085,4.7904,1.3972,4.99,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-11-12 14:00:00,4.8144,1.4042,5.015,0.1584,0.046200000000000005,0.165,4.656,1.358,4.85,3.6,1.05,3.75,3.6,1.05,3.75
2020-11-12 14:30:00,4.85856,1.4170800000000001,5.061,0.039360000000000006,0.01148,0.041,4.8192,1.4056,5.02,3.696,1.078,3.85,3.696,1.078,3.85
2020-11-12 15:00:00,4.93056,1.43808,5.136,0.015360000000000002,0.0044800000000000005,0.016,4.9152000000000005,1.4336,5.12,4.464,1.302,4.65,4.464,1.302,4.65
2020-11-12 15:30:00,5.36256,1.5640800000000001,5.586,0.015360000000000002,0.0044800000000000005,0.016,5.3472,1.5596,5.57,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-11-12 16:00:00,6.0432,1.7626,6.295,0.014400000000000001,0.004200000000000001,0.015,6.0288,1.7584,6.28,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-11-12 16:30:00,6.88608,2.00844,7.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.8736,2.0048,7.16,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-11-12 17:00:00,8.08608,2.35844,8.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.0736,2.3548,8.41,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-12 17:30:00,8.21664,2.39652,8.559,0.027840000000000004,0.00812,0.029,8.1888,2.3884,8.53,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-11-12 18:00:00,8.12832,2.37076,8.467,0.11232,0.032760000000000004,0.117,8.016,2.338,8.35,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-11-12 18:30:00,7.88448,2.29964,8.213,0.03168,0.00924,0.033,7.8528,2.2904,8.18,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-11-12 19:00:00,6.66432,1.9437600000000002,6.942,0.01152,0.00336,0.012,6.6528,1.9404,6.93,6.048,1.764,6.3,6.048,1.764,6.3
2020-11-12 19:30:00,6.1872,1.8046000000000002,6.445,0.014400000000000001,0.004200000000000001,0.015,6.1728,1.8004,6.43,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-11-12 20:00:00,5.91456,1.7250800000000002,6.161,0.010560000000000002,0.0030800000000000003,0.011,5.904,1.722,6.15,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-11-12 20:30:00,5.28864,1.5425200000000001,5.509,0.08544,0.02492,0.089,5.2032,1.5176,5.42,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-12 21:00:00,5.06592,1.47756,5.277,0.32352000000000003,0.09436000000000001,0.337,4.7424,1.3832,4.94,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-11-12 21:30:00,4.6512,1.3566,4.845,0.1776,0.051800000000000006,0.185,4.4736,1.3048,4.66,4.368,1.274,4.55,4.368,1.274,4.55
2020-11-12 22:00:00,4.58016,1.33588,4.771,0.010560000000000002,0.0030800000000000003,0.011,4.5696,1.3328,4.76,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-11-12 22:30:00,4.1952,1.2236,4.37,0.1632,0.0476,0.17,4.032,1.176,4.2,3.552,1.036,3.7,3.552,1.036,3.7
2020-11-12 23:00:00,3.6528,1.0654,3.805,0.168,0.049,0.17500000000000002,3.4848,1.0164,3.63,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-11-12 23:30:00,3.42816,0.9998800000000001,3.571,0.010560000000000002,0.0030800000000000003,0.011,3.4176,0.9968,3.56,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-11-13 00:00:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33,2.976,0.868,3.1,2.976,0.868,3.1
2020-11-13 00:30:00,3.05376,0.89068,3.181,0.010560000000000002,0.0030800000000000003,0.011,3.0432,0.8876000000000001,3.17,2.976,0.868,3.1,2.976,0.868,3.1
2020-11-13 01:00:00,2.85888,0.83384,2.9779999999999998,0.02688,0.007840000000000001,0.028,2.832,0.8260000000000001,2.95,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-11-13 01:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.010560000000000002,0.0030800000000000003,0.011,2.7552,0.8036000000000001,2.87,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-11-13 02:00:00,2.76288,0.8058400000000001,2.878,0.06528,0.01904,0.068,2.6976,0.7868,2.81,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-11-13 02:30:00,2.6956800000000003,0.78624,2.808,0.15168,0.04424,0.158,2.544,0.742,2.65,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-13 03:00:00,2.58624,0.7543200000000001,2.694,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3904,0.6972,2.49,2.592,0.756,2.7,2.592,0.756,2.7
2020-11-13 03:30:00,2.61312,0.7621600000000001,2.722,0.22272000000000003,0.06496,0.232,2.3904,0.6972,2.49,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2020-11-13 04:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.3808,0.6944,2.48,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-11-13 04:30:00,2.73984,0.79912,2.854,0.33984000000000003,0.09912000000000001,0.354,2.4,0.7000000000000001,2.5,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2020-11-13 05:00:00,2.79456,0.81508,2.911,0.32736000000000004,0.09548000000000001,0.341,2.4672,0.7196,2.5700000000000003,2.304,0.672,2.4,2.304,0.672,2.4
2020-11-13 05:30:00,3.01824,0.8803200000000001,3.144,0.20544,0.05992000000000001,0.214,2.8128,0.8204,2.93,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-11-13 06:00:00,3.17088,0.9248400000000001,3.303,0.21408000000000002,0.06244,0.223,2.9568000000000003,0.8624,3.08,2.5728,0.7504000000000001,2.68,2.5728,0.7504000000000001,2.68
2020-11-13 06:30:00,3.68928,1.07604,3.843,0.03168,0.00924,0.033,3.6576,1.0668,3.81,3.408,0.994,3.55,3.408,0.994,3.55
2020-11-13 07:00:00,4.14144,1.20792,4.314,0.01344,0.003920000000000001,0.014,4.128,1.204,4.3,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-11-13 07:30:00,5.79168,1.68924,6.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7792,1.6856,6.02,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-11-13 08:00:00,6.13728,1.79004,6.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1248,1.7864,6.38,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-11-13 08:30:00,6.2304,1.8172000000000001,6.49,0.028800000000000003,0.008400000000000001,0.03,6.2016,1.8088000000000002,6.46,3.6,1.05,3.75,3.6,1.05,3.75
2020-11-13 09:00:00,5.46624,1.5943200000000002,5.694,0.03264,0.00952,0.034,5.4336,1.5848,5.66,4.08,1.19,4.25,4.08,1.19,4.25
2020-11-13 09:30:00,5.5488,1.6184,5.78,0.019200000000000002,0.0056,0.02,5.5296,1.6128,5.76,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-11-13 10:00:00,5.63136,1.64248,5.866,0.015360000000000002,0.0044800000000000005,0.016,5.616,1.638,5.85,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-11-13 10:30:00,5.55264,1.61952,5.784,0.01344,0.003920000000000001,0.014,5.5392,1.6156000000000001,5.77,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-11-13 11:00:00,5.26464,1.53552,5.484,0.01344,0.003920000000000001,0.014,5.2512,1.5316,5.47,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-11-13 11:30:00,5.1792,1.5106000000000002,5.395,0.014400000000000001,0.004200000000000001,0.015,5.1648,1.5064000000000002,5.38,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-11-13 12:00:00,5.24544,1.5299200000000002,5.464,0.01344,0.003920000000000001,0.014,5.232,1.526,5.45,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-11-13 12:30:00,5.2752,1.5386000000000002,5.495,0.014400000000000001,0.004200000000000001,0.015,5.2608,1.5344,5.48,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-11-13 13:00:00,5.27232,1.53776,5.492,0.021120000000000003,0.0061600000000000005,0.022,5.2512,1.5316,5.47,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-13 13:30:00,5.2943999999999996,1.5442,5.515,0.014400000000000001,0.004200000000000001,0.015,5.28,1.54,5.5,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-11-13 14:00:00,5.36352,1.5643600000000002,5.587,0.01632,0.00476,0.017,5.3472,1.5596,5.57,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-11-13 14:30:00,5.28672,1.54196,5.507,0.01632,0.00476,0.017,5.2704,1.5372,5.49,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-13 15:00:00,5.16,1.505,5.375,0.033600000000000005,0.0098,0.035,5.1264,1.4952,5.34,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-11-13 15:30:00,5.15232,1.50276,5.367,0.03552,0.010360000000000001,0.037,5.1168,1.4924,5.33,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-11-13 16:00:00,5.51136,1.60748,5.741,0.039360000000000006,0.01148,0.041,5.472,1.596,5.7,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-11-13 16:30:00,6.05568,1.76624,6.308,0.04608,0.01344,0.048,6.0096,1.7528000000000001,6.26,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-11-13 17:00:00,6.984,2.037,7.275,0.024,0.007,0.025,6.96,2.03,7.25,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-11-13 17:30:00,7.07808,2.06444,7.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.0656,2.0608,7.36,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-11-13 18:00:00,6.91104,2.01572,7.199,0.18144000000000002,0.05292,0.189,6.7296,1.9628,7.01,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-11-13 18:30:00,6.8246400000000005,1.99052,7.109,0.22944,0.06692000000000001,0.23900000000000002,6.5952,1.9236,6.87,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-11-13 19:00:00,6.59328,1.92304,6.868,0.22848000000000002,0.06664,0.23800000000000002,6.3648,1.8564,6.63,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-13 19:30:00,5.8512,1.7066,6.095,0.23520000000000002,0.06860000000000001,0.245,5.616,1.638,5.85,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2020-11-13 20:00:00,5.49792,1.60356,5.727,0.20832,0.06076,0.217,5.2896,1.5428000000000002,5.51,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-11-13 20:30:00,5.08704,1.48372,5.299,0.21024,0.061320000000000006,0.219,4.8768,1.4224,5.08,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-13 21:00:00,4.87104,1.42072,5.074,0.21504,0.06272000000000001,0.224,4.656,1.358,4.85,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-13 21:30:00,4.64928,1.3560400000000001,4.843,0.20448000000000002,0.059640000000000006,0.213,4.4448,1.2964,4.63,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-11-13 22:00:00,4.39008,1.28044,4.573,0.22368000000000002,0.06524,0.233,4.1664,1.2152,4.34,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-11-13 22:30:00,4.0992,1.1956,4.27,0.23040000000000002,0.06720000000000001,0.24,3.8688000000000002,1.1284,4.03,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-11-13 23:00:00,3.82848,1.11664,3.988,0.25728,0.07504000000000001,0.268,3.5712,1.0416,3.7199999999999998,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-11-13 23:30:00,3.46368,1.01024,3.608,0.17088,0.04984,0.178,3.2928,0.9604,3.43,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-11-14 00:00:00,3.23616,0.94388,3.371,0.010560000000000002,0.0030800000000000003,0.011,3.2256,0.9408000000000001,3.36,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-11-14 00:30:00,3.10176,0.90468,3.231,0.010560000000000002,0.0030800000000000003,0.011,3.0912,0.9016000000000001,3.22,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-11-14 01:00:00,2.9712,0.8666,3.095,0.014400000000000001,0.004200000000000001,0.015,2.9568000000000003,0.8624,3.08,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-11-14 01:30:00,3.00384,0.8761200000000001,3.129,0.027840000000000004,0.00812,0.029,2.976,0.868,3.1,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-11-14 02:00:00,3.05376,0.89068,3.181,0.010560000000000002,0.0030800000000000003,0.011,3.0432,0.8876000000000001,3.17,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-11-14 02:30:00,2.91552,0.8503600000000001,3.037,0.03552,0.010360000000000001,0.037,2.88,0.84,3.0,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-11-14 03:00:00,2.74656,0.80108,2.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,2.7359999999999998,0.798,2.85,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-11-14 03:30:00,2.5968,0.7574000000000001,2.705,0.1296,0.0378,0.135,2.4672,0.7196,2.5700000000000003,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-11-14 04:00:00,2.5651200000000003,0.74816,2.672,0.04032,0.011760000000000001,0.042,2.5248,0.7364,2.63,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-11-14 04:30:00,2.57376,0.75068,2.681,0.08736000000000001,0.025480000000000003,0.091,2.4864,0.7252000000000001,2.59,2.64,0.77,2.75,2.64,0.77,2.75
2020-11-14 05:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.030720000000000004,0.008960000000000001,0.032,2.6304,0.7672,2.74,2.784,0.812,2.9,2.784,0.812,2.9
2020-11-14 05:30:00,2.6928,0.7854,2.805,0.07200000000000001,0.021,0.075,2.6208,0.7644000000000001,2.73,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-11-14 06:00:00,2.81088,0.81984,2.928,0.19008000000000003,0.05544,0.198,2.6208,0.7644000000000001,2.73,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-11-14 06:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.02688,0.007840000000000001,0.028,3.1296,0.9128000000000001,3.26,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-11-14 07:00:00,3.38016,0.9858800000000001,3.521,0.010560000000000002,0.0030800000000000003,0.011,3.3696,0.9828,3.51,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-11-14 07:30:00,3.50496,1.02228,3.651,0.010560000000000002,0.0030800000000000003,0.011,3.4944,1.0192,3.64,3.504,1.022,3.65,3.504,1.022,3.65
2020-11-14 08:00:00,3.78432,1.10376,3.942,0.01152,0.00336,0.012,3.7728,1.1004,3.93,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-11-14 08:30:00,4.34016,1.2658800000000001,4.521,0.010560000000000002,0.0030800000000000003,0.011,4.3296,1.2628,4.51,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-11-14 09:00:00,4.75296,1.38628,4.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.7424,1.3832,4.94,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-14 09:30:00,4.98336,1.45348,5.191,0.010560000000000002,0.0030800000000000003,0.011,4.9728,1.4504000000000001,5.18,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-11-14 10:00:00,5.18496,1.51228,5.401,0.010560000000000002,0.0030800000000000003,0.011,5.1744,1.5091999999999999,5.39,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-14 10:30:00,5.38656,1.57108,5.611,0.010560000000000002,0.0030800000000000003,0.011,5.376,1.568,5.6,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-14 11:00:00,5.59776,1.6326800000000001,5.831,0.010560000000000002,0.0030800000000000003,0.011,5.5872,1.6296,5.82,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-11-14 11:30:00,5.96736,1.74048,6.216,0.015360000000000002,0.0044800000000000005,0.016,5.952,1.736,6.2,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-11-14 12:00:00,6.06816,1.7698800000000001,6.321,0.010560000000000002,0.0030800000000000003,0.011,6.0576,1.7668,6.31,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-14 12:30:00,6.14688,1.79284,6.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1344,1.7892000000000001,6.39,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-14 13:00:00,6.07872,1.77296,6.332,0.01152,0.00336,0.012,6.0672,1.7696,6.32,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-14 13:30:00,5.72448,1.66964,5.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.712,1.666,5.95,4.7904,1.3972,4.99,4.7904,1.3972,4.99
