Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-14 14:00:00,5.35776,1.56268,5.5809999999999995,0.010560000000000002,0.0030800000000000003,0.011,5.3472,1.5596,5.57,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-11-14 14:30:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-11-14 15:00:00,5.4384,1.5862,5.665,0.014400000000000001,0.004200000000000001,0.015,5.424,1.5819999999999999,5.65,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-11-14 15:30:00,5.71296,1.66628,5.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.7024,1.6632,5.94,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-14 16:00:00,5.73216,1.67188,5.971,0.010560000000000002,0.0030800000000000003,0.011,5.7216000000000005,1.6688,5.96,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-11-14 16:30:00,6.91296,2.01628,7.201,0.010560000000000002,0.0030800000000000003,0.011,6.9024,2.0132,7.19,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-11-14 17:00:00,7.6790400000000005,2.23972,7.999,0.018240000000000003,0.00532,0.019,7.6608,2.2344,7.98,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-11-14 17:30:00,7.97952,2.32736,8.312,0.01152,0.00336,0.012,7.968,2.324,8.3,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-14 18:00:00,8.00928,2.33604,8.343,0.15648,0.04564000000000001,0.163,7.8528,2.2904,8.18,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-11-14 18:30:00,7.71552,2.25036,8.037,0.13152,0.038360000000000005,0.137,7.584,2.212,7.9,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2020-11-14 19:00:00,7.41216,2.16188,7.721,0.010560000000000002,0.0030800000000000003,0.011,7.4016,2.1588,7.71,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-14 19:30:00,5.93088,1.72984,6.178,0.16128,0.047040000000000005,0.168,5.7696000000000005,1.6828,6.01,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-14 20:00:00,5.44224,1.58732,5.6690000000000005,0.21984,0.06412000000000001,0.229,5.2224,1.5232,5.44,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-11-14 20:30:00,5.11488,1.49184,5.328,0.20928000000000002,0.061040000000000004,0.218,4.9056,1.4308,5.11,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-14 21:00:00,4.91136,1.43248,5.116,0.23616,0.06888000000000001,0.246,4.6752,1.3636,4.87,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-14 21:30:00,4.6896,1.3678,4.885,0.1008,0.029400000000000003,0.105,4.5888,1.3384,4.78,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-11-14 22:00:00,4.4879999999999995,1.309,4.675,0.12,0.035,0.125,4.368,1.274,4.55,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2020-11-14 22:30:00,4.30848,1.25664,4.4879999999999995,0.08448000000000001,0.024640000000000002,0.088,4.224,1.232,4.4,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-11-14 23:00:00,4.09056,1.1930800000000001,4.261,0.010560000000000002,0.0030800000000000003,0.011,4.08,1.19,4.25,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-11-14 23:30:00,3.70944,1.08192,3.864,0.01344,0.003920000000000001,0.014,3.696,1.078,3.85,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-11-15 00:00:00,3.30624,0.9643200000000001,3.444,0.02304,0.00672,0.024,3.2832,0.9576,3.42,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-11-15 00:30:00,3.10656,0.9060800000000001,3.236,0.015360000000000002,0.0044800000000000005,0.016,3.0912,0.9016000000000001,3.22,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-11-15 01:00:00,2.97312,0.86716,3.097,0.01632,0.00476,0.017,2.9568000000000003,0.8624,3.08,3.12,0.91,3.25,3.12,0.91,3.25
2020-11-15 01:30:00,2.8857600000000003,0.8416800000000001,3.006,0.09216,0.02688,0.096,2.7936,0.8148000000000001,2.91,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-11-15 02:00:00,2.8492800000000003,0.8310400000000001,2.968,0.32448000000000005,0.09464,0.338,2.5248,0.7364,2.63,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-11-15 02:30:00,2.85216,0.8318800000000001,2.971,0.33696000000000004,0.09828,0.35100000000000003,2.5152,0.7336,2.62,2.688,0.784,2.8,2.688,0.784,2.8
2020-11-15 03:00:00,2.7897600000000002,0.8136800000000001,2.906,0.34176,0.09968,0.356,2.448,0.714,2.55,2.592,0.756,2.7,2.592,0.756,2.7
2020-11-15 03:30:00,2.7696,0.8078000000000001,2.885,0.36,0.105,0.375,2.4096,0.7028,2.51,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-11-15 04:00:00,2.74368,0.8002400000000001,2.858,0.38208000000000003,0.11144000000000001,0.398,2.3616,0.6888000000000001,2.46,2.2848,0.6664,2.38,2.2848,0.6664,2.38
2020-11-15 04:30:00,2.68128,0.7820400000000001,2.793,0.37728,0.11004000000000001,0.393,2.304,0.672,2.4,2.2656,0.6608,2.36,2.2656,0.6608,2.36
2020-11-15 05:00:00,2.72736,0.7954800000000001,2.841,0.36576000000000003,0.10668000000000001,0.381,2.3616,0.6888000000000001,2.46,2.2272,0.6496000000000001,2.32,2.2272,0.6496000000000001,2.32
2020-11-15 05:30:00,2.77152,0.8083600000000001,2.887,0.24672000000000002,0.07196000000000001,0.257,2.5248,0.7364,2.63,2.352,0.686,2.45,2.352,0.686,2.45
2020-11-15 06:00:00,3.13824,0.91532,3.269,0.22944,0.06692000000000001,0.23900000000000002,2.9088000000000003,0.8484,3.03,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-11-15 06:30:00,3.1968,0.9324,3.33,0.028800000000000003,0.008400000000000001,0.03,3.168,0.924,3.3,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-11-15 07:00:00,3.21024,0.93632,3.344,0.11904,0.03472,0.124,3.0912,0.9016000000000001,3.22,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-11-15 07:30:00,3.40704,0.99372,3.549,0.21024,0.061320000000000006,0.219,3.1968,0.9324,3.33,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-11-15 08:00:00,3.53952,1.03236,3.6870000000000003,0.21792000000000003,0.06356,0.227,3.3216,0.9688,3.46,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-11-15 08:30:00,3.92352,1.14436,4.087,0.21792000000000003,0.06356,0.227,3.7056,1.0808,3.86,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-11-15 09:00:00,4.43232,1.29276,4.617,0.10272,0.029960000000000004,0.107,4.3296,1.2628,4.51,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-11-15 09:30:00,4.34592,1.26756,4.527,0.01344,0.003920000000000001,0.014,4.33248,1.26364,4.513,3.82368,1.11524,3.983,3.82368,1.11524,3.983
2020-11-15 10:00:00,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-11-15 10:30:00,5.63616,1.64388,5.871,0.010560000000000002,0.0030800000000000003,0.011,5.6256,1.6408,5.86,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-11-15 11:00:00,5.66688,1.65284,5.9030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6544,1.6492,5.89,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-11-15 11:30:00,5.73216,1.67188,5.971,0.010560000000000002,0.0030800000000000003,0.011,5.7216000000000005,1.6688,5.96,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-15 12:00:00,5.88576,1.7166800000000002,6.131,0.02016,0.005880000000000001,0.021,5.8656,1.7107999999999999,6.11,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-15 12:30:00,6.14208,1.7914400000000001,6.398,0.14208,0.041440000000000005,0.148,6.0,1.75,6.25,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-11-15 13:00:00,6.1056,1.7808000000000002,6.36,0.2016,0.058800000000000005,0.21,5.904,1.722,6.15,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-11-15 13:30:00,6.02496,1.7572800000000002,6.276,0.10176,0.02968,0.106,5.9232,1.7276,6.17,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-11-15 14:00:00,6.10656,1.7810800000000002,6.361,0.010560000000000002,0.0030800000000000003,0.011,6.096,1.778,6.35,5.04,1.47,5.25,5.04,1.47,5.25
2020-11-15 14:30:00,6.30816,1.83988,6.571,0.010560000000000002,0.0030800000000000003,0.011,6.2976,1.8368,6.5600000000000005,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-11-15 15:00:00,6.312,1.841,6.575,0.014400000000000001,0.004200000000000001,0.015,6.2976,1.8368,6.5600000000000005,5.136,1.498,5.35,5.136,1.498,5.35
2020-11-15 15:30:00,6.41376,1.8706800000000001,6.681,0.010560000000000002,0.0030800000000000003,0.011,6.4032,1.8676,6.67,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-11-15 16:00:00,6.36576,1.85668,6.631,0.010560000000000002,0.0030800000000000003,0.011,6.3552,1.8536000000000001,6.62,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-15 16:30:00,7.47168,2.17924,7.783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.4592,2.1756,7.77,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-15 17:00:00,8.31456,2.42508,8.661,0.010560000000000002,0.0030800000000000003,0.011,8.304,2.422,8.65,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-15 17:30:00,8.448,2.464,8.8,0.009600000000000001,0.0028,0.01,8.4384,2.4612,8.79,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-11-15 18:00:00,8.13024,2.37132,8.469,0.08544,0.02492,0.089,8.0448,2.3464,8.38,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-11-15 18:30:00,7.03104,2.05072,7.324,0.06144000000000001,0.017920000000000002,0.064,6.9696,2.0328,7.26,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-11-15 19:00:00,6.40416,1.86788,6.671,0.010560000000000002,0.0030800000000000003,0.011,6.3936,1.8648,6.66,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2020-11-15 19:30:00,6.14976,1.7936800000000002,6.406,0.015360000000000002,0.0044800000000000005,0.016,6.1344,1.7892000000000001,6.39,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-11-15 20:00:00,5.78592,1.68756,6.027,0.01632,0.00476,0.017,5.7696000000000005,1.6828,6.01,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-15 20:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.4624,1.5932,5.69,5.232,1.526,5.45,5.232,1.526,5.45
2020-11-15 21:00:00,5.16672,1.50696,5.382,0.01152,0.00336,0.012,5.1552,1.5036,5.37,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-11-15 21:30:00,4.99296,1.45628,5.201,0.010560000000000002,0.0030800000000000003,0.011,4.9824,1.4532,5.19,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-11-15 22:00:00,4.57152,1.33336,4.7620000000000005,0.01152,0.00336,0.012,4.5600000000000005,1.33,4.75,4.272,1.246,4.45,4.272,1.246,4.45
2020-11-15 22:30:00,4.20576,1.22668,4.381,0.15456,0.04508,0.161,4.0512,1.1816,4.22,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-11-15 23:00:00,3.91296,1.14128,4.076,0.20736000000000002,0.060480000000000006,0.216,3.7056,1.0808,3.86,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-11-15 23:30:00,3.4464,1.0052,3.59,0.1632,0.0476,0.17,3.2832,0.9576,3.42,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-11-16 00:00:00,3.39264,0.9895200000000001,3.534,0.17664000000000002,0.05152,0.184,3.216,0.9380000000000001,3.35,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-11-16 00:30:00,3.26016,0.9508800000000001,3.396,0.19776000000000002,0.05768,0.20600000000000002,3.0624,0.8932,3.19,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-11-16 01:00:00,3.11232,0.9077600000000001,3.242,0.18432,0.05376,0.192,2.928,0.854,3.05,3.12,0.91,3.25,3.12,0.91,3.25
2020-11-16 01:30:00,2.98752,0.87136,3.112,0.16512000000000002,0.04816,0.17200000000000001,2.8224,0.8232,2.94,3.168,0.924,3.3,3.168,0.924,3.3
2020-11-16 02:00:00,2.91072,0.84896,3.032,0.05952,0.01736,0.062,2.8512,0.8316,2.9699999999999998,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-11-16 02:30:00,2.82336,0.8234800000000001,2.941,0.010560000000000002,0.0030800000000000003,0.011,2.8128,0.8204,2.93,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-11-16 03:00:00,2.74656,0.80108,2.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,2.7359999999999998,0.798,2.85,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-11-16 03:30:00,2.8137600000000003,0.8206800000000001,2.931,0.010560000000000002,0.0030800000000000003,0.011,2.8032,0.8176,2.92,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-11-16 04:00:00,2.79456,0.81508,2.911,0.010560000000000002,0.0030800000000000003,0.011,2.784,0.812,2.9,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-11-16 04:30:00,2.64672,0.7719600000000001,2.757,0.01632,0.00476,0.017,2.6304,0.7672,2.74,2.448,0.714,2.55,2.448,0.714,2.55
2020-11-16 05:00:00,2.84256,0.82908,2.961,0.010560000000000002,0.0030800000000000003,0.011,2.832,0.8260000000000001,2.95,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-11-16 05:30:00,2.90016,0.8458800000000001,3.021,0.010560000000000002,0.0030800000000000003,0.011,2.8896,0.8428,3.01,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-11-16 06:00:00,3.14304,0.9167200000000001,3.274,0.01344,0.003920000000000001,0.014,3.1296,0.9128000000000001,3.26,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2020-11-16 06:30:00,3.7199999999999998,1.085,3.875,0.014400000000000001,0.004200000000000001,0.015,3.7056,1.0808,3.86,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-11-16 07:00:00,4.28544,1.24992,4.464,0.01344,0.003920000000000001,0.014,4.272,1.246,4.45,3.648,1.064,3.8,3.648,1.064,3.8
2020-11-16 07:30:00,5.03328,1.46804,5.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0208,1.4644,5.23,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-16 08:00:00,5.25408,1.53244,5.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2416,1.5288,5.46,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-11-16 08:30:00,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-11-16 09:00:00,6.36,1.855,6.625,0.033600000000000005,0.0098,0.035,6.3264,1.8452000000000002,6.59,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-11-16 09:30:00,6.55296,1.91128,6.8260000000000005,0.03456,0.01008,0.036000000000000004,6.5184,1.9012,6.79,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-11-16 10:00:00,6.55392,1.9115600000000001,6.827,0.03552,0.010360000000000001,0.037,6.5184,1.9012,6.79,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-11-16 10:30:00,5.73888,1.6738400000000002,5.978,0.036480000000000005,0.01064,0.038,5.7024,1.6632,5.94,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-11-16 11:00:00,5.68128,1.65704,5.918,0.036480000000000005,0.01064,0.038,5.6448,1.6464,5.88,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-11-16 11:30:00,5.63328,1.64304,5.868,0.036480000000000005,0.01064,0.038,5.5968,1.6324,5.83,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-16 12:00:00,5.44128,1.58704,5.668,0.036480000000000005,0.01064,0.038,5.4048,1.5764,5.63,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-16 12:30:00,6.00576,1.75168,6.256,0.03456,0.01008,0.036000000000000004,5.9712,1.7416,6.22,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-16 13:00:00,5.9587200000000005,1.7379600000000002,6.207,0.03552,0.010360000000000001,0.037,5.9232,1.7276,6.17,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-11-16 13:30:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,4.656,1.358,4.85,4.656,1.358,4.85
2020-11-16 14:00:00,5.66208,1.65144,5.898,0.036480000000000005,0.01064,0.038,5.6256,1.6408,5.86,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-11-16 14:30:00,5.7696000000000005,1.6828,6.01,0.038400000000000004,0.0112,0.04,5.7312,1.6716000000000002,5.97,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-11-16 15:00:00,6.05088,1.76484,6.303,0.041280000000000004,0.01204,0.043000000000000003,6.0096,1.7528000000000001,6.26,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-11-16 15:30:00,6.65568,1.94124,6.933,0.041280000000000004,0.01204,0.043000000000000003,6.6144,1.9292,6.89,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-11-16 16:00:00,7.06944,2.06192,7.364,0.04224000000000001,0.012320000000000001,0.044,7.0272,2.0496,7.32,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2020-11-16 16:30:00,7.78944,2.27192,8.114,0.02304,0.00672,0.024,7.7664,2.2652,8.09,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-16 17:00:00,8.24448,2.40464,8.588,0.01728,0.00504,0.018000000000000002,8.2272,2.3996,8.57,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-11-16 17:30:00,8.37696,2.44328,8.725999999999999,0.015360000000000002,0.0044800000000000005,0.016,8.3616,2.4388,8.71,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-11-16 18:00:00,8.0784,2.3562,8.415,0.0432,0.0126,0.045,8.0352,2.3436,8.37,5.568,1.624,5.8,5.568,1.624,5.8
2020-11-16 18:30:00,7.06176,2.05968,7.356,0.03456,0.01008,0.036000000000000004,7.0272,2.0496,7.32,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2020-11-16 19:00:00,6.7411200000000004,1.9661600000000001,7.022,0.01152,0.00336,0.012,6.7296,1.9628,7.01,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-11-16 19:30:00,6.21696,1.8132800000000002,6.476,0.015360000000000002,0.0044800000000000005,0.016,6.2016,1.8088000000000002,6.46,5.808,1.694,6.05,5.808,1.694,6.05
2020-11-16 20:00:00,5.86752,1.71136,6.112,0.01152,0.00336,0.012,5.856,1.708,6.1,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-11-16 20:30:00,5.40768,1.5772400000000002,5.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3952,1.5735999999999999,5.62,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-11-16 21:00:00,5.20416,1.51788,5.421,0.010560000000000002,0.0030800000000000003,0.011,5.1936,1.5148000000000001,5.41,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-11-16 21:30:00,4.89696,1.42828,5.101,0.010560000000000002,0.0030800000000000003,0.011,4.8864,1.4252,5.09,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-16 22:00:00,4.47168,1.30424,4.658,0.01728,0.00504,0.018000000000000002,4.4544,1.2992,4.64,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2020-11-16 22:30:00,4.13088,1.20484,4.303,0.09888000000000001,0.02884,0.10300000000000001,4.032,1.176,4.2,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-11-16 23:00:00,3.7584,1.0962,3.915,0.0528,0.0154,0.055,3.7056,1.0808,3.86,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-11-16 23:30:00,3.61152,1.05336,3.762,0.01152,0.00336,0.012,3.6,1.05,3.75,3.12,0.91,3.25,3.12,0.91,3.25
2020-11-17 00:00:00,3.28416,0.9578800000000001,3.421,0.010560000000000002,0.0030800000000000003,0.011,3.2736,0.9548000000000001,3.41,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-11-17 00:30:00,3.12192,0.91056,3.252,0.01152,0.00336,0.012,3.1104,0.9072,3.24,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-11-17 01:00:00,3.07296,0.8962800000000001,3.201,0.010560000000000002,0.0030800000000000003,0.011,3.0624,0.8932,3.19,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-11-17 01:30:00,2.8512,0.8316,2.9699999999999998,0.13440000000000002,0.0392,0.14,2.7168,0.7924,2.83,2.784,0.812,2.9,2.784,0.812,2.9
2020-11-17 02:00:00,2.76288,0.8058400000000001,2.878,0.18048,0.052640000000000006,0.188,2.5824,0.7532,2.69,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-11-17 02:30:00,2.856,0.833,2.975,0.1872,0.0546,0.195,2.6688,0.7784000000000001,2.7800000000000002,2.688,0.784,2.8,2.688,0.784,2.8
2020-11-17 03:00:00,2.94624,0.8593200000000001,3.069,0.19104000000000002,0.055720000000000006,0.199,2.7552,0.8036000000000001,2.87,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-11-17 03:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.22176,0.06468,0.231,2.784,0.812,2.9,2.496,0.728,2.6,2.496,0.728,2.6
2020-11-17 04:00:00,2.91072,0.84896,3.032,0.20352,0.05936,0.212,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.496,0.728,2.6,2.496,0.728,2.6
2020-11-17 04:30:00,2.9328000000000003,0.8554,3.055,0.1872,0.0546,0.195,2.7456,0.8008000000000001,2.86,2.544,0.742,2.65,2.544,0.742,2.65
2020-11-17 05:00:00,3.0768,0.8974000000000001,3.205,0.014400000000000001,0.004200000000000001,0.015,3.0624,0.8932,3.19,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-11-17 05:30:00,3.16992,0.92456,3.302,0.01152,0.00336,0.012,3.1584,0.9212,3.29,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-11-17 06:00:00,3.3168,0.9674,3.455,0.0432,0.0126,0.045,3.2736,0.9548000000000001,3.41,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-11-17 06:30:00,3.74784,1.09312,3.904,0.01344,0.003920000000000001,0.014,3.7344,1.0892,3.89,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-11-17 07:00:00,4.2192,1.2306,4.395,0.014400000000000001,0.004200000000000001,0.015,4.2048,1.2264,4.38,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2020-11-17 07:30:00,4.69824,1.37032,4.894,0.01344,0.003920000000000001,0.014,4.6848,1.3664,4.88,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2020-11-17 08:00:00,5.35776,1.56268,5.5809999999999995,0.010560000000000002,0.0030800000000000003,0.011,5.3472,1.5596,5.57,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-11-17 08:30:00,5.40672,1.5769600000000001,5.632,0.01152,0.00336,0.012,5.3952,1.5735999999999999,5.62,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-17 09:00:00,5.06016,1.47588,5.271,0.02976,0.00868,0.031,5.0304,1.4672,5.24,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-17 09:30:00,5.17824,1.51032,5.394,0.03264,0.00952,0.034,5.1456,1.5008,5.36,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-11-17 10:00:00,5.51424,1.60832,5.744,0.03264,0.00952,0.034,5.4816,1.5988,5.71,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-11-17 10:30:00,5.32416,1.55288,5.546,0.044160000000000005,0.01288,0.046,5.28,1.54,5.5,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-11-17 11:00:00,5.39616,1.57388,5.621,0.039360000000000006,0.01148,0.041,5.3568,1.5624,5.58,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-11-17 11:30:00,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-11-17 12:00:00,5.1456,1.5008,5.36,0.15360000000000001,0.0448,0.16,4.992,1.456,5.2,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-11-17 12:30:00,5.40672,1.5769600000000001,5.632,0.17472000000000001,0.050960000000000005,0.182,5.232,1.526,5.45,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2020-11-17 13:00:00,5.49504,1.6027200000000001,5.724,0.18624000000000002,0.05432000000000001,0.194,5.3088,1.5484,5.53,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-11-17 13:30:00,5.38848,1.57164,5.6129999999999995,0.17568,0.05124,0.183,5.2128,1.5204,5.43,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-11-17 14:00:00,5.27328,1.53804,5.493,0.17568,0.05124,0.183,5.0976,1.4868000000000001,5.31,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2020-11-17 14:30:00,5.0448,1.4714,5.255,0.168,0.049,0.17500000000000002,4.8768,1.4224,5.08,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-11-17 15:00:00,4.9584,1.4462000000000002,5.165,0.1584,0.046200000000000005,0.165,4.8,1.4,5.0,4.416,1.288,4.6,4.416,1.288,4.6
2020-11-17 15:30:00,5.328,1.554,5.55,0.1728,0.0504,0.18,5.1552,1.5036,5.37,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-11-17 16:00:00,5.96544,1.7399200000000001,6.214,0.22464,0.06552000000000001,0.234,5.7408,1.6743999999999999,5.98,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-17 16:30:00,6.62976,1.93368,6.906,0.22656,0.06608,0.23600000000000002,6.4032,1.8676,6.67,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-17 17:00:00,7.5984,2.2162,7.915,0.2064,0.060200000000000004,0.215,7.392,2.156,7.7,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-11-17 17:30:00,8.2128,2.3954,8.555,0.216,0.063,0.225,7.9968,2.3324,8.33,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-17 18:00:00,8.20608,2.39344,8.548,0.22848000000000002,0.06664,0.23800000000000002,7.9776,2.3268,8.31,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-11-17 18:30:00,7.88832,2.30076,8.217,0.20832,0.06076,0.217,7.68,2.24,8.0,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-11-17 19:00:00,7.4832,2.1826,7.795,0.2064,0.060200000000000004,0.215,7.2768,2.1224,7.58,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-11-17 19:30:00,6.3072,1.8396,6.57,0.1824,0.053200000000000004,0.19,6.1248,1.7864,6.38,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-17 20:00:00,5.92896,1.7292800000000002,6.176,0.17856000000000002,0.05208,0.186,5.7504,1.6772,5.99,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-17 20:30:00,5.45088,1.5898400000000001,5.678,0.15168,0.04424,0.158,5.2992,1.5455999999999999,5.52,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-11-17 21:00:00,5.0208,1.4644,5.23,0.07680000000000001,0.0224,0.08,4.944,1.442,5.15,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-17 21:30:00,4.79808,1.39944,4.998,0.01728,0.00504,0.018000000000000002,4.7808,1.3944,4.98,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-11-17 22:00:00,4.52736,1.32048,4.716,0.015360000000000002,0.0044800000000000005,0.016,4.5120000000000005,1.316,4.7,4.128,1.204,4.3,4.128,1.204,4.3
2020-11-17 22:30:00,4.14816,1.20988,4.321,0.15456,0.04508,0.161,3.9936,1.1648,4.16,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-11-17 23:00:00,3.8448,1.1214,4.005,0.0816,0.0238,0.085,3.7632,1.0976,3.92,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-11-17 23:30:00,3.47616,1.01388,3.621,0.010560000000000002,0.0030800000000000003,0.011,3.4656000000000002,1.0108,3.61,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-11-18 00:00:00,3.30336,0.9634800000000001,3.441,0.010560000000000002,0.0030800000000000003,0.011,3.2928,0.9604,3.43,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-11-18 00:30:00,3.12192,0.91056,3.252,0.01152,0.00336,0.012,3.1104,0.9072,3.24,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-11-18 01:00:00,3.07968,0.89824,3.208,0.036480000000000005,0.01064,0.038,3.0432,0.8876000000000001,3.17,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-11-18 01:30:00,3.13056,0.9130800000000001,3.261,0.010560000000000002,0.0030800000000000003,0.011,3.12,0.91,3.25,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-11-18 02:00:00,2.89056,0.84308,3.011,0.010560000000000002,0.0030800000000000003,0.011,2.88,0.84,3.0,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-11-18 02:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.010560000000000002,0.0030800000000000003,0.011,2.9952,0.8736,3.12,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-11-18 03:00:00,3.1152,0.9086000000000001,3.245,0.014400000000000001,0.004200000000000001,0.015,3.1008,0.9044000000000001,3.23,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-11-18 03:30:00,2.94144,0.85792,3.064,0.01344,0.003920000000000001,0.014,2.928,0.854,3.05,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-11-18 04:00:00,2.7897600000000002,0.8136800000000001,2.906,0.044160000000000005,0.01288,0.046,2.7456,0.8008000000000001,2.86,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2020-11-18 04:30:00,2.64,0.77,2.75,0.038400000000000004,0.0112,0.04,2.6016,0.7588,2.71,2.4096,0.7028,2.51,2.4096,0.7028,2.51
2020-11-18 05:00:00,2.74656,0.80108,2.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,2.7359999999999998,0.798,2.85,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-11-18 05:30:00,2.92704,0.85372,3.049,0.018240000000000003,0.00532,0.019,2.9088000000000003,0.8484,3.03,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-11-18 06:00:00,3.18528,0.9290400000000001,3.318,0.17088,0.04984,0.178,3.0144,0.8792000000000001,3.14,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2020-11-18 06:30:00,3.99168,1.16424,4.158,0.02688,0.007840000000000001,0.028,3.9648,1.1564,4.13,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-11-18 07:00:00,4.4054400000000005,1.28492,4.589,0.047040000000000005,0.013720000000000001,0.049,4.3584,1.2711999999999999,4.54,3.312,0.966,3.45,3.312,0.966,3.45
2020-11-18 07:30:00,4.89024,1.42632,5.094,0.01344,0.003920000000000001,0.014,4.8768,1.4224,5.08,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2020-11-18 08:00:00,5.08416,1.48288,5.296,0.08256000000000001,0.02408,0.08600000000000001,5.0016,1.4588,5.21,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-11-18 08:30:00,5.19168,1.51424,5.408,0.12288000000000002,0.035840000000000004,0.128,5.0688,1.4784000000000002,5.28,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-11-18 09:00:00,5.12064,1.49352,5.334,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.0208,1.4644,5.23,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-11-18 09:30:00,5.38368,1.57024,5.608,0.036480000000000005,0.01064,0.038,5.3472,1.5596,5.57,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-11-18 10:00:00,5.32992,1.55456,5.552,0.04032,0.011760000000000001,0.042,5.2896,1.5428000000000002,5.51,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-11-18 10:30:00,5.17056,1.50808,5.386,0.14016,0.04088000000000001,0.146,5.0304,1.4672,5.24,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-18 11:00:00,5.42784,1.58312,5.654,0.22464,0.06552000000000001,0.234,5.2032,1.5176,5.42,4.032,1.176,4.2,4.032,1.176,4.2
2020-11-18 11:30:00,5.58336,1.6284800000000001,5.816,0.21696000000000001,0.06328,0.226,5.3664,1.5652,5.59,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2020-11-18 12:00:00,6.2256,1.8158,6.485,0.22560000000000002,0.0658,0.23500000000000001,6.0,1.75,6.25,3.552,1.036,3.7,3.552,1.036,3.7
2020-11-18 12:30:00,6.05472,1.7659600000000002,6.307,0.20832,0.06076,0.217,5.8464,1.7052,6.09,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-11-18 13:00:00,5.59392,1.63156,5.827,0.07392,0.021560000000000003,0.077,5.52,1.6099999999999999,5.75,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-11-18 13:30:00,5.45472,1.59096,5.682,0.06912,0.02016,0.07200000000000001,5.3856,1.5708,5.61,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2020-11-18 14:00:00,5.47104,1.59572,5.699,0.06624000000000001,0.01932,0.069,5.4048,1.5764,5.63,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-11-18 14:30:00,5.27616,1.53888,5.496,0.044160000000000005,0.01288,0.046,5.232,1.526,5.45,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-11-18 15:00:00,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37,4.8,1.4,5.0,4.8,1.4,5.0
2020-11-18 15:30:00,5.23488,1.52684,5.453,0.07008,0.020440000000000003,0.073,5.1648,1.5064000000000002,5.38,4.8,1.4,5.0,4.8,1.4,5.0
2020-11-18 16:00:00,5.77248,1.68364,6.013,0.11808,0.034440000000000005,0.123,5.6544,1.6492,5.89,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-11-18 16:30:00,6.50016,1.89588,6.771,0.02976,0.00868,0.031,6.4704,1.8872,6.74,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-11-18 17:00:00,7.41408,2.16244,7.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.4016,2.1588,7.71,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-11-18 17:30:00,7.45344,2.17392,7.764,0.02304,0.00672,0.024,7.4304,2.1672000000000002,7.74,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-11-18 18:00:00,7.29984,2.12912,7.604,0.10944000000000001,0.031920000000000004,0.114,7.1904,2.0972,7.49,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-11-18 18:30:00,7.04064,2.05352,7.334,0.07104,0.020720000000000002,0.074,6.9696,2.0328,7.26,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-11-18 19:00:00,6.69216,1.95188,6.971,0.010560000000000002,0.0030800000000000003,0.011,6.6815999999999995,1.9488,6.96,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-11-18 19:30:00,6.024,1.7570000000000001,6.275,0.014400000000000001,0.004200000000000001,0.015,6.0096,1.7528000000000001,6.26,6.288,1.834,6.55,6.288,1.834,6.55
2020-11-18 20:00:00,5.6275200000000005,1.6413600000000002,5.862,0.01152,0.00336,0.012,5.616,1.638,5.85,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-11-18 20:30:00,5.4249600000000004,1.58228,5.651,0.010560000000000002,0.0030800000000000003,0.011,5.4144,1.5792000000000002,5.64,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-11-18 21:00:00,5.10816,1.48988,5.321,0.010560000000000002,0.0030800000000000003,0.011,5.0976,1.4868000000000001,5.31,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-11-18 21:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.01152,0.00336,0.012,4.7616,1.3888,4.96,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-11-18 22:00:00,4.46016,1.30088,4.646,0.015360000000000002,0.0044800000000000005,0.016,4.4448,1.2964,4.63,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-11-18 22:30:00,4.19904,1.22472,4.374,0.03264,0.00952,0.034,4.1664,1.2152,4.34,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-11-18 23:00:00,3.83808,1.11944,3.998,0.14208,0.041440000000000005,0.148,3.696,1.078,3.85,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-11-18 23:30:00,3.45504,1.00772,3.599,0.11424000000000001,0.03332,0.11900000000000001,3.3407999999999998,0.9744,3.48,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-11-19 00:00:00,3.35136,0.9774800000000001,3.491,0.010560000000000002,0.0030800000000000003,0.011,3.3407999999999998,0.9744,3.48,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-11-19 00:30:00,3.23136,0.9424800000000001,3.366,0.015360000000000002,0.0044800000000000005,0.016,3.216,0.9380000000000001,3.35,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-11-19 01:00:00,3.18816,0.92988,3.321,0.010560000000000002,0.0030800000000000003,0.011,3.1776,0.9268000000000001,3.31,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-11-19 01:30:00,3.11712,0.9091600000000001,3.247,0.01632,0.00476,0.017,3.1008,0.9044000000000001,3.23,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-11-19 02:00:00,3.03648,0.8856400000000001,3.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.024,0.882,3.15,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-11-19 02:30:00,3.096,0.903,3.225,0.014400000000000001,0.004200000000000001,0.015,3.0816,0.8988,3.21,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-11-19 03:00:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-11-19 03:30:00,2.87616,0.8388800000000001,2.996,0.015360000000000002,0.0044800000000000005,0.016,2.8608000000000002,0.8344,2.98,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-11-19 04:00:00,2.5891200000000003,0.75516,2.697,0.10272,0.029960000000000004,0.107,2.4864,0.7252000000000001,2.59,2.496,0.728,2.6,2.496,0.728,2.6
2020-11-19 04:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.5248,0.7364,2.63,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-11-19 05:00:00,2.84256,0.82908,2.961,0.010560000000000002,0.0030800000000000003,0.011,2.832,0.8260000000000001,2.95,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-11-19 05:30:00,2.856,0.833,2.975,0.024,0.007,0.025,2.832,0.8260000000000001,2.95,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-11-19 06:00:00,3.28224,0.9573200000000001,3.419,0.09504000000000001,0.02772,0.099,3.1872,0.9296000000000001,3.32,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-11-19 06:30:00,3.74784,1.09312,3.904,0.02304,0.00672,0.024,3.7248,1.0864,3.88,3.552,1.036,3.7,3.552,1.036,3.7
2020-11-19 07:00:00,4.09536,1.19448,4.266,0.015360000000000002,0.0044800000000000005,0.016,4.08,1.19,4.25,3.84,1.12,4.0,3.84,1.12,4.0
2020-11-19 07:30:00,4.94688,1.44284,5.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9344,1.4392,5.14,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-11-19 08:00:00,5.1312,1.4966,5.345,0.014400000000000001,0.004200000000000001,0.015,5.1168,1.4924,5.33,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-11-19 08:30:00,5.22528,1.52404,5.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2128,1.5204,5.43,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-19 09:00:00,5.43456,1.58508,5.661,0.02016,0.005880000000000001,0.021,5.4144,1.5792000000000002,5.64,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-11-19 09:30:00,6.33984,1.84912,6.604,0.03264,0.00952,0.034,6.3072,1.8396,6.57,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-11-19 10:00:00,6.28416,1.83288,6.546,0.03456,0.01008,0.036000000000000004,6.2496,1.8228,6.51,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-11-19 10:30:00,6.0144,1.7542,6.265,0.033600000000000005,0.0098,0.035,5.9808,1.7444000000000002,6.23,3.936,1.148,4.1,3.936,1.148,4.1
2020-11-19 11:00:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-11-19 11:30:00,5.22624,1.52432,5.444,0.03264,0.00952,0.034,5.1936,1.5148000000000001,5.41,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-11-19 12:00:00,5.27424,1.5383200000000001,5.494,0.03264,0.00952,0.034,5.2416,1.5288,5.46,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-11-19 12:30:00,5.304,1.5470000000000002,5.525,0.033600000000000005,0.0098,0.035,5.2704,1.5372,5.49,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-11-19 13:00:00,5.18784,1.51312,5.404,0.03264,0.00952,0.034,5.1552,1.5036,5.37,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-11-19 13:30:00,5.05248,1.47364,5.263,0.03168,0.00924,0.033,5.0208,1.4644,5.23,4.656,1.358,4.85,4.656,1.358,4.85
2020-11-19 14:00:00,5.13216,1.49688,5.346,0.03456,0.01008,0.036000000000000004,5.0976,1.4868000000000001,5.31,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-19 14:30:00,5.03904,1.4697200000000001,5.249,0.03744,0.010920000000000001,0.039,5.0016,1.4588,5.21,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-19 15:00:00,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-19 15:30:00,5.20128,1.5170400000000002,5.418,0.036480000000000005,0.01064,0.038,5.1648,1.5064000000000002,5.38,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-11-19 16:00:00,5.78688,1.68784,6.028,0.01728,0.00504,0.018000000000000002,5.7696000000000005,1.6828,6.01,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-11-19 16:30:00,6.57024,1.91632,6.844,0.01344,0.003920000000000001,0.014,6.5568,1.9123999999999999,6.83,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-11-19 17:00:00,7.56864,2.20752,7.884,0.01344,0.003920000000000001,0.014,7.5552,2.2036,7.87,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-11-19 17:30:00,7.52928,2.19604,7.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.5168,2.1924,7.83,6.96,2.03,7.25,6.96,2.03,7.25
2020-11-19 18:00:00,7.06272,2.05996,7.357,0.01632,0.00476,0.017,7.0464,2.0552,7.34,7.0368,2.0524,7.33,7.0368,2.0524,7.33
2020-11-19 18:30:00,6.92256,2.01908,7.211,0.010560000000000002,0.0030800000000000003,0.011,6.912,2.016,7.2,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-11-19 19:00:00,6.55776,1.91268,6.831,0.010560000000000002,0.0030800000000000003,0.011,6.5472,1.9096000000000002,6.82,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2020-11-19 19:30:00,6.24096,1.8202800000000001,6.501,0.010560000000000002,0.0030800000000000003,0.011,6.2304,1.8172000000000001,6.49,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-11-19 20:00:00,5.88576,1.7166800000000002,6.131,0.010560000000000002,0.0030800000000000003,0.011,5.8752,1.7136,6.12,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-11-19 20:30:00,5.55936,1.62148,5.791,0.010560000000000002,0.0030800000000000003,0.011,5.5488,1.6184,5.78,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-11-19 21:00:00,5.32896,1.5542799999999999,5.551,0.010560000000000002,0.0030800000000000003,0.011,5.3184000000000005,1.5512000000000001,5.54,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-11-19 21:30:00,5.06016,1.47588,5.271,0.010560000000000002,0.0030800000000000003,0.011,5.0496,1.4727999999999999,5.26,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-19 22:00:00,4.6790400000000005,1.3647200000000002,4.874,0.01344,0.003920000000000001,0.014,4.6656,1.3608,4.86,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-11-19 22:30:00,4.04736,1.18048,4.216,0.13056,0.03808,0.136,3.9168000000000003,1.1424,4.08,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-11-19 23:00:00,3.71616,1.08388,3.871,0.16416,0.047880000000000006,0.171,3.552,1.036,3.7,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-11-19 23:30:00,3.40224,0.9923200000000001,3.544,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.2352,0.9436,3.37,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-11-20 00:00:00,3.14592,0.91756,3.277,0.16032000000000002,0.04676,0.167,2.9856,0.8708,3.11,2.976,0.868,3.1,2.976,0.868,3.1
2020-11-20 00:30:00,2.98848,0.8716400000000001,3.113,0.16608,0.048440000000000004,0.17300000000000001,2.8224,0.8232,2.94,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-11-20 01:00:00,2.89248,0.8436400000000001,3.013,0.21408000000000002,0.06244,0.223,2.6784,0.7812,2.79,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-11-20 01:30:00,2.80704,0.8187200000000001,2.924,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.6112,0.7616,2.7199999999999998,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-11-20 02:00:00,3.00864,0.8775200000000001,3.134,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.8128,0.8204,2.93,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-11-20 02:30:00,3.43104,1.00072,3.574,0.22464,0.06552000000000001,0.234,3.2064,0.9352,3.34,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-11-20 03:00:00,3.32448,0.9696400000000001,3.463,0.17568,0.05124,0.183,3.1488,0.9184,3.2800000000000002,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-11-20 03:30:00,3.1632,0.9226000000000001,3.295,0.0528,0.0154,0.055,3.1104,0.9072,3.24,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-11-20 04:00:00,2.9097600000000003,0.8486800000000001,3.031,0.010560000000000002,0.0030800000000000003,0.011,2.8992,0.8456,3.02,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-11-20 04:30:00,2.9856,0.8708,3.11,0.009600000000000001,0.0028,0.01,2.976,0.868,3.1,3.36,0.98,3.5,3.36,0.98,3.5
2020-11-20 05:00:00,3.03456,0.8850800000000001,3.161,0.010560000000000002,0.0030800000000000003,0.011,3.024,0.882,3.15,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-11-20 05:30:00,2.91168,0.8492400000000001,3.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8992,0.8456,3.02,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-11-20 06:00:00,3.06624,0.8943200000000001,3.194,0.08064,0.023520000000000003,0.084,2.9856,0.8708,3.11,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-11-20 06:30:00,3.74688,1.09284,3.903,0.022080000000000002,0.00644,0.023,3.7248,1.0864,3.88,3.696,1.078,3.85,3.696,1.078,3.85
2020-11-20 07:00:00,4.25664,1.24152,4.434,0.01344,0.003920000000000001,0.014,4.2432,1.2376,4.42,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2020-11-20 07:30:00,5.11968,1.4932400000000001,5.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1072,1.4896,5.32,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-11-20 08:00:00,5.4384,1.5862,5.665,0.024,0.007,0.025,5.4144,1.5792000000000002,5.64,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-11-20 08:30:00,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79,4.944,1.442,5.15,4.944,1.442,5.15
2020-11-20 09:00:00,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-11-20 09:30:00,6.3696,1.8578000000000001,6.635,0.033600000000000005,0.0098,0.035,6.336,1.8479999999999999,6.6,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-11-20 10:00:00,6.14976,1.7936800000000002,6.406,0.03456,0.01008,0.036000000000000004,6.1152,1.7836,6.37,4.608,1.344,4.8,4.608,1.344,4.8
2020-11-20 10:30:00,5.746560000000001,1.67608,5.986,0.03456,0.01008,0.036000000000000004,5.712,1.666,5.95,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-11-20 11:00:00,5.7456,1.6758000000000002,5.985,0.033600000000000005,0.0098,0.035,5.712,1.666,5.95,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-11-20 11:30:00,5.87808,1.7144400000000002,6.123,0.03168,0.00924,0.033,5.8464,1.7052,6.09,5.088,1.484,5.3,5.088,1.484,5.3
2020-11-20 12:00:00,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-11-20 12:30:00,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-11-20 13:00:00,5.61888,1.63884,5.853,0.05088,0.01484,0.053,5.568,1.624,5.8,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-11-20 13:30:00,6.41088,1.86984,6.678,0.11328,0.03304,0.11800000000000001,6.2976,1.8368,6.5600000000000005,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2020-11-20 14:00:00,6.22176,1.81468,6.481,0.05856000000000001,0.01708,0.061,6.1632,1.7976,6.42,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-11-20 14:30:00,5.75232,1.6777600000000001,5.992,0.05952,0.01736,0.062,5.6928,1.6604,5.93,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-11-20 15:00:00,5.5564800000000005,1.62064,5.788,0.036480000000000005,0.01064,0.038,5.52,1.6099999999999999,5.75,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-11-20 15:30:00,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96,5.28,1.54,5.5,5.28,1.54,5.5
2020-11-20 16:00:00,6.31104,1.8407200000000001,6.574,0.06144000000000001,0.017920000000000002,0.064,6.2496,1.8228,6.51,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-11-20 16:30:00,6.75648,1.97064,7.038,0.01728,0.00504,0.018000000000000002,6.7392,1.9656,7.02,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-11-20 17:00:00,7.30848,2.13164,7.6129999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.296,2.128,7.6,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-11-20 17:30:00,7.01184,2.04512,7.304,0.01344,0.003920000000000001,0.014,6.9984,2.0412,7.29,6.768,1.974,7.05,6.768,1.974,7.05
2020-11-20 18:00:00,6.84,1.995,7.125,0.0912,0.026600000000000002,0.095,6.7488,1.9684,7.03,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-11-20 18:30:00,7.14912,2.08516,7.447,0.03552,0.010360000000000001,0.037,7.1136,2.0748,7.41,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-11-20 19:00:00,7.25568,2.11624,7.558,0.01728,0.00504,0.018000000000000002,7.2384,2.1112,7.54,5.184,1.512,5.4,5.184,1.512,5.4
2020-11-20 19:30:00,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-11-20 20:00:00,6.25056,1.82308,6.511,0.010560000000000002,0.0030800000000000003,0.011,6.24,1.82,6.5,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-11-20 20:30:00,5.87808,1.7144400000000002,6.123,0.07008,0.020440000000000003,0.073,5.808,1.694,6.05,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-11-20 21:00:00,5.01888,1.46384,5.228,0.21888000000000002,0.06384000000000001,0.228,4.8,1.4,5.0,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-11-20 21:30:00,4.77408,1.3924400000000001,4.973,0.22368000000000002,0.06524,0.233,4.5504,1.3272,4.74,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2020-11-20 22:00:00,4.49952,1.31236,4.687,0.23712000000000003,0.06916,0.247,4.2624,1.2432,4.44,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2020-11-20 22:30:00,4.32384,1.26112,4.504,0.24384000000000003,0.07112,0.254,4.08,1.19,4.25,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-11-20 23:00:00,3.9792,1.1606,4.145,0.24480000000000002,0.0714,0.255,3.7344,1.0892,3.89,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-11-20 23:30:00,3.70464,1.08052,3.859,0.23904000000000003,0.06972,0.249,3.4656000000000002,1.0108,3.61,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-11-21 00:00:00,3.6096,1.0528,3.76,0.24960000000000002,0.0728,0.26,3.36,0.98,3.5,3.12,0.91,3.25,3.12,0.91,3.25
2020-11-21 00:30:00,3.23136,0.9424800000000001,3.366,0.24576000000000003,0.07168000000000001,0.256,2.9856,0.8708,3.11,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-11-21 01:00:00,3.05664,0.8915200000000001,3.184,0.24384000000000003,0.07112,0.254,2.8128,0.8204,2.93,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-11-21 01:30:00,2.85216,0.8318800000000001,2.971,0.10656,0.031080000000000003,0.111,2.7456,0.8008000000000001,2.86,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-11-21 02:00:00,2.87712,0.83916,2.997,0.03552,0.010360000000000001,0.037,2.8416,0.8288000000000001,2.96,3.168,0.924,3.3,3.168,0.924,3.3
2020-11-21 02:30:00,2.85216,0.8318800000000001,2.971,0.010560000000000002,0.0030800000000000003,0.011,2.8416,0.8288000000000001,2.96,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-11-21 03:00:00,3.02688,0.8828400000000001,3.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0144,0.8792000000000001,3.14,3.2928,0.9604,3.43,3.2928,0.9604,3.43
