Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-21 03:30:00,2.92992,0.8545600000000001,3.052,0.14592000000000002,0.04256,0.152,2.784,0.812,2.9,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-11-21 04:00:00,2.61408,0.7624400000000001,2.723,0.041280000000000004,0.01204,0.043000000000000003,2.5728,0.7504000000000001,2.68,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-11-21 04:30:00,2.59296,0.7562800000000001,2.701,0.039360000000000006,0.01148,0.041,2.5536,0.7448,2.66,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-11-21 05:00:00,2.6112,0.7616,2.7199999999999998,0.028800000000000003,0.008400000000000001,0.03,2.5824,0.7532,2.69,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-11-21 05:30:00,2.68704,0.7837200000000001,2.799,0.047040000000000005,0.013720000000000001,0.049,2.64,0.77,2.75,2.592,0.756,2.7,2.592,0.756,2.7
2020-11-21 06:00:00,2.8137600000000003,0.8206800000000001,2.931,0.13536,0.03948,0.14100000000000001,2.6784,0.7812,2.79,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2020-11-21 06:30:00,3.01056,0.8780800000000001,3.136,0.044160000000000005,0.01288,0.046,2.9664,0.8652000000000001,3.09,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2020-11-21 07:00:00,3.40896,0.99428,3.551,0.010560000000000002,0.0030800000000000003,0.011,3.3984,0.9912000000000001,3.54,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-11-21 07:30:00,3.61056,1.05308,3.761,0.010560000000000002,0.0030800000000000003,0.011,3.6,1.05,3.75,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-11-21 08:00:00,3.8697600000000003,1.1286800000000001,4.031,0.010560000000000002,0.0030800000000000003,0.011,3.8592,1.1256,4.02,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-11-21 08:30:00,4.29216,1.25188,4.471,0.010560000000000002,0.0030800000000000003,0.011,4.2816,1.2488000000000001,4.46,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-11-21 09:00:00,4.69536,1.36948,4.891,0.010560000000000002,0.0030800000000000003,0.011,4.6848,1.3664,4.88,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-11-21 09:30:00,5.08896,1.48428,5.301,0.010560000000000002,0.0030800000000000003,0.011,5.0784,1.4812,5.29,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-11-21 10:00:00,5.2233600000000004,1.5234800000000002,5.441,0.010560000000000002,0.0030800000000000003,0.011,5.2128,1.5204,5.43,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-11-21 10:30:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-21 11:00:00,5.4249600000000004,1.58228,5.651,0.010560000000000002,0.0030800000000000003,0.011,5.4144,1.5792000000000002,5.64,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-11-21 11:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.4624,1.5932,5.69,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-11-21 12:00:00,5.61696,1.63828,5.851,0.010560000000000002,0.0030800000000000003,0.011,5.6064,1.6352,5.84,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-21 12:30:00,5.5008,1.6044,5.73,0.009600000000000001,0.0028,0.01,5.4912,1.6016,5.72,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-21 13:00:00,5.59776,1.6326800000000001,5.831,0.010560000000000002,0.0030800000000000003,0.011,5.5872,1.6296,5.82,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-11-21 13:30:00,5.5209600000000005,1.61028,5.751,0.010560000000000002,0.0030800000000000003,0.011,5.5104,1.6072000000000002,5.74,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-11-21 14:00:00,5.5209600000000005,1.61028,5.751,0.010560000000000002,0.0030800000000000003,0.011,5.5104,1.6072000000000002,5.74,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-11-21 14:30:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-11-21 15:00:00,5.68416,1.65788,5.921,0.010560000000000002,0.0030800000000000003,0.011,5.6736,1.6548,5.91,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-11-21 15:30:00,5.71296,1.66628,5.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.7024,1.6632,5.94,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-11-21 16:00:00,5.5084800000000005,1.60664,5.7379999999999995,0.01728,0.00504,0.018000000000000002,5.4912,1.6016,5.72,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-11-21 16:30:00,5.99232,1.74776,6.242,0.01152,0.00336,0.012,5.9808,1.7444000000000002,6.23,5.904,1.722,6.15,5.904,1.722,6.15
2020-11-21 17:00:00,7.38336,2.15348,7.691,0.010560000000000002,0.0030800000000000003,0.011,7.3728,2.1504,7.68,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-11-21 17:30:00,7.81536,2.27948,8.141,0.010560000000000002,0.0030800000000000003,0.011,7.8048,2.2764,8.13,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-11-21 18:00:00,7.56096,2.20528,7.876,0.06336,0.01848,0.066,7.4976,2.1868,7.8100000000000005,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-11-21 18:30:00,6.6672,1.9445999999999999,6.945,0.024,0.007,0.025,6.6432,1.9376000000000002,6.92,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-11-21 19:00:00,6.40512,1.86816,6.672,0.01152,0.00336,0.012,6.3936,1.8648,6.66,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-11-21 19:30:00,5.85696,1.70828,6.101,0.010560000000000002,0.0030800000000000003,0.011,5.8464,1.7052,6.09,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-11-21 20:00:00,5.45376,1.59068,5.681,0.010560000000000002,0.0030800000000000003,0.011,5.4432,1.5876000000000001,5.67,5.616,1.638,5.85,5.616,1.638,5.85
2020-11-21 20:30:00,5.27136,1.53748,5.491,0.010560000000000002,0.0030800000000000003,0.011,5.2608,1.5344,5.48,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-11-21 21:00:00,5.09856,1.48708,5.311,0.010560000000000002,0.0030800000000000003,0.011,5.088,1.484,5.3,5.376,1.568,5.6,5.376,1.568,5.6
2020-11-21 21:30:00,4.84896,1.41428,5.051,0.010560000000000002,0.0030800000000000003,0.011,4.8384,1.4112,5.04,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-11-21 22:00:00,4.63488,1.3518400000000002,4.828,0.01728,0.00504,0.018000000000000002,4.6176,1.3468,4.8100000000000005,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-11-21 22:30:00,4.2288,1.2334,4.405,0.168,0.049,0.17500000000000002,4.0608,1.1844000000000001,4.23,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-11-21 23:00:00,3.92448,1.14464,4.088,0.14208,0.041440000000000005,0.148,3.7824,1.1032,3.94,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-11-21 23:30:00,3.73536,1.08948,3.891,0.010560000000000002,0.0030800000000000003,0.011,3.7248,1.0864,3.88,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-11-22 00:00:00,3.40032,0.9917600000000001,3.542,0.01152,0.00336,0.012,3.3888,0.9884000000000001,3.5300000000000002,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-11-22 00:30:00,3.1104,0.9072,3.24,0.019200000000000002,0.0056,0.02,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-11-22 01:00:00,3.12096,0.9102800000000001,3.251,0.010560000000000002,0.0030800000000000003,0.011,3.1104,0.9072,3.24,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2020-11-22 01:30:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-11-22 02:00:00,2.8732800000000003,0.8380400000000001,2.993,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8608000000000002,0.8344,2.98,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-11-22 02:30:00,2.78688,0.8128400000000001,2.903,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7744,0.8092,2.89,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-11-22 03:00:00,2.78592,0.8125600000000001,2.902,0.01152,0.00336,0.012,2.7744,0.8092,2.89,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-11-22 03:30:00,3.08448,0.8996400000000001,3.213,0.07008,0.020440000000000003,0.073,3.0144,0.8792000000000001,3.14,3.168,0.924,3.3,3.168,0.924,3.3
2020-11-22 04:00:00,3.30048,0.96264,3.438,0.15168,0.04424,0.158,3.1488,0.9184,3.2800000000000002,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-11-22 04:30:00,3.28032,0.95676,3.417,0.18912,0.05516000000000001,0.197,3.0912,0.9016000000000001,3.22,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-11-22 05:00:00,3.28896,0.9592800000000001,3.426,0.17856000000000002,0.05208,0.186,3.1104,0.9072,3.24,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-11-22 05:30:00,3.28608,0.9584400000000001,3.423,0.12768000000000002,0.03724,0.133,3.1584,0.9212,3.29,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-11-22 06:00:00,2.9472,0.8596,3.07,0.07680000000000001,0.0224,0.08,2.8704,0.8372,2.99,2.88,0.84,3.0,2.88,0.84,3.0
2020-11-22 06:30:00,2.84736,0.8304800000000001,2.966,0.015360000000000002,0.0044800000000000005,0.016,2.832,0.8260000000000001,2.95,2.88,0.84,3.0,2.88,0.84,3.0
2020-11-22 07:00:00,3.03456,0.8850800000000001,3.161,0.010560000000000002,0.0030800000000000003,0.011,3.024,0.882,3.15,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-11-22 07:30:00,3.32256,0.96908,3.461,0.010560000000000002,0.0030800000000000003,0.011,3.312,0.966,3.45,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-11-22 08:00:00,3.56256,1.03908,3.711,0.010560000000000002,0.0030800000000000003,0.011,3.552,1.036,3.7,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-11-22 08:30:00,4.14816,1.20988,4.321,0.010560000000000002,0.0030800000000000003,0.011,4.1376,1.2068,4.31,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-11-22 09:00:00,4.61856,1.34708,4.811,0.010560000000000002,0.0030800000000000003,0.011,4.608,1.344,4.8,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-11-22 09:30:00,4.95456,1.44508,5.161,0.010560000000000002,0.0030800000000000003,0.011,4.944,1.442,5.15,4.896,1.428,5.1,4.896,1.428,5.1
2020-11-22 10:00:00,5.31936,1.5514800000000002,5.541,0.010560000000000002,0.0030800000000000003,0.011,5.3088,1.5484,5.53,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-11-22 10:30:00,5.50176,1.60468,5.731,0.010560000000000002,0.0030800000000000003,0.011,5.4912,1.6016,5.72,5.28,1.54,5.5,5.28,1.54,5.5
2020-11-22 11:00:00,5.50176,1.60468,5.731,0.010560000000000002,0.0030800000000000003,0.011,5.4912,1.6016,5.72,5.184,1.512,5.4,5.184,1.512,5.4
2020-11-22 11:30:00,5.57856,1.62708,5.811,0.010560000000000002,0.0030800000000000003,0.011,5.568,1.624,5.8,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-11-22 12:00:00,5.84736,1.70548,6.091,0.010560000000000002,0.0030800000000000003,0.011,5.8368,1.7024,6.08,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-11-22 12:30:00,6.08736,1.77548,6.341,0.010560000000000002,0.0030800000000000003,0.011,6.0768,1.7724000000000002,6.33,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-11-22 13:00:00,6.05952,1.76736,6.312,0.01152,0.00336,0.012,6.048,1.764,6.3,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-11-22 13:30:00,6.02016,1.75588,6.271,0.010560000000000002,0.0030800000000000003,0.011,6.0096,1.7528000000000001,6.26,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-11-22 14:00:00,5.76096,1.6802800000000002,6.001,0.010560000000000002,0.0030800000000000003,0.011,5.7504,1.6772,5.99,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2020-11-22 14:30:00,5.76096,1.6802800000000002,6.001,0.010560000000000002,0.0030800000000000003,0.011,5.7504,1.6772,5.99,5.376,1.568,5.6,5.376,1.568,5.6
2020-11-22 15:00:00,5.72256,1.6690800000000001,5.961,0.010560000000000002,0.0030800000000000003,0.011,5.712,1.666,5.95,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-11-22 15:30:00,5.91456,1.7250800000000002,6.161,0.010560000000000002,0.0030800000000000003,0.011,5.904,1.722,6.15,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2020-11-22 16:00:00,6.46176,1.88468,6.731,0.010560000000000002,0.0030800000000000003,0.011,6.4512,1.8816000000000002,6.72,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-11-22 16:30:00,7.14336,2.08348,7.441,0.010560000000000002,0.0030800000000000003,0.011,7.1328,2.0804,7.43,6.288,1.834,6.55,6.288,1.834,6.55
2020-11-22 17:00:00,7.8921600000000005,2.30188,8.221,0.010560000000000002,0.0030800000000000003,0.011,7.8816,2.2988,8.21,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-11-22 17:30:00,7.77696,2.26828,8.101,0.010560000000000002,0.0030800000000000003,0.011,7.7664,2.2652,8.09,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2020-11-22 18:00:00,7.34208,2.1414400000000002,7.648,0.04608,0.01344,0.048,7.296,2.128,7.6,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-11-22 18:30:00,7.11456,2.07508,7.411,0.010560000000000002,0.0030800000000000003,0.011,7.104,2.072,7.4,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-11-22 19:00:00,6.43872,1.87796,6.707,0.01632,0.00476,0.017,6.4224,1.8732000000000002,6.69,6.144,1.792,6.4,6.144,1.792,6.4
2020-11-22 19:30:00,5.96256,1.73908,6.211,0.010560000000000002,0.0030800000000000003,0.011,5.952,1.736,6.2,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-11-22 20:00:00,5.69376,1.6606800000000002,5.931,0.010560000000000002,0.0030800000000000003,0.011,5.6832,1.6576,5.92,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-11-22 20:30:00,5.42688,1.58284,5.6530000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4144,1.5792000000000002,5.64,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-11-22 21:00:00,5.2233600000000004,1.5234800000000002,5.441,0.010560000000000002,0.0030800000000000003,0.011,5.2128,1.5204,5.43,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-11-22 21:30:00,5.07936,1.48148,5.291,0.010560000000000002,0.0030800000000000003,0.011,5.0688,1.4784000000000002,5.28,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-11-22 22:00:00,4.79136,1.39748,4.991,0.010560000000000002,0.0030800000000000003,0.011,4.7808,1.3944,4.98,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-11-22 22:30:00,4.17504,1.21772,4.349,0.08544,0.02492,0.089,4.0896,1.1928,4.26,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-11-22 23:00:00,3.83136,1.11748,3.991,0.10656,0.031080000000000003,0.111,3.7248,1.0864,3.88,3.504,1.022,3.65,3.504,1.022,3.65
2020-11-22 23:30:00,3.43392,1.00156,3.577,0.025920000000000002,0.007560000000000001,0.027,3.408,0.994,3.55,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-11-23 00:00:00,3.21792,0.9385600000000001,3.352,0.01152,0.00336,0.012,3.2064,0.9352,3.34,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-11-23 00:30:00,3.02976,0.88368,3.156,0.015360000000000002,0.0044800000000000005,0.016,3.0144,0.8792000000000001,3.14,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-11-23 01:00:00,2.90208,0.8464400000000001,3.023,0.022080000000000002,0.00644,0.023,2.88,0.84,3.0,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-11-23 01:30:00,2.7792,0.8106,2.895,0.033600000000000005,0.0098,0.035,2.7456,0.8008000000000001,2.86,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-11-23 02:00:00,2.85408,0.8324400000000001,2.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8416,0.8288000000000001,2.96,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-11-23 02:30:00,2.78496,0.8122800000000001,2.901,0.09696,0.028280000000000003,0.101,2.688,0.784,2.8,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-11-23 03:00:00,2.85408,0.8324400000000001,2.973,0.09888000000000001,0.02884,0.10300000000000001,2.7552,0.8036000000000001,2.87,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-11-23 03:30:00,3.37632,0.9847600000000001,3.517,0.17952,0.052360000000000004,0.187,3.1968,0.9324,3.33,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-11-23 04:00:00,3.36,0.98,3.5,0.12480000000000001,0.0364,0.13,3.2352,0.9436,3.37,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-11-23 04:30:00,3.2524800000000003,0.94864,3.388,0.01728,0.00504,0.018000000000000002,3.2352,0.9436,3.37,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-11-23 05:00:00,3.14016,0.91588,3.271,0.010560000000000002,0.0030800000000000003,0.011,3.1296,0.9128000000000001,3.26,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-11-23 05:30:00,3.15936,0.9214800000000001,3.291,0.02976,0.00868,0.031,3.1296,0.9128000000000001,3.26,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-11-23 06:00:00,3.38208,0.9864400000000001,3.523,0.10848000000000001,0.03164,0.113,3.2736,0.9548000000000001,3.41,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-11-23 06:30:00,3.94752,1.15136,4.112,0.021120000000000003,0.0061600000000000005,0.022,3.9264,1.1452,4.09,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-11-23 07:00:00,4.48704,1.30872,4.674,0.01344,0.003920000000000001,0.014,4.4736,1.3048,4.66,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2020-11-23 07:30:00,5.15616,1.50388,5.371,0.010560000000000002,0.0030800000000000003,0.011,5.1456,1.5008,5.36,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-23 08:00:00,5.51808,1.6094400000000002,5.748,0.036480000000000005,0.01064,0.038,5.4816,1.5988,5.71,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-23 08:30:00,5.58048,1.62764,5.813,0.03168,0.00924,0.033,5.5488,1.6184,5.78,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-11-23 09:00:00,5.47584,1.59712,5.704,0.04224000000000001,0.012320000000000001,0.044,5.4336,1.5848,5.66,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-11-23 09:30:00,5.74944,1.67692,5.989,0.07584,0.02212,0.079,5.6736,1.6548,5.91,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-11-23 10:00:00,5.9088,1.7234,6.155,0.033600000000000005,0.0098,0.035,5.8752,1.7136,6.12,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-23 10:30:00,5.88,1.7149999999999999,6.125,0.033600000000000005,0.0098,0.035,5.8464,1.7052,6.09,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-11-23 11:00:00,6.51456,1.90008,6.786,0.03456,0.01008,0.036000000000000004,6.48,1.8900000000000001,6.75,3.696,1.078,3.85,3.696,1.078,3.85
2020-11-23 11:30:00,6.4368,1.8774000000000002,6.705,0.033600000000000005,0.0098,0.035,6.4032,1.8676,6.67,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-11-23 12:00:00,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-11-23 12:30:00,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-23 13:00:00,5.43648,1.5856400000000002,5.663,0.07968,0.02324,0.083,5.3568,1.5624,5.58,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-11-23 13:30:00,5.23392,1.52656,5.452,0.05952,0.01736,0.062,5.1744,1.5091999999999999,5.39,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-11-23 14:00:00,5.76672,1.6819600000000001,6.007,0.03552,0.010360000000000001,0.037,5.7312,1.6716000000000002,5.97,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-11-23 14:30:00,6.70752,1.95636,6.987,0.03552,0.010360000000000001,0.037,6.672,1.9460000000000002,6.95,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-11-23 15:00:00,6.67392,1.94656,6.952,0.021120000000000003,0.0061600000000000005,0.022,6.6528,1.9404,6.93,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2020-11-23 15:30:00,5.80416,1.6928800000000002,6.046,0.015360000000000002,0.0044800000000000005,0.016,5.7888,1.6884000000000001,6.03,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-11-23 16:00:00,6.2736,1.8298,6.535,0.014400000000000001,0.004200000000000001,0.015,6.2592,1.8256000000000001,6.52,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-11-23 16:30:00,7.12704,2.07872,7.424,0.01344,0.003920000000000001,0.014,7.1136,2.0748,7.41,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-11-23 17:00:00,8.64288,2.52084,9.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.6304,2.5172,8.99,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-11-23 17:30:00,8.86368,2.58524,9.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.8512,2.5816,9.22,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2020-11-23 18:00:00,8.52768,2.48724,8.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.5152,2.4836,8.87,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-11-23 18:30:00,7.9507200000000005,2.31896,8.282,0.01152,0.00336,0.012,7.9392,2.3156,8.27,6.384,1.862,6.65,6.384,1.862,6.65
2020-11-23 19:00:00,7.37472,2.15096,7.682,0.01152,0.00336,0.012,7.3632,2.1476,7.67,6.6336,1.9348,6.91,6.6336,1.9348,6.91
2020-11-23 19:30:00,6.75072,1.96896,7.032,0.01152,0.00336,0.012,6.7392,1.9656,7.02,6.4896,1.8928,6.76,6.4896,1.8928,6.76
2020-11-23 20:00:00,6.44352,1.8793600000000001,6.712,0.01152,0.00336,0.012,6.432,1.876,6.7,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-11-23 20:30:00,5.9827200000000005,1.74496,6.232,0.01152,0.00336,0.012,5.9712,1.7416,6.22,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-11-23 21:00:00,5.61792,1.63856,5.852,0.01152,0.00336,0.012,5.6064,1.6352,5.84,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-11-23 21:30:00,5.23392,1.52656,5.452,0.01152,0.00336,0.012,5.2224,1.5232,5.44,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-11-23 22:00:00,4.97472,1.45096,5.182,0.01152,0.00336,0.012,4.9632000000000005,1.4476,5.17,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-11-23 22:30:00,4.46592,1.3025600000000002,4.652,0.01152,0.00336,0.012,4.4544,1.2992,4.64,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-11-23 23:00:00,4.06272,1.18496,4.232,0.01152,0.00336,0.012,4.0512,1.1816,4.22,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-11-23 23:30:00,3.9763200000000003,1.15976,4.142,0.01152,0.00336,0.012,3.9648,1.1564,4.13,3.84,1.12,4.0,3.84,1.12,4.0
2020-11-24 00:00:00,3.63072,1.05896,3.782,0.01152,0.00336,0.012,3.6192,1.0556,3.77,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-11-24 00:30:00,3.55392,1.03656,3.702,0.01152,0.00336,0.012,3.5423999999999998,1.0332,3.69,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2020-11-24 01:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.01152,0.00336,0.012,3.408,0.994,3.55,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-11-24 01:30:00,3.26592,0.9525600000000001,3.402,0.01152,0.00336,0.012,3.2544,0.9492,3.39,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-11-24 02:00:00,3.12192,0.91056,3.252,0.01152,0.00336,0.012,3.1104,0.9072,3.24,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-11-24 02:30:00,3.04512,0.8881600000000001,3.172,0.01152,0.00336,0.012,3.0336,0.8848,3.16,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-11-24 03:00:00,2.89152,0.8433600000000001,3.012,0.01152,0.00336,0.012,2.88,0.84,3.0,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-11-24 03:30:00,2.77632,0.80976,2.892,0.01152,0.00336,0.012,2.7648,0.8064,2.88,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-11-24 04:00:00,2.77632,0.80976,2.892,0.01152,0.00336,0.012,2.7648,0.8064,2.88,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2020-11-24 04:30:00,2.83392,0.8265600000000001,2.952,0.01152,0.00336,0.012,2.8224,0.8232,2.94,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-11-24 05:00:00,2.88192,0.8405600000000001,3.002,0.01152,0.00336,0.012,2.8704,0.8372,2.99,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-11-24 05:30:00,3.11232,0.9077600000000001,3.242,0.01152,0.00336,0.012,3.1008,0.9044000000000001,3.23,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-11-24 06:00:00,3.6796800000000003,1.07324,3.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.6672000000000002,1.0696,3.8200000000000003,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-11-24 06:30:00,4.50144,1.31292,4.689,0.018240000000000003,0.00532,0.019,4.4832,1.3076,4.67,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2020-11-24 07:00:00,4.89792,1.42856,5.102,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.848,1.4140000000000001,5.05,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2020-11-24 07:30:00,5.49984,1.60412,5.729,0.047040000000000005,0.013720000000000001,0.049,5.4528,1.5904,5.68,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-11-24 08:00:00,5.73792,1.6735600000000002,5.977,0.04512,0.013160000000000002,0.047,5.6928,1.6604,5.93,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-11-24 08:30:00,5.82528,1.69904,6.068,0.036480000000000005,0.01064,0.038,5.7888,1.6884000000000001,6.03,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-11-24 09:00:00,6.70368,1.95524,6.983,0.15648,0.04564000000000001,0.163,6.5472,1.9096000000000002,6.82,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-11-24 09:30:00,9.8256,2.8658,10.235,0.0432,0.0126,0.045,9.782399999999999,2.8532,10.19,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003
2020-11-24 10:00:00,9.913920000000001,2.89156,10.327,0.04512,0.013160000000000002,0.047,9.8688,2.8784,10.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 10:30:00,10.0032,2.9176,10.42,0.038400000000000004,0.0112,0.04,9.9648,2.9064,10.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 11:00:00,9.57984,2.79412,9.979,0.047040000000000005,0.013720000000000001,0.049,9.5328,2.7804,9.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 11:30:00,10.02624,2.92432,10.444,0.04224000000000001,0.012320000000000001,0.044,9.984,2.912,10.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 12:00:00,9.79872,2.8579600000000003,10.207,0.054720000000000005,0.015960000000000002,0.057,9.744,2.842,10.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 12:30:00,9.94656,2.9010800000000003,10.361,0.039360000000000006,0.01148,0.041,9.9072,2.8896,10.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 13:00:00,9.82176,2.86468,10.231,0.039360000000000006,0.01148,0.041,9.782399999999999,2.8532,10.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 13:30:00,9.94464,2.90052,10.359,0.03744,0.010920000000000001,0.039,9.9072,2.8896,10.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 14:00:00,9.8688,2.8784,10.28,0.038400000000000004,0.0112,0.04,9.830400000000001,2.8672,10.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 14:30:00,9.73632,2.83976,10.142,0.04032,0.011760000000000001,0.042,9.696,2.8280000000000003,10.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 15:00:00,9.84,2.87,10.25,0.038400000000000004,0.0112,0.04,9.8016,2.8588,10.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 15:30:00,9.8208,2.8644,10.23,0.038400000000000004,0.0112,0.04,9.782399999999999,2.8532,10.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 16:00:00,10.41024,3.03632,10.844,0.03264,0.00952,0.034,10.3776,3.0268,10.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 16:30:00,11.8992,3.4706,12.395,0.014400000000000001,0.004200000000000001,0.015,11.8848,3.4664,12.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 17:00:00,13.02048,3.79764,13.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,13.008,3.794,13.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 17:30:00,13.44192,3.92056,14.002,0.021120000000000003,0.0061600000000000005,0.022,13.4208,3.9144,13.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 18:00:00,13.02144,3.79792,13.564,0.09984000000000001,0.029120000000000004,0.10400000000000001,12.9216,3.7688,13.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 18:30:00,13.01952,3.7973600000000003,13.562,0.021120000000000003,0.0061600000000000005,0.022,12.9984,3.7912,13.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 19:00:00,12.264,3.577,12.775,0.0432,0.0126,0.045,12.2208,3.5644,12.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 19:30:00,11.70528,3.41404,12.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.6928,3.4104,12.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 20:00:00,11.1216,3.2438000000000002,11.585,0.033600000000000005,0.0098,0.035,11.088,3.234,11.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 20:30:00,10.60992,3.09456,11.052,0.01152,0.00336,0.012,10.5984,3.0912,11.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 21:00:00,9.88032,2.88176,10.292,0.01152,0.00336,0.012,9.8688,2.8784,10.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 21:30:00,9.30432,2.71376,9.692,0.01152,0.00336,0.012,9.2928,2.7104,9.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 22:00:00,8.32224,2.42732,8.669,0.03744,0.010920000000000001,0.039,8.2848,2.4164,8.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 22:30:00,7.50624,2.18932,7.819,0.29664,0.08652000000000001,0.309,7.2096,2.1028000000000002,7.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 23:00:00,6.88992,2.00956,7.177,0.35232,0.10276,0.367,6.5376,1.9068,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-24 23:30:00,6.57792,1.91856,6.852,0.01152,0.00336,0.012,6.5664,1.9152,6.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 00:00:00,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 00:30:00,5.60448,1.63464,5.838,0.02688,0.007840000000000001,0.028,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 01:00:00,5.64672,1.64696,5.882,0.04032,0.011760000000000001,0.042,5.6064,1.6352,5.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 01:30:00,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 02:00:00,5.39424,1.57332,5.619,0.027840000000000004,0.00812,0.029,5.3664,1.5652,5.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 02:30:00,5.25792,1.53356,5.477,0.01632,0.00476,0.017,5.2416,1.5288,5.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 03:00:00,5.02944,1.46692,5.239,0.13344,0.03892,0.139,4.896,1.428,5.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 03:30:00,4.90944,1.43192,5.114,0.30144000000000004,0.08792000000000001,0.314,4.608,1.344,4.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 04:00:00,4.8048,1.4014,5.005,0.2928,0.0854,0.305,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 04:30:00,4.84032,1.4117600000000001,5.042,0.26112,0.07616,0.272,4.5792,1.3356,4.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 05:00:00,4.9344,1.4392,5.14,0.12480000000000001,0.0364,0.13,4.8096,1.4028,5.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 05:30:00,5.22912,1.52516,5.447,0.07392,0.021560000000000003,0.077,5.1552,1.5036,5.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 06:00:00,5.58336,1.6284800000000001,5.816,0.15936,0.04648,0.166,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 06:30:00,6.71328,1.95804,6.993,0.05088,0.01484,0.053,6.6624,1.9432,6.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 07:00:00,7.80288,2.27584,8.128,0.05568000000000001,0.01624,0.058,7.7472,2.2596,8.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 07:30:00,8.9952,2.6236,9.37,0.048,0.014,0.05,8.9472,2.6096,9.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 08:00:00,9.56736,2.79048,9.966,0.044160000000000005,0.01288,0.046,9.5232,2.7776,9.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 08:30:00,9.7104,2.8322000000000003,10.115,0.033600000000000005,0.0098,0.035,9.6768,2.8224,10.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 09:00:00,9.65376,2.81568,10.056,0.03456,0.01008,0.036000000000000004,9.6192,2.8056,10.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 09:30:00,9.98976,2.9136800000000003,10.406,0.03456,0.01008,0.036000000000000004,9.9552,2.9036,10.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 10:00:00,9.93216,2.8968800000000003,10.346,0.03456,0.01008,0.036000000000000004,9.8976,2.8868,10.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 10:30:00,10.20096,2.97528,10.626,0.03456,0.01008,0.036000000000000004,10.1664,2.9652000000000003,10.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 11:00:00,10.32576,3.01168,10.756,0.03456,0.01008,0.036000000000000004,10.2912,3.0016,10.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 11:30:00,0.03744,0.010920000000000001,0.039,0.03456,0.01008,0.036000000000000004,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2020-11-25 12:00:00,10.09728,2.94504,10.518,0.036480000000000005,0.01064,0.038,10.0608,2.9344,10.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 12:30:00,10.43328,3.04304,10.868,0.036480000000000005,0.01064,0.038,10.3968,3.0324,10.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 13:00:00,10.37568,3.02624,10.808,0.036480000000000005,0.01064,0.038,10.3392,3.0156,10.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 13:30:00,10.18464,2.97052,10.609,0.03744,0.010920000000000001,0.039,10.1472,2.9596,10.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 14:00:00,9.89472,2.88596,10.307,0.03552,0.010360000000000001,0.037,9.8592,2.8756,10.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 14:30:00,9.89376,2.88568,10.306,0.03456,0.01008,0.036000000000000004,9.8592,2.8756,10.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 15:00:00,9.65568,2.81624,10.058,0.036480000000000005,0.01064,0.038,9.6192,2.8056,10.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 15:30:00,10.12704,2.95372,10.549,0.03744,0.010920000000000001,0.039,10.0896,2.9428,10.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 16:00:00,10.6704,3.1122,11.115,0.033600000000000005,0.0098,0.035,10.636800000000001,3.1024,11.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 16:30:00,11.83968,3.45324,12.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.8272,3.4496,12.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 17:00:00,13.16544,3.83992,13.714,0.01344,0.003920000000000001,0.014,13.152,3.836,13.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 17:30:00,13.53984,3.94912,14.104,0.01344,0.003920000000000001,0.014,13.5264,3.9452,14.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 18:00:00,13.1232,3.8276,13.67,0.096,0.028,0.1,13.0272,3.7996,13.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 18:30:00,12.81408,3.7374400000000003,13.348,0.10368000000000001,0.030240000000000003,0.108,12.7104,3.7072000000000003,13.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 19:00:00,12.17472,3.55096,12.682,0.15552000000000002,0.045360000000000004,0.162,12.0192,3.5056000000000003,12.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 19:30:00,11.52,3.36,12.0,0.1824,0.053200000000000004,0.19,11.3376,3.3068,11.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 20:00:00,10.87296,3.17128,11.326,0.14976,0.043680000000000004,0.156,10.7232,3.1276,11.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 20:30:00,10.24896,2.98928,10.676,0.14016,0.04088000000000001,0.146,10.1088,2.9484,10.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 21:00:00,9.71328,2.83304,10.118,0.16128,0.047040000000000005,0.168,9.552,2.786,9.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 21:30:00,8.952,2.6109999999999998,9.325,0.1584,0.046200000000000005,0.165,8.7936,2.5648,9.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 22:00:00,8.2464,2.4052,8.59,0.1728,0.0504,0.18,8.0736,2.3548,8.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 22:30:00,7.78752,2.27136,8.112,0.18432,0.05376,0.192,7.6032,2.2176,7.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 23:00:00,7.02624,2.04932,7.319,0.19104000000000002,0.055720000000000006,0.199,6.8352,1.9936,7.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-25 23:30:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.17088,0.04984,0.178,6.096,1.778,6.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 00:00:00,5.68896,1.65928,5.926,0.16896000000000003,0.049280000000000004,0.176,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 00:30:00,5.58624,1.62932,5.819,0.19104000000000002,0.055720000000000006,0.199,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 01:00:00,5.62176,1.63968,5.856,0.18816000000000002,0.054880000000000005,0.196,5.4336,1.5848,5.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 01:30:00,5.58816,1.62988,5.821,0.18336000000000002,0.05348000000000001,0.191,5.4048,1.5764,5.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 02:00:00,5.44896,1.58928,5.676,0.14016,0.04088000000000001,0.146,5.3088,1.5484,5.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 02:30:00,5.37792,1.5685600000000002,5.602,0.06912,0.02016,0.07200000000000001,5.3088,1.5484,5.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 03:00:00,5.3664,1.5652,5.59,0.019200000000000002,0.0056,0.02,5.3472,1.5596,5.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 03:30:00,5.35776,1.56268,5.5809999999999995,0.010560000000000002,0.0030800000000000003,0.011,5.3472,1.5596,5.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 04:00:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.4624,1.5932,5.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 04:30:00,5.23968,1.52824,5.458,0.01728,0.00504,0.018000000000000002,5.2224,1.5232,5.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 05:00:00,5.54016,1.6158800000000002,5.771,0.010560000000000002,0.0030800000000000003,0.011,5.5296,1.6128,5.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 05:30:00,5.61696,1.63828,5.851,0.010560000000000002,0.0030800000000000003,0.011,5.6064,1.6352,5.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 06:00:00,6.01056,1.7530800000000002,6.261,0.02976,0.00868,0.031,5.9808,1.7444000000000002,6.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 06:30:00,7.25088,2.11484,7.553,0.05088,0.01484,0.053,7.2,2.1,7.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 07:00:00,8.136,2.373,8.475,0.0528,0.0154,0.055,8.0832,2.3576,8.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 07:30:00,9.3504,2.7272,9.74,0.048,0.014,0.05,9.3024,2.7132,9.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 08:00:00,9.33504,2.72272,9.724,0.051840000000000004,0.015120000000000001,0.054,9.2832,2.7076000000000002,9.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 08:30:00,9.92736,2.89548,10.341,0.039360000000000006,0.01148,0.041,9.888,2.884,10.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 09:00:00,10.05792,2.93356,10.477,0.03552,0.010360000000000001,0.037,10.0224,2.9232,10.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 09:30:00,10.06944,2.93692,10.489,0.03744,0.010920000000000001,0.039,10.032,2.926,10.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 10:00:00,9.98208,2.91144,10.398,0.036480000000000005,0.01064,0.038,9.9456,2.9008000000000003,10.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 10:30:00,9.51168,2.77424,9.908,0.036480000000000005,0.01064,0.038,9.4752,2.7636000000000003,9.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 11:00:00,9.52128,2.77704,9.918,0.036480000000000005,0.01064,0.038,9.4848,2.7664,9.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 11:30:00,9.57024,2.79132,9.969,0.03744,0.010920000000000001,0.039,9.5328,2.7804,9.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 12:00:00,9.3408,2.7244,9.73,0.038400000000000004,0.0112,0.04,9.3024,2.7132,9.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 12:30:00,9.648,2.814,10.05,0.038400000000000004,0.0112,0.04,9.6096,2.8028,10.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 13:00:00,9.6768,2.8224,10.08,0.038400000000000004,0.0112,0.04,9.6384,2.8112,10.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 13:30:00,9.26784,2.70312,9.654,0.051840000000000004,0.015120000000000001,0.054,9.216,2.688,9.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 14:00:00,9.60288,2.80084,10.003,0.041280000000000004,0.01204,0.043000000000000003,9.5616,2.7888,9.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 14:30:00,9.55584,2.78712,9.954,0.04224000000000001,0.012320000000000001,0.044,9.5136,2.7748,9.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 15:00:00,9.55584,2.78712,9.954,0.04224000000000001,0.012320000000000001,0.044,9.5136,2.7748,9.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 15:30:00,10.0752,2.9386,10.495,0.024,0.007,0.025,10.0512,2.9316,10.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 16:00:00,11.07456,3.23008,11.536,0.015360000000000002,0.0044800000000000005,0.016,11.0592,3.2256,11.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 16:30:00,12.02976,3.50868,12.531,0.02976,0.00868,0.031,12.0,3.5,12.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 17:00:00,13.10784,3.8231200000000003,13.654,0.02304,0.00672,0.024,13.0848,3.8164,13.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 17:30:00,13.494720000000001,3.93596,14.057,0.01632,0.00476,0.017,13.4784,3.9312,14.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 18:00:00,13.25664,3.86652,13.809,0.07584,0.02212,0.079,13.1808,3.8444000000000003,13.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 18:30:00,13.19904,3.84972,13.749,0.027840000000000004,0.00812,0.029,13.1712,3.8416,13.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 19:00:00,12.64512,3.68816,13.172,0.01152,0.00336,0.012,12.6336,3.6848,13.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 19:30:00,11.8656,3.4608,12.36,0.019200000000000002,0.0056,0.02,11.8464,3.4552,12.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 20:00:00,11.29152,3.29336,11.762,0.01152,0.00336,0.012,11.28,3.29,11.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 20:30:00,10.57152,3.08336,11.012,0.01152,0.00336,0.012,10.56,3.08,11.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 21:00:00,10.09152,2.94336,10.512,0.01152,0.00336,0.012,10.08,2.94,10.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 21:30:00,9.56352,2.7893600000000003,9.962,0.01152,0.00336,0.012,9.552,2.786,9.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 22:00:00,8.87232,2.5877600000000003,9.242,0.01152,0.00336,0.012,8.8608,2.5844,9.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 22:30:00,8.11488,2.36684,8.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.1024,2.3632,8.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 23:00:00,7.35744,2.14592,7.664,0.01344,0.003920000000000001,0.014,7.344,2.142,7.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-26 23:30:00,6.6144,1.9292,6.89,0.019200000000000002,0.0056,0.02,6.5952,1.9236,6.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 00:00:00,5.93952,1.73236,6.187,0.04512,0.013160000000000002,0.047,5.8944,1.7192,6.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 00:30:00,5.64096,1.64528,5.876,0.16896000000000003,0.049280000000000004,0.176,5.472,1.596,5.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 01:00:00,5.68512,1.65816,5.922,0.23232000000000003,0.06776,0.242,5.4528,1.5904,5.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 01:30:00,5.61888,1.63884,5.853,0.25248000000000004,0.07364000000000001,0.263,5.3664,1.5652,5.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 02:00:00,5.448,1.589,5.675,0.13920000000000002,0.040600000000000004,0.145,5.3088,1.5484,5.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 02:30:00,5.38176,1.56968,5.606,0.044160000000000005,0.01288,0.046,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 03:00:00,5.38368,1.57024,5.608,0.02688,0.007840000000000001,0.028,5.3568,1.5624,5.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 03:30:00,5.30016,1.54588,5.521,0.010560000000000002,0.0030800000000000003,0.011,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 04:00:00,5.21088,1.51984,5.428,0.01728,0.00504,0.018000000000000002,5.1936,1.5148000000000001,5.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 04:30:00,5.17536,1.50948,5.391,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.1264,1.4952,5.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 05:00:00,5.3328,1.5554000000000001,5.555,0.024,0.007,0.025,5.3088,1.5484,5.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 05:30:00,5.49024,1.60132,5.719,0.05664,0.01652,0.059000000000000004,5.4336,1.5848,5.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 06:00:00,5.8848,1.7164000000000001,6.13,0.1056,0.0308,0.11,5.7792,1.6856,6.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 06:30:00,6.8784,2.0062,7.165,0.062400000000000004,0.0182,0.065,6.816,1.988,7.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 07:00:00,7.74624,2.2593199999999998,8.069,0.05664,0.01652,0.059000000000000004,7.6896,2.2428,8.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 07:30:00,9.05472,2.64096,9.432,0.049920000000000006,0.014560000000000002,0.052000000000000005,9.0048,2.6264000000000003,9.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 08:00:00,9.30432,2.71376,9.692,0.049920000000000006,0.014560000000000002,0.052000000000000005,9.2544,2.6992000000000003,9.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 08:30:00,9.688320000000001,2.82576,10.092,0.07872000000000001,0.02296,0.082,9.6096,2.8028,10.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 09:00:00,9.86496,2.87728,10.276,0.03456,0.01008,0.036000000000000004,9.830400000000001,2.8672,10.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 09:30:00,10.18368,2.97024,10.608,0.036480000000000005,0.01064,0.038,10.1472,2.9596,10.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 10:00:00,9.99168,2.91424,10.408,0.036480000000000005,0.01064,0.038,9.9552,2.9036,10.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 10:30:00,9.58752,2.79636,9.987,0.03552,0.010360000000000001,0.037,9.552,2.786,9.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 11:00:00,9.45312,2.75716,9.847,0.03552,0.010360000000000001,0.037,9.4176,2.7468,9.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 11:30:00,9.30528,2.71404,9.693,0.041280000000000004,0.01204,0.043000000000000003,9.264,2.702,9.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 12:00:00,9.8832,2.8826,10.295,0.0432,0.0126,0.045,9.84,2.87,10.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 12:30:00,10.14432,2.95876,10.567,0.03552,0.010360000000000001,0.037,10.1088,2.9484,10.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 13:00:00,9.60096,2.80028,10.001,0.039360000000000006,0.01148,0.041,9.5616,2.7888,9.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 13:30:00,9.53952,2.78236,9.937,0.03552,0.010360000000000001,0.037,9.504,2.7720000000000002,9.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 14:00:00,9.57888,2.7938400000000003,9.978,0.036480000000000005,0.01064,0.038,9.5424,2.7832,9.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 14:30:00,9.15072,2.66896,9.532,0.04032,0.011760000000000001,0.042,9.1104,2.6572,9.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 15:00:00,9.31392,2.7165600000000003,9.702,0.05952,0.01736,0.062,9.2544,2.6992000000000003,9.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 15:30:00,9.82176,2.86468,10.231,0.02976,0.00868,0.031,9.792,2.856,10.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 16:00:00,10.69152,3.11836,11.137,0.01632,0.00476,0.017,10.6752,3.1136,11.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 16:30:00,11.56992,3.37456,12.052,0.030720000000000004,0.008960000000000001,0.032,11.5392,3.3656,12.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 17:00:00,12.66912,3.69516,13.197,0.01632,0.00476,0.017,12.6528,3.6904,13.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 17:30:00,13.16736,3.8404800000000003,13.716,0.044160000000000005,0.01288,0.046,13.1232,3.8276,13.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 18:00:00,12.91776,3.76768,13.456,0.14976,0.043680000000000004,0.156,12.768,3.724,13.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 18:30:00,12.67872,3.69796,13.207,0.07392,0.021560000000000003,0.077,12.604800000000001,3.6764,13.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 19:00:00,12.33504,3.59772,12.849,0.018240000000000003,0.00532,0.019,12.3168,3.5924,12.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 19:30:00,11.7456,3.4258,12.235,0.033600000000000005,0.0098,0.035,11.712,3.416,12.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 20:00:00,10.98432,3.20376,11.442,0.049920000000000006,0.014560000000000002,0.052000000000000005,10.9344,3.1892,11.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 20:30:00,10.74816,3.13488,11.196,0.015360000000000002,0.0044800000000000005,0.016,10.7328,3.1304,11.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 21:00:00,10.10496,2.94728,10.526,0.015360000000000002,0.0044800000000000005,0.016,10.0896,2.9428,10.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 21:30:00,9.51552,2.77536,9.912,0.021120000000000003,0.0061600000000000005,0.022,9.4944,2.7692,9.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 22:00:00,8.89344,2.59392,9.264,0.051840000000000004,0.015120000000000001,0.054,8.8416,2.5788,9.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 22:30:00,8.088,2.359,8.425,0.2736,0.07980000000000001,0.28500000000000003,7.8144,2.2792,8.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 23:00:00,7.48512,2.18316,7.797,0.20832,0.06076,0.217,7.2768,2.1224,7.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-27 23:30:00,7.11552,2.07536,7.412,0.01152,0.00336,0.012,7.104,2.072,7.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 00:00:00,6.4224,1.8732000000000002,6.69,0.019200000000000002,0.0056,0.02,6.4032,1.8676,6.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 00:30:00,6.27648,1.83064,6.538,0.01728,0.00504,0.018000000000000002,6.2592,1.8256000000000001,6.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 01:00:00,6.28032,1.83176,6.542,0.01152,0.00336,0.012,6.2688,1.8284,6.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 01:30:00,6.19392,1.8065600000000002,6.452,0.01152,0.00336,0.012,6.1824,1.8032,6.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 02:00:00,5.80992,1.69456,6.052,0.04032,0.011760000000000001,0.042,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 02:30:00,5.616,1.638,5.85,0.048,0.014,0.05,5.568,1.624,5.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 03:00:00,5.75232,1.6777600000000001,5.992,0.01152,0.00336,0.012,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 03:30:00,5.34816,1.5598800000000002,5.571,0.02976,0.00868,0.031,5.3184000000000005,1.5512000000000001,5.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 04:00:00,5.2272,1.5246,5.445,0.024,0.007,0.025,5.2032,1.5176,5.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 04:30:00,5.08416,1.48288,5.296,0.12096000000000001,0.035280000000000006,0.126,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 05:00:00,5.17632,1.50976,5.392,0.12672,0.03696,0.132,5.0496,1.4727999999999999,5.26,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 05:30:00,5.23104,1.5257200000000002,5.449,0.11424000000000001,0.03332,0.11900000000000001,5.1168,1.4924,5.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 06:00:00,5.44224,1.58732,5.6690000000000005,0.20064,0.05852,0.209,5.2416,1.5288,5.46,0.0,0.0,0.0,0.0,0.0,0.0
