Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-28 06:30:00,5.83296,1.7012800000000001,6.076,0.13056,0.03808,0.136,5.7024,1.6632,5.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 07:00:00,6.39072,1.86396,6.657,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.3072,1.8396,6.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 07:30:00,7.30752,2.13136,7.612,0.01152,0.00336,0.012,7.296,2.128,7.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 08:00:00,7.77792,2.26856,8.102,0.01152,0.00336,0.012,7.7664,2.2652,8.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 08:30:00,8.67072,2.52896,9.032,0.01152,0.00336,0.012,8.6592,2.5256,9.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 09:00:00,9.46752,2.76136,9.862,0.01152,0.00336,0.012,9.456,2.758,9.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 09:30:00,10.13952,2.95736,10.562,0.01152,0.00336,0.012,10.128,2.954,10.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 10:00:00,10.80096,3.15028,11.251,0.010560000000000002,0.0030800000000000003,0.011,10.7904,3.1471999999999998,11.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 10:30:00,10.98432,3.20376,11.442,0.01152,0.00336,0.012,10.9728,3.2004,11.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 11:00:00,11.10912,3.24016,11.572,0.01152,0.00336,0.012,11.0976,3.2368,11.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 11:30:00,11.05344,3.22392,11.514,0.01344,0.003920000000000001,0.014,11.04,3.22,11.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 12:00:00,11.40576,3.32668,11.881,0.010560000000000002,0.0030800000000000003,0.011,11.395199999999999,3.3236,11.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 12:30:00,11.44512,3.3381600000000002,11.922,0.01152,0.00336,0.012,11.4336,3.3348,11.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 13:00:00,11.36832,3.31576,11.842,0.01152,0.00336,0.012,11.3568,3.3124000000000002,11.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 13:30:00,11.43456,3.33508,11.911,0.010560000000000002,0.0030800000000000003,0.011,11.424,3.332,11.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 14:00:00,11.21472,3.27096,11.682,0.01152,0.00336,0.012,11.2032,3.2676,11.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 14:30:00,10.96512,3.19816,11.422,0.01152,0.00336,0.012,10.9536,3.1948,11.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 15:00:00,10.62912,3.10016,11.072,0.01152,0.00336,0.012,10.6176,3.0968,11.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 15:30:00,10.81152,3.15336,11.262,0.01152,0.00336,0.012,10.8,3.15,11.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 16:00:00,11.29152,3.29336,11.762,0.01152,0.00336,0.012,11.28,3.29,11.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 16:30:00,12.14592,3.54256,12.652,0.01152,0.00336,0.012,12.1344,3.5392,12.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 17:00:00,12.90336,3.76348,13.441,0.010560000000000002,0.0030800000000000003,0.011,12.8928,3.7604,13.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 17:30:00,13.17216,3.84188,13.721,0.010560000000000002,0.0030800000000000003,0.011,13.1616,3.8388,13.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 18:00:00,12.74304,3.71672,13.274000000000001,0.06144000000000001,0.017920000000000002,0.064,12.6816,3.6988000000000003,13.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 18:30:00,12.4032,3.6176,12.92,0.048,0.014,0.05,12.3552,3.6036,12.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 19:00:00,12.16512,3.54816,12.672,0.01152,0.00336,0.012,12.1536,3.5448,12.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 19:30:00,11.33952,3.30736,11.812,0.01152,0.00336,0.012,11.328,3.304,11.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 20:00:00,10.872,3.171,11.325,0.014400000000000001,0.004200000000000001,0.015,10.8576,3.1668,11.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 20:30:00,10.33056,3.01308,10.761,0.010560000000000002,0.0030800000000000003,0.011,10.32,3.01,10.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 21:00:00,9.41568,2.7462400000000002,9.808,0.01728,0.00504,0.018000000000000002,9.3984,2.7412,9.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 21:30:00,9.14016,2.66588,9.521,0.010560000000000002,0.0030800000000000003,0.011,9.1296,2.6628,9.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 22:00:00,8.77824,2.56032,9.144,0.02304,0.00672,0.024,8.7552,2.5536,9.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 22:30:00,7.8,2.275,8.125,0.1776,0.051800000000000006,0.185,7.6224,2.2232,7.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 23:00:00,7.2633600000000005,2.11848,7.566,0.15936,0.04648,0.166,7.104,2.072,7.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-28 23:30:00,6.92448,2.01964,7.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.912,2.016,7.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 00:00:00,6.3408,1.8494000000000002,6.605,0.014400000000000001,0.004200000000000001,0.015,6.3264,1.8452000000000002,6.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 00:30:00,6.168,1.799,6.425,0.014400000000000001,0.004200000000000001,0.015,6.1536,1.7948,6.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 01:00:00,6.37632,1.85976,6.642,0.01152,0.00336,0.012,6.3648,1.8564,6.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 01:30:00,6.33696,1.84828,6.601,0.010560000000000002,0.0030800000000000003,0.011,6.3264,1.8452000000000002,6.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 02:00:00,5.8128,1.6954,6.055,0.014400000000000001,0.004200000000000001,0.015,5.7984,1.6912,6.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 02:30:00,5.64768,1.64724,5.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 03:00:00,5.59296,1.63128,5.8260000000000005,0.015360000000000002,0.0044800000000000005,0.016,5.5776,1.6268,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 03:30:00,5.13408,1.49744,5.348,0.06528,0.01904,0.068,5.0688,1.4784000000000002,5.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 04:00:00,5.00256,1.4590800000000002,5.211,0.09696,0.028280000000000003,0.101,4.9056,1.4308,5.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 04:30:00,4.90368,1.43024,5.108,0.11328,0.03304,0.11800000000000001,4.7904,1.3972,4.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 05:00:00,4.94976,1.44368,5.156,0.044160000000000005,0.01288,0.046,4.9056,1.4308,5.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 05:30:00,5.17824,1.51032,5.394,0.01344,0.003920000000000001,0.014,5.1648,1.5064000000000002,5.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 06:00:00,5.03424,1.46832,5.244,0.03264,0.00952,0.034,5.0016,1.4588,5.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 06:30:00,5.79744,1.6909200000000002,6.039,0.018240000000000003,0.00532,0.019,5.7792,1.6856,6.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 07:00:00,6.16512,1.7981600000000002,6.422,0.01152,0.00336,0.012,6.1536,1.7948,6.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 07:30:00,6.51072,1.8989600000000002,6.782,0.01152,0.00336,0.012,6.4992,1.8956,6.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 08:00:00,6.86592,2.00256,7.152,0.01152,0.00336,0.012,6.8544,1.9992,7.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 08:30:00,7.5475200000000005,2.20136,7.862,0.01152,0.00336,0.012,7.536,2.198,7.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 09:00:00,8.47872,2.47296,8.832,0.01152,0.00336,0.012,8.4672,2.4696,8.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 09:30:00,9.41856,2.74708,9.811,0.010560000000000002,0.0030800000000000003,0.011,9.408,2.7439999999999998,9.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 10:00:00,10.12032,2.95176,10.542,0.01152,0.00336,0.012,10.1088,2.9484,10.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 10:30:00,10.68576,3.11668,11.131,0.010560000000000002,0.0030800000000000003,0.011,10.6752,3.1136,11.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 11:00:00,10.75296,3.13628,11.201,0.010560000000000002,0.0030800000000000003,0.011,10.7424,3.1332,11.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 11:30:00,11.26176,3.28468,11.731,0.010560000000000002,0.0030800000000000003,0.011,11.2512,3.2816,11.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 12:00:00,11.50272,3.35496,11.982,0.01152,0.00336,0.012,11.4912,3.3516,11.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 12:30:00,11.93472,3.48096,12.432,0.01152,0.00336,0.012,11.9232,3.4776,12.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 13:00:00,11.82048,3.44764,12.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,11.808,3.444,12.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 13:30:00,12.00096,3.50028,12.501,0.010560000000000002,0.0030800000000000003,0.011,11.9904,3.4972,12.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 14:00:00,12.09792,3.52856,12.602,0.01152,0.00336,0.012,12.0864,3.5252,12.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 14:30:00,11.98272,3.49496,12.482,0.01152,0.00336,0.012,11.9712,3.4916,12.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 15:00:00,12.09792,3.52856,12.602,0.01152,0.00336,0.012,12.0864,3.5252,12.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 15:30:00,11.8224,3.4482,12.315,0.024,0.007,0.025,11.7984,3.4412000000000003,12.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 16:00:00,12.25344,3.57392,12.764,0.09984000000000001,0.029120000000000004,0.10400000000000001,12.1536,3.5448,12.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 16:30:00,13.31616,3.88388,13.871,0.039360000000000006,0.01148,0.041,13.2768,3.8724,13.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 17:00:00,13.94208,4.06644,14.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,13.9296,4.0628,14.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 17:30:00,14.05536,4.09948,14.641,0.010560000000000002,0.0030800000000000003,0.011,14.0448,4.0964,14.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 18:00:00,13.1616,3.8388,13.71,0.0864,0.0252,0.09,13.0752,3.8136,13.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 18:30:00,12.53088,3.65484,13.053,0.12768000000000002,0.03724,0.133,12.4032,3.6176,12.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 19:00:00,12.45312,3.63216,12.972,0.01152,0.00336,0.012,12.4416,3.6288,12.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 19:30:00,11.34912,3.31016,11.822,0.021120000000000003,0.0061600000000000005,0.022,11.328,3.304,11.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 20:00:00,10.48128,3.05704,10.918,0.04608,0.01344,0.048,10.4352,3.0436,10.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 20:30:00,9.94944,2.90192,10.364,0.08064,0.023520000000000003,0.084,9.8688,2.8784,10.28,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 21:00:00,9.57888,2.7938400000000003,9.978,0.01728,0.00504,0.018000000000000002,9.5616,2.7888,9.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 21:30:00,8.93568,2.60624,9.308,0.01728,0.00504,0.018000000000000002,8.9184,2.6012,9.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 22:00:00,8.64192,2.52056,9.002,0.01152,0.00336,0.012,8.6304,2.5172,8.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 22:30:00,7.6704,2.2372,7.99,0.192,0.056,0.2,7.4784,2.1812,7.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 23:00:00,6.88992,2.00956,7.177,0.20832,0.06076,0.217,6.6815999999999995,1.9488,6.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-29 23:30:00,6.5712,1.9166,6.845,0.033600000000000005,0.0098,0.035,6.5376,1.9068,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 00:00:00,6.14592,1.79256,6.402,0.01152,0.00336,0.012,6.1344,1.7892000000000001,6.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 00:30:00,5.97312,1.7421600000000002,6.222,0.01152,0.00336,0.012,5.9616,1.7388,6.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 01:00:00,5.8886400000000005,1.71752,6.134,0.01344,0.003920000000000001,0.014,5.8752,1.7136,6.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 01:30:00,5.65728,1.6500400000000002,5.893,0.041280000000000004,0.01204,0.043000000000000003,5.616,1.638,5.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 02:00:00,5.78112,1.68616,6.022,0.01152,0.00336,0.012,5.7696000000000005,1.6828,6.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 02:30:00,5.32992,1.55456,5.552,0.05952,0.01736,0.062,5.2704,1.5372,5.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 03:00:00,5.49504,1.6027200000000001,5.724,0.01344,0.003920000000000001,0.014,5.4816,1.5988,5.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 03:30:00,5.04192,1.47056,5.252,0.14592000000000002,0.04256,0.152,4.896,1.428,5.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 04:00:00,4.96704,1.44872,5.174,0.16704000000000002,0.048720000000000006,0.17400000000000002,4.8,1.4,5.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 04:30:00,5.05536,1.47448,5.266,0.044160000000000005,0.01288,0.046,5.0112,1.4616,5.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 05:00:00,5.14848,1.50164,5.3629999999999995,0.03168,0.00924,0.033,5.1168,1.4924,5.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 05:30:00,5.30016,1.54588,5.521,0.07776000000000001,0.022680000000000002,0.081,5.2224,1.5232,5.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 06:00:00,5.68416,1.65788,5.921,0.17376000000000003,0.05068,0.181,5.5104,1.6072000000000002,5.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 06:30:00,6.78144,1.9779200000000001,7.064,0.08064,0.023520000000000003,0.084,6.7008,1.9544000000000001,6.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 07:00:00,7.76736,2.26548,8.091,0.05856000000000001,0.01708,0.061,7.7088,2.2484,8.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 07:30:00,9.00576,2.62668,9.381,0.048960000000000004,0.014280000000000001,0.051000000000000004,8.9568,2.6124,9.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 08:00:00,9.70944,2.83192,10.114,0.04224000000000001,0.012320000000000001,0.044,9.6672,2.8196,10.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 08:30:00,10.02144,2.92292,10.439,0.03744,0.010920000000000001,0.039,9.984,2.912,10.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 09:00:00,10.17408,2.96744,10.598,0.036480000000000005,0.01064,0.038,10.1376,2.9568000000000003,10.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 09:30:00,10.42272,3.03996,10.857,0.03552,0.010360000000000001,0.037,10.3872,3.0296,10.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 10:00:00,10.44192,3.04556,10.877,0.03552,0.010360000000000001,0.037,10.4064,3.0352,10.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 10:30:00,10.578240000000001,3.08532,11.019,0.03744,0.010920000000000001,0.039,10.5408,3.0744,10.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 11:00:00,10.31232,3.00776,10.742,0.04032,0.011760000000000001,0.042,10.272,2.996,10.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 11:30:00,10.53696,3.07328,10.975999999999999,0.03456,0.01008,0.036000000000000004,10.5024,3.0632,10.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 12:00:00,10.44384,3.04612,10.879,0.03744,0.010920000000000001,0.039,10.4064,3.0352,10.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 12:30:00,10.83648,3.16064,11.288,0.036480000000000005,0.01064,0.038,10.8,3.15,11.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 13:00:00,10.75296,3.13628,11.201,0.039360000000000006,0.01148,0.041,10.7136,3.1248,11.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 13:30:00,10.8576,3.1668,11.31,0.038400000000000004,0.0112,0.04,10.8192,3.1556,11.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 14:00:00,10.52256,3.06908,10.961,0.039360000000000006,0.01148,0.041,10.4832,3.0576,10.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 14:30:00,10.4544,3.0492,10.89,0.038400000000000004,0.0112,0.04,10.416,3.038,10.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 15:00:00,10.32288,3.01084,10.753,0.041280000000000004,0.01204,0.043000000000000003,10.2816,2.9988,10.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 15:30:00,10.517759999999999,3.06768,10.956,0.05376,0.015680000000000003,0.056,10.464,3.052,10.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 16:00:00,11.13504,3.24772,11.599,0.07584,0.02212,0.079,11.0592,3.2256,11.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 16:30:00,12.21792,3.56356,12.727,0.025920000000000002,0.007560000000000001,0.027,12.192,3.556,12.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 17:00:00,13.01088,3.79484,13.553,0.041280000000000004,0.01204,0.043000000000000003,12.9696,3.7828,13.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 17:30:00,13.44384,3.92112,14.004,0.051840000000000004,0.015120000000000001,0.054,13.392,3.906,13.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 18:00:00,13.27104,3.87072,13.824,0.13824,0.04032,0.14400000000000002,13.1328,3.8304,13.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 18:30:00,12.98112,3.78616,13.522,0.12672,0.03696,0.132,12.8544,3.7492,13.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 19:00:00,12.58464,3.67052,13.109,0.018240000000000003,0.00532,0.019,12.5664,3.6652,13.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 19:30:00,11.93664,3.48152,12.434,0.01344,0.003920000000000001,0.014,11.9232,3.4776,12.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 20:00:00,11.06304,3.22672,11.524000000000001,0.04224000000000001,0.012320000000000001,0.044,11.0208,3.2144,11.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 20:30:00,10.88832,3.17576,11.342,0.01152,0.00336,0.012,10.8768,3.1724,11.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 21:00:00,10.043520000000001,2.92936,10.462,0.01152,0.00336,0.012,10.032,2.926,10.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 21:30:00,9.45504,2.75772,9.849,0.018240000000000003,0.00532,0.019,9.4368,2.7524,9.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 22:00:00,8.7696,2.5578000000000003,9.135,0.014400000000000001,0.004200000000000001,0.015,8.7552,2.5536,9.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 22:30:00,7.73184,2.25512,8.054,0.20544,0.05992000000000001,0.214,7.5264,2.1952,7.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 23:00:00,7.00032,2.04176,7.292,0.23232000000000003,0.06776,0.242,6.768,1.974,7.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-11-30 23:30:00,6.28128,1.8320400000000001,6.543,0.21408000000000002,0.06244,0.223,6.0672,1.7696,6.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 00:00:00,5.83488,1.70184,6.078,0.22848000000000002,0.06664,0.23800000000000002,5.6064,1.6352,5.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 00:30:00,5.66016,1.65088,5.896,0.14016,0.04088000000000001,0.146,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 01:00:00,5.77824,1.68532,6.019,0.03744,0.010920000000000001,0.039,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 01:30:00,5.95392,1.73656,6.202,0.01152,0.00336,0.012,5.9424,1.7332,6.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 02:00:00,5.82912,1.70016,6.072,0.01152,0.00336,0.012,5.8176,1.6968,6.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 02:30:00,5.75232,1.6777600000000001,5.992,0.01152,0.00336,0.012,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 03:00:00,5.60064,1.63352,5.834,0.01344,0.003920000000000001,0.014,5.5872,1.6296,5.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 03:30:00,5.24064,1.5285199999999999,5.459,0.05664,0.01652,0.059000000000000004,5.184,1.512,5.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 04:00:00,5.38848,1.57164,5.6129999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.376,1.568,5.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 04:30:00,5.51232,1.60776,5.742,0.01152,0.00336,0.012,5.5008,1.6044,5.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 05:00:00,5.4096,1.5777999999999999,5.635,0.024,0.007,0.025,5.3856,1.5708,5.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 05:30:00,5.50368,1.60524,5.733,0.060480000000000006,0.017640000000000003,0.063,5.4432,1.5876000000000001,5.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 06:00:00,5.95008,1.73544,6.198,0.11328,0.03304,0.11800000000000001,5.8368,1.7024,6.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 06:30:00,7.26432,2.11876,7.567,0.03552,0.010360000000000001,0.037,7.2288,2.1084,7.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 07:00:00,8.18112,2.3861600000000003,8.522,0.049920000000000006,0.014560000000000002,0.052000000000000005,8.1312,2.3716,8.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 07:30:00,9.3792,2.7356,9.77,0.048,0.014,0.05,9.3312,2.7216,9.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 08:00:00,9.9648,2.9064,10.38,0.048,0.014,0.05,9.9168,2.8924000000000003,10.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 08:30:00,10.08768,2.94224,10.508,0.036480000000000005,0.01064,0.038,10.0512,2.9316,10.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 09:00:00,9.97824,2.91032,10.394,0.03264,0.00952,0.034,9.9456,2.9008000000000003,10.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 09:30:00,10.67136,3.11248,11.116,0.03456,0.01008,0.036000000000000004,10.636800000000001,3.1024,11.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 10:00:00,10.565760000000001,3.08168,11.006,0.03456,0.01008,0.036000000000000004,10.5312,3.0716,10.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 10:30:00,10.56192,3.08056,11.002,0.030720000000000004,0.008960000000000001,0.032,10.5312,3.0716,10.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 11:00:00,10.36416,3.02288,10.796,0.03456,0.01008,0.036000000000000004,10.3296,3.0128,10.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 11:30:00,10.488,3.059,10.925,0.033600000000000005,0.0098,0.035,10.4544,3.0492,10.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 12:00:00,10.3344,3.0142,10.765,0.033600000000000005,0.0098,0.035,10.3008,3.0044,10.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 12:30:00,9.8448,2.8714,10.255,0.033600000000000005,0.0098,0.035,9.8112,2.8616,10.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 13:00:00,9.71328,2.83304,10.118,0.036480000000000005,0.01064,0.038,9.6768,2.8224,10.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 13:30:00,9.33024,2.72132,9.719,0.05664,0.01652,0.059000000000000004,9.2736,2.7048,9.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 14:00:00,9.57024,2.79132,9.969,0.03744,0.010920000000000001,0.039,9.5328,2.7804,9.93,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 14:30:00,9.53472,2.7809600000000003,9.932,0.04032,0.011760000000000001,0.042,9.4944,2.7692,9.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 15:00:00,9.55296,2.78628,9.951,0.039360000000000006,0.01148,0.041,9.5136,2.7748,9.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 15:30:00,9.73344,2.83892,10.139,0.03744,0.010920000000000001,0.039,9.696,2.8280000000000003,10.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 16:00:00,11.23776,3.27768,11.706,0.015360000000000002,0.0044800000000000005,0.016,11.2224,3.2732,11.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 16:30:00,12.936,3.773,13.475,0.014400000000000001,0.004200000000000001,0.015,12.9216,3.7688,13.46,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 17:00:00,14.24064,4.15352,14.834,0.01344,0.003920000000000001,0.014,14.2272,4.1496,14.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 17:30:00,14.89344,4.34392,15.514,0.01344,0.003920000000000001,0.014,14.88,4.34,15.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 18:00:00,14.42208,4.20644,15.023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,14.4096,4.2028,15.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 18:30:00,13.71072,3.9989600000000003,14.282,0.01152,0.00336,0.012,13.6992,3.9956,14.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 19:00:00,13.57632,3.95976,14.142,0.01152,0.00336,0.012,13.5648,3.9564,14.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 19:30:00,12.63552,3.68536,13.162,0.01152,0.00336,0.012,12.624,3.682,13.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 20:00:00,11.66592,3.4025600000000003,12.152,0.01152,0.00336,0.012,11.6544,3.3992,12.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 20:30:00,10.88256,3.17408,11.336,0.015360000000000002,0.0044800000000000005,0.016,10.8672,3.1696,11.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 21:00:00,10.39872,3.03296,10.832,0.01152,0.00336,0.012,10.3872,3.0296,10.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 21:30:00,9.3744,2.7342,9.765,0.2064,0.060200000000000004,0.215,9.168,2.674,9.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 22:00:00,8.64672,2.52196,9.007,0.23712000000000003,0.06916,0.247,8.4096,2.4528,8.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 22:30:00,7.98912,2.3301600000000002,8.322,0.27072,0.07896,0.28200000000000003,7.7184,2.2512,8.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 23:00:00,7.12896,2.07928,7.426,0.30336,0.08848,0.316,6.8256,1.9908000000000001,7.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-01 23:30:00,6.41472,1.8709600000000002,6.682,0.14592000000000002,0.04256,0.152,6.2688,1.8284,6.53,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 00:00:00,6.0768,1.7724000000000002,6.33,0.019200000000000002,0.0056,0.02,6.0576,1.7668,6.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 00:30:00,6.16992,1.79956,6.427,0.01632,0.00476,0.017,6.1536,1.7948,6.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 01:00:00,6.13344,1.78892,6.389,0.027840000000000004,0.00812,0.029,6.1056,1.7808000000000002,6.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 01:30:00,6.24,1.82,6.5,0.019200000000000002,0.0056,0.02,6.2208,1.8144,6.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 02:00:00,6.51168,1.89924,6.783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.4992,1.8956,6.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 02:30:00,6.23328,1.81804,6.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2208,1.8144,6.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 03:00:00,6.18528,1.80404,6.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1728,1.8004,6.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 03:30:00,6.29088,1.83484,6.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2784,1.8312,6.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 04:00:00,6.13728,1.79004,6.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1248,1.7864,6.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 04:30:00,6.09792,1.7785600000000001,6.352,0.01152,0.00336,0.012,6.0864,1.7752,6.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 05:00:00,6.09888,1.7788400000000002,6.353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0864,1.7752,6.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 05:30:00,6.32832,1.84576,6.592,0.01152,0.00336,0.012,6.3168,1.8424,6.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 06:00:00,6.57792,1.91856,6.852,0.021120000000000003,0.0061600000000000005,0.022,6.5568,1.9123999999999999,6.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 06:30:00,7.88256,2.29908,8.211,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.8144,2.2792,8.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 07:00:00,8.68224,2.53232,9.044,0.051840000000000004,0.015120000000000001,0.054,8.6304,2.5172,8.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 07:30:00,9.94464,2.90052,10.359,0.047040000000000005,0.013720000000000001,0.049,9.8976,2.8868,10.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 08:00:00,10.50432,3.06376,10.942,0.04032,0.011760000000000001,0.042,10.464,3.052,10.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 08:30:00,10.15776,2.96268,10.581,0.13536,0.03948,0.14100000000000001,10.0224,2.9232,10.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 09:00:00,10.06464,2.9355200000000004,10.484,0.22464,0.06552000000000001,0.234,9.84,2.87,10.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 09:30:00,10.2192,2.9806,10.645,0.14880000000000002,0.0434,0.155,10.0704,2.9372,10.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 10:00:00,10.39104,3.03072,10.824,0.04224000000000001,0.012320000000000001,0.044,10.3488,3.0184,10.78,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 10:30:00,10.578240000000001,3.08532,11.019,0.03744,0.010920000000000001,0.039,10.5408,3.0744,10.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 11:00:00,10.54368,3.07524,10.983,0.07008,0.020440000000000003,0.073,10.4736,3.0548,10.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 11:30:00,10.75488,3.13684,11.203,0.041280000000000004,0.01204,0.043000000000000003,10.7136,3.1248,11.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 12:00:00,10.49088,3.05984,10.928,0.05568000000000001,0.01624,0.058,10.4352,3.0436,10.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 12:30:00,10.58592,3.08756,11.027,0.06432,0.018760000000000002,0.067,10.5216,3.0688,10.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-12-02 13:00:00,10.41024,3.03632,10.844,0.09024,0.026320000000000003,0.094,10.32,3.01,10.75,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-12-02 13:30:00,5.56608,1.62344,5.798,0.04608,0.01344,0.048,5.52,1.6099999999999999,5.75,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-12-02 14:00:00,5.49312,1.60216,5.7219999999999995,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.4432,1.5876000000000001,5.67,10.608,3.094,11.05,10.608,3.094,11.05
2020-12-02 14:30:00,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,10.9344,3.1892,11.39,10.9344,3.1892,11.39
2020-12-02 15:00:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,11.0304,3.2172,11.49,11.0304,3.2172,11.49
2020-12-02 15:30:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0.0,0.0,0.0,10.8864,3.1752,11.34,10.8864,3.1752,11.34
2020-12-02 16:00:00,0.11520000000000001,0.033600000000000005,0.12,0.11520000000000001,0.033600000000000005,0.12,0.0,0.0,0.0,11.8752,3.4636,12.37,11.8752,3.4636,12.37
2020-12-02 16:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,13.6896,3.9928,14.26,13.6896,3.9928,14.26
2020-12-02 17:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,14.928,4.354,15.55,14.928,4.354,15.55
2020-12-02 17:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,15.2256,4.4408,15.86,15.2256,4.4408,15.86
2020-12-02 18:00:00,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0.0,0.0,0.0,14.544,4.242,15.15,14.544,4.242,15.15
2020-12-02 18:30:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,14.7264,4.2952,15.34,14.7264,4.2952,15.34
2020-12-02 19:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,14.0832,4.1076,14.67,14.0832,4.1076,14.67
2020-12-02 19:30:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,13.1424,3.8332,13.69,13.1424,3.8332,13.69
2020-12-02 20:00:00,0.1824,0.053200000000000004,0.19,0.1824,0.053200000000000004,0.19,0.0,0.0,0.0,12.3648,3.6064,12.88,12.3648,3.6064,12.88
2020-12-02 20:30:00,0.168,0.049,0.17500000000000002,0.168,0.049,0.17500000000000002,0.0,0.0,0.0,11.6928,3.4104,12.18,11.6928,3.4104,12.18
2020-12-02 21:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,11.4144,3.3292,11.89,11.4144,3.3292,11.89
2020-12-02 21:30:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,10.464,3.052,10.9,10.464,3.052,10.9
2020-12-02 22:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,9.830400000000001,2.8672,10.24,9.830400000000001,2.8672,10.24
2020-12-02 22:30:00,0.28800000000000003,0.084,0.30000000000000004,0.28800000000000003,0.084,0.30000000000000004,0.0,0.0,0.0,8.4288,2.4584,8.78,8.4288,2.4584,8.78
2020-12-02 23:00:00,0.3936,0.1148,0.41000000000000003,0.3936,0.1148,0.41000000000000003,0.0,0.0,0.0,7.4496,2.1728,7.76,7.4496,2.1728,7.76
2020-12-02 23:30:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,7.0752,2.0636,7.37,7.0752,2.0636,7.37
2020-12-03 00:00:00,0.19392,0.056560000000000006,0.202,0.19392,0.056560000000000006,0.202,0.0,0.0,0.0,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-12-03 00:30:00,0.11136000000000001,0.03248,0.116,0.11136000000000001,0.03248,0.116,0.0,0.0,0.0,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-12-03 01:00:00,0.07008,0.020440000000000003,0.073,0.07008,0.020440000000000003,0.073,0.0,0.0,0.0,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-12-03 01:30:00,0.13728,0.040040000000000006,0.14300000000000002,0.13728,0.040040000000000006,0.14300000000000002,0.0,0.0,0.0,6.192,1.806,6.45,6.192,1.806,6.45
2020-12-03 02:00:00,0.07872000000000001,0.02296,0.082,0.07872000000000001,0.02296,0.082,0.0,0.0,0.0,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2020-12-03 02:30:00,0.11616000000000001,0.03388,0.121,0.11616000000000001,0.03388,0.121,0.0,0.0,0.0,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2020-12-03 03:00:00,0.09408000000000001,0.027440000000000003,0.098,0.09408000000000001,0.027440000000000003,0.098,0.0,0.0,0.0,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2020-12-03 03:30:00,0.22944,0.06692000000000001,0.23900000000000002,0.22944,0.06692000000000001,0.23900000000000002,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-12-03 04:00:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-12-03 04:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2020-12-03 05:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2020-12-03 05:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2020-12-03 06:00:00,0.12768000000000002,0.03724,0.133,0.12768000000000002,0.03724,0.133,0.0,0.0,0.0,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2020-12-03 06:30:00,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0,7.5072,2.1896,7.82,7.5072,2.1896,7.82
2020-12-03 07:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95
2020-12-03 07:30:00,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,9.8688,2.8784,10.28,9.8688,2.8784,10.28
2020-12-03 08:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,10.752,3.136,11.2,10.752,3.136,11.2
2020-12-03 08:30:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,11.1936,3.2648,11.66,11.1936,3.2648,11.66
2020-12-03 09:00:00,0.1008,0.029400000000000003,0.105,0.1008,0.029400000000000003,0.105,0.0,0.0,0.0,11.1648,3.2564,11.63,11.1648,3.2564,11.63
2020-12-03 09:30:00,0.10656,0.031080000000000003,0.111,0.10656,0.031080000000000003,0.111,0.0,0.0,0.0,11.52,3.36,12.0,11.52,3.36,12.0
2020-12-03 10:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,11.8752,3.4636,12.37,11.8752,3.4636,12.37
2020-12-03 10:30:00,0.11616000000000001,0.03388,0.121,0.11616000000000001,0.03388,0.121,0.0,0.0,0.0,11.664,3.402,12.15,11.664,3.402,12.15
2020-12-03 11:00:00,0.29664,0.08652000000000001,0.309,0.29664,0.08652000000000001,0.309,0.0,0.0,0.0,11.4816,3.3487999999999998,11.96,11.4816,3.3487999999999998,11.96
2020-12-03 11:30:00,0.30048,0.08764000000000001,0.313,0.30048,0.08764000000000001,0.313,0.0,0.0,0.0,11.6256,3.3908,12.11,11.6256,3.3908,12.11
2020-12-03 12:00:00,0.1008,0.029400000000000003,0.105,0.1008,0.029400000000000003,0.105,0.0,0.0,0.0,12.0384,3.5112,12.54,12.0384,3.5112,12.54
2020-12-03 12:30:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,12.5472,3.6596,13.07,12.5472,3.6596,13.07
2020-12-03 13:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,12.7488,3.7184,13.28,12.7488,3.7184,13.28
2020-12-03 13:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,12.5376,3.6568,13.06,12.5376,3.6568,13.06
2020-12-03 14:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,12.0288,3.5084,12.53,12.0288,3.5084,12.53
2020-12-03 14:30:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,11.9136,3.4748,12.41,11.9136,3.4748,12.41
2020-12-03 15:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,12.0192,3.5056000000000003,12.52,12.0192,3.5056000000000003,12.52
2020-12-03 15:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,12.1152,3.5336,12.62,12.1152,3.5336,12.62
2020-12-03 16:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,12.7296,3.7128,13.26,12.7296,3.7128,13.26
2020-12-03 16:30:00,0.11712000000000002,0.03416,0.122,0.11712000000000002,0.03416,0.122,0.0,0.0,0.0,13.872,4.046,14.45,13.872,4.046,14.45
2020-12-03 17:00:00,0.29856000000000005,0.08708,0.311,0.29856000000000005,0.08708,0.311,0.0,0.0,0.0,14.304,4.172,14.9,14.304,4.172,14.9
2020-12-03 17:30:00,0.31104000000000004,0.09072000000000001,0.324,0.31104000000000004,0.09072000000000001,0.324,0.0,0.0,0.0,14.6304,4.2672,15.24,14.6304,4.2672,15.24
2020-12-03 18:00:00,0.33504,0.09772,0.34900000000000003,0.33504,0.09772,0.34900000000000003,0.0,0.0,0.0,14.5728,4.2504,15.18,14.5728,4.2504,15.18
2020-12-03 18:30:00,0.18144000000000002,0.05292,0.189,0.18144000000000002,0.05292,0.189,0.0,0.0,0.0,14.4096,4.2028,15.01,14.4096,4.2028,15.01
2020-12-03 19:00:00,0.31392000000000003,0.09156,0.327,0.31392000000000003,0.09156,0.327,0.0,0.0,0.0,13.872,4.046,14.45,13.872,4.046,14.45
2020-12-03 19:30:00,0.32352000000000003,0.09436000000000001,0.337,0.32352000000000003,0.09436000000000001,0.337,0.0,0.0,0.0,13.0464,3.8052,13.59,13.0464,3.8052,13.59
2020-12-03 20:00:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,12.7296,3.7128,13.26,12.7296,3.7128,13.26
2020-12-03 20:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,12.2496,3.5728,12.76,12.2496,3.5728,12.76
2020-12-03 21:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,11.5104,3.3572,11.99,11.5104,3.3572,11.99
2020-12-03 21:30:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,10.5984,3.0912,11.04,10.5984,3.0912,11.04
2020-12-03 22:00:00,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0,9.8784,2.8812,10.29,9.8784,2.8812,10.29
2020-12-03 22:30:00,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0.0,0.0,0.0,8.6976,2.5368,9.06,8.6976,2.5368,9.06
2020-12-03 23:00:00,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0.0,0.0,0.0,7.728,2.254,8.05,7.728,2.254,8.05
2020-12-03 23:30:00,0.3312,0.0966,0.34500000000000003,0.3312,0.0966,0.34500000000000003,0.0,0.0,0.0,6.8928,2.0104,7.18,6.8928,2.0104,7.18
2020-12-04 00:00:00,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0.0,0.0,0.0,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-12-04 00:30:00,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0.0,0.0,0.0,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2020-12-04 01:00:00,0.43104000000000003,0.12572,0.449,0.43104000000000003,0.12572,0.449,0.0,0.0,0.0,6.0,1.75,6.25,6.0,1.75,6.25
2020-12-04 01:30:00,0.41952000000000006,0.12236000000000001,0.437,0.41952000000000006,0.12236000000000001,0.437,0.0,0.0,0.0,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-12-04 02:00:00,0.23136,0.06748000000000001,0.241,0.23136,0.06748000000000001,0.241,0.0,0.0,0.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-12-04 02:30:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-12-04 03:00:00,0.07008,0.020440000000000003,0.073,0.07008,0.020440000000000003,0.073,0.0,0.0,0.0,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-12-04 03:30:00,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2020-12-04 04:00:00,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.0,0.0,0.0,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-04 04:30:00,0.29088,0.08484000000000001,0.303,0.29088,0.08484000000000001,0.303,0.0,0.0,0.0,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-12-04 05:00:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2020-12-04 05:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2020-12-04 06:00:00,0.26784,0.07812000000000001,0.279,0.26784,0.07812000000000001,0.279,0.0,0.0,0.0,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2020-12-04 06:30:00,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,7.7184,2.2512,8.04,7.7184,2.2512,8.04
2020-12-04 07:00:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,8.9088,2.5984,9.28,8.9088,2.5984,9.28
2020-12-04 07:30:00,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0.0,0.0,0.0,10.0224,2.9232,10.44,10.0224,2.9232,10.44
2020-12-04 08:00:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,10.9344,3.1892,11.39,10.9344,3.1892,11.39
2020-12-04 08:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,11.3184,3.3012,11.79,11.3184,3.3012,11.79
2020-12-04 09:00:00,0.12192000000000001,0.03556,0.127,0.12192000000000001,0.03556,0.127,0.0,0.0,0.0,11.443200000000001,3.3376,11.92,11.443200000000001,3.3376,11.92
2020-12-04 09:30:00,0.19008000000000003,0.05544,0.198,0.19008000000000003,0.05544,0.198,0.0,0.0,0.0,11.894400000000001,3.4692,12.39,11.894400000000001,3.4692,12.39
2020-12-04 10:00:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,12.3168,3.5924,12.83,12.3168,3.5924,12.83
2020-12-04 10:30:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,12.7104,3.7072000000000003,13.24,12.7104,3.7072000000000003,13.24
2020-12-04 11:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,12.9216,3.7688,13.46,12.9216,3.7688,13.46
2020-12-04 11:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,12.8928,3.7604,13.43,12.8928,3.7604,13.43
2020-12-04 12:00:00,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0,12.8352,3.7436,13.37,12.8352,3.7436,13.37
2020-12-04 12:30:00,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.0,0.0,0.0,13.2096,3.8528000000000002,13.76,13.2096,3.8528000000000002,13.76
2020-12-04 13:00:00,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0.0,0.0,0.0,13.0176,3.7968,13.56,13.0176,3.7968,13.56
2020-12-04 13:30:00,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,13.056,3.808,13.6,13.056,3.808,13.6
2020-12-04 14:00:00,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0,12.9696,3.7828,13.51,12.9696,3.7828,13.51
2020-12-04 14:30:00,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0,12.9984,3.7912,13.54,12.9984,3.7912,13.54
2020-12-04 15:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,12.8256,3.7408,13.36,12.8256,3.7408,13.36
2020-12-04 15:30:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,13.0848,3.8164,13.63,13.0848,3.8164,13.63
2020-12-04 16:00:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,13.584,3.9619999999999997,14.15,13.584,3.9619999999999997,14.15
2020-12-04 16:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,14.544,4.242,15.15,14.544,4.242,15.15
2020-12-04 17:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,15.0336,4.3848,15.66,15.0336,4.3848,15.66
2020-12-04 17:30:00,0.07392,0.021560000000000003,0.077,0.07392,0.021560000000000003,0.077,0.0,0.0,0.0,15.1776,4.4268,15.81,15.1776,4.4268,15.81
2020-12-04 18:00:00,0.28992,0.08456000000000001,0.302,0.28992,0.08456000000000001,0.302,0.0,0.0,0.0,14.5248,4.2364,15.13,14.5248,4.2364,15.13
2020-12-04 18:30:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,14.6112,4.2616,15.22,14.6112,4.2616,15.22
2020-12-04 19:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,14.2656,4.1608,14.86,14.2656,4.1608,14.86
2020-12-04 19:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,13.6128,3.9704,14.18,13.6128,3.9704,14.18
2020-12-04 20:00:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,12.8736,3.7548,13.41,12.8736,3.7548,13.41
2020-12-04 20:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,12.336,3.598,12.85,12.336,3.598,12.85
2020-12-04 21:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,11.5392,3.3656,12.02,11.5392,3.3656,12.02
2020-12-04 21:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,10.9824,3.2032,11.44,10.9824,3.2032,11.44
2020-12-04 22:00:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,10.0704,2.9372,10.49,10.0704,2.9372,10.49
2020-12-04 22:30:00,0.27648,0.08064,0.28800000000000003,0.27648,0.08064,0.28800000000000003,0.0,0.0,0.0,8.7744,2.5592,9.14,8.7744,2.5592,9.14
2020-12-04 23:00:00,0.29664,0.08652000000000001,0.309,0.29664,0.08652000000000001,0.309,0.0,0.0,0.0,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2020-12-04 23:30:00,0.30720000000000003,0.0896,0.32,0.30720000000000003,0.0896,0.32,0.0,0.0,0.0,7.3824,2.1532,7.69,7.3824,2.1532,7.69
2020-12-05 00:00:00,0.34752000000000005,0.10136,0.362,0.34752000000000005,0.10136,0.362,0.0,0.0,0.0,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2020-12-05 00:30:00,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0,7.008,2.044,7.3,7.008,2.044,7.3
2020-12-05 01:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,7.248,2.114,7.55,7.248,2.114,7.55
2020-12-05 01:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,6.9984,2.0412,7.29,6.9984,2.0412,7.29
2020-12-05 02:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,6.72,1.96,7.0,6.72,1.96,7.0
2020-12-05 02:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2020-12-05 03:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2020-12-05 03:30:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-12-05 04:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2020-12-05 04:30:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,6.2208,1.8144,6.48,6.2208,1.8144,6.48
2020-12-05 05:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-12-05 05:30:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2020-12-05 06:00:00,0.22080000000000002,0.0644,0.23,0.22080000000000002,0.0644,0.23,0.0,0.0,0.0,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-12-05 06:30:00,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2020-12-05 07:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,7.4784,2.1812,7.79,7.4784,2.1812,7.79
2020-12-05 07:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,8.3904,2.4472,8.74,8.3904,2.4472,8.74
2020-12-05 08:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,9.072,2.646,9.45,9.072,2.646,9.45
2020-12-05 08:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,9.8592,2.8756,10.27,9.8592,2.8756,10.27
2020-12-05 09:00:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,10.7328,3.1304,11.18,10.7328,3.1304,11.18
2020-12-05 09:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,11.6928,3.4104,12.18,11.6928,3.4104,12.18
2020-12-05 10:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,11.8272,3.4496,12.32,11.8272,3.4496,12.32
2020-12-05 10:30:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,11.3856,3.3208,11.86,11.3856,3.3208,11.86
2020-12-05 11:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,11.4144,3.3292,11.89,11.4144,3.3292,11.89
2020-12-05 11:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,11.664,3.402,12.15,11.664,3.402,12.15
2020-12-05 12:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,11.6352,3.3936,12.12,11.6352,3.3936,12.12
2020-12-05 12:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,11.8272,3.4496,12.32,11.8272,3.4496,12.32
2020-12-05 13:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,11.616,3.388,12.1,11.616,3.388,12.1
2020-12-05 13:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,11.232,3.276,11.7,11.232,3.276,11.7
2020-12-05 14:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,11.443200000000001,3.3376,11.92,11.443200000000001,3.3376,11.92
