Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-12 06:00:00,2.90016,0.8458800000000001,3.021,0.21216000000000002,0.061880000000000004,0.221,2.688,0.784,2.8,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-12-12 06:30:00,3.28512,0.9581600000000001,3.422,0.01152,0.00336,0.012,3.2736,0.9548000000000001,3.41,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-12-12 07:00:00,3.42912,1.00016,3.572,0.01152,0.00336,0.012,3.4176,0.9968,3.56,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-12-12 07:30:00,3.75168,1.09424,3.908,0.01728,0.00504,0.018000000000000002,3.7344,1.0892,3.89,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-12-12 08:00:00,4.26432,1.24376,4.442,0.01152,0.00336,0.012,4.2528,1.2404,4.43,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-12-12 08:30:00,4.536,1.323,4.725,0.014400000000000001,0.004200000000000001,0.015,4.5216,1.3188,4.71,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-12 09:00:00,5.00544,1.45992,5.214,0.03264,0.00952,0.034,4.9728,1.4504000000000001,5.18,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-12 09:30:00,5.29632,1.5447600000000001,5.517,0.025920000000000002,0.007560000000000001,0.027,5.2704,1.5372,5.49,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2020-12-12 10:00:00,5.55936,1.62148,5.791,0.11616000000000001,0.03388,0.121,5.4432,1.5876000000000001,5.67,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-12 10:30:00,5.57088,1.62484,5.803,0.17568,0.05124,0.183,5.3952,1.5735999999999999,5.62,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-12-12 11:00:00,5.55072,1.61896,5.782,0.06912,0.02016,0.07200000000000001,5.4816,1.5988,5.71,5.376,1.568,5.6,5.376,1.568,5.6
2020-12-12 11:30:00,5.6592,1.6506,5.895,0.07200000000000001,0.021,0.075,5.5872,1.6296,5.82,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-12-12 12:00:00,5.8224,1.6982,6.065,0.0528,0.0154,0.055,5.7696000000000005,1.6828,6.01,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-12-12 12:30:00,5.85024,1.70632,6.094,0.04224000000000001,0.012320000000000001,0.044,5.808,1.694,6.05,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-12-12 13:00:00,6.02592,1.75756,6.277,0.01632,0.00476,0.017,6.0096,1.7528000000000001,6.26,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-12 13:30:00,5.99136,1.74748,6.241,0.07776000000000001,0.022680000000000002,0.081,5.9136,1.7248,6.16,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-12 14:00:00,5.59968,1.63324,5.833,0.10848000000000001,0.03164,0.113,5.4912,1.6016,5.72,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-12-12 14:30:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2020-12-12 15:00:00,5.5248,1.6114000000000002,5.755,0.062400000000000004,0.0182,0.065,5.4624,1.5932,5.69,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-12-12 15:30:00,5.56512,1.62316,5.797,0.01632,0.00476,0.017,5.5488,1.6184,5.78,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-12-12 16:00:00,5.60064,1.63352,5.834,0.051840000000000004,0.015120000000000001,0.054,5.5488,1.6184,5.78,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-12 16:30:00,6.3072,1.8396,6.57,0.24,0.07,0.25,6.0672,1.7696,6.32,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-12-12 17:00:00,6.93408,2.02244,7.223,0.25248000000000004,0.07364000000000001,0.263,6.6815999999999995,1.9488,6.96,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2020-12-12 17:30:00,7.50432,2.18876,7.817,0.23712000000000003,0.06916,0.247,7.2672,2.1196,7.57,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2020-12-12 18:00:00,7.392,2.156,7.7,0.12480000000000001,0.0364,0.13,7.2672,2.1196,7.57,5.904,1.722,6.15,5.904,1.722,6.15
2020-12-12 18:30:00,7.968,2.324,8.3,0.096,0.028,0.1,7.872,2.296,8.2,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-12 19:00:00,7.50528,2.18904,7.818,0.01728,0.00504,0.018000000000000002,7.4879999999999995,2.184,7.8,5.28,1.54,5.5,5.28,1.54,5.5
2020-12-12 19:30:00,6.88224,2.00732,7.169,0.027840000000000004,0.00812,0.029,6.8544,1.9992,7.14,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-12 20:00:00,5.75232,1.6777600000000001,5.992,0.01152,0.00336,0.012,5.7408,1.6743999999999999,5.98,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-12-12 20:30:00,5.71392,1.66656,5.952,0.01152,0.00336,0.012,5.7024,1.6632,5.94,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-12 21:00:00,5.39808,1.57444,5.623,0.022080000000000002,0.00644,0.023,5.376,1.568,5.6,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-12-12 21:30:00,4.89312,1.42716,5.097,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.8096,1.4028,5.01,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-12 22:00:00,4.75968,1.3882400000000001,4.958,0.01728,0.00504,0.018000000000000002,4.7424,1.3832,4.94,4.608,1.344,4.8,4.608,1.344,4.8
2020-12-12 22:30:00,4.4016,1.2838,4.585,0.1296,0.0378,0.135,4.272,1.246,4.45,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-12-12 23:00:00,4.05888,1.18384,4.228,0.12288000000000002,0.035840000000000004,0.128,3.936,1.148,4.1,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-12-12 23:30:00,3.79488,1.10684,3.9530000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7824,1.1032,3.94,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2020-12-13 00:00:00,3.52704,1.02872,3.674,0.03264,0.00952,0.034,3.4944,1.0192,3.64,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-12-13 00:30:00,3.4713600000000002,1.01248,3.616,0.07296000000000001,0.02128,0.076,3.3984,0.9912000000000001,3.54,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-12-13 01:00:00,3.5020800000000003,1.02144,3.648,0.05568000000000001,0.01624,0.058,3.4464,1.0052,3.59,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-12-13 01:30:00,3.15552,0.9203600000000001,3.287,0.07392,0.021560000000000003,0.077,3.0816,0.8988,3.21,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-12-13 02:00:00,2.88768,0.8422400000000001,3.008,0.28608,0.08344,0.298,2.6016,0.7588,2.71,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-12-13 02:30:00,2.78592,0.8125600000000001,2.902,0.030720000000000004,0.008960000000000001,0.032,2.7552,0.8036000000000001,2.87,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-12-13 03:00:00,2.72256,0.7940800000000001,2.836,0.05376,0.015680000000000003,0.056,2.6688,0.7784000000000001,2.7800000000000002,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-12-13 03:30:00,2.75904,0.8047200000000001,2.874,0.051840000000000004,0.015120000000000001,0.054,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-12-13 04:00:00,2.73792,0.79856,2.852,0.01152,0.00336,0.012,2.7264,0.7952,2.84,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-12-13 04:30:00,2.71008,0.79044,2.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6976,0.7868,2.81,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-12-13 05:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7264,0.7952,2.84,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-12-13 05:30:00,2.7907200000000003,0.81396,2.907,0.01632,0.00476,0.017,2.7744,0.8092,2.89,3.024,0.882,3.15,3.024,0.882,3.15
2020-12-13 06:00:00,2.83968,0.8282400000000001,2.958,0.21888000000000002,0.06384000000000001,0.228,2.6208,0.7644000000000001,2.73,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-12-13 06:30:00,3.07008,0.8954400000000001,3.198,0.01728,0.00504,0.018000000000000002,3.0528,0.8904000000000001,3.18,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-12-13 07:00:00,3.28512,0.9581600000000001,3.422,0.01152,0.00336,0.012,3.2736,0.9548000000000001,3.41,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-12-13 07:30:00,3.4780800000000003,1.01444,3.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4656000000000002,1.0108,3.61,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-12-13 08:00:00,3.81312,1.11216,3.972,0.01152,0.00336,0.012,3.8016,1.1088,3.96,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-12-13 08:30:00,4.15392,1.21156,4.327,0.025920000000000002,0.007560000000000001,0.027,4.128,1.204,4.3,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2020-12-13 09:00:00,4.87008,1.4204400000000001,5.073,0.041280000000000004,0.01204,0.043000000000000003,4.8288,1.4084,5.03,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-12-13 09:30:00,5.51232,1.60776,5.742,0.01152,0.00336,0.012,5.5008,1.6044,5.73,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-13 10:00:00,5.78112,1.68616,6.022,0.04032,0.011760000000000001,0.042,5.7408,1.6743999999999999,5.98,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-12-13 10:30:00,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-12-13 11:00:00,6.07584,1.7721200000000001,6.329,0.10464000000000001,0.030520000000000002,0.109,5.9712,1.7416,6.22,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-13 11:30:00,6.55776,1.91268,6.831,0.010560000000000002,0.0030800000000000003,0.011,6.5472,1.9096000000000002,6.82,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-12-13 12:00:00,7.1136,2.0748,7.41,0.24,0.07,0.25,6.8736,2.0048,7.16,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-13 12:30:00,7.8672,2.2946,8.195,0.2928,0.0854,0.305,7.5744,2.2092,7.89,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-12-13 13:00:00,7.96704,2.32372,8.299,0.33504,0.09772,0.34900000000000003,7.632,2.226,7.95,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-12-13 13:30:00,7.91904,2.30972,8.249,0.33504,0.09772,0.34900000000000003,7.584,2.212,7.9,5.088,1.484,5.3,5.088,1.484,5.3
2020-12-13 14:00:00,7.4054400000000005,2.15992,7.714,0.11904,0.03472,0.124,7.2864,2.1252,7.59,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-13 14:30:00,6.84576,1.99668,7.131,0.010560000000000002,0.0030800000000000003,0.011,6.8352,1.9936,7.12,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2020-12-13 15:00:00,6.8016000000000005,1.9838,7.085,0.0432,0.0126,0.045,6.7584,1.9712,7.04,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-12-13 15:30:00,6.93792,2.02356,7.227,0.13152,0.038360000000000005,0.137,6.8064,1.9852,7.09,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-12-13 16:00:00,7.06656,2.06108,7.361,0.010560000000000002,0.0030800000000000003,0.011,7.056,2.058,7.35,6.624,1.932,6.9,6.624,1.932,6.9
2020-12-13 16:30:00,8.39904,2.44972,8.749,0.05664,0.01652,0.059000000000000004,8.3424,2.4332000000000003,8.69,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-12-13 17:00:00,8.5776,2.5018000000000002,8.935,0.0528,0.0154,0.055,8.5248,2.4864,8.88,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-12-13 17:30:00,8.59872,2.50796,8.957,0.03552,0.010360000000000001,0.037,8.5632,2.4976000000000003,8.92,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-12-13 18:00:00,8.24544,2.40492,8.589,0.25824,0.07532000000000001,0.269,7.9872,2.3296,8.32,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-12-13 18:30:00,7.20192,2.10056,7.502,0.31872,0.09296,0.332,6.8832,2.0076,7.17,6.048,1.764,6.3,6.048,1.764,6.3
2020-12-13 19:00:00,6.87744,2.00592,7.164,0.24384000000000003,0.07112,0.254,6.6336,1.9348,6.91,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2020-12-13 19:30:00,6.5635200000000005,1.91436,6.837,0.01632,0.00476,0.017,6.5472,1.9096000000000002,6.82,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-12-13 20:00:00,6.10656,1.7810800000000002,6.361,0.010560000000000002,0.0030800000000000003,0.011,6.096,1.778,6.35,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-12-13 20:30:00,5.6505600000000005,1.6480800000000002,5.886,0.015360000000000002,0.0044800000000000005,0.016,5.6352,1.6436000000000002,5.87,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-12-13 21:00:00,5.25216,1.5318800000000001,5.471,0.010560000000000002,0.0030800000000000003,0.011,5.2416,1.5288,5.46,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-12-13 21:30:00,4.9987200000000005,1.45796,5.207,0.01632,0.00476,0.017,4.9824,1.4532,5.19,4.944,1.442,5.15,4.944,1.442,5.15
2020-12-13 22:00:00,4.63392,1.35156,4.827,0.14112000000000002,0.04116,0.147,4.4928,1.3104,4.68,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-12-13 22:30:00,4.44768,1.29724,4.633,0.40608000000000005,0.11844,0.423,4.0416,1.1788,4.21,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-12-13 23:00:00,4.04832,1.18076,4.217,0.40992,0.11956000000000001,0.427,3.6384,1.0612,3.79,3.312,0.966,3.45,3.312,0.966,3.45
2020-12-13 23:30:00,3.53568,1.03124,3.683,0.10848000000000001,0.03164,0.113,3.4272,0.9996,3.5700000000000003,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-12-14 00:00:00,3.2832,0.9576,3.42,0.23040000000000002,0.06720000000000001,0.24,3.0528,0.8904000000000001,3.18,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-12-14 00:30:00,3.08544,0.89992,3.214,0.28224000000000005,0.08232,0.294,2.8032,0.8176,2.92,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-12-14 01:00:00,2.94048,0.8576400000000001,3.063,0.24288,0.07084,0.253,2.6976,0.7868,2.81,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-12-14 01:30:00,2.84544,0.8299200000000001,2.964,0.14784,0.043120000000000006,0.154,2.6976,0.7868,2.81,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-12-14 02:00:00,2.82432,0.82376,2.942,0.01152,0.00336,0.012,2.8128,0.8204,2.93,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-12-14 02:30:00,2.85312,0.8321600000000001,2.972,0.01152,0.00336,0.012,2.8416,0.8288000000000001,2.96,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-12-14 03:00:00,2.78496,0.8122800000000001,2.901,0.02016,0.005880000000000001,0.021,2.7648,0.8064,2.88,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-12-14 03:30:00,2.7024,0.7882,2.815,0.24480000000000002,0.0714,0.255,2.4576000000000002,0.7168,2.56,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-12-14 04:00:00,2.67552,0.78036,2.787,0.17952,0.052360000000000004,0.187,2.496,0.728,2.6,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-12-14 04:30:00,2.71776,0.79268,2.831,0.15456,0.04508,0.161,2.5632,0.7476,2.67,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-12-14 05:00:00,2.74368,0.8002400000000001,2.858,0.05568000000000001,0.01624,0.058,2.688,0.784,2.8,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-12-14 05:30:00,2.9472,0.8596,3.07,0.048,0.014,0.05,2.8992,0.8456,3.02,2.88,0.84,3.0,2.88,0.84,3.0
2020-12-14 06:00:00,3.20544,0.9349200000000001,3.339,0.25824,0.07532000000000001,0.269,2.9472,0.8596,3.07,2.784,0.812,2.9,2.784,0.812,2.9
2020-12-14 06:30:00,3.75744,1.09592,3.914,0.04224000000000001,0.012320000000000001,0.044,3.7152000000000003,1.0836000000000001,3.87,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-12-14 07:00:00,4.34208,1.26644,4.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3296,1.2628,4.51,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2020-12-14 07:30:00,5.03616,1.46888,5.246,0.06336,0.01848,0.066,4.9728,1.4504000000000001,5.18,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-12-14 08:00:00,5.44896,1.58928,5.676,0.015360000000000002,0.0044800000000000005,0.016,5.4336,1.5848,5.66,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-14 08:30:00,5.54976,1.61868,5.781,0.039360000000000006,0.01148,0.041,5.5104,1.6072000000000002,5.74,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-14 09:00:00,5.56512,1.62316,5.797,0.01632,0.00476,0.017,5.5488,1.6184,5.78,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-12-14 09:30:00,5.90976,1.72368,6.156,0.015360000000000002,0.0044800000000000005,0.016,5.8944,1.7192,6.14,4.896,1.428,5.1,4.896,1.428,5.1
2020-12-14 10:00:00,6.1872,1.8046000000000002,6.445,0.014400000000000001,0.004200000000000001,0.015,6.1728,1.8004,6.43,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-12-14 10:30:00,6.18816,1.80488,6.446,0.015360000000000002,0.0044800000000000005,0.016,6.1728,1.8004,6.43,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2020-12-14 11:00:00,5.9856,1.7458,6.235,0.024,0.007,0.025,5.9616,1.7388,6.21,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-12-14 11:30:00,6.16608,1.79844,6.423,0.03168,0.00924,0.033,6.1344,1.7892000000000001,6.39,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-14 12:00:00,5.81184,1.6951200000000002,6.054,0.04224000000000001,0.012320000000000001,0.044,5.7696000000000005,1.6828,6.01,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-14 12:30:00,5.74368,1.67524,5.983,0.11808,0.034440000000000005,0.123,5.6256,1.6408,5.86,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2020-12-14 13:00:00,6.12192,1.78556,6.377,0.07392,0.021560000000000003,0.077,6.048,1.764,6.3,4.896,1.428,5.1,4.896,1.428,5.1
2020-12-14 13:30:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-12-14 14:00:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-12-14 14:30:00,5.48256,1.59908,5.711,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.4144,1.5792000000000002,5.64,4.464,1.302,4.65,4.464,1.302,4.65
2020-12-14 15:00:00,5.68032,1.65676,5.917,0.04512,0.013160000000000002,0.047,5.6352,1.6436000000000002,5.87,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-12-14 15:30:00,5.8032,1.6926,6.045,0.033600000000000005,0.0098,0.035,5.7696000000000005,1.6828,6.01,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-14 16:00:00,6.15648,1.7956400000000001,6.413,0.07008,0.020440000000000003,0.073,6.0864,1.7752,6.34,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-12-14 16:30:00,6.85632,1.9997600000000002,7.142,0.04032,0.011760000000000001,0.042,6.816,1.988,7.1,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-12-14 17:00:00,7.60224,2.21732,7.9190000000000005,0.03744,0.010920000000000001,0.039,7.5648,2.2064,7.88,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2020-12-14 17:30:00,7.67232,2.23776,7.992,0.021120000000000003,0.0061600000000000005,0.022,7.6512,2.2316,7.97,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2020-12-14 18:00:00,7.59744,2.21592,7.914,0.22464,0.06552000000000001,0.234,7.3728,2.1504,7.68,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2020-12-14 18:30:00,7.4112,2.1616,7.72,0.1056,0.0308,0.11,7.3056,2.1308,7.61,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2020-12-14 19:00:00,7.08576,2.06668,7.381,0.039360000000000006,0.01148,0.041,7.0464,2.0552,7.34,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2020-12-14 19:30:00,6.8601600000000005,2.00088,7.146,0.33216,0.09688000000000001,0.34600000000000003,6.5280000000000005,1.904,6.8,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-12-14 20:00:00,6.15648,1.7956400000000001,6.413,0.33888,0.09884000000000001,0.353,5.8176,1.6968,6.06,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-12-14 20:30:00,5.928,1.729,6.175,0.216,0.063,0.225,5.712,1.666,5.95,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-12-14 21:00:00,5.64288,1.6458400000000002,5.878,0.21888000000000002,0.06384000000000001,0.228,5.424,1.5819999999999999,5.65,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-12-14 21:30:00,5.41632,1.57976,5.642,0.30912,0.09016,0.322,5.1072,1.4896,5.32,4.272,1.246,4.45,4.272,1.246,4.45
2020-12-14 22:00:00,5.07456,1.48008,5.286,0.33216,0.09688000000000001,0.34600000000000003,4.7424,1.3832,4.94,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-12-14 22:30:00,4.70592,1.37256,4.902,0.37632000000000004,0.10976000000000001,0.392,4.3296,1.2628,4.51,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-12-14 23:00:00,4.32384,1.26112,4.504,0.38784,0.11312000000000001,0.404,3.936,1.148,4.1,3.072,0.896,3.2,3.072,0.896,3.2
2020-12-14 23:30:00,3.89184,1.1351200000000001,4.054,0.35904,0.10472000000000001,0.374,3.5328,1.0304,3.68,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-12-15 00:00:00,3.69792,1.07856,3.852,0.37632000000000004,0.10976000000000001,0.392,3.3216,0.9688,3.46,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-12-15 00:30:00,3.58848,1.04664,3.738,0.40128,0.11704,0.418,3.1872,0.9296000000000001,3.32,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-12-15 01:00:00,3.36288,0.98084,3.503,0.38688000000000006,0.11284000000000001,0.403,2.976,0.868,3.1,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-12-15 01:30:00,3.1929600000000002,0.9312800000000001,3.326,0.37056000000000006,0.10808000000000001,0.386,2.8224,0.8232,2.94,2.928,0.854,3.05,2.928,0.854,3.05
2020-12-15 02:00:00,3.0624,0.8932,3.19,0.3552,0.10360000000000001,0.37,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-12-15 02:30:00,3.01728,0.88004,3.143,0.31008,0.09044,0.323,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-12-15 03:00:00,2.95104,0.86072,3.074,0.08064,0.023520000000000003,0.084,2.8704,0.8372,2.99,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-12-15 03:30:00,2.96448,0.8646400000000001,3.088,0.13248000000000001,0.03864,0.138,2.832,0.8260000000000001,2.95,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2020-12-15 04:00:00,2.95392,0.8615600000000001,3.077,0.09312000000000001,0.027160000000000004,0.097,2.8608000000000002,0.8344,2.98,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-12-15 04:30:00,3.0288,0.8834000000000001,3.155,0.062400000000000004,0.0182,0.065,2.9664,0.8652000000000001,3.09,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-12-15 05:00:00,3.14016,0.91588,3.271,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.0912,0.9016000000000001,3.22,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2020-12-15 05:30:00,3.24096,0.9452800000000001,3.376,0.11136000000000001,0.03248,0.116,3.1296,0.9128000000000001,3.26,2.592,0.756,2.7,2.592,0.756,2.7
2020-12-15 06:00:00,3.25632,0.94976,3.392,0.14592000000000002,0.04256,0.152,3.1104,0.9072,3.24,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-12-15 06:30:00,3.76128,1.09704,3.918,0.07488,0.021840000000000002,0.078,3.6864,1.0752,3.84,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-12-15 07:00:00,4.25856,1.24208,4.436,0.05376,0.015680000000000003,0.056,4.2048,1.2264,4.38,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-12-15 07:30:00,4.8768,1.4224,5.08,0.06720000000000001,0.0196,0.07,4.8096,1.4028,5.01,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2020-12-15 08:00:00,5.5824,1.6282,5.815,0.033600000000000005,0.0098,0.035,5.5488,1.6184,5.78,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-15 08:30:00,5.8224,1.6982,6.065,0.0432,0.0126,0.045,5.7792,1.6856,6.02,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-12-15 09:00:00,5.83008,1.70044,6.073,0.03168,0.00924,0.033,5.7984,1.6912,6.04,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-12-15 09:30:00,5.87904,1.71472,6.124,0.03264,0.00952,0.034,5.8464,1.7052,6.09,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-12-15 10:00:00,5.8128,1.6954,6.055,0.033600000000000005,0.0098,0.035,5.7792,1.6856,6.02,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-12-15 10:30:00,5.7264,1.6702,5.965,0.033600000000000005,0.0098,0.035,5.6928,1.6604,5.93,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-12-15 11:00:00,5.54112,1.61616,5.772,0.04032,0.011760000000000001,0.042,5.5008,1.6044,5.73,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2020-12-15 11:30:00,5.43456,1.58508,5.661,0.05856000000000001,0.01708,0.061,5.376,1.568,5.6,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-12-15 12:00:00,5.26464,1.53552,5.484,0.03264,0.00952,0.034,5.232,1.526,5.45,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2020-12-15 12:30:00,5.17824,1.51032,5.394,0.051840000000000004,0.015120000000000001,0.054,5.1264,1.4952,5.34,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-15 13:00:00,5.23104,1.5257200000000002,5.449,0.03744,0.010920000000000001,0.039,5.1936,1.5148000000000001,5.41,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-12-15 13:30:00,5.70144,1.6629200000000002,5.939,0.07584,0.02212,0.079,5.6256,1.6408,5.86,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-12-15 14:00:00,6.31296,1.84128,6.5760000000000005,0.03456,0.01008,0.036000000000000004,6.2784,1.8312,6.54,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-12-15 14:30:00,6.11232,1.7827600000000001,6.367,0.06432,0.018760000000000002,0.067,6.048,1.764,6.3,3.6,1.05,3.75,3.6,1.05,3.75
2020-12-15 15:00:00,5.61696,1.63828,5.851,0.18336000000000002,0.05348000000000001,0.191,5.4336,1.5848,5.66,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2020-12-15 15:30:00,5.81664,1.69652,6.059,0.03744,0.010920000000000001,0.039,5.7792,1.6856,6.02,4.896,1.428,5.1,4.896,1.428,5.1
2020-12-15 16:00:00,6.8304,1.9922,7.115,0.1008,0.029400000000000003,0.105,6.7296,1.9628,7.01,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2020-12-15 16:30:00,7.83456,2.28508,8.161,0.039360000000000006,0.01148,0.041,7.7952,2.2736,8.12,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-12-15 17:00:00,8.31648,2.42564,8.663,0.10848000000000001,0.03164,0.113,8.208,2.394,8.55,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-12-15 17:30:00,7.83936,2.28648,8.166,0.03456,0.01008,0.036000000000000004,7.8048,2.2764,8.13,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2020-12-15 18:00:00,7.54464,2.20052,7.859,0.21984,0.06412000000000001,0.229,7.3248,2.1364,7.63,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2020-12-15 18:30:00,7.38432,2.15376,7.692,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.3344000000000005,2.1392,7.64,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2020-12-15 19:00:00,7.11456,2.07508,7.411,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.0656,2.0608,7.36,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2020-12-15 19:30:00,6.41952,1.87236,6.687,0.18912,0.05516000000000001,0.197,6.2304,1.8172000000000001,6.49,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2020-12-15 20:00:00,6.0864,1.7752,6.34,0.028800000000000003,0.008400000000000001,0.03,6.0576,1.7668,6.31,6.0,1.75,6.25,6.0,1.75,6.25
2020-12-15 20:30:00,5.90208,1.72144,6.148,0.14208,0.041440000000000005,0.148,5.76,1.6800000000000002,6.0,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-12-15 21:00:00,5.69664,1.66152,5.934,0.17664000000000002,0.05152,0.184,5.52,1.6099999999999999,5.75,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-12-15 21:30:00,5.42304,1.58172,5.649,0.047040000000000005,0.013720000000000001,0.049,5.376,1.568,5.6,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-15 22:00:00,4.85856,1.4170800000000001,5.061,0.010560000000000002,0.0030800000000000003,0.011,4.848,1.4140000000000001,5.05,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-15 22:30:00,4.41792,1.28856,4.602,0.27072,0.07896,0.28200000000000003,4.1472,1.2096,4.32,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2020-12-15 23:00:00,4.00992,1.16956,4.177,0.30432000000000003,0.08876,0.317,3.7056,1.0808,3.86,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-12-15 23:30:00,3.53088,1.02984,3.678,0.28608,0.08344,0.298,3.2448,0.9464,3.38,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2020-12-16 00:00:00,3.2592,0.9506,3.395,0.2832,0.0826,0.295,2.976,0.868,3.1,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-12-16 00:30:00,3.07584,0.89712,3.204,0.11904,0.03472,0.124,2.9568000000000003,0.8624,3.08,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-12-16 01:00:00,2.976,0.868,3.1,0.13440000000000002,0.0392,0.14,2.8416,0.8288000000000001,2.96,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-12-16 01:30:00,2.89248,0.8436400000000001,3.013,0.07008,0.020440000000000003,0.073,2.8224,0.8232,2.94,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-12-16 02:00:00,2.83968,0.8282400000000001,2.958,0.01728,0.00504,0.018000000000000002,2.8224,0.8232,2.94,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-12-16 02:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.021120000000000003,0.0061600000000000005,0.022,2.8224,0.8232,2.94,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-12-16 03:00:00,2.73984,0.79912,2.854,0.18624000000000002,0.05432000000000001,0.194,2.5536,0.7448,2.66,2.88,0.84,3.0,2.88,0.84,3.0
2020-12-16 03:30:00,2.80896,0.8192800000000001,2.926,0.21696000000000001,0.06328,0.226,2.592,0.756,2.7,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-12-16 04:00:00,2.82816,0.8248800000000001,2.946,0.044160000000000005,0.01288,0.046,2.784,0.812,2.9,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-12-16 04:30:00,2.88096,0.84028,3.001,0.010560000000000002,0.0030800000000000003,0.011,2.8704,0.8372,2.99,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-12-16 05:00:00,2.89824,0.8453200000000001,3.019,0.018240000000000003,0.00532,0.019,2.88,0.84,3.0,2.976,0.868,3.1,2.976,0.868,3.1
2020-12-16 05:30:00,3.06528,0.8940400000000001,3.193,0.022080000000000002,0.00644,0.023,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-12-16 06:00:00,3.37152,0.9833600000000001,3.512,0.16512000000000002,0.04816,0.17200000000000001,3.2064,0.9352,3.34,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-12-16 06:30:00,3.80352,1.1093600000000001,3.9619999999999997,0.07872000000000001,0.02296,0.082,3.7248,1.0864,3.88,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-12-16 07:00:00,4.36224,1.2723200000000001,4.5440000000000005,0.06144000000000001,0.017920000000000002,0.064,4.3008,1.2544,4.48,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2020-12-16 07:30:00,4.97184,1.45012,5.179,0.047040000000000005,0.013720000000000001,0.049,4.9248,1.4364,5.13,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-12-16 08:00:00,5.31168,1.5492400000000002,5.533,0.07968,0.02324,0.083,5.232,1.526,5.45,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-12-16 08:30:00,5.51136,1.60748,5.741,0.039360000000000006,0.01148,0.041,5.472,1.596,5.7,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2020-12-16 09:00:00,5.66112,1.65116,5.897,0.09312000000000001,0.027160000000000004,0.097,5.568,1.624,5.8,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-16 09:30:00,5.77344,1.68392,6.014,0.04224000000000001,0.012320000000000001,0.044,5.7312,1.6716000000000002,5.97,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-12-16 10:00:00,5.6016,1.6338,5.835,0.0912,0.026600000000000002,0.095,5.5104,1.6072000000000002,5.74,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-16 10:30:00,5.63424,1.6433200000000001,5.869,0.047040000000000005,0.013720000000000001,0.049,5.5872,1.6296,5.82,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-16 11:00:00,5.688,1.659,5.925,0.0432,0.0126,0.045,5.6448,1.6464,5.88,5.136,1.498,5.35,5.136,1.498,5.35
2020-12-16 11:30:00,5.96736,1.74048,6.216,0.06336,0.01848,0.066,5.904,1.722,6.15,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-12-16 12:00:00,6.12768,1.7872400000000002,6.383,0.041280000000000004,0.01204,0.043000000000000003,6.0864,1.7752,6.34,4.8,1.4,5.0,4.8,1.4,5.0
2020-12-16 12:30:00,6.25056,1.82308,6.511,0.039360000000000006,0.01148,0.041,6.2112,1.8115999999999999,6.47,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-16 13:00:00,6.26592,1.82756,6.527,0.03552,0.010360000000000001,0.037,6.2304,1.8172000000000001,6.49,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-12-16 13:30:00,6.17088,1.79984,6.428,0.06528,0.01904,0.068,6.1056,1.7808000000000002,6.36,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-12-16 14:00:00,6.15264,1.7945200000000001,6.409,0.047040000000000005,0.013720000000000001,0.049,6.1056,1.7808000000000002,6.36,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-12-16 14:30:00,5.97696,1.74328,6.226,0.03456,0.01008,0.036000000000000004,5.9424,1.7332,6.19,5.136,1.498,5.35,5.136,1.498,5.35
2020-12-16 15:00:00,5.9088,1.7234,6.155,0.0528,0.0154,0.055,5.856,1.708,6.1,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2020-12-16 15:30:00,5.8752,1.7136,6.12,0.048,0.014,0.05,5.8272,1.6996,6.07,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-12-16 16:00:00,6.41952,1.87236,6.687,0.13152,0.038360000000000005,0.137,6.288,1.834,6.55,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-12-16 16:30:00,7.65216,2.23188,7.971,0.24096,0.07028000000000001,0.251,7.4112,2.1616,7.72,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-12-16 17:00:00,8.51904,2.4847200000000003,8.874,0.01344,0.003920000000000001,0.014,8.5056,2.4808,8.86,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-12-16 17:30:00,8.46336,2.46848,8.816,0.09216,0.02688,0.096,8.3712,2.4416,8.72,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2020-12-16 18:00:00,8.55264,2.49452,8.909,0.25824,0.07532000000000001,0.269,8.2944,2.4192,8.64,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-16 18:30:00,8.48832,2.47576,8.842,0.10752,0.031360000000000006,0.112,8.3808,2.4444,8.73,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-12-16 19:00:00,8.05632,2.34976,8.392,0.01152,0.00336,0.012,8.0448,2.3464,8.38,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-12-16 19:30:00,7.64256,2.22908,7.961,0.010560000000000002,0.0030800000000000003,0.011,7.632,2.226,7.95,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-12-16 20:00:00,7.06848,2.06164,7.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.056,2.058,7.35,5.28,1.54,5.5,5.28,1.54,5.5
2020-12-16 20:30:00,6.3168,1.8424,6.58,0.24,0.07,0.25,6.0768,1.7724000000000002,6.33,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-12-16 21:00:00,5.9472000000000005,1.7346,6.195,0.312,0.091,0.325,5.6352,1.6436000000000002,5.87,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-12-16 21:30:00,5.62656,1.64108,5.861,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.5584,1.6212,5.79,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-12-16 22:00:00,5.20416,1.51788,5.421,0.010560000000000002,0.0030800000000000003,0.011,5.1936,1.5148000000000001,5.41,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2020-12-16 22:30:00,4.81536,1.40448,5.016,0.32256,0.09408000000000001,0.336,4.4928,1.3104,4.68,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2020-12-16 23:00:00,4.11456,1.20008,4.286,0.33216,0.09688000000000001,0.34600000000000003,3.7824,1.1032,3.94,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-12-16 23:30:00,3.67488,1.07184,3.8280000000000003,0.32448000000000005,0.09464,0.338,3.3504,0.9772000000000001,3.49,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-12-17 00:00:00,3.41088,0.9948400000000001,3.553,0.31008,0.09044,0.323,3.1008,0.9044000000000001,3.23,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-12-17 00:30:00,3.17184,0.92512,3.304,0.28224000000000005,0.08232,0.294,2.8896,0.8428,3.01,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-12-17 01:00:00,3.08352,0.89936,3.212,0.01152,0.00336,0.012,3.072,0.896,3.2,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-12-17 01:30:00,2.95776,0.8626800000000001,3.081,0.010560000000000002,0.0030800000000000003,0.011,2.9472,0.8596,3.07,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-12-17 02:00:00,2.92224,0.8523200000000001,3.044,0.01344,0.003920000000000001,0.014,2.9088000000000003,0.8484,3.03,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2020-12-17 02:30:00,2.83008,0.8254400000000001,2.948,0.01728,0.00504,0.018000000000000002,2.8128,0.8204,2.93,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-12-17 03:00:00,2.80032,0.81676,2.917,0.09312000000000001,0.027160000000000004,0.097,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-12-17 03:30:00,3.0048,0.8764000000000001,3.13,0.1056,0.0308,0.11,2.8992,0.8456,3.02,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-12-17 04:00:00,2.9424,0.8582000000000001,3.065,0.12,0.035,0.125,2.8224,0.8232,2.94,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2020-12-17 04:30:00,3.04224,0.8873200000000001,3.169,0.027840000000000004,0.00812,0.029,3.0144,0.8792000000000001,3.14,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-12-17 05:00:00,3.05568,0.89124,3.183,0.022080000000000002,0.00644,0.023,3.0336,0.8848,3.16,2.688,0.784,2.8,2.688,0.784,2.8
2020-12-17 05:30:00,3.28608,0.9584400000000001,3.423,0.13728,0.040040000000000006,0.14300000000000002,3.1488,0.9184,3.2800000000000002,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-12-17 06:00:00,3.60576,1.05168,3.7560000000000002,0.33216,0.09688000000000001,0.34600000000000003,3.2736,0.9548000000000001,3.41,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-12-17 06:30:00,4.16064,1.21352,4.334,0.33024000000000003,0.09632,0.34400000000000003,3.8304,1.1172,3.99,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-12-17 07:00:00,4.59456,1.34008,4.786,0.35136,0.10248,0.366,4.2432,1.2376,4.42,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-12-17 07:30:00,4.98144,1.45292,5.189,0.24864000000000003,0.07252,0.259,4.7328,1.3804,4.93,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-12-17 08:00:00,5.3424,1.5582,5.565,0.13920000000000002,0.040600000000000004,0.145,5.2032,1.5176,5.42,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-12-17 08:30:00,5.96736,1.74048,6.216,0.03456,0.01008,0.036000000000000004,5.9328,1.7304,6.18,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-12-17 09:00:00,6.01536,1.75448,6.266,0.03456,0.01008,0.036000000000000004,5.9808,1.7444000000000002,6.23,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-17 09:30:00,6.26304,1.8267200000000001,6.524,0.03264,0.00952,0.034,6.2304,1.8172000000000001,6.49,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-17 10:00:00,6.1776,1.8018,6.435,0.033600000000000005,0.0098,0.035,6.144,1.792,6.4,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-12-17 10:30:00,6.34752,1.8513600000000001,6.612,0.021120000000000003,0.0061600000000000005,0.022,6.3264,1.8452000000000002,6.59,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-17 11:00:00,5.9184,1.7262,6.165,0.024,0.007,0.025,5.8944,1.7192,6.14,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-12-17 11:30:00,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-17 12:00:00,5.448,1.589,5.675,0.033600000000000005,0.0098,0.035,5.4144,1.5792000000000002,5.64,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-17 12:30:00,5.60928,1.63604,5.843,0.041280000000000004,0.01204,0.043000000000000003,5.568,1.624,5.8,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-12-17 13:00:00,5.5564800000000005,1.62064,5.788,0.04608,0.01344,0.048,5.5104,1.6072000000000002,5.74,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-12-17 13:30:00,5.48064,1.5985200000000002,5.709,0.05664,0.01652,0.059000000000000004,5.424,1.5819999999999999,5.65,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-12-17 14:00:00,5.39232,1.5727600000000002,5.617,0.06432,0.018760000000000002,0.067,5.328,1.554,5.55,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-17 14:30:00,5.57184,1.62512,5.804,0.03264,0.00952,0.034,5.5392,1.6156000000000001,5.77,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-17 15:00:00,5.59584,1.63212,5.829,0.05664,0.01652,0.059000000000000004,5.5392,1.6156000000000001,5.77,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-12-17 15:30:00,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-17 16:00:00,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-12-17 16:30:00,7.64544,2.22992,7.964,0.051840000000000004,0.015120000000000001,0.054,7.5936,2.2148,7.91,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-17 17:00:00,8.5488,2.4934,8.905,0.062400000000000004,0.0182,0.065,8.4864,2.4752,8.84,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-17 17:30:00,8.7552,2.5536,9.12,0.07680000000000001,0.0224,0.08,8.6784,2.5312,9.04,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-12-17 18:00:00,8.59488,2.50684,8.953,0.23328000000000002,0.06804,0.243,8.3616,2.4388,8.71,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-12-17 18:30:00,7.77984,2.26912,8.104,0.28224000000000005,0.08232,0.294,7.4976,2.1868,7.8100000000000005,5.808,1.694,6.05,5.808,1.694,6.05
2020-12-17 19:00:00,7.3814400000000004,2.15292,7.689,0.22944,0.06692000000000001,0.23900000000000002,7.152,2.086,7.45,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-12-17 19:30:00,7.07136,2.06248,7.366,0.13056,0.03808,0.136,6.9408,2.0244,7.23,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-12-17 20:00:00,6.56832,1.9157600000000001,6.842,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.4704,1.8872,6.74,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-12-17 20:30:00,6.10464,1.78052,6.359,0.09504000000000001,0.02772,0.099,6.0096,1.7528000000000001,6.26,5.472,1.596,5.7,5.472,1.596,5.7
2020-12-17 21:00:00,5.68512,1.65816,5.922,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.5872,1.6296,5.82,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-12-17 21:30:00,5.40384,1.57612,5.629,0.12384,0.036120000000000006,0.129,5.28,1.54,5.5,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-12-17 22:00:00,5.11776,1.49268,5.331,0.10656,0.031080000000000003,0.111,5.0112,1.4616,5.22,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-12-17 22:30:00,4.8192,1.4056,5.02,0.48960000000000004,0.1428,0.51,4.3296,1.2628,4.51,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-12-17 23:00:00,4.26432,1.24376,4.442,0.49152000000000007,0.14336000000000002,0.512,3.7728,1.1004,3.93,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-12-17 23:30:00,3.79008,1.10544,3.948,0.37248000000000003,0.10864000000000001,0.388,3.4176,0.9968,3.56,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-12-18 00:00:00,3.45216,1.00688,3.596,0.10176,0.02968,0.106,3.3504,0.9772000000000001,3.49,2.976,0.868,3.1,2.976,0.868,3.1
2020-12-18 00:30:00,3.19776,0.9326800000000001,3.331,0.09696,0.028280000000000003,0.101,3.1008,0.9044000000000001,3.23,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-12-18 01:00:00,3.14208,0.91644,3.273,0.17568,0.05124,0.183,2.9664,0.8652000000000001,3.09,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-12-18 01:30:00,3.43776,1.00268,3.581,0.09696,0.028280000000000003,0.101,3.3407999999999998,0.9744,3.48,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2020-12-18 02:00:00,3.3705600000000002,0.9830800000000001,3.511,0.09696,0.028280000000000003,0.101,3.2736,0.9548000000000001,3.41,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-12-18 02:30:00,3.36768,0.9822400000000001,3.508,0.09408000000000001,0.027440000000000003,0.098,3.2736,0.9548000000000001,3.41,3.552,1.036,3.7,3.552,1.036,3.7
2020-12-18 03:00:00,3.29184,0.9601200000000001,3.429,0.09504000000000001,0.02772,0.099,3.1968,0.9324,3.33,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-12-18 03:30:00,3.18624,0.92932,3.319,0.09504000000000001,0.02772,0.099,3.0912,0.9016000000000001,3.22,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-12-18 04:00:00,3.27456,0.95508,3.411,0.09696,0.028280000000000003,0.101,3.1776,0.9268000000000001,3.31,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-12-18 04:30:00,3.216,0.9380000000000001,3.35,0.096,0.028,0.1,3.12,0.91,3.25,3.168,0.924,3.3,3.168,0.924,3.3
2020-12-18 05:00:00,3.28512,0.9581600000000001,3.422,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.1872,0.9296000000000001,3.32,3.168,0.924,3.3,3.168,0.924,3.3
2020-12-18 05:30:00,3.3696,0.9828,3.51,0.096,0.028,0.1,3.2736,0.9548000000000001,3.41,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-12-18 06:00:00,3.54144,1.03292,3.689,0.09504000000000001,0.02772,0.099,3.4464,1.0052,3.59,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-12-18 06:30:00,4.20576,1.22668,4.381,0.08736000000000001,0.025480000000000003,0.091,4.1184,1.2012,4.29,3.696,1.078,3.85,3.696,1.078,3.85
2020-12-18 07:00:00,4.73568,1.38124,4.933,0.07968,0.02324,0.083,4.656,1.358,4.85,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2020-12-18 07:30:00,5.19168,1.51424,5.408,0.07488,0.021840000000000002,0.078,5.1168,1.4924,5.33,4.464,1.302,4.65,4.464,1.302,4.65
2020-12-18 08:00:00,5.63232,1.64276,5.867,0.07392,0.021560000000000003,0.077,5.5584,1.6212,5.79,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-12-18 08:30:00,5.7072,1.6646,5.945,0.07200000000000001,0.021,0.075,5.6352,1.6436000000000002,5.87,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-18 09:00:00,5.81664,1.69652,6.059,0.06624000000000001,0.01932,0.069,5.7504,1.6772,5.99,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-12-18 09:30:00,5.90304,1.72172,6.149,0.06624000000000001,0.01932,0.069,5.8368,1.7024,6.08,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-12-18 10:00:00,6.08352,1.7743600000000002,6.337,0.06432,0.018760000000000002,0.067,6.0192,1.7556,6.27,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-12-18 10:30:00,6.1248,1.7864,6.38,0.06720000000000001,0.0196,0.07,6.0576,1.7668,6.31,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-18 11:00:00,6.13536,1.7894800000000002,6.391,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.0672,1.7696,6.32,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-18 11:30:00,6.36576,1.85668,6.631,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.2976,1.8368,6.5600000000000005,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-12-18 12:00:00,6.56064,1.91352,6.834,0.07104,0.020720000000000002,0.074,6.4896,1.8928,6.76,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-12-18 12:30:00,6.63744,1.93592,6.914,0.07104,0.020720000000000002,0.074,6.5664,1.9152,6.84,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-18 13:00:00,6.73248,1.96364,7.013,0.07008,0.020440000000000003,0.073,6.6624,1.9432,6.94,5.28,1.54,5.5,5.28,1.54,5.5
2020-12-18 13:30:00,6.42912,1.8751600000000002,6.697,0.03552,0.010360000000000001,0.037,6.3936,1.8648,6.66,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-18 14:00:00,6.10656,1.7810800000000002,6.361,0.010560000000000002,0.0030800000000000003,0.011,6.096,1.778,6.35,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-18 14:30:00,5.96256,1.73908,6.211,0.010560000000000002,0.0030800000000000003,0.011,5.952,1.736,6.2,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-18 15:00:00,5.9232,1.7276,6.17,0.009600000000000001,0.0028,0.01,5.9136,1.7248,6.16,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2020-12-18 15:30:00,5.6736,1.6548,5.91,0.009600000000000001,0.0028,0.01,5.664,1.6520000000000001,5.9,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-12-18 16:00:00,5.9712,1.7416,6.22,0.009600000000000001,0.0028,0.01,5.9616,1.7388,6.21,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-12-18 16:30:00,6.57984,1.91912,6.854,0.01344,0.003920000000000001,0.014,6.5664,1.9152,6.84,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-12-18 17:00:00,7.36128,2.14704,7.668,0.04608,0.01344,0.048,7.3152,2.1336,7.62,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2020-12-18 17:30:00,7.93056,2.3130800000000002,8.261,0.010560000000000002,0.0030800000000000003,0.011,7.92,2.31,8.25,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-12-18 18:00:00,7.7808,2.2694,8.105,0.2064,0.060200000000000004,0.215,7.5744,2.2092,7.89,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-18 18:30:00,6.89952,2.01236,7.187,0.16992000000000002,0.04956000000000001,0.177,6.7296,1.9628,7.01,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-12-18 19:00:00,6.81888,1.9888400000000002,7.103,0.46368000000000004,0.13524,0.483,6.3552,1.8536000000000001,6.62,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2020-12-18 19:30:00,6.56736,1.91548,6.841,0.45216000000000006,0.13188,0.47100000000000003,6.1152,1.7836,6.37,5.28,1.54,5.5,5.28,1.54,5.5
2020-12-18 20:00:00,6.24192,1.82056,6.502,0.43392000000000003,0.12656,0.452,5.808,1.694,6.05,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-12-18 20:30:00,5.68128,1.65704,5.918,0.44928,0.13104000000000002,0.468,5.232,1.526,5.45,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-18 21:00:00,5.61216,1.6368800000000001,5.846,0.41856000000000004,0.12208000000000001,0.436,5.1936,1.5148000000000001,5.41,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2020-12-18 21:30:00,5.41632,1.57976,5.642,0.40512000000000004,0.11816000000000002,0.422,5.0112,1.4616,5.22,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-12-18 22:00:00,4.8864,1.4252,5.09,0.4032,0.11760000000000001,0.42,4.4832,1.3076,4.67,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2020-12-18 22:30:00,4.51872,1.31796,4.707,0.40992,0.11956000000000001,0.427,4.1088000000000005,1.1984,4.28,3.792,1.106,3.95,3.792,1.106,3.95
