Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-18 23:00:00,4.19904,1.22472,4.374,0.42624,0.12432000000000001,0.444,3.7728,1.1004,3.93,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-12-18 23:30:00,3.9052800000000003,1.13904,4.068,0.40128,0.11704,0.418,3.504,1.022,3.65,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-12-19 00:00:00,3.57408,1.04244,3.723,0.42528000000000005,0.12404000000000001,0.443,3.1488,0.9184,3.2800000000000002,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-12-19 00:30:00,3.33696,0.97328,3.476,0.38976000000000005,0.11368,0.406,2.9472,0.8596,3.07,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2020-12-19 01:00:00,3.23904,0.9447200000000001,3.374,0.38784,0.11312000000000001,0.404,2.8512,0.8316,2.9699999999999998,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-12-19 01:30:00,2.90208,0.8464400000000001,3.023,0.08928000000000001,0.02604,0.093,2.8128,0.8204,2.93,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-12-19 02:00:00,2.82816,0.8248800000000001,2.946,0.015360000000000002,0.0044800000000000005,0.016,2.8128,0.8204,2.93,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-12-19 02:30:00,2.79456,0.81508,2.911,0.02016,0.005880000000000001,0.021,2.7744,0.8092,2.89,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-12-19 03:00:00,2.72448,0.79464,2.838,0.06528,0.01904,0.068,2.6592000000000002,0.7756000000000001,2.77,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-12-19 03:30:00,2.67552,0.78036,2.787,0.06432,0.018760000000000002,0.067,2.6112,0.7616,2.7199999999999998,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2020-12-19 04:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.02688,0.007840000000000001,0.028,2.688,0.784,2.8,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-19 04:30:00,2.70528,0.7890400000000001,2.818,0.05568000000000001,0.01624,0.058,2.6496,0.7728,2.76,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-12-19 05:00:00,2.79168,0.8142400000000001,2.908,0.01728,0.00504,0.018000000000000002,2.7744,0.8092,2.89,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-12-19 05:30:00,2.85504,0.83272,2.974,0.15744000000000002,0.04592,0.164,2.6976,0.7868,2.81,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-12-19 06:00:00,3.01056,0.8780800000000001,3.136,0.30336,0.08848,0.316,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.592,0.756,2.7,2.592,0.756,2.7
2020-12-19 06:30:00,3.216,0.9380000000000001,3.35,0.028800000000000003,0.008400000000000001,0.03,3.1872,0.9296000000000001,3.32,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-12-19 07:00:00,3.4713600000000002,1.01248,3.616,0.015360000000000002,0.0044800000000000005,0.016,3.456,1.008,3.6,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-12-19 07:30:00,4.02336,1.17348,4.191,0.010560000000000002,0.0030800000000000003,0.011,4.0128,1.1703999999999999,4.18,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-12-19 08:00:00,4.2988800000000005,1.25384,4.478,0.02688,0.007840000000000001,0.028,4.272,1.246,4.45,3.6,1.05,3.75,3.6,1.05,3.75
2020-12-19 08:30:00,4.4112,1.2866,4.595,0.024,0.007,0.025,4.3872,1.2796,4.57,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-12-19 09:00:00,5.0112,1.4616,5.22,0.06720000000000001,0.0196,0.07,4.944,1.442,5.15,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-12-19 09:30:00,5.52864,1.61252,5.759,0.018240000000000003,0.00532,0.019,5.5104,1.6072000000000002,5.74,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2020-12-19 10:00:00,5.61024,1.63632,5.844,0.02304,0.00672,0.024,5.5872,1.6296,5.82,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-12-19 10:30:00,5.7648,1.6814,6.005,0.024,0.007,0.025,5.7408,1.6743999999999999,5.98,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-12-19 11:00:00,5.24448,1.52964,5.463,0.022080000000000002,0.00644,0.023,5.2224,1.5232,5.44,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-12-19 11:30:00,5.18016,1.51088,5.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.1552,1.5036,5.37,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-19 12:00:00,5.34816,1.5598800000000002,5.571,0.010560000000000002,0.0030800000000000003,0.011,5.3376,1.5568,5.5600000000000005,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-12-19 12:30:00,5.43456,1.58508,5.661,0.07776000000000001,0.022680000000000002,0.081,5.3568,1.5624,5.58,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2020-12-19 13:00:00,5.58432,1.6287600000000002,5.817,0.09312000000000001,0.027160000000000004,0.097,5.4912,1.6016,5.72,5.088,1.484,5.3,5.088,1.484,5.3
2020-12-19 13:30:00,5.5056,1.6058,5.735,0.13920000000000002,0.040600000000000004,0.145,5.3664,1.5652,5.59,4.896,1.428,5.1,4.896,1.428,5.1
2020-12-19 14:00:00,5.19552,1.51536,5.412,0.05952,0.01736,0.062,5.136,1.498,5.35,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2020-12-19 14:30:00,5.112,1.491,5.325,0.024,0.007,0.025,5.088,1.484,5.3,4.944,1.442,5.15,4.944,1.442,5.15
2020-12-19 15:00:00,5.12736,1.4954800000000001,5.341,0.010560000000000002,0.0030800000000000003,0.011,5.1168,1.4924,5.33,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-19 15:30:00,5.30304,1.54672,5.524,0.01344,0.003920000000000001,0.014,5.2896,1.5428000000000002,5.51,5.136,1.498,5.35,5.136,1.498,5.35
2020-12-19 16:00:00,5.65632,1.6497600000000001,5.892,0.01152,0.00336,0.012,5.6448,1.6464,5.88,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-19 16:30:00,6.41664,1.87152,6.684,0.02304,0.00672,0.024,6.3936,1.8648,6.66,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-19 17:00:00,6.90528,2.01404,7.193,0.03168,0.00924,0.033,6.8736,2.0048,7.16,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2020-12-19 17:30:00,7.87296,2.29628,8.201,0.010560000000000002,0.0030800000000000003,0.011,7.8624,2.2932,8.19,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2020-12-19 18:00:00,7.98528,2.32904,8.318,0.18048,0.052640000000000006,0.188,7.8048,2.2764,8.13,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-12-19 18:30:00,7.0032,2.0426,7.295,0.0816,0.0238,0.085,6.9216,2.0188,7.21,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-12-19 19:00:00,6.61344,1.9289200000000002,6.889,0.018240000000000003,0.00532,0.019,6.5952,1.9236,6.87,5.904,1.722,6.15,5.904,1.722,6.15
2020-12-19 19:30:00,6.12384,1.78612,6.379,0.10464000000000001,0.030520000000000002,0.109,6.0192,1.7556,6.27,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-19 20:00:00,5.78016,1.68588,6.021,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.712,1.666,5.95,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-12-19 20:30:00,5.49696,1.60328,5.726,0.06336,0.01848,0.066,5.4336,1.5848,5.66,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-19 21:00:00,5.30688,1.5478399999999999,5.5280000000000005,0.01728,0.00504,0.018000000000000002,5.2896,1.5428000000000002,5.51,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-19 21:30:00,4.93056,1.43808,5.136,0.044160000000000005,0.01288,0.046,4.8864,1.4252,5.09,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-12-19 22:00:00,4.93824,1.44032,5.144,0.01344,0.003920000000000001,0.014,4.9248,1.4364,5.13,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-12-19 22:30:00,4.752,1.3860000000000001,4.95,0.192,0.056,0.2,4.5600000000000005,1.33,4.75,3.6,1.05,3.75,3.6,1.05,3.75
2020-12-19 23:00:00,4.1712,1.2166000000000001,4.345,0.2064,0.060200000000000004,0.215,3.9648,1.1564,4.13,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2020-12-19 23:30:00,3.76512,1.09816,3.922,0.01152,0.00336,0.012,3.7536,1.0948,3.91,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-12-20 00:00:00,3.5183999999999997,1.0262,3.665,0.014400000000000001,0.004200000000000001,0.015,3.504,1.022,3.65,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-12-20 00:30:00,3.30432,0.9637600000000001,3.442,0.01152,0.00336,0.012,3.2928,0.9604,3.43,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2020-12-20 01:00:00,3.1344,0.9142,3.265,0.033600000000000005,0.0098,0.035,3.1008,0.9044000000000001,3.23,3.504,1.022,3.65,3.504,1.022,3.65
2020-12-20 01:30:00,3.03168,0.88424,3.158,0.01728,0.00504,0.018000000000000002,3.0144,0.8792000000000001,3.14,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-12-20 02:00:00,2.95872,0.8629600000000001,3.082,0.01152,0.00336,0.012,2.9472,0.8596,3.07,3.504,1.022,3.65,3.504,1.022,3.65
2020-12-20 02:30:00,2.86272,0.83496,2.982,0.01152,0.00336,0.012,2.8512,0.8316,2.9699999999999998,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-12-20 03:00:00,2.8704,0.8372,2.99,0.0864,0.0252,0.09,2.784,0.812,2.9,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-12-20 03:30:00,2.8617600000000003,0.8346800000000001,2.981,0.27936,0.08148000000000001,0.291,2.5824,0.7532,2.69,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-12-20 04:00:00,2.83872,0.82796,2.957,0.31392000000000003,0.09156,0.327,2.5248,0.7364,2.63,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-12-20 04:30:00,2.80896,0.8192800000000001,2.926,0.23616,0.06888000000000001,0.246,2.5728,0.7504000000000001,2.68,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-12-20 05:00:00,2.85408,0.8324400000000001,2.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8416,0.8288000000000001,2.96,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-12-20 05:30:00,2.82912,0.8251600000000001,2.947,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.7456,0.8008000000000001,2.86,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2020-12-20 06:00:00,2.90784,0.8481200000000001,3.029,0.21984,0.06412000000000001,0.229,2.688,0.784,2.8,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-12-20 06:30:00,3.29376,0.9606800000000001,3.431,0.02976,0.00868,0.031,3.2640000000000002,0.9520000000000001,3.4,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-12-20 07:00:00,3.65184,1.06512,3.8040000000000003,0.01344,0.003920000000000001,0.014,3.6384,1.0612,3.79,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-12-20 07:30:00,3.90912,1.14016,4.072,0.01152,0.00336,0.012,3.8976,1.1368,4.06,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2020-12-20 08:00:00,4.10592,1.19756,4.277,0.025920000000000002,0.007560000000000001,0.027,4.08,1.19,4.25,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-12-20 08:30:00,4.23264,1.23452,4.409,0.05664,0.01652,0.059000000000000004,4.176,1.218,4.35,3.984,1.162,4.15,3.984,1.162,4.15
2020-12-20 09:00:00,5.00832,1.46076,5.217,0.01632,0.00476,0.017,4.992,1.456,5.2,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-12-20 09:30:00,5.48544,1.59992,5.714,0.01344,0.003920000000000001,0.014,5.472,1.596,5.7,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-12-20 10:00:00,5.54496,1.61728,5.776,0.015360000000000002,0.0044800000000000005,0.016,5.5296,1.6128,5.76,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-20 10:30:00,5.5795200000000005,1.62736,5.812,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.5296,1.6128,5.76,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-12-20 11:00:00,5.66112,1.65116,5.897,0.06432,0.018760000000000002,0.067,5.5968,1.6324,5.83,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-12-20 11:30:00,5.98176,1.74468,6.231,0.010560000000000002,0.0030800000000000003,0.011,5.9712,1.7416,6.22,4.944,1.442,5.15,4.944,1.442,5.15
2020-12-20 12:00:00,6.11712,1.78416,6.372,0.01152,0.00336,0.012,6.1056,1.7808000000000002,6.36,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-12-20 12:30:00,6.79776,1.9826800000000002,7.081,0.010560000000000002,0.0030800000000000003,0.011,6.7872,1.9796,7.07,5.136,1.498,5.35,5.136,1.498,5.35
2020-12-20 13:00:00,6.66624,1.94432,6.944,0.01344,0.003920000000000001,0.014,6.6528,1.9404,6.93,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-12-20 13:30:00,6.65376,1.94068,6.931,0.010560000000000002,0.0030800000000000003,0.011,6.6432,1.9376000000000002,6.92,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-12-20 14:00:00,6.52224,1.90232,6.7940000000000005,0.13824,0.04032,0.14400000000000002,6.384,1.862,6.65,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-12-20 14:30:00,6.50592,1.89756,6.777,0.14112000000000002,0.04116,0.147,6.3648,1.8564,6.63,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-12-20 15:00:00,6.64128,1.93704,6.918,0.01728,0.00504,0.018000000000000002,6.624,1.932,6.9,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-12-20 15:30:00,6.60576,1.9266800000000002,6.881,0.010560000000000002,0.0030800000000000003,0.011,6.5952,1.9236,6.87,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-12-20 16:00:00,6.68736,1.9504800000000002,6.966,0.044160000000000005,0.01288,0.046,6.6432,1.9376000000000002,6.92,5.616,1.638,5.85,5.616,1.638,5.85
2020-12-20 16:30:00,7.70592,2.24756,8.027,0.01632,0.00476,0.017,7.6896,2.2428,8.01,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-12-20 17:00:00,7.91232,2.30776,8.242,0.01152,0.00336,0.012,7.9008,2.3044000000000002,8.23,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-12-20 17:30:00,8.19264,2.38952,8.534,0.03264,0.00952,0.034,8.16,2.38,8.5,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2020-12-20 18:00:00,8.16,2.38,8.5,0.1728,0.0504,0.18,7.9872,2.3296,8.32,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-20 18:30:00,7.77216,2.26688,8.096,0.13056,0.03808,0.136,7.6416,2.2288,7.96,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2020-12-20 19:00:00,7.65408,2.23244,7.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.6416,2.2288,7.96,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-12-20 19:30:00,6.95136,2.02748,7.241,0.010560000000000002,0.0030800000000000003,0.011,6.9408,2.0244,7.23,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-12-20 20:00:00,6.02208,1.75644,6.273,0.022080000000000002,0.00644,0.023,6.0,1.75,6.25,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-20 20:30:00,5.7216000000000005,1.6688,5.96,0.07680000000000001,0.0224,0.08,5.6448,1.6464,5.88,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-12-20 21:00:00,5.2992,1.5455999999999999,5.52,0.11520000000000001,0.033600000000000005,0.12,5.184,1.512,5.4,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-20 21:30:00,5.03808,1.46944,5.248,0.04608,0.01344,0.048,4.992,1.456,5.2,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2020-12-20 22:00:00,4.93344,1.43892,5.139,0.05664,0.01652,0.059000000000000004,4.8768,1.4224,5.08,4.08,1.19,4.25,4.08,1.19,4.25
2020-12-20 22:30:00,4.76928,1.39104,4.968,0.22848000000000002,0.06664,0.23800000000000002,4.5408,1.3244,4.73,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-12-20 23:00:00,4.29984,1.25412,4.479,0.21024,0.061320000000000006,0.219,4.0896,1.1928,4.26,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-12-20 23:30:00,3.67104,1.0707200000000001,3.824,0.13824,0.04032,0.14400000000000002,3.5328,1.0304,3.68,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-12-21 00:00:00,3.38976,0.9886800000000001,3.531,0.02016,0.005880000000000001,0.021,3.3696,0.9828,3.51,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2020-12-21 00:30:00,3.21888,0.9388400000000001,3.3529999999999998,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2064,0.9352,3.34,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-12-21 01:00:00,3.13152,0.9133600000000001,3.262,0.01152,0.00336,0.012,3.12,0.91,3.25,3.408,0.994,3.55,3.408,0.994,3.55
2020-12-21 01:30:00,2.9452800000000003,0.85904,3.068,0.09408000000000001,0.027440000000000003,0.098,2.8512,0.8316,2.9699999999999998,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-12-21 02:00:00,3.05376,0.89068,3.181,0.22176,0.06468,0.231,2.832,0.8260000000000001,2.95,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2020-12-21 02:30:00,3.144,0.917,3.275,0.1296,0.0378,0.135,3.0144,0.8792000000000001,3.14,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-12-21 03:00:00,3.05856,0.8920800000000001,3.186,0.16896000000000003,0.049280000000000004,0.176,2.8896,0.8428,3.01,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-12-21 03:30:00,3.10464,0.9055200000000001,3.234,0.38784,0.11312000000000001,0.404,2.7168,0.7924,2.83,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-12-21 04:00:00,3.09312,0.9021600000000001,3.222,0.37632000000000004,0.10976000000000001,0.392,2.7168,0.7924,2.83,2.352,0.686,2.45,2.352,0.686,2.45
2020-12-21 04:30:00,3.23136,0.9424800000000001,3.366,0.38016000000000005,0.11088,0.396,2.8512,0.8316,2.9699999999999998,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2020-12-21 05:00:00,3.27456,0.95508,3.411,0.34656000000000003,0.10108,0.361,2.928,0.854,3.05,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2020-12-21 05:30:00,3.34848,0.9766400000000001,3.488,0.35328000000000004,0.10304,0.368,2.9952,0.8736,3.12,2.5248,0.7364,2.63,2.5248,0.7364,2.63
2020-12-21 06:00:00,3.35616,0.9788800000000001,3.496,0.40896000000000005,0.11928000000000001,0.426,2.9472,0.8596,3.07,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-12-21 06:30:00,3.8745600000000002,1.13008,4.036,0.41856000000000004,0.12208000000000001,0.436,3.456,1.008,3.6,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-12-21 07:00:00,3.98304,1.16172,4.149,0.23904000000000003,0.06972,0.249,3.7439999999999998,1.092,3.9,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2020-12-21 07:30:00,4.35744,1.27092,4.539,0.12384,0.036120000000000006,0.129,4.2336,1.2348,4.41,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-12-21 08:00:00,4.9488,1.4434,5.155,0.062400000000000004,0.0182,0.065,4.8864,1.4252,5.09,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-12-21 08:30:00,5.12064,1.49352,5.334,0.02304,0.00672,0.024,5.0976,1.4868000000000001,5.31,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-21 09:00:00,5.55168,1.61924,5.783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5392,1.6156000000000001,5.77,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2020-12-21 09:30:00,5.97408,1.7424400000000002,6.223,0.041280000000000004,0.01204,0.043000000000000003,5.9328,1.7304,6.18,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-12-21 10:00:00,6.15648,1.7956400000000001,6.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.144,1.792,6.4,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-12-21 10:30:00,6.27168,1.82924,6.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2592,1.8256000000000001,6.52,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-21 11:00:00,6.27648,1.83064,6.538,0.10368000000000001,0.030240000000000003,0.108,6.1728,1.8004,6.43,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-21 11:30:00,6.35712,1.85416,6.622,0.030720000000000004,0.008960000000000001,0.032,6.3264,1.8452000000000002,6.59,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-12-21 12:00:00,6.264,1.827,6.525,0.014400000000000001,0.004200000000000001,0.015,6.2496,1.8228,6.51,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-12-21 12:30:00,6.29856,1.83708,6.561,0.039360000000000006,0.01148,0.041,6.2592,1.8256000000000001,6.52,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-21 13:00:00,6.2688,1.8284,6.53,0.06720000000000001,0.0196,0.07,6.2016,1.8088000000000002,6.46,5.136,1.498,5.35,5.136,1.498,5.35
2020-12-21 13:30:00,6.14112,1.79116,6.397,0.04512,0.013160000000000002,0.047,6.096,1.778,6.35,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-12-21 14:00:00,5.99808,1.74944,6.248,0.05568000000000001,0.01624,0.058,5.9424,1.7332,6.19,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-12-21 14:30:00,5.8992,1.7206000000000001,6.145,0.033600000000000005,0.0098,0.035,5.8656,1.7107999999999999,6.11,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-12-21 15:00:00,5.9827200000000005,1.74496,6.232,0.01152,0.00336,0.012,5.9712,1.7416,6.22,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-12-21 15:30:00,6.5404800000000005,1.9076400000000002,6.813,0.022080000000000002,0.00644,0.023,6.5184,1.9012,6.79,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-12-21 16:00:00,6.97152,2.03336,7.2620000000000005,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.8736,2.0048,7.16,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2020-12-21 16:30:00,7.54272,2.19996,7.857,0.22752000000000003,0.06636,0.23700000000000002,7.3152,2.1336,7.62,4.896,1.428,5.1,4.896,1.428,5.1
2020-12-21 17:00:00,7.93824,2.31532,8.269,0.047040000000000005,0.013720000000000001,0.049,7.8911999999999995,2.3016,8.22,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-12-21 17:30:00,8.09856,2.36208,8.436,0.03456,0.01008,0.036000000000000004,8.064,2.352,8.4,5.616,1.638,5.85,5.616,1.638,5.85
2020-12-21 18:00:00,8.2848,2.4164,8.63,0.2112,0.0616,0.22,8.0736,2.3548,8.41,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-12-21 18:30:00,8.08608,2.35844,8.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,8.0736,2.3548,8.41,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-12-21 19:00:00,7.7424,2.2582,8.065,0.07200000000000001,0.021,0.075,7.6704,2.2372,7.99,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2020-12-21 19:30:00,6.7632,1.9726,7.045,0.014400000000000001,0.004200000000000001,0.015,6.7488,1.9684,7.03,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2020-12-21 20:00:00,6.3859200000000005,1.8625600000000002,6.652,0.01152,0.00336,0.012,6.3744,1.8592,6.64,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2020-12-21 20:30:00,5.96256,1.73908,6.211,0.010560000000000002,0.0030800000000000003,0.011,5.952,1.736,6.2,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-12-21 21:00:00,5.46144,1.59292,5.689,0.018240000000000003,0.00532,0.019,5.4432,1.5876000000000001,5.67,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-12-21 21:30:00,5.14464,1.50052,5.359,0.018240000000000003,0.00532,0.019,5.1264,1.4952,5.34,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-21 22:00:00,4.83648,1.4106400000000001,5.038,0.036480000000000005,0.01064,0.038,4.8,1.4,5.0,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-12-21 22:30:00,4.5696,1.3328,4.76,0.384,0.112,0.4,4.1856,1.2208,4.36,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-12-21 23:00:00,4.10016,1.19588,4.271,0.37536,0.10948000000000001,0.391,3.7248,1.0864,3.88,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-12-21 23:30:00,3.61824,1.05532,3.769,0.21024,0.061320000000000006,0.219,3.408,0.994,3.55,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-12-22 00:00:00,3.46752,1.01136,3.612,0.021120000000000003,0.0061600000000000005,0.022,3.4464,1.0052,3.59,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2020-12-22 00:30:00,3.24,0.9450000000000001,3.375,0.014400000000000001,0.004200000000000001,0.015,3.2256,0.9408000000000001,3.36,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-12-22 01:00:00,3.16416,0.92288,3.296,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.1392,0.9156000000000001,3.27,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-12-22 01:30:00,3.03552,0.88536,3.162,0.01152,0.00336,0.012,3.024,0.882,3.15,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-12-22 02:00:00,2.9212800000000003,0.85204,3.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9088000000000003,0.8484,3.03,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-12-22 02:30:00,2.78016,0.81088,2.896,0.05376,0.015680000000000003,0.056,2.7264,0.7952,2.84,3.12,0.91,3.25,3.12,0.91,3.25
2020-12-22 03:00:00,2.7504,0.8022,2.865,0.2928,0.0854,0.305,2.4576000000000002,0.7168,2.56,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-12-22 03:30:00,2.75904,0.8047200000000001,2.874,0.28224000000000005,0.08232,0.294,2.4768,0.7224,2.58,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-12-22 04:00:00,2.71296,0.7912800000000001,2.826,0.25536000000000003,0.07448,0.266,2.4576000000000002,0.7168,2.56,2.64,0.77,2.75,2.64,0.77,2.75
2020-12-22 04:30:00,2.73408,0.79744,2.848,0.23808,0.06944,0.248,2.496,0.728,2.6,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-12-22 05:00:00,2.77056,0.80808,2.886,0.20736000000000002,0.060480000000000006,0.216,2.5632,0.7476,2.67,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-12-22 05:30:00,2.95296,0.86128,3.076,0.20736000000000002,0.060480000000000006,0.216,2.7456,0.8008000000000001,2.86,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-12-22 06:00:00,3.21408,0.93744,3.348,0.21888000000000002,0.06384000000000001,0.228,2.9952,0.8736,3.12,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-12-22 06:30:00,3.576,1.043,3.725,0.0432,0.0126,0.045,3.5328,1.0304,3.68,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-12-22 07:00:00,3.96864,1.15752,4.134,0.01344,0.003920000000000001,0.014,3.9552,1.1536,4.12,3.792,1.106,3.95,3.792,1.106,3.95
2020-12-22 07:30:00,4.48704,1.30872,4.674,0.01344,0.003920000000000001,0.014,4.4736,1.3048,4.66,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2020-12-22 08:00:00,4.72032,1.37676,4.917,0.01632,0.00476,0.017,4.704,1.3719999999999999,4.9,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-12-22 08:30:00,5.32128,1.55204,5.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3088,1.5484,5.53,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2020-12-22 09:00:00,5.57088,1.62484,5.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5584,1.6212,5.79,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2020-12-22 09:30:00,5.5440000000000005,1.617,5.775,0.014400000000000001,0.004200000000000001,0.015,5.5296,1.6128,5.76,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2020-12-22 10:00:00,5.98368,1.74524,6.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9712,1.7416,6.22,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-12-22 10:30:00,5.9827200000000005,1.74496,6.232,0.01152,0.00336,0.012,5.9712,1.7416,6.22,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2020-12-22 11:00:00,5.73312,1.67216,5.9719999999999995,0.01152,0.00336,0.012,5.7216000000000005,1.6688,5.96,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2020-12-22 11:30:00,5.7820800000000006,1.6864400000000002,6.023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7696000000000005,1.6828,6.01,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-22 12:00:00,5.81088,1.6948400000000001,6.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7984,1.6912,6.04,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-22 12:30:00,6.07968,1.77324,6.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0672,1.7696,6.32,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-12-22 13:00:00,6.12768,1.7872400000000002,6.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1152,1.7836,6.37,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2020-12-22 13:30:00,5.98368,1.74524,6.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9712,1.7416,6.22,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-22 14:00:00,5.92608,1.72844,6.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9136,1.7248,6.16,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-22 14:30:00,5.8051200000000005,1.6931600000000002,6.047,0.054720000000000005,0.015960000000000002,0.057,5.7504,1.6772,5.99,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-12-22 15:00:00,5.93952,1.73236,6.187,0.025920000000000002,0.007560000000000001,0.027,5.9136,1.7248,6.16,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-22 15:30:00,6.06912,1.7701600000000002,6.322,0.01152,0.00336,0.012,6.0576,1.7668,6.31,5.376,1.568,5.6,5.376,1.568,5.6
2020-12-22 16:00:00,6.21312,1.81216,6.472,0.01152,0.00336,0.012,6.2016,1.8088000000000002,6.46,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2020-12-22 16:30:00,6.8601600000000005,2.00088,7.146,0.015360000000000002,0.0044800000000000005,0.016,6.8448,1.9964,7.13,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-12-22 17:00:00,7.45152,2.17336,7.7620000000000005,0.01152,0.00336,0.012,7.44,2.17,7.75,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2020-12-22 17:30:00,7.49376,2.18568,7.806,0.015360000000000002,0.0044800000000000005,0.016,7.4784,2.1812,7.79,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2020-12-22 18:00:00,7.90176,2.30468,8.231,0.08736000000000001,0.025480000000000003,0.091,7.8144,2.2792,8.14,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-12-22 18:30:00,7.78656,2.27108,8.111,0.09696,0.028280000000000003,0.101,7.6896,2.2428,8.01,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2020-12-22 19:00:00,7.07712,2.06416,7.372,0.01152,0.00336,0.012,7.0656,2.0608,7.36,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2020-12-22 19:30:00,6.7660800000000005,1.97344,7.048,0.01728,0.00504,0.018000000000000002,6.7488,1.9684,7.03,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2020-12-22 20:00:00,6.48384,1.89112,6.754,0.07104,0.020720000000000002,0.074,6.4128,1.8704,6.68,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-12-22 20:30:00,6.20544,1.80992,6.464,0.06144000000000001,0.017920000000000002,0.064,6.144,1.792,6.4,5.376,1.568,5.6,5.376,1.568,5.6
2020-12-22 21:00:00,5.62176,1.63968,5.856,0.05376,0.015680000000000003,0.056,5.568,1.624,5.8,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-22 21:30:00,5.328,1.554,5.55,0.0864,0.0252,0.09,5.2416,1.5288,5.46,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-22 22:00:00,4.96032,1.44676,5.167,0.23712000000000003,0.06916,0.247,4.7232,1.3776,4.92,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-12-22 22:30:00,4.70496,1.37228,4.901,0.36576000000000003,0.10668000000000001,0.381,4.3392,1.2656,4.52,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2020-12-22 23:00:00,4.38432,1.2787600000000001,4.567,0.33312,0.09716000000000001,0.34700000000000003,4.0512,1.1816,4.22,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2020-12-22 23:30:00,3.91776,1.14268,4.081,0.07776000000000001,0.022680000000000002,0.081,3.84,1.12,4.0,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2020-12-23 00:00:00,3.55872,1.03796,3.707,0.054720000000000005,0.015960000000000002,0.057,3.504,1.022,3.65,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-12-23 00:30:00,3.3648,0.9814,3.505,0.014400000000000001,0.004200000000000001,0.015,3.3504,0.9772000000000001,3.49,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2020-12-23 01:00:00,3.2112,0.9366000000000001,3.345,0.014400000000000001,0.004200000000000001,0.015,3.1968,0.9324,3.33,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2020-12-23 01:30:00,3.02016,0.8808800000000001,3.146,0.015360000000000002,0.0044800000000000005,0.016,3.0048,0.8764000000000001,3.13,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-12-23 02:00:00,2.95296,0.86128,3.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.928,0.854,3.05,3.36,0.98,3.5,3.36,0.98,3.5
2020-12-23 02:30:00,2.91264,0.84952,3.034,0.07104,0.020720000000000002,0.074,2.8416,0.8288000000000001,2.96,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-12-23 03:00:00,2.81664,0.82152,2.934,0.24384000000000003,0.07112,0.254,2.5728,0.7504000000000001,2.68,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-12-23 03:30:00,2.74848,0.80164,2.863,0.27168000000000003,0.07924,0.28300000000000003,2.4768,0.7224,2.58,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-12-23 04:00:00,2.78304,0.8117200000000001,2.899,0.30624,0.08932000000000001,0.319,2.4768,0.7224,2.58,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2020-12-23 04:30:00,2.80896,0.8192800000000001,2.926,0.33216,0.09688000000000001,0.34600000000000003,2.4768,0.7224,2.58,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-12-23 05:00:00,2.856,0.833,2.975,0.24480000000000002,0.0714,0.255,2.6112,0.7616,2.7199999999999998,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2020-12-23 05:30:00,2.93088,0.85484,3.053,0.041280000000000004,0.01204,0.043000000000000003,2.8896,0.8428,3.01,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-12-23 06:00:00,3.19872,0.9329600000000001,3.332,0.26112,0.07616,0.272,2.9376,0.8568,3.06,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-12-23 06:30:00,3.53472,1.03096,3.682,0.19392,0.056560000000000006,0.202,3.3407999999999998,0.9744,3.48,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-12-23 07:00:00,3.82368,1.11524,3.983,0.12768000000000002,0.03724,0.133,3.696,1.078,3.85,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-12-23 07:30:00,4.35456,1.27008,4.536,0.015360000000000002,0.0044800000000000005,0.016,4.3392,1.2656,4.52,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-12-23 08:00:00,4.59456,1.34008,4.786,0.015360000000000002,0.0044800000000000005,0.016,4.5792,1.3356,4.77,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-12-23 08:30:00,4.87488,1.42184,5.078,0.02688,0.007840000000000001,0.028,4.848,1.4140000000000001,5.05,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-23 09:00:00,5.32608,1.5534400000000002,5.548,0.01728,0.00504,0.018000000000000002,5.3088,1.5484,5.53,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-12-23 09:30:00,5.91072,1.72396,6.157,0.01632,0.00476,0.017,5.8944,1.7192,6.14,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-12-23 10:00:00,6.09984,1.77912,6.354,0.01344,0.003920000000000001,0.014,6.0864,1.7752,6.34,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-23 10:30:00,6.1152,1.7836,6.37,0.0864,0.0252,0.09,6.0288,1.7584,6.28,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-23 11:00:00,6.36096,1.85528,6.626,0.21696000000000001,0.06328,0.226,6.144,1.792,6.4,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-12-23 11:30:00,6.29184,1.83512,6.554,0.04224000000000001,0.012320000000000001,0.044,6.2496,1.8228,6.51,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-23 12:00:00,6.43584,1.8771200000000001,6.704,0.02304,0.00672,0.024,6.4128,1.8704,6.68,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2020-12-23 12:30:00,6.8064,1.9852,7.09,0.048,0.014,0.05,6.7584,1.9712,7.04,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-23 13:00:00,6.48288,1.89084,6.753,0.05088,0.01484,0.053,6.432,1.876,6.7,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-12-23 13:30:00,6.3792,1.8606,6.645,0.033600000000000005,0.0098,0.035,6.3456,1.8508,6.61,5.808,1.694,6.05,5.808,1.694,6.05
2020-12-23 14:00:00,6.28512,1.8331600000000001,6.547,0.01632,0.00476,0.017,6.2688,1.8284,6.53,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-12-23 14:30:00,6.22848,1.81664,6.4879999999999995,0.02688,0.007840000000000001,0.028,6.2016,1.8088000000000002,6.46,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-12-23 15:00:00,6.28896,1.8342800000000001,6.551,0.17376000000000003,0.05068,0.181,6.1152,1.7836,6.37,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-12-23 15:30:00,6.23232,1.81776,6.492,0.01152,0.00336,0.012,6.2208,1.8144,6.48,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2020-12-23 16:00:00,6.64896,1.9392800000000001,6.926,0.015360000000000002,0.0044800000000000005,0.016,6.6336,1.9348,6.91,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2020-12-23 16:30:00,7.18848,2.09664,7.4879999999999995,0.17088,0.04984,0.178,7.0176,2.0468,7.31,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-12-23 17:00:00,7.52256,2.19408,7.836,0.21696000000000001,0.06328,0.226,7.3056,2.1308,7.61,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2020-12-23 17:30:00,7.68192,2.24056,8.002,0.29952,0.08736000000000001,0.312,7.3824,2.1532,7.69,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-12-23 18:00:00,7.48032,2.18176,7.792,0.44352,0.12936,0.462,7.0368,2.0524,7.33,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2020-12-23 18:30:00,7.2576,2.1168,7.5600000000000005,0.45120000000000005,0.1316,0.47000000000000003,6.8064,1.9852,7.09,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2020-12-23 19:00:00,7.08768,2.06724,7.383,0.43488000000000004,0.12684,0.453,6.6528,1.9404,6.93,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2020-12-23 19:30:00,6.6595200000000006,1.94236,6.937,0.35232,0.10276,0.367,6.3072,1.8396,6.57,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2020-12-23 20:00:00,6.36288,1.8558400000000002,6.628,0.32448000000000005,0.09464,0.338,6.0384,1.7612,6.29,5.712,1.666,5.95,5.712,1.666,5.95
2020-12-23 20:30:00,6.37344,1.85892,6.639,0.39264000000000004,0.11452000000000001,0.40900000000000003,5.9808,1.7444000000000002,6.23,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-12-23 21:00:00,6.09408,1.77744,6.348,0.37248000000000003,0.10864000000000001,0.388,5.7216000000000005,1.6688,5.96,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-12-23 21:30:00,5.85216,1.70688,6.096,0.34176,0.09968,0.356,5.5104,1.6072000000000002,5.74,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-12-23 22:00:00,5.50656,1.60608,5.736,0.36096,0.10528000000000001,0.376,5.1456,1.5008,5.36,4.32,1.26,4.5,4.32,1.26,4.5
2020-12-23 22:30:00,4.9632000000000005,1.4476,5.17,0.3456,0.1008,0.36,4.6176,1.3468,4.8100000000000005,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2020-12-23 23:00:00,4.56096,1.3302800000000001,4.751,0.34656000000000003,0.10108,0.361,4.2144,1.2292,4.39,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2020-12-23 23:30:00,4.00512,1.16816,4.172,0.33792000000000005,0.09856000000000001,0.352,3.6672000000000002,1.0696,3.8200000000000003,3.408,0.994,3.55,3.408,0.994,3.55
2020-12-24 00:00:00,3.72288,1.08584,3.878,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2020-12-24 00:30:00,3.49824,1.02032,3.644,0.33024000000000003,0.09632,0.34400000000000003,3.168,0.924,3.3,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-12-24 01:00:00,3.3696,0.9828,3.51,0.3264,0.0952,0.34,3.0432,0.8876000000000001,3.17,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2020-12-24 01:30:00,3.22368,0.9402400000000001,3.358,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.8896,0.8428,3.01,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-12-24 02:00:00,3.09504,0.9027200000000001,3.224,0.33024000000000003,0.09632,0.34400000000000003,2.7648,0.8064,2.88,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2020-12-24 02:30:00,3.00288,0.8758400000000001,3.128,0.31488000000000005,0.09184,0.328,2.688,0.784,2.8,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-12-24 03:00:00,3.00288,0.8758400000000001,3.128,0.31488000000000005,0.09184,0.328,2.688,0.784,2.8,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-12-24 03:30:00,3.01248,0.8786400000000001,3.138,0.32448000000000005,0.09464,0.338,2.688,0.784,2.8,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-12-24 04:00:00,2.95776,0.8626800000000001,3.081,0.31776000000000004,0.09268000000000001,0.331,2.64,0.77,2.75,2.88,0.84,3.0,2.88,0.84,3.0
2020-12-24 04:30:00,3.01536,0.87948,3.141,0.31776000000000004,0.09268000000000001,0.331,2.6976,0.7868,2.81,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-12-24 05:00:00,2.99904,0.87472,3.124,0.30144000000000004,0.08792000000000001,0.314,2.6976,0.7868,2.81,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-12-24 05:30:00,3.10368,0.90524,3.233,0.31968,0.09324,0.333,2.784,0.812,2.9,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-12-24 06:00:00,3.25152,0.9483600000000001,3.387,0.33312,0.09716000000000001,0.34700000000000003,2.9184,0.8512000000000001,3.04,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-12-24 06:30:00,3.62496,1.05728,3.776,0.31296,0.09128000000000001,0.326,3.312,0.966,3.45,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2020-12-24 07:00:00,3.93888,1.14884,4.103,0.30048,0.08764000000000001,0.313,3.6384,1.0612,3.79,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2020-12-24 07:30:00,4.56288,1.33084,4.753,0.29088,0.08484000000000001,0.303,4.272,1.246,4.45,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-12-24 08:00:00,5.0217600000000004,1.46468,5.231,0.26976,0.07868,0.281,4.752,1.3860000000000001,4.95,3.936,1.148,4.1,3.936,1.148,4.1
2020-12-24 08:30:00,5.32992,1.55456,5.552,0.27072,0.07896,0.28200000000000003,5.0592,1.4756,5.27,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2020-12-24 09:00:00,5.63808,1.64444,5.873,0.26208000000000004,0.07644000000000001,0.273,5.376,1.568,5.6,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-12-24 09:30:00,6.02208,1.75644,6.273,0.26208000000000004,0.07644000000000001,0.273,5.76,1.6800000000000002,6.0,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2020-12-24 10:00:00,6.25056,1.82308,6.511,0.26016,0.07588,0.271,5.9904,1.7472,6.24,5.28,1.54,5.5,5.28,1.54,5.5
2020-12-24 10:30:00,6.35904,1.85472,6.624,0.26304,0.07672000000000001,0.274,6.096,1.778,6.35,5.28,1.54,5.5,5.28,1.54,5.5
2020-12-24 11:00:00,6.4569600000000005,1.88328,6.726,0.26496000000000003,0.07728,0.276,6.192,1.806,6.45,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-24 11:30:00,6.26592,1.82756,6.527,0.27552000000000004,0.08036,0.28700000000000003,5.9904,1.7472,6.24,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2020-12-24 12:00:00,6.19488,1.8068400000000002,6.453,0.26208000000000004,0.07644000000000001,0.273,5.9328,1.7304,6.18,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-24 12:30:00,6.28512,1.8331600000000001,6.547,0.25632000000000005,0.07476000000000001,0.267,6.0288,1.7584,6.28,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-12-24 13:00:00,6.55776,1.91268,6.831,0.27936,0.08148000000000001,0.291,6.2784,1.8312,6.54,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2020-12-24 13:30:00,6.57408,1.91744,6.848,0.31488000000000005,0.09184,0.328,6.2592,1.8256000000000001,6.52,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-12-24 14:00:00,6.1968,1.8074,6.455,0.3024,0.0882,0.315,5.8944,1.7192,6.14,5.376,1.568,5.6,5.376,1.568,5.6
2020-12-24 14:30:00,6.13248,1.78864,6.388,0.31488000000000005,0.09184,0.328,5.8176,1.6968,6.06,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-12-24 15:00:00,6.23904,1.8197200000000002,6.499,0.28704,0.08372,0.299,5.952,1.736,6.2,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-12-24 15:30:00,6.35808,1.85444,6.623,0.27168000000000003,0.07924,0.28300000000000003,6.0864,1.7752,6.34,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-24 16:00:00,6.52704,1.90372,6.799,0.31584,0.09212000000000001,0.329,6.2112,1.8115999999999999,6.47,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-24 16:30:00,7.24896,2.11428,7.551,0.32736000000000004,0.09548000000000001,0.341,6.9216,2.0188,7.21,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-12-24 17:00:00,7.82208,2.28144,8.148,0.31488000000000005,0.09184,0.328,7.5072,2.1896,7.82,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2020-12-24 17:30:00,7.78848,2.27164,8.113,0.32928,0.09604000000000001,0.343,7.4592,2.1756,7.77,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2020-12-24 18:00:00,7.69728,2.24504,8.018,0.34368000000000004,0.10024000000000001,0.358,7.3536,2.1448,7.66,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2020-12-24 18:30:00,7.65792,2.23356,7.977,0.34272,0.09996000000000001,0.357,7.3152,2.1336,7.62,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2020-12-24 19:00:00,7.42176,2.16468,7.731,0.35616000000000003,0.10388000000000001,0.371,7.0656,2.0608,7.36,5.712,1.666,5.95,5.712,1.666,5.95
2020-12-24 19:30:00,7.128,2.079,7.425,0.3312,0.0966,0.34500000000000003,6.7968,1.9824000000000002,7.08,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2020-12-24 20:00:00,6.62592,1.93256,6.902,0.29952,0.08736000000000001,0.312,6.3264,1.8452000000000002,6.59,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-12-24 20:30:00,6.28512,1.8331600000000001,6.547,0.26592000000000005,0.07756,0.277,6.0192,1.7556,6.27,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-24 21:00:00,6.01152,1.75336,6.2620000000000005,0.26112,0.07616,0.272,5.7504,1.6772,5.99,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-24 21:30:00,5.77344,1.68392,6.014,0.26304,0.07672000000000001,0.274,5.5104,1.6072000000000002,5.74,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-12-24 22:00:00,5.48736,1.6004800000000001,5.716,0.25536000000000003,0.07448,0.266,5.232,1.526,5.45,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2020-12-24 22:30:00,4.9728,1.4504000000000001,5.18,0.2592,0.0756,0.27,4.7136,1.3748,4.91,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-12-24 23:00:00,4.61184,1.34512,4.804,0.31104000000000004,0.09072000000000001,0.324,4.3008,1.2544,4.48,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2020-12-24 23:30:00,4.296,1.2530000000000001,4.475,0.3504,0.1022,0.365,3.9455999999999998,1.1508,4.11,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2020-12-25 00:00:00,4.0032,1.1676,4.17,0.336,0.098,0.35000000000000003,3.6672000000000002,1.0696,3.8200000000000003,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-12-25 00:30:00,3.73632,1.08976,3.892,0.31872,0.09296,0.332,3.4176,0.9968,3.56,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-12-25 01:00:00,3.5971200000000003,1.04916,3.747,0.33312,0.09716000000000001,0.34700000000000003,3.2640000000000002,0.9520000000000001,3.4,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-12-25 01:30:00,3.41472,0.9959600000000001,3.557,0.34272,0.09996000000000001,0.357,3.072,0.896,3.2,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2020-12-25 02:00:00,3.23808,0.9444400000000001,3.373,0.34848,0.10164000000000001,0.363,2.8896,0.8428,3.01,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-12-25 02:30:00,3.27744,0.9559200000000001,3.414,0.35904,0.10472000000000001,0.374,2.9184,0.8512000000000001,3.04,3.072,0.896,3.2,3.072,0.896,3.2
2020-12-25 03:00:00,3.17664,0.9265200000000001,3.309,0.36384000000000005,0.10612,0.379,2.8128,0.8204,2.93,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2020-12-25 03:30:00,3.1488,0.9184,3.2800000000000002,0.3552,0.10360000000000001,0.37,2.7936,0.8148000000000001,2.91,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2020-12-25 04:00:00,3.10464,0.9055200000000001,3.234,0.35904,0.10472000000000001,0.374,2.7456,0.8008000000000001,2.86,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-12-25 04:30:00,3.04512,0.8881600000000001,3.172,0.36672000000000005,0.10696000000000001,0.382,2.6784,0.7812,2.79,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-12-25 05:00:00,3.08064,0.8985200000000001,3.209,0.37344000000000005,0.10892,0.389,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-12-25 05:30:00,3.16128,0.9220400000000001,3.293,0.36768,0.10724,0.383,2.7936,0.8148000000000001,2.91,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2020-12-25 06:00:00,3.2496,0.9478000000000001,3.385,0.36,0.105,0.375,2.8896,0.8428,3.01,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-12-25 06:30:00,3.5472,1.0346,3.6950000000000003,0.36960000000000004,0.1078,0.385,3.1776,0.9268000000000001,3.31,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-12-25 07:00:00,3.9264,1.1452,4.09,0.3744,0.1092,0.39,3.552,1.036,3.7,3.36,0.98,3.5,3.36,0.98,3.5
2020-12-25 07:30:00,4.38912,1.28016,4.572,0.36672000000000005,0.10696000000000001,0.382,4.0224,1.1732,4.19,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2020-12-25 08:00:00,4.76832,1.39076,4.967,0.37152,0.10836000000000001,0.387,4.3968,1.2824,4.58,4.08,1.19,4.25,4.08,1.19,4.25
2020-12-25 08:30:00,5.31744,1.55092,5.539,0.37344000000000005,0.10892,0.389,4.944,1.442,5.15,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-12-25 09:00:00,6.23328,1.81804,6.493,0.36768,0.10724,0.383,5.8656,1.7107999999999999,6.11,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2020-12-25 09:30:00,6.43296,1.87628,6.7010000000000005,0.37536,0.10948000000000001,0.391,6.0576,1.7668,6.31,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2020-12-25 10:00:00,6.64128,1.93704,6.918,0.38208000000000003,0.11144000000000001,0.398,6.2592,1.8256000000000001,6.52,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-12-25 10:30:00,6.88032,2.00676,7.167,0.38112,0.11116000000000001,0.397,6.4992,1.8956,6.77,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-12-25 11:00:00,6.97536,2.03448,7.266,0.39936000000000005,0.11648000000000001,0.41600000000000004,6.5760000000000005,1.9180000000000001,6.85,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-12-25 11:30:00,7.21536,2.10448,7.516,0.41856000000000004,0.12208000000000001,0.436,6.7968,1.9824000000000002,7.08,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-12-25 12:00:00,7.58016,2.21088,7.896,0.41856000000000004,0.12208000000000001,0.436,7.1616,2.0888,7.46,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2020-12-25 12:30:00,7.86144,2.29292,8.189,0.42144000000000004,0.12292000000000002,0.439,7.44,2.17,7.75,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2020-12-25 13:00:00,7.9507200000000005,2.31896,8.282,0.42432000000000003,0.12376000000000001,0.442,7.5264,2.1952,7.84,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2020-12-25 13:30:00,8.05728,2.35004,8.393,0.43488000000000004,0.12684,0.453,7.6224,2.2232,7.94,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2020-12-25 14:00:00,7.83456,2.28508,8.161,0.44256,0.12908,0.461,7.392,2.156,7.7,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
