Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-25 14:30:00,7.3699200000000005,2.14956,7.677,0.44832000000000005,0.13076000000000002,0.467,6.9216,2.0188,7.21,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2020-12-25 15:00:00,7.0128,2.0454,7.305,0.4464,0.1302,0.465,6.5664,1.9152,6.84,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-25 15:30:00,6.62208,1.93144,6.898,0.44928,0.13104000000000002,0.468,6.1728,1.8004,6.43,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-25 16:00:00,6.51936,1.90148,6.791,0.49056000000000005,0.14308,0.511,6.0288,1.7584,6.28,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-12-25 16:30:00,6.55872,1.91296,6.832,0.50112,0.14616,0.522,6.0576,1.7668,6.31,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-25 17:00:00,6.5136,1.8998,6.785,0.504,0.147,0.525,6.0096,1.7528000000000001,6.26,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-12-25 17:30:00,6.34176,1.8496800000000002,6.606,0.5049600000000001,0.14728000000000002,0.526,5.8368,1.7024,6.08,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-25 18:00:00,6.0816,1.7738,6.335,0.5136000000000001,0.14980000000000002,0.535,5.568,1.624,5.8,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2020-12-25 18:30:00,5.91936,1.72648,6.166,0.5241600000000001,0.15288000000000002,0.546,5.3952,1.5735999999999999,5.62,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-12-25 19:00:00,5.75904,1.67972,5.999,0.51744,0.15092,0.539,5.2416,1.5288,5.46,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-12-25 19:30:00,5.41056,1.57808,5.636,0.5049600000000001,0.14728000000000002,0.526,4.9056,1.4308,5.11,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2020-12-25 20:00:00,5.35968,1.56324,5.583,0.49248000000000003,0.14364000000000002,0.513,4.8672,1.4196,5.07,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-12-25 20:30:00,5.42112,1.5811600000000001,5.647,0.48672000000000004,0.14196,0.507,4.9344,1.4392,5.14,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-12-25 21:00:00,5.03424,1.46832,5.244,0.49344000000000005,0.14392000000000002,0.514,4.5408,1.3244,4.73,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2020-12-25 21:30:00,4.89696,1.42828,5.101,0.49056000000000005,0.14308,0.511,4.4064,1.2852000000000001,4.59,4.08,1.19,4.25,4.08,1.19,4.25
2020-12-25 22:00:00,4.69056,1.36808,4.886,0.49536,0.14448000000000003,0.516,4.1952,1.2236,4.37,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2020-12-25 22:30:00,4.50144,1.31292,4.689,0.49824,0.14532,0.519,4.0032,1.1676,4.17,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-12-25 23:00:00,4.2633600000000005,1.24348,4.441,0.49056000000000005,0.14308,0.511,3.7728,1.1004,3.93,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2020-12-25 23:30:00,3.98496,1.16228,4.151,0.50016,0.14588,0.521,3.4848,1.0164,3.63,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-12-26 00:00:00,3.96288,1.15584,4.128,0.50688,0.14784,0.528,3.456,1.008,3.6,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-12-26 00:30:00,3.63936,1.06148,3.791,0.51936,0.15148,0.541,3.12,0.91,3.25,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-12-26 01:00:00,3.52896,1.02928,3.676,0.53376,0.15568,0.556,2.9952,0.8736,3.12,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-12-26 01:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.5318400000000001,0.15512,0.554,2.88,0.84,3.0,3.168,0.924,3.3,3.168,0.924,3.3
2020-12-26 02:00:00,3.25152,0.9483600000000001,3.387,0.5347200000000001,0.15596000000000002,0.557,2.7168,0.7924,2.83,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-12-26 02:30:00,3.28992,0.9595600000000001,3.427,0.5347200000000001,0.15596000000000002,0.557,2.7552,0.8036000000000001,2.87,2.88,0.84,3.0,2.88,0.84,3.0
2020-12-26 03:00:00,3.26784,0.9531200000000001,3.404,0.5318400000000001,0.15512,0.554,2.7359999999999998,0.798,2.85,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2020-12-26 03:30:00,3.41472,0.9959600000000001,3.557,0.5347200000000001,0.15596000000000002,0.557,2.88,0.84,3.0,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-12-26 04:00:00,3.18528,0.9290400000000001,3.318,0.53568,0.15624000000000002,0.558,2.6496,0.7728,2.76,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2020-12-26 04:30:00,3.0576,0.8918,3.185,0.5328,0.1554,0.555,2.5248,0.7364,2.63,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2020-12-26 05:00:00,3.06432,0.8937600000000001,3.192,0.53952,0.15736,0.562,2.5248,0.7364,2.63,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-12-26 05:30:00,3.00384,0.8761200000000001,3.129,0.53664,0.15652000000000002,0.559,2.4672,0.7196,2.5700000000000003,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2020-12-26 06:00:00,3.024,0.882,3.15,0.5376000000000001,0.1568,0.56,2.4864,0.7252000000000001,2.59,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2020-12-26 06:30:00,3.1776,0.9268000000000001,3.31,0.5376000000000001,0.1568,0.56,2.64,0.77,2.75,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-12-26 07:00:00,3.29088,0.95984,3.428,0.53568,0.15624000000000002,0.558,2.7552,0.8036000000000001,2.87,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2020-12-26 07:30:00,3.55968,1.03824,3.708,0.53568,0.15624000000000002,0.558,3.024,0.882,3.15,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-12-26 08:00:00,3.84288,1.12084,4.003,0.5404800000000001,0.15764,0.5630000000000001,3.3024,0.9632000000000001,3.44,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2020-12-26 08:30:00,4.17024,1.21632,4.344,0.54144,0.15792,0.5640000000000001,3.6288,1.0584,3.7800000000000002,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-12-26 09:00:00,4.52736,1.32048,4.716,0.5433600000000001,0.15848,0.5660000000000001,3.984,1.162,4.15,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2020-12-26 09:30:00,4.79328,1.39804,4.993,0.55008,0.16044,0.5730000000000001,4.2432,1.2376,4.42,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2020-12-26 10:00:00,5.16288,1.50584,5.378,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.6176,1.3468,4.8100000000000005,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2020-12-26 10:30:00,5.55936,1.62148,5.791,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.0112,1.4616,5.22,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-12-26 11:00:00,5.69664,1.66152,5.934,0.5510400000000001,0.16072,0.5740000000000001,5.1456,1.5008,5.36,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2020-12-26 11:30:00,5.82336,1.69848,6.066,0.55296,0.16128,0.5760000000000001,5.2704,1.5372,5.49,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-12-26 12:00:00,6.00384,1.75112,6.254,0.5510400000000001,0.16072,0.5740000000000001,5.4528,1.5904,5.68,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-26 12:30:00,6.2352,1.8186,6.495,0.552,0.161,0.5750000000000001,5.6832,1.6576,5.92,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-12-26 13:00:00,6.48,1.8900000000000001,6.75,0.5472,0.15960000000000002,0.5700000000000001,5.9328,1.7304,6.18,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2020-12-26 13:30:00,6.3696,1.8578000000000001,6.635,0.552,0.161,0.5750000000000001,5.8176,1.6968,6.06,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-12-26 14:00:00,6.17856,1.8020800000000001,6.436,0.55296,0.16128,0.5760000000000001,5.6256,1.6408,5.86,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-26 14:30:00,5.8992,1.7206000000000001,6.145,0.552,0.161,0.5750000000000001,5.3472,1.5596,5.57,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-26 15:00:00,5.77728,1.68504,6.018,0.55488,0.16184,0.578,5.2224,1.5232,5.44,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2020-12-26 15:30:00,5.7456,1.6758000000000002,5.985,0.552,0.161,0.5750000000000001,5.1936,1.5148000000000001,5.41,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-26 16:00:00,5.92704,1.72872,6.174,0.5510400000000001,0.16072,0.5740000000000001,5.376,1.568,5.6,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-12-26 16:30:00,6.35136,1.85248,6.616,0.5433600000000001,0.15848,0.5660000000000001,5.808,1.694,6.05,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-12-26 17:00:00,6.6345600000000005,1.9350800000000001,6.911,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.0864,1.7752,6.34,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2020-12-26 17:30:00,6.78144,1.9779200000000001,7.064,0.5510400000000001,0.16072,0.5740000000000001,6.2304,1.8172000000000001,6.49,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-12-26 18:00:00,6.672,1.9460000000000002,6.95,0.5472,0.15960000000000002,0.5700000000000001,6.1248,1.7864,6.38,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-26 18:30:00,6.41376,1.8706800000000001,6.681,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.8656,1.7107999999999999,6.11,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2020-12-26 19:00:00,6.14496,1.79228,6.401,0.53856,0.15708000000000003,0.561,5.6064,1.6352,5.84,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2020-12-26 19:30:00,5.8128,1.6954,6.055,0.5424,0.1582,0.5650000000000001,5.2704,1.5372,5.49,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-26 20:00:00,5.5872,1.6296,5.82,0.5472,0.15960000000000002,0.5700000000000001,5.04,1.47,5.25,4.8,1.4,5.0,4.8,1.4,5.0
2020-12-26 20:30:00,5.3856,1.5708,5.61,0.5472,0.15960000000000002,0.5700000000000001,4.8384,1.4112,5.04,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-26 21:00:00,5.2368,1.5274,5.455,0.552,0.161,0.5750000000000001,4.6848,1.3664,4.88,4.464,1.302,4.65,4.464,1.302,4.65
2020-12-26 21:30:00,5.06208,1.47644,5.273,0.55008,0.16044,0.5730000000000001,4.5120000000000005,1.316,4.7,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-12-26 22:00:00,4.84896,1.41428,5.051,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.3008,1.2544,4.48,3.936,1.148,4.1,3.936,1.148,4.1
2020-12-26 22:30:00,4.59456,1.34008,4.786,0.5433600000000001,0.15848,0.5660000000000001,4.0512,1.1816,4.22,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2020-12-26 23:00:00,4.34976,1.26868,4.531,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.8016,1.1088,3.96,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-12-26 23:30:00,4.15872,1.21296,4.332,0.54912,0.16016000000000002,0.5720000000000001,3.6096,1.0528,3.76,3.36,0.98,3.5,3.36,0.98,3.5
2020-12-27 00:00:00,3.95904,1.15472,4.124,0.5510400000000001,0.16072,0.5740000000000001,3.408,0.994,3.55,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2020-12-27 00:30:00,3.54624,1.03432,3.694,0.5510400000000001,0.16072,0.5740000000000001,2.9952,0.8736,3.12,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2020-12-27 01:00:00,3.3792,0.9856,3.52,0.5472,0.15960000000000002,0.5700000000000001,2.832,0.8260000000000001,2.95,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-12-27 01:30:00,3.3984,0.9912000000000001,3.54,0.5472,0.15960000000000002,0.5700000000000001,2.8512,0.8316,2.9699999999999998,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-12-27 02:00:00,3.34272,0.97496,3.482,0.54912,0.16016000000000002,0.5720000000000001,2.7936,0.8148000000000001,2.91,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-12-27 02:30:00,3.25824,0.95032,3.394,0.5510400000000001,0.16072,0.5740000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2020-12-27 03:00:00,3.15936,0.9214800000000001,3.291,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.6112,0.7616,2.7199999999999998,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2020-12-27 03:30:00,3.14496,0.9172800000000001,3.276,0.55296,0.16128,0.5760000000000001,2.592,0.756,2.7,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2020-12-27 04:00:00,3.07776,0.89768,3.206,0.55296,0.16128,0.5760000000000001,2.5248,0.7364,2.63,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2020-12-27 04:30:00,3.06624,0.8943200000000001,3.194,0.5510400000000001,0.16072,0.5740000000000001,2.5152,0.7336,2.62,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2020-12-27 05:00:00,3.04224,0.8873200000000001,3.169,0.55584,0.16212000000000001,0.579,2.4864,0.7252000000000001,2.59,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-12-27 05:30:00,3.06816,0.8948800000000001,3.196,0.55296,0.16128,0.5760000000000001,2.5152,0.7336,2.62,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2020-12-27 06:00:00,2.94144,0.85792,3.064,0.21504,0.06272000000000001,0.224,2.7264,0.7952,2.84,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-12-27 06:30:00,2.95872,0.8629600000000001,3.082,0.01152,0.00336,0.012,2.9472,0.8596,3.07,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2020-12-27 07:00:00,3.16032,0.92176,3.292,0.01152,0.00336,0.012,3.1488,0.9184,3.2800000000000002,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-12-27 07:30:00,3.66912,1.07016,3.822,0.01152,0.00336,0.012,3.6576,1.0668,3.81,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2020-12-27 08:00:00,3.89952,1.13736,4.062,0.01152,0.00336,0.012,3.888,1.134,4.05,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2020-12-27 08:30:00,4.02432,1.1737600000000001,4.192,0.01152,0.00336,0.012,4.0128,1.1703999999999999,4.18,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2020-12-27 09:00:00,4.44576,1.29668,4.631,0.010560000000000002,0.0030800000000000003,0.011,4.4352,1.2936,4.62,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2020-12-27 09:30:00,4.82976,1.40868,5.031,0.010560000000000002,0.0030800000000000003,0.011,4.8192,1.4056,5.02,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-12-27 10:00:00,5.11776,1.49268,5.331,0.010560000000000002,0.0030800000000000003,0.011,5.1072,1.4896,5.32,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-27 10:30:00,5.25312,1.5321600000000002,5.472,0.01152,0.00336,0.012,5.2416,1.5288,5.46,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2020-12-27 11:00:00,5.25216,1.5318800000000001,5.471,0.010560000000000002,0.0030800000000000003,0.011,5.2416,1.5288,5.46,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2020-12-27 11:30:00,5.32896,1.5542799999999999,5.551,0.010560000000000002,0.0030800000000000003,0.011,5.3184000000000005,1.5512000000000001,5.54,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-27 12:00:00,5.55936,1.62148,5.791,0.010560000000000002,0.0030800000000000003,0.011,5.5488,1.6184,5.78,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-12-27 12:30:00,5.67456,1.65508,5.911,0.010560000000000002,0.0030800000000000003,0.011,5.664,1.6520000000000001,5.9,5.568,1.624,5.8,5.568,1.624,5.8
2020-12-27 13:00:00,5.54976,1.61868,5.781,0.010560000000000002,0.0030800000000000003,0.011,5.5392,1.6156000000000001,5.77,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2020-12-27 13:30:00,5.49216,1.60188,5.721,0.010560000000000002,0.0030800000000000003,0.011,5.4816,1.5988,5.71,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-12-27 14:00:00,5.55072,1.61896,5.782,0.01152,0.00336,0.012,5.5392,1.6156000000000001,5.77,5.28,1.54,5.5,5.28,1.54,5.5
2020-12-27 14:30:00,5.54016,1.6158800000000002,5.771,0.010560000000000002,0.0030800000000000003,0.011,5.5296,1.6128,5.76,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-12-27 15:00:00,5.56896,1.6242800000000002,5.801,0.010560000000000002,0.0030800000000000003,0.011,5.5584,1.6212,5.79,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-12-27 15:30:00,5.61696,1.63828,5.851,0.010560000000000002,0.0030800000000000003,0.011,5.6064,1.6352,5.84,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-27 16:00:00,6.24192,1.82056,6.502,0.11712000000000002,0.03416,0.122,6.1248,1.7864,6.38,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2020-12-27 16:30:00,7.47168,2.17924,7.783,0.45408000000000004,0.13244,0.47300000000000003,7.0176,2.0468,7.31,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-12-27 17:00:00,8.088,2.359,8.425,0.552,0.161,0.5750000000000001,7.536,2.198,7.85,4.992,1.456,5.2,4.992,1.456,5.2
2020-12-27 17:30:00,8.15616,2.37888,8.496,0.5625600000000001,0.16408,0.586,7.5936,2.2148,7.91,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-12-27 18:00:00,7.97664,2.32652,8.309,0.56544,0.16492,0.589,7.4112,2.1616,7.72,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-27 18:30:00,7.70112,2.24616,8.022,0.54912,0.16016000000000002,0.5720000000000001,7.152,2.086,7.45,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-12-27 19:00:00,7.55136,2.20248,7.866,0.5433600000000001,0.15848,0.5660000000000001,7.008,2.044,7.3,4.656,1.358,4.85,4.656,1.358,4.85
2020-12-27 19:30:00,6.56736,1.91548,6.841,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.0192,1.7556,6.27,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-27 20:00:00,5.89344,1.71892,6.139,0.55584,0.16212000000000001,0.579,5.3376,1.5568,5.5600000000000005,5.184,1.512,5.4,5.184,1.512,5.4
2020-12-27 20:30:00,5.56608,1.62344,5.798,0.55488,0.16184,0.578,5.0112,1.4616,5.22,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2020-12-27 21:00:00,5.31552,1.55036,5.537,0.5539200000000001,0.16156,0.577,4.7616,1.3888,4.96,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-12-27 21:30:00,5.06688,1.47784,5.2780000000000005,0.55488,0.16184,0.578,4.5120000000000005,1.316,4.7,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-12-27 22:00:00,4.84032,1.4117600000000001,5.042,0.54912,0.16016000000000002,0.5720000000000001,4.2912,1.2516,4.47,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2020-12-27 22:30:00,4.5984,1.3412,4.79,0.5472,0.15960000000000002,0.5700000000000001,4.0512,1.1816,4.22,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2020-12-27 23:00:00,4.2,1.225,4.375,0.552,0.161,0.5750000000000001,3.648,1.064,3.8,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-12-27 23:30:00,3.90144,1.13792,4.064,0.5510400000000001,0.16072,0.5740000000000001,3.3504,0.9772000000000001,3.49,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2020-12-28 00:00:00,3.65184,1.06512,3.8040000000000003,0.5510400000000001,0.16072,0.5740000000000001,3.1008,0.9044000000000001,3.23,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2020-12-28 00:30:00,3.4608,1.0094,3.605,0.5424,0.1582,0.5650000000000001,2.9184,0.8512000000000001,3.04,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2020-12-28 01:00:00,3.3216,0.9688,3.46,0.5376000000000001,0.1568,0.56,2.784,0.812,2.9,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-12-28 01:30:00,3.22368,0.9402400000000001,3.358,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.6784,0.7812,2.79,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-12-28 02:00:00,3.17472,0.9259600000000001,3.307,0.5539200000000001,0.16156,0.577,2.6208,0.7644000000000001,2.73,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2020-12-28 02:30:00,3.07872,0.8979600000000001,3.207,0.5539200000000001,0.16156,0.577,2.5248,0.7364,2.63,3.12,0.91,3.25,3.12,0.91,3.25
2020-12-28 03:00:00,3.0576,0.8918,3.185,0.552,0.161,0.5750000000000001,2.5056000000000003,0.7308,2.61,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-12-28 03:30:00,2.98368,0.8702400000000001,3.108,0.55488,0.16184,0.578,2.4288,0.7084,2.5300000000000002,2.928,0.854,3.05,2.928,0.854,3.05
2020-12-28 04:00:00,2.9971200000000002,0.87416,3.122,0.54912,0.16016000000000002,0.5720000000000001,2.448,0.714,2.55,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2020-12-28 04:30:00,2.9798400000000003,0.8691200000000001,3.104,0.5510400000000001,0.16072,0.5740000000000001,2.4288,0.7084,2.5300000000000002,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2020-12-28 05:00:00,2.9376,0.8568,3.06,0.5376000000000001,0.1568,0.56,2.4,0.7000000000000001,2.5,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2020-12-28 05:30:00,2.9856,0.8708,3.11,0.528,0.154,0.55,2.4576000000000002,0.7168,2.56,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2020-12-28 06:00:00,3.09408,0.90244,3.223,0.5404800000000001,0.15764,0.5630000000000001,2.5536,0.7448,2.66,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2020-12-28 06:30:00,3.30144,0.9629200000000001,3.439,0.53664,0.15652000000000002,0.559,2.7648,0.8064,2.88,2.976,0.868,3.1,2.976,0.868,3.1
2020-12-28 07:00:00,3.46752,1.01136,3.612,0.5299200000000001,0.15456,0.552,2.9376,0.8568,3.06,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-12-28 07:30:00,3.74304,1.09172,3.899,0.51744,0.15092,0.539,3.2256,0.9408000000000001,3.36,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2020-12-28 08:00:00,4.02816,1.17488,4.196,0.5241600000000001,0.15288000000000002,0.546,3.504,1.022,3.65,3.504,1.022,3.65,3.504,1.022,3.65
2020-12-28 08:30:00,4.3152,1.2586,4.495,0.5232,0.1526,0.545,3.792,1.106,3.95,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2020-12-28 09:00:00,4.97472,1.45096,5.182,0.5107200000000001,0.14896,0.532,4.464,1.302,4.65,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2020-12-28 09:30:00,5.4604800000000004,1.59264,5.688,0.50688,0.14784,0.528,4.9536,1.4448,5.16,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2020-12-28 10:00:00,5.95584,1.73712,6.204,0.49344000000000005,0.14392000000000002,0.514,5.4624,1.5932,5.69,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2020-12-28 10:30:00,6.75648,1.97064,7.038,0.47808000000000006,0.13944,0.498,6.2784,1.8312,6.54,4.224,1.232,4.4,4.224,1.232,4.4
2020-12-28 11:00:00,7.02144,2.04792,7.314,0.48384000000000005,0.14112000000000002,0.504,6.5376,1.9068,6.8100000000000005,4.464,1.302,4.65,4.464,1.302,4.65
2020-12-28 11:30:00,7.16352,2.08936,7.462,0.47232,0.13776000000000002,0.492,6.6912,1.9516,6.97,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-12-28 12:00:00,7.1424,2.0832,7.44,0.47040000000000004,0.13720000000000002,0.49,6.672,1.9460000000000002,6.95,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-12-28 12:30:00,7.27776,2.12268,7.5809999999999995,0.46176000000000006,0.13468000000000002,0.481,6.816,1.988,7.1,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-12-28 13:00:00,7.43328,2.16804,7.743,0.45408000000000004,0.13244,0.47300000000000003,6.9792000000000005,2.0356,7.27,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2020-12-28 13:30:00,7.34304,2.14172,7.649,0.45984,0.13412000000000002,0.47900000000000004,6.8832,2.0076,7.17,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2020-12-28 14:00:00,7.1904,2.0972,7.49,0.46080000000000004,0.13440000000000002,0.48,6.7296,1.9628,7.01,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2020-12-28 14:30:00,7.11072,2.07396,7.407,0.45792000000000005,0.13356,0.47700000000000004,6.6528,1.9404,6.93,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2020-12-28 15:00:00,7.02336,2.04848,7.316,0.44736000000000004,0.13048,0.466,6.5760000000000005,1.9180000000000001,6.85,4.656,1.358,4.85,4.656,1.358,4.85
2020-12-28 15:30:00,7.10976,2.07368,7.406,0.43776000000000004,0.12768000000000002,0.456,6.672,1.9460000000000002,6.95,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-12-28 16:00:00,6.65856,1.94208,6.936,0.47616,0.13888,0.496,6.1824,1.8032,6.44,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-28 16:30:00,7.29504,2.12772,7.599,0.45984,0.13412000000000002,0.47900000000000004,6.8352,1.9936,7.12,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2020-12-28 17:00:00,8.22336,2.39848,8.566,0.46656000000000003,0.13608,0.486,7.7568,2.2624,8.08,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2020-12-28 17:30:00,8.56032,2.49676,8.917,0.45792000000000005,0.13356,0.47700000000000004,8.1024,2.3632,8.44,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-12-28 18:00:00,8.34336,2.43348,8.691,0.45216000000000006,0.13188,0.47100000000000003,7.8911999999999995,2.3016,8.22,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-12-28 18:30:00,8.04864,2.3475200000000003,8.384,0.45504000000000006,0.13272,0.47400000000000003,7.5936,2.2148,7.91,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-12-28 19:00:00,7.7616,2.2638,8.085,0.4464,0.1302,0.465,7.3152,2.1336,7.62,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2020-12-28 19:30:00,7.3968,2.1574,7.705,0.4272,0.1246,0.445,6.9696,2.0328,7.26,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2020-12-28 20:00:00,6.31968,1.8432400000000002,6.583,0.40608000000000005,0.11844,0.423,5.9136,1.7248,6.16,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-12-28 20:30:00,6.5328,1.9054000000000002,6.805,0.39840000000000003,0.11620000000000001,0.41500000000000004,6.1344,1.7892000000000001,6.39,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2020-12-28 21:00:00,6.51072,1.8989600000000002,6.782,0.40512000000000004,0.11816000000000002,0.422,6.1056,1.7808000000000002,6.36,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2020-12-28 21:30:00,5.49024,1.60132,5.719,0.40224000000000004,0.11732000000000001,0.419,5.088,1.484,5.3,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2020-12-28 22:00:00,4.95168,1.44424,5.158,0.41088,0.11984000000000002,0.428,4.5408,1.3244,4.73,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2020-12-28 22:30:00,4.58976,1.33868,4.781,0.40416,0.11788000000000001,0.421,4.1856,1.2208,4.36,4.128,1.204,4.3,4.128,1.204,4.3
2020-12-28 23:00:00,4.22688,1.23284,4.4030000000000005,0.40608000000000005,0.11844,0.423,3.8208,1.1144,3.98,3.648,1.064,3.8,3.648,1.064,3.8
2020-12-28 23:30:00,4.04064,1.17852,4.209,0.40224000000000004,0.11732000000000001,0.419,3.6384,1.0612,3.79,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-12-29 00:00:00,3.71904,1.08472,3.874,0.39744,0.11592000000000001,0.41400000000000003,3.3216,0.9688,3.46,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2020-12-29 00:30:00,3.51648,1.02564,3.6630000000000003,0.38688000000000006,0.11284000000000001,0.403,3.1296,0.9128000000000001,3.26,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2020-12-29 01:00:00,3.44832,1.00576,3.592,0.39552000000000004,0.11536,0.41200000000000003,3.0528,0.8904000000000001,3.18,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-12-29 01:30:00,3.35328,0.9780400000000001,3.493,0.40608000000000005,0.11844,0.423,2.9472,0.8596,3.07,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2020-12-29 02:00:00,3.24192,0.9455600000000001,3.377,0.40992,0.11956000000000001,0.427,2.832,0.8260000000000001,2.95,3.072,0.896,3.2,3.072,0.896,3.2
2020-12-29 02:30:00,3.25632,0.94976,3.392,0.42432000000000003,0.12376000000000001,0.442,2.832,0.8260000000000001,2.95,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-12-29 03:00:00,3.384,0.987,3.525,0.40800000000000003,0.11900000000000001,0.425,2.976,0.868,3.1,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2020-12-29 03:30:00,3.24288,0.9458400000000001,3.378,0.40128,0.11704,0.418,2.8416,0.8288000000000001,2.96,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-12-29 04:00:00,3.1296,0.9128000000000001,3.26,0.4032,0.11760000000000001,0.42,2.7264,0.7952,2.84,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2020-12-29 04:30:00,3.12096,0.9102800000000001,3.251,0.39456,0.11508000000000002,0.41100000000000003,2.7264,0.7952,2.84,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-12-29 05:00:00,3.21216,0.93688,3.346,0.38976000000000005,0.11368,0.406,2.8224,0.8232,2.94,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2020-12-29 05:30:00,3.28992,0.9595600000000001,3.427,0.40032,0.11676,0.417,2.8896,0.8428,3.01,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2020-12-29 06:00:00,3.42816,0.9998800000000001,3.571,0.40416,0.11788000000000001,0.421,3.024,0.882,3.15,2.88,0.84,3.0,2.88,0.84,3.0
2020-12-29 06:30:00,3.66528,1.06904,3.818,0.41088,0.11984000000000002,0.428,3.2544,0.9492,3.39,3.072,0.896,3.2,3.072,0.896,3.2
2020-12-29 07:00:00,3.88224,1.13232,4.044,0.40704,0.11872,0.424,3.4752,1.0136,3.62,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2020-12-29 07:30:00,4.0656,1.1858,4.235,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-12-29 08:00:00,4.37952,1.27736,4.562,0.40512000000000004,0.11816000000000002,0.422,3.9744,1.1592,4.14,3.888,1.134,4.05,3.888,1.134,4.05
2020-12-29 08:30:00,4.61376,1.34568,4.806,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.2144,1.2292,4.39,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2020-12-29 09:00:00,5.10624,1.48932,5.319,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.7136,1.3748,4.91,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2020-12-29 09:30:00,5.45664,1.59152,5.684,0.39744,0.11592000000000001,0.41400000000000003,5.0592,1.4756,5.27,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-29 10:00:00,5.66208,1.65144,5.898,0.39168000000000003,0.11424000000000001,0.40800000000000003,5.2704,1.5372,5.49,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2020-12-29 10:30:00,6.5280000000000005,1.904,6.8,0.384,0.112,0.4,6.144,1.792,6.4,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2020-12-29 11:00:00,6.3984,1.8662,6.665,0.37920000000000004,0.1106,0.395,6.0192,1.7556,6.27,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2020-12-29 11:30:00,6.41568,1.8712400000000002,6.683,0.36768,0.10724,0.383,6.048,1.764,6.3,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2020-12-29 12:00:00,6.58944,1.92192,6.864,0.35904,0.10472000000000001,0.374,6.2304,1.8172000000000001,6.49,5.568,1.624,5.8,5.568,1.624,5.8
2020-12-29 12:30:00,6.66336,1.94348,6.941,0.34656000000000003,0.10108,0.361,6.3168,1.8424,6.58,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2020-12-29 13:00:00,6.6115200000000005,1.92836,6.8870000000000005,0.35232,0.10276,0.367,6.2592,1.8256000000000001,6.52,5.568,1.624,5.8,5.568,1.624,5.8
2020-12-29 13:30:00,6.3408,1.8494000000000002,6.605,0.36960000000000004,0.1078,0.385,5.9712,1.7416,6.22,5.568,1.624,5.8,5.568,1.624,5.8
2020-12-29 14:00:00,6.18336,1.80348,6.441,0.33696000000000004,0.09828,0.35100000000000003,5.8464,1.7052,6.09,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-12-29 14:30:00,5.97504,1.74272,6.224,0.33984000000000003,0.09912000000000001,0.354,5.6352,1.6436000000000002,5.87,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-12-29 15:00:00,5.90976,1.72368,6.156,0.34176,0.09968,0.356,5.568,1.624,5.8,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-29 15:30:00,6.10464,1.78052,6.359,0.33504,0.09772,0.34900000000000003,5.7696000000000005,1.6828,6.01,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-12-29 16:00:00,6.36288,1.8558400000000002,6.628,0.35328000000000004,0.10304,0.368,6.0096,1.7528000000000001,6.26,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-12-29 16:30:00,7.176,2.093,7.475,0.36960000000000004,0.1078,0.385,6.8064,1.9852,7.09,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-12-29 17:00:00,8.395199999999999,2.4486,8.745,0.36,0.105,0.375,8.0352,2.3436,8.37,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2020-12-29 17:30:00,8.784,2.5620000000000003,9.15,0.3648,0.10640000000000001,0.38,8.4192,2.4556,8.77,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2020-12-29 18:00:00,8.6784,2.5312,9.04,0.3648,0.10640000000000001,0.38,8.3136,2.4248,8.66,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2020-12-29 18:30:00,8.39328,2.44804,8.743,0.35808,0.10444,0.373,8.0352,2.3436,8.37,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-12-29 19:00:00,8.01888,2.3388400000000003,8.353,0.34848,0.10164000000000001,0.363,7.6704,2.2372,7.99,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2020-12-29 19:30:00,7.65888,2.23384,7.978,0.33408000000000004,0.09744000000000001,0.34800000000000003,7.3248,2.1364,7.63,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-12-29 20:00:00,7.02336,2.04848,7.316,0.32256,0.09408000000000001,0.336,6.7008,1.9544000000000001,6.98,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2020-12-29 20:30:00,6.73344,1.96392,7.014,0.33024000000000003,0.09632,0.34400000000000003,6.4032,1.8676,6.67,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2020-12-29 21:00:00,5.8416,1.7038,6.085,0.3312,0.0966,0.34500000000000003,5.5104,1.6072000000000002,5.74,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2020-12-29 21:30:00,6.0288,1.7584,6.28,0.3264,0.0952,0.34,5.7024,1.6632,5.94,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2020-12-29 22:00:00,5.72448,1.66964,5.963,0.32928,0.09604000000000001,0.343,5.3952,1.5735999999999999,5.62,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2020-12-29 22:30:00,4.64544,1.35492,4.839,0.32544,0.09492,0.339,4.32,1.26,4.5,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-12-29 23:00:00,4.23264,1.23452,4.409,0.33504,0.09772,0.34900000000000003,3.8976,1.1368,4.06,3.936,1.148,4.1,3.936,1.148,4.1
2020-12-29 23:30:00,3.8697600000000003,1.1286800000000001,4.031,0.33696000000000004,0.09828,0.35100000000000003,3.5328,1.0304,3.68,3.552,1.036,3.7,3.552,1.036,3.7
2020-12-30 00:00:00,3.51456,1.02508,3.661,0.33696000000000004,0.09828,0.35100000000000003,3.1776,0.9268000000000001,3.31,3.312,0.966,3.45,3.312,0.966,3.45
2020-12-30 00:30:00,3.3552,0.9786,3.495,0.3504,0.1022,0.365,3.0048,0.8764000000000001,3.13,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-12-30 01:00:00,3.23808,0.9444400000000001,3.373,0.34848,0.10164000000000001,0.363,2.8896,0.8428,3.01,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2020-12-30 01:30:00,3.1296,0.9128000000000001,3.26,0.336,0.098,0.35000000000000003,2.7936,0.8148000000000001,2.91,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2020-12-30 02:00:00,3.072,0.896,3.2,0.336,0.098,0.35000000000000003,2.7359999999999998,0.798,2.85,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2020-12-30 02:30:00,2.98656,0.8710800000000001,3.111,0.32736000000000004,0.09548000000000001,0.341,2.6592000000000002,0.7756000000000001,2.77,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2020-12-30 03:00:00,2.94816,0.8598800000000001,3.071,0.32736000000000004,0.09548000000000001,0.341,2.6208,0.7644000000000001,2.73,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2020-12-30 03:30:00,2.92896,0.85428,3.051,0.33696000000000004,0.09828,0.35100000000000003,2.592,0.756,2.7,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-12-30 04:00:00,2.95488,0.86184,3.078,0.44928,0.13104000000000002,0.468,2.5056000000000003,0.7308,2.61,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-12-30 04:30:00,2.95392,0.8615600000000001,3.077,0.44832000000000005,0.13076000000000002,0.467,2.5056000000000003,0.7308,2.61,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-12-30 05:00:00,2.9904,0.8722000000000001,3.115,0.4464,0.1302,0.465,2.544,0.742,2.65,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2020-12-30 05:30:00,3.10368,0.90524,3.233,0.44448000000000004,0.12964,0.463,2.6592000000000002,0.7756000000000001,2.77,3.12,0.91,3.25,3.12,0.91,3.25
2020-12-30 06:00:00,3.20736,0.9354800000000001,3.341,0.44256,0.12908,0.461,2.7648,0.8064,2.88,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2020-12-30 06:30:00,3.51936,1.02648,3.666,0.44736000000000004,0.13048,0.466,3.072,0.896,3.2,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2020-12-30 07:00:00,3.74016,1.09088,3.896,0.44736000000000004,0.13048,0.466,3.2928,0.9604,3.43,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-12-30 07:30:00,4.09728,1.19504,4.268,0.43968,0.12824000000000002,0.458,3.6576,1.0668,3.81,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2020-12-30 08:00:00,4.368,1.274,4.55,0.44160000000000005,0.1288,0.46,3.9264,1.1452,4.09,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2020-12-30 08:30:00,4.7712,1.3916,4.97,0.46080000000000004,0.13440000000000002,0.48,4.3104,1.2572,4.49,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2020-12-30 09:00:00,5.2588799999999996,1.53384,5.478,0.45888,0.13384000000000001,0.47800000000000004,4.8,1.4,5.0,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-30 09:30:00,5.6016,1.6338,5.835,0.456,0.133,0.47500000000000003,5.1456,1.5008,5.36,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-12-30 10:00:00,5.77056,1.68308,6.011,0.46176000000000006,0.13468000000000002,0.481,5.3088,1.5484,5.53,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-12-30 10:30:00,5.81472,1.69596,6.057,0.5155200000000001,0.15036000000000002,0.537,5.2992,1.5455999999999999,5.52,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2020-12-30 11:00:00,5.84928,1.7060400000000002,6.093,0.55008,0.16044,0.5730000000000001,5.2992,1.5455999999999999,5.52,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-30 11:30:00,6.11616,1.78388,6.371,0.57696,0.16828,0.601,5.5392,1.6156000000000001,5.77,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-30 12:00:00,6.45504,1.88272,6.724,0.5702400000000001,0.16632000000000002,0.594,5.8848,1.7164000000000001,6.13,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2020-12-30 12:30:00,6.26016,1.8258800000000002,6.521,0.5865600000000001,0.17108,0.611,5.6736,1.6548,5.91,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2020-12-30 13:00:00,6.2256,1.8158,6.485,0.5904,0.17220000000000002,0.615,5.6352,1.6436000000000002,5.87,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2020-12-30 13:30:00,6.17472,1.8009600000000001,6.432,0.5971200000000001,0.17416,0.622,5.5776,1.6268,5.8100000000000005,5.472,1.596,5.7,5.472,1.596,5.7
2020-12-30 14:00:00,6.13728,1.79004,6.393,0.5788800000000001,0.16884000000000002,0.603,5.5584,1.6212,5.79,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2020-12-30 14:30:00,6.03456,1.76008,6.286,0.57216,0.16688,0.596,5.4624,1.5932,5.69,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-30 15:00:00,5.97504,1.74272,6.224,0.50304,0.14672000000000002,0.524,5.472,1.596,5.7,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-12-30 15:30:00,6.23808,1.8194400000000002,6.498,0.50688,0.14784,0.528,5.7312,1.6716000000000002,5.97,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2020-12-30 16:00:00,6.50592,1.89756,6.777,0.54432,0.15876,0.5670000000000001,5.9616,1.7388,6.21,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2020-12-30 16:30:00,7.01376,2.04568,7.306,0.5433600000000001,0.15848,0.5660000000000001,6.4704,1.8872,6.74,5.952,1.736,6.2,5.952,1.736,6.2
2020-12-30 17:00:00,8.727360000000001,2.54548,9.091,0.53856,0.15708000000000003,0.561,8.1888,2.3884,8.53,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2020-12-30 17:30:00,8.928,2.604,9.3,0.5376000000000001,0.1568,0.56,8.3904,2.4472,8.74,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2020-12-30 18:00:00,8.89728,2.59504,9.268,0.5452800000000001,0.15904000000000001,0.5680000000000001,8.352,2.436,8.7,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2020-12-30 18:30:00,8.668800000000001,2.5284,9.03,0.5472,0.15960000000000002,0.5700000000000001,8.1216,2.3688000000000002,8.46,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2020-12-30 19:00:00,8.2608,2.4094,8.605,0.5424,0.1582,0.5650000000000001,7.7184,2.2512,8.04,5.232,1.526,5.45,5.232,1.526,5.45
2020-12-30 19:30:00,7.77216,2.26688,8.096,0.5241600000000001,0.15288000000000002,0.546,7.248,2.114,7.55,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-30 20:00:00,6.6528,1.9404,6.93,0.5088,0.1484,0.53,6.144,1.792,6.4,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2020-12-30 20:30:00,6.98592,2.03756,7.277,0.5155200000000001,0.15036000000000002,0.537,6.4704,1.8872,6.74,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2020-12-30 21:00:00,6.57984,1.91912,6.854,0.5126400000000001,0.14952000000000001,0.534,6.0672,1.7696,6.32,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2020-12-30 21:30:00,5.7648,1.6814,6.005,0.5232,0.1526,0.545,5.2416,1.5288,5.46,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2020-12-30 22:00:00,5.20512,1.51816,5.422,0.52032,0.15176,0.542,4.6848,1.3664,4.88,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2020-12-30 22:30:00,4.9104,1.4322,5.115,0.5136000000000001,0.14980000000000002,0.535,4.3968,1.2824,4.58,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2020-12-30 23:00:00,4.51776,1.31768,4.7059999999999995,0.51456,0.15008000000000002,0.536,4.0032,1.1676,4.17,3.888,1.134,4.05,3.888,1.134,4.05
2020-12-30 23:30:00,4.10208,1.19644,4.273,0.51168,0.14924,0.533,3.5904,1.0472,3.74,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2020-12-31 00:00:00,3.81216,1.11188,3.971,0.51936,0.15148,0.541,3.2928,0.9604,3.43,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2020-12-31 00:30:00,3.6336,1.0598,3.785,0.5328,0.1554,0.555,3.1008,0.9044000000000001,3.23,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2020-12-31 01:00:00,3.48384,1.01612,3.629,0.5270400000000001,0.15372000000000002,0.549,2.9568000000000003,0.8624,3.08,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2020-12-31 01:30:00,3.34176,0.9746800000000001,3.481,0.51936,0.15148,0.541,2.8224,0.8232,2.94,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2020-12-31 02:00:00,3.24096,0.9452800000000001,3.376,0.5241600000000001,0.15288000000000002,0.546,2.7168,0.7924,2.83,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-12-31 02:30:00,3.19872,0.9329600000000001,3.332,0.52032,0.15176,0.542,2.6784,0.7812,2.79,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2020-12-31 03:00:00,3.15168,0.9192400000000001,3.283,0.5212800000000001,0.15204,0.543,2.6304,0.7672,2.74,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2020-12-31 03:30:00,3.12864,0.9125200000000001,3.259,0.5270400000000001,0.15372000000000002,0.549,2.6016,0.7588,2.71,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2020-12-31 04:00:00,3.08928,0.9010400000000001,3.218,0.53568,0.15624000000000002,0.558,2.5536,0.7448,2.66,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2020-12-31 04:30:00,3.05952,0.89236,3.187,0.52512,0.15316000000000002,0.547,2.5343999999999998,0.7392000000000001,2.64,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2020-12-31 05:00:00,3.11712,0.9091600000000001,3.247,0.5347200000000001,0.15596000000000002,0.557,2.5824,0.7532,2.69,2.976,0.868,3.1,2.976,0.868,3.1
2020-12-31 05:30:00,3.2016,0.9338000000000001,3.335,0.5424,0.1582,0.5650000000000001,2.6592000000000002,0.7756000000000001,2.77,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2020-12-31 06:00:00,3.32832,0.9707600000000001,3.467,0.54432,0.15876,0.5670000000000001,2.784,0.812,2.9,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2020-12-31 06:30:00,3.6384,1.0612,3.79,0.5472,0.15960000000000002,0.5700000000000001,3.0912,0.9016000000000001,3.22,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2020-12-31 07:00:00,3.86592,1.12756,4.027,0.52512,0.15316000000000002,0.547,3.3407999999999998,0.9744,3.48,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2020-12-31 07:30:00,4.1184,1.2012,4.29,0.5088,0.1484,0.53,3.6096,1.0528,3.76,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2020-12-31 08:00:00,4.35072,1.26896,4.532,0.52032,0.15176,0.542,3.8304,1.1172,3.99,3.936,1.148,4.1,3.936,1.148,4.1
2020-12-31 08:30:00,4.87488,1.42184,5.078,0.52608,0.15344000000000002,0.548,4.3488,1.2684,4.53,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2020-12-31 09:00:00,5.10912,1.49016,5.322,0.5299200000000001,0.15456,0.552,4.5792,1.3356,4.77,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2020-12-31 09:30:00,5.48448,1.59964,5.713,0.53088,0.15484,0.553,4.9536,1.4448,5.16,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2020-12-31 10:00:00,5.77344,1.68392,6.014,0.5318400000000001,0.15512,0.554,5.2416,1.5288,5.46,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-12-31 10:30:00,5.9712,1.7416,6.22,0.5376000000000001,0.1568,0.56,5.4336,1.5848,5.66,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2020-12-31 11:00:00,6.0864,1.7752,6.34,0.528,0.154,0.55,5.5584,1.6212,5.79,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2020-12-31 11:30:00,5.9568,1.7374,6.205,0.5232,0.1526,0.545,5.4336,1.5848,5.66,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2020-12-31 12:00:00,6.03552,1.76036,6.287,0.52512,0.15316000000000002,0.547,5.5104,1.6072000000000002,5.74,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-12-31 12:30:00,6.11424,1.78332,6.369,0.5270400000000001,0.15372000000000002,0.549,5.5872,1.6296,5.82,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2020-12-31 13:00:00,6.35904,1.85472,6.624,0.5318400000000001,0.15512,0.554,5.8272,1.6996,6.07,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2020-12-31 13:30:00,6.42816,1.87488,6.696,0.53376,0.15568,0.556,5.8944,1.7192,6.14,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2020-12-31 14:00:00,6.28224,1.8323200000000002,6.5440000000000005,0.5318400000000001,0.15512,0.554,5.7504,1.6772,5.99,5.04,1.47,5.25,5.04,1.47,5.25
2020-12-31 14:30:00,6.21984,1.81412,6.479,0.53664,0.15652000000000002,0.559,5.6832,1.6576,5.92,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2020-12-31 15:00:00,5.91936,1.72648,6.166,0.53376,0.15568,0.556,5.3856,1.5708,5.61,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2020-12-31 15:30:00,6.24288,1.82084,6.503,0.53088,0.15484,0.553,5.712,1.666,5.95,5.328,1.554,5.55,5.328,1.554,5.55
2020-12-31 16:00:00,7.31712,2.13416,7.622,0.55872,0.16296000000000002,0.582,6.7584,1.9712,7.04,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2020-12-31 16:30:00,7.6310400000000005,2.22572,7.949,0.55584,0.16212000000000001,0.579,7.0752,2.0636,7.37,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2020-12-31 17:00:00,7.97664,2.32652,8.309,0.55584,0.16212000000000001,0.579,7.4208,2.1644,7.73,6.144,1.792,6.4,6.144,1.792,6.4
2020-12-31 17:30:00,9.06144,2.64292,9.439,0.55584,0.16212000000000001,0.579,8.5056,2.4808,8.86,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2020-12-31 18:00:00,9.03264,2.63452,9.409,0.5462400000000001,0.15932000000000002,0.5690000000000001,8.4864,2.4752,8.84,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2020-12-31 18:30:00,8.80512,2.5681599999999998,9.172,0.54912,0.16016000000000002,0.5720000000000001,8.256,2.408,8.6,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2020-12-31 19:00:00,8.25696,2.40828,8.600999999999999,0.5481600000000001,0.15988000000000002,0.5710000000000001,7.7088,2.2484,8.03,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2020-12-31 19:30:00,7.14816,2.08488,7.446,0.53376,0.15568,0.556,6.6144,1.9292,6.89,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2020-12-31 20:00:00,6.72864,1.96252,7.009,0.48864,0.14252,0.509,6.24,1.82,6.5,5.568,1.624,5.8,5.568,1.624,5.8
2020-12-31 20:30:00,6.09216,1.77688,6.346,0.49536,0.14448000000000003,0.516,5.5968,1.6324,5.83,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2020-12-31 21:00:00,5.7888,1.6884000000000001,6.03,0.48960000000000004,0.1428,0.51,5.2992,1.5455999999999999,5.52,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2020-12-31 21:30:00,5.73024,1.6713200000000001,5.969,0.47904,0.13972,0.499,5.2512,1.5316,5.47,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2020-12-31 22:00:00,5.54304,1.61672,5.774,0.46464000000000005,0.13552,0.484,5.0784,1.4812,5.29,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2020-12-31 22:30:00,5.10912,1.49016,5.322,0.47232,0.13776000000000002,0.492,4.6368,1.3524,4.83,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2020-12-31 23:00:00,4.7500800000000005,1.38544,4.948,0.47808000000000006,0.13944,0.498,4.272,1.246,4.45,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2020-12-31 23:30:00,4.43808,1.29444,4.623,0.46368000000000004,0.13524,0.483,3.9744,1.1592,4.14,3.84,1.12,4.0,3.84,1.12,4.0
2021-01-01 00:00:00,4.23072,1.23396,4.407,0.46752000000000005,0.13636,0.487,3.7632,1.0976,3.92,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2021-01-01 00:30:00,4.0464,1.1802,4.215,0.4752,0.1386,0.495,3.5712,1.0416,3.7199999999999998,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-01-01 01:00:00,3.89184,1.1351200000000001,4.054,0.49344000000000005,0.14392000000000002,0.514,3.3984,0.9912000000000001,3.54,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-01-01 01:30:00,3.6768,1.0724,3.83,0.48960000000000004,0.1428,0.51,3.1872,0.9296000000000001,3.32,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-01-01 02:00:00,3.46944,1.01192,3.614,0.48384000000000005,0.14112000000000002,0.504,2.9856,0.8708,3.11,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-01-01 02:30:00,3.3830400000000003,0.98672,3.524,0.48384000000000005,0.14112000000000002,0.504,2.8992,0.8456,3.02,3.456,1.008,3.6,3.456,1.008,3.6
2021-01-01 03:00:00,3.3072,0.9646,3.445,0.4944,0.1442,0.515,2.8128,0.8204,2.93,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-01 03:30:00,3.21504,0.9377200000000001,3.349,0.49824,0.14532,0.519,2.7168,0.7924,2.83,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-01-01 04:00:00,3.1248,0.9114000000000001,3.255,0.504,0.147,0.525,2.6208,0.7644000000000001,2.73,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-01-01 04:30:00,3.14688,0.9178400000000001,3.278,0.52608,0.15344000000000002,0.548,2.6208,0.7644000000000001,2.73,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-01-01 05:00:00,3.16704,0.9237200000000001,3.299,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.6208,0.7644000000000001,2.73,2.9376,0.8568,3.06,2.9376,0.8568,3.06
