Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 05:30:00,3.16032,0.92176,3.292,0.53952,0.15736,0.562,2.6208,0.7644000000000001,2.73,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-01-01 06:00:00,3.24576,0.9466800000000001,3.3810000000000002,0.53856,0.15708000000000003,0.561,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.88,0.84,3.0,2.88,0.84,3.0
2021-01-01 06:30:00,3.44736,1.00548,3.591,0.5289600000000001,0.15428,0.551,2.9184,0.8512000000000001,3.04,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-01-01 07:00:00,3.52416,1.02788,3.6710000000000003,0.51936,0.15148,0.541,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-01-01 07:30:00,3.69408,1.07744,3.848,0.51648,0.15064000000000002,0.538,3.1776,0.9268000000000001,3.31,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-01 08:00:00,3.77088,1.09984,3.928,0.52608,0.15344000000000002,0.548,3.2448,0.9464,3.38,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-01 08:30:00,3.94944,1.15192,4.114,0.5318400000000001,0.15512,0.554,3.4176,0.9968,3.56,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-01-01 09:00:00,4.32096,1.26028,4.501,0.5289600000000001,0.15428,0.551,3.792,1.106,3.95,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-01-01 09:30:00,4.5830400000000004,1.3367200000000001,4.774,0.5318400000000001,0.15512,0.554,4.0512,1.1816,4.22,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-01-01 10:00:00,4.89984,1.4291200000000002,5.104,0.5318400000000001,0.15512,0.554,4.368,1.274,4.55,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-01-01 10:30:00,5.26752,1.5363600000000002,5.487,0.52512,0.15316000000000002,0.547,4.7424,1.3832,4.94,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-01-01 11:00:00,5.46336,1.59348,5.691,0.5289600000000001,0.15428,0.551,4.9344,1.4392,5.14,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-01-01 11:30:00,5.91456,1.7250800000000002,6.161,0.53856,0.15708000000000003,0.561,5.376,1.568,5.6,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-01 12:00:00,6.3168,1.8424,6.58,0.5376000000000001,0.1568,0.56,5.7792,1.6856,6.02,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-01 12:30:00,6.58176,1.91968,6.856,0.5433600000000001,0.15848,0.5660000000000001,6.0384,1.7612,6.29,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-01-01 13:00:00,6.60288,1.92584,6.878,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.0576,1.7668,6.31,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-01-01 13:30:00,6.60288,1.92584,6.878,0.5452800000000001,0.15904000000000001,0.5680000000000001,6.0576,1.7668,6.31,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-01-01 14:00:00,6.48096,1.8902800000000002,6.751,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.9328,1.7304,6.18,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-01 14:30:00,6.34848,1.8516400000000002,6.6129999999999995,0.5404800000000001,0.15764,0.5630000000000001,5.808,1.694,6.05,4.656,1.358,4.85,4.656,1.358,4.85
2021-01-01 15:00:00,6.2112,1.8115999999999999,6.47,0.528,0.154,0.55,5.6832,1.6576,5.92,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-01-01 15:30:00,6.36192,1.85556,6.627,0.52512,0.15316000000000002,0.547,5.8368,1.7024,6.08,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-01-01 16:00:00,6.5750399999999996,1.91772,6.849,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.0288,1.7584,6.28,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-01-01 16:30:00,7.62048,2.22264,7.938,0.55488,0.16184,0.578,7.0656,2.0608,7.36,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-01-01 17:00:00,8.22048,2.39764,8.563,0.5596800000000001,0.16324000000000002,0.583,7.6608,2.2344,7.98,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-01-01 17:30:00,8.33568,2.43124,8.683,0.5596800000000001,0.16324000000000002,0.583,7.776,2.268,8.1,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-01-01 18:00:00,8.184,2.387,8.525,0.552,0.161,0.5750000000000001,7.632,2.226,7.95,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-01 18:30:00,7.40928,2.16104,7.718,0.55488,0.16184,0.578,6.8544,1.9992,7.14,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-01 19:00:00,6.7392,1.9656,7.02,0.5472,0.15960000000000002,0.5700000000000001,6.192,1.806,6.45,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-01 19:30:00,6.37344,1.85892,6.639,0.51744,0.15092,0.539,5.856,1.708,6.1,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-01-01 20:00:00,6.09888,1.7788400000000002,6.353,0.5020800000000001,0.14644000000000001,0.523,5.5968,1.6324,5.83,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-01-01 20:30:00,5.85216,1.70688,6.096,0.5049600000000001,0.14728000000000002,0.526,5.3472,1.5596,5.57,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-01-01 21:00:00,5.5968,1.6324,5.83,0.5088,0.1484,0.53,5.088,1.484,5.3,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-01-01 21:30:00,5.39232,1.5727600000000002,5.617,0.50592,0.14756000000000002,0.527,4.8864,1.4252,5.09,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-01-01 22:00:00,4.9276800000000005,1.43724,5.133,0.51168,0.14924,0.533,4.416,1.288,4.6,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-01-01 22:30:00,4.69056,1.36808,4.886,0.51456,0.15008000000000002,0.536,4.176,1.218,4.35,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-01-01 23:00:00,4.38912,1.28016,4.572,0.5107200000000001,0.14896,0.532,3.8784,1.1312,4.04,3.552,1.036,3.7,3.552,1.036,3.7
2021-01-01 23:30:00,4.0224,1.1732,4.19,0.5088,0.1484,0.53,3.5136000000000003,1.0248,3.66,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-02 00:00:00,3.768,1.099,3.925,0.5136000000000001,0.14980000000000002,0.535,3.2544,0.9492,3.39,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-01-02 00:30:00,3.55776,1.03768,3.706,0.51456,0.15008000000000002,0.536,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-02 01:00:00,3.4272,0.9996,3.5700000000000003,0.5088,0.1484,0.53,2.9184,0.8512000000000001,3.04,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-02 01:30:00,3.26496,0.9522800000000001,3.401,0.50976,0.14868,0.531,2.7552,0.8036000000000001,2.87,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-02 02:00:00,3.18528,0.9290400000000001,3.318,0.50688,0.14784,0.528,2.6784,0.7812,2.79,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2021-01-02 02:30:00,3.16224,0.92232,3.294,0.50304,0.14672000000000002,0.524,2.6592000000000002,0.7756000000000001,2.77,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-01-02 03:00:00,3.09984,0.90412,3.229,0.5078400000000001,0.14812,0.529,2.592,0.756,2.7,3.072,0.896,3.2,3.072,0.896,3.2
2021-01-02 03:30:00,3.02112,0.88116,3.147,0.50592,0.14756000000000002,0.527,2.5152,0.7336,2.62,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-01-02 04:00:00,2.9798400000000003,0.8691200000000001,3.104,0.50304,0.14672000000000002,0.524,2.4768,0.7224,2.58,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-01-02 04:30:00,3.00768,0.87724,3.133,0.5020800000000001,0.14644000000000001,0.523,2.5056000000000003,0.7308,2.61,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-01-02 05:00:00,3.03552,0.88536,3.162,0.5107200000000001,0.14896,0.532,2.5248,0.7364,2.63,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-01-02 05:30:00,3.0624,0.8932,3.19,0.5088,0.1484,0.53,2.5536,0.7448,2.66,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-01-02 06:00:00,3.12576,0.91168,3.2560000000000002,0.51456,0.15008000000000002,0.536,2.6112,0.7616,2.7199999999999998,2.784,0.812,2.9,2.784,0.812,2.9
2021-01-02 06:30:00,3.30816,0.9648800000000001,3.446,0.5049600000000001,0.14728000000000002,0.526,2.8032,0.8176,2.92,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-01-02 07:00:00,3.5183999999999997,1.0262,3.665,0.4944,0.1442,0.515,3.024,0.882,3.15,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-02 07:30:00,3.73344,1.08892,3.8890000000000002,0.48864,0.14252,0.509,3.2448,0.9464,3.38,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-01-02 08:00:00,3.98304,1.16172,4.149,0.49824,0.14532,0.519,3.4848,1.0164,3.63,3.504,1.022,3.65,3.504,1.022,3.65
2021-01-02 08:30:00,4.43328,1.29304,4.618,0.50688,0.14784,0.528,3.9264,1.1452,4.09,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-01-02 09:00:00,4.82784,1.40812,5.029,0.5078400000000001,0.14812,0.529,4.32,1.26,4.5,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-01-02 09:30:00,5.2512,1.5316,5.47,0.5088,0.1484,0.53,4.7424,1.3832,4.94,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-02 10:00:00,5.41824,1.58032,5.644,0.50304,0.14672000000000002,0.524,4.9152000000000005,1.4336,5.12,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-02 10:30:00,5.70336,1.66348,5.941,0.50976,0.14868,0.531,5.1936,1.5148000000000001,5.41,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-01-02 11:00:00,5.8512,1.7066,6.095,0.504,0.147,0.525,5.3472,1.5596,5.57,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-02 11:30:00,6.04512,1.76316,6.297,0.50592,0.14756000000000002,0.527,5.5392,1.6156000000000001,5.77,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-01-02 12:00:00,6.216,1.8130000000000002,6.475,0.504,0.147,0.525,5.712,1.666,5.95,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-01-02 12:30:00,6.7344,1.9642,7.015,0.5136000000000001,0.14980000000000002,0.535,6.2208,1.8144,6.48,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-02 13:00:00,6.7248,1.9614,7.005,0.5232,0.1526,0.545,6.2016,1.8088000000000002,6.46,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-01-02 13:30:00,6.7296,1.9628,7.01,0.528,0.154,0.55,6.2016,1.8088000000000002,6.46,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-01-02 14:00:00,6.7180800000000005,1.95944,6.998,0.53568,0.15624000000000002,0.558,6.1824,1.8032,6.44,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-02 14:30:00,6.46176,1.88468,6.731,0.5481600000000001,0.15988000000000002,0.5710000000000001,5.9136,1.7248,6.16,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-01-02 15:00:00,6.43872,1.87796,6.707,0.54432,0.15876,0.5670000000000001,5.8944,1.7192,6.14,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-01-02 15:30:00,6.55392,1.9115600000000001,6.827,0.5347200000000001,0.15596000000000002,0.557,6.0192,1.7556,6.27,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-01-02 16:00:00,6.7584,1.9712,7.04,0.5472,0.15960000000000002,0.5700000000000001,6.2112,1.8115999999999999,6.47,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-01-02 16:30:00,7.57824,2.21032,7.894,0.54144,0.15792,0.5640000000000001,7.0368,2.0524,7.33,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-02 17:00:00,8.6976,2.5368,9.06,0.5472,0.15960000000000002,0.5700000000000001,8.1504,2.3772,8.49,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-01-02 17:30:00,9.03552,2.63536,9.412,0.54912,0.16016000000000002,0.5720000000000001,8.4864,2.4752,8.84,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-02 18:00:00,8.83392,2.57656,9.202,0.54912,0.16016000000000002,0.5720000000000001,8.2848,2.4164,8.63,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-01-02 18:30:00,8.47584,2.47212,8.829,0.5462400000000001,0.15932000000000002,0.5690000000000001,7.9296,2.3128,8.26,5.616,1.638,5.85,5.616,1.638,5.85
2021-01-02 19:00:00,8.04,2.345,8.375,0.552,0.161,0.5750000000000001,7.4879999999999995,2.184,7.8,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-02 19:30:00,6.70944,1.9569200000000002,6.989,0.55584,0.16212000000000001,0.579,6.1536,1.7948,6.41,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-02 20:00:00,6.4704,1.8872,6.74,0.5568000000000001,0.16240000000000002,0.58,5.9136,1.7248,6.16,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-01-02 20:30:00,6.09312,1.77716,6.347,0.5539200000000001,0.16156,0.577,5.5392,1.6156000000000001,5.77,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-01-02 21:00:00,5.8636800000000004,1.7102400000000002,6.108,0.55488,0.16184,0.578,5.3088,1.5484,5.53,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-02 21:30:00,5.5632,1.6226,5.795,0.552,0.161,0.5750000000000001,5.0112,1.4616,5.22,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-02 22:00:00,5.3232,1.5526,5.545,0.552,0.161,0.5750000000000001,4.7712,1.3916,4.97,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-01-02 22:30:00,5.00832,1.46076,5.217,0.54432,0.15876,0.5670000000000001,4.464,1.302,4.65,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-02 23:00:00,4.56192,1.33056,4.752,0.54912,0.16016000000000002,0.5720000000000001,4.0128,1.1703999999999999,4.18,3.888,1.134,4.05,3.888,1.134,4.05
2021-01-02 23:30:00,4.15776,1.21268,4.331,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.6096,1.0528,3.76,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-01-03 00:00:00,3.8217600000000003,1.11468,3.981,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.2736,0.9548000000000001,3.41,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-03 00:30:00,3.61152,1.05336,3.762,0.54912,0.16016000000000002,0.5720000000000001,3.0624,0.8932,3.19,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-01-03 01:00:00,3.44736,1.00548,3.591,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.8992,0.8456,3.02,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-03 01:30:00,3.2928,0.9604,3.43,0.5472,0.15960000000000002,0.5700000000000001,2.7456,0.8008000000000001,2.86,3.408,0.994,3.55,3.408,0.994,3.55
2021-01-03 02:00:00,3.17856,0.9270800000000001,3.311,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.6304,0.7672,2.74,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-01-03 02:30:00,3.14976,0.91868,3.281,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.6016,0.7588,2.71,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-03 03:00:00,3.11328,0.9080400000000001,3.243,0.5404800000000001,0.15764,0.5630000000000001,2.5728,0.7504000000000001,2.68,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-01-03 03:30:00,3.04704,0.8887200000000001,3.174,0.5318400000000001,0.15512,0.554,2.5152,0.7336,2.62,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-03 04:00:00,3.0096,0.8778,3.135,0.5328,0.1554,0.555,2.4768,0.7224,2.58,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-01-03 04:30:00,2.98656,0.8710800000000001,3.111,0.5289600000000001,0.15428,0.551,2.4576000000000002,0.7168,2.56,2.928,0.854,3.05,2.928,0.854,3.05
2021-01-03 05:00:00,3.01344,0.87892,3.1390000000000002,0.53664,0.15652000000000002,0.559,2.4768,0.7224,2.58,2.928,0.854,3.05,2.928,0.854,3.05
2021-01-03 05:30:00,3.07584,0.89712,3.204,0.5318400000000001,0.15512,0.554,2.544,0.742,2.65,2.88,0.84,3.0,2.88,0.84,3.0
2021-01-03 06:00:00,3.08448,0.8996400000000001,3.213,0.53088,0.15484,0.553,2.5536,0.7448,2.66,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2021-01-03 06:30:00,3.23808,0.9444400000000001,3.373,0.5020800000000001,0.14644000000000001,0.523,2.7359999999999998,0.798,2.85,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-01-03 07:00:00,3.34368,0.9752400000000001,3.483,0.47328000000000003,0.13804000000000002,0.493,2.8704,0.8372,2.99,3.168,0.924,3.3,3.168,0.924,3.3
2021-01-03 07:30:00,3.48672,1.01696,3.632,0.48192,0.14056000000000002,0.502,3.0048,0.8764000000000001,3.13,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-01-03 08:00:00,3.7036800000000003,1.08024,3.858,0.46848000000000006,0.13664,0.488,3.2352,0.9436,3.37,3.36,0.98,3.5,3.36,0.98,3.5
2021-01-03 08:30:00,4.08576,1.19168,4.256,0.47616,0.13888,0.496,3.6096,1.0528,3.76,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-01-03 09:00:00,4.53504,1.32272,4.724,0.47424000000000005,0.13832,0.494,4.0608,1.1844000000000001,4.23,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-01-03 09:30:00,5.18016,1.51088,5.396,0.48576,0.14168,0.506,4.6944,1.3692,4.89,4.416,1.288,4.6,4.416,1.288,4.6
2021-01-03 10:00:00,5.42016,1.58088,5.646,0.48576,0.14168,0.506,4.9344,1.4392,5.14,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-01-03 10:30:00,5.76288,1.68084,6.003,0.47328000000000003,0.13804000000000002,0.493,5.2896,1.5428000000000002,5.51,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-01-03 11:00:00,5.89632,1.71976,6.142,0.48192,0.14056000000000002,0.502,5.4144,1.5792000000000002,5.64,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-03 11:30:00,5.95008,1.73544,6.198,0.48768000000000006,0.14224,0.508,5.4624,1.5932,5.69,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-01-03 12:00:00,6.26112,1.8261600000000002,6.522,0.49152000000000007,0.14336000000000002,0.512,5.7696000000000005,1.6828,6.01,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-03 12:30:00,6.6336,1.9348,6.91,0.48960000000000004,0.1428,0.51,6.144,1.792,6.4,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-01-03 13:00:00,6.89664,2.01152,7.184,0.49344000000000005,0.14392000000000002,0.514,6.4032,1.8676,6.67,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-01-03 13:30:00,6.816,1.988,7.1,0.47040000000000004,0.13720000000000002,0.49,6.3456,1.8508,6.61,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-01-03 14:00:00,6.42528,1.87404,6.693,0.48288000000000003,0.14084000000000002,0.503,5.9424,1.7332,6.19,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-03 14:30:00,6.744,1.967,7.025,0.4848,0.1414,0.505,6.2592,1.8256000000000001,6.52,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-03 15:00:00,6.78336,1.9784800000000002,7.066,0.49536,0.14448000000000003,0.516,6.288,1.834,6.55,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-01-03 15:30:00,6.97344,2.03392,7.264,0.49344000000000005,0.14392000000000002,0.514,6.48,1.8900000000000001,6.75,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-01-03 16:00:00,7.44192,2.17056,7.752,0.48192,0.14056000000000002,0.502,6.96,2.03,7.25,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-01-03 16:30:00,7.76736,2.26548,8.091,0.48096000000000005,0.14028000000000002,0.501,7.2864,2.1252,7.59,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-01-03 17:00:00,9.11136,2.65748,9.491,0.47136000000000006,0.13748000000000002,0.491,8.64,2.52,9.0,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-03 17:30:00,9.14784,2.66812,9.529,0.46944,0.13692000000000001,0.489,8.6784,2.5312,9.04,5.808,1.694,6.05,5.808,1.694,6.05
2021-01-03 18:00:00,8.0448,2.3464,8.38,0.46080000000000004,0.13440000000000002,0.48,7.584,2.212,7.9,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-01-03 18:30:00,7.6790400000000005,2.23972,7.999,0.45024000000000003,0.13132000000000002,0.46900000000000003,7.2288,2.1084,7.53,6.192,1.806,6.45,6.192,1.806,6.45
2021-01-03 19:00:00,7.2384,2.1112,7.54,0.45120000000000005,0.1316,0.47000000000000003,6.7872,1.9796,7.07,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-01-03 19:30:00,6.65472,1.94096,6.932,0.46272,0.13496000000000002,0.482,6.192,1.806,6.45,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-01-03 20:00:00,6.21792,1.81356,6.477,0.45792000000000005,0.13356,0.47700000000000004,5.76,1.6800000000000002,6.0,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-01-03 20:30:00,5.87424,1.71332,6.119,0.45984,0.13412000000000002,0.47900000000000004,5.4144,1.5792000000000002,5.64,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-03 21:00:00,5.53536,1.61448,5.766,0.46656000000000003,0.13608,0.486,5.0688,1.4784000000000002,5.28,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-01-03 21:30:00,5.31168,1.5492400000000002,5.533,0.46368000000000004,0.13524,0.483,4.848,1.4140000000000001,5.05,4.608,1.344,4.8,4.608,1.344,4.8
2021-01-03 22:00:00,5.00256,1.4590800000000002,5.211,0.46176000000000006,0.13468000000000002,0.481,4.5408,1.3244,4.73,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-01-03 22:30:00,4.6032,1.3426,4.795,0.4656,0.1358,0.485,4.1376,1.2068,4.31,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2021-01-03 23:00:00,4.1712,1.2166000000000001,4.345,0.4752,0.1386,0.495,3.696,1.078,3.85,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-01-03 23:30:00,3.86016,1.12588,4.021,0.48096000000000005,0.14028000000000002,0.501,3.3792,0.9856,3.52,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2021-01-04 00:00:00,3.51072,1.02396,3.657,0.48672000000000004,0.14196,0.507,3.024,0.882,3.15,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-01-04 00:30:00,3.29184,0.9601200000000001,3.429,0.47904,0.13972,0.499,2.8128,0.8204,2.93,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-01-04 01:00:00,3.1929600000000002,0.9312800000000001,3.326,0.46656000000000003,0.13608,0.486,2.7264,0.7952,2.84,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-01-04 01:30:00,3.13056,0.9130800000000001,3.261,0.45216000000000006,0.13188,0.47100000000000003,2.6784,0.7812,2.79,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-01-04 02:00:00,2.98848,0.8716400000000001,3.113,0.45408000000000004,0.13244,0.47300000000000003,2.5343999999999998,0.7392000000000001,2.64,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-04 02:30:00,2.99808,0.8744400000000001,3.123,0.45408000000000004,0.13244,0.47300000000000003,2.544,0.742,2.65,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-01-04 03:00:00,2.94048,0.8576400000000001,3.063,0.45408000000000004,0.13244,0.47300000000000003,2.4864,0.7252000000000001,2.59,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-04 03:30:00,2.9683200000000003,0.8657600000000001,3.092,0.45312,0.13216,0.47200000000000003,2.5152,0.7336,2.62,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-01-04 04:00:00,3.24,0.9450000000000001,3.375,0.4944,0.1442,0.515,2.7456,0.8008000000000001,2.86,3.168,0.924,3.3,3.168,0.924,3.3
2021-01-04 04:30:00,3.28224,0.9573200000000001,3.419,0.47904,0.13972,0.499,2.8032,0.8176,2.92,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-04 05:00:00,3.3216,0.9688,3.46,0.48,0.14,0.5,2.8416,0.8288000000000001,2.96,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-04 05:30:00,3.35616,0.9788800000000001,3.496,0.47616,0.13888,0.496,2.88,0.84,3.0,3.024,0.882,3.15,3.024,0.882,3.15
2021-01-04 06:00:00,3.41568,0.9962400000000001,3.558,0.49728000000000006,0.14504,0.518,2.9184,0.8512000000000001,3.04,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2021-01-04 06:30:00,3.912,1.141,4.075,0.504,0.147,0.525,3.408,0.994,3.55,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-01-04 07:00:00,4.35168,1.26924,4.533,0.47328000000000003,0.13804000000000002,0.493,3.8784,1.1312,4.04,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-01-04 07:30:00,4.85472,1.41596,5.057,0.46752000000000005,0.13636,0.487,4.3872,1.2796,4.57,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-04 08:00:00,5.34816,1.5598800000000002,5.571,0.46176000000000006,0.13468000000000002,0.481,4.8864,1.4252,5.09,4.368,1.274,4.55,4.368,1.274,4.55
2021-01-04 08:30:00,5.6688,1.6534,5.905,0.4464,0.1302,0.465,5.2224,1.5232,5.44,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-04 09:00:00,5.93952,1.73236,6.187,0.44832000000000005,0.13076000000000002,0.467,5.4912,1.6016,5.72,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-01-04 09:30:00,6.36864,1.85752,6.634,0.42624,0.12432000000000001,0.444,5.9424,1.7332,6.19,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-04 10:00:00,6.33888,1.84884,6.603,0.42528000000000005,0.12404000000000001,0.443,5.9136,1.7248,6.16,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-04 10:30:00,6.36672,1.85696,6.632,0.42432000000000003,0.12376000000000001,0.442,5.9424,1.7332,6.19,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-04 11:00:00,6.75168,1.96924,7.033,0.43488000000000004,0.12684,0.453,6.3168,1.8424,6.58,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-01-04 11:30:00,6.79296,1.98128,7.076,0.42816000000000004,0.12488,0.446,6.3648,1.8564,6.63,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-01-04 12:00:00,6.75744,1.97092,7.039,0.46944,0.13692000000000001,0.489,6.288,1.834,6.55,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-01-04 12:30:00,6.71616,1.9588800000000002,6.996,0.47616,0.13888,0.496,6.24,1.82,6.5,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-01-04 13:00:00,7.0272,2.0496,7.32,0.48,0.14,0.5,6.5472,1.9096000000000002,6.82,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-01-04 13:30:00,6.93984,2.02412,7.229,0.48864,0.14252,0.509,6.4512,1.8816000000000002,6.72,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-04 14:00:00,6.5395199999999996,1.9073600000000002,6.812,0.48192,0.14056000000000002,0.502,6.0576,1.7668,6.31,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-04 14:30:00,6.408,1.869,6.675,0.4944,0.1442,0.515,5.9136,1.7248,6.16,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-04 15:00:00,6.57312,1.91716,6.8469999999999995,0.47712000000000004,0.13916,0.497,6.096,1.778,6.35,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-04 15:30:00,7.33728,2.14004,7.643,0.45408000000000004,0.13244,0.47300000000000003,6.8832,2.0076,7.17,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-01-04 16:00:00,7.8921600000000005,2.30188,8.221,0.49056000000000005,0.14308,0.511,7.4016,2.1588,7.71,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-04 16:30:00,7.79616,2.27388,8.121,0.48096000000000005,0.14028000000000002,0.501,7.3152,2.1336,7.62,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-01-04 17:00:00,8.29824,2.4203200000000002,8.644,0.45504000000000006,0.13272,0.47400000000000003,7.8432,2.2876,8.17,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-01-04 17:30:00,8.23872,2.40296,8.582,0.44352,0.12936,0.462,7.7952,2.2736,8.12,6.8736,2.0048,7.16,6.8736,2.0048,7.16
2021-01-04 18:00:00,7.9987200000000005,2.33296,8.332,0.44352,0.12936,0.462,7.5552,2.2036,7.87,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-01-04 18:30:00,7.8768,2.2974,8.205,0.456,0.133,0.47500000000000003,7.4208,2.1644,7.73,6.6624,1.9432,6.94,6.6624,1.9432,6.94
2021-01-04 19:00:00,7.38432,2.15376,7.692,0.46272,0.13496000000000002,0.482,6.9216,2.0188,7.21,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-01-04 19:30:00,6.9888,2.0384,7.28,0.44160000000000005,0.1288,0.46,6.5472,1.9096000000000002,6.82,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-04 20:00:00,6.62112,1.9311600000000002,6.897,0.41952000000000006,0.12236000000000001,0.437,6.2016,1.8088000000000002,6.46,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-04 20:30:00,5.96544,1.7399200000000001,6.214,0.42624,0.12432000000000001,0.444,5.5392,1.6156000000000001,5.77,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-01-04 21:00:00,5.79744,1.6909200000000002,6.039,0.42144000000000004,0.12292000000000002,0.439,5.376,1.568,5.6,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-04 21:30:00,5.7216000000000005,1.6688,5.96,0.44160000000000005,0.1288,0.46,5.28,1.54,5.5,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-01-04 22:00:00,5.46624,1.5943200000000002,5.694,0.43584000000000006,0.12712,0.454,5.0304,1.4672,5.24,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-04 22:30:00,5.07456,1.48008,5.286,0.43776000000000004,0.12768000000000002,0.456,4.6368,1.3524,4.83,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-01-04 23:00:00,4.59264,1.33952,4.784,0.43584000000000006,0.12712,0.454,4.1568,1.2124,4.33,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-01-04 23:30:00,3.9792,1.1606,4.145,0.4368,0.1274,0.455,3.5423999999999998,1.0332,3.69,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-05 00:00:00,3.62496,1.05728,3.776,0.43776000000000004,0.12768000000000002,0.456,3.1872,0.9296000000000001,3.32,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-05 00:30:00,3.45024,1.00632,3.594,0.45504000000000006,0.13272,0.47400000000000003,2.9952,0.8736,3.12,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-05 01:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.45504000000000006,0.13272,0.47400000000000003,2.8992,0.8456,3.02,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-01-05 01:30:00,3.17472,0.9259600000000001,3.307,0.44832000000000005,0.13076000000000002,0.467,2.7264,0.7952,2.84,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-01-05 02:00:00,3.03264,0.8845200000000001,3.159,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.5824,0.7532,2.69,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-01-05 02:30:00,3.03552,0.88536,3.162,0.44352,0.12936,0.462,2.592,0.756,2.7,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-01-05 03:00:00,3.04896,0.8892800000000001,3.176,0.45696000000000003,0.13328,0.47600000000000003,2.592,0.756,2.7,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2021-01-05 03:30:00,3.00192,0.8755600000000001,3.127,0.43872000000000005,0.12796000000000002,0.457,2.5632,0.7476,2.67,3.072,0.896,3.2,3.072,0.896,3.2
2021-01-05 04:00:00,2.99424,0.8733200000000001,3.119,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.544,0.742,2.65,2.928,0.854,3.05,2.928,0.854,3.05
2021-01-05 04:30:00,3.06528,0.8940400000000001,3.193,0.44448000000000004,0.12964,0.463,2.6208,0.7644000000000001,2.73,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-01-05 05:00:00,3.168,0.924,3.3,0.44160000000000005,0.1288,0.46,2.7264,0.7952,2.84,2.928,0.854,3.05,2.928,0.854,3.05
2021-01-05 05:30:00,3.25152,0.9483600000000001,3.387,0.43872000000000005,0.12796000000000002,0.457,2.8128,0.8204,2.93,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-01-05 06:00:00,3.4896000000000003,1.0178,3.635,0.4272,0.1246,0.445,3.0624,0.8932,3.19,3.12,0.91,3.25,3.12,0.91,3.25
2021-01-05 06:30:00,3.95136,1.15248,4.116,0.42816000000000004,0.12488,0.446,3.5232,1.0276,3.67,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-01-05 07:00:00,4.27392,1.2465600000000001,4.452,0.41472000000000003,0.12096000000000001,0.432,3.8592,1.1256,4.02,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-01-05 07:30:00,4.70784,1.3731200000000001,4.904,0.42624,0.12432000000000001,0.444,4.2816,1.2488000000000001,4.46,4.176,1.218,4.35,4.176,1.218,4.35
2021-01-05 08:00:00,4.93152,1.43836,5.1370000000000005,0.40032,0.11676,0.417,4.5312,1.3216,4.72,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-01-05 08:30:00,5.53824,1.61532,5.769,0.40224000000000004,0.11732000000000001,0.419,5.136,1.498,5.35,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-01-05 09:00:00,5.91456,1.7250800000000002,6.161,0.41376,0.12068000000000001,0.431,5.5008,1.6044,5.73,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-01-05 09:30:00,6.10752,1.78136,6.362,0.39552000000000004,0.11536,0.41200000000000003,5.712,1.666,5.95,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-05 10:00:00,6.18624,1.8043200000000001,6.444,0.38784,0.11312000000000001,0.404,5.7984,1.6912,6.04,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-05 10:30:00,6.1104,1.7822,6.365,0.36960000000000004,0.1078,0.385,5.7408,1.6743999999999999,5.98,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-01-05 11:00:00,6.27168,1.82924,6.533,0.37728,0.11004000000000001,0.393,5.8944,1.7192,6.14,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-05 11:30:00,5.97696,1.74328,6.226,0.39936000000000005,0.11648000000000001,0.41600000000000004,5.5776,1.6268,5.8100000000000005,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-01-05 12:00:00,6.5952,1.9236,6.87,0.3936,0.1148,0.41000000000000003,6.2016,1.8088000000000002,6.46,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-05 12:30:00,6.44544,1.87992,6.714,0.39744,0.11592000000000001,0.41400000000000003,6.048,1.764,6.3,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-05 13:00:00,6.9456,2.0258,7.235,0.39840000000000003,0.11620000000000001,0.41500000000000004,6.5472,1.9096000000000002,6.82,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-01-05 13:30:00,7.08384,2.06612,7.379,0.40224000000000004,0.11732000000000001,0.419,6.6815999999999995,1.9488,6.96,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-01-05 14:00:00,6.19008,1.80544,6.448,0.40128,0.11704,0.418,5.7888,1.6884000000000001,6.03,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-01-05 14:30:00,6.26304,1.8267200000000001,6.524,0.41664,0.12152,0.434,5.8464,1.7052,6.09,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-05 15:00:00,6.09504,1.77772,6.349,0.42144000000000004,0.12292000000000002,0.439,5.6736,1.6548,5.91,4.992,1.456,5.2,4.992,1.456,5.2
2021-01-05 15:30:00,6.38688,1.86284,6.6530000000000005,0.42528000000000005,0.12404000000000001,0.443,5.9616,1.7388,6.21,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-05 16:00:00,6.6864,1.9502000000000002,6.965,0.4368,0.1274,0.455,6.2496,1.8228,6.51,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-01-05 16:30:00,7.17024,2.09132,7.469,0.45984,0.13412000000000002,0.47900000000000004,6.7104,1.9572,6.99,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-01-05 17:00:00,8.0544,2.3492,8.39,0.45120000000000005,0.1316,0.47000000000000003,7.6032,2.2176,7.92,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-01-05 17:30:00,8.9568,2.6124,9.33,0.47040000000000004,0.13720000000000002,0.49,8.4864,2.4752,8.84,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-05 18:00:00,9.08256,2.64908,9.461,0.48096000000000005,0.14028000000000002,0.501,8.6016,2.5088,8.96,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-01-05 18:30:00,8.90016,2.59588,9.271,0.49056000000000005,0.14308,0.511,8.4096,2.4528,8.76,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-01-05 19:00:00,8.40576,2.45168,8.756,0.48576,0.14168,0.506,7.92,2.31,8.25,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-01-05 19:30:00,6.89088,2.00984,7.178,0.48768000000000006,0.14224,0.508,6.4032,1.8676,6.67,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-01-05 20:00:00,6.35232,1.85276,6.617,0.47712000000000004,0.13916,0.497,5.8752,1.7136,6.12,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-01-05 20:30:00,6.12192,1.78556,6.377,0.47712000000000004,0.13916,0.497,5.6448,1.6464,5.88,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-01-05 21:00:00,5.90016,1.7208800000000002,6.146,0.47616,0.13888,0.496,5.424,1.5819999999999999,5.65,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-05 21:30:00,5.46624,1.5943200000000002,5.694,0.47424000000000005,0.13832,0.494,4.992,1.456,5.2,4.656,1.358,4.85,4.656,1.358,4.85
2021-01-05 22:00:00,5.02464,1.4655200000000002,5.234,0.47424000000000005,0.13832,0.494,4.5504,1.3272,4.74,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-01-05 22:30:00,4.7184,1.3762,4.915,0.4752,0.1386,0.495,4.2432,1.2376,4.42,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-05 23:00:00,4.28832,1.25076,4.467,0.47712000000000004,0.13916,0.497,3.8112,1.1116,3.9699999999999998,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-01-05 23:30:00,3.8832,1.1326,4.045,0.4752,0.1386,0.495,3.408,0.994,3.55,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-06 00:00:00,3.5183999999999997,1.0262,3.665,0.4752,0.1386,0.495,3.0432,0.8876000000000001,3.17,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-01-06 00:30:00,3.35712,0.97916,3.497,0.47712000000000004,0.13916,0.497,2.88,0.84,3.0,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-06 01:00:00,3.23808,0.9444400000000001,3.373,0.47328000000000003,0.13804000000000002,0.493,2.7648,0.8064,2.88,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-01-06 01:30:00,3.13536,0.9144800000000001,3.266,0.47616,0.13888,0.496,2.6592000000000002,0.7756000000000001,2.77,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-06 02:00:00,3.05664,0.8915200000000001,3.184,0.47424000000000005,0.13832,0.494,2.5824,0.7532,2.69,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-06 02:30:00,3.03168,0.88424,3.158,0.47808000000000006,0.13944,0.498,2.5536,0.7448,2.66,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-06 03:00:00,3.0624,0.8932,3.19,0.48,0.14,0.5,2.5824,0.7532,2.69,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-06 03:30:00,3.07776,0.89768,3.206,0.47616,0.13888,0.496,2.6016,0.7588,2.71,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-06 04:00:00,3.0576,0.8918,3.185,0.4752,0.1386,0.495,2.5824,0.7532,2.69,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-01-06 04:30:00,3.0912,0.9016000000000001,3.22,0.48,0.14,0.5,2.6112,0.7616,2.7199999999999998,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-01-06 05:00:00,3.15552,0.9203600000000001,3.287,0.47712000000000004,0.13916,0.497,2.6784,0.7812,2.79,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-01-06 05:30:00,3.26016,0.9508800000000001,3.396,0.47616,0.13888,0.496,2.784,0.812,2.9,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-01-06 06:00:00,3.54624,1.03432,3.694,0.47424000000000005,0.13832,0.494,3.072,0.896,3.2,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-06 06:30:00,3.94752,1.15136,4.112,0.45312,0.13216,0.47200000000000003,3.4944,1.0192,3.64,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-01-06 07:00:00,4.37664,1.27652,4.559,0.44064000000000003,0.12852000000000002,0.459,3.936,1.148,4.1,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-01-06 07:30:00,4.9392,1.4406,5.145,0.40800000000000003,0.11900000000000001,0.425,4.5312,1.3216,4.72,3.984,1.162,4.15,3.984,1.162,4.15
2021-01-06 08:00:00,5.19456,1.5150800000000002,5.411,0.37536,0.10948000000000001,0.391,4.8192,1.4056,5.02,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-01-06 08:30:00,5.61216,1.6368800000000001,5.846,0.39936000000000005,0.11648000000000001,0.41600000000000004,5.2128,1.5204,5.43,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-01-06 09:00:00,6.70752,1.95636,6.987,0.40032,0.11676,0.417,6.3072,1.8396,6.57,4.032,1.176,4.2,4.032,1.176,4.2
2021-01-06 09:30:00,6.94944,2.02692,7.239,0.41184000000000004,0.12012,0.429,6.5376,1.9068,6.8100000000000005,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-01-06 10:00:00,7.12416,2.07788,7.421,0.40416,0.11788000000000001,0.421,6.72,1.96,7.0,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-01-06 10:30:00,6.52704,1.90372,6.799,0.40224000000000004,0.11732000000000001,0.419,6.1248,1.7864,6.38,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-06 11:00:00,6.47232,1.88776,6.742,0.40512000000000004,0.11816000000000002,0.422,6.0672,1.7696,6.32,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-01-06 11:30:00,6.5395199999999996,1.9073600000000002,6.812,0.40512000000000004,0.11816000000000002,0.422,6.1344,1.7892000000000001,6.39,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-01-06 12:00:00,6.8688,2.0034,7.155,0.39840000000000003,0.11620000000000001,0.41500000000000004,6.4704,1.8872,6.74,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-06 12:30:00,7.65888,2.23384,7.978,0.40128,0.11704,0.418,7.2576,2.1168,7.5600000000000005,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-01-06 13:00:00,7.21344,2.10392,7.514,0.41664,0.12152,0.434,6.7968,1.9824000000000002,7.08,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-06 13:30:00,6.36,1.855,6.625,0.40800000000000003,0.11900000000000001,0.425,5.952,1.736,6.2,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-01-06 14:00:00,5.79072,1.68896,6.032,0.39552000000000004,0.11536,0.41200000000000003,5.3952,1.5735999999999999,5.62,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-06 14:30:00,5.8608,1.7094,6.105,0.4176,0.1218,0.435,5.4432,1.5876000000000001,5.67,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-01-06 15:00:00,5.9241600000000005,1.72788,6.171,0.41376,0.12068000000000001,0.431,5.5104,1.6072000000000002,5.74,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-01-06 15:30:00,6.1776,1.8018,6.435,0.4272,0.1246,0.445,5.7504,1.6772,5.99,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-06 16:00:00,6.336,1.8479999999999999,6.6,0.432,0.126,0.45,5.904,1.722,6.15,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-01-06 16:30:00,7.12704,2.07872,7.424,0.43584000000000006,0.12712,0.454,6.6912,1.9516,6.97,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-01-06 17:00:00,8.52,2.485,8.875,0.456,0.133,0.47500000000000003,8.064,2.352,8.4,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-01-06 17:30:00,8.88096,2.59028,9.251,0.45216000000000006,0.13188,0.47100000000000003,8.4288,2.4584,8.78,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-01-06 18:00:00,9.00096,2.62528,9.376,0.48576,0.14168,0.506,8.5152,2.4836,8.87,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-01-06 18:30:00,8.23104,2.40072,8.574,0.49344000000000005,0.14392000000000002,0.514,7.7376000000000005,2.2568,8.06,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-06 19:00:00,7.65888,2.23384,7.978,0.49728000000000006,0.14504,0.518,7.1616,2.0888,7.46,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-06 19:30:00,7.13952,2.08236,7.437,0.48672000000000004,0.14196,0.507,6.6528,1.9404,6.93,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-06 20:00:00,6.63936,1.93648,6.916,0.47616,0.13888,0.496,6.1632,1.7976,6.42,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-06 20:30:00,6.09216,1.77688,6.346,0.47616,0.13888,0.496,5.616,1.638,5.85,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-06 21:00:00,5.87232,1.71276,6.117,0.47712000000000004,0.13916,0.497,5.3952,1.5735999999999999,5.62,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-01-06 21:30:00,5.54496,1.61728,5.776,0.47616,0.13888,0.496,5.0688,1.4784000000000002,5.28,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-01-06 22:00:00,5.14176,1.4996800000000001,5.356,0.47616,0.13888,0.496,4.6656,1.3608,4.86,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-01-06 22:30:00,4.76928,1.39104,4.968,0.47808000000000006,0.13944,0.498,4.2912,1.2516,4.47,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-01-06 23:00:00,4.32864,1.26252,4.509,0.47904,0.13972,0.499,3.8496,1.1228,4.01,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2021-01-06 23:30:00,3.86496,1.12728,4.026,0.47616,0.13888,0.496,3.3888,0.9884000000000001,3.5300000000000002,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-01-07 00:00:00,3.53184,1.03012,3.6790000000000003,0.47904,0.13972,0.499,3.0528,0.8904000000000001,3.18,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-01-07 00:30:00,3.38976,0.9886800000000001,3.531,0.48096000000000005,0.14028000000000002,0.501,2.9088000000000003,0.8484,3.03,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-01-07 01:00:00,3.27552,0.9553600000000001,3.412,0.48192,0.14056000000000002,0.502,2.7936,0.8148000000000001,2.91,3.36,0.98,3.5,3.36,0.98,3.5
2021-01-07 01:30:00,3.1392,0.9156000000000001,3.27,0.48,0.14,0.5,2.6592000000000002,0.7756000000000001,2.77,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-01-07 02:00:00,3.08064,0.8985200000000001,3.209,0.47904,0.13972,0.499,2.6016,0.7588,2.71,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-01-07 02:30:00,3.09888,0.9038400000000001,3.228,0.47808000000000006,0.13944,0.498,2.6208,0.7644000000000001,2.73,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-07 03:00:00,3.0816,0.8988,3.21,0.48,0.14,0.5,2.6016,0.7588,2.71,3.168,0.924,3.3,3.168,0.924,3.3
2021-01-07 03:30:00,3.08064,0.8985200000000001,3.209,0.47904,0.13972,0.499,2.6016,0.7588,2.71,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2021-01-07 04:00:00,3.03072,0.8839600000000001,3.157,0.47712000000000004,0.13916,0.497,2.5536,0.7448,2.66,2.976,0.868,3.1,2.976,0.868,3.1
2021-01-07 04:30:00,3.04992,0.88956,3.177,0.47712000000000004,0.13916,0.497,2.5728,0.7504000000000001,2.68,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-01-07 05:00:00,3.09888,0.9038400000000001,3.228,0.47808000000000006,0.13944,0.498,2.6208,0.7644000000000001,2.73,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-01-07 05:30:00,3.21312,0.9371600000000001,3.347,0.47712000000000004,0.13916,0.497,2.7359999999999998,0.798,2.85,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-01-07 06:00:00,3.48576,1.01668,3.6310000000000002,0.47136000000000006,0.13748000000000002,0.491,3.0144,0.8792000000000001,3.14,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-01-07 06:30:00,3.99648,1.16564,4.163,0.45408000000000004,0.13244,0.47300000000000003,3.5423999999999998,1.0332,3.69,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-01-07 07:00:00,4.45728,1.30004,4.643,0.42528000000000005,0.12404000000000001,0.443,4.032,1.176,4.2,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-01-07 07:30:00,4.94208,1.44144,5.148,0.41088,0.11984000000000002,0.428,4.5312,1.3216,4.72,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-01-07 08:00:00,5.38464,1.5705200000000001,5.609,0.40224000000000004,0.11732000000000001,0.419,4.9824,1.4532,5.19,4.368,1.274,4.55,4.368,1.274,4.55
2021-01-07 08:30:00,6.2544,1.8242,6.515,0.4176,0.1218,0.435,5.8368,1.7024,6.08,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-01-07 09:00:00,6.89472,2.01096,7.182,0.40512000000000004,0.11816000000000002,0.422,6.4896,1.8928,6.76,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-01-07 09:30:00,7.0896,2.0678,7.385,0.40800000000000003,0.11900000000000001,0.425,6.6815999999999995,1.9488,6.96,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-01-07 10:00:00,7.05312,2.05716,7.347,0.40032,0.11676,0.417,6.6528,1.9404,6.93,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-01-07 10:30:00,7.04832,2.05576,7.342,0.39552000000000004,0.11536,0.41200000000000003,6.6528,1.9404,6.93,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-07 11:00:00,7.04256,2.05408,7.336,0.40896000000000005,0.11928000000000001,0.426,6.6336,1.9348,6.91,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-01-07 11:30:00,6.31104,1.8407200000000001,6.574,0.40704,0.11872,0.424,5.904,1.722,6.15,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-01-07 12:00:00,6.89376,2.01068,7.181,0.39456,0.11508000000000002,0.41100000000000003,6.4992,1.8956,6.77,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-01-07 12:30:00,7.5955200000000005,2.21536,7.912,0.40512000000000004,0.11816000000000002,0.422,7.1904,2.0972,7.49,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-01-07 13:00:00,6.8246400000000005,1.99052,7.109,0.41184000000000004,0.12012,0.429,6.4128,1.8704,6.68,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-01-07 13:30:00,7.31232,2.13276,7.617,0.40992,0.11956000000000001,0.427,6.9024,2.0132,7.19,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-01-07 14:00:00,6.8208,1.9894,7.105,0.40800000000000003,0.11900000000000001,0.425,6.4128,1.8704,6.68,4.896,1.428,5.1,4.896,1.428,5.1
2021-01-07 14:30:00,6.36192,1.85556,6.627,0.41952000000000006,0.12236000000000001,0.437,5.9424,1.7332,6.19,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-01-07 15:00:00,7.51776,2.19268,7.831,0.42336,0.12348,0.441,7.0944,2.0692,7.39,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-01-07 15:30:00,7.51488,2.19184,7.828,0.42048,0.12264000000000001,0.438,7.0944,2.0692,7.39,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-01-07 16:00:00,7.79808,2.2744400000000002,8.123,0.43488000000000004,0.12684,0.453,7.3632,2.1476,7.67,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-01-07 16:30:00,8.28192,2.41556,8.627,0.43872000000000005,0.12796000000000002,0.457,7.8432,2.2876,8.17,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-07 17:00:00,8.90304,2.59672,9.274000000000001,0.42624,0.12432000000000001,0.444,8.4768,2.4724,8.83,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-01-07 17:30:00,9.0816,2.6488,9.46,0.45120000000000005,0.1316,0.47000000000000003,8.6304,2.5172,8.99,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-07 18:00:00,9.14208,2.66644,9.523,0.46368000000000004,0.13524,0.483,8.6784,2.5312,9.04,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-01-07 18:30:00,8.81472,2.57096,9.182,0.47232,0.13776000000000002,0.492,8.3424,2.4332000000000003,8.69,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-07 19:00:00,7.8441600000000005,2.28788,8.171,0.48096000000000005,0.14028000000000002,0.501,7.3632,2.1476,7.67,6.096,1.778,6.35,6.096,1.778,6.35
2021-01-07 19:30:00,7.87008,2.29544,8.198,0.47808000000000006,0.13944,0.498,7.392,2.156,7.7,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-01-07 20:00:00,7.63392,2.22656,7.952,0.48192,0.14056000000000002,0.502,7.152,2.086,7.45,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-07 20:30:00,7.15488,2.08684,7.453,0.48288000000000003,0.14084000000000002,0.503,6.672,1.9460000000000002,6.95,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-01-07 21:00:00,5.91456,1.7250800000000002,6.161,0.48096000000000005,0.14028000000000002,0.501,5.4336,1.5848,5.66,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-07 21:30:00,5.39712,1.57416,5.622,0.48192,0.14056000000000002,0.502,4.9152000000000005,1.4336,5.12,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
