Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-07 22:00:00,5.09664,1.48652,5.309,0.47904,0.13972,0.499,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-01-07 22:30:00,4.7846400000000004,1.39552,4.984,0.48384000000000005,0.14112000000000002,0.504,4.3008,1.2544,4.48,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-01-07 23:00:00,4.29504,1.25272,4.474,0.48384000000000005,0.14112000000000002,0.504,3.8112,1.1116,3.9699999999999998,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-01-07 23:30:00,3.86304,1.12672,4.024,0.48384000000000005,0.14112000000000002,0.504,3.3792,0.9856,3.52,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-01-08 00:00:00,3.55488,1.03684,3.7030000000000003,0.48288000000000003,0.14084000000000002,0.503,3.072,0.896,3.2,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-01-08 00:30:00,3.32448,0.9696400000000001,3.463,0.48288000000000003,0.14084000000000002,0.503,2.8416,0.8288000000000001,2.96,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-08 01:00:00,3.24,0.9450000000000001,3.375,0.4848,0.1414,0.505,2.7552,0.8036000000000001,2.87,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-08 01:30:00,3.16992,0.92456,3.302,0.48192,0.14056000000000002,0.502,2.688,0.784,2.8,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-01-08 02:00:00,3.08352,0.89936,3.212,0.48192,0.14056000000000002,0.502,2.6016,0.7588,2.71,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-08 02:30:00,3.08544,0.89992,3.214,0.48384000000000005,0.14112000000000002,0.504,2.6016,0.7588,2.71,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-01-08 03:00:00,3.04896,0.8892800000000001,3.176,0.47616,0.13888,0.496,2.5728,0.7504000000000001,2.68,3.168,0.924,3.3,3.168,0.924,3.3
2021-01-08 03:30:00,3.05088,0.8898400000000001,3.178,0.47808000000000006,0.13944,0.498,2.5728,0.7504000000000001,2.68,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2021-01-08 04:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.48096000000000005,0.14028000000000002,0.501,2.5248,0.7364,2.63,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-08 04:30:00,3.00288,0.8758400000000001,3.128,0.47808000000000006,0.13944,0.498,2.5248,0.7364,2.63,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-08 05:00:00,3.07296,0.8962800000000001,3.201,0.48096000000000005,0.14028000000000002,0.501,2.592,0.756,2.7,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-08 05:30:00,3.17568,0.9262400000000001,3.308,0.47808000000000006,0.13944,0.498,2.6976,0.7868,2.81,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-08 06:00:00,3.46752,1.01136,3.612,0.46272,0.13496000000000002,0.482,3.0048,0.8764000000000001,3.13,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-08 06:30:00,3.96864,1.15752,4.134,0.44544000000000006,0.12992,0.464,3.5232,1.0276,3.67,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-01-08 07:00:00,4.32384,1.26112,4.504,0.42624,0.12432000000000001,0.444,3.8976,1.1368,4.06,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2021-01-08 07:30:00,4.75584,1.38712,4.954,0.39744,0.11592000000000001,0.41400000000000003,4.3584,1.2711999999999999,4.54,4.176,1.218,4.35,4.176,1.218,4.35
2021-01-08 08:00:00,5.07936,1.48148,5.291,0.36576000000000003,0.10668000000000001,0.381,4.7136,1.3748,4.91,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-08 08:30:00,5.62848,1.6416400000000002,5.8629999999999995,0.38688000000000006,0.11284000000000001,0.403,5.2416,1.5288,5.46,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-01-08 09:00:00,6.88128,2.00704,7.168,0.41088,0.11984000000000002,0.428,6.4704,1.8872,6.74,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-01-08 09:30:00,7.1568,2.0874,7.455,0.39840000000000003,0.11620000000000001,0.41500000000000004,6.7584,1.9712,7.04,4.32,1.26,4.5,4.32,1.26,4.5
2021-01-08 10:00:00,7.1712,2.0916,7.47,0.4032,0.11760000000000001,0.42,6.768,1.974,7.05,4.368,1.274,4.55,4.368,1.274,4.55
2021-01-08 10:30:00,7.35072,2.14396,7.657,0.40992,0.11956000000000001,0.427,6.9408,2.0244,7.23,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-01-08 11:00:00,7.43328,2.16804,7.743,0.38688000000000006,0.11284000000000001,0.403,7.0464,2.0552,7.34,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-08 11:30:00,7.4688,2.1784,7.78,0.3936,0.1148,0.41000000000000003,7.0752,2.0636,7.37,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-01-08 12:00:00,7.4736,2.1798,7.785,0.39840000000000003,0.11620000000000001,0.41500000000000004,7.0752,2.0636,7.37,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-01-08 12:30:00,7.59648,2.21564,7.913,0.39648000000000005,0.11564,0.41300000000000003,7.2,2.1,7.5,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-08 13:00:00,7.66464,2.23552,7.984,0.39744,0.11592000000000001,0.41400000000000003,7.2672,2.1196,7.57,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-08 13:30:00,7.5936,2.2148,7.91,0.384,0.112,0.4,7.2096,2.1028000000000002,7.51,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-08 14:00:00,7.44192,2.17056,7.752,0.39552000000000004,0.11536,0.41200000000000003,7.0464,2.0552,7.34,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-01-08 14:30:00,7.3008,2.1294,7.605,0.38880000000000003,0.1134,0.405,6.912,2.016,7.2,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-01-08 15:00:00,7.30656,2.13108,7.611,0.39456,0.11508000000000002,0.41100000000000003,6.912,2.016,7.2,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-01-08 15:30:00,7.39488,2.15684,7.703,0.40608000000000005,0.11844,0.423,6.9888,2.0384,7.28,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-01-08 16:00:00,7.53216,2.19688,7.846,0.38976000000000005,0.11368,0.406,7.1424,2.0832,7.44,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-01-08 16:30:00,7.86336,2.29348,8.191,0.38496,0.11228,0.401,7.4784,2.1812,7.79,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-01-08 17:00:00,8.34336,2.43348,8.691,0.39456,0.11508000000000002,0.41100000000000003,7.9488,2.3184,8.28,5.568,1.624,5.8,5.568,1.624,5.8
2021-01-08 17:30:00,8.53056,2.48808,8.886,0.39936000000000005,0.11648000000000001,0.41600000000000004,8.1312,2.3716,8.47,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-08 18:00:00,8.36736,2.44048,8.716,0.39936000000000005,0.11648000000000001,0.41600000000000004,7.968,2.324,8.3,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-08 18:30:00,8.23872,2.40296,8.582,0.40512000000000004,0.11816000000000002,0.422,7.8336,2.2848,8.16,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-01-08 19:00:00,7.9824,2.3282,8.315,0.39840000000000003,0.11620000000000001,0.41500000000000004,7.584,2.212,7.9,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-01-08 19:30:00,7.58784,2.21312,7.904,0.40704,0.11872,0.424,7.1808,2.0944,7.48,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-01-08 20:00:00,7.24992,2.11456,7.552,0.40512000000000004,0.11816000000000002,0.422,6.8448,1.9964,7.13,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-01-08 20:30:00,6.90432,2.01376,7.192,0.40512000000000004,0.11816000000000002,0.422,6.4992,1.8956,6.77,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-01-08 21:00:00,6.61728,1.93004,6.893,0.40608000000000005,0.11844,0.423,6.2112,1.8115999999999999,6.47,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-01-08 21:30:00,6.31872,1.8429600000000002,6.582,0.40512000000000004,0.11816000000000002,0.422,5.9136,1.7248,6.16,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-01-08 22:00:00,6.10464,1.78052,6.359,0.40224000000000004,0.11732000000000001,0.419,5.7024,1.6632,5.94,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-01-08 22:30:00,4.81152,1.4033600000000002,5.012,0.39552000000000004,0.11536,0.41200000000000003,4.416,1.288,4.6,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-01-08 23:00:00,4.37184,1.27512,4.554,0.39744,0.11592000000000001,0.41400000000000003,3.9744,1.1592,4.14,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-01-08 23:30:00,4.0272,1.1746,4.195,0.38880000000000003,0.1134,0.405,3.6384,1.0612,3.79,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-01-09 00:00:00,3.68544,1.07492,3.839,0.38304000000000005,0.11172000000000001,0.399,3.3024,0.9632000000000001,3.44,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-01-09 00:30:00,3.4780800000000003,1.01444,3.623,0.38688000000000006,0.11284000000000001,0.403,3.0912,0.9016000000000001,3.22,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-01-09 01:00:00,3.34272,0.97496,3.482,0.38592000000000004,0.11256000000000001,0.402,2.9568000000000003,0.8624,3.08,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-01-09 01:30:00,3.21984,0.9391200000000001,3.354,0.38784,0.11312000000000001,0.404,2.832,0.8260000000000001,2.95,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-01-09 02:00:00,3.09408,0.90244,3.223,0.39648000000000005,0.11564,0.41300000000000003,2.6976,0.7868,2.81,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-01-09 02:30:00,3.02592,0.8825600000000001,3.152,0.39552000000000004,0.11536,0.41200000000000003,2.6304,0.7672,2.74,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-01-09 03:00:00,2.99424,0.8733200000000001,3.119,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.6016,0.7588,2.71,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-01-09 03:30:00,2.9952,0.8736,3.12,0.3936,0.1148,0.41000000000000003,2.6016,0.7588,2.71,3.12,0.91,3.25,3.12,0.91,3.25
2021-01-09 04:00:00,2.95392,0.8615600000000001,3.077,0.39072,0.11396,0.40700000000000003,2.5632,0.7476,2.67,3.024,0.882,3.15,3.024,0.882,3.15
2021-01-09 04:30:00,2.91264,0.84952,3.034,0.38784,0.11312000000000001,0.404,2.5248,0.7364,2.63,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-01-09 05:00:00,2.96064,0.8635200000000001,3.084,0.38784,0.11312000000000001,0.404,2.5728,0.7504000000000001,2.68,2.976,0.868,3.1,2.976,0.868,3.1
2021-01-09 05:30:00,3.03552,0.88536,3.162,0.38592000000000004,0.11256000000000001,0.402,2.6496,0.7728,2.76,2.976,0.868,3.1,2.976,0.868,3.1
2021-01-09 06:00:00,3.1008,0.9044000000000001,3.23,0.3936,0.1148,0.41000000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-01-09 06:30:00,3.33792,0.9735600000000001,3.477,0.38112,0.11116000000000001,0.397,2.9568000000000003,0.8624,3.08,3.168,0.924,3.3,3.168,0.924,3.3
2021-01-09 07:00:00,3.60384,1.05112,3.754,0.36864,0.10752,0.384,3.2352,0.9436,3.37,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-01-09 07:30:00,3.82368,1.11524,3.983,0.36768,0.10724,0.383,3.456,1.008,3.6,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-01-09 08:00:00,4.128,1.204,4.3,0.3744,0.1092,0.39,3.7536,1.0948,3.91,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-01-09 08:30:00,4.56672,1.33196,4.757,0.39072,0.11396,0.40700000000000003,4.176,1.218,4.35,4.08,1.19,4.25,4.08,1.19,4.25
2021-01-09 09:00:00,5.00544,1.45992,5.214,0.38784,0.11312000000000001,0.404,4.6176,1.3468,4.8100000000000005,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-09 09:30:00,5.33856,1.55708,5.561,0.40416,0.11788000000000001,0.421,4.9344,1.4392,5.14,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-01-09 10:00:00,5.5728,1.6254,5.805,0.4752,0.1386,0.495,5.0976,1.4868000000000001,5.31,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-09 10:30:00,5.66496,1.6522800000000002,5.901,0.48096000000000005,0.14028000000000002,0.501,5.184,1.512,5.4,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-09 11:00:00,5.71872,1.66796,5.957,0.48672000000000004,0.14196,0.507,5.232,1.526,5.45,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-01-09 11:30:00,5.7408,1.6743999999999999,5.98,0.48960000000000004,0.1428,0.51,5.2512,1.5316,5.47,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-09 12:00:00,5.87808,1.7144400000000002,6.123,0.49248000000000003,0.14364000000000002,0.513,5.3856,1.5708,5.61,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-01-09 12:30:00,6.12672,1.78696,6.382,0.49152000000000007,0.14336000000000002,0.512,5.6352,1.6436000000000002,5.87,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-01-09 13:00:00,6.17376,1.80068,6.431,0.50016,0.14588,0.521,5.6736,1.6548,5.91,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-09 13:30:00,5.9596800000000005,1.73824,6.208,0.50688,0.14784,0.528,5.4528,1.5904,5.68,4.992,1.456,5.2,4.992,1.456,5.2
2021-01-09 14:00:00,5.7312,1.6716000000000002,5.97,0.5088,0.1484,0.53,5.2224,1.5232,5.44,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-09 14:30:00,5.62368,1.64024,5.858,0.50688,0.14784,0.528,5.1168,1.4924,5.33,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-09 15:00:00,5.73696,1.67328,5.976,0.5049600000000001,0.14728000000000002,0.526,5.232,1.526,5.45,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-01-09 15:30:00,5.96352,1.73936,6.212,0.49152000000000007,0.14336000000000002,0.512,5.472,1.596,5.7,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-01-09 16:00:00,6.16704,1.79872,6.424,0.48384000000000005,0.14112000000000002,0.504,5.6832,1.6576,5.92,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-01-09 16:30:00,6.8448,1.9964,7.13,0.47040000000000004,0.13720000000000002,0.49,6.3744,1.8592,6.64,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-01-09 17:00:00,8.34048,2.43264,8.688,0.43008,0.12544000000000002,0.448,7.9104,2.3072,8.24,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-01-09 17:30:00,8.91168,2.59924,9.283,0.43488000000000004,0.12684,0.453,8.4768,2.4724,8.83,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-09 18:00:00,8.90016,2.59588,9.271,0.43296,0.12628,0.451,8.4672,2.4696,8.82,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-09 18:30:00,8.74944,2.55192,9.114,0.43584000000000006,0.12712,0.454,8.3136,2.4248,8.66,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-01-09 19:00:00,8.10048,2.36264,8.438,0.36288000000000004,0.10584,0.378,7.7376000000000005,2.2568,8.06,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-01-09 19:30:00,7.61472,2.22096,7.932,0.34752000000000005,0.10136,0.362,7.2672,2.1196,7.57,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-09 20:00:00,6.49344,1.89392,6.764,0.35904,0.10472000000000001,0.374,6.1344,1.7892000000000001,6.39,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-01-09 20:30:00,5.8464,1.7052,6.09,0.3648,0.10640000000000001,0.38,5.4816,1.5988,5.71,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-01-09 21:00:00,5.60544,1.6349200000000002,5.839,0.36384000000000005,0.10612,0.379,5.2416,1.5288,5.46,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-09 21:30:00,5.34336,1.55848,5.566,0.36096,0.10528000000000001,0.376,4.9824,1.4532,5.19,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-09 22:00:00,5.06784,1.47812,5.279,0.36384000000000005,0.10612,0.379,4.704,1.3719999999999999,4.9,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-09 22:30:00,4.78848,1.39664,4.9879999999999995,0.36288000000000004,0.10584,0.378,4.4256,1.2908,4.61,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-01-09 23:00:00,4.45152,1.29836,4.6370000000000005,0.36192,0.10556000000000001,0.377,4.0896,1.1928,4.26,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-01-09 23:30:00,4.1376,1.2068,4.31,0.3648,0.10640000000000001,0.38,3.7728,1.1004,3.93,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-01-10 00:00:00,3.87648,1.13064,4.038,0.36288000000000004,0.10584,0.378,3.5136000000000003,1.0248,3.66,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-01-10 00:30:00,3.6681600000000003,1.06988,3.821,0.36576000000000003,0.10668000000000001,0.381,3.3024,0.9632000000000001,3.44,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-01-10 01:00:00,3.5712,1.0416,3.7199999999999998,0.3648,0.10640000000000001,0.38,3.2064,0.9352,3.34,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-10 01:30:00,3.46368,1.01024,3.608,0.36288000000000004,0.10584,0.378,3.1008,0.9044000000000001,3.23,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-01-10 02:00:00,3.3024,0.9632000000000001,3.44,0.3648,0.10640000000000001,0.38,2.9376,0.8568,3.06,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2021-01-10 02:30:00,3.09984,0.90412,3.229,0.36384000000000005,0.10612,0.379,2.7359999999999998,0.798,2.85,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-10 03:00:00,3.09888,0.9038400000000001,3.228,0.36288000000000004,0.10584,0.378,2.7359999999999998,0.798,2.85,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-01-10 03:30:00,3.2352,0.9436,3.37,0.3648,0.10640000000000001,0.38,2.8704,0.8372,2.99,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-01-10 04:00:00,3.2284800000000002,0.94164,3.363,0.35808,0.10444,0.373,2.8704,0.8372,2.99,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-01-10 04:30:00,3.30144,0.9629200000000001,3.439,0.36384000000000005,0.10612,0.379,2.9376,0.8568,3.06,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-01-10 05:00:00,3.28512,0.9581600000000001,3.422,0.36672000000000005,0.10696000000000001,0.382,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-01-10 05:30:00,3.32832,0.9707600000000001,3.467,0.36192,0.10556000000000001,0.377,2.9664,0.8652000000000001,3.09,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-01-10 06:00:00,3.2995200000000002,0.9623600000000001,3.437,0.36192,0.10556000000000001,0.377,2.9376,0.8568,3.06,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-10 06:30:00,3.23904,0.9447200000000001,3.374,0.34944000000000003,0.10192000000000001,0.364,2.8896,0.8428,3.01,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-10 07:00:00,3.3792,0.9856,3.52,0.336,0.098,0.35000000000000003,3.0432,0.8876000000000001,3.17,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-01-10 07:30:00,3.79104,1.10572,3.949,0.32544,0.09492,0.339,3.4656000000000002,1.0108,3.61,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-10 08:00:00,4.03008,1.17544,4.198,0.32448000000000005,0.09464,0.338,3.7056,1.0808,3.86,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-01-10 08:30:00,4.40064,1.28352,4.584,0.33984000000000003,0.09912000000000001,0.354,4.0608,1.1844000000000001,4.23,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-01-10 09:00:00,4.96992,1.44956,5.177,0.33312,0.09716000000000001,0.34700000000000003,4.6368,1.3524,4.83,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-01-10 09:30:00,5.43264,1.58452,5.659,0.33504,0.09772,0.34900000000000003,5.0976,1.4868000000000001,5.31,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-01-10 10:00:00,5.89248,1.7186400000000002,6.138,0.35328000000000004,0.10304,0.368,5.5392,1.6156000000000001,5.77,4.416,1.288,4.6,4.416,1.288,4.6
2021-01-10 10:30:00,6.504,1.897,6.775,0.4176,0.1218,0.435,6.0864,1.7752,6.34,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-10 11:00:00,7.29504,2.12772,7.599,0.43104000000000003,0.12572,0.449,6.864,2.002,7.15,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-01-10 11:30:00,7.68768,2.24224,8.008,0.41088,0.11984000000000002,0.428,7.2768,2.1224,7.58,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-01-10 12:00:00,7.16256,2.08908,7.461,0.40416,0.11788000000000001,0.421,6.7584,1.9712,7.04,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-10 12:30:00,7.88352,2.29936,8.212,0.40512000000000004,0.11816000000000002,0.422,7.4784,2.1812,7.79,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-10 13:00:00,8.43456,2.46008,8.786,0.42816000000000004,0.12488,0.446,8.0064,2.3352,8.34,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-01-10 13:30:00,8.37024,2.44132,8.719,0.43104000000000003,0.12572,0.449,7.9392,2.3156,8.27,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-01-10 14:00:00,7.64832,2.23076,7.967,0.41952000000000006,0.12236000000000001,0.437,7.2288,2.1084,7.53,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-10 14:30:00,7.00896,2.04428,7.301,0.41376,0.12068000000000001,0.431,6.5952,1.9236,6.87,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-01-10 15:00:00,6.95712,2.02916,7.247,0.41952000000000006,0.12236000000000001,0.437,6.5376,1.9068,6.8100000000000005,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-01-10 15:30:00,7.13472,2.08096,7.432,0.42432000000000003,0.12376000000000001,0.442,6.7104,1.9572,6.99,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-01-10 16:00:00,7.43616,2.16888,7.746,0.41856000000000004,0.12208000000000001,0.436,7.0176,2.0468,7.31,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-10 16:30:00,7.48416,2.18288,7.796,0.43776000000000004,0.12768000000000002,0.456,7.0464,2.0552,7.34,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-01-10 17:00:00,8.52,2.485,8.875,0.4272,0.1246,0.445,8.0928,2.3604,8.43,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-01-10 17:30:00,8.52096,2.48528,8.876,0.42816000000000004,0.12488,0.446,8.0928,2.3604,8.43,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-10 18:00:00,7.58016,2.21088,7.896,0.43776000000000004,0.12768000000000002,0.456,7.1424,2.0832,7.44,7.056,2.058,7.35,7.056,2.058,7.35
2021-01-10 18:30:00,7.99392,2.33156,8.327,0.43872000000000005,0.12796000000000002,0.457,7.5552,2.2036,7.87,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-01-10 19:00:00,7.14816,2.08488,7.446,0.43776000000000004,0.12768000000000002,0.456,6.7104,1.9572,6.99,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-01-10 19:30:00,6.63552,1.9353600000000002,6.912,0.42432000000000003,0.12376000000000001,0.442,6.2112,1.8115999999999999,6.47,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-01-10 20:00:00,6.25248,1.8236400000000001,6.513,0.35808,0.10444,0.373,5.8944,1.7192,6.14,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-01-10 20:30:00,5.88576,1.7166800000000002,6.131,0.35616000000000003,0.10388000000000001,0.371,5.5296,1.6128,5.76,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-01-10 21:00:00,5.48352,1.59936,5.712,0.35712000000000005,0.10416,0.372,5.1264,1.4952,5.34,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-01-10 21:30:00,5.27136,1.53748,5.491,0.35616000000000003,0.10388000000000001,0.371,4.9152000000000005,1.4336,5.12,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-01-10 22:00:00,4.9248,1.4364,5.13,0.3552,0.10360000000000001,0.37,4.5696,1.3328,4.76,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-01-10 22:30:00,4.56096,1.3302800000000001,4.751,0.35616000000000003,0.10388000000000001,0.371,4.2048,1.2264,4.38,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-01-10 23:00:00,4.05504,1.18272,4.224,0.35904,0.10472000000000001,0.374,3.696,1.078,3.85,3.552,1.036,3.7,3.552,1.036,3.7
2021-01-10 23:30:00,3.73536,1.08948,3.891,0.35616000000000003,0.10388000000000001,0.371,3.3792,0.9856,3.52,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-11 00:00:00,3.3984,0.9912000000000001,3.54,0.3552,0.10360000000000001,0.37,3.0432,0.8876000000000001,3.17,2.928,0.854,3.05,2.928,0.854,3.05
2021-01-11 00:30:00,3.2640000000000002,0.9520000000000001,3.4,0.3552,0.10360000000000001,0.37,2.9088000000000003,0.8484,3.03,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2021-01-11 01:00:00,3.168,0.924,3.3,0.3552,0.10360000000000001,0.37,2.8128,0.8204,2.93,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-11 01:30:00,3.06528,0.8940400000000001,3.193,0.35808,0.10444,0.373,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-11 02:00:00,2.9683200000000003,0.8657600000000001,3.092,0.35712000000000005,0.10416,0.372,2.6112,0.7616,2.7199999999999998,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-01-11 02:30:00,2.97216,0.8668800000000001,3.096,0.36096,0.10528000000000001,0.376,2.6112,0.7616,2.7199999999999998,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-01-11 03:00:00,2.94912,0.86016,3.072,0.35712000000000005,0.10416,0.372,2.592,0.756,2.7,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-01-11 03:30:00,2.94912,0.86016,3.072,0.35712000000000005,0.10416,0.372,2.592,0.756,2.7,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-11 04:00:00,2.9184,0.8512000000000001,3.04,0.3552,0.10360000000000001,0.37,2.5632,0.7476,2.67,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-01-11 04:30:00,2.9856,0.8708,3.11,0.3552,0.10360000000000001,0.37,2.6304,0.7672,2.74,2.928,0.854,3.05,2.928,0.854,3.05
2021-01-11 05:00:00,3.05472,0.8909600000000001,3.182,0.35712000000000005,0.10416,0.372,2.6976,0.7868,2.81,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-01-11 05:30:00,3.16416,0.92288,3.296,0.35136,0.10248,0.366,2.8128,0.8204,2.93,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-01-11 06:00:00,3.38112,0.98616,3.5220000000000002,0.33792000000000005,0.09856000000000001,0.352,3.0432,0.8876000000000001,3.17,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-01-11 06:30:00,3.98016,1.1608800000000001,4.146,0.33216,0.09688000000000001,0.34600000000000003,3.648,1.064,3.8,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-11 07:00:00,4.536,1.323,4.725,0.3216,0.09380000000000001,0.335,4.2144,1.2292,4.39,3.456,1.008,3.6,3.456,1.008,3.6
2021-01-11 07:30:00,4.9632000000000005,1.4476,5.17,0.3456,0.1008,0.36,4.6176,1.3468,4.8100000000000005,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-01-11 08:00:00,5.32704,1.55372,5.549,0.37344000000000005,0.10892,0.389,4.9536,1.4448,5.16,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-01-11 08:30:00,5.7216000000000005,1.6688,5.96,0.3744,0.1092,0.39,5.3472,1.5596,5.57,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-01-11 09:00:00,6.05952,1.76736,6.312,0.37632000000000004,0.10976000000000001,0.392,5.6832,1.6576,5.92,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-01-11 09:30:00,6.21024,1.81132,6.469,0.36384000000000005,0.10612,0.379,5.8464,1.7052,6.09,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-11 10:00:00,6.2688,1.8284,6.53,0.1056,0.0308,0.11,6.1632,1.7976,6.42,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-01-11 10:30:00,6.40992,1.86956,6.677,0.03552,0.010360000000000001,0.037,6.3744,1.8592,6.64,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-11 11:00:00,6.38016,1.86088,6.646,0.03456,0.01008,0.036000000000000004,6.3456,1.8508,6.61,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-11 11:30:00,6.4752,1.8886,6.745,0.033600000000000005,0.0098,0.035,6.4416,1.8788,6.71,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-01-11 12:00:00,6.50784,1.89812,6.779,0.25824,0.07532000000000001,0.269,6.2496,1.8228,6.51,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-11 12:30:00,6.91008,2.01544,7.198,0.31488000000000005,0.09184,0.328,6.5952,1.9236,6.87,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-11 13:00:00,6.78528,1.9790400000000001,7.068,0.32448000000000005,0.09464,0.338,6.4608,1.8844,6.73,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-11 13:30:00,6.34272,1.84996,6.607,0.30432000000000003,0.08876,0.317,6.0384,1.7612,6.29,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-01-11 14:00:00,6.20832,1.8107600000000001,6.467,0.30432000000000003,0.08876,0.317,5.904,1.722,6.15,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-01-11 14:30:00,5.97984,1.7441200000000001,6.229,0.30624,0.08932000000000001,0.319,5.6736,1.6548,5.91,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-01-11 15:00:00,5.91552,1.72536,6.162,0.30912,0.09016,0.322,5.6064,1.6352,5.84,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-01-11 15:30:00,6.2208,1.8144,6.48,0.3168,0.09240000000000001,0.33,5.904,1.722,6.15,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-01-11 16:00:00,6.66048,1.94264,6.938,0.28608,0.08344,0.298,6.3744,1.8592,6.64,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-11 16:30:00,7.2988800000000005,2.12884,7.603,0.28128000000000003,0.08204,0.293,7.0176,2.0468,7.31,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-01-11 17:00:00,7.80096,2.27528,8.126,0.25536000000000003,0.07448,0.266,7.5456,2.2008,7.86,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-11 17:30:00,7.93152,2.31336,8.262,0.24192000000000002,0.07056000000000001,0.252,7.6896,2.2428,8.01,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-01-11 18:00:00,7.86144,2.29292,8.189,0.27744,0.08092,0.289,7.584,2.212,7.9,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-01-11 18:30:00,7.75872,2.26296,8.082,0.28032,0.08176000000000001,0.292,7.4784,2.1812,7.79,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-01-11 19:00:00,7.0416,2.0538,7.335,0.24480000000000002,0.0714,0.255,6.7968,1.9824000000000002,7.08,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2021-01-11 19:30:00,6.74496,1.9672800000000001,7.026,0.24576000000000003,0.07168000000000001,0.256,6.4992,1.8956,6.77,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-01-11 20:00:00,6.3456,1.8508,6.61,0.26880000000000004,0.0784,0.28,6.0768,1.7724000000000002,6.33,5.568,1.624,5.8,5.568,1.624,5.8
2021-01-11 20:30:00,5.94432,1.7337600000000002,6.192,0.28032,0.08176000000000001,0.292,5.664,1.6520000000000001,5.9,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-01-11 21:00:00,5.54976,1.61868,5.781,0.14496,0.042280000000000005,0.151,5.4048,1.5764,5.63,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-01-11 21:30:00,5.20704,1.51872,5.424,0.12864,0.037520000000000005,0.134,5.0784,1.4812,5.29,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-01-11 22:00:00,4.80288,1.40084,5.003,0.12768000000000002,0.03724,0.133,4.6752,1.3636,4.87,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-01-11 22:30:00,4.4496,1.2978,4.635,0.13920000000000002,0.040600000000000004,0.145,4.3104,1.2572,4.49,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-01-11 23:00:00,4.02336,1.17348,4.191,0.15456,0.04508,0.161,3.8688000000000002,1.1284,4.03,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-01-11 23:30:00,3.62592,1.05756,3.777,0.15072000000000002,0.043960000000000006,0.157,3.4752,1.0136,3.62,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-12 00:00:00,3.31584,0.9671200000000001,3.454,0.12864,0.037520000000000005,0.134,3.1872,0.9296000000000001,3.32,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-01-12 00:30:00,3.08832,0.9007600000000001,3.217,0.10272,0.029960000000000004,0.107,2.9856,0.8708,3.11,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-01-12 01:00:00,3.0384,0.8862,3.165,0.12,0.035,0.125,2.9184,0.8512000000000001,3.04,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-01-12 01:30:00,2.84448,0.82964,2.963,0.13728,0.040040000000000006,0.14300000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-01-12 02:00:00,2.83008,0.8254400000000001,2.948,0.12288000000000002,0.035840000000000004,0.128,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-01-12 02:30:00,2.79936,0.8164800000000001,2.916,0.11136000000000001,0.03248,0.116,2.688,0.784,2.8,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-12 03:00:00,2.73792,0.79856,2.852,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.64,0.77,2.75,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-12 03:30:00,2.66592,0.77756,2.777,0.09312000000000001,0.027160000000000004,0.097,2.5728,0.7504000000000001,2.68,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-01-12 04:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.09408000000000001,0.027440000000000003,0.098,2.5824,0.7532,2.69,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-12 04:30:00,2.78208,0.81144,2.898,0.08448000000000001,0.024640000000000002,0.088,2.6976,0.7868,2.81,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-12 05:00:00,2.84064,0.82852,2.959,0.027840000000000004,0.00812,0.029,2.8128,0.8204,2.93,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-01-12 05:30:00,2.89536,0.8444800000000001,3.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.8704,0.8372,2.99,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-01-12 06:00:00,3.15936,0.9214800000000001,3.291,0.09696,0.028280000000000003,0.101,3.0624,0.8932,3.19,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-01-12 06:30:00,3.67104,1.0707200000000001,3.824,0.051840000000000004,0.015120000000000001,0.054,3.6192,1.0556,3.77,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-01-12 07:00:00,4.05312,1.18216,4.222,0.04032,0.011760000000000001,0.042,4.0128,1.1703999999999999,4.18,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-01-12 07:30:00,4.53984,1.32412,4.729,0.018240000000000003,0.00532,0.019,4.5216,1.3188,4.71,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-01-12 08:00:00,4.81824,1.4053200000000001,5.019,0.018240000000000003,0.00532,0.019,4.8,1.4,5.0,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-01-12 08:30:00,5.17152,1.5083600000000001,5.3870000000000005,0.025920000000000002,0.007560000000000001,0.027,5.1456,1.5008,5.36,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-01-12 09:00:00,5.61024,1.63632,5.844,0.02304,0.00672,0.024,5.5872,1.6296,5.82,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-01-12 09:30:00,5.72928,1.67104,5.968,0.05568000000000001,0.01624,0.058,5.6736,1.6548,5.91,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-01-12 10:00:00,5.83776,1.70268,6.081,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.7696000000000005,1.6828,6.01,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-01-12 10:30:00,5.61216,1.6368800000000001,5.846,0.015360000000000002,0.0044800000000000005,0.016,5.5968,1.6324,5.83,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-01-12 11:00:00,5.6352,1.6436000000000002,5.87,0.2112,0.0616,0.22,5.424,1.5819999999999999,5.65,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-01-12 11:30:00,5.60352,1.63436,5.837,0.21792000000000003,0.06356,0.227,5.3856,1.5708,5.61,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-01-12 12:00:00,5.63712,1.64416,5.872,0.20352,0.05936,0.212,5.4336,1.5848,5.66,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-01-12 12:30:00,5.91264,1.72452,6.159,0.21984,0.06412000000000001,0.229,5.6928,1.6604,5.93,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-12 13:00:00,5.88288,1.71584,6.128,0.14208,0.041440000000000005,0.148,5.7408,1.6743999999999999,5.98,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-01-12 13:30:00,5.64384,1.64612,5.879,0.11424000000000001,0.03332,0.11900000000000001,5.5296,1.6128,5.76,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-12 14:00:00,5.35872,1.56296,5.582,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.2608,1.5344,5.48,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-01-12 14:30:00,6.18048,1.80264,6.438,0.05568000000000001,0.01624,0.058,6.1248,1.7864,6.38,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-01-12 15:00:00,6.84,1.995,7.125,0.0528,0.0154,0.055,6.7872,1.9796,7.07,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-01-12 15:30:00,6.84288,1.99584,7.128,0.05568000000000001,0.01624,0.058,6.7872,1.9796,7.07,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-12 16:00:00,6.96192,2.03056,7.252,0.07872000000000001,0.02296,0.082,6.8832,2.0076,7.17,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-12 16:30:00,7.64928,2.23104,7.968,0.06528,0.01904,0.068,7.584,2.212,7.9,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-01-12 17:00:00,8.29728,2.42004,8.643,0.07008,0.020440000000000003,0.073,8.2272,2.3996,8.57,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-01-12 17:30:00,8.61888,2.51384,8.978,0.05568000000000001,0.01624,0.058,8.5632,2.4976000000000003,8.92,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-01-12 18:00:00,8.61504,2.51272,8.974,0.09984000000000001,0.029120000000000004,0.10400000000000001,8.5152,2.4836,8.87,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-01-12 18:30:00,8.54688,2.49284,8.903,0.09888000000000001,0.02884,0.10300000000000001,8.448,2.464,8.8,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-12 19:00:00,7.57344,2.20892,7.889,0.06624000000000001,0.01932,0.069,7.5072,2.1896,7.82,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-01-12 19:30:00,6.66144,1.94292,6.939,0.06624000000000001,0.01932,0.069,6.5952,1.9236,6.87,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-12 20:00:00,6.27168,1.82924,6.533,0.05088,0.01484,0.053,6.2208,1.8144,6.48,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-12 20:30:00,5.82144,1.69792,6.064,0.07104,0.020720000000000002,0.074,5.7504,1.6772,5.99,5.472,1.596,5.7,5.472,1.596,5.7
2021-01-12 21:00:00,5.59104,1.6307200000000002,5.824,0.02304,0.00672,0.024,5.568,1.624,5.8,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-01-12 21:30:00,5.17536,1.50948,5.391,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.1072,1.4896,5.32,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-12 22:00:00,4.77984,1.39412,4.979,0.047040000000000005,0.013720000000000001,0.049,4.7328,1.3804,4.93,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-01-12 22:30:00,4.43904,1.29472,4.624,0.12864,0.037520000000000005,0.134,4.3104,1.2572,4.49,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-01-12 23:00:00,3.99264,1.16452,4.159,0.15264000000000003,0.044520000000000004,0.159,3.84,1.12,4.0,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-01-12 23:30:00,3.68256,1.07408,3.836,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6576,1.0668,3.81,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-01-13 00:00:00,3.30816,0.9648800000000001,3.446,0.14976,0.043680000000000004,0.156,3.1584,0.9212,3.29,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-13 00:30:00,3.13632,0.9147600000000001,3.267,0.15072000000000002,0.043960000000000006,0.157,2.9856,0.8708,3.11,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-01-13 01:00:00,3.00096,0.8752800000000001,3.126,0.14976,0.043680000000000004,0.156,2.8512,0.8316,2.9699999999999998,3.408,0.994,3.55,3.408,0.994,3.55
2021-01-13 01:30:00,2.91744,0.8509200000000001,3.039,0.16224000000000002,0.04732,0.169,2.7552,0.8036000000000001,2.87,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-01-13 02:00:00,2.82048,0.82264,2.938,0.10368000000000001,0.030240000000000003,0.108,2.7168,0.7924,2.83,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-01-13 02:30:00,2.9212800000000003,0.85204,3.043,0.03168,0.00924,0.033,2.8896,0.8428,3.01,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-01-13 03:00:00,2.856,0.833,2.975,0.14880000000000002,0.0434,0.155,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-01-13 03:30:00,2.7888,0.8134,2.9050000000000002,0.0816,0.0238,0.085,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-01-13 04:00:00,2.79648,0.81564,2.9130000000000003,0.022080000000000002,0.00644,0.023,2.7744,0.8092,2.89,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-13 04:30:00,2.84832,0.83076,2.967,0.07392,0.021560000000000003,0.077,2.7744,0.8092,2.89,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-13 05:00:00,2.928,0.854,3.05,0.11520000000000001,0.033600000000000005,0.12,2.8128,0.8204,2.93,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-01-13 05:30:00,3.06528,0.8940400000000001,3.193,0.15648,0.04564000000000001,0.163,2.9088000000000003,0.8484,3.03,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-13 06:00:00,3.32544,0.9699200000000001,3.464,0.13824,0.04032,0.14400000000000002,3.1872,0.9296000000000001,3.32,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-13 06:30:00,3.8496,1.1228,4.01,0.057600000000000005,0.016800000000000002,0.06,3.792,1.106,3.95,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-01-13 07:00:00,4.23072,1.23396,4.407,0.025920000000000002,0.007560000000000001,0.027,4.2048,1.2264,4.38,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-01-13 07:30:00,4.6435200000000005,1.35436,4.837,0.10272,0.029960000000000004,0.107,4.5408,1.3244,4.73,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-01-13 08:00:00,4.92576,1.43668,5.131,0.11616000000000001,0.03388,0.121,4.8096,1.4028,5.01,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-13 08:30:00,5.21568,1.5212400000000001,5.433,0.13728,0.040040000000000006,0.14300000000000002,5.0784,1.4812,5.29,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-01-13 09:00:00,5.55264,1.61952,5.784,0.12864,0.037520000000000005,0.134,5.424,1.5819999999999999,5.65,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-13 09:30:00,6.59424,1.92332,6.869,0.08544,0.02492,0.089,6.5088,1.8984,6.78,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-01-13 10:00:00,6.6470400000000005,1.93872,6.924,0.03264,0.00952,0.034,6.6144,1.9292,6.89,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-13 10:30:00,5.95584,1.73712,6.204,0.04224000000000001,0.012320000000000001,0.044,5.9136,1.7248,6.16,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-01-13 11:00:00,6.17376,1.80068,6.431,0.12576,0.036680000000000004,0.131,6.048,1.764,6.3,5.088,1.484,5.3,5.088,1.484,5.3
2021-01-13 11:30:00,6.94848,2.02664,7.238,0.10368000000000001,0.030240000000000003,0.108,6.8448,1.9964,7.13,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-01-13 12:00:00,6.7660800000000005,1.97344,7.048,0.07488,0.021840000000000002,0.078,6.6912,1.9516,6.97,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-13 12:30:00,6.84576,1.99668,7.131,0.039360000000000006,0.01148,0.041,6.8064,1.9852,7.09,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-01-13 13:00:00,7.43424,2.16832,7.744,0.04224000000000001,0.012320000000000001,0.044,7.392,2.156,7.7,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-13 13:30:00,7.1376,2.0818,7.435,0.0528,0.0154,0.055,7.0848,2.0664,7.38,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-01-13 14:00:00,7.11168,2.07424,7.408,0.06528,0.01904,0.068,7.0464,2.0552,7.34,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-01-13 14:30:00,7.05408,2.05744,7.348,0.06528,0.01904,0.068,6.9888,2.0384,7.28,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-01-13 15:00:00,7.0512,2.0566,7.345,0.0528,0.0154,0.055,6.9984,2.0412,7.29,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-01-13 15:30:00,6.99264,2.03952,7.284,0.15744000000000002,0.04592,0.164,6.8352,1.9936,7.12,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-01-13 16:00:00,7.33632,2.13976,7.642,0.14592000000000002,0.04256,0.152,7.1904,2.0972,7.49,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-01-13 16:30:00,7.68,2.24,8.0,0.057600000000000005,0.016800000000000002,0.06,7.6224,2.2232,7.94,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-13 17:00:00,8.38656,2.4460800000000003,8.736,0.11136000000000001,0.03248,0.116,8.2752,2.4136,8.62,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-01-13 17:30:00,8.72544,2.5449200000000003,9.089,0.22944,0.06692000000000001,0.23900000000000002,8.496,2.478,8.85,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-13 18:00:00,8.70624,2.53932,9.069,0.33504,0.09772,0.34900000000000003,8.3712,2.4416,8.72,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-01-13 18:30:00,7.5168,2.1924,7.83,0.13440000000000002,0.0392,0.14,7.3824,2.1532,7.69,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-01-13 19:00:00,7.2864,2.1252,7.59,0.12480000000000001,0.0364,0.13,7.1616,2.0888,7.46,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-01-13 19:30:00,7.47264,2.17952,7.784,0.26304,0.07672000000000001,0.274,7.2096,2.1028000000000002,7.51,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-13 20:00:00,6.45408,1.8824400000000001,6.723,0.12768000000000002,0.03724,0.133,6.3264,1.8452000000000002,6.59,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-13 20:30:00,5.79456,1.69008,6.036,0.17856000000000002,0.05208,0.186,5.616,1.638,5.85,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-01-13 21:00:00,5.40768,1.5772400000000002,5.633,0.05088,0.01484,0.053,5.3568,1.5624,5.58,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-01-13 21:30:00,5.10528,1.4890400000000001,5.318,0.21888000000000002,0.06384000000000001,0.228,4.8864,1.4252,5.09,4.896,1.428,5.1,4.896,1.428,5.1
2021-01-13 22:00:00,4.83936,1.41148,5.041,0.25056,0.07308,0.261,4.5888,1.3384,4.78,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-01-13 22:30:00,4.51296,1.31628,4.7010000000000005,0.32736000000000004,0.09548000000000001,0.341,4.1856,1.2208,4.36,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-01-13 23:00:00,3.99744,1.16592,4.164,0.18624000000000002,0.05432000000000001,0.194,3.8112,1.1116,3.9699999999999998,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-01-13 23:30:00,3.65856,1.06708,3.811,0.15456,0.04508,0.161,3.504,1.022,3.65,3.456,1.008,3.6,3.456,1.008,3.6
2021-01-14 00:00:00,3.48,1.015,3.625,0.4464,0.1302,0.465,3.0336,0.8848,3.16,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-01-14 00:30:00,3.33024,0.9713200000000001,3.469,0.44064000000000003,0.12852000000000002,0.459,2.8896,0.8428,3.01,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-01-14 01:00:00,3.2016,0.9338000000000001,3.335,0.4464,0.1302,0.465,2.7552,0.8036000000000001,2.87,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-01-14 01:30:00,3.07104,0.8957200000000001,3.199,0.44064000000000003,0.12852000000000002,0.459,2.6304,0.7672,2.74,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-14 02:00:00,3.08544,0.89992,3.214,0.42624,0.12432000000000001,0.444,2.6592000000000002,0.7756000000000001,2.77,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-01-14 02:30:00,3.072,0.896,3.2,0.46080000000000004,0.13440000000000002,0.48,2.6112,0.7616,2.7199999999999998,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-14 03:00:00,2.97408,0.8674400000000001,3.098,0.47808000000000006,0.13944,0.498,2.496,0.728,2.6,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-01-14 03:30:00,3.02016,0.8808800000000001,3.146,0.46656000000000003,0.13608,0.486,2.5536,0.7448,2.66,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-01-14 04:00:00,3.03936,0.88648,3.166,0.47616,0.13888,0.496,2.5632,0.7476,2.67,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-01-14 04:30:00,3.06144,0.89292,3.189,0.44064000000000003,0.12852000000000002,0.459,2.6208,0.7644000000000001,2.73,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-01-14 05:00:00,3.1152,0.9086000000000001,3.245,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.7168,0.7924,2.83,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-01-14 05:30:00,3.2016,0.9338000000000001,3.335,0.3312,0.0966,0.34500000000000003,2.8704,0.8372,2.99,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-01-14 06:00:00,3.4848,1.0164,3.63,0.336,0.098,0.35000000000000003,3.1488,0.9184,3.2800000000000002,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-01-14 06:30:00,3.88704,1.13372,4.049,0.17184000000000002,0.050120000000000005,0.179,3.7152000000000003,1.0836000000000001,3.87,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-01-14 07:00:00,4.24992,1.23956,4.427,0.07392,0.021560000000000003,0.077,4.176,1.218,4.35,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-01-14 07:30:00,4.60608,1.34344,4.798,0.05568000000000001,0.01624,0.058,4.5504,1.3272,4.74,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-01-14 08:00:00,4.90656,1.4310800000000001,5.111,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.8576,1.4168,5.06,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-01-14 08:30:00,5.4864,1.6002,5.715,0.0432,0.0126,0.045,5.4432,1.5876000000000001,5.67,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-01-14 09:00:00,5.93184,1.73012,6.179,0.047040000000000005,0.013720000000000001,0.049,5.8848,1.7164000000000001,6.13,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-01-14 09:30:00,6.09216,1.77688,6.346,0.11136000000000001,0.03248,0.116,5.9808,1.7444000000000002,6.23,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-01-14 10:00:00,6.17952,1.8023600000000002,6.437,0.054720000000000005,0.015960000000000002,0.057,6.1248,1.7864,6.38,5.376,1.568,5.6,5.376,1.568,5.6
2021-01-14 10:30:00,6.33216,1.84688,6.596,0.05376,0.015680000000000003,0.056,6.2784,1.8312,6.54,5.376,1.568,5.6,5.376,1.568,5.6
2021-01-14 11:00:00,6.4032,1.8676,6.67,0.038400000000000004,0.0112,0.04,6.3648,1.8564,6.63,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-14 11:30:00,6.6864,1.9502000000000002,6.965,0.0432,0.0126,0.045,6.6432,1.9376000000000002,6.92,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-01-14 12:00:00,6.67584,1.94712,6.954,0.03264,0.00952,0.034,6.6432,1.9376000000000002,6.92,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-14 12:30:00,6.99456,2.04008,7.286,0.07296000000000001,0.02128,0.076,6.9216,2.0188,7.21,5.8176,1.6968,6.06,5.8176,1.6968,6.06
