Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-14 13:00:00,7.00992,2.04456,7.302,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.96,2.03,7.25,5.904,1.722,6.15,5.904,1.722,6.15
2021-01-14 13:30:00,6.60864,1.9275200000000001,6.884,0.04224000000000001,0.012320000000000001,0.044,6.5664,1.9152,6.84,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-01-14 14:00:00,6.3984,1.8662,6.665,0.12,0.035,0.125,6.2784,1.8312,6.54,5.712,1.666,5.95,5.712,1.666,5.95
2021-01-14 14:30:00,6.36384,1.8561200000000002,6.629,0.23904000000000003,0.06972,0.249,6.1248,1.7864,6.38,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-01-14 15:00:00,6.3648,1.8564,6.63,0.15360000000000001,0.0448,0.16,6.2112,1.8115999999999999,6.47,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-01-14 15:30:00,6.37824,1.8603200000000002,6.644,0.21504,0.06272000000000001,0.224,6.1632,1.7976,6.42,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-01-14 16:00:00,6.4924800000000005,1.89364,6.763,0.23328000000000002,0.06804,0.243,6.2592,1.8256000000000001,6.52,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-14 16:30:00,6.94752,2.02636,7.237,0.26592000000000005,0.07756,0.277,6.6815999999999995,1.9488,6.96,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-14 17:00:00,7.656,2.233,7.975,0.12,0.035,0.125,7.536,2.198,7.85,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-01-14 17:30:00,7.9872,2.3296,8.32,0.038400000000000004,0.0112,0.04,7.9488,2.3184,8.28,7.2288,2.1084,7.53,7.2288,2.1084,7.53
2021-01-14 18:00:00,7.74144,2.25792,8.064,0.19584000000000001,0.057120000000000004,0.20400000000000001,7.5456,2.2008,7.86,7.344,2.142,7.65,7.344,2.142,7.65
2021-01-14 18:30:00,7.40352,2.15936,7.712,0.12672,0.03696,0.132,7.2768,2.1224,7.58,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2021-01-14 19:00:00,7.93632,2.31476,8.267,0.26592000000000005,0.07756,0.277,7.6704,2.2372,7.99,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-14 19:30:00,7.62144,2.2229200000000002,7.939,0.31584,0.09212000000000001,0.329,7.3056,2.1308,7.61,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-01-14 20:00:00,7.16928,2.09104,7.468,0.20928000000000002,0.061040000000000004,0.218,6.96,2.03,7.25,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-01-14 20:30:00,6.60192,1.92556,6.877,0.17952,0.052360000000000004,0.187,6.4224,1.8732000000000002,6.69,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-01-14 21:00:00,5.66016,1.65088,5.896,0.23616,0.06888000000000001,0.246,5.424,1.5819999999999999,5.65,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-01-14 21:30:00,5.21568,1.5212400000000001,5.433,0.25248000000000004,0.07364000000000001,0.263,4.9632000000000005,1.4476,5.17,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-14 22:00:00,4.8796800000000005,1.42324,5.083,0.24288,0.07084,0.253,4.6368,1.3524,4.83,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-01-14 22:30:00,4.55232,1.32776,4.742,0.26112,0.07616,0.272,4.2912,1.2516,4.47,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-01-14 23:00:00,4.16448,1.21464,4.338,0.29568,0.08624000000000001,0.308,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-01-14 23:30:00,3.8390400000000002,1.11972,3.999,0.24864000000000003,0.07252,0.259,3.5904,1.0472,3.74,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-01-15 00:00:00,3.52416,1.02788,3.6710000000000003,0.25056,0.07308,0.261,3.2736,0.9548000000000001,3.41,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-01-15 00:30:00,3.35712,0.97916,3.497,0.25632000000000005,0.07476000000000001,0.267,3.1008,0.9044000000000001,3.23,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-01-15 01:00:00,3.22368,0.9402400000000001,3.358,0.25728,0.07504000000000001,0.268,2.9664,0.8652000000000001,3.09,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-01-15 01:30:00,3.1056,0.9058,3.235,0.264,0.077,0.275,2.8416,0.8288000000000001,2.96,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-01-15 02:00:00,3.11136,0.9074800000000001,3.241,0.32736000000000004,0.09548000000000001,0.341,2.784,0.812,2.9,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-15 02:30:00,3.08544,0.89992,3.214,0.32064000000000004,0.09352,0.334,2.7648,0.8064,2.88,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-01-15 03:00:00,3.0384,0.8862,3.165,0.312,0.091,0.325,2.7264,0.7952,2.84,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-01-15 03:30:00,2.90016,0.8458800000000001,3.021,0.039360000000000006,0.01148,0.041,2.8608000000000002,0.8344,2.98,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-15 04:00:00,2.8896,0.8428,3.01,0.028800000000000003,0.008400000000000001,0.03,2.8608000000000002,0.8344,2.98,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-15 04:30:00,2.96736,0.86548,3.091,0.02016,0.005880000000000001,0.021,2.9472,0.8596,3.07,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-15 05:00:00,3.07296,0.8962800000000001,3.201,0.02016,0.005880000000000001,0.021,3.0528,0.8904000000000001,3.18,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-15 05:30:00,3.20832,0.93576,3.342,0.01152,0.00336,0.012,3.1968,0.9324,3.33,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-01-15 06:00:00,3.3312,0.9716,3.47,0.096,0.028,0.1,3.2352,0.9436,3.37,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-01-15 06:30:00,3.8304,1.1172,3.99,0.057600000000000005,0.016800000000000002,0.06,3.7728,1.1004,3.93,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-01-15 07:00:00,4.12128,1.20204,4.293,0.07008,0.020440000000000003,0.073,4.0512,1.1816,4.22,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-01-15 07:30:00,4.82592,1.4075600000000001,5.027,0.054720000000000005,0.015960000000000002,0.057,4.7712,1.3916,4.97,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-01-15 08:00:00,5.93664,1.7315200000000002,6.184,0.06144000000000001,0.017920000000000002,0.064,5.8752,1.7136,6.12,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-01-15 08:30:00,6.06816,1.7698800000000001,6.321,0.05856000000000001,0.01708,0.061,6.0096,1.7528000000000001,6.26,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-01-15 09:00:00,5.8608,1.7094,6.105,0.0528,0.0154,0.055,5.808,1.694,6.05,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-01-15 09:30:00,6.80832,1.98576,7.092,0.04032,0.011760000000000001,0.042,6.768,1.974,7.05,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-15 10:00:00,7.03392,2.05156,7.327,0.10272,0.029960000000000004,0.107,6.9312000000000005,2.0216,7.22,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-01-15 10:30:00,7.05312,2.05716,7.347,0.15072000000000002,0.043960000000000006,0.157,6.9024,2.0132,7.19,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-15 11:00:00,7.10688,2.07284,7.4030000000000005,0.08928000000000001,0.02604,0.093,7.0176,2.0468,7.31,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-01-15 11:30:00,7.05792,2.05856,7.352,0.13632000000000002,0.039760000000000004,0.14200000000000002,6.9216,2.0188,7.21,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-01-15 12:00:00,6.23712,1.81916,6.497,0.19872,0.057960000000000005,0.20700000000000002,6.0384,1.7612,6.29,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-01-15 12:30:00,6.43104,1.87572,6.699,0.07584,0.02212,0.079,6.3552,1.8536000000000001,6.62,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-01-15 13:00:00,6.37248,1.85864,6.638,0.13248000000000001,0.03864,0.138,6.24,1.82,6.5,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-01-15 13:30:00,6.8592,2.0006,7.145,0.0432,0.0126,0.045,6.816,1.988,7.1,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-15 14:00:00,6.45504,1.88272,6.724,0.04224000000000001,0.012320000000000001,0.044,6.4128,1.8704,6.68,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-15 14:30:00,5.8531200000000005,1.70716,6.097,0.054720000000000005,0.015960000000000002,0.057,5.7984,1.6912,6.04,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-01-15 15:00:00,5.8416,1.7038,6.085,0.13920000000000002,0.040600000000000004,0.145,5.7024,1.6632,5.94,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-01-15 15:30:00,5.92992,1.7295600000000002,6.177,0.12192000000000001,0.03556,0.127,5.808,1.694,6.05,6.192,1.806,6.45,6.192,1.806,6.45
2021-01-15 16:00:00,5.96544,1.7399200000000001,6.214,0.01344,0.003920000000000001,0.014,5.952,1.736,6.2,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-01-15 16:30:00,6.32928,1.84604,6.593,0.05088,0.01484,0.053,6.2784,1.8312,6.54,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88
2021-01-15 17:00:00,7.3968,2.1574,7.705,0.0528,0.0154,0.055,7.344,2.142,7.65,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-01-15 17:30:00,8.0352,2.3436,8.37,0.038400000000000004,0.0112,0.04,7.9968,2.3324,8.33,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-01-15 18:00:00,7.48128,2.18204,7.793,0.19488000000000003,0.05684,0.203,7.2864,2.1252,7.59,7.1904,2.0972,7.49,7.1904,2.0972,7.49
2021-01-15 18:30:00,7.32192,2.13556,7.627,0.12192000000000001,0.03556,0.127,7.2,2.1,7.5,7.0272,2.0496,7.32,7.0272,2.0496,7.32
2021-01-15 19:00:00,7.71936,2.25148,8.041,0.18336000000000002,0.05348000000000001,0.191,7.536,2.198,7.85,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-01-15 19:30:00,6.65664,1.9415200000000001,6.934,0.13824,0.04032,0.14400000000000002,6.5184,1.9012,6.79,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-01-15 20:00:00,6.03744,1.76092,6.289,0.13344,0.03892,0.139,5.904,1.722,6.15,6.192,1.806,6.45,6.192,1.806,6.45
2021-01-15 20:30:00,5.58144,1.62792,5.814,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.4816,1.5988,5.71,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-01-15 21:00:00,5.39616,1.57388,5.621,0.15456,0.04508,0.161,5.2416,1.5288,5.46,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-01-15 21:30:00,5.1744,1.5091999999999999,5.39,0.028800000000000003,0.008400000000000001,0.03,5.1456,1.5008,5.36,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-15 22:00:00,4.94688,1.44284,5.153,0.060480000000000006,0.017640000000000003,0.063,4.8864,1.4252,5.09,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-15 22:30:00,4.67232,1.36276,4.867,0.39072,0.11396,0.40700000000000003,4.2816,1.2488000000000001,4.46,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-01-15 23:00:00,4.26816,1.24488,4.446,0.36096,0.10528000000000001,0.376,3.9072,1.1396,4.07,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-15 23:30:00,3.81312,1.11216,3.972,0.01152,0.00336,0.012,3.8016,1.1088,3.96,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-01-16 00:00:00,3.57024,1.04132,3.719,0.018240000000000003,0.00532,0.019,3.552,1.036,3.7,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-01-16 00:30:00,3.38112,0.98616,3.5220000000000002,0.01152,0.00336,0.012,3.3696,0.9828,3.51,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-01-16 01:00:00,3.096,0.903,3.225,0.0432,0.0126,0.045,3.0528,0.8904000000000001,3.18,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-01-16 01:30:00,3.04512,0.8881600000000001,3.172,0.01152,0.00336,0.012,3.0336,0.8848,3.16,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-16 02:00:00,2.99808,0.8744400000000001,3.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9856,0.8708,3.11,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-01-16 02:30:00,2.93952,0.8573600000000001,3.062,0.021120000000000003,0.0061600000000000005,0.022,2.9184,0.8512000000000001,3.04,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-01-16 03:00:00,2.9452800000000003,0.85904,3.068,0.02688,0.007840000000000001,0.028,2.9184,0.8512000000000001,3.04,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-01-16 03:30:00,2.92416,0.8528800000000001,3.046,0.32256,0.09408000000000001,0.336,2.6016,0.7588,2.71,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2021-01-16 04:00:00,2.83584,0.8271200000000001,2.954,0.06144000000000001,0.017920000000000002,0.064,2.7744,0.8092,2.89,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-16 04:30:00,2.85696,0.83328,2.976,0.015360000000000002,0.0044800000000000005,0.016,2.8416,0.8288000000000001,2.96,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-01-16 05:00:00,2.85792,0.8335600000000001,2.977,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.7744,0.8092,2.89,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-16 05:30:00,2.9616,0.8638,3.085,0.1872,0.0546,0.195,2.7744,0.8092,2.89,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-16 06:00:00,3.17376,0.9256800000000001,3.306,0.32256,0.09408000000000001,0.336,2.8512,0.8316,2.9699999999999998,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-01-16 06:30:00,3.41376,0.9956800000000001,3.556,0.05376,0.015680000000000003,0.056,3.36,0.98,3.5,3.408,0.994,3.55,3.408,0.994,3.55
2021-01-16 07:00:00,3.6624,1.0682,3.815,0.014400000000000001,0.004200000000000001,0.015,3.648,1.064,3.8,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-01-16 07:30:00,3.78048,1.10264,3.938,0.01728,0.00504,0.018000000000000002,3.7632,1.0976,3.92,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-01-16 08:00:00,4.1443200000000004,1.20876,4.317,0.01632,0.00476,0.017,4.128,1.204,4.3,3.888,1.134,4.05,3.888,1.134,4.05
2021-01-16 08:30:00,4.46112,1.30116,4.647,0.01632,0.00476,0.017,4.4448,1.2964,4.63,4.272,1.246,4.45,4.272,1.246,4.45
2021-01-16 09:00:00,4.9401600000000006,1.44088,5.146,0.09216,0.02688,0.096,4.848,1.4140000000000001,5.05,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-01-16 09:30:00,5.48544,1.59992,5.714,0.12864,0.037520000000000005,0.134,5.3568,1.5624,5.58,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-16 10:00:00,5.90688,1.7228400000000001,6.153,0.060480000000000006,0.017640000000000003,0.063,5.8464,1.7052,6.09,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-16 10:30:00,6.21696,1.8132800000000002,6.476,0.03456,0.01008,0.036000000000000004,6.1824,1.8032,6.44,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-01-16 11:00:00,6.31296,1.84128,6.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,6.2976,1.8368,6.5600000000000005,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-16 11:30:00,6.3072,1.8396,6.57,0.192,0.056,0.2,6.1152,1.7836,6.37,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-16 12:00:00,6.37248,1.85864,6.638,0.27648,0.08064,0.28800000000000003,6.096,1.778,6.35,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-16 12:30:00,6.4214400000000005,1.8729200000000001,6.689,0.08544,0.02492,0.089,6.336,1.8479999999999999,6.6,5.568,1.624,5.8,5.568,1.624,5.8
2021-01-16 13:00:00,6.40608,1.86844,6.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.3936,1.8648,6.66,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-01-16 13:30:00,6.36864,1.85752,6.634,0.01344,0.003920000000000001,0.014,6.3552,1.8536000000000001,6.62,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-01-16 14:00:00,6.38496,1.8622800000000002,6.651,0.010560000000000002,0.0030800000000000003,0.011,6.3744,1.8592,6.64,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-01-16 14:30:00,6.15648,1.7956400000000001,6.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.144,1.792,6.4,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-16 15:00:00,6.08256,1.77408,6.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.0576,1.7668,6.31,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-16 15:30:00,5.97504,1.74272,6.224,0.01344,0.003920000000000001,0.014,5.9616,1.7388,6.21,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-01-16 16:00:00,6.00288,1.7508400000000002,6.253,0.041280000000000004,0.01204,0.043000000000000003,5.9616,1.7388,6.21,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-16 16:30:00,6.4032,1.8676,6.67,0.11520000000000001,0.033600000000000005,0.12,6.288,1.834,6.55,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-01-16 17:00:00,6.8928,2.0104,7.18,0.028800000000000003,0.008400000000000001,0.03,6.864,2.002,7.15,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-01-16 17:30:00,7.52256,2.19408,7.836,0.09216,0.02688,0.096,7.4304,2.1672000000000002,7.74,6.8544,1.9992,7.14,6.8544,1.9992,7.14
2021-01-16 18:00:00,7.5312,2.1966,7.845,0.264,0.077,0.275,7.2672,2.1196,7.57,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2021-01-16 18:30:00,7.3488,2.1434,7.655,0.13920000000000002,0.040600000000000004,0.145,7.2096,2.1028000000000002,7.51,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-16 19:00:00,6.79872,1.98296,7.082,0.11712000000000002,0.03416,0.122,6.6815999999999995,1.9488,6.96,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-01-16 19:30:00,6.38688,1.86284,6.6530000000000005,0.08928000000000001,0.02604,0.093,6.2976,1.8368,6.5600000000000005,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-16 20:00:00,5.87232,1.71276,6.117,0.27552000000000004,0.08036,0.28700000000000003,5.5968,1.6324,5.83,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-16 20:30:00,5.57184,1.62512,5.804,0.33984000000000003,0.09912000000000001,0.354,5.232,1.526,5.45,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-01-16 21:00:00,5.41248,1.57864,5.638,0.32448000000000005,0.09464,0.338,5.088,1.484,5.3,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-16 21:30:00,5.11392,1.49156,5.327,0.35232,0.10276,0.367,4.7616,1.3888,4.96,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-01-16 22:00:00,4.8201600000000004,1.40588,5.021,0.28896000000000005,0.08428000000000001,0.301,4.5312,1.3216,4.72,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-01-16 22:30:00,4.58208,1.33644,4.773,0.32928,0.09604000000000001,0.343,4.2528,1.2404,4.43,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-01-16 23:00:00,4.25952,1.2423600000000001,4.437,0.35232,0.10276,0.367,3.9072,1.1396,4.07,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-01-16 23:30:00,3.85344,1.12392,4.014,0.26304,0.07672000000000001,0.274,3.5904,1.0472,3.74,3.504,1.022,3.65,3.504,1.022,3.65
2021-01-17 00:00:00,3.4944,1.0192,3.64,0.15360000000000001,0.0448,0.16,3.3407999999999998,0.9744,3.48,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-01-17 00:30:00,3.28992,0.9595600000000001,3.427,0.04512,0.013160000000000002,0.047,3.2448,0.9464,3.38,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-01-17 01:00:00,3.18624,0.92932,3.319,0.03744,0.010920000000000001,0.039,3.1488,0.9184,3.2800000000000002,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-01-17 01:30:00,3.08064,0.8985200000000001,3.209,0.018240000000000003,0.00532,0.019,3.0624,0.8932,3.19,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-01-17 02:00:00,2.96448,0.8646400000000001,3.088,0.10368000000000001,0.030240000000000003,0.108,2.8608000000000002,0.8344,2.98,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-01-17 02:30:00,2.9443200000000003,0.8587600000000001,3.067,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.8608000000000002,0.8344,2.98,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-01-17 03:00:00,2.93088,0.85484,3.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9184,0.8512000000000001,3.04,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-01-17 03:30:00,2.856,0.833,2.975,0.1968,0.0574,0.20500000000000002,2.6592000000000002,0.7756000000000001,2.77,3.12,0.91,3.25,3.12,0.91,3.25
2021-01-17 04:00:00,2.856,0.833,2.975,0.014400000000000001,0.004200000000000001,0.015,2.8416,0.8288000000000001,2.96,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-17 04:30:00,2.8310400000000002,0.8257200000000001,2.949,0.018240000000000003,0.00532,0.019,2.8128,0.8204,2.93,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-01-17 05:00:00,2.80896,0.8192800000000001,2.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.784,0.812,2.9,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-17 05:30:00,2.81088,0.81984,2.928,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.6112,0.7616,2.7199999999999998,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-01-17 06:00:00,2.9212800000000003,0.85204,3.043,0.23328000000000002,0.06804,0.243,2.688,0.784,2.8,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-01-17 06:30:00,3.07488,0.8968400000000001,3.203,0.03168,0.00924,0.033,3.0432,0.8876000000000001,3.17,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-17 07:00:00,3.18624,0.92932,3.319,0.018240000000000003,0.00532,0.019,3.168,0.924,3.3,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-01-17 07:30:00,3.53376,1.03068,3.681,0.010560000000000002,0.0030800000000000003,0.011,3.5232,1.0276,3.67,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-01-17 08:00:00,3.70656,1.08108,3.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.696,1.078,3.85,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2021-01-17 08:30:00,4.02528,1.17404,4.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.0128,1.1703999999999999,4.18,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2021-01-17 09:00:00,4.38912,1.28016,4.572,0.01152,0.00336,0.012,4.3776,1.2768,4.5600000000000005,4.416,1.288,4.6,4.416,1.288,4.6
2021-01-17 09:30:00,4.86528,1.41904,5.068,0.04608,0.01344,0.048,4.8192,1.4056,5.02,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-17 10:00:00,5.5209600000000005,1.61028,5.751,0.010560000000000002,0.0030800000000000003,0.011,5.5104,1.6072000000000002,5.74,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-17 10:30:00,5.79936,1.69148,6.041,0.010560000000000002,0.0030800000000000003,0.011,5.7888,1.6884000000000001,6.03,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-17 11:00:00,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-17 11:30:00,6.04224,1.76232,6.294,0.03264,0.00952,0.034,6.0096,1.7528000000000001,6.26,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-01-17 12:00:00,6.34656,1.85108,6.611,0.010560000000000002,0.0030800000000000003,0.011,6.336,1.8479999999999999,6.6,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-17 12:30:00,6.57792,1.91856,6.852,0.01152,0.00336,0.012,6.5664,1.9152,6.84,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-01-17 13:00:00,6.57792,1.91856,6.852,0.01152,0.00336,0.012,6.5664,1.9152,6.84,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-01-17 13:30:00,6.87456,2.00508,7.161,0.010560000000000002,0.0030800000000000003,0.011,6.864,2.002,7.15,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-17 14:00:00,6.79776,1.9826800000000002,7.081,0.010560000000000002,0.0030800000000000003,0.011,6.7872,1.9796,7.07,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-01-17 14:30:00,6.66528,1.9440400000000002,6.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.6528,1.9404,6.93,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-17 15:00:00,6.54816,1.90988,6.821,0.010560000000000002,0.0030800000000000003,0.011,6.5376,1.9068,6.8100000000000005,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-01-17 15:30:00,6.60576,1.9266800000000002,6.881,0.010560000000000002,0.0030800000000000003,0.011,6.5952,1.9236,6.87,5.952,1.736,6.2,5.952,1.736,6.2
2021-01-17 16:00:00,6.80736,1.9854800000000001,7.091,0.010560000000000002,0.0030800000000000003,0.011,6.7968,1.9824000000000002,7.08,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-01-17 16:30:00,7.40256,2.15908,7.711,0.010560000000000002,0.0030800000000000003,0.011,7.392,2.156,7.7,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-01-17 17:00:00,7.70016,2.24588,8.021,0.010560000000000002,0.0030800000000000003,0.011,7.6896,2.2428,8.01,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-01-17 17:30:00,7.87392,2.29656,8.202,0.01152,0.00336,0.012,7.8624,2.2932,8.19,7.2768,2.1224,7.58,7.2768,2.1224,7.58
2021-01-17 18:00:00,7.60608,2.21844,7.923,0.12768000000000002,0.03724,0.133,7.4784,2.1812,7.79,6.9408,2.0244,7.23,6.9408,2.0244,7.23
2021-01-17 18:30:00,7.12128,2.07704,7.418,0.036480000000000005,0.01064,0.038,7.0848,2.0664,7.38,6.5664,1.9152,6.84,6.5664,1.9152,6.84
2021-01-17 19:00:00,6.76224,1.97232,7.044,0.01344,0.003920000000000001,0.014,6.7488,1.9684,7.03,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-01-17 19:30:00,6.13632,1.78976,6.392,0.06912,0.02016,0.07200000000000001,6.0672,1.7696,6.32,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-01-17 20:00:00,5.93376,1.73068,6.181,0.010560000000000002,0.0030800000000000003,0.011,5.9232,1.7276,6.17,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-01-17 20:30:00,5.6150400000000005,1.63772,5.849,0.018240000000000003,0.00532,0.019,5.5968,1.6324,5.83,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-17 21:00:00,5.2943999999999996,1.5442,5.515,0.014400000000000001,0.004200000000000001,0.015,5.28,1.54,5.5,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-17 21:30:00,4.95552,1.44536,5.162,0.030720000000000004,0.008960000000000001,0.032,4.9248,1.4364,5.13,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-17 22:00:00,4.68096,1.36528,4.876,0.05376,0.015680000000000003,0.056,4.6272,1.3496000000000001,4.82,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-17 22:30:00,4.38336,1.27848,4.566,0.30336,0.08848,0.316,4.08,1.19,4.25,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-17 23:00:00,4.0032,1.1676,4.17,0.3264,0.0952,0.34,3.6768,1.0724,3.83,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-01-17 23:30:00,3.62208,1.05644,3.773,0.26208000000000004,0.07644000000000001,0.273,3.36,0.98,3.5,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-01-18 00:00:00,3.26496,0.9522800000000001,3.401,0.26016,0.07588,0.271,3.0048,0.8764000000000001,3.13,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-01-18 00:30:00,3.07296,0.8962800000000001,3.201,0.28896000000000005,0.08428000000000001,0.301,2.784,0.812,2.9,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-01-18 01:00:00,2.97312,0.86716,3.097,0.27552000000000004,0.08036,0.28700000000000003,2.6976,0.7868,2.81,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-18 01:30:00,2.87904,0.83972,2.999,0.30624,0.08932000000000001,0.319,2.5728,0.7504000000000001,2.68,3.408,0.994,3.55,3.408,0.994,3.55
2021-01-18 02:00:00,2.88672,0.84196,3.007,0.32352000000000003,0.09436000000000001,0.337,2.5632,0.7476,2.67,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-01-18 02:30:00,2.832,0.8260000000000001,2.95,0.3168,0.09240000000000001,0.33,2.5152,0.7336,2.62,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-18 03:00:00,2.74176,0.7996800000000001,2.856,0.26496000000000003,0.07728,0.276,2.4768,0.7224,2.58,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-18 03:30:00,2.7552,0.8036000000000001,2.87,0.24,0.07,0.25,2.5152,0.7336,2.62,3.072,0.896,3.2,3.072,0.896,3.2
2021-01-18 04:00:00,2.7359999999999998,0.798,2.85,0.057600000000000005,0.016800000000000002,0.06,2.6784,0.7812,2.79,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-01-18 04:30:00,2.85216,0.8318800000000001,2.971,0.010560000000000002,0.0030800000000000003,0.011,2.8416,0.8288000000000001,2.96,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-18 05:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.021120000000000003,0.0061600000000000005,0.022,2.8224,0.8232,2.94,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-01-18 05:30:00,2.98656,0.8710800000000001,3.111,0.09696,0.028280000000000003,0.101,2.8896,0.8428,3.01,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2021-01-18 06:00:00,3.26208,0.9514400000000001,3.398,0.22848000000000002,0.06664,0.23800000000000002,3.0336,0.8848,3.16,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-18 06:30:00,3.8208,1.1144,3.98,0.057600000000000005,0.016800000000000002,0.06,3.7632,1.0976,3.92,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-01-18 07:00:00,4.05408,1.18244,4.223,0.060480000000000006,0.017640000000000003,0.063,3.9936,1.1648,4.16,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-18 07:30:00,4.6176,1.3468,4.8100000000000005,0.057600000000000005,0.016800000000000002,0.06,4.5600000000000005,1.33,4.75,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-01-18 08:00:00,4.93728,1.44004,5.143,0.05088,0.01484,0.053,4.8864,1.4252,5.09,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-18 08:30:00,5.23392,1.52656,5.452,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.184,1.512,5.4,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-18 09:00:00,5.68128,1.65704,5.918,0.04608,0.01344,0.048,5.6352,1.6436000000000002,5.87,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-18 09:30:00,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-01-18 10:00:00,6.28416,1.83288,6.546,0.044160000000000005,0.01288,0.046,6.24,1.82,6.5,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-18 10:30:00,6.15456,1.79508,6.411,0.22176,0.06468,0.231,5.9328,1.7304,6.18,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-18 11:00:00,6.08352,1.7743600000000002,6.337,0.13152,0.038360000000000005,0.137,5.952,1.736,6.2,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-18 11:30:00,6.29088,1.83484,6.553,0.03168,0.00924,0.033,6.2592,1.8256000000000001,6.52,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-01-18 12:00:00,6.27648,1.83064,6.538,0.17088,0.04984,0.178,6.1056,1.7808000000000002,6.36,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-01-18 12:30:00,6.39936,1.8664800000000001,6.666,0.09216,0.02688,0.096,6.3072,1.8396,6.57,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-01-18 13:00:00,6.45984,1.88412,6.729,0.047040000000000005,0.013720000000000001,0.049,6.4128,1.8704,6.68,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-18 13:30:00,6.18816,1.80488,6.446,0.06336,0.01848,0.066,6.1248,1.7864,6.38,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-01-18 14:00:00,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-01-18 14:30:00,6.048,1.764,6.3,0.048,0.014,0.05,6.0,1.75,6.25,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-01-18 15:00:00,6.04128,1.76204,6.293,0.16608,0.048440000000000004,0.17300000000000001,5.8752,1.7136,6.12,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-01-18 15:30:00,6.16128,1.79704,6.418,0.08448000000000001,0.024640000000000002,0.088,6.0768,1.7724000000000002,6.33,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-01-18 16:00:00,6.50112,1.89616,6.772,0.18432,0.05376,0.192,6.3168,1.8424,6.58,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-01-18 16:30:00,7.1088000000000005,2.0734,7.405,0.062400000000000004,0.0182,0.065,7.0464,2.0552,7.34,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-18 17:00:00,8.016,2.338,8.35,0.1056,0.0308,0.11,7.9104,2.3072,8.24,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-01-18 17:30:00,8.4048,2.4514,8.755,0.024,0.007,0.025,8.3808,2.4444,8.73,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-01-18 18:00:00,8.3856,2.4458,8.735,0.1584,0.046200000000000005,0.165,8.2272,2.3996,8.57,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-01-18 18:30:00,7.55328,2.20304,7.868,0.26688,0.07784,0.278,7.2864,2.1252,7.59,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-18 19:00:00,7.1088000000000005,2.0734,7.405,0.11040000000000001,0.0322,0.115,6.9984,2.0412,7.29,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-01-18 19:30:00,6.66912,1.94516,6.947,0.11232,0.032760000000000004,0.117,6.5568,1.9123999999999999,6.83,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-01-18 20:00:00,6.21216,1.81188,6.471,0.11616000000000001,0.03388,0.121,6.096,1.778,6.35,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-01-18 20:30:00,5.8761600000000005,1.71388,6.121,0.39456,0.11508000000000002,0.41100000000000003,5.4816,1.5988,5.71,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-01-18 21:00:00,5.50272,1.6049600000000002,5.732,0.38592000000000004,0.11256000000000001,0.402,5.1168,1.4924,5.33,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-18 21:30:00,5.28384,1.54112,5.504,0.42624,0.12432000000000001,0.444,4.8576,1.4168,5.06,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-01-18 22:00:00,4.9296,1.4378,5.135,0.4656,0.1358,0.485,4.464,1.302,4.65,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-01-18 22:30:00,4.44864,1.29752,4.634,0.42624,0.12432000000000001,0.444,4.0224,1.1732,4.19,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2021-01-18 23:00:00,4.07712,1.18916,4.247,0.42912000000000006,0.12516000000000002,0.447,3.648,1.064,3.8,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-01-18 23:30:00,3.67584,1.07212,3.829,0.41184000000000004,0.12012,0.429,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-19 00:00:00,3.3407999999999998,0.9744,3.48,0.4032,0.11760000000000001,0.42,2.9376,0.8568,3.06,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-01-19 00:30:00,3.18336,0.9284800000000001,3.316,0.42816000000000004,0.12488,0.446,2.7552,0.8036000000000001,2.87,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-01-19 01:00:00,3.096,0.903,3.225,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.6976,0.7868,2.81,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-01-19 01:30:00,3.10848,0.9066400000000001,3.238,0.41088,0.11984000000000002,0.428,2.6976,0.7868,2.81,3.12,0.91,3.25,3.12,0.91,3.25
2021-01-19 02:00:00,3.01248,0.8786400000000001,3.138,0.44928,0.13104000000000002,0.468,2.5632,0.7476,2.67,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-19 02:30:00,2.8512,0.8316,2.9699999999999998,0.3264,0.0952,0.34,2.5248,0.7364,2.63,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-01-19 03:00:00,2.74464,0.8005200000000001,2.859,0.26784,0.07812000000000001,0.279,2.4768,0.7224,2.58,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-01-19 03:30:00,2.58144,0.75292,2.689,0.14304,0.04172,0.149,2.4384,0.7112,2.54,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-19 04:00:00,2.78688,0.8128400000000001,2.903,0.022080000000000002,0.00644,0.023,2.7648,0.8064,2.88,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-19 04:30:00,2.9136,0.8498,3.035,0.0816,0.0238,0.085,2.832,0.8260000000000001,2.95,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-19 05:00:00,2.9212800000000003,0.85204,3.043,0.022080000000000002,0.00644,0.023,2.8992,0.8456,3.02,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-01-19 05:30:00,3.1536,0.9198000000000001,3.285,0.1776,0.051800000000000006,0.185,2.976,0.868,3.1,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-19 06:00:00,3.35808,0.9794400000000001,3.498,0.38208000000000003,0.11144000000000001,0.398,2.976,0.868,3.1,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-01-19 06:30:00,3.6,1.05,3.75,0.29760000000000003,0.0868,0.31,3.3024,0.9632000000000001,3.44,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-01-19 07:00:00,3.8102400000000003,1.11132,3.969,0.09504000000000001,0.02772,0.099,3.7152000000000003,1.0836000000000001,3.87,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-01-19 07:30:00,4.27584,1.24712,4.454,0.06144000000000001,0.017920000000000002,0.064,4.2144,1.2292,4.39,4.224,1.232,4.4,4.224,1.232,4.4
2021-01-19 08:00:00,4.72224,1.37732,4.9190000000000005,0.05664,0.01652,0.059000000000000004,4.6656,1.3608,4.86,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-01-19 08:30:00,5.02464,1.4655200000000002,5.234,0.12864,0.037520000000000005,0.134,4.896,1.428,5.1,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-01-19 09:00:00,5.33184,1.55512,5.554,0.06144000000000001,0.017920000000000002,0.064,5.2704,1.5372,5.49,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-01-19 09:30:00,5.4768,1.5974,5.705,0.0528,0.0154,0.055,5.424,1.5819999999999999,5.65,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-19 10:00:00,5.62368,1.64024,5.858,0.09408000000000001,0.027440000000000003,0.098,5.5296,1.6128,5.76,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-01-19 10:30:00,5.6064,1.6352,5.84,0.07680000000000001,0.0224,0.08,5.5296,1.6128,5.76,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-19 11:00:00,5.62272,1.63996,5.857,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.5392,1.6156000000000001,5.77,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-19 11:30:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-19 12:00:00,5.82624,1.6993200000000002,6.069,0.03744,0.010920000000000001,0.039,5.7888,1.6884000000000001,6.03,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-19 12:30:00,6.07968,1.77324,6.333,0.060480000000000006,0.017640000000000003,0.063,6.0192,1.7556,6.27,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-19 13:00:00,6.06432,1.76876,6.317,0.09312000000000001,0.027160000000000004,0.097,5.9712,1.7416,6.22,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-19 13:30:00,6.06336,1.76848,6.316,0.07296000000000001,0.02128,0.076,5.9904,1.7472,6.24,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-19 14:00:00,5.93472,1.73096,6.182,0.29952,0.08736000000000001,0.312,5.6352,1.6436000000000002,5.87,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-19 14:30:00,5.87328,1.71304,6.118,0.40128,0.11704,0.418,5.472,1.596,5.7,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-01-19 15:00:00,5.92512,1.72816,6.172,0.41472000000000003,0.12096000000000001,0.432,5.5104,1.6072000000000002,5.74,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-01-19 15:30:00,6.00672,1.75196,6.257,0.38112,0.11116000000000001,0.397,5.6256,1.6408,5.86,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-19 16:00:00,6.25728,1.82504,6.518,0.07488,0.021840000000000002,0.078,6.1824,1.8032,6.44,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-01-19 16:30:00,6.75744,1.97092,7.039,0.08544,0.02492,0.089,6.672,1.9460000000000002,6.95,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-19 17:00:00,7.41504,2.16272,7.724,0.051840000000000004,0.015120000000000001,0.054,7.3632,2.1476,7.67,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-01-19 17:30:00,7.7500800000000005,2.26044,8.073,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.7376000000000005,2.2568,8.06,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2021-01-19 18:00:00,7.7616,2.2638,8.085,0.23520000000000002,0.06860000000000001,0.245,7.5264,2.1952,7.84,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-01-19 18:30:00,7.44864,2.17252,7.759,0.047040000000000005,0.013720000000000001,0.049,7.4016,2.1588,7.71,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-01-19 19:00:00,7.00896,2.04428,7.301,0.010560000000000002,0.0030800000000000003,0.011,6.9984,2.0412,7.29,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-01-19 19:30:00,6.4368,1.8774000000000002,6.705,0.0432,0.0126,0.045,6.3936,1.8648,6.66,5.808,1.694,6.05,5.808,1.694,6.05
2021-01-19 20:00:00,6.08832,1.77576,6.342,0.15552000000000002,0.045360000000000004,0.162,5.9328,1.7304,6.18,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-01-19 20:30:00,5.76864,1.68252,6.009,0.28704,0.08372,0.299,5.4816,1.5988,5.71,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-19 21:00:00,5.4288,1.5834000000000001,5.655,0.3408,0.0994,0.355,5.088,1.484,5.3,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-01-19 21:30:00,5.12352,1.49436,5.337,0.38112,0.11116000000000001,0.397,4.7424,1.3832,4.94,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-01-19 22:00:00,4.81536,1.40448,5.016,0.39936000000000005,0.11648000000000001,0.41600000000000004,4.416,1.288,4.6,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-01-19 22:30:00,4.4448,1.2964,4.63,0.4128,0.12040000000000001,0.43,4.032,1.176,4.2,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-01-19 23:00:00,4.0848,1.1914,4.255,0.40800000000000003,0.11900000000000001,0.425,3.6768,1.0724,3.83,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-01-19 23:30:00,3.71424,1.08332,3.8689999999999998,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.3216,0.9688,3.46,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-01-20 00:00:00,3.28992,0.9595600000000001,3.427,0.21792000000000003,0.06356,0.227,3.072,0.896,3.2,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2021-01-20 00:30:00,2.9712,0.8666,3.095,0.0528,0.0154,0.055,2.9184,0.8512000000000001,3.04,2.976,0.868,3.1,2.976,0.868,3.1
2021-01-20 01:00:00,3.0288,0.8834000000000001,3.155,0.014400000000000001,0.004200000000000001,0.015,3.0144,0.8792000000000001,3.14,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-20 01:30:00,3.00672,0.8769600000000001,3.132,0.01152,0.00336,0.012,2.9952,0.8736,3.12,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-01-20 02:00:00,2.91168,0.8492400000000001,3.033,0.022080000000000002,0.00644,0.023,2.8896,0.8428,3.01,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-20 02:30:00,2.82144,0.8229200000000001,2.939,0.027840000000000004,0.00812,0.029,2.7936,0.8148000000000001,2.91,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-01-20 03:00:00,2.73984,0.79912,2.854,0.02304,0.00672,0.024,2.7168,0.7924,2.83,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-01-20 03:30:00,2.67744,0.7809200000000001,2.789,0.06624000000000001,0.01932,0.069,2.6112,0.7616,2.7199999999999998,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-01-20 04:00:00,2.5872,0.7546,2.6950000000000003,0.1008,0.029400000000000003,0.105,2.4864,0.7252000000000001,2.59,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-01-20 04:30:00,2.69088,0.7848400000000001,2.803,0.28128000000000003,0.08204,0.293,2.4096,0.7028,2.51,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-01-20 05:00:00,2.73696,0.7982800000000001,2.851,0.02016,0.005880000000000001,0.021,2.7168,0.7924,2.83,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-01-20 05:30:00,2.88768,0.8422400000000001,3.008,0.08448000000000001,0.024640000000000002,0.088,2.8032,0.8176,2.92,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-01-20 06:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.23232000000000003,0.06776,0.242,2.9088000000000003,0.8484,3.03,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-01-20 06:30:00,3.624,1.057,3.775,0.0432,0.0126,0.045,3.5808,1.0444,3.73,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-01-20 07:00:00,3.9504,1.1522000000000001,4.115,0.033600000000000005,0.0098,0.035,3.9168000000000003,1.1424,4.08,3.84,1.12,4.0,3.84,1.12,4.0
2021-01-20 07:30:00,4.34496,1.26728,4.526,0.044160000000000005,0.01288,0.046,4.3008,1.2544,4.48,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-01-20 08:00:00,4.71072,1.37396,4.907,0.025920000000000002,0.007560000000000001,0.027,4.6848,1.3664,4.88,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-01-20 08:30:00,5.112,1.491,5.325,0.014400000000000001,0.004200000000000001,0.015,5.0976,1.4868000000000001,5.31,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-20 09:00:00,5.56032,1.62176,5.792,0.030720000000000004,0.008960000000000001,0.032,5.5296,1.6128,5.76,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-20 09:30:00,5.9424,1.7332,6.19,0.29760000000000003,0.0868,0.31,5.6448,1.6464,5.88,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-01-20 10:00:00,6.6048,1.9264000000000001,6.88,0.4128,0.12040000000000001,0.43,6.192,1.806,6.45,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-01-20 10:30:00,6.45408,1.8824400000000001,6.723,0.28128000000000003,0.08204,0.293,6.1728,1.8004,6.43,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-20 11:00:00,6.6096,1.9278,6.885,0.39840000000000003,0.11620000000000001,0.41500000000000004,6.2112,1.8115999999999999,6.47,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-01-20 11:30:00,6.70656,1.95608,6.986,0.34176,0.09968,0.356,6.3648,1.8564,6.63,3.84,1.12,4.0,3.84,1.12,4.0
2021-01-20 12:00:00,6.9264,2.0202,7.215,0.38880000000000003,0.1134,0.405,6.5376,1.9068,6.8100000000000005,3.84,1.12,4.0,3.84,1.12,4.0
2021-01-20 12:30:00,7.2144,2.1042,7.515,0.38880000000000003,0.1134,0.405,6.8256,1.9908000000000001,7.11,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-01-20 13:00:00,7.19232,2.09776,7.492,0.39552000000000004,0.11536,0.41200000000000003,6.7968,1.9824000000000002,7.08,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-01-20 13:30:00,6.83328,1.9930400000000001,7.118,0.28608,0.08344,0.298,6.5472,1.9096000000000002,6.82,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-01-20 14:00:00,6.76032,1.9717600000000002,7.042,0.01152,0.00336,0.012,6.7488,1.9684,7.03,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-01-20 14:30:00,6.68832,1.95076,6.967,0.03552,0.010360000000000001,0.037,6.6528,1.9404,6.93,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-01-20 15:00:00,6.76896,1.97428,7.051,0.02016,0.005880000000000001,0.021,6.7488,1.9684,7.03,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-20 15:30:00,6.8246400000000005,1.99052,7.109,0.047040000000000005,0.013720000000000001,0.049,6.7776,1.9768,7.06,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-01-20 16:00:00,6.59808,1.9244400000000002,6.873,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5856,1.9208,6.86,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-20 16:30:00,7.16352,2.08936,7.462,0.01152,0.00336,0.012,7.152,2.086,7.45,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-01-20 17:00:00,7.93056,2.3130800000000002,8.261,0.18336000000000002,0.05348000000000001,0.191,7.7472,2.2596,8.07,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-20 17:30:00,8.2416,2.4038,8.585,0.014400000000000001,0.004200000000000001,0.015,8.2272,2.3996,8.57,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-20 18:00:00,8.19744,2.39092,8.539,0.10464000000000001,0.030520000000000002,0.109,8.0928,2.3604,8.43,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-20 18:30:00,7.68576,2.24168,8.006,0.16896000000000003,0.049280000000000004,0.176,7.5168,2.1924,7.83,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-01-20 19:00:00,6.936,2.023,7.225,0.014400000000000001,0.004200000000000001,0.015,6.9216,2.0188,7.21,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2021-01-20 19:30:00,7.20576,2.10168,7.506,0.05376,0.015680000000000003,0.056,7.152,2.086,7.45,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-20 20:00:00,6.27168,1.82924,6.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2592,1.8256000000000001,6.52,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-01-20 20:30:00,5.79168,1.68924,6.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7792,1.6856,6.02,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-01-20 21:00:00,5.33184,1.55512,5.554,0.051840000000000004,0.015120000000000001,0.054,5.28,1.54,5.5,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-20 21:30:00,5.13888,1.49884,5.353,0.08928000000000001,0.02604,0.093,5.0496,1.4727999999999999,5.26,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-01-20 22:00:00,4.95552,1.44536,5.162,0.31872,0.09296,0.332,4.6368,1.3524,4.83,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-01-20 22:30:00,4.632,1.351,4.825,0.4656,0.1358,0.485,4.1664,1.2152,4.34,3.6,1.05,3.75,3.6,1.05,3.75
2021-01-20 23:00:00,4.21248,1.22864,4.388,0.47808000000000006,0.13944,0.498,3.7344,1.0892,3.89,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-20 23:30:00,3.7872,1.1046,3.9450000000000003,0.12,0.035,0.125,3.6672000000000002,1.0696,3.8200000000000003,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-01-21 00:00:00,3.64032,1.06176,3.792,0.01152,0.00336,0.012,3.6288,1.0584,3.7800000000000002,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-01-21 00:30:00,3.55392,1.03656,3.702,0.01152,0.00336,0.012,3.5423999999999998,1.0332,3.69,3.504,1.022,3.65,3.504,1.022,3.65
2021-01-21 01:00:00,3.53472,1.03096,3.682,0.01152,0.00336,0.012,3.5232,1.0276,3.67,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-01-21 01:30:00,3.55392,1.03656,3.702,0.01152,0.00336,0.012,3.5423999999999998,1.0332,3.69,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-01-21 02:00:00,3.40032,0.9917600000000001,3.542,0.01152,0.00336,0.012,3.3888,0.9884000000000001,3.5300000000000002,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-01-21 02:30:00,3.26592,0.9525600000000001,3.402,0.01152,0.00336,0.012,3.2544,0.9492,3.39,3.552,1.036,3.7,3.552,1.036,3.7
2021-01-21 03:00:00,3.12192,0.91056,3.252,0.01152,0.00336,0.012,3.1104,0.9072,3.24,3.552,1.036,3.7,3.552,1.036,3.7
