Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-21 03:30:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-01-21 04:00:00,3.04512,0.8881600000000001,3.172,0.01152,0.00336,0.012,3.0336,0.8848,3.16,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-01-21 04:30:00,2.98656,0.8710800000000001,3.111,0.010560000000000002,0.0030800000000000003,0.011,2.976,0.868,3.1,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-21 05:00:00,2.98656,0.8710800000000001,3.111,0.010560000000000002,0.0030800000000000003,0.011,2.976,0.868,3.1,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-21 05:30:00,3.18816,0.92988,3.321,0.010560000000000002,0.0030800000000000003,0.011,3.1776,0.9268000000000001,3.31,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-01-21 06:00:00,3.54432,1.03376,3.692,0.01152,0.00336,0.012,3.5328,1.0304,3.68,3.36,0.98,3.5,3.36,0.98,3.5
2021-01-21 06:30:00,4.29408,1.25244,4.473,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2816,1.2488000000000001,4.46,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-01-21 07:00:00,4.35168,1.26924,4.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3392,1.2656,4.52,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-01-21 07:30:00,4.64928,1.3560400000000001,4.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6368,1.3524,4.83,4.176,1.218,4.35,4.176,1.218,4.35
2021-01-21 08:00:00,5.16768,1.50724,5.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1552,1.5036,5.37,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-01-21 08:30:00,5.53248,1.6136400000000002,5.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.52,1.6099999999999999,5.75,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-01-21 09:00:00,5.81088,1.6948400000000001,6.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7984,1.6912,6.04,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-21 09:30:00,5.83968,1.70324,6.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8272,1.6996,6.07,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-21 10:00:00,5.85888,1.70884,6.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8464,1.7052,6.09,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-01-21 10:30:00,5.98176,1.74468,6.231,0.010560000000000002,0.0030800000000000003,0.011,5.9712,1.7416,6.22,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-01-21 11:00:00,5.7792,1.6856,6.02,0.009600000000000001,0.0028,0.01,5.7696000000000005,1.6828,6.01,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-21 11:30:00,5.856,1.708,6.1,0.009600000000000001,0.0028,0.01,5.8464,1.7052,6.09,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-21 12:00:00,5.952,1.736,6.2,0.009600000000000001,0.0028,0.01,5.9424,1.7332,6.19,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-21 12:30:00,6.30816,1.83988,6.571,0.010560000000000002,0.0030800000000000003,0.011,6.2976,1.8368,6.5600000000000005,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-01-21 13:00:00,6.22752,1.81636,6.487,0.025920000000000002,0.007560000000000001,0.027,6.2016,1.8088000000000002,6.46,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-21 13:30:00,6.05088,1.76484,6.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0384,1.7612,6.29,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-21 14:00:00,5.80032,1.69176,6.042,0.01152,0.00336,0.012,5.7888,1.6884000000000001,6.03,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-21 14:30:00,5.72448,1.66964,5.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.712,1.666,5.95,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-21 15:00:00,5.48256,1.59908,5.711,0.02016,0.005880000000000001,0.021,5.4624,1.5932,5.69,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-21 15:30:00,5.89728,1.72004,6.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8848,1.7164000000000001,6.13,5.472,1.596,5.7,5.472,1.596,5.7
2021-01-21 16:00:00,6.07968,1.77324,6.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0672,1.7696,6.32,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-01-21 16:30:00,6.6950400000000005,1.9527200000000002,6.974,0.01344,0.003920000000000001,0.014,6.6815999999999995,1.9488,6.96,5.712,1.666,5.95,5.712,1.666,5.95
2021-01-21 17:00:00,7.29216,2.12688,7.596,0.11136000000000001,0.03248,0.116,7.1808,2.0944,7.48,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-21 17:30:00,8.1072,2.3646000000000003,8.445,0.1968,0.0574,0.20500000000000002,7.9104,2.3072,8.24,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-21 18:00:00,8.57856,2.5020800000000003,8.936,0.21696000000000001,0.06328,0.226,8.3616,2.4388,8.71,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-01-21 18:30:00,8.37984,2.44412,8.729,0.29664,0.08652000000000001,0.309,8.0832,2.3576,8.42,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-01-21 19:00:00,8.01216,2.33688,8.346,0.39936000000000005,0.11648000000000001,0.41600000000000004,7.6128,2.2204,7.93,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-01-21 19:30:00,6.76704,1.9737200000000001,7.049,0.37344000000000005,0.10892,0.389,6.3936,1.8648,6.66,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-01-21 20:00:00,6.36192,1.85556,6.627,0.36192,0.10556000000000001,0.377,6.0,1.75,6.25,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-21 20:30:00,5.6736,1.6548,5.91,0.2016,0.058800000000000005,0.21,5.472,1.596,5.7,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-01-21 21:00:00,5.51712,1.6091600000000001,5.747,0.01632,0.00476,0.017,5.5008,1.6044,5.73,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-21 21:30:00,5.27136,1.53748,5.491,0.11616000000000001,0.03388,0.121,5.1552,1.5036,5.37,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-01-21 22:00:00,5.02944,1.46692,5.239,0.20064,0.05852,0.209,4.8288,1.4084,5.03,4.272,1.246,4.45,4.272,1.246,4.45
2021-01-21 22:30:00,4.54656,1.3260800000000001,4.736,0.044160000000000005,0.01288,0.046,4.5024,1.3132000000000001,4.69,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-01-21 23:00:00,4.06752,1.18636,4.237,0.01632,0.00476,0.017,4.0512,1.1816,4.22,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-01-21 23:30:00,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-01-22 00:00:00,3.26208,0.9514400000000001,3.398,0.06528,0.01904,0.068,3.1968,0.9324,3.33,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-22 00:30:00,3.18528,0.9290400000000001,3.318,0.01728,0.00504,0.018000000000000002,3.168,0.924,3.3,3.408,0.994,3.55,3.408,0.994,3.55
2021-01-22 01:00:00,3.08352,0.89936,3.212,0.01152,0.00336,0.012,3.072,0.896,3.2,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-01-22 01:30:00,2.9683200000000003,0.8657600000000001,3.092,0.01152,0.00336,0.012,2.9568000000000003,0.8624,3.08,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-01-22 02:00:00,2.86368,0.8352400000000001,2.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8512,0.8316,2.9699999999999998,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-01-22 02:30:00,2.8857600000000003,0.8416800000000001,3.006,0.015360000000000002,0.0044800000000000005,0.016,2.8704,0.8372,2.99,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-01-22 03:00:00,2.92224,0.8523200000000001,3.044,0.01344,0.003920000000000001,0.014,2.9088000000000003,0.8484,3.03,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-01-22 03:30:00,2.88192,0.8405600000000001,3.002,0.05952,0.01736,0.062,2.8224,0.8232,2.94,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-01-22 04:00:00,2.93952,0.8573600000000001,3.062,0.01152,0.00336,0.012,2.928,0.854,3.05,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-01-22 04:30:00,2.9212800000000003,0.85204,3.043,0.03168,0.00924,0.033,2.8896,0.8428,3.01,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-01-22 05:00:00,2.93088,0.85484,3.053,0.041280000000000004,0.01204,0.043000000000000003,2.8896,0.8428,3.01,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-22 05:30:00,3.01728,0.88004,3.143,0.08928000000000001,0.02604,0.093,2.928,0.854,3.05,3.168,0.924,3.3,3.168,0.924,3.3
2021-01-22 06:00:00,3.35328,0.9780400000000001,3.493,0.11808,0.034440000000000005,0.123,3.2352,0.9436,3.37,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-22 06:30:00,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2021-01-22 07:00:00,4.13088,1.20484,4.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1184,1.2012,4.29,4.176,1.218,4.35,4.176,1.218,4.35
2021-01-22 07:30:00,4.91808,1.43444,5.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9056,1.4308,5.11,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-01-22 08:00:00,5.14848,1.50164,5.3629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.136,1.498,5.35,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-01-22 08:30:00,5.51328,1.60804,5.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5008,1.6044,5.73,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-01-22 09:00:00,6.01344,1.75392,6.264,0.01344,0.003920000000000001,0.014,6.0,1.75,6.25,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-22 09:30:00,6.17568,1.80124,6.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1632,1.7976,6.42,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-22 10:00:00,6.07872,1.77296,6.332,0.01152,0.00336,0.012,6.0672,1.7696,6.32,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-01-22 10:30:00,6.01152,1.75336,6.2620000000000005,0.01152,0.00336,0.012,6.0,1.75,6.25,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-01-22 11:00:00,5.87808,1.7144400000000002,6.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8656,1.7107999999999999,6.11,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-01-22 11:30:00,5.68224,1.65732,5.9190000000000005,0.018240000000000003,0.00532,0.019,5.664,1.6520000000000001,5.9,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-22 12:00:00,5.6208,1.6394000000000002,5.855,0.033600000000000005,0.0098,0.035,5.5872,1.6296,5.82,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-01-22 12:30:00,5.7340800000000005,1.67244,5.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7216000000000005,1.6688,5.96,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-22 13:00:00,5.73312,1.67216,5.9719999999999995,0.01152,0.00336,0.012,5.7216000000000005,1.6688,5.96,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-22 13:30:00,5.51232,1.60776,5.742,0.01152,0.00336,0.012,5.5008,1.6044,5.73,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-01-22 14:00:00,5.34912,1.56016,5.572,0.01152,0.00336,0.012,5.3376,1.5568,5.5600000000000005,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-22 14:30:00,5.1936,1.5148000000000001,5.41,0.028800000000000003,0.008400000000000001,0.03,5.1648,1.5064000000000002,5.38,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-01-22 15:00:00,5.62272,1.63996,5.857,0.01632,0.00476,0.017,5.6064,1.6352,5.84,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-01-22 15:30:00,6.51072,1.8989600000000002,6.782,0.01152,0.00336,0.012,6.4992,1.8956,6.77,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-01-22 16:00:00,6.79872,1.98296,7.082,0.01152,0.00336,0.012,6.7872,1.9796,7.07,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-01-22 16:30:00,7.09632,2.06976,7.392,0.01152,0.00336,0.012,7.0848,2.0664,7.38,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-22 17:00:00,7.60512,2.21816,7.922,0.01152,0.00336,0.012,7.5936,2.2148,7.91,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-01-22 17:30:00,7.96704,2.32372,8.299,0.11424000000000001,0.03332,0.11900000000000001,7.8528,2.2904,8.18,5.76,1.6800000000000002,6.0,5.76,1.6800000000000002,6.0
2021-01-22 18:00:00,8.09472,2.36096,8.432,0.24192000000000002,0.07056000000000001,0.252,7.8528,2.2904,8.18,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-01-22 18:30:00,8.03232,2.34276,8.367,0.29472000000000004,0.08596000000000001,0.307,7.7376000000000005,2.2568,8.06,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-01-22 19:00:00,7.66368,2.23524,7.983,0.30048,0.08764000000000001,0.313,7.3632,2.1476,7.67,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-01-22 19:30:00,7.272,2.121,7.575,0.2544,0.0742,0.265,7.0176,2.0468,7.31,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-01-22 20:00:00,6.8976,2.0118,7.185,0.23520000000000002,0.06860000000000001,0.245,6.6624,1.9432,6.94,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-01-22 20:30:00,6.54624,1.9093200000000001,6.819,0.24864000000000003,0.07252,0.259,6.2976,1.8368,6.5600000000000005,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-01-22 21:00:00,5.46336,1.59348,5.691,0.22176,0.06468,0.231,5.2416,1.5288,5.46,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-22 21:30:00,5.17824,1.51032,5.394,0.24384000000000003,0.07112,0.254,4.9344,1.4392,5.14,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-01-22 22:00:00,4.944,1.442,5.15,0.2592,0.0756,0.27,4.6848,1.3664,4.88,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-01-22 22:30:00,4.6416,1.3538000000000001,4.835,0.3024,0.0882,0.315,4.3392,1.2656,4.52,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-01-22 23:00:00,4.04832,1.18076,4.217,0.32352000000000003,0.09436000000000001,0.337,3.7248,1.0864,3.88,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-01-22 23:30:00,3.74112,1.09116,3.8970000000000002,0.21792000000000003,0.06356,0.227,3.5232,1.0276,3.67,3.648,1.064,3.8,3.648,1.064,3.8
2021-01-23 00:00:00,3.38208,0.9864400000000001,3.523,0.05088,0.01484,0.053,3.3312,0.9716,3.47,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-01-23 00:30:00,3.2524800000000003,0.94864,3.388,0.036480000000000005,0.01064,0.038,3.216,0.9380000000000001,3.35,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-01-23 01:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.021120000000000003,0.0061600000000000005,0.022,3.12,0.91,3.25,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-01-23 01:30:00,3.01632,0.8797600000000001,3.142,0.01152,0.00336,0.012,3.0048,0.8764000000000001,3.13,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-01-23 02:00:00,3.04512,0.8881600000000001,3.172,0.01152,0.00336,0.012,3.0336,0.8848,3.16,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-01-23 02:30:00,2.92992,0.8545600000000001,3.052,0.01152,0.00336,0.012,2.9184,0.8512000000000001,3.04,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-01-23 03:00:00,2.83008,0.8254400000000001,2.948,0.05568000000000001,0.01624,0.058,2.7744,0.8092,2.89,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-01-23 03:30:00,2.8502400000000003,0.8313200000000001,2.969,0.30624,0.08932000000000001,0.319,2.544,0.742,2.65,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-01-23 04:00:00,2.72736,0.7954800000000001,2.841,0.22176,0.06468,0.231,2.5056000000000003,0.7308,2.61,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-01-23 04:30:00,2.6956800000000003,0.78624,2.808,0.07488,0.021840000000000002,0.078,2.6208,0.7644000000000001,2.73,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-01-23 05:00:00,2.8147200000000003,0.82096,2.932,0.01152,0.00336,0.012,2.8032,0.8176,2.92,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-01-23 05:30:00,2.95968,0.8632400000000001,3.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9472,0.8596,3.07,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-01-23 06:00:00,3.00288,0.8758400000000001,3.128,0.13248000000000001,0.03864,0.138,2.8704,0.8372,2.99,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-23 06:30:00,3.42816,0.9998800000000001,3.571,0.039360000000000006,0.01148,0.041,3.3888,0.9884000000000001,3.5300000000000002,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-01-23 07:00:00,3.84192,1.12056,4.002,0.01152,0.00336,0.012,3.8304,1.1172,3.99,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-01-23 07:30:00,3.81312,1.11216,3.972,0.01152,0.00336,0.012,3.8016,1.1088,3.96,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-01-23 08:00:00,4.12032,1.20176,4.292,0.01152,0.00336,0.012,4.1088000000000005,1.1984,4.28,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-01-23 08:30:00,4.49376,1.31068,4.681,0.010560000000000002,0.0030800000000000003,0.011,4.4832,1.3076,4.67,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-01-23 09:00:00,5.2464,1.5302,5.465,0.014400000000000001,0.004200000000000001,0.015,5.232,1.526,5.45,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-01-23 09:30:00,5.48256,1.59908,5.711,0.010560000000000002,0.0030800000000000003,0.011,5.472,1.596,5.7,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-01-23 10:00:00,5.75136,1.67748,5.991,0.010560000000000002,0.0030800000000000003,0.011,5.7408,1.6743999999999999,5.98,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-23 10:30:00,6.09696,1.77828,6.351,0.010560000000000002,0.0030800000000000003,0.011,6.0864,1.7752,6.34,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-01-23 11:00:00,6.44928,1.88104,6.718,0.01728,0.00504,0.018000000000000002,6.432,1.876,6.7,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-01-23 11:30:00,6.82752,1.9913600000000002,7.112,0.01152,0.00336,0.012,6.816,1.988,7.1,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-01-23 12:00:00,6.45216,1.8818800000000002,6.721,0.010560000000000002,0.0030800000000000003,0.011,6.4416,1.8788,6.71,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-01-23 12:30:00,6.6825600000000005,1.94908,6.961,0.010560000000000002,0.0030800000000000003,0.011,6.672,1.9460000000000002,6.95,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-01-23 13:00:00,6.71136,1.95748,6.991,0.010560000000000002,0.0030800000000000003,0.011,6.7008,1.9544000000000001,6.98,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-23 13:30:00,6.53184,1.9051200000000001,6.804,0.03264,0.00952,0.034,6.4992,1.8956,6.77,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-01-23 14:00:00,6.24096,1.8202800000000001,6.501,0.010560000000000002,0.0030800000000000003,0.011,6.2304,1.8172000000000001,6.49,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-01-23 14:30:00,6.0048,1.7514,6.255,0.014400000000000001,0.004200000000000001,0.015,5.9904,1.7472,6.24,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-01-23 15:00:00,5.79936,1.69148,6.041,0.010560000000000002,0.0030800000000000003,0.011,5.7888,1.6884000000000001,6.03,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-01-23 15:30:00,5.90496,1.72228,6.151,0.010560000000000002,0.0030800000000000003,0.011,5.8944,1.7192,6.14,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-23 16:00:00,5.95296,1.73628,6.201,0.010560000000000002,0.0030800000000000003,0.011,5.9424,1.7332,6.19,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-01-23 16:30:00,6.26976,1.82868,6.531,0.010560000000000002,0.0030800000000000003,0.011,6.2592,1.8256000000000001,6.52,6.4032,1.8676,6.67,6.4032,1.8676,6.67
2021-01-23 17:00:00,7.06656,2.06108,7.361,0.010560000000000002,0.0030800000000000003,0.011,7.056,2.058,7.35,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-01-23 17:30:00,8.58336,2.50348,8.941,0.010560000000000002,0.0030800000000000003,0.011,8.5728,2.5004,8.93,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-01-23 18:00:00,8.50752,2.48136,8.862,0.09792000000000001,0.028560000000000002,0.10200000000000001,8.4096,2.4528,8.76,5.9904,1.7472,6.24,5.9904,1.7472,6.24
2021-01-23 18:30:00,8.36928,2.44104,8.718,0.07488,0.021840000000000002,0.078,8.2944,2.4192,8.64,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-01-23 19:00:00,7.94688,2.31784,8.278,0.09408000000000001,0.027440000000000003,0.098,7.8528,2.2904,8.18,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-01-23 19:30:00,7.39008,2.15544,7.698,0.12288000000000002,0.035840000000000004,0.128,7.2672,2.1196,7.57,5.088,1.484,5.3,5.088,1.484,5.3
2021-01-23 20:00:00,7.05984,2.05912,7.354,0.15744000000000002,0.04592,0.164,6.9024,2.0132,7.19,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-01-23 20:30:00,5.92704,1.72872,6.174,0.14784,0.043120000000000006,0.154,5.7792,1.6856,6.02,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-23 21:00:00,5.2896,1.5428000000000002,5.51,0.14400000000000002,0.042,0.15,5.1456,1.5008,5.36,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-01-23 21:30:00,5.04672,1.4719600000000002,5.257,0.13152,0.038360000000000005,0.137,4.9152000000000005,1.4336,5.12,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-01-23 22:00:00,4.8441600000000005,1.41288,5.046,0.06336,0.01848,0.066,4.7808,1.3944,4.98,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-23 22:30:00,4.6368,1.3524,4.83,0.1632,0.0476,0.17,4.4736,1.3048,4.66,4.416,1.288,4.6,4.416,1.288,4.6
2021-01-23 23:00:00,4.2633600000000005,1.24348,4.441,0.14496,0.042280000000000005,0.151,4.1184,1.2012,4.29,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-01-23 23:30:00,3.95712,1.15416,4.122,0.01152,0.00336,0.012,3.9455999999999998,1.1508,4.11,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-01-24 00:00:00,3.61344,1.05392,3.7640000000000002,0.02304,0.00672,0.024,3.5904,1.0472,3.74,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-01-24 00:30:00,3.41088,0.9948400000000001,3.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3984,0.9912000000000001,3.54,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-01-24 01:00:00,3.26304,0.9517200000000001,3.399,0.027840000000000004,0.00812,0.029,3.2352,0.9436,3.37,3.888,1.134,4.05,3.888,1.134,4.05
2021-01-24 01:30:00,3.1536,0.9198000000000001,3.285,0.014400000000000001,0.004200000000000001,0.015,3.1392,0.9156000000000001,3.27,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-01-24 02:00:00,3.12192,0.91056,3.252,0.01152,0.00336,0.012,3.1104,0.9072,3.24,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-01-24 02:30:00,2.94624,0.8593200000000001,3.069,0.10464000000000001,0.030520000000000002,0.109,2.8416,0.8288000000000001,2.96,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-01-24 03:00:00,2.89152,0.8433600000000001,3.012,0.030720000000000004,0.008960000000000001,0.032,2.8608000000000002,0.8344,2.98,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-01-24 03:30:00,2.86752,0.8363600000000001,2.987,0.19872,0.057960000000000005,0.20700000000000002,2.6688,0.7784000000000001,2.7800000000000002,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-01-24 04:00:00,2.86272,0.83496,2.982,0.030720000000000004,0.008960000000000001,0.032,2.832,0.8260000000000001,2.95,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-24 04:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.01152,0.00336,0.012,2.832,0.8260000000000001,2.95,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-01-24 05:00:00,2.88192,0.8405600000000001,3.002,0.01152,0.00336,0.012,2.8704,0.8372,2.99,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-01-24 05:30:00,2.87808,0.8394400000000001,2.998,0.01728,0.00504,0.018000000000000002,2.8608000000000002,0.8344,2.98,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-01-24 06:00:00,2.9232,0.8526,3.045,0.264,0.077,0.275,2.6592000000000002,0.7756000000000001,2.77,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-01-24 06:30:00,3.16224,0.92232,3.294,0.04224000000000001,0.012320000000000001,0.044,3.12,0.91,3.25,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-01-24 07:00:00,3.2784,0.9562,3.415,0.0528,0.0154,0.055,3.2256,0.9408000000000001,3.36,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-01-24 07:30:00,3.49344,1.01892,3.6390000000000002,0.018240000000000003,0.00532,0.019,3.4752,1.0136,3.62,3.696,1.078,3.85,3.696,1.078,3.85
2021-01-24 08:00:00,3.71328,1.08304,3.868,0.01728,0.00504,0.018000000000000002,3.696,1.078,3.85,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-01-24 08:30:00,4.13856,1.20708,4.311,0.010560000000000002,0.0030800000000000003,0.011,4.128,1.204,4.3,4.224,1.232,4.4,4.224,1.232,4.4
2021-01-24 09:00:00,4.6944,1.3692,4.89,0.019200000000000002,0.0056,0.02,4.6752,1.3636,4.87,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-24 09:30:00,5.2943999999999996,1.5442,5.515,0.033600000000000005,0.0098,0.035,5.2608,1.5344,5.48,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-01-24 10:00:00,5.80704,1.69372,6.049,0.027840000000000004,0.00812,0.029,5.7792,1.6856,6.02,5.472,1.596,5.7,5.472,1.596,5.7
2021-01-24 10:30:00,5.86176,1.70968,6.106,0.08256000000000001,0.02408,0.08600000000000001,5.7792,1.6856,6.02,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-24 11:00:00,6.43008,1.8754400000000002,6.698,0.06528,0.01904,0.068,6.3648,1.8564,6.63,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-01-24 11:30:00,6.65376,1.94068,6.931,0.010560000000000002,0.0030800000000000003,0.011,6.6432,1.9376000000000002,6.92,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-01-24 12:00:00,6.91296,2.01628,7.201,0.010560000000000002,0.0030800000000000003,0.011,6.9024,2.0132,7.19,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-24 12:30:00,7.15296,2.08628,7.451,0.010560000000000002,0.0030800000000000003,0.011,7.1424,2.0832,7.44,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2021-01-24 13:00:00,7.29216,2.12688,7.596,0.015360000000000002,0.0044800000000000005,0.016,7.2768,2.1224,7.58,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-01-24 13:30:00,7.3008,2.1294,7.605,0.1296,0.0378,0.135,7.1712,2.0916,7.47,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-01-24 14:00:00,7.0608,2.0594,7.355,0.0912,0.026600000000000002,0.095,6.9696,2.0328,7.26,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-01-24 14:30:00,7.20576,2.10168,7.506,0.03456,0.01008,0.036000000000000004,7.1712,2.0916,7.47,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-01-24 15:00:00,7.62528,2.22404,7.943,0.15648,0.04564000000000001,0.163,7.4688,2.1784,7.78,5.712,1.666,5.95,5.712,1.666,5.95
2021-01-24 15:30:00,7.84704,2.28872,8.174,0.01344,0.003920000000000001,0.014,7.8336,2.2848,8.16,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-01-24 16:00:00,7.9987200000000005,2.33296,8.332,0.021120000000000003,0.0061600000000000005,0.022,7.9776,2.3268,8.31,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-01-24 16:30:00,8.11104,2.36572,8.449,0.018240000000000003,0.00532,0.019,8.0928,2.3604,8.43,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-24 17:00:00,8.44224,2.46232,8.794,0.02304,0.00672,0.024,8.4192,2.4556,8.77,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-01-24 17:30:00,8.77056,2.55808,9.136,0.024960000000000003,0.007280000000000001,0.026000000000000002,8.7456,2.5508,9.11,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-01-24 18:00:00,8.70624,2.53932,9.069,0.23904000000000003,0.06972,0.249,8.4672,2.4696,8.82,6.096,1.778,6.35,6.096,1.778,6.35
2021-01-24 18:30:00,8.06304,2.3517200000000003,8.399000000000001,0.12384,0.036120000000000006,0.129,7.9392,2.3156,8.27,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-24 19:00:00,6.9984,2.0412,7.29,0.019200000000000002,0.0056,0.02,6.9792000000000005,2.0356,7.27,6.7104,1.9572,6.99,6.7104,1.9572,6.99
2021-01-24 19:30:00,6.75072,1.96896,7.032,0.01152,0.00336,0.012,6.7392,1.9656,7.02,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-24 20:00:00,6.216,1.8130000000000002,6.475,0.14880000000000002,0.0434,0.155,6.0672,1.7696,6.32,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-01-24 20:30:00,5.87328,1.71304,6.118,0.01728,0.00504,0.018000000000000002,5.856,1.708,6.1,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-24 21:00:00,5.37696,1.5682800000000001,5.601,0.02976,0.00868,0.031,5.3472,1.5596,5.57,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-24 21:30:00,5.05056,1.47308,5.261,0.19296000000000002,0.056280000000000004,0.201,4.8576,1.4168,5.06,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-01-24 22:00:00,4.83264,1.40952,5.034,0.33024000000000003,0.09632,0.34400000000000003,4.5024,1.3132000000000001,4.69,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-01-24 22:30:00,4.58592,1.33756,4.777,0.34272,0.09996000000000001,0.357,4.2432,1.2376,4.42,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-01-24 23:00:00,4.11744,1.20092,4.289,0.34464,0.10052000000000001,0.359,3.7728,1.1004,3.93,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-01-24 23:30:00,3.73728,1.0900400000000001,3.893,0.31968,0.09324,0.333,3.4176,0.9968,3.56,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-01-25 00:00:00,3.432,1.001,3.575,0.312,0.091,0.325,3.12,0.91,3.25,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-01-25 00:30:00,3.29856,0.96208,3.436,0.31296,0.09128000000000001,0.326,2.9856,0.8708,3.11,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-25 01:00:00,3.192,0.931,3.325,0.2832,0.0826,0.295,2.9088000000000003,0.8484,3.03,3.504,1.022,3.65,3.504,1.022,3.65
2021-01-25 01:30:00,3.10176,0.90468,3.231,0.27936,0.08148000000000001,0.291,2.8224,0.8232,2.94,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-01-25 02:00:00,3.07488,0.8968400000000001,3.203,0.28128000000000003,0.08204,0.293,2.7936,0.8148000000000001,2.91,3.408,0.994,3.55,3.408,0.994,3.55
2021-01-25 02:30:00,3.0384,0.8862,3.165,0.3024,0.0882,0.315,2.7359999999999998,0.798,2.85,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-01-25 03:00:00,3.02304,0.8817200000000001,3.149,0.29664,0.08652000000000001,0.309,2.7264,0.7952,2.84,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-25 03:30:00,2.98368,0.8702400000000001,3.108,0.30528000000000005,0.08904000000000001,0.318,2.6784,0.7812,2.79,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-01-25 04:00:00,2.99616,0.8738800000000001,3.121,0.29856000000000005,0.08708,0.311,2.6976,0.7868,2.81,3.12,0.91,3.25,3.12,0.91,3.25
2021-01-25 04:30:00,2.99808,0.8744400000000001,3.123,0.30048,0.08764000000000001,0.313,2.6976,0.7868,2.81,3.072,0.896,3.2,3.072,0.896,3.2
2021-01-25 05:00:00,3.03648,0.8856400000000001,3.163,0.22368000000000002,0.06524,0.233,2.8128,0.8204,2.93,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-01-25 05:30:00,3.14592,0.91756,3.277,0.13152,0.038360000000000005,0.137,3.0144,0.8792000000000001,3.14,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-25 06:00:00,3.35808,0.9794400000000001,3.498,0.17088,0.04984,0.178,3.1872,0.9296000000000001,3.32,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-25 06:30:00,3.75552,1.0953600000000001,3.912,0.10752,0.031360000000000006,0.112,3.648,1.064,3.8,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-01-25 07:00:00,4.28544,1.24992,4.464,0.12864,0.037520000000000005,0.134,4.1568,1.2124,4.33,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-01-25 07:30:00,4.78752,1.39636,4.987,0.03552,0.010360000000000001,0.037,4.752,1.3860000000000001,4.95,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-01-25 08:00:00,5.22528,1.52404,5.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2128,1.5204,5.43,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-01-25 08:30:00,5.73504,1.67272,5.974,0.01344,0.003920000000000001,0.014,5.7216000000000005,1.6688,5.96,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-01-25 09:00:00,6.2352,1.8186,6.495,0.014400000000000001,0.004200000000000001,0.015,6.2208,1.8144,6.48,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-01-25 09:30:00,6.81984,1.9891200000000002,7.104,0.01344,0.003920000000000001,0.014,6.8064,1.9852,7.09,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-01-25 10:00:00,6.936,2.023,7.225,0.014400000000000001,0.004200000000000001,0.015,6.9216,2.0188,7.21,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-01-25 10:30:00,7.53216,2.19688,7.846,0.03456,0.01008,0.036000000000000004,7.4976,2.1868,7.8100000000000005,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-01-25 11:00:00,7.27296,2.12128,7.5760000000000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.248,2.114,7.55,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-01-25 11:30:00,6.34368,1.85024,6.608,0.04608,0.01344,0.048,6.2976,1.8368,6.5600000000000005,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-01-25 12:00:00,6.20352,1.80936,6.462,0.04032,0.011760000000000001,0.042,6.1632,1.7976,6.42,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-25 12:30:00,6.50016,1.89588,6.771,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.4512,1.8816000000000002,6.72,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-01-25 13:00:00,6.25152,1.82336,6.5120000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.2016,1.8088000000000002,6.46,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-25 13:30:00,6.0192,1.7556,6.27,0.057600000000000005,0.016800000000000002,0.06,5.9616,1.7388,6.21,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-01-25 14:00:00,5.91648,1.72564,6.163,0.05088,0.01484,0.053,5.8656,1.7107999999999999,6.11,5.328,1.554,5.55,5.328,1.554,5.55
2021-01-25 14:30:00,5.84832,1.7057600000000002,6.092,0.05952,0.01736,0.062,5.7888,1.6884000000000001,6.03,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-01-25 15:00:00,5.7792,1.6856,6.02,0.06720000000000001,0.0196,0.07,5.712,1.666,5.95,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-01-25 15:30:00,5.9616,1.7388,6.21,0.11520000000000001,0.033600000000000005,0.12,5.8464,1.7052,6.09,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-01-25 16:00:00,6.41952,1.87236,6.687,0.06432,0.018760000000000002,0.067,6.3552,1.8536000000000001,6.62,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-01-25 16:30:00,6.91296,2.01628,7.201,0.06816000000000001,0.019880000000000002,0.07100000000000001,6.8448,1.9964,7.13,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-25 17:00:00,7.41408,2.16244,7.723,0.07008,0.020440000000000003,0.073,7.344,2.142,7.65,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-01-25 17:30:00,8.11872,2.36796,8.457,0.12192000000000001,0.03556,0.127,7.9968,2.3324,8.33,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-01-25 18:00:00,8.99616,2.62388,9.371,0.28896000000000005,0.08428000000000001,0.301,8.7072,2.5396,9.07,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-01-25 18:30:00,8.75904,2.55472,9.124,0.26304,0.07672000000000001,0.274,8.496,2.478,8.85,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-01-25 19:00:00,7.63296,2.22628,7.9510000000000005,0.26976,0.07868,0.281,7.3632,2.1476,7.67,6.288,1.834,6.55,6.288,1.834,6.55
2021-01-25 19:30:00,7.04832,2.05576,7.342,0.17472000000000001,0.050960000000000005,0.182,6.8736,2.0048,7.16,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-01-25 20:00:00,6.3264,1.8452000000000002,6.59,0.12480000000000001,0.0364,0.13,6.2016,1.8088000000000002,6.46,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-01-25 20:30:00,5.94624,1.73432,6.194,0.10944000000000001,0.031920000000000004,0.114,5.8368,1.7024,6.08,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-01-25 21:00:00,5.59392,1.63156,5.827,0.07392,0.021560000000000003,0.077,5.52,1.6099999999999999,5.75,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-01-25 21:30:00,5.3424,1.5582,5.565,0.0528,0.0154,0.055,5.2896,1.5428000000000002,5.51,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-01-25 22:00:00,4.96608,1.4484400000000002,5.173,0.07968,0.02324,0.083,4.8864,1.4252,5.09,4.608,1.344,4.8,4.608,1.344,4.8
2021-01-25 22:30:00,4.64544,1.35492,4.839,0.27744,0.08092,0.289,4.368,1.274,4.55,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-01-25 23:00:00,4.20096,1.22528,4.376,0.18816000000000002,0.054880000000000005,0.196,4.0128,1.1703999999999999,4.18,3.888,1.134,4.05,3.888,1.134,4.05
2021-01-25 23:30:00,3.8217600000000003,1.11468,3.981,0.010560000000000002,0.0030800000000000003,0.011,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-01-26 00:00:00,3.44448,1.00464,3.588,0.07488,0.021840000000000002,0.078,3.3696,0.9828,3.51,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-01-26 00:30:00,3.32544,0.9699200000000001,3.464,0.01344,0.003920000000000001,0.014,3.312,0.966,3.45,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-01-26 01:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.03168,0.00924,0.033,3.1872,0.9296000000000001,3.32,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-01-26 01:30:00,3.15264,0.9195200000000001,3.284,0.01344,0.003920000000000001,0.014,3.1392,0.9156000000000001,3.27,3.84,1.12,4.0,3.84,1.12,4.0
2021-01-26 02:00:00,2.976,0.868,3.1,0.057600000000000005,0.016800000000000002,0.06,2.9184,0.8512000000000001,3.04,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-01-26 02:30:00,2.9452800000000003,0.85904,3.068,0.11328,0.03304,0.11800000000000001,2.832,0.8260000000000001,2.95,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-01-26 03:00:00,3.03456,0.8850800000000001,3.161,0.010560000000000002,0.0030800000000000003,0.011,3.024,0.882,3.15,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-01-26 03:30:00,2.93568,0.8562400000000001,3.058,0.17088,0.04984,0.178,2.7648,0.8064,2.88,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-26 04:00:00,2.92896,0.85428,3.051,0.010560000000000002,0.0030800000000000003,0.011,2.9184,0.8512000000000001,3.04,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-01-26 04:30:00,2.98368,0.8702400000000001,3.108,0.06528,0.01904,0.068,2.9184,0.8512000000000001,3.04,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-01-26 05:00:00,3.00192,0.8755600000000001,3.127,0.025920000000000002,0.007560000000000001,0.027,2.976,0.868,3.1,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-26 05:30:00,3.1248,0.9114000000000001,3.255,0.0912,0.026600000000000002,0.095,3.0336,0.8848,3.16,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-01-26 06:00:00,3.3945600000000002,0.9900800000000001,3.536,0.15936,0.04648,0.166,3.2352,0.9436,3.37,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-26 06:30:00,3.8736,1.1298,4.035,0.07200000000000001,0.021,0.075,3.8016,1.1088,3.96,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-01-26 07:00:00,4.37376,1.27568,4.556,0.07296000000000001,0.02128,0.076,4.3008,1.2544,4.48,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-01-26 07:30:00,5.49216,1.60188,5.721,0.05856000000000001,0.01708,0.061,5.4336,1.5848,5.66,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-01-26 08:00:00,6.2688,1.8284,6.53,0.057600000000000005,0.016800000000000002,0.06,6.2112,1.8115999999999999,6.47,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-01-26 08:30:00,6.07104,1.77072,6.324,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.9712,1.7416,6.22,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-01-26 09:00:00,6.144,1.792,6.4,0.096,0.028,0.1,6.048,1.764,6.3,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-01-26 09:30:00,6.14304,1.7917200000000002,6.399,0.05664,0.01652,0.059000000000000004,6.0864,1.7752,6.34,5.28,1.54,5.5,5.28,1.54,5.5
2021-01-26 10:00:00,6.91008,2.01544,7.198,0.04608,0.01344,0.048,6.864,2.002,7.15,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-26 10:30:00,7.21344,2.10392,7.514,0.09984000000000001,0.029120000000000004,0.10400000000000001,7.1136,2.0748,7.41,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-01-26 11:00:00,7.34976,2.14368,7.656,0.03456,0.01008,0.036000000000000004,7.3152,2.1336,7.62,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-01-26 11:30:00,7.48608,2.18344,7.798,0.036480000000000005,0.01064,0.038,7.4496,2.1728,7.76,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-01-26 12:00:00,7.56096,2.20528,7.876,0.03456,0.01008,0.036000000000000004,7.5264,2.1952,7.84,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-26 12:30:00,7.64736,2.23048,7.966,0.05376,0.015680000000000003,0.056,7.5936,2.2148,7.91,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-01-26 13:00:00,7.43328,2.16804,7.743,0.09888000000000001,0.02884,0.10300000000000001,7.3344000000000005,2.1392,7.64,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-01-26 13:30:00,6.55296,1.91128,6.8260000000000005,0.10176,0.02968,0.106,6.4512,1.8816000000000002,6.72,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-26 14:00:00,6.43488,1.87684,6.703,0.041280000000000004,0.01204,0.043000000000000003,6.3936,1.8648,6.66,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-26 14:30:00,6.38688,1.86284,6.6530000000000005,0.12768000000000002,0.03724,0.133,6.2592,1.8256000000000001,6.52,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-01-26 15:00:00,6.68064,1.94852,6.959,0.10464000000000001,0.030520000000000002,0.109,6.5760000000000005,1.9180000000000001,6.85,5.184,1.512,5.4,5.184,1.512,5.4
2021-01-26 15:30:00,7.3872,2.1546,7.695,0.0528,0.0154,0.055,7.3344000000000005,2.1392,7.64,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-01-26 16:00:00,7.48992,2.18456,7.802,0.07872000000000001,0.02296,0.082,7.4112,2.1616,7.72,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-26 16:30:00,7.824,2.282,8.15,0.057600000000000005,0.016800000000000002,0.06,7.7664,2.2652,8.09,5.28,1.54,5.5,5.28,1.54,5.5
2021-01-26 17:00:00,8.55552,2.49536,8.912,0.01152,0.00336,0.012,8.544,2.492,8.9,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-01-26 17:30:00,8.856,2.583,9.225,0.014400000000000001,0.004200000000000001,0.015,8.8416,2.5788,9.21,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-01-26 18:00:00,8.86752,2.58636,9.237,0.17952,0.052360000000000004,0.187,8.688,2.534,9.05,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-01-26 18:30:00,8.59968,2.50824,8.958,0.20928000000000002,0.061040000000000004,0.218,8.3904,2.4472,8.74,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-01-26 19:00:00,7.75584,2.26212,8.079,0.07584,0.02212,0.079,7.68,2.24,8.0,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-01-26 19:30:00,6.83136,1.99248,7.116,0.015360000000000002,0.0044800000000000005,0.016,6.816,1.988,7.1,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-01-26 20:00:00,6.55776,1.91268,6.831,0.010560000000000002,0.0030800000000000003,0.011,6.5472,1.9096000000000002,6.82,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-01-26 20:30:00,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-26 21:00:00,5.87232,1.71276,6.117,0.025920000000000002,0.007560000000000001,0.027,5.8464,1.7052,6.09,5.232,1.526,5.45,5.232,1.526,5.45
2021-01-26 21:30:00,5.51904,1.60972,5.749,0.30624,0.08932000000000001,0.319,5.2128,1.5204,5.43,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-01-26 22:00:00,5.13504,1.4977200000000002,5.349,0.35424000000000005,0.10332000000000001,0.369,4.7808,1.3944,4.98,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-01-26 22:30:00,4.54272,1.32496,4.732,0.22272000000000003,0.06496,0.232,4.32,1.26,4.5,4.128,1.204,4.3,4.128,1.204,4.3
2021-01-26 23:00:00,4.08096,1.19028,4.251,0.010560000000000002,0.0030800000000000003,0.011,4.0704,1.1872,4.24,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-01-26 23:30:00,3.70752,1.08136,3.862,0.021120000000000003,0.0061600000000000005,0.022,3.6864,1.0752,3.84,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-01-27 00:00:00,3.31392,0.9665600000000001,3.452,0.04032,0.011760000000000001,0.042,3.2736,0.9548000000000001,3.41,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-01-27 00:30:00,3.16032,0.92176,3.292,0.01152,0.00336,0.012,3.1488,0.9184,3.2800000000000002,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-27 01:00:00,3.04704,0.8887200000000001,3.174,0.02304,0.00672,0.024,3.024,0.882,3.15,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-01-27 01:30:00,3.01344,0.87892,3.1390000000000002,0.018240000000000003,0.00532,0.019,2.9952,0.8736,3.12,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-01-27 02:00:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-01-27 02:30:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-01-27 03:00:00,2.93952,0.8573600000000001,3.062,0.021120000000000003,0.0061600000000000005,0.022,2.9184,0.8512000000000001,3.04,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-01-27 03:30:00,2.7552,0.8036000000000001,2.87,0.14400000000000002,0.042,0.15,2.6112,0.7616,2.7199999999999998,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-01-27 04:00:00,2.79648,0.81564,2.9130000000000003,0.15648,0.04564000000000001,0.163,2.64,0.77,2.75,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-01-27 04:30:00,2.85216,0.8318800000000001,2.971,0.010560000000000002,0.0030800000000000003,0.011,2.8416,0.8288000000000001,2.96,3.504,1.022,3.65,3.504,1.022,3.65
2021-01-27 05:00:00,2.83872,0.82796,2.957,0.01632,0.00476,0.017,2.8224,0.8232,2.94,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-27 05:30:00,2.9203200000000002,0.8517600000000001,3.042,0.01152,0.00336,0.012,2.9088000000000003,0.8484,3.03,3.504,1.022,3.65,3.504,1.022,3.65
2021-01-27 06:00:00,3.10656,0.9060800000000001,3.236,0.11136000000000001,0.03248,0.116,2.9952,0.8736,3.12,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-01-27 06:30:00,3.7248,1.0864,3.88,0.06720000000000001,0.0196,0.07,3.6576,1.0668,3.81,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-01-27 07:00:00,4.0896,1.1928,4.26,0.0864,0.0252,0.09,4.0032,1.1676,4.17,4.128,1.204,4.3,4.128,1.204,4.3
2021-01-27 07:30:00,4.48128,1.30704,4.668,0.08448000000000001,0.024640000000000002,0.088,4.3968,1.2824,4.58,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-01-27 08:00:00,4.81344,1.40392,5.014,0.07104,0.020720000000000002,0.074,4.7424,1.3832,4.94,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-01-27 08:30:00,5.15616,1.50388,5.371,0.07776000000000001,0.022680000000000002,0.081,5.0784,1.4812,5.29,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-01-27 09:00:00,5.76768,1.6822400000000002,6.008,0.06528,0.01904,0.068,5.7024,1.6632,5.94,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-27 09:30:00,6.79584,1.98212,7.079,0.047040000000000005,0.013720000000000001,0.049,6.7488,1.9684,7.03,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-01-27 10:00:00,6.9168,2.0174,7.205,0.0432,0.0126,0.045,6.8736,2.0048,7.16,4.032,1.176,4.2,4.032,1.176,4.2
2021-01-27 10:30:00,7.04256,2.05408,7.336,0.03456,0.01008,0.036000000000000004,7.008,2.044,7.3,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-01-27 11:00:00,6.12288,1.78584,6.378,0.036480000000000005,0.01064,0.038,6.0864,1.7752,6.34,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-01-27 11:30:00,5.9952000000000005,1.7486000000000002,6.245,0.033600000000000005,0.0098,0.035,5.9616,1.7388,6.21,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-01-27 12:00:00,6.00576,1.75168,6.256,0.03456,0.01008,0.036000000000000004,5.9712,1.7416,6.22,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-27 12:30:00,5.91456,1.7250800000000002,6.161,0.07776000000000001,0.022680000000000002,0.081,5.8368,1.7024,6.08,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-01-27 13:00:00,6.09312,1.77716,6.347,0.04512,0.013160000000000002,0.047,6.048,1.764,6.3,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-01-27 13:30:00,6.65088,1.9398400000000002,6.928,0.15168,0.04424,0.158,6.4992,1.8956,6.77,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-01-27 14:00:00,6.57888,1.91884,6.853,0.25248000000000004,0.07364000000000001,0.263,6.3264,1.8452000000000002,6.59,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-01-27 14:30:00,5.52576,1.61168,5.756,0.24576000000000003,0.07168000000000001,0.256,5.28,1.54,5.5,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-01-27 15:00:00,5.48736,1.6004800000000001,5.716,0.23616,0.06888000000000001,0.246,5.2512,1.5316,5.47,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-27 15:30:00,5.49696,1.60328,5.726,0.10176,0.02968,0.106,5.3952,1.5735999999999999,5.62,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-01-27 16:00:00,5.82912,1.70016,6.072,0.05952,0.01736,0.062,5.7696000000000005,1.6828,6.01,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-01-27 16:30:00,6.5856,1.9208,6.86,0.06720000000000001,0.0196,0.07,6.5184,1.9012,6.79,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-01-27 17:00:00,7.14048,2.08264,7.438,0.13248000000000001,0.03864,0.138,7.008,2.044,7.3,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-01-27 17:30:00,7.90944,2.30692,8.239,0.24864000000000003,0.07252,0.259,7.6608,2.2344,7.98,6.048,1.764,6.3,6.048,1.764,6.3
