Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-27 18:00:00,8.54688,2.49284,8.903,0.30048,0.08764000000000001,0.313,8.2464,2.4052,8.59,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-01-27 18:30:00,8.34912,2.43516,8.697,0.30432000000000003,0.08876,0.317,8.0448,2.3464,8.38,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-01-27 19:00:00,7.34976,2.14368,7.656,0.28416,0.08288000000000001,0.296,7.0656,2.0608,7.36,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-01-27 19:30:00,6.85248,1.99864,7.138,0.31488000000000005,0.09184,0.328,6.5376,1.9068,6.8100000000000005,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-01-27 20:00:00,6.34848,1.8516400000000002,6.6129999999999995,0.29088,0.08484000000000001,0.303,6.0576,1.7668,6.31,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-01-27 20:30:00,5.97696,1.74328,6.226,0.30336,0.08848,0.316,5.6736,1.6548,5.91,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-01-27 21:00:00,5.54304,1.61672,5.774,0.29184000000000004,0.08512,0.304,5.2512,1.5316,5.47,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-01-27 21:30:00,5.08704,1.48372,5.299,0.31584,0.09212000000000001,0.329,4.7712,1.3916,4.97,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-01-27 22:00:00,4.78848,1.39664,4.9879999999999995,0.30528000000000005,0.08904000000000001,0.318,4.4832,1.3076,4.67,4.32,1.26,4.5,4.32,1.26,4.5
2021-01-27 22:30:00,5.19072,1.51396,5.407,0.35232,0.10276,0.367,4.8384,1.4112,5.04,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-01-27 23:00:00,4.74816,1.38488,4.946,0.38976000000000005,0.11368,0.406,4.3584,1.2711999999999999,4.54,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2021-01-27 23:30:00,3.67776,1.07268,3.831,0.20256000000000002,0.05908000000000001,0.211,3.4752,1.0136,3.62,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-28 00:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.06144000000000001,0.017920000000000002,0.064,3.2928,0.9604,3.43,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-01-28 00:30:00,3.12288,0.9108400000000001,3.253,0.10848000000000001,0.03164,0.113,3.0144,0.8792000000000001,3.14,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-01-28 01:00:00,3.04512,0.8881600000000001,3.172,0.06912,0.02016,0.07200000000000001,2.976,0.868,3.1,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-01-28 01:30:00,2.92896,0.85428,3.051,0.039360000000000006,0.01148,0.041,2.8896,0.8428,3.01,3.408,0.994,3.55,3.408,0.994,3.55
2021-01-28 02:00:00,2.92512,0.85316,3.047,0.01632,0.00476,0.017,2.9088000000000003,0.8484,3.03,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-28 02:30:00,2.8732800000000003,0.8380400000000001,2.993,0.022080000000000002,0.00644,0.023,2.8512,0.8316,2.9699999999999998,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-01-28 03:00:00,2.86656,0.83608,2.9859999999999998,0.015360000000000002,0.0044800000000000005,0.016,2.8512,0.8316,2.9699999999999998,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-01-28 03:30:00,2.7888,0.8134,2.9050000000000002,0.033600000000000005,0.0098,0.035,2.7552,0.8036000000000001,2.87,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-01-28 04:00:00,2.79456,0.81508,2.911,0.010560000000000002,0.0030800000000000003,0.011,2.784,0.812,2.9,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-01-28 04:30:00,2.91936,0.85148,3.041,0.010560000000000002,0.0030800000000000003,0.011,2.9088000000000003,0.8484,3.03,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-28 05:00:00,2.85984,0.8341200000000001,2.979,0.027840000000000004,0.00812,0.029,2.832,0.8260000000000001,2.95,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-01-28 05:30:00,3.17088,0.9248400000000001,3.303,0.21408000000000002,0.06244,0.223,2.9568000000000003,0.8624,3.08,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2021-01-28 06:00:00,3.48576,1.01668,3.6310000000000002,0.27936,0.08148000000000001,0.291,3.2064,0.9352,3.34,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2021-01-28 06:30:00,3.67104,1.0707200000000001,3.824,0.20544,0.05992000000000001,0.214,3.4656000000000002,1.0108,3.61,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-01-28 07:00:00,4.03008,1.17544,4.198,0.17088,0.04984,0.178,3.8592,1.1256,4.02,3.696,1.078,3.85,3.696,1.078,3.85
2021-01-28 07:30:00,4.5072,1.3146,4.695,0.062400000000000004,0.0182,0.065,4.4448,1.2964,4.63,4.272,1.246,4.45,4.272,1.246,4.45
2021-01-28 08:00:00,4.85376,1.41568,5.056,0.05376,0.015680000000000003,0.056,4.8,1.4,5.0,4.464,1.302,4.65,4.464,1.302,4.65
2021-01-28 08:30:00,5.50368,1.60524,5.733,0.07008,0.020440000000000003,0.073,5.4336,1.5848,5.66,4.656,1.358,4.85,4.656,1.358,4.85
2021-01-28 09:00:00,5.8992,1.7206000000000001,6.145,0.07200000000000001,0.021,0.075,5.8272,1.6996,6.07,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-01-28 09:30:00,5.76192,1.68056,6.002,0.07872000000000001,0.02296,0.082,5.6832,1.6576,5.92,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-01-28 10:00:00,5.66496,1.6522800000000002,5.901,0.039360000000000006,0.01148,0.041,5.6256,1.6408,5.86,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-01-28 10:30:00,5.84736,1.70548,6.091,0.039360000000000006,0.01148,0.041,5.808,1.694,6.05,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-01-28 11:00:00,5.93568,1.7312400000000001,6.183,0.03168,0.00924,0.033,5.904,1.722,6.15,4.8,1.4,5.0,4.8,1.4,5.0
2021-01-28 11:30:00,6.6864,1.9502000000000002,6.965,0.033600000000000005,0.0098,0.035,6.6528,1.9404,6.93,3.84,1.12,4.0,3.84,1.12,4.0
2021-01-28 12:00:00,6.9648,2.0314,7.255,0.033600000000000005,0.0098,0.035,6.9312000000000005,2.0216,7.22,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-01-28 12:30:00,7.176,2.093,7.475,0.0432,0.0126,0.045,7.1328,2.0804,7.43,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-01-28 13:00:00,7.0656,2.0608,7.36,0.07680000000000001,0.0224,0.08,6.9888,2.0384,7.28,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-01-28 13:30:00,7.1136,2.0748,7.41,0.048,0.014,0.05,7.0656,2.0608,7.36,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-01-28 14:00:00,6.85536,1.9994800000000001,7.141,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.8064,1.9852,7.09,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-01-28 14:30:00,6.68544,1.94992,6.964,0.07104,0.020720000000000002,0.074,6.6144,1.9292,6.89,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-01-28 15:00:00,6.0528,1.7654,6.305,0.07200000000000001,0.021,0.075,5.9808,1.7444000000000002,6.23,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-01-28 15:30:00,5.73504,1.67272,5.974,0.06144000000000001,0.017920000000000002,0.064,5.6736,1.6548,5.91,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-01-28 16:00:00,5.97888,1.74384,6.228,0.06528,0.01904,0.068,5.9136,1.7248,6.16,5.04,1.47,5.25,5.04,1.47,5.25
2021-01-28 16:30:00,6.26208,1.82644,6.523,0.07008,0.020440000000000003,0.073,6.192,1.806,6.45,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-01-28 17:00:00,7.41888,2.16384,7.728,0.04608,0.01344,0.048,7.3728,2.1504,7.68,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-01-28 17:30:00,8.36448,2.43964,8.713,0.03168,0.00924,0.033,8.3328,2.4304,8.68,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-01-28 18:00:00,8.41056,2.45308,8.761,0.16416,0.047880000000000006,0.171,8.2464,2.4052,8.59,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-01-28 18:30:00,8.20512,2.39316,8.547,0.10272,0.029960000000000004,0.107,8.1024,2.3632,8.44,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-01-28 19:00:00,7.71648,2.25064,8.038,0.02688,0.007840000000000001,0.028,7.6896,2.2428,8.01,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-01-28 19:30:00,6.69216,1.95188,6.971,0.010560000000000002,0.0030800000000000003,0.011,6.6815999999999995,1.9488,6.96,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-01-28 20:00:00,6.08256,1.77408,6.336,0.015360000000000002,0.0044800000000000005,0.016,6.0672,1.7696,6.32,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-01-28 20:30:00,5.4768,1.5974,5.705,0.014400000000000001,0.004200000000000001,0.015,5.4624,1.5932,5.69,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-01-28 21:00:00,5.22144,1.52292,5.439,0.05664,0.01652,0.059000000000000004,5.1648,1.5064000000000002,5.38,5.136,1.498,5.35,5.136,1.498,5.35
2021-01-28 21:30:00,4.98336,1.45348,5.191,0.02016,0.005880000000000001,0.021,4.9632000000000005,1.4476,5.17,4.944,1.442,5.15,4.944,1.442,5.15
2021-01-28 22:00:00,4.76448,1.38964,4.963,0.041280000000000004,0.01204,0.043000000000000003,4.7232,1.3776,4.92,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-01-28 22:30:00,4.44768,1.29724,4.633,0.31008,0.09044,0.323,4.1376,1.2068,4.31,3.84,1.12,4.0,3.84,1.12,4.0
2021-01-28 23:00:00,4.00416,1.16788,4.171,0.30816000000000004,0.08988,0.321,3.696,1.078,3.85,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-01-28 23:30:00,3.53184,1.03012,3.6790000000000003,0.06624000000000001,0.01932,0.069,3.4656000000000002,1.0108,3.61,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-29 00:00:00,3.23232,0.94276,3.367,0.01632,0.00476,0.017,3.216,0.9380000000000001,3.35,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-01-29 00:30:00,3.17088,0.9248400000000001,3.303,0.37728,0.11004000000000001,0.393,2.7936,0.8148000000000001,2.91,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-01-29 01:00:00,3.13248,0.9136400000000001,3.263,0.42528000000000005,0.12404000000000001,0.443,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-01-29 01:30:00,3.00384,0.8761200000000001,3.129,0.40224000000000004,0.11732000000000001,0.419,2.6016,0.7588,2.71,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-01-29 02:00:00,2.95488,0.86184,3.078,0.40128,0.11704,0.418,2.5536,0.7448,2.66,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-01-29 02:30:00,2.94816,0.8598800000000001,3.071,0.37536,0.10948000000000001,0.391,2.5728,0.7504000000000001,2.68,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-01-29 03:00:00,3.01248,0.8786400000000001,3.138,0.38208000000000003,0.11144000000000001,0.398,2.6304,0.7672,2.74,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-01-29 03:30:00,3.08448,0.8996400000000001,3.213,0.40608000000000005,0.11844,0.423,2.6784,0.7812,2.79,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-01-29 04:00:00,3.04128,0.88704,3.168,0.42048,0.12264000000000001,0.438,2.6208,0.7644000000000001,2.73,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2021-01-29 04:30:00,2.91936,0.85148,3.041,0.38496,0.11228,0.401,2.5343999999999998,0.7392000000000001,2.64,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2021-01-29 05:00:00,2.9558400000000002,0.8621200000000001,3.079,0.36384000000000005,0.10612,0.379,2.592,0.756,2.7,2.688,0.784,2.8,2.688,0.784,2.8
2021-01-29 05:30:00,3.06816,0.8948800000000001,3.196,0.37056000000000006,0.10808000000000001,0.386,2.6976,0.7868,2.81,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2021-01-29 06:00:00,3.25824,0.95032,3.394,0.22464,0.06552000000000001,0.234,3.0336,0.8848,3.16,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-01-29 06:30:00,3.72288,1.08584,3.878,0.05568000000000001,0.01624,0.058,3.6672000000000002,1.0696,3.8200000000000003,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-01-29 07:00:00,4.07616,1.18888,4.246,0.06336,0.01848,0.066,4.0128,1.1703999999999999,4.18,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-01-29 07:30:00,4.608,1.344,4.8,0.057600000000000005,0.016800000000000002,0.06,4.5504,1.3272,4.74,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-01-29 08:00:00,4.88448,1.4246400000000001,5.088,0.08448000000000001,0.024640000000000002,0.088,4.8,1.4,5.0,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-01-29 08:30:00,5.44416,1.5878800000000002,5.671,0.05856000000000001,0.01708,0.061,5.3856,1.5708,5.61,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-01-29 09:00:00,5.59584,1.63212,5.829,0.05664,0.01652,0.059000000000000004,5.5392,1.6156000000000001,5.77,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-01-29 09:30:00,5.70912,1.6651600000000002,5.947,0.04512,0.013160000000000002,0.047,5.664,1.6520000000000001,5.9,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-01-29 10:00:00,5.36448,1.56464,5.588,0.04608,0.01344,0.048,5.3184000000000005,1.5512000000000001,5.54,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-01-29 10:30:00,5.4288,1.5834000000000001,5.655,0.0432,0.0126,0.045,5.3856,1.5708,5.61,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-01-29 11:00:00,5.69088,1.65984,5.928,0.036480000000000005,0.01064,0.038,5.6544,1.6492,5.89,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-01-29 11:30:00,5.55744,1.62092,5.789,0.03744,0.010920000000000001,0.039,5.52,1.6099999999999999,5.75,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-01-29 12:00:00,5.71584,1.6671200000000002,5.954,0.04224000000000001,0.012320000000000001,0.044,5.6736,1.6548,5.91,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-01-29 12:30:00,5.82144,1.69792,6.064,0.051840000000000004,0.015120000000000001,0.054,5.7696000000000005,1.6828,6.01,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-01-29 13:00:00,6.05856,1.76708,6.311,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.0096,1.7528000000000001,6.26,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-01-29 13:30:00,5.79648,1.6906400000000001,6.038,0.05568000000000001,0.01624,0.058,5.7408,1.6743999999999999,5.98,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-01-29 14:00:00,5.33568,1.55624,5.558,0.04608,0.01344,0.048,5.2896,1.5428000000000002,5.51,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-01-29 14:30:00,5.38848,1.57164,5.6129999999999995,0.060480000000000006,0.017640000000000003,0.063,5.328,1.554,5.55,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-01-29 15:00:00,5.2656,1.5358,5.485,0.062400000000000004,0.0182,0.065,5.2032,1.5176,5.42,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-29 15:30:00,5.36352,1.5643600000000002,5.587,0.06432,0.018760000000000002,0.067,5.2992,1.5455999999999999,5.52,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-01-29 16:00:00,5.70336,1.66348,5.941,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.6352,1.6436000000000002,5.87,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-01-29 16:30:00,6.27552,1.8303600000000002,6.537,0.01632,0.00476,0.017,6.2592,1.8256000000000001,6.52,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-01-29 17:00:00,6.80736,1.9854800000000001,7.091,0.010560000000000002,0.0030800000000000003,0.011,6.7968,1.9824000000000002,7.08,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-01-29 17:30:00,7.73856,2.25708,8.061,0.010560000000000002,0.0030800000000000003,0.011,7.728,2.254,8.05,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-01-29 18:00:00,8.05152,2.34836,8.387,0.054720000000000005,0.015960000000000002,0.057,7.9968,2.3324,8.33,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-01-29 18:30:00,7.7904,2.2721999999999998,8.115,0.0528,0.0154,0.055,7.7376000000000005,2.2568,8.06,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-01-29 19:00:00,7.31232,2.13276,7.617,0.01632,0.00476,0.017,7.296,2.128,7.6,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-01-29 19:30:00,6.3744,1.8592,6.64,0.009600000000000001,0.0028,0.01,6.3648,1.8564,6.63,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-01-29 20:00:00,5.89728,1.72004,6.143,0.12768000000000002,0.03724,0.133,5.7696000000000005,1.6828,6.01,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-01-29 20:30:00,5.31744,1.55092,5.539,0.15264000000000003,0.044520000000000004,0.159,5.1648,1.5064000000000002,5.38,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-01-29 21:00:00,5.09856,1.48708,5.311,0.12576,0.036680000000000004,0.131,4.9728,1.4504000000000001,5.18,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-01-29 21:30:00,4.82688,1.40784,5.028,0.11328,0.03304,0.11800000000000001,4.7136,1.3748,4.91,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-01-29 22:00:00,4.5552,1.3286,4.745,0.1296,0.0378,0.135,4.4256,1.2908,4.61,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-01-29 22:30:00,4.31904,1.25972,4.499,0.17184000000000002,0.050120000000000005,0.179,4.1472,1.2096,4.32,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-01-29 23:00:00,3.99648,1.16564,4.163,0.18528000000000003,0.054040000000000005,0.193,3.8112,1.1116,3.9699999999999998,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-01-29 23:30:00,3.6864,1.0752,3.84,0.192,0.056,0.2,3.4944,1.0192,3.64,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-01-30 00:00:00,3.3696,0.9828,3.51,0.2016,0.058800000000000005,0.21,3.168,0.924,3.3,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-01-30 00:30:00,3.17664,0.9265200000000001,3.309,0.19104000000000002,0.055720000000000006,0.199,2.9856,0.8708,3.11,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-01-30 01:00:00,3.072,0.896,3.2,0.1632,0.0476,0.17,2.9088000000000003,0.8484,3.03,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-01-30 01:30:00,3.04224,0.8873200000000001,3.169,0.018240000000000003,0.00532,0.019,3.024,0.882,3.15,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-01-30 02:00:00,3.00384,0.8761200000000001,3.129,0.027840000000000004,0.00812,0.029,2.976,0.868,3.1,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-01-30 02:30:00,2.90688,0.84784,3.028,0.02688,0.007840000000000001,0.028,2.88,0.84,3.0,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-01-30 03:00:00,2.81856,0.82208,2.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7936,0.8148000000000001,2.91,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-01-30 03:30:00,2.86368,0.8352400000000001,2.983,0.041280000000000004,0.01204,0.043000000000000003,2.8224,0.8232,2.94,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-01-30 04:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.048,0.014,0.05,2.6592000000000002,0.7756000000000001,2.77,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-30 04:30:00,2.88384,0.8411200000000001,3.004,0.04224000000000001,0.012320000000000001,0.044,2.8416,0.8288000000000001,2.96,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-30 05:00:00,2.92896,0.85428,3.051,0.010560000000000002,0.0030800000000000003,0.011,2.9184,0.8512000000000001,3.04,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-01-30 05:30:00,2.87136,0.8374800000000001,2.991,0.08736000000000001,0.025480000000000003,0.091,2.784,0.812,2.9,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-01-30 06:00:00,2.98176,0.8696800000000001,3.106,0.16896000000000003,0.049280000000000004,0.176,2.8128,0.8204,2.93,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2021-01-30 06:30:00,3.33984,0.9741200000000001,3.479,0.03744,0.010920000000000001,0.039,3.3024,0.9632000000000001,3.44,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-01-30 07:00:00,3.54336,1.03348,3.691,0.010560000000000002,0.0030800000000000003,0.011,3.5328,1.0304,3.68,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-01-30 07:30:00,3.80256,1.10908,3.961,0.010560000000000002,0.0030800000000000003,0.011,3.792,1.106,3.95,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-01-30 08:00:00,4.01376,1.17068,4.181,0.010560000000000002,0.0030800000000000003,0.011,4.0032,1.1676,4.17,3.984,1.162,4.15,3.984,1.162,4.15
2021-01-30 08:30:00,4.416,1.288,4.6,0.019200000000000002,0.0056,0.02,4.3968,1.2824,4.58,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-01-30 09:00:00,4.9152000000000005,1.4336,5.12,0.009600000000000001,0.0028,0.01,4.9056,1.4308,5.11,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-01-30 09:30:00,5.24448,1.52964,5.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.232,1.526,5.45,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-01-30 10:00:00,5.61696,1.63828,5.851,0.010560000000000002,0.0030800000000000003,0.011,5.6064,1.6352,5.84,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-01-30 10:30:00,5.83776,1.70268,6.081,0.010560000000000002,0.0030800000000000003,0.011,5.8272,1.6996,6.07,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-01-30 11:00:00,6.05952,1.76736,6.312,0.01152,0.00336,0.012,6.048,1.764,6.3,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-30 11:30:00,6.13536,1.7894800000000002,6.391,0.010560000000000002,0.0030800000000000003,0.011,6.1248,1.7864,6.38,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-30 12:00:00,6.26976,1.82868,6.531,0.010560000000000002,0.0030800000000000003,0.011,6.2592,1.8256000000000001,6.52,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-30 12:30:00,6.432,1.876,6.7,0.009600000000000001,0.0028,0.01,6.4224,1.8732000000000002,6.69,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-30 13:00:00,6.37536,1.85948,6.641,0.010560000000000002,0.0030800000000000003,0.011,6.3648,1.8564,6.63,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-30 13:30:00,6.15552,1.79536,6.412,0.01152,0.00336,0.012,6.144,1.792,6.4,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-01-30 14:00:00,6.09696,1.77828,6.351,0.010560000000000002,0.0030800000000000003,0.011,6.0864,1.7752,6.34,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-01-30 14:30:00,5.88672,1.71696,6.132,0.030720000000000004,0.008960000000000001,0.032,5.856,1.708,6.1,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-01-30 15:00:00,6.10656,1.7810800000000002,6.361,0.010560000000000002,0.0030800000000000003,0.011,6.096,1.778,6.35,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-01-30 15:30:00,5.89728,1.72004,6.143,0.022080000000000002,0.00644,0.023,5.8752,1.7136,6.12,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-01-30 16:00:00,6.01824,1.7553200000000002,6.269,0.047040000000000005,0.013720000000000001,0.049,5.9712,1.7416,6.22,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-01-30 16:30:00,6.45216,1.8818800000000002,6.721,0.010560000000000002,0.0030800000000000003,0.011,6.4416,1.8788,6.71,6.24,1.82,6.5,6.24,1.82,6.5
2021-01-30 17:00:00,6.83616,1.99388,7.121,0.010560000000000002,0.0030800000000000003,0.011,6.8256,1.9908000000000001,7.11,6.624,1.932,6.9,6.624,1.932,6.9
2021-01-30 17:30:00,8.14176,2.37468,8.481,0.010560000000000002,0.0030800000000000003,0.011,8.1312,2.3716,8.47,6.5280000000000005,1.904,6.8,6.5280000000000005,1.904,6.8
2021-01-30 18:00:00,8.64,2.52,9.0,0.048,0.014,0.05,8.592,2.5060000000000002,8.95,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-01-30 18:30:00,7.78176,2.26968,8.106,0.03456,0.01008,0.036000000000000004,7.7472,2.2596,8.07,6.144,1.792,6.4,6.144,1.792,6.4
2021-01-30 19:00:00,7.0848,2.0664,7.38,0.019200000000000002,0.0056,0.02,7.0656,2.0608,7.36,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-01-30 19:30:00,6.57696,1.9182800000000002,6.851,0.010560000000000002,0.0030800000000000003,0.011,6.5664,1.9152,6.84,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-01-30 20:00:00,6.14496,1.79228,6.401,0.010560000000000002,0.0030800000000000003,0.011,6.1344,1.7892000000000001,6.39,6.192,1.806,6.45,6.192,1.806,6.45
2021-01-30 20:30:00,5.74272,1.67496,5.982,0.01152,0.00336,0.012,5.7312,1.6716000000000002,5.97,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-01-30 21:00:00,5.42016,1.58088,5.646,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.3952,1.5735999999999999,5.62,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-01-30 21:30:00,5.13696,1.49828,5.351,0.039360000000000006,0.01148,0.041,5.0976,1.4868000000000001,5.31,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-01-30 22:00:00,4.80096,1.40028,5.001,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.7328,1.3804,4.93,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-01-30 22:30:00,4.59648,1.34064,4.788,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.3968,1.2824,4.58,4.272,1.246,4.45,4.272,1.246,4.45
2021-01-30 23:00:00,4.2672,1.2446,4.445,0.2064,0.060200000000000004,0.215,4.0608,1.1844000000000001,4.23,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-01-30 23:30:00,3.8496,1.1228,4.01,0.019200000000000002,0.0056,0.02,3.8304,1.1172,3.99,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-01-31 00:00:00,3.6144,1.0542,3.765,0.014400000000000001,0.004200000000000001,0.015,3.6,1.05,3.75,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-01-31 00:30:00,3.40032,0.9917600000000001,3.542,0.01152,0.00336,0.012,3.3888,0.9884000000000001,3.5300000000000002,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-01-31 01:00:00,3.2352,0.9436,3.37,0.13440000000000002,0.0392,0.14,3.1008,0.9044000000000001,3.23,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-01-31 01:30:00,3.04416,0.8878800000000001,3.171,0.14496,0.042280000000000005,0.151,2.8992,0.8456,3.02,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-01-31 02:00:00,3.02976,0.88368,3.156,0.15936,0.04648,0.166,2.8704,0.8372,2.99,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-01-31 02:30:00,2.9971200000000002,0.87416,3.122,0.17472000000000001,0.050960000000000005,0.182,2.8224,0.8232,2.94,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-01-31 03:00:00,2.91264,0.84952,3.034,0.17664000000000002,0.05152,0.184,2.7359999999999998,0.798,2.85,3.312,0.966,3.45,3.312,0.966,3.45
2021-01-31 03:30:00,2.8963200000000002,0.8447600000000001,3.017,0.21792000000000003,0.06356,0.227,2.6784,0.7812,2.79,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-01-31 04:00:00,2.8464,0.8302,2.965,0.1968,0.0574,0.20500000000000002,2.6496,0.7728,2.76,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-01-31 04:30:00,2.85312,0.8321600000000001,2.972,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.7552,0.8036000000000001,2.87,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-01-31 05:00:00,2.9203200000000002,0.8517600000000001,3.042,0.01152,0.00336,0.012,2.9088000000000003,0.8484,3.03,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-01-31 05:30:00,2.98752,0.87136,3.112,0.01152,0.00336,0.012,2.976,0.868,3.1,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-01-31 06:00:00,2.9203200000000002,0.8517600000000001,3.042,0.08832000000000001,0.02576,0.092,2.832,0.8260000000000001,2.95,3.024,0.882,3.15,3.024,0.882,3.15
2021-01-31 06:30:00,3.24288,0.9458400000000001,3.378,0.01728,0.00504,0.018000000000000002,3.2256,0.9408000000000001,3.36,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-01-31 07:00:00,3.42912,1.00016,3.572,0.01152,0.00336,0.012,3.4176,0.9968,3.56,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-01-31 07:30:00,3.61056,1.05308,3.761,0.010560000000000002,0.0030800000000000003,0.011,3.6,1.05,3.75,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-01-31 08:00:00,3.7737600000000002,1.10068,3.931,0.010560000000000002,0.0030800000000000003,0.011,3.7632,1.0976,3.92,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-01-31 08:30:00,4.31136,1.2574800000000002,4.491,0.010560000000000002,0.0030800000000000003,0.011,4.3008,1.2544,4.48,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-01-31 09:00:00,4.66752,1.36136,4.862,0.021120000000000003,0.0061600000000000005,0.022,4.6464,1.3552,4.84,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-01-31 09:30:00,5.13216,1.49688,5.346,0.015360000000000002,0.0044800000000000005,0.016,5.1168,1.4924,5.33,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-01-31 10:00:00,5.41056,1.57808,5.636,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.3856,1.5708,5.61,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-01-31 10:30:00,5.8636800000000004,1.7102400000000002,6.108,0.036480000000000005,0.01064,0.038,5.8272,1.6996,6.07,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-01-31 11:00:00,6.32736,1.8454800000000002,6.591,0.010560000000000002,0.0030800000000000003,0.011,6.3168,1.8424,6.58,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-31 11:30:00,6.49344,1.89392,6.764,0.01344,0.003920000000000001,0.014,6.48,1.8900000000000001,6.75,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-01-31 12:00:00,6.73248,1.96364,7.013,0.041280000000000004,0.01204,0.043000000000000003,6.6912,1.9516,6.97,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-01-31 12:30:00,7.12416,2.07788,7.421,0.010560000000000002,0.0030800000000000003,0.011,7.1136,2.0748,7.41,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-01-31 13:00:00,7.12512,2.07816,7.422,0.01152,0.00336,0.012,7.1136,2.0748,7.41,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-01-31 13:30:00,7.29696,2.12828,7.601,0.010560000000000002,0.0030800000000000003,0.011,7.2864,2.1252,7.59,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-01-31 14:00:00,7.15392,2.08656,7.452,0.01152,0.00336,0.012,7.1424,2.0832,7.44,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-01-31 14:30:00,6.8688,2.0034,7.155,0.033600000000000005,0.0098,0.035,6.8352,1.9936,7.12,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-01-31 15:00:00,6.7584,1.9712,7.04,0.009600000000000001,0.0028,0.01,6.7488,1.9684,7.03,6.0,1.75,6.25,6.0,1.75,6.25
2021-01-31 15:30:00,6.5750399999999996,1.91772,6.849,0.05664,0.01652,0.059000000000000004,6.5184,1.9012,6.79,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-01-31 16:00:00,6.57312,1.91716,6.8469999999999995,0.12192000000000001,0.03556,0.127,6.4512,1.8816000000000002,6.72,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-01-31 16:30:00,6.83616,1.99388,7.121,0.010560000000000002,0.0030800000000000003,0.011,6.8256,1.9908000000000001,7.11,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96
2021-01-31 17:00:00,7.5955200000000005,2.21536,7.912,0.021120000000000003,0.0061600000000000005,0.022,7.5744,2.2092,7.89,7.2192,2.1056,7.52,7.2192,2.1056,7.52
2021-01-31 17:30:00,8.18976,2.38868,8.531,0.010560000000000002,0.0030800000000000003,0.011,8.1792,2.3856,8.52,7.8624,2.2932,8.19,7.8624,2.2932,8.19
2021-01-31 18:00:00,8.50656,2.48108,8.861,0.010560000000000002,0.0030800000000000003,0.011,8.496,2.478,8.85,8.64,2.52,9.0,8.64,2.52,9.0
2021-01-31 18:30:00,8.07456,2.35508,8.411,0.010560000000000002,0.0030800000000000003,0.011,8.064,2.352,8.4,8.1408,2.3744,8.48,8.1408,2.3744,8.48
2021-01-31 19:00:00,7.20096,2.10028,7.501,0.010560000000000002,0.0030800000000000003,0.011,7.1904,2.0972,7.49,6.8448,1.9964,7.13,6.8448,1.9964,7.13
2021-01-31 19:30:00,6.79776,1.9826800000000002,7.081,0.010560000000000002,0.0030800000000000003,0.011,6.7872,1.9796,7.07,6.4704,1.8872,6.74,6.4704,1.8872,6.74
2021-01-31 20:00:00,6.46272,1.88496,6.732,0.01152,0.00336,0.012,6.4512,1.8816000000000002,6.72,6.2688,1.8284,6.53,6.2688,1.8284,6.53
2021-01-31 20:30:00,6.20352,1.80936,6.462,0.01152,0.00336,0.012,6.192,1.806,6.45,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-01-31 21:00:00,5.97312,1.7421600000000002,6.222,0.01152,0.00336,0.012,5.9616,1.7388,6.21,5.856,1.708,6.1,5.856,1.708,6.1
2021-01-31 21:30:00,5.76096,1.6802800000000002,6.001,0.010560000000000002,0.0030800000000000003,0.011,5.7504,1.6772,5.99,5.568,1.624,5.8,5.568,1.624,5.8
2021-01-31 22:00:00,5.08992,1.48456,5.302,0.01152,0.00336,0.012,5.0784,1.4812,5.29,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-01-31 22:30:00,4.64832,1.35576,4.842,0.01152,0.00336,0.012,4.6368,1.3524,4.83,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-01-31 23:00:00,4.23552,1.23536,4.412,0.01152,0.00336,0.012,4.224,1.232,4.4,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-01-31 23:30:00,3.94656,1.15108,4.111,0.010560000000000002,0.0030800000000000003,0.011,3.936,1.148,4.1,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-02-01 00:00:00,3.7747200000000003,1.10096,3.932,0.01152,0.00336,0.012,3.7632,1.0976,3.92,3.84,1.12,4.0,3.84,1.12,4.0
2021-02-01 00:30:00,3.60192,1.05056,3.752,0.01152,0.00336,0.012,3.5904,1.0472,3.74,3.84,1.12,4.0,3.84,1.12,4.0
2021-02-01 01:00:00,3.48672,1.01696,3.632,0.01152,0.00336,0.012,3.4752,1.0136,3.62,3.984,1.162,4.15,3.984,1.162,4.15
2021-02-01 01:30:00,3.34272,0.97496,3.482,0.01152,0.00336,0.012,3.3312,0.9716,3.47,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-02-01 02:00:00,3.26592,0.9525600000000001,3.402,0.01152,0.00336,0.012,3.2544,0.9492,3.39,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-02-01 02:30:00,3.3235200000000003,0.9693600000000001,3.462,0.01152,0.00336,0.012,3.312,0.966,3.45,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-02-01 03:00:00,3.22752,0.9413600000000001,3.362,0.01152,0.00336,0.012,3.216,0.9380000000000001,3.35,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-02-01 03:30:00,3.06432,0.8937600000000001,3.192,0.01152,0.00336,0.012,3.0528,0.8904000000000001,3.18,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-02-01 04:00:00,3.06432,0.8937600000000001,3.192,0.01152,0.00336,0.012,3.0528,0.8904000000000001,3.18,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-02-01 04:30:00,3.03552,0.88536,3.162,0.01152,0.00336,0.012,3.024,0.882,3.15,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-02-01 05:00:00,3.11232,0.9077600000000001,3.242,0.01152,0.00336,0.012,3.1008,0.9044000000000001,3.23,3.36,0.98,3.5,3.36,0.98,3.5
2021-02-01 05:30:00,3.29472,0.96096,3.432,0.01152,0.00336,0.012,3.2832,0.9576,3.42,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-02-01 06:00:00,3.55392,1.03656,3.702,0.01152,0.00336,0.012,3.5423999999999998,1.0332,3.69,3.552,1.036,3.7,3.552,1.036,3.7
2021-02-01 06:30:00,4.31232,1.25776,4.492,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.2624,1.2432,4.44,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-02-01 07:00:00,4.77504,1.39272,4.974,0.06144000000000001,0.017920000000000002,0.064,4.7136,1.3748,4.91,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-02-01 07:30:00,5.424,1.5819999999999999,5.65,0.057600000000000005,0.016800000000000002,0.06,5.3664,1.5652,5.59,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-02-01 08:00:00,5.95392,1.73656,6.202,0.05952,0.01736,0.062,5.8944,1.7192,6.14,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-02-01 08:30:00,7.07136,2.06248,7.366,0.05376,0.015680000000000003,0.056,7.0176,2.0468,7.31,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-02-01 09:00:00,7.42752,2.16636,7.737,0.04512,0.013160000000000002,0.047,7.3824,2.1532,7.69,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-02-01 09:30:00,7.05888,2.05884,7.353,0.041280000000000004,0.01204,0.043000000000000003,7.0176,2.0468,7.31,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-02-01 10:00:00,6.64032,1.93676,6.917,0.03552,0.010360000000000001,0.037,6.6048,1.9264000000000001,6.88,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-01 10:30:00,6.82944,1.9919200000000001,7.114,0.03264,0.00952,0.034,6.7968,1.9824000000000002,7.08,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-02-01 11:00:00,7.27488,2.12184,7.578,0.036480000000000005,0.01064,0.038,7.2384,2.1112,7.54,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-02-01 11:30:00,7.32096,2.13528,7.626,0.03456,0.01008,0.036000000000000004,7.2864,2.1252,7.59,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-02-01 12:00:00,7.2912,2.1266,7.595,0.033600000000000005,0.0098,0.035,7.2576,2.1168,7.5600000000000005,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-02-01 12:30:00,7.19328,2.09804,7.493,0.041280000000000004,0.01204,0.043000000000000003,7.152,2.086,7.45,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-02-01 13:00:00,6.96,2.03,7.25,0.048,0.014,0.05,6.912,2.016,7.2,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-02-01 13:30:00,6.9888,2.0384,7.28,0.048,0.014,0.05,6.9408,2.0244,7.23,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-02-01 14:00:00,7.04736,2.05548,7.341,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.9984,2.0412,7.29,3.936,1.148,4.1,3.936,1.148,4.1
2021-02-01 14:30:00,7.05504,2.05772,7.349,0.05664,0.01652,0.059000000000000004,6.9984,2.0412,7.29,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-02-01 15:00:00,7.00032,2.04176,7.292,0.05952,0.01736,0.062,6.9408,2.0244,7.23,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-02-01 15:30:00,7.22208,2.10644,7.523,0.060480000000000006,0.017640000000000003,0.063,7.1616,2.0888,7.46,4.08,1.19,4.25,4.08,1.19,4.25
2021-02-01 16:00:00,7.42656,2.16608,7.736,0.06336,0.01848,0.066,7.3632,2.1476,7.67,4.32,1.26,4.5,4.32,1.26,4.5
2021-02-01 16:30:00,7.8911999999999995,2.3016,8.22,0.06720000000000001,0.0196,0.07,7.824,2.282,8.15,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-02-01 17:00:00,8.31072,2.42396,8.657,0.025920000000000002,0.007560000000000001,0.027,8.2848,2.4164,8.63,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-02-01 17:30:00,9.12192,2.6605600000000003,9.502,0.01152,0.00336,0.012,9.1104,2.6572,9.49,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-02-01 18:00:00,9.05472,2.64096,9.432,0.01152,0.00336,0.012,9.0432,2.6376,9.42,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-02-01 18:30:00,8.66016,2.52588,9.021,0.010560000000000002,0.0030800000000000003,0.011,8.6496,2.5228,9.01,6.5568,1.9123999999999999,6.83,6.5568,1.9123999999999999,6.83
2021-02-01 19:00:00,7.60416,2.21788,7.921,0.010560000000000002,0.0030800000000000003,0.011,7.5936,2.2148,7.91,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27
2021-02-01 19:30:00,7.27776,2.12268,7.5809999999999995,0.010560000000000002,0.0030800000000000003,0.011,7.2672,2.1196,7.57,6.5952,1.9236,6.87,6.5952,1.9236,6.87
2021-02-01 20:00:00,6.71232,1.95776,6.992,0.01152,0.00336,0.012,6.7008,1.9544000000000001,6.98,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-02-01 20:30:00,6.37536,1.85948,6.641,0.010560000000000002,0.0030800000000000003,0.011,6.3648,1.8564,6.63,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-01 21:00:00,6.08736,1.77548,6.341,0.010560000000000002,0.0030800000000000003,0.011,6.0768,1.7724000000000002,6.33,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-02-01 21:30:00,5.78112,1.68616,6.022,0.01152,0.00336,0.012,5.7696000000000005,1.6828,6.01,5.04,1.47,5.25,5.04,1.47,5.25
2021-02-01 22:00:00,5.13696,1.49828,5.351,0.010560000000000002,0.0030800000000000003,0.011,5.1264,1.4952,5.34,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-02-01 22:30:00,4.63776,1.35268,4.831,0.010560000000000002,0.0030800000000000003,0.011,4.6272,1.3496000000000001,4.82,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-02-01 23:00:00,4.20576,1.22668,4.381,0.010560000000000002,0.0030800000000000003,0.011,4.1952,1.2236,4.37,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-02-01 23:30:00,3.8217600000000003,1.11468,3.981,0.010560000000000002,0.0030800000000000003,0.011,3.8112,1.1116,3.9699999999999998,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-02-02 00:00:00,3.50592,1.02256,3.652,0.01152,0.00336,0.012,3.4944,1.0192,3.64,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-02-02 00:30:00,3.35136,0.9774800000000001,3.491,0.010560000000000002,0.0030800000000000003,0.011,3.3407999999999998,0.9744,3.48,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-02-02 01:00:00,3.40896,0.99428,3.551,0.010560000000000002,0.0030800000000000003,0.011,3.3984,0.9912000000000001,3.54,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-02-02 01:30:00,3.34272,0.97496,3.482,0.01152,0.00336,0.012,3.3312,0.9716,3.47,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-02-02 02:00:00,3.26592,0.9525600000000001,3.402,0.01152,0.00336,0.012,3.2544,0.9492,3.39,3.552,1.036,3.7,3.552,1.036,3.7
2021-02-02 02:30:00,3.13152,0.9133600000000001,3.262,0.01152,0.00336,0.012,3.12,0.91,3.25,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-02-02 03:00:00,3.08352,0.89936,3.212,0.01152,0.00336,0.012,3.072,0.896,3.2,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-02-02 03:30:00,3.08352,0.89936,3.212,0.01152,0.00336,0.012,3.072,0.896,3.2,3.312,0.966,3.45,3.312,0.966,3.45
2021-02-02 04:00:00,3.04512,0.8881600000000001,3.172,0.01152,0.00336,0.012,3.0336,0.8848,3.16,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-02-02 04:30:00,3.30432,0.9637600000000001,3.442,0.01152,0.00336,0.012,3.2928,0.9604,3.43,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-02-02 05:00:00,3.47712,1.01416,3.622,0.01152,0.00336,0.012,3.4656000000000002,1.0108,3.61,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-02-02 05:30:00,3.59232,1.04776,3.742,0.01152,0.00336,0.012,3.5808,1.0444,3.73,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-02-02 06:00:00,3.60192,1.05056,3.752,0.01152,0.00336,0.012,3.5904,1.0472,3.74,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-02-02 06:30:00,4.36608,1.27344,4.548,0.02688,0.007840000000000001,0.028,4.3392,1.2656,4.52,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-02-02 07:00:00,4.85856,1.4170800000000001,5.061,0.05856000000000001,0.01708,0.061,4.8,1.4,5.0,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-02-02 07:30:00,5.32512,1.55316,5.547,0.054720000000000005,0.015960000000000002,0.057,5.2704,1.5372,5.49,4.896,1.428,5.1,4.896,1.428,5.1
2021-02-02 08:00:00,5.68032,1.65676,5.917,0.054720000000000005,0.015960000000000002,0.057,5.6256,1.6408,5.86,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-02-02 08:30:00,6.05184,1.76512,6.304,0.051840000000000004,0.015120000000000001,0.054,6.0,1.75,6.25,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-02-02 09:00:00,6.46272,1.88496,6.732,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.4128,1.8704,6.68,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-02 09:30:00,6.64512,1.93816,6.922,0.04032,0.011760000000000001,0.042,6.6048,1.9264000000000001,6.88,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-02 10:00:00,6.75552,1.9703600000000001,7.037,0.03552,0.010360000000000001,0.037,6.72,1.96,7.0,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-02 10:30:00,6.81312,1.98716,7.097,0.03552,0.010360000000000001,0.037,6.7776,1.9768,7.06,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-02 11:00:00,6.6384,1.9362,6.915,0.033600000000000005,0.0098,0.035,6.6048,1.9264000000000001,6.88,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-02 11:30:00,6.80064,1.98352,7.084,0.03264,0.00952,0.034,6.768,1.974,7.05,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-02-02 12:00:00,6.84,1.995,7.125,0.033600000000000005,0.0098,0.035,6.8064,1.9852,7.09,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-02 12:30:00,7.12032,2.07676,7.417,0.03552,0.010360000000000001,0.037,7.0848,2.0664,7.38,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-02-02 13:00:00,7.1568,2.0874,7.455,0.0432,0.0126,0.045,7.1136,2.0748,7.41,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-02-02 13:30:00,6.82176,1.9896800000000001,7.106,0.044160000000000005,0.01288,0.046,6.7776,1.9768,7.06,5.808,1.694,6.05,5.808,1.694,6.05
2021-02-02 14:00:00,6.5952,1.9236,6.87,0.048,0.014,0.05,6.5472,1.9096000000000002,6.82,5.712,1.666,5.95,5.712,1.666,5.95
2021-02-02 14:30:00,6.36096,1.85528,6.626,0.05376,0.015680000000000003,0.056,6.3072,1.8396,6.57,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-02-02 15:00:00,6.43776,1.8776800000000002,6.7059999999999995,0.05376,0.015680000000000003,0.056,6.384,1.862,6.65,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-02-02 15:30:00,6.68064,1.94852,6.959,0.05664,0.01652,0.059000000000000004,6.624,1.932,6.9,5.712,1.666,5.95,5.712,1.666,5.95
2021-02-02 16:00:00,6.64512,1.93816,6.922,0.05952,0.01736,0.062,6.5856,1.9208,6.86,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-02-02 16:30:00,7.27584,2.12212,7.579,0.06624000000000001,0.01932,0.069,7.2096,2.1028000000000002,7.51,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-02-02 17:00:00,7.9401600000000006,2.31588,8.271,0.06816000000000001,0.019880000000000002,0.07100000000000001,7.872,2.296,8.2,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-02-02 17:30:00,8.17632,2.38476,8.517,0.07392,0.021560000000000003,0.077,8.1024,2.3632,8.44,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2021-02-02 18:00:00,8.76384,2.55612,9.129,0.08544,0.02492,0.089,8.6784,2.5312,9.04,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-02-02 18:30:00,8.65152,2.5233600000000003,9.012,0.08832000000000001,0.02576,0.092,8.5632,2.4976000000000003,8.92,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-02-02 19:00:00,7.82208,2.28144,8.148,0.09408000000000001,0.027440000000000003,0.098,7.728,2.254,8.05,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-02-02 19:30:00,7.10016,2.07088,7.396,0.09216,0.02688,0.096,7.008,2.044,7.3,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-02-02 20:00:00,6.52416,1.9028800000000001,6.796,0.09216,0.02688,0.096,6.432,1.876,6.7,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-02-02 20:30:00,6.04512,1.76316,6.297,0.09312000000000001,0.027160000000000004,0.097,5.952,1.736,6.2,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-02-02 21:00:00,5.4864,1.6002,5.715,0.0912,0.026600000000000002,0.095,5.3952,1.5735999999999999,5.62,5.712,1.666,5.95,5.712,1.666,5.95
2021-02-02 21:30:00,5.2656,1.5358,5.485,0.0912,0.026600000000000002,0.095,5.1744,1.5091999999999999,5.39,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-02-02 22:00:00,5.0256,1.4658,5.235,0.0912,0.026600000000000002,0.095,4.9344,1.4392,5.14,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-02-02 22:30:00,4.65216,1.35688,4.846,0.09216,0.02688,0.096,4.5600000000000005,1.33,4.75,4.176,1.218,4.35,4.176,1.218,4.35
2021-02-02 23:00:00,4.19232,1.22276,4.367,0.09312000000000001,0.027160000000000004,0.097,4.0992,1.1956,4.27,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-02-02 23:30:00,3.96288,1.15584,4.128,0.09408000000000001,0.027440000000000003,0.098,3.8688000000000002,1.1284,4.03,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-02-03 00:00:00,3.73152,1.08836,3.887,0.09312000000000001,0.027160000000000004,0.097,3.6384,1.0612,3.79,3.36,0.98,3.5,3.36,0.98,3.5
2021-02-03 00:30:00,3.46272,1.00996,3.607,0.09312000000000001,0.027160000000000004,0.097,3.3696,0.9828,3.51,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-02-03 01:00:00,3.30912,0.9651600000000001,3.447,0.09312000000000001,0.027160000000000004,0.097,3.216,0.9380000000000001,3.35,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-02-03 01:30:00,3.18336,0.9284800000000001,3.316,0.09216,0.02688,0.096,3.0912,0.9016000000000001,3.22,3.552,1.036,3.7,3.552,1.036,3.7
2021-02-03 02:00:00,3.13536,0.9144800000000001,3.266,0.09216,0.02688,0.096,3.0432,0.8876000000000001,3.17,3.408,0.994,3.55,3.408,0.994,3.55
2021-02-03 02:30:00,3.0288,0.8834000000000001,3.155,0.0912,0.026600000000000002,0.095,2.9376,0.8568,3.06,3.408,0.994,3.55,3.408,0.994,3.55
2021-02-03 03:00:00,3.0288,0.8834000000000001,3.155,0.0912,0.026600000000000002,0.095,2.9376,0.8568,3.06,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-02-03 03:30:00,2.97216,0.8668800000000001,3.096,0.09216,0.02688,0.096,2.88,0.84,3.0,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2021-02-03 04:00:00,2.9913600000000002,0.87248,3.116,0.09216,0.02688,0.096,2.8992,0.8456,3.02,3.072,0.896,3.2,3.072,0.896,3.2
2021-02-03 04:30:00,2.9913600000000002,0.87248,3.116,0.09216,0.02688,0.096,2.8992,0.8456,3.02,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-02-03 05:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.09216,0.02688,0.096,3.2736,0.9548000000000001,3.41,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2021-02-03 05:30:00,3.53856,1.03208,3.686,0.09216,0.02688,0.096,3.4464,1.0052,3.59,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-02-03 06:00:00,3.7776,1.1018,3.935,0.0912,0.026600000000000002,0.095,3.6864,1.0752,3.84,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2021-02-03 06:30:00,4.37568,1.27624,4.558,0.07488,0.021840000000000002,0.078,4.3008,1.2544,4.48,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-02-03 07:00:00,4.49568,1.31124,4.683,0.060480000000000006,0.017640000000000003,0.063,4.4352,1.2936,4.62,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-02-03 07:30:00,4.7952,1.3986,4.995,0.0528,0.0154,0.055,4.7424,1.3832,4.94,4.608,1.344,4.8,4.608,1.344,4.8
2021-02-03 08:00:00,5.23872,1.5279600000000002,5.457,0.054720000000000005,0.015960000000000002,0.057,5.184,1.512,5.4,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-02-03 08:30:00,5.7216000000000005,1.6688,5.96,0.048,0.014,0.05,5.6736,1.6548,5.91,4.7232,1.3776,4.92,4.7232,1.3776,4.92
