Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-03 09:00:00,6.04608,1.7634400000000001,6.298,0.04608,0.01344,0.048,6.0,1.75,6.25,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-02-03 09:30:00,6.37248,1.85864,6.638,0.04608,0.01344,0.048,6.3264,1.8452000000000002,6.59,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-02-03 10:00:00,6.44064,1.87852,6.709,0.03744,0.010920000000000001,0.039,6.4032,1.8676,6.67,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-03 10:30:00,6.53088,1.90484,6.803,0.041280000000000004,0.01204,0.043000000000000003,6.4896,1.8928,6.76,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-03 11:00:00,6.34176,1.8496800000000002,6.606,0.03456,0.01008,0.036000000000000004,6.3072,1.8396,6.57,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-02-03 11:30:00,5.9952000000000005,1.7486000000000002,6.245,0.033600000000000005,0.0098,0.035,5.9616,1.7388,6.21,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-02-03 12:00:00,5.9568,1.7374,6.205,0.024,0.007,0.025,5.9328,1.7304,6.18,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-02-03 12:30:00,6.2688,1.8284,6.53,0.009600000000000001,0.0028,0.01,6.2592,1.8256000000000001,6.52,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-02-03 13:00:00,6.05088,1.76484,6.303,0.022080000000000002,0.00644,0.023,6.0288,1.7584,6.28,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-02-03 13:30:00,5.68992,1.65956,5.927,0.01632,0.00476,0.017,5.6736,1.6548,5.91,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-02-03 14:00:00,5.87424,1.71332,6.119,0.047040000000000005,0.013720000000000001,0.049,5.8272,1.6996,6.07,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-02-03 14:30:00,5.73504,1.67272,5.974,0.051840000000000004,0.015120000000000001,0.054,5.6832,1.6576,5.92,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-02-03 15:00:00,5.97984,1.7441200000000001,6.229,0.05664,0.01652,0.059000000000000004,5.9232,1.7276,6.17,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-03 15:30:00,6.2784,1.8312,6.54,0.057600000000000005,0.016800000000000002,0.06,6.2208,1.8144,6.48,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-02-03 16:00:00,6.20544,1.80992,6.464,0.06144000000000001,0.017920000000000002,0.064,6.144,1.792,6.4,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-02-03 16:30:00,6.90432,2.01376,7.192,0.06912,0.02016,0.07200000000000001,6.8352,1.9936,7.12,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-02-03 17:00:00,7.75296,2.26128,8.076,0.07296000000000001,0.02128,0.076,7.68,2.24,8.0,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-02-03 17:30:00,8.25312,2.40716,8.597,0.07392,0.021560000000000003,0.077,8.1792,2.3856,8.52,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85
2021-02-03 18:00:00,8.18688,2.38784,8.528,0.08448000000000001,0.024640000000000002,0.088,8.1024,2.3632,8.44,6.7008,1.9544000000000001,6.98,6.7008,1.9544000000000001,6.98
2021-02-03 18:30:00,7.89312,2.30216,8.222,0.08832000000000001,0.02576,0.092,7.8048,2.2764,8.13,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-03 19:00:00,7.40736,2.16048,7.716,0.09216,0.02688,0.096,7.3152,2.1336,7.62,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-02-03 19:30:00,7.0608,2.0594,7.355,0.0912,0.026600000000000002,0.095,6.9696,2.0328,7.26,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-02-03 20:00:00,6.62784,1.9331200000000002,6.904,0.09024,0.026320000000000003,0.094,6.5376,1.9068,6.8100000000000005,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-02-03 20:30:00,6.2064,1.8102,6.465,0.0912,0.026600000000000002,0.095,6.1152,1.7836,6.37,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-02-03 21:00:00,5.4768,1.5974,5.705,0.0912,0.026600000000000002,0.095,5.3856,1.5708,5.61,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-02-03 21:30:00,5.4768,1.5974,5.705,0.0912,0.026600000000000002,0.095,5.3856,1.5708,5.61,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-02-03 22:00:00,5.12256,1.49408,5.336,0.09216,0.02688,0.096,5.0304,1.4672,5.24,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-02-03 22:30:00,4.73856,1.38208,4.936,0.09216,0.02688,0.096,4.6464,1.3552,4.84,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-02-03 23:00:00,4.12416,1.20288,4.296,0.09216,0.02688,0.096,4.032,1.176,4.2,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-02-03 23:30:00,3.9993600000000002,1.16648,4.166,0.09216,0.02688,0.096,3.9072,1.1396,4.07,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-02-04 00:00:00,3.624,1.057,3.775,0.0912,0.026600000000000002,0.095,3.5328,1.0304,3.68,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-02-04 00:30:00,3.3264,0.9702000000000001,3.465,0.0912,0.026600000000000002,0.095,3.2352,0.9436,3.37,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-02-04 01:00:00,3.40512,0.99316,3.547,0.09312000000000001,0.027160000000000004,0.097,3.312,0.966,3.45,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-02-04 01:30:00,3.38592,0.9875600000000001,3.527,0.09312000000000001,0.027160000000000004,0.097,3.2928,0.9604,3.43,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-02-04 02:00:00,3.24096,0.9452800000000001,3.376,0.09216,0.02688,0.096,3.1488,0.9184,3.2800000000000002,3.696,1.078,3.85,3.696,1.078,3.85
2021-02-04 02:30:00,3.2112,0.9366000000000001,3.345,0.0912,0.026600000000000002,0.095,3.12,0.91,3.25,3.696,1.078,3.85,3.696,1.078,3.85
2021-02-04 03:00:00,3.17088,0.9248400000000001,3.303,0.08928000000000001,0.02604,0.093,3.0816,0.8988,3.21,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-02-04 03:30:00,3.2496,0.9478000000000001,3.385,0.0912,0.026600000000000002,0.095,3.1584,0.9212,3.29,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-02-04 04:00:00,3.21216,0.93688,3.346,0.09216,0.02688,0.096,3.12,0.91,3.25,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-02-04 04:30:00,3.04608,0.8884400000000001,3.173,0.08928000000000001,0.02604,0.093,2.9568000000000003,0.8624,3.08,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-02-04 05:00:00,3.02016,0.8808800000000001,3.146,0.09216,0.02688,0.096,2.928,0.854,3.05,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-02-04 05:30:00,3.20256,0.93408,3.336,0.09216,0.02688,0.096,3.1104,0.9072,3.24,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-02-04 06:00:00,3.46752,1.01136,3.612,0.08832000000000001,0.02576,0.092,3.3792,0.9856,3.52,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-02-04 06:30:00,4.008,1.169,4.175,0.07200000000000001,0.021,0.075,3.936,1.148,4.1,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-02-04 07:00:00,4.3392,1.2656,4.52,0.057600000000000005,0.016800000000000002,0.06,4.2816,1.2488000000000001,4.46,4.08,1.19,4.25,4.08,1.19,4.25
2021-02-04 07:30:00,4.86048,1.41764,5.063,0.05088,0.01484,0.053,4.8096,1.4028,5.01,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-02-04 08:00:00,5.30016,1.54588,5.521,0.05856000000000001,0.01708,0.061,5.2416,1.5288,5.46,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-02-04 08:30:00,5.81184,1.6951200000000002,6.054,0.051840000000000004,0.015120000000000001,0.054,5.76,1.6800000000000002,6.0,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-02-04 09:00:00,5.71968,1.66824,5.958,0.04608,0.01344,0.048,5.6736,1.6548,5.91,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-02-04 09:30:00,5.54496,1.61728,5.776,0.044160000000000005,0.01288,0.046,5.5008,1.6044,5.73,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-04 10:00:00,5.50368,1.60524,5.733,0.041280000000000004,0.01204,0.043000000000000003,5.4624,1.5932,5.69,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-02-04 10:30:00,5.59872,1.6329600000000002,5.832,0.04032,0.011760000000000001,0.042,5.5584,1.6212,5.79,4.272,1.246,4.45,4.272,1.246,4.45
2021-02-04 11:00:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-02-04 11:30:00,5.8272,1.6996,6.07,0.048,0.014,0.05,5.7792,1.6856,6.02,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-02-04 12:00:00,6.00576,1.75168,6.256,0.03456,0.01008,0.036000000000000004,5.9712,1.7416,6.22,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-02-04 12:30:00,5.92608,1.72844,6.173,0.060480000000000006,0.017640000000000003,0.063,5.8656,1.7107999999999999,6.11,4.128,1.204,4.3,4.128,1.204,4.3
2021-02-04 13:00:00,5.91456,1.7250800000000002,6.161,0.08736000000000001,0.025480000000000003,0.091,5.8272,1.6996,6.07,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2021-02-04 13:30:00,5.70336,1.66348,5.941,0.05856000000000001,0.01708,0.061,5.6448,1.6464,5.88,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-02-04 14:00:00,5.92704,1.72872,6.174,0.051840000000000004,0.015120000000000001,0.054,5.8752,1.7136,6.12,4.368,1.274,4.55,4.368,1.274,4.55
2021-02-04 14:30:00,5.3568,1.5624,5.58,0.22080000000000002,0.0644,0.23,5.136,1.498,5.35,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-02-04 15:00:00,5.20608,1.51844,5.423,0.07008,0.020440000000000003,0.073,5.136,1.498,5.35,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-02-04 15:30:00,5.496,1.603,5.725,0.168,0.049,0.17500000000000002,5.328,1.554,5.55,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-04 16:00:00,5.84352,1.70436,6.087,0.22752000000000003,0.06636,0.23700000000000002,5.616,1.638,5.85,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-02-04 16:30:00,6.6700800000000005,1.94544,6.948,0.28608,0.08344,0.298,6.384,1.862,6.65,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-02-04 17:00:00,7.00896,2.04428,7.301,0.20256000000000002,0.05908000000000001,0.211,6.8064,1.9852,7.09,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-02-04 17:30:00,7.776,2.268,8.1,0.06720000000000001,0.0196,0.07,7.7088,2.2484,8.03,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-02-04 18:00:00,7.9104,2.3072,8.24,0.2016,0.058800000000000005,0.21,7.7088,2.2484,8.03,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2021-02-04 18:30:00,7.7568,2.2624,8.08,0.24,0.07,0.25,7.5168,2.1924,7.83,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-02-04 19:00:00,7.34496,2.14228,7.651,0.09696,0.028280000000000003,0.101,7.248,2.114,7.55,5.952,1.736,6.2,5.952,1.736,6.2
2021-02-04 19:30:00,6.54336,1.90848,6.816,0.15936,0.04648,0.166,6.384,1.862,6.65,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-02-04 20:00:00,6.15264,1.7945200000000001,6.409,0.11424000000000001,0.03332,0.11900000000000001,6.0384,1.7612,6.29,5.568,1.624,5.8,5.568,1.624,5.8
2021-02-04 20:30:00,5.9088,1.7234,6.155,0.0912,0.026600000000000002,0.095,5.8176,1.6968,6.06,5.472,1.596,5.7,5.472,1.596,5.7
2021-02-04 21:00:00,5.65152,1.64836,5.8870000000000005,0.09312000000000001,0.027160000000000004,0.097,5.5584,1.6212,5.79,5.136,1.498,5.35,5.136,1.498,5.35
2021-02-04 21:30:00,5.25984,1.5341200000000002,5.479,0.10464000000000001,0.030520000000000002,0.109,5.1552,1.5036,5.37,4.656,1.358,4.85,4.656,1.358,4.85
2021-02-04 22:00:00,4.9152000000000005,1.4336,5.12,0.11520000000000001,0.033600000000000005,0.12,4.8,1.4,5.0,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-02-04 22:30:00,4.37088,1.27484,4.553,0.40608000000000005,0.11844,0.423,3.9648,1.1564,4.13,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-02-04 23:00:00,4.12416,1.20288,4.296,0.43776000000000004,0.12768000000000002,0.456,3.6864,1.0752,3.84,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2021-02-04 23:30:00,3.79584,1.10712,3.954,0.12864,0.037520000000000005,0.134,3.6672000000000002,1.0696,3.8200000000000003,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-02-05 00:00:00,3.55584,1.03712,3.7039999999999997,0.09024,0.026320000000000003,0.094,3.4656000000000002,1.0108,3.61,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-02-05 00:30:00,3.3705600000000002,0.9830800000000001,3.511,0.09696,0.028280000000000003,0.101,3.2736,0.9548000000000001,3.41,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-02-05 01:00:00,3.25632,0.94976,3.392,0.10752,0.031360000000000006,0.112,3.1488,0.9184,3.2800000000000002,3.072,0.896,3.2,3.072,0.896,3.2
2021-02-05 01:30:00,3.02592,0.8825600000000001,3.152,0.08832000000000001,0.02576,0.092,2.9376,0.8568,3.06,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-02-05 02:00:00,2.90304,0.84672,3.024,0.09024,0.026320000000000003,0.094,2.8128,0.8204,2.93,3.408,0.994,3.55,3.408,0.994,3.55
2021-02-05 02:30:00,2.88384,0.8411200000000001,3.004,0.09024,0.026320000000000003,0.094,2.7936,0.8148000000000001,2.91,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-02-05 03:00:00,2.84448,0.82964,2.963,0.08928000000000001,0.02604,0.093,2.7552,0.8036000000000001,2.87,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-02-05 03:30:00,2.74944,0.8019200000000001,2.864,0.09024,0.026320000000000003,0.094,2.6592000000000002,0.7756000000000001,2.77,3.072,0.896,3.2,3.072,0.896,3.2
2021-02-05 04:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.10464000000000001,0.030520000000000002,0.109,2.6688,0.7784000000000001,2.7800000000000002,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-02-05 04:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.1008,0.029400000000000003,0.105,2.6304,0.7672,2.74,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-02-05 05:00:00,2.80128,0.8170400000000001,2.918,0.13248000000000001,0.03864,0.138,2.6688,0.7784000000000001,2.7800000000000002,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-02-05 05:30:00,2.8416,0.8288000000000001,2.96,0.192,0.056,0.2,2.6496,0.7728,2.76,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-02-05 06:00:00,3.192,0.931,3.325,0.23520000000000002,0.06860000000000001,0.245,2.9568000000000003,0.8624,3.08,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-02-05 06:30:00,3.5971200000000003,1.04916,3.747,0.07392,0.021560000000000003,0.077,3.5232,1.0276,3.67,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-02-05 07:00:00,4.09824,1.19532,4.269,0.05664,0.01652,0.059000000000000004,4.0416,1.1788,4.21,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-02-05 07:30:00,4.55232,1.32776,4.742,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.5024,1.3132000000000001,4.69,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-02-05 08:00:00,4.70784,1.3731200000000001,4.904,0.051840000000000004,0.015120000000000001,0.054,4.656,1.358,4.85,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-02-05 08:30:00,5.07744,1.48092,5.289,0.047040000000000005,0.013720000000000001,0.049,5.0304,1.4672,5.24,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-02-05 09:00:00,5.12832,1.49576,5.342,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.0784,1.4812,5.29,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-02-05 09:30:00,5.18592,1.5125600000000001,5.402,0.04032,0.011760000000000001,0.042,5.1456,1.5008,5.36,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-02-05 10:00:00,5.2656,1.5358,5.485,0.0912,0.026600000000000002,0.095,5.1744,1.5091999999999999,5.39,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-02-05 10:30:00,5.26752,1.5363600000000002,5.487,0.06432,0.018760000000000002,0.067,5.2032,1.5176,5.42,4.944,1.442,5.15,4.944,1.442,5.15
2021-02-05 11:00:00,5.46528,1.5940400000000001,5.693,0.03168,0.00924,0.033,5.4336,1.5848,5.66,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-02-05 11:30:00,5.56992,1.62456,5.802,0.030720000000000004,0.008960000000000001,0.032,5.5392,1.6156000000000001,5.77,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-02-05 12:00:00,5.56128,1.6220400000000001,5.793,0.041280000000000004,0.01204,0.043000000000000003,5.52,1.6099999999999999,5.75,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-02-05 12:30:00,5.40768,1.5772400000000002,5.633,0.060480000000000006,0.017640000000000003,0.063,5.3472,1.5596,5.57,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-02-05 13:00:00,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-02-05 13:30:00,5.2848,1.5413999999999999,5.505,0.0528,0.0154,0.055,5.232,1.526,5.45,5.136,1.498,5.35,5.136,1.498,5.35
2021-02-05 14:00:00,5.35104,1.5607199999999999,5.574,0.04224000000000001,0.012320000000000001,0.044,5.3088,1.5484,5.53,4.944,1.442,5.15,4.944,1.442,5.15
2021-02-05 14:30:00,5.28192,1.5405600000000002,5.502,0.06912,0.02016,0.07200000000000001,5.2128,1.5204,5.43,5.232,1.526,5.45,5.232,1.526,5.45
2021-02-05 15:00:00,5.07264,1.47952,5.284,0.051840000000000004,0.015120000000000001,0.054,5.0208,1.4644,5.23,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-05 15:30:00,5.33568,1.55624,5.558,0.05568000000000001,0.01624,0.058,5.28,1.54,5.5,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-02-05 16:00:00,5.71008,1.66544,5.948,0.05568000000000001,0.01624,0.058,5.6544,1.6492,5.89,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-02-05 16:30:00,6.02016,1.75588,6.271,0.010560000000000002,0.0030800000000000003,0.011,6.0096,1.7528000000000001,6.26,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-02-05 17:00:00,6.35712,1.85416,6.622,0.01152,0.00336,0.012,6.3456,1.8508,6.61,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-05 17:30:00,6.98112,2.03616,7.272,0.01152,0.00336,0.012,6.9696,2.0328,7.26,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-02-05 18:00:00,7.1664,2.0902,7.465,0.12,0.035,0.125,7.0464,2.0552,7.34,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-02-05 18:30:00,6.98016,2.03588,7.271,0.15456,0.04508,0.161,6.8256,1.9908000000000001,7.11,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-02-05 19:00:00,6.7776,1.9768,7.06,0.14400000000000002,0.042,0.15,6.6336,1.9348,6.91,6.048,1.764,6.3,6.048,1.764,6.3
2021-02-05 19:30:00,6.37248,1.85864,6.638,0.28608,0.08344,0.298,6.0864,1.7752,6.34,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-02-05 20:00:00,5.93952,1.73236,6.187,0.26592000000000005,0.07756,0.277,5.6736,1.6548,5.91,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-02-05 20:30:00,5.55744,1.62092,5.789,0.28704,0.08372,0.299,5.2704,1.5372,5.49,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-02-05 21:00:00,5.35488,1.5618400000000001,5.578,0.27648,0.08064,0.28800000000000003,5.0784,1.4812,5.29,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-02-05 21:30:00,5.09568,1.48624,5.308,0.28608,0.08344,0.298,4.8096,1.4028,5.01,4.608,1.344,4.8,4.608,1.344,4.8
2021-02-05 22:00:00,4.74144,1.38292,4.939,0.29664,0.08652000000000001,0.309,4.4448,1.2964,4.63,4.272,1.246,4.45,4.272,1.246,4.45
2021-02-05 22:30:00,4.45152,1.29836,4.6370000000000005,0.29472000000000004,0.08596000000000001,0.307,4.1568,1.2124,4.33,3.936,1.148,4.1,3.936,1.148,4.1
2021-02-05 23:00:00,4.00224,1.1673200000000001,4.169,0.23904000000000003,0.06972,0.249,3.7632,1.0976,3.92,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2021-02-05 23:30:00,3.7152000000000003,1.0836000000000001,3.87,0.019200000000000002,0.0056,0.02,3.696,1.078,3.85,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-02-06 00:00:00,3.50496,1.02228,3.651,0.010560000000000002,0.0030800000000000003,0.011,3.4944,1.0192,3.64,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-02-06 00:30:00,3.23616,0.94388,3.371,0.010560000000000002,0.0030800000000000003,0.011,3.2256,0.9408000000000001,3.36,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-02-06 01:00:00,3.17856,0.9270800000000001,3.311,0.010560000000000002,0.0030800000000000003,0.011,3.168,0.924,3.3,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-02-06 01:30:00,2.8896,0.8428,3.01,0.028800000000000003,0.008400000000000001,0.03,2.8608000000000002,0.8344,2.98,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-02-06 02:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.12864,0.037520000000000005,0.134,2.7456,0.8008000000000001,2.86,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-02-06 02:30:00,2.85408,0.8324400000000001,2.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8416,0.8288000000000001,2.96,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-02-06 03:00:00,2.79744,0.8159200000000001,2.914,0.01344,0.003920000000000001,0.014,2.784,0.812,2.9,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-02-06 03:30:00,2.79456,0.81508,2.911,0.010560000000000002,0.0030800000000000003,0.011,2.784,0.812,2.9,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-02-06 04:00:00,2.6236800000000002,0.76524,2.733,0.08928000000000001,0.02604,0.093,2.5343999999999998,0.7392000000000001,2.64,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-02-06 04:30:00,2.664,0.777,2.775,0.0528,0.0154,0.055,2.6112,0.7616,2.7199999999999998,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-02-06 05:00:00,2.82336,0.8234800000000001,2.941,0.010560000000000002,0.0030800000000000003,0.011,2.8128,0.8204,2.93,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-02-06 05:30:00,2.80704,0.8187200000000001,2.924,0.06144000000000001,0.017920000000000002,0.064,2.7456,0.8008000000000001,2.86,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-02-06 06:00:00,2.8147200000000003,0.82096,2.932,0.15552000000000002,0.045360000000000004,0.162,2.6592000000000002,0.7756000000000001,2.77,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2021-02-06 06:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.036480000000000005,0.01064,0.038,3.12,0.91,3.25,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-02-06 07:00:00,3.36096,0.98028,3.501,0.010560000000000002,0.0030800000000000003,0.011,3.3504,0.9772000000000001,3.49,3.36,0.98,3.5,3.36,0.98,3.5
2021-02-06 07:30:00,3.6681600000000003,1.06988,3.821,0.010560000000000002,0.0030800000000000003,0.011,3.6576,1.0668,3.81,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-02-06 08:00:00,3.92544,1.14492,4.089,0.027840000000000004,0.00812,0.029,3.8976,1.1368,4.06,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-02-06 08:30:00,4.37856,1.27708,4.561,0.010560000000000002,0.0030800000000000003,0.011,4.368,1.274,4.55,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-02-06 09:00:00,4.65024,1.35632,4.844,0.01344,0.003920000000000001,0.014,4.6368,1.3524,4.83,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-02-06 09:30:00,5.30112,1.54616,5.522,0.01152,0.00336,0.012,5.2896,1.5428000000000002,5.51,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-02-06 10:00:00,5.5536,1.6198000000000001,5.785,0.024,0.007,0.025,5.5296,1.6128,5.76,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-02-06 10:30:00,5.78016,1.68588,6.021,0.010560000000000002,0.0030800000000000003,0.011,5.7696000000000005,1.6828,6.01,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-06 11:00:00,5.79936,1.69148,6.041,0.010560000000000002,0.0030800000000000003,0.011,5.7888,1.6884000000000001,6.03,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-02-06 11:30:00,5.88576,1.7166800000000002,6.131,0.010560000000000002,0.0030800000000000003,0.011,5.8752,1.7136,6.12,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-02-06 12:00:00,5.81856,1.6970800000000001,6.061,0.010560000000000002,0.0030800000000000003,0.011,5.808,1.694,6.05,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-02-06 12:30:00,6.01056,1.7530800000000002,6.261,0.010560000000000002,0.0030800000000000003,0.011,6.0,1.75,6.25,5.904,1.722,6.15,5.904,1.722,6.15
2021-02-06 13:00:00,6.04992,1.76456,6.302,0.05952,0.01736,0.062,5.9904,1.7472,6.24,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-02-06 13:30:00,6.03264,1.7595200000000002,6.284,0.15744000000000002,0.04592,0.164,5.8752,1.7136,6.12,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-06 14:00:00,5.94624,1.73432,6.194,0.07104,0.020720000000000002,0.074,5.8752,1.7136,6.12,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-02-06 14:30:00,5.88576,1.7166800000000002,6.131,0.010560000000000002,0.0030800000000000003,0.011,5.8752,1.7136,6.12,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-02-06 15:00:00,5.85696,1.70828,6.101,0.010560000000000002,0.0030800000000000003,0.011,5.8464,1.7052,6.09,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-02-06 15:30:00,5.73216,1.67188,5.971,0.010560000000000002,0.0030800000000000003,0.011,5.7216000000000005,1.6688,5.96,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-02-06 16:00:00,5.77056,1.68308,6.011,0.010560000000000002,0.0030800000000000003,0.011,5.76,1.6800000000000002,6.0,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-02-06 16:30:00,6.16992,1.79956,6.427,0.01632,0.00476,0.017,6.1536,1.7948,6.41,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-02-06 17:00:00,6.73536,1.96448,7.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.7104,1.9572,6.99,5.952,1.736,6.2,5.952,1.736,6.2
2021-02-06 17:30:00,7.20096,2.10028,7.501,0.02016,0.005880000000000001,0.021,7.1808,2.0944,7.48,6.6144,1.9292,6.89,6.6144,1.9292,6.89
2021-02-06 18:00:00,7.36224,2.14732,7.6690000000000005,0.16224000000000002,0.04732,0.169,7.2,2.1,7.5,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-02-06 18:30:00,7.03776,2.05268,7.331,0.10656,0.031080000000000003,0.111,6.9312000000000005,2.0216,7.22,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-02-06 19:00:00,6.74592,1.9675600000000002,7.027,0.054720000000000005,0.015960000000000002,0.057,6.6912,1.9516,6.97,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-02-06 19:30:00,6.38496,1.8622800000000002,6.651,0.010560000000000002,0.0030800000000000003,0.011,6.3744,1.8592,6.64,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-06 20:00:00,5.87232,1.71276,6.117,0.01632,0.00476,0.017,5.856,1.708,6.1,6.0,1.75,6.25,6.0,1.75,6.25
2021-02-06 20:30:00,5.49312,1.60216,5.7219999999999995,0.01152,0.00336,0.012,5.4816,1.5988,5.71,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-06 21:00:00,5.30976,1.54868,5.531,0.010560000000000002,0.0030800000000000003,0.011,5.2992,1.5455999999999999,5.52,5.376,1.568,5.6,5.376,1.568,5.6
2021-02-06 21:30:00,5.05056,1.47308,5.261,0.02016,0.005880000000000001,0.021,5.0304,1.4672,5.24,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-02-06 22:00:00,4.81344,1.40392,5.014,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.7136,1.3748,4.91,4.656,1.358,4.85,4.656,1.358,4.85
2021-02-06 22:30:00,4.59648,1.34064,4.788,0.29568,0.08624000000000001,0.308,4.3008,1.2544,4.48,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-02-06 23:00:00,4.2048,1.2264,4.38,0.14400000000000002,0.042,0.15,4.0608,1.1844000000000001,4.23,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-02-06 23:30:00,3.90144,1.13792,4.064,0.01344,0.003920000000000001,0.014,3.888,1.134,4.05,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2021-02-07 00:00:00,3.58368,1.04524,3.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5712,1.0416,3.7199999999999998,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-02-07 00:30:00,3.36,0.98,3.5,0.019200000000000002,0.0056,0.02,3.3407999999999998,0.9744,3.48,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-02-07 01:00:00,3.35424,0.9783200000000001,3.4939999999999998,0.01344,0.003920000000000001,0.014,3.3407999999999998,0.9744,3.48,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-02-07 01:30:00,3.27552,0.9553600000000001,3.412,0.01152,0.00336,0.012,3.2640000000000002,0.9520000000000001,3.4,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-02-07 02:00:00,3.18048,0.9276400000000001,3.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.168,0.924,3.3,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-02-07 02:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.01152,0.00336,0.012,3.1296,0.9128000000000001,3.26,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-02-07 03:00:00,3.13152,0.9133600000000001,3.262,0.01152,0.00336,0.012,3.12,0.91,3.25,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-02-07 03:30:00,2.96544,0.86492,3.089,0.018240000000000003,0.00532,0.019,2.9472,0.8596,3.07,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-02-07 04:00:00,3.03552,0.88536,3.162,0.01152,0.00336,0.012,3.024,0.882,3.15,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-02-07 04:30:00,3.00672,0.8769600000000001,3.132,0.01152,0.00336,0.012,2.9952,0.8736,3.12,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-02-07 05:00:00,3.02688,0.8828400000000001,3.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0144,0.8792000000000001,3.14,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-02-07 05:30:00,2.9088000000000003,0.8484,3.03,0.048,0.014,0.05,2.8608000000000002,0.8344,2.98,2.976,0.868,3.1,2.976,0.868,3.1
2021-02-07 06:00:00,2.96928,0.86604,3.093,0.10848000000000001,0.03164,0.113,2.8608000000000002,0.8344,2.98,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-02-07 06:30:00,3.30912,0.9651600000000001,3.447,0.025920000000000002,0.007560000000000001,0.027,3.2832,0.9576,3.42,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-02-07 07:00:00,3.48576,1.01668,3.6310000000000002,0.010560000000000002,0.0030800000000000003,0.011,3.4752,1.0136,3.62,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-02-07 07:30:00,3.65952,1.06736,3.8120000000000003,0.01152,0.00336,0.012,3.648,1.064,3.8,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2021-02-07 08:00:00,3.91872,1.14296,4.082,0.01152,0.00336,0.012,3.9072,1.1396,4.07,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-02-07 08:30:00,4.29696,1.25328,4.476,0.015360000000000002,0.0044800000000000005,0.016,4.2816,1.2488000000000001,4.46,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-02-07 09:00:00,4.79136,1.39748,4.991,0.010560000000000002,0.0030800000000000003,0.011,4.7808,1.3944,4.98,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-02-07 09:30:00,5.23392,1.52656,5.452,0.01152,0.00336,0.012,5.2224,1.5232,5.44,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-02-07 10:00:00,5.64576,1.64668,5.881,0.02976,0.00868,0.031,5.616,1.638,5.85,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-02-07 10:30:00,6.03936,1.7614800000000002,6.291,0.010560000000000002,0.0030800000000000003,0.011,6.0288,1.7584,6.28,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-02-07 11:00:00,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-07 11:30:00,6.65856,1.94208,6.936,0.015360000000000002,0.0044800000000000005,0.016,6.6432,1.9376000000000002,6.92,5.904,1.722,6.15,5.904,1.722,6.15
2021-02-07 12:00:00,6.9744,2.0342,7.265,0.014400000000000001,0.004200000000000001,0.015,6.96,2.03,7.25,5.952,1.736,6.2,5.952,1.736,6.2
2021-02-07 12:30:00,7.18368,2.09524,7.483,0.05088,0.01484,0.053,7.1328,2.0804,7.43,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-02-07 13:00:00,7.35744,2.14592,7.664,0.07104,0.020720000000000002,0.074,7.2864,2.1252,7.59,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-02-07 13:30:00,7.41408,2.16244,7.723,0.12768000000000002,0.03724,0.133,7.2864,2.1252,7.59,5.808,1.694,6.05,5.808,1.694,6.05
2021-02-07 14:00:00,7.03296,2.05128,7.326,0.08256000000000001,0.02408,0.08600000000000001,6.9504,2.0272,7.24,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-02-07 14:30:00,6.90528,2.01404,7.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.8928,2.0104,7.18,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-02-07 15:00:00,6.86496,2.00228,7.151,0.02016,0.005880000000000001,0.021,6.8448,1.9964,7.13,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-07 15:30:00,6.87456,2.00508,7.161,0.010560000000000002,0.0030800000000000003,0.011,6.864,2.002,7.15,6.48,1.8900000000000001,6.75,6.48,1.8900000000000001,6.75
2021-02-07 16:00:00,6.90336,2.01348,7.191,0.010560000000000002,0.0030800000000000003,0.011,6.8928,2.0104,7.18,6.7392,1.9656,7.02,6.7392,1.9656,7.02
2021-02-07 16:30:00,7.34592,2.14256,7.652,0.01152,0.00336,0.012,7.3344000000000005,2.1392,7.64,6.624,1.932,6.9,6.624,1.932,6.9
2021-02-07 17:00:00,7.58976,2.21368,7.906,0.015360000000000002,0.0044800000000000005,0.016,7.5744,2.2092,7.89,6.96,2.03,7.25,6.96,2.03,7.25
2021-02-07 17:30:00,7.85472,2.29096,8.182,0.01152,0.00336,0.012,7.8432,2.2876,8.17,7.3056,2.1308,7.61,7.3056,2.1308,7.61
2021-02-07 18:00:00,8.01312,2.33716,8.347,0.13152,0.038360000000000005,0.137,7.8816,2.2988,8.21,6.8064,1.9852,7.09,6.8064,1.9852,7.09
2021-02-07 18:30:00,7.43616,2.16888,7.746,0.07296000000000001,0.02128,0.076,7.3632,2.1476,7.67,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-07 19:00:00,6.9696,2.0328,7.26,0.028800000000000003,0.008400000000000001,0.03,6.9408,2.0244,7.23,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-02-07 19:30:00,6.47616,1.8888800000000001,6.746,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.4512,1.8816000000000002,6.72,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-02-07 20:00:00,6.5280000000000005,1.904,6.8,0.038400000000000004,0.0112,0.04,6.4896,1.8928,6.76,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-02-07 20:30:00,6.27072,1.82896,6.532,0.01152,0.00336,0.012,6.2592,1.8256000000000001,6.52,5.568,1.624,5.8,5.568,1.624,5.8
2021-02-07 21:00:00,5.67552,1.65536,5.912,0.01152,0.00336,0.012,5.664,1.6520000000000001,5.9,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-02-07 21:30:00,5.17152,1.5083600000000001,5.3870000000000005,0.03552,0.010360000000000001,0.037,5.136,1.498,5.35,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-02-07 22:00:00,4.8528,1.4154,5.055,0.11040000000000001,0.0322,0.115,4.7424,1.3832,4.94,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-02-07 22:30:00,4.6656,1.3608,4.86,0.28800000000000003,0.084,0.30000000000000004,4.3776,1.2768,4.5600000000000005,4.08,1.19,4.25,4.08,1.19,4.25
2021-02-07 23:00:00,4.24992,1.23956,4.427,0.29472000000000004,0.08596000000000001,0.307,3.9552,1.1536,4.12,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-02-07 23:30:00,3.8208,1.1144,3.98,0.2112,0.0616,0.22,3.6096,1.0528,3.76,3.36,0.98,3.5,3.36,0.98,3.5
2021-02-08 00:00:00,3.52128,1.02704,3.668,0.05568000000000001,0.01624,0.058,3.4656000000000002,1.0108,3.61,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-02-08 00:30:00,3.33312,0.97216,3.472,0.01152,0.00336,0.012,3.3216,0.9688,3.46,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-02-08 01:00:00,3.26688,0.9528400000000001,3.403,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2544,0.9492,3.39,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-02-08 01:30:00,3.22752,0.9413600000000001,3.362,0.01152,0.00336,0.012,3.216,0.9380000000000001,3.35,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-02-08 02:00:00,3.12192,0.91056,3.252,0.01152,0.00336,0.012,3.1104,0.9072,3.24,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-02-08 02:30:00,3.09312,0.9021600000000001,3.222,0.01152,0.00336,0.012,3.0816,0.8988,3.21,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-02-08 03:00:00,3.07488,0.8968400000000001,3.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0624,0.8932,3.19,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-02-08 03:30:00,2.91456,0.8500800000000001,3.036,0.03456,0.01008,0.036000000000000004,2.88,0.84,3.0,3.36,0.98,3.5,3.36,0.98,3.5
2021-02-08 04:00:00,2.88384,0.8411200000000001,3.004,0.01344,0.003920000000000001,0.014,2.8704,0.8372,2.99,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-02-08 04:30:00,3.00672,0.8769600000000001,3.132,0.01152,0.00336,0.012,2.9952,0.8736,3.12,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-02-08 05:00:00,3.06528,0.8940400000000001,3.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0528,0.8904000000000001,3.18,3.456,1.008,3.6,3.456,1.008,3.6
2021-02-08 05:30:00,3.21792,0.9385600000000001,3.352,0.01152,0.00336,0.012,3.2064,0.9352,3.34,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-02-08 06:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.11424000000000001,0.03332,0.11900000000000001,3.3216,0.9688,3.46,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-02-08 06:30:00,4.24512,1.23816,4.422,0.06912,0.02016,0.07200000000000001,4.176,1.218,4.35,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2021-02-08 07:00:00,4.60128,1.34204,4.793,0.060480000000000006,0.017640000000000003,0.063,4.5408,1.3244,4.73,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-02-08 07:30:00,4.91328,1.43304,5.118,0.05568000000000001,0.01624,0.058,4.8576,1.4168,5.06,4.368,1.274,4.55,4.368,1.274,4.55
2021-02-08 08:00:00,5.25408,1.53244,5.473,0.09888000000000001,0.02884,0.10300000000000001,5.1552,1.5036,5.37,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-02-08 08:30:00,5.60544,1.6349200000000002,5.839,0.08544,0.02492,0.089,5.52,1.6099999999999999,5.75,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-02-08 09:00:00,5.84736,1.70548,6.091,0.039360000000000006,0.01148,0.041,5.808,1.694,6.05,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-02-08 09:30:00,6.23616,1.81888,6.496,0.03456,0.01008,0.036000000000000004,6.2016,1.8088000000000002,6.46,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-08 10:00:00,6.28416,1.83288,6.546,0.10176,0.02968,0.106,6.1824,1.8032,6.44,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-02-08 10:30:00,6.26112,1.8261600000000002,6.522,0.15552000000000002,0.045360000000000004,0.162,6.1056,1.7808000000000002,6.36,5.616,1.638,5.85,5.616,1.638,5.85
2021-02-08 11:00:00,6.49536,1.8944800000000002,6.766,0.13056,0.03808,0.136,6.3648,1.8564,6.63,5.712,1.666,5.95,5.712,1.666,5.95
2021-02-08 11:30:00,6.6336,1.9348,6.91,0.019200000000000002,0.0056,0.02,6.6144,1.9292,6.89,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-02-08 12:00:00,6.8371200000000005,1.99416,7.122,0.01152,0.00336,0.012,6.8256,1.9908000000000001,7.11,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-02-08 12:30:00,6.83424,1.9933200000000002,7.119,0.027840000000000004,0.00812,0.029,6.8064,1.9852,7.09,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-08 13:00:00,6.93696,2.02328,7.226,0.015360000000000002,0.0044800000000000005,0.016,6.9216,2.0188,7.21,5.808,1.694,6.05,5.808,1.694,6.05
2021-02-08 13:30:00,6.87648,2.00564,7.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.864,2.002,7.15,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-02-08 14:00:00,6.33696,1.84828,6.601,0.010560000000000002,0.0030800000000000003,0.011,6.3264,1.8452000000000002,6.59,5.904,1.722,6.15,5.904,1.722,6.15
2021-02-08 14:30:00,6.35136,1.85248,6.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.3264,1.8452000000000002,6.59,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-02-08 15:00:00,6.20256,1.80908,6.461,0.010560000000000002,0.0030800000000000003,0.011,6.192,1.806,6.45,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-02-08 15:30:00,6.30048,1.83764,6.563,0.022080000000000002,0.00644,0.023,6.2784,1.8312,6.54,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-02-08 16:00:00,6.28032,1.83176,6.542,0.08832000000000001,0.02576,0.092,6.192,1.806,6.45,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-02-08 16:30:00,6.85728,2.00004,7.143,0.07968,0.02324,0.083,6.7776,1.9768,7.06,5.904,1.722,6.15,5.904,1.722,6.15
2021-02-08 17:00:00,7.37472,2.15096,7.682,0.07872000000000001,0.02296,0.082,7.296,2.128,7.6,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-02-08 17:30:00,8.36256,2.43908,8.711,0.10656,0.031080000000000003,0.111,8.256,2.408,8.6,6.0384,1.7612,6.29,6.0384,1.7612,6.29
2021-02-08 18:00:00,8.8704,2.5872,9.24,0.2112,0.0616,0.22,8.6592,2.5256,9.02,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-02-08 18:30:00,8.74368,2.55024,9.108,0.21888000000000002,0.06384000000000001,0.228,8.5248,2.4864,8.88,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-02-08 19:00:00,8.3856,2.4458,8.735,0.24480000000000002,0.0714,0.255,8.1408,2.3744,8.48,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-02-08 19:30:00,7.1664,2.0902,7.465,0.23520000000000002,0.06860000000000001,0.245,6.9312000000000005,2.0216,7.22,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-02-08 20:00:00,6.59616,1.92388,6.871,0.23136,0.06748000000000001,0.241,6.3648,1.8564,6.63,5.616,1.638,5.85,5.616,1.638,5.85
2021-02-08 20:30:00,6.1488,1.7934,6.405,0.2832,0.0826,0.295,5.8656,1.7107999999999999,6.11,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-08 21:00:00,5.7696000000000005,1.6828,6.01,0.23040000000000002,0.06720000000000001,0.24,5.5392,1.6156000000000001,5.77,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39
2021-02-08 21:30:00,5.24352,1.52936,5.462,0.22272000000000003,0.06496,0.232,5.0208,1.4644,5.23,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-02-08 22:00:00,4.93824,1.44032,5.144,0.22464,0.06552000000000001,0.234,4.7136,1.3748,4.91,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-02-08 22:30:00,4.61856,1.34708,4.811,0.22176,0.06468,0.231,4.3968,1.2824,4.58,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-02-08 23:00:00,4.18368,1.22024,4.358,0.11328,0.03304,0.11800000000000001,4.0704,1.1872,4.24,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2021-02-08 23:30:00,3.89664,1.13652,4.059,0.08544,0.02492,0.089,3.8112,1.1116,3.9699999999999998,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-02-09 00:00:00,3.52704,1.02872,3.674,0.09024,0.026320000000000003,0.094,3.4368,1.0024,3.58,3.408,0.994,3.55,3.408,0.994,3.55
2021-02-09 00:30:00,3.24,0.9450000000000001,3.375,0.1008,0.029400000000000003,0.105,3.1392,0.9156000000000001,3.27,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-02-09 01:00:00,3.12096,0.9102800000000001,3.251,0.10656,0.031080000000000003,0.111,3.0144,0.8792000000000001,3.14,3.552,1.036,3.7,3.552,1.036,3.7
2021-02-09 01:30:00,3.17664,0.9265200000000001,3.309,0.08544,0.02492,0.089,3.0912,0.9016000000000001,3.22,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-02-09 02:00:00,3.13728,0.9150400000000001,3.268,0.08448000000000001,0.024640000000000002,0.088,3.0528,0.8904000000000001,3.18,3.792,1.106,3.95,3.792,1.106,3.95
2021-02-09 02:30:00,3.05952,0.89236,3.187,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.976,0.868,3.1,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-02-09 03:00:00,2.91456,0.8500800000000001,3.036,0.10176,0.02968,0.106,2.8128,0.8204,2.93,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-02-09 03:30:00,2.93088,0.85484,3.053,0.29088,0.08484000000000001,0.303,2.64,0.77,2.75,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-02-09 04:00:00,2.9260800000000002,0.8534400000000001,3.048,0.14208,0.041440000000000005,0.148,2.784,0.812,2.9,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-02-09 04:30:00,3.00864,0.8775200000000001,3.134,0.09024,0.026320000000000003,0.094,2.9184,0.8512000000000001,3.04,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-02-09 05:00:00,3.048,0.889,3.175,0.1008,0.029400000000000003,0.105,2.9472,0.8596,3.07,3.408,0.994,3.55,3.408,0.994,3.55
2021-02-09 05:30:00,3.17472,0.9259600000000001,3.307,0.10272,0.029960000000000004,0.107,3.072,0.896,3.2,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-02-09 06:00:00,3.44256,1.00408,3.586,0.16896000000000003,0.049280000000000004,0.176,3.2736,0.9548000000000001,3.41,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-02-09 06:30:00,3.98592,1.16256,4.152,0.06912,0.02016,0.07200000000000001,3.9168000000000003,1.1424,4.08,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-02-09 07:00:00,4.3824,1.2782,4.565,0.062400000000000004,0.0182,0.065,4.32,1.26,4.5,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-02-09 07:30:00,5.11872,1.49296,5.332,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.0688,1.4784000000000002,5.28,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-02-09 08:00:00,5.4374400000000005,1.58592,5.664,0.051840000000000004,0.015120000000000001,0.054,5.3856,1.5708,5.61,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-02-09 08:30:00,5.81088,1.6948400000000001,6.053,0.041280000000000004,0.01204,0.043000000000000003,5.7696000000000005,1.6828,6.01,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-02-09 09:00:00,6.072,1.771,6.325,0.0432,0.0126,0.045,6.0288,1.7584,6.28,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-09 09:30:00,6.33408,1.8474400000000002,6.598,0.036480000000000005,0.01064,0.038,6.2976,1.8368,6.5600000000000005,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-02-09 10:00:00,6.67584,1.94712,6.954,0.03264,0.00952,0.034,6.6432,1.9376000000000002,6.92,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-02-09 10:30:00,6.37824,1.8603200000000002,6.644,0.03264,0.00952,0.034,6.3456,1.8508,6.61,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-02-09 11:00:00,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-02-09 11:30:00,6.12864,1.7875200000000002,6.384,0.03264,0.00952,0.034,6.096,1.778,6.35,5.616,1.638,5.85,5.616,1.638,5.85
2021-02-09 12:00:00,6.14112,1.79116,6.397,0.03552,0.010360000000000001,0.037,6.1056,1.7808000000000002,6.36,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-02-09 12:30:00,7.32384,2.13612,7.629,0.03744,0.010920000000000001,0.039,7.2864,2.1252,7.59,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-02-09 13:00:00,7.39872,2.15796,7.707,0.06432,0.018760000000000002,0.067,7.3344000000000005,2.1392,7.64,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-02-09 13:30:00,6.88224,2.00732,7.169,0.06624000000000001,0.01932,0.069,6.816,1.988,7.1,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-09 14:00:00,6.76128,1.9720400000000002,7.043,0.060480000000000006,0.017640000000000003,0.063,6.7008,1.9544000000000001,6.98,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-09 14:30:00,5.28096,1.54028,5.501,0.05856000000000001,0.01708,0.061,5.2224,1.5232,5.44,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-02-09 15:00:00,5.57664,1.6265200000000002,5.809,0.047040000000000005,0.013720000000000001,0.049,5.5296,1.6128,5.76,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-09 15:30:00,5.71872,1.66796,5.957,0.06432,0.018760000000000002,0.067,5.6544,1.6492,5.89,5.856,1.708,6.1,5.856,1.708,6.1
2021-02-09 16:00:00,6.16992,1.79956,6.427,0.054720000000000005,0.015960000000000002,0.057,6.1152,1.7836,6.37,6.3648,1.8564,6.63,6.3648,1.8564,6.63
2021-02-09 16:30:00,6.82848,1.99164,7.113,0.060480000000000006,0.017640000000000003,0.063,6.768,1.974,7.05,6.384,1.862,6.65,6.384,1.862,6.65
2021-02-09 17:00:00,7.44672,2.17196,7.757,0.06432,0.018760000000000002,0.067,7.3824,2.1532,7.69,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-02-09 17:30:00,8.30208,2.42144,8.648,0.14208,0.041440000000000005,0.148,8.16,2.38,8.5,6.192,1.806,6.45,6.192,1.806,6.45
2021-02-09 18:00:00,8.60736,2.5104800000000003,8.966,0.25536000000000003,0.07448,0.266,8.352,2.436,8.7,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47
2021-02-09 18:30:00,8.37792,2.44356,8.727,0.13152,0.038360000000000005,0.137,8.2464,2.4052,8.59,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-02-09 19:00:00,7.53216,2.19688,7.846,0.13056,0.03808,0.136,7.4016,2.1588,7.71,6.672,1.9460000000000002,6.95,6.672,1.9460000000000002,6.95
2021-02-09 19:30:00,7.12032,2.07676,7.417,0.08352000000000001,0.024360000000000003,0.08700000000000001,7.0368,2.0524,7.33,6.6528,1.9404,6.93,6.6528,1.9404,6.93
2021-02-09 20:00:00,6.57216,1.91688,6.846,0.08256000000000001,0.02408,0.08600000000000001,6.4896,1.8928,6.76,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-09 20:30:00,5.93184,1.73012,6.179,0.08544,0.02492,0.089,5.8464,1.7052,6.09,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-02-09 21:00:00,5.49696,1.60328,5.726,0.08256000000000001,0.02408,0.08600000000000001,5.4144,1.5792000000000002,5.64,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-02-09 21:30:00,5.14944,1.5019200000000001,5.364,0.08064,0.023520000000000003,0.084,5.0688,1.4784000000000002,5.28,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-02-09 22:00:00,4.77216,1.39188,4.971,0.08736000000000001,0.025480000000000003,0.091,4.6848,1.3664,4.88,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-02-09 22:30:00,4.44384,1.2961200000000002,4.629,0.17184000000000002,0.050120000000000005,0.179,4.272,1.246,4.45,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-02-09 23:00:00,4.1376,1.2068,4.31,0.1056,0.0308,0.11,4.032,1.176,4.2,4.032,1.176,4.2,4.032,1.176,4.2
2021-02-09 23:30:00,3.7862400000000003,1.10432,3.944,0.08064,0.023520000000000003,0.084,3.7056,1.0808,3.86,3.6864,1.0752,3.84,3.6864,1.0752,3.84
