Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-10 00:00:00,3.50784,1.02312,3.654,0.08064,0.023520000000000003,0.084,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-02-10 00:30:00,3.384,0.987,3.525,0.0816,0.0238,0.085,3.3024,0.9632000000000001,3.44,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-02-10 01:00:00,3.2688,0.9534,3.4050000000000002,0.0816,0.0238,0.085,3.1872,0.9296000000000001,3.32,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-02-10 01:30:00,3.2112,0.9366000000000001,3.345,0.0816,0.0238,0.085,3.1296,0.9128000000000001,3.26,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-02-10 02:00:00,3.096,0.903,3.225,0.0816,0.0238,0.085,3.0144,0.8792000000000001,3.14,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-02-10 02:30:00,3.09696,0.9032800000000001,3.226,0.08256000000000001,0.02408,0.08600000000000001,3.0144,0.8792000000000001,3.14,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-02-10 03:00:00,2.9856,0.8708,3.11,0.1056,0.0308,0.11,2.88,0.84,3.0,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-02-10 03:30:00,2.96928,0.86604,3.093,0.26208000000000004,0.07644000000000001,0.273,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2021-02-10 04:00:00,3.01632,0.8797600000000001,3.142,0.08832000000000001,0.02576,0.092,2.928,0.854,3.05,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-02-10 04:30:00,3.03936,0.88648,3.166,0.08256000000000001,0.02408,0.08600000000000001,2.9568000000000003,0.8624,3.08,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-02-10 05:00:00,3.1824,0.9282,3.315,0.0816,0.0238,0.085,3.1008,0.9044000000000001,3.23,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-02-10 05:30:00,3.11616,0.90888,3.246,0.10176,0.02968,0.106,3.0144,0.8792000000000001,3.14,3.312,0.966,3.45,3.312,0.966,3.45
2021-02-10 06:00:00,3.44448,1.00464,3.588,0.14208,0.041440000000000005,0.148,3.3024,0.9632000000000001,3.44,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-02-10 06:30:00,4.08864,1.19252,4.259,0.06624000000000001,0.01932,0.069,4.0224,1.1732,4.19,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-02-10 07:00:00,4.41024,1.28632,4.594,0.051840000000000004,0.015120000000000001,0.054,4.3584,1.2711999999999999,4.54,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-02-10 07:30:00,4.84704,1.41372,5.049,0.047040000000000005,0.013720000000000001,0.049,4.8,1.4,5.0,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-02-10 08:00:00,5.38656,1.57108,5.611,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.3376,1.5568,5.5600000000000005,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-02-10 08:30:00,5.9942400000000005,1.74832,6.244,0.04224000000000001,0.012320000000000001,0.044,5.952,1.736,6.2,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-10 09:00:00,6.26112,1.8261600000000002,6.522,0.04032,0.011760000000000001,0.042,6.2208,1.8144,6.48,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-10 09:30:00,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-02-10 10:00:00,6.1776,1.8018,6.435,0.033600000000000005,0.0098,0.035,6.144,1.792,6.4,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-02-10 10:30:00,5.73024,1.6713200000000001,5.969,0.03744,0.010920000000000001,0.039,5.6928,1.6604,5.93,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-02-10 11:00:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-02-10 11:30:00,6.23808,1.8194400000000002,6.498,0.036480000000000005,0.01064,0.038,6.2016,1.8088000000000002,6.46,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-02-10 12:00:00,5.90496,1.72228,6.151,0.039360000000000006,0.01148,0.041,5.8656,1.7107999999999999,6.11,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-02-10 12:30:00,6.29184,1.83512,6.554,0.04224000000000001,0.012320000000000001,0.044,6.2496,1.8228,6.51,4.272,1.246,4.45,4.272,1.246,4.45
2021-02-10 13:00:00,6.64896,1.9392800000000001,6.926,0.044160000000000005,0.01288,0.046,6.6048,1.9264000000000001,6.88,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-02-10 13:30:00,6.84864,1.9975200000000002,7.134,0.04224000000000001,0.012320000000000001,0.044,6.8064,1.9852,7.09,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-02-10 14:00:00,6.94944,2.02692,7.239,0.03744,0.010920000000000001,0.039,6.912,2.016,7.2,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-02-10 14:30:00,6.02304,1.75672,6.274,0.04224000000000001,0.012320000000000001,0.044,5.9808,1.7444000000000002,6.23,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-02-10 15:00:00,6.38016,1.86088,6.646,0.044160000000000005,0.01288,0.046,6.336,1.8479999999999999,6.6,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-02-10 15:30:00,6.32832,1.84576,6.592,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.2784,1.8312,6.54,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-02-10 16:00:00,6.39264,1.8645200000000002,6.659,0.05664,0.01652,0.059000000000000004,6.336,1.8479999999999999,6.6,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-02-10 16:30:00,6.8688,2.0034,7.155,0.062400000000000004,0.0182,0.065,6.8064,1.9852,7.09,5.28,1.54,5.5,5.28,1.54,5.5
2021-02-10 17:00:00,8.0256,2.3407999999999998,8.36,0.1824,0.053200000000000004,0.19,7.8432,2.2876,8.17,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-02-10 17:30:00,8.57184,2.50012,8.929,0.18144000000000002,0.05292,0.189,8.3904,2.4472,8.74,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-02-10 18:00:00,8.823360000000001,2.57348,9.191,0.25056,0.07308,0.261,8.5728,2.5004,8.93,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-02-10 18:30:00,8.46432,2.46876,8.817,0.14112000000000002,0.04116,0.147,8.3232,2.4276,8.67,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-02-10 19:00:00,8.17536,2.38448,8.516,0.08256000000000001,0.02408,0.08600000000000001,8.0928,2.3604,8.43,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-02-10 19:30:00,6.8688,2.0034,7.155,0.0816,0.0238,0.085,6.7872,1.9796,7.07,7.0848,2.0664,7.38,7.0848,2.0664,7.38
2021-02-10 20:00:00,6.28224,1.8323200000000002,6.5440000000000005,0.08064,0.023520000000000003,0.084,6.2016,1.8088000000000002,6.46,6.6912,1.9516,6.97,6.6912,1.9516,6.97
2021-02-10 20:30:00,5.7648,1.6814,6.005,0.1584,0.046200000000000005,0.165,5.6064,1.6352,5.84,6.1728,1.8004,6.43,6.1728,1.8004,6.43
2021-02-10 21:00:00,5.51712,1.6091600000000001,5.747,0.15072000000000002,0.043960000000000006,0.157,5.3664,1.5652,5.59,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-02-10 21:30:00,6.21792,1.81356,6.477,0.14112000000000002,0.04116,0.147,6.0768,1.7724000000000002,6.33,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-02-10 22:00:00,6.15264,1.7945200000000001,6.409,0.19104000000000002,0.055720000000000006,0.199,5.9616,1.7388,6.21,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-02-10 22:30:00,5.3616,1.5638,5.585,0.2064,0.060200000000000004,0.215,5.1552,1.5036,5.37,3.696,1.078,3.85,3.696,1.078,3.85
2021-02-10 23:00:00,4.25088,1.23984,4.428,0.14208,0.041440000000000005,0.148,4.1088000000000005,1.1984,4.28,4.032,1.176,4.2,4.032,1.176,4.2
2021-02-10 23:30:00,3.8812800000000003,1.13204,4.043,0.07968,0.02324,0.083,3.8016,1.1088,3.96,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-02-11 00:00:00,3.56544,1.03992,3.714,0.08064,0.023520000000000003,0.084,3.4848,1.0164,3.63,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-02-11 00:30:00,3.27744,0.9559200000000001,3.414,0.08064,0.023520000000000003,0.084,3.1968,0.9324,3.33,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-02-11 01:00:00,3.30528,0.9640400000000001,3.443,0.07968,0.02324,0.083,3.2256,0.9408000000000001,3.36,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-02-11 01:30:00,3.13728,0.9150400000000001,3.268,0.04608,0.01344,0.048,3.0912,0.9016000000000001,3.22,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-02-11 02:00:00,3.11136,0.9074800000000001,3.241,0.010560000000000002,0.0030800000000000003,0.011,3.1008,0.9044000000000001,3.23,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-02-11 02:30:00,3.14016,0.91588,3.271,0.010560000000000002,0.0030800000000000003,0.011,3.1296,0.9128000000000001,3.26,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-02-11 03:00:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-02-11 03:30:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-02-11 04:00:00,3.15936,0.9214800000000001,3.291,0.010560000000000002,0.0030800000000000003,0.011,3.1488,0.9184,3.2800000000000002,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-02-11 04:30:00,3.19776,0.9326800000000001,3.331,0.010560000000000002,0.0030800000000000003,0.011,3.1872,0.9296000000000001,3.32,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-02-11 05:00:00,3.12384,0.91112,3.254,0.01344,0.003920000000000001,0.014,3.1104,0.9072,3.24,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-02-11 05:30:00,3.59136,1.04748,3.741,0.010560000000000002,0.0030800000000000003,0.011,3.5808,1.0444,3.73,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-02-11 06:00:00,3.86016,1.12588,4.021,0.010560000000000002,0.0030800000000000003,0.011,3.8496,1.1228,4.01,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-02-11 06:30:00,4.52352,1.31936,4.712,0.01152,0.00336,0.012,4.5120000000000005,1.316,4.7,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-02-11 07:00:00,4.84224,1.41232,5.044,0.01344,0.003920000000000001,0.014,4.8288,1.4084,5.03,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-02-11 07:30:00,5.16768,1.50724,5.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1552,1.5036,5.37,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-02-11 08:00:00,5.59968,1.63324,5.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5872,1.6296,5.82,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-02-11 08:30:00,6.62688,1.9328400000000001,6.9030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.6144,1.9292,6.89,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-02-11 09:00:00,7.16448,2.08964,7.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.152,2.086,7.45,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-02-11 09:30:00,6.45504,1.88272,6.724,0.01344,0.003920000000000001,0.014,6.4416,1.8788,6.71,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-02-11 10:00:00,6.30144,1.83792,6.564,0.01344,0.003920000000000001,0.014,6.288,1.834,6.55,5.232,1.526,5.45,5.232,1.526,5.45
2021-02-11 10:30:00,6.22944,1.81692,6.489,0.018240000000000003,0.00532,0.019,6.2112,1.8115999999999999,6.47,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-02-11 11:00:00,6.20448,1.80964,6.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.192,1.806,6.45,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-02-11 11:30:00,6.5395199999999996,1.9073600000000002,6.812,0.01152,0.00336,0.012,6.5280000000000005,1.904,6.8,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-02-11 12:00:00,6.57696,1.9182800000000002,6.851,0.02016,0.005880000000000001,0.021,6.5568,1.9123999999999999,6.83,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-02-11 12:30:00,6.31296,1.84128,6.5760000000000005,0.03456,0.01008,0.036000000000000004,6.2784,1.8312,6.54,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-11 13:00:00,6.22848,1.81664,6.4879999999999995,0.036480000000000005,0.01064,0.038,6.192,1.806,6.45,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-02-11 13:30:00,6.1152,1.7836,6.37,0.048,0.014,0.05,6.0672,1.7696,6.32,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-02-11 14:00:00,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-11 14:30:00,5.88384,1.71612,6.129,0.06624000000000001,0.01932,0.069,5.8176,1.6968,6.06,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-02-11 15:00:00,5.80704,1.69372,6.049,0.10464000000000001,0.030520000000000002,0.109,5.7024,1.6632,5.94,5.136,1.498,5.35,5.136,1.498,5.35
2021-02-11 15:30:00,5.90208,1.72144,6.148,0.10368000000000001,0.030240000000000003,0.108,5.7984,1.6912,6.04,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-02-11 16:00:00,6.05472,1.7659600000000002,6.307,0.054720000000000005,0.015960000000000002,0.057,6.0,1.75,6.25,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-02-11 16:30:00,6.8956800000000005,2.01124,7.183,0.07968,0.02324,0.083,6.816,1.988,7.1,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-02-11 17:00:00,7.89408,2.30244,8.223,0.07008,0.020440000000000003,0.073,7.824,2.282,8.15,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-02-11 17:30:00,8.45664,2.46652,8.809,0.07584,0.02212,0.079,8.3808,2.4444,8.73,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-02-11 18:00:00,8.91744,2.60092,9.289,0.14304,0.04172,0.149,8.7744,2.5592,9.14,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-02-11 18:30:00,8.91552,2.6003600000000002,9.287,0.12192000000000001,0.03556,0.127,8.7936,2.5648,9.16,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-11 19:00:00,8.64,2.52,9.0,0.30720000000000003,0.0896,0.32,8.3328,2.4304,8.68,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-11 19:30:00,7.03488,2.05184,7.328,0.30528000000000005,0.08904000000000001,0.318,6.7296,1.9628,7.01,6.4128,1.8704,6.68,6.4128,1.8704,6.68
2021-02-11 20:00:00,6.61056,1.92808,6.886,0.29376,0.08568,0.306,6.3168,1.8424,6.58,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-02-11 20:30:00,6.14016,1.79088,6.396,0.29376,0.08568,0.306,5.8464,1.7052,6.09,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-02-11 21:00:00,6.05568,1.76624,6.308,0.26688,0.07784,0.278,5.7888,1.6884000000000001,6.03,5.136,1.498,5.35,5.136,1.498,5.35
2021-02-11 21:30:00,5.6505600000000005,1.6480800000000002,5.886,0.22656,0.06608,0.23600000000000002,5.424,1.5819999999999999,5.65,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-02-11 22:00:00,5.22912,1.52516,5.447,0.23712000000000003,0.06916,0.247,4.992,1.456,5.2,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-02-11 22:30:00,4.88064,1.42352,5.084,0.09024,0.026320000000000003,0.094,4.7904,1.3972,4.99,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-02-11 23:00:00,4.19232,1.22276,4.367,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.1088000000000005,1.1984,4.28,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-02-11 23:30:00,3.78528,1.10404,3.943,0.12768000000000002,0.03724,0.133,3.6576,1.0668,3.81,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-02-12 00:00:00,3.74304,1.09172,3.899,0.10464000000000001,0.030520000000000002,0.109,3.6384,1.0612,3.79,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-02-12 00:30:00,3.42432,0.9987600000000001,3.567,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.3407999999999998,0.9744,3.48,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-02-12 01:00:00,3.2342400000000002,0.94332,3.3689999999999998,0.08544,0.02492,0.089,3.1488,0.9184,3.2800000000000002,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-02-12 01:30:00,2.9904,0.8722000000000001,3.115,0.0528,0.0154,0.055,2.9376,0.8568,3.06,3.7824,1.1032,3.94,3.7824,1.1032,3.94
2021-02-12 02:00:00,3.03264,0.8845200000000001,3.159,0.027840000000000004,0.00812,0.029,3.0048,0.8764000000000001,3.13,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-02-12 02:30:00,3.01632,0.8797600000000001,3.142,0.01152,0.00336,0.012,3.0048,0.8764000000000001,3.13,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-02-12 03:00:00,3.02688,0.8828400000000001,3.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0144,0.8792000000000001,3.14,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2021-02-12 03:30:00,3.08352,0.89936,3.212,0.01152,0.00336,0.012,3.072,0.896,3.2,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-02-12 04:00:00,3.0096,0.8778,3.135,0.014400000000000001,0.004200000000000001,0.015,2.9952,0.8736,3.12,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-02-12 04:30:00,2.90208,0.8464400000000001,3.023,0.022080000000000002,0.00644,0.023,2.88,0.84,3.0,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-02-12 05:00:00,3.07488,0.8968400000000001,3.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0624,0.8932,3.19,3.552,1.036,3.7,3.552,1.036,3.7
2021-02-12 05:30:00,3.29472,0.96096,3.432,0.01152,0.00336,0.012,3.2832,0.9576,3.42,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-02-12 06:00:00,3.41184,0.9951200000000001,3.5540000000000003,0.03264,0.00952,0.034,3.3792,0.9856,3.52,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-02-12 06:30:00,3.88032,1.13176,4.042,0.030720000000000004,0.008960000000000001,0.032,3.8496,1.1228,4.01,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-02-12 07:00:00,4.35264,1.26952,4.534,0.01344,0.003920000000000001,0.014,4.3392,1.2656,4.52,4.464,1.302,4.65,4.464,1.302,4.65
2021-02-12 07:30:00,4.91328,1.43304,5.118,0.01728,0.00504,0.018000000000000002,4.896,1.428,5.1,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-02-12 08:00:00,5.35296,1.56128,5.5760000000000005,0.015360000000000002,0.0044800000000000005,0.016,5.3376,1.5568,5.5600000000000005,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-02-12 08:30:00,5.8032,1.6926,6.045,0.014400000000000001,0.004200000000000001,0.015,5.7888,1.6884000000000001,6.03,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-02-12 09:00:00,6.36288,1.8558400000000002,6.628,0.02688,0.007840000000000001,0.028,6.336,1.8479999999999999,6.6,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-02-12 09:30:00,6.30816,1.83988,6.571,0.02976,0.00868,0.031,6.2784,1.8312,6.54,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-02-12 10:00:00,6.31104,1.8407200000000001,6.574,0.01344,0.003920000000000001,0.014,6.2976,1.8368,6.5600000000000005,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-02-12 10:30:00,6.26208,1.82644,6.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2496,1.8228,6.51,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-02-12 11:00:00,6.14688,1.79284,6.4030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1344,1.7892000000000001,6.39,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-02-12 11:30:00,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-02-12 12:00:00,6.0432,1.7626,6.295,0.033600000000000005,0.0098,0.035,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-02-12 12:30:00,6.3312,1.8466,6.595,0.033600000000000005,0.0098,0.035,6.2976,1.8368,6.5600000000000005,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-02-12 13:00:00,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-12 13:30:00,5.7216000000000005,1.6688,5.96,0.019200000000000002,0.0056,0.02,5.7024,1.6632,5.94,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-02-12 14:00:00,5.85504,1.7077200000000001,6.099,0.027840000000000004,0.00812,0.029,5.8272,1.6996,6.07,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-02-12 14:30:00,5.8656,1.7107999999999999,6.11,0.019200000000000002,0.0056,0.02,5.8464,1.7052,6.09,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-02-12 15:00:00,5.74272,1.67496,5.982,0.01152,0.00336,0.012,5.7312,1.6716000000000002,5.97,5.376,1.568,5.6,5.376,1.568,5.6
2021-02-12 15:30:00,5.88672,1.71696,6.132,0.01152,0.00336,0.012,5.8752,1.7136,6.12,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-02-12 16:00:00,6.29856,1.83708,6.561,0.010560000000000002,0.0030800000000000003,0.011,6.288,1.834,6.55,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-02-12 16:30:00,6.89376,2.01068,7.181,0.010560000000000002,0.0030800000000000003,0.011,6.8832,2.0076,7.17,5.4624,1.5932,5.69,5.4624,1.5932,5.69
2021-02-12 17:00:00,7.05696,2.05828,7.351,0.010560000000000002,0.0030800000000000003,0.011,7.0464,2.0552,7.34,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-02-12 17:30:00,7.38816,2.15488,7.696,0.03456,0.01008,0.036000000000000004,7.3536,2.1448,7.66,6.816,1.988,7.1,6.816,1.988,7.1
2021-02-12 18:00:00,7.76832,2.26576,8.092,0.04032,0.011760000000000001,0.042,7.728,2.254,8.05,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2021-02-12 18:30:00,7.81344,2.27892,8.139,0.018240000000000003,0.00532,0.019,7.7952,2.2736,8.12,7.2864,2.1252,7.59,7.2864,2.1252,7.59
2021-02-12 19:00:00,7.51872,2.1929600000000002,7.832,0.01152,0.00336,0.012,7.5072,2.1896,7.82,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2021-02-12 19:30:00,6.98976,2.03868,7.281,0.010560000000000002,0.0030800000000000003,0.011,6.9792000000000005,2.0356,7.27,6.8832,2.0076,7.17,6.8832,2.0076,7.17
2021-02-12 20:00:00,6.95136,2.02748,7.241,0.010560000000000002,0.0030800000000000003,0.011,6.9408,2.0244,7.23,6.3744,1.8592,6.64,6.3744,1.8592,6.64
2021-02-12 20:30:00,6.40512,1.86816,6.672,0.01152,0.00336,0.012,6.3936,1.8648,6.66,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-02-12 21:00:00,6.09696,1.77828,6.351,0.010560000000000002,0.0030800000000000003,0.011,6.0864,1.7752,6.34,5.7984,1.6912,6.04,5.7984,1.6912,6.04
2021-02-12 21:30:00,5.76096,1.6802800000000002,6.001,0.010560000000000002,0.0030800000000000003,0.011,5.7504,1.6772,5.99,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-02-12 22:00:00,5.2032,1.5176,5.42,0.019200000000000002,0.0056,0.02,5.184,1.512,5.4,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-02-12 22:30:00,4.86816,1.41988,5.071,0.010560000000000002,0.0030800000000000003,0.011,4.8576,1.4168,5.06,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-02-12 23:00:00,4.65888,1.35884,4.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.6464,1.3552,4.84,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-02-12 23:30:00,4.11072,1.19896,4.282,0.01152,0.00336,0.012,4.0992,1.1956,4.27,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-02-13 00:00:00,3.5731200000000003,1.04216,3.722,0.021120000000000003,0.0061600000000000005,0.022,3.552,1.036,3.7,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-02-13 00:30:00,3.2736,0.9548000000000001,3.41,0.019200000000000002,0.0056,0.02,3.2544,0.9492,3.39,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-02-13 01:00:00,3.17376,0.9256800000000001,3.306,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.1488,0.9184,3.2800000000000002,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2021-02-13 01:30:00,3.11712,0.9091600000000001,3.247,0.025920000000000002,0.007560000000000001,0.027,3.0912,0.9016000000000001,3.22,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-02-13 02:00:00,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.0336,0.8848,3.16,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-02-13 02:30:00,3.01824,0.8803200000000001,3.144,0.10944000000000001,0.031920000000000004,0.114,2.9088000000000003,0.8484,3.03,3.84,1.12,4.0,3.84,1.12,4.0
2021-02-13 03:00:00,2.94912,0.86016,3.072,0.01152,0.00336,0.012,2.9376,0.8568,3.06,3.84,1.12,4.0,3.84,1.12,4.0
2021-02-13 03:30:00,3.07296,0.8962800000000001,3.201,0.010560000000000002,0.0030800000000000003,0.011,3.0624,0.8932,3.19,3.84,1.12,4.0,3.84,1.12,4.0
2021-02-13 04:00:00,3.02592,0.8825600000000001,3.152,0.01152,0.00336,0.012,3.0144,0.8792000000000001,3.14,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-02-13 04:30:00,3.06336,0.89348,3.191,0.010560000000000002,0.0030800000000000003,0.011,3.0528,0.8904000000000001,3.18,3.792,1.106,3.95,3.792,1.106,3.95
2021-02-13 05:00:00,3.01152,0.87836,3.137,0.01632,0.00476,0.017,2.9952,0.8736,3.12,3.648,1.064,3.8,3.648,1.064,3.8
2021-02-13 05:30:00,3.04704,0.8887200000000001,3.174,0.051840000000000004,0.015120000000000001,0.054,2.9952,0.8736,3.12,3.504,1.022,3.65,3.504,1.022,3.65
2021-02-13 06:00:00,3.11136,0.9074800000000001,3.241,0.039360000000000006,0.01148,0.041,3.072,0.896,3.2,3.504,1.022,3.65,3.504,1.022,3.65
2021-02-13 06:30:00,3.4358400000000002,1.00212,3.5789999999999997,0.018240000000000003,0.00532,0.019,3.4176,0.9968,3.56,3.696,1.078,3.85,3.696,1.078,3.85
2021-02-13 07:00:00,3.9398400000000002,1.14912,4.104,0.01344,0.003920000000000001,0.014,3.9264,1.1452,4.09,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2021-02-13 07:30:00,4.06848,1.1866400000000001,4.238,0.036480000000000005,0.01064,0.038,4.032,1.176,4.2,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-02-13 08:00:00,4.4736,1.3048,4.66,0.06720000000000001,0.0196,0.07,4.4064,1.2852000000000001,4.59,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-02-13 08:30:00,4.9776,1.4518,5.185,0.07200000000000001,0.021,0.075,4.9056,1.4308,5.11,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-02-13 09:00:00,5.47776,1.59768,5.7059999999999995,0.09216,0.02688,0.096,5.3856,1.5708,5.61,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-02-13 09:30:00,5.63808,1.64444,5.873,0.07968,0.02324,0.083,5.5584,1.6212,5.79,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-02-13 10:00:00,5.89056,1.71808,6.136,0.11136000000000001,0.03248,0.116,5.7792,1.6856,6.02,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-13 10:30:00,6.13728,1.79004,6.393,0.13728,0.040040000000000006,0.14300000000000002,6.0,1.75,6.25,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-02-13 11:00:00,6.0912,1.7766000000000002,6.345,0.1296,0.0378,0.135,5.9616,1.7388,6.21,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-02-13 11:30:00,6.15648,1.7956400000000001,6.413,0.03168,0.00924,0.033,6.1248,1.7864,6.38,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-02-13 12:00:00,6.14784,1.79312,6.404,0.02304,0.00672,0.024,6.1248,1.7864,6.38,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-02-13 12:30:00,6.2016,1.8088000000000002,6.46,0.07680000000000001,0.0224,0.08,6.1248,1.7864,6.38,5.616,1.638,5.85,5.616,1.638,5.85
2021-02-13 13:00:00,6.11904,1.78472,6.374,0.10944000000000001,0.031920000000000004,0.114,6.0096,1.7528000000000001,6.26,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-13 13:30:00,6.3456,1.8508,6.61,0.14400000000000002,0.042,0.15,6.2016,1.8088000000000002,6.46,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-02-13 14:00:00,6.4214400000000005,1.8729200000000001,6.689,0.12384,0.036120000000000006,0.129,6.2976,1.8368,6.5600000000000005,5.232,1.526,5.45,5.232,1.526,5.45
2021-02-13 14:30:00,6.09504,1.77772,6.349,0.08544,0.02492,0.089,6.0096,1.7528000000000001,6.26,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-02-13 15:00:00,6.39936,1.8664800000000001,6.666,0.015360000000000002,0.0044800000000000005,0.016,6.384,1.862,6.65,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-02-13 15:30:00,6.56736,1.91548,6.841,0.010560000000000002,0.0030800000000000003,0.011,6.5568,1.9123999999999999,6.83,5.808,1.694,6.05,5.808,1.694,6.05
2021-02-13 16:00:00,6.672,1.9460000000000002,6.95,0.019200000000000002,0.0056,0.02,6.6528,1.9404,6.93,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-02-13 16:30:00,6.91008,2.01544,7.198,0.02688,0.007840000000000001,0.028,6.8832,2.0076,7.17,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-02-13 17:00:00,7.11648,2.07564,7.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.104,2.072,7.4,6.5856,1.9208,6.86,6.5856,1.9208,6.86
2021-02-13 17:30:00,8.3136,2.4248,8.66,0.009600000000000001,0.0028,0.01,8.304,2.422,8.65,6.2496,1.8228,6.51,6.2496,1.8228,6.51
2021-02-13 18:00:00,8.8128,2.5704000000000002,9.18,0.048,0.014,0.05,8.7648,2.5564,9.13,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-02-13 18:30:00,8.53056,2.48808,8.886,0.044160000000000005,0.01288,0.046,8.4864,2.4752,8.84,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-02-13 19:00:00,8.0544,2.3492,8.39,0.057600000000000005,0.016800000000000002,0.06,7.9968,2.3324,8.33,5.856,1.708,6.1,5.856,1.708,6.1
2021-02-13 19:30:00,6.97632,2.03476,7.267,0.16032000000000002,0.04676,0.167,6.816,1.988,7.1,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-02-13 20:00:00,6.50688,1.89784,6.7780000000000005,0.16128,0.047040000000000005,0.168,6.3456,1.8508,6.61,6.0192,1.7556,6.27,6.0192,1.7556,6.27
2021-02-13 20:30:00,6.13344,1.78892,6.389,0.027840000000000004,0.00812,0.029,6.1056,1.7808000000000002,6.36,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-02-13 21:00:00,5.8992,1.7206000000000001,6.145,0.033600000000000005,0.0098,0.035,5.8656,1.7107999999999999,6.11,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-02-13 21:30:00,5.61696,1.63828,5.851,0.010560000000000002,0.0030800000000000003,0.011,5.6064,1.6352,5.84,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-02-13 22:00:00,5.24544,1.5299200000000002,5.464,0.02304,0.00672,0.024,5.2224,1.5232,5.44,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-02-13 22:30:00,4.98144,1.45292,5.189,0.08544,0.02492,0.089,4.896,1.428,5.1,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-02-13 23:00:00,4.31424,1.2583199999999999,4.494,0.09024,0.026320000000000003,0.094,4.224,1.232,4.4,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-02-13 23:30:00,4.02912,1.17516,4.197,0.01632,0.00476,0.017,4.0128,1.1703999999999999,4.18,4.08,1.19,4.25,4.08,1.19,4.25
2021-02-14 00:00:00,3.648,1.064,3.8,0.028800000000000003,0.008400000000000001,0.03,3.6192,1.0556,3.77,3.696,1.078,3.85,3.696,1.078,3.85
2021-02-14 00:30:00,3.4780800000000003,1.01444,3.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4656000000000002,1.0108,3.61,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-02-14 01:00:00,3.74496,1.09228,3.901,0.010560000000000002,0.0030800000000000003,0.011,3.7344,1.0892,3.89,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-02-14 01:30:00,3.62112,1.05616,3.7720000000000002,0.01152,0.00336,0.012,3.6096,1.0528,3.76,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-02-14 02:00:00,3.4128,0.9954000000000001,3.555,0.024,0.007,0.025,3.3888,0.9884000000000001,3.5300000000000002,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-02-14 02:30:00,3.3552,0.9786,3.495,0.014400000000000001,0.004200000000000001,0.015,3.3407999999999998,0.9744,3.48,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-02-14 03:00:00,3.32256,0.96908,3.461,0.010560000000000002,0.0030800000000000003,0.011,3.312,0.966,3.45,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-02-14 03:30:00,3.28416,0.9578800000000001,3.421,0.010560000000000002,0.0030800000000000003,0.011,3.2736,0.9548000000000001,3.41,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-02-14 04:00:00,2.9808,0.8694000000000001,3.105,0.024,0.007,0.025,2.9568000000000003,0.8624,3.08,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-02-14 04:30:00,3.01536,0.87948,3.141,0.010560000000000002,0.0030800000000000003,0.011,3.0048,0.8764000000000001,3.13,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-02-14 05:00:00,3.00768,0.87724,3.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9952,0.8736,3.12,3.456,1.008,3.6,3.456,1.008,3.6
2021-02-14 05:30:00,3.03456,0.8850800000000001,3.161,0.010560000000000002,0.0030800000000000003,0.011,3.024,0.882,3.15,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-02-14 06:00:00,3.0144,0.8792000000000001,3.14,0.11520000000000001,0.033600000000000005,0.12,2.8992,0.8456,3.02,3.168,0.924,3.3,3.168,0.924,3.3
2021-02-14 06:30:00,3.30624,0.9643200000000001,3.444,0.01344,0.003920000000000001,0.014,3.2928,0.9604,3.43,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-02-14 07:00:00,3.59136,1.04748,3.741,0.010560000000000002,0.0030800000000000003,0.011,3.5808,1.0444,3.73,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-02-14 07:30:00,3.98496,1.16228,4.151,0.010560000000000002,0.0030800000000000003,0.011,3.9744,1.1592,4.14,3.648,1.064,3.8,3.648,1.064,3.8
2021-02-14 08:00:00,4.18656,1.22108,4.361,0.010560000000000002,0.0030800000000000003,0.011,4.176,1.218,4.35,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-02-14 08:30:00,4.39872,1.28296,4.582,0.01152,0.00336,0.012,4.3872,1.2796,4.57,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-02-14 09:00:00,5.13696,1.49828,5.351,0.010560000000000002,0.0030800000000000003,0.011,5.1264,1.4952,5.34,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-02-14 09:30:00,5.58816,1.62988,5.821,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.5392,1.6156000000000001,5.77,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-02-14 10:00:00,6.22944,1.81692,6.489,0.027840000000000004,0.00812,0.029,6.2016,1.8088000000000002,6.46,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-02-14 10:30:00,6.5088,1.8984,6.78,0.009600000000000001,0.0028,0.01,6.4992,1.8956,6.77,5.904,1.722,6.15,5.904,1.722,6.15
2021-02-14 11:00:00,6.64608,1.93844,6.923,0.022080000000000002,0.00644,0.023,6.624,1.932,6.9,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-14 11:30:00,6.53376,1.90568,6.806,0.015360000000000002,0.0044800000000000005,0.016,6.5184,1.9012,6.79,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-02-14 12:00:00,7.05696,2.05828,7.351,0.010560000000000002,0.0030800000000000003,0.011,7.0464,2.0552,7.34,6.2016,1.8088000000000002,6.46,6.2016,1.8088000000000002,6.46
2021-02-14 12:30:00,7.64448,2.22964,7.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.632,2.226,7.95,6.1824,1.8032,6.44,6.1824,1.8032,6.44
2021-02-14 13:00:00,7.64928,2.23104,7.968,0.01728,0.00504,0.018000000000000002,7.632,2.226,7.95,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-02-14 13:30:00,7.72128,2.25204,8.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.7088,2.2484,8.03,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-02-14 14:00:00,7.33536,2.13948,7.641,0.02016,0.005880000000000001,0.021,7.3152,2.1336,7.62,6.3168,1.8424,6.58,6.3168,1.8424,6.58
2021-02-14 14:30:00,6.96,2.03,7.25,0.009600000000000001,0.0028,0.01,6.9504,2.0272,7.24,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-02-14 15:00:00,6.75744,1.97092,7.039,0.027840000000000004,0.00812,0.029,6.7296,1.9628,7.01,6.3936,1.8648,6.66,6.3936,1.8648,6.66
2021-02-14 15:30:00,6.82656,1.9910800000000002,7.111,0.010560000000000002,0.0030800000000000003,0.011,6.816,1.988,7.1,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-02-14 16:00:00,6.80928,1.98604,7.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7968,1.9824000000000002,7.08,6.6432,1.9376000000000002,6.92,6.6432,1.9376000000000002,6.92
2021-02-14 16:30:00,6.95424,2.02832,7.244,0.06144000000000001,0.017920000000000002,0.064,6.8928,2.0104,7.18,6.4992,1.8956,6.77,6.4992,1.8956,6.77
2021-02-14 17:00:00,7.30656,2.13108,7.611,0.010560000000000002,0.0030800000000000003,0.011,7.296,2.128,7.6,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22
2021-02-14 17:30:00,7.8144,2.2792,8.14,0.009600000000000001,0.0028,0.01,7.8048,2.2764,8.13,7.1712,2.0916,7.47,7.1712,2.0916,7.47
2021-02-14 18:00:00,7.78272,2.26996,8.107,0.06432,0.018760000000000002,0.067,7.7184,2.2512,8.04,7.0944,2.0692,7.39,7.0944,2.0692,7.39
2021-02-14 18:30:00,7.29696,2.12828,7.601,0.039360000000000006,0.01148,0.041,7.2576,2.1168,7.5600000000000005,6.9216,2.0188,7.21,6.9216,2.0188,7.21
2021-02-14 19:00:00,6.88608,2.00844,7.173,0.21408000000000002,0.06244,0.223,6.672,1.9460000000000002,6.95,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69
2021-02-14 19:30:00,6.47424,1.8883200000000002,6.744,0.25344,0.07392,0.264,6.2208,1.8144,6.48,6.1248,1.7864,6.38,6.1248,1.7864,6.38
2021-02-14 20:00:00,6.01824,1.7553200000000002,6.269,0.12384,0.036120000000000006,0.129,5.8944,1.7192,6.14,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-02-14 20:30:00,5.8281600000000005,1.69988,6.071,0.010560000000000002,0.0030800000000000003,0.011,5.8176,1.6968,6.06,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-02-14 21:00:00,5.69376,1.6606800000000002,5.931,0.010560000000000002,0.0030800000000000003,0.011,5.6832,1.6576,5.92,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-02-14 21:30:00,5.28096,1.54028,5.501,0.010560000000000002,0.0030800000000000003,0.011,5.2704,1.5372,5.49,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-02-14 22:00:00,4.83072,1.40896,5.032,0.01152,0.00336,0.012,4.8192,1.4056,5.02,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-02-14 22:30:00,4.584,1.337,4.775,0.13920000000000002,0.040600000000000004,0.145,4.4448,1.2964,4.63,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-02-14 23:00:00,4.128,1.204,4.3,0.0864,0.0252,0.09,4.0416,1.1788,4.21,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2021-02-14 23:30:00,3.552,1.036,3.7,0.1056,0.0308,0.11,3.4464,1.0052,3.59,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-02-15 00:00:00,3.2496,0.9478000000000001,3.385,0.12,0.035,0.125,3.1296,0.9128000000000001,3.26,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-02-15 00:30:00,3.15552,0.9203600000000001,3.287,0.025920000000000002,0.007560000000000001,0.027,3.1296,0.9128000000000001,3.26,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-02-15 01:00:00,2.98368,0.8702400000000001,3.108,0.04608,0.01344,0.048,2.9376,0.8568,3.06,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-02-15 01:30:00,3.07296,0.8962800000000001,3.201,0.010560000000000002,0.0030800000000000003,0.011,3.0624,0.8932,3.19,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-02-15 02:00:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,3.7152000000000003,1.0836000000000001,3.87,3.7152000000000003,1.0836000000000001,3.87
2021-02-15 02:30:00,2.95968,0.8632400000000001,3.083,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9472,0.8596,3.07,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2021-02-15 03:00:00,2.88864,0.84252,3.009,0.018240000000000003,0.00532,0.019,2.8704,0.8372,2.99,3.504,1.022,3.65,3.504,1.022,3.65
2021-02-15 03:30:00,2.76768,0.8072400000000001,2.883,0.07968,0.02324,0.083,2.688,0.784,2.8,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-02-15 04:00:00,2.78304,0.8117200000000001,2.899,0.027840000000000004,0.00812,0.029,2.7552,0.8036000000000001,2.87,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-02-15 04:30:00,2.88288,0.84084,3.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8704,0.8372,2.99,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-02-15 05:00:00,2.8857600000000003,0.8416800000000001,3.006,0.03456,0.01008,0.036000000000000004,2.8512,0.8316,2.9699999999999998,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-02-15 05:30:00,2.94624,0.8593200000000001,3.069,0.11424000000000001,0.03332,0.11900000000000001,2.832,0.8260000000000001,2.95,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-02-15 06:00:00,3.20928,0.9360400000000001,3.343,0.11808,0.034440000000000005,0.123,3.0912,0.9016000000000001,3.22,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-02-15 06:30:00,4.06464,1.18552,4.234,0.02304,0.00672,0.024,4.0416,1.1788,4.21,3.36,0.98,3.5,3.36,0.98,3.5
2021-02-15 07:00:00,4.34208,1.26644,4.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3296,1.2628,4.51,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-02-15 07:30:00,4.8211200000000005,1.40616,5.022,0.01152,0.00336,0.012,4.8096,1.4028,5.01,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-02-15 08:00:00,5.05056,1.47308,5.261,0.010560000000000002,0.0030800000000000003,0.011,5.04,1.47,5.25,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-02-15 08:30:00,5.21376,1.52068,5.431,0.02976,0.00868,0.031,5.184,1.512,5.4,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-02-15 09:00:00,5.54016,1.6158800000000002,5.771,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.4912,1.6016,5.72,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-02-15 09:30:00,5.8608,1.7094,6.105,0.014400000000000001,0.004200000000000001,0.015,5.8464,1.7052,6.09,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-02-15 10:00:00,6.04896,1.76428,6.301,0.010560000000000002,0.0030800000000000003,0.011,6.0384,1.7612,6.29,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-15 10:30:00,5.95104,1.7357200000000002,6.199,0.03744,0.010920000000000001,0.039,5.9136,1.7248,6.16,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-02-15 11:00:00,6.07008,1.77044,6.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0576,1.7668,6.31,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-02-15 11:30:00,6.1488,1.7934,6.405,0.0432,0.0126,0.045,6.1056,1.7808000000000002,6.36,5.184,1.512,5.4,5.184,1.512,5.4
2021-02-15 12:00:00,6.0768,1.7724000000000002,6.33,0.06720000000000001,0.0196,0.07,6.0096,1.7528000000000001,6.26,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-02-15 12:30:00,5.9904,1.7472,6.24,0.06720000000000001,0.0196,0.07,5.9232,1.7276,6.17,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-02-15 13:00:00,5.80896,1.69428,6.051,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.7408,1.6743999999999999,5.98,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-02-15 13:30:00,5.36544,1.56492,5.589,0.07584,0.02212,0.079,5.2896,1.5428000000000002,5.51,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-02-15 14:00:00,5.3424,1.5582,5.565,0.0432,0.0126,0.045,5.2992,1.5455999999999999,5.52,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-02-15 14:30:00,5.08416,1.48288,5.296,0.015360000000000002,0.0044800000000000005,0.016,5.0688,1.4784000000000002,5.28,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-02-15 15:00:00,5.1456,1.5008,5.36,0.009600000000000001,0.0028,0.01,5.136,1.498,5.35,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-02-15 15:30:00,5.35584,1.5621200000000002,5.579,0.00864,0.00252,0.009000000000000001,5.3472,1.5596,5.57,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-02-15 16:00:00,5.5776,1.6268,5.8100000000000005,0.009600000000000001,0.0028,0.01,5.568,1.624,5.8,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-02-15 16:30:00,6.08064,1.77352,6.334,0.01344,0.003920000000000001,0.014,6.0672,1.7696,6.32,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-15 17:00:00,7.0944,2.0692,7.39,0.009600000000000001,0.0028,0.01,7.0848,2.0664,7.38,4.9536,1.4448,5.16,4.9536,1.4448,5.16
2021-02-15 17:30:00,7.78368,2.2702400000000003,8.108,0.01728,0.00504,0.018000000000000002,7.7664,2.2652,8.09,5.232,1.526,5.45,5.232,1.526,5.45
2021-02-15 18:00:00,8.31168,2.42424,8.658,0.11328,0.03304,0.11800000000000001,8.1984,2.3912,8.54,5.568,1.624,5.8,5.568,1.624,5.8
2021-02-15 18:30:00,8.39808,2.44944,8.748,0.04608,0.01344,0.048,8.352,2.436,8.7,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-02-15 19:00:00,7.16256,2.08908,7.461,0.010560000000000002,0.0030800000000000003,0.011,7.152,2.086,7.45,6.2976,1.8368,6.5600000000000005,6.2976,1.8368,6.5600000000000005
2021-02-15 19:30:00,6.69216,1.95188,6.971,0.010560000000000002,0.0030800000000000003,0.011,6.6815999999999995,1.9488,6.96,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-02-15 20:00:00,6.18336,1.80348,6.441,0.010560000000000002,0.0030800000000000003,0.011,6.1728,1.8004,6.43,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-02-15 20:30:00,6.14496,1.79228,6.401,0.010560000000000002,0.0030800000000000003,0.011,6.1344,1.7892000000000001,6.39,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-02-15 21:00:00,5.9856,1.7458,6.235,0.033600000000000005,0.0098,0.035,5.952,1.736,6.2,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-02-15 21:30:00,5.016,1.463,5.225,0.062400000000000004,0.0182,0.065,4.9536,1.4448,5.16,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-02-15 22:00:00,4.58496,1.33728,4.776,0.17856000000000002,0.05208,0.186,4.4064,1.2852000000000001,4.59,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-02-15 22:30:00,4.4448,1.2964,4.63,0.27840000000000004,0.08120000000000001,0.29,4.1664,1.2152,4.34,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-02-15 23:00:00,4.02048,1.17264,4.188,0.28608,0.08344,0.298,3.7344,1.0892,3.89,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-02-15 23:30:00,3.528,1.029,3.675,0.2832,0.0826,0.295,3.2448,0.9464,3.38,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-02-16 00:00:00,3.23136,0.9424800000000001,3.366,0.29376,0.08568,0.306,2.9376,0.8568,3.06,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-02-16 00:30:00,3.072,0.896,3.2,0.28800000000000003,0.084,0.30000000000000004,2.784,0.812,2.9,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-02-16 01:00:00,2.9808,0.8694000000000001,3.105,0.3312,0.0966,0.34500000000000003,2.6496,0.7728,2.76,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2021-02-16 01:30:00,2.7696,0.8078000000000001,2.885,0.0816,0.0238,0.085,2.688,0.784,2.8,3.36,0.98,3.5,3.36,0.98,3.5
2021-02-16 02:00:00,2.74656,0.80108,2.8609999999999998,0.02016,0.005880000000000001,0.021,2.7264,0.7952,2.84,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-02-16 02:30:00,2.87136,0.8374800000000001,2.991,0.010560000000000002,0.0030800000000000003,0.011,2.8608000000000002,0.8344,2.98,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-02-16 03:00:00,2.79456,0.81508,2.911,0.010560000000000002,0.0030800000000000003,0.011,2.784,0.812,2.9,3.168,0.924,3.3,3.168,0.924,3.3
2021-02-16 03:30:00,2.70432,0.78876,2.817,0.20832,0.06076,0.217,2.496,0.728,2.6,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-02-16 04:00:00,2.71104,0.7907200000000001,2.824,0.08064,0.023520000000000003,0.084,2.6304,0.7672,2.74,2.88,0.84,3.0,2.88,0.84,3.0
2021-02-16 04:30:00,2.72064,0.7935200000000001,2.834,0.051840000000000004,0.015120000000000001,0.054,2.6688,0.7784000000000001,2.7800000000000002,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-02-16 05:00:00,2.7955200000000002,0.8153600000000001,2.912,0.01152,0.00336,0.012,2.784,0.812,2.9,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-02-16 05:30:00,2.9712,0.8666,3.095,0.024,0.007,0.025,2.9472,0.8596,3.07,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-02-16 06:00:00,3.11808,0.90944,3.248,0.15168,0.04424,0.158,2.9664,0.8652000000000001,3.09,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-02-16 06:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.025920000000000002,0.007560000000000001,0.027,3.4752,1.0136,3.62,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-02-16 07:00:00,3.81216,1.11188,3.971,0.02016,0.005880000000000001,0.021,3.792,1.106,3.95,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-02-16 07:30:00,4.01184,1.17012,4.179,0.018240000000000003,0.00532,0.019,3.9936,1.1648,4.16,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-02-16 08:00:00,4.32768,1.26224,4.508,0.036480000000000005,0.01064,0.038,4.2912,1.2516,4.47,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-02-16 08:30:00,4.73472,1.38096,4.932,0.021120000000000003,0.0061600000000000005,0.022,4.7136,1.3748,4.91,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-02-16 09:00:00,5.14752,1.50136,5.362,0.01152,0.00336,0.012,5.136,1.498,5.35,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-02-16 09:30:00,0.014400000000000001,0.004200000000000001,0.015,0.01152,0.00336,0.012,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2021-02-16 10:00:00,5.46336,1.59348,5.691,0.010560000000000002,0.0030800000000000003,0.011,5.4528,1.5904,5.68,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-02-16 10:30:00,5.77152,1.68336,6.012,0.01152,0.00336,0.012,5.76,1.6800000000000002,6.0,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-02-16 11:00:00,5.79936,1.69148,6.041,0.02016,0.005880000000000001,0.021,5.7792,1.6856,6.02,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-02-16 11:30:00,5.75232,1.6777600000000001,5.992,0.01152,0.00336,0.012,5.7408,1.6743999999999999,5.98,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-02-16 12:00:00,5.55936,1.62148,5.791,0.010560000000000002,0.0030800000000000003,0.011,5.5488,1.6184,5.78,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-02-16 12:30:00,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-02-16 13:00:00,5.62848,1.6416400000000002,5.8629999999999995,0.03168,0.00924,0.033,5.5968,1.6324,5.83,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-02-16 13:30:00,5.79072,1.68896,6.032,0.01152,0.00336,0.012,5.7792,1.6856,6.02,4.8,1.4,5.0,4.8,1.4,5.0
