Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-16 14:00:00,5.41632,1.57976,5.642,0.01152,0.00336,0.012,5.4048,1.5764,5.63,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-02-16 14:30:00,5.5392,1.6156000000000001,5.77,0.009600000000000001,0.0028,0.01,5.5296,1.6128,5.76,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-02-16 15:00:00,5.424,1.5819999999999999,5.65,0.009600000000000001,0.0028,0.01,5.4144,1.5792000000000002,5.64,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-02-16 15:30:00,5.4528,1.5904,5.68,0.009600000000000001,0.0028,0.01,5.4432,1.5876000000000001,5.67,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-02-16 16:00:00,5.42304,1.58172,5.649,0.00864,0.00252,0.009000000000000001,5.4144,1.5792000000000002,5.64,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-02-16 16:30:00,5.78784,1.68812,6.029,0.047040000000000005,0.013720000000000001,0.049,5.7408,1.6743999999999999,5.98,4.8,1.4,5.0,4.8,1.4,5.0
2021-02-16 17:00:00,6.27936,1.83148,6.541,0.010560000000000002,0.0030800000000000003,0.011,6.2688,1.8284,6.53,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-16 17:30:00,6.85056,1.99808,7.136,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.8256,1.9908000000000001,7.11,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-02-16 18:00:00,7.1904,2.0972,7.49,0.13440000000000002,0.0392,0.14,7.056,2.058,7.35,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-02-16 18:30:00,7.10304,2.07172,7.399,0.08544,0.02492,0.089,7.0176,2.0468,7.31,6.192,1.806,6.45,6.192,1.806,6.45
2021-02-16 19:00:00,6.6912,1.9516,6.97,0.24,0.07,0.25,6.4512,1.8816000000000002,6.72,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-02-16 19:30:00,6.23712,1.81916,6.497,0.22752000000000003,0.06636,0.23700000000000002,6.0096,1.7528000000000001,6.26,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-02-16 20:00:00,5.81952,1.6973600000000002,6.062,0.21312,0.06216000000000001,0.222,5.6064,1.6352,5.84,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-02-16 20:30:00,5.4672,1.5946,5.695,0.2064,0.060200000000000004,0.215,5.2608,1.5344,5.48,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-02-16 21:00:00,5.15136,1.50248,5.366,0.11136000000000001,0.03248,0.116,5.04,1.47,5.25,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-16 21:30:00,4.99296,1.45628,5.201,0.010560000000000002,0.0030800000000000003,0.011,4.9824,1.4532,5.19,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-02-16 22:00:00,4.61856,1.34708,4.811,0.010560000000000002,0.0030800000000000003,0.011,4.608,1.344,4.8,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-02-16 22:30:00,4.25568,1.24124,4.433,0.07968,0.02324,0.083,4.176,1.218,4.35,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-02-16 23:00:00,3.86688,1.12784,4.028,0.05568000000000001,0.01624,0.058,3.8112,1.1116,3.9699999999999998,3.6,1.05,3.75,3.6,1.05,3.75
2021-02-16 23:30:00,3.68736,1.07548,3.841,0.010560000000000002,0.0030800000000000003,0.011,3.6768,1.0724,3.83,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-02-17 00:00:00,3.45696,1.00828,3.601,0.010560000000000002,0.0030800000000000003,0.011,3.4464,1.0052,3.59,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-02-17 00:30:00,3.22656,0.94108,3.3609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.216,0.9380000000000001,3.35,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-02-17 01:00:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-02-17 01:30:00,3.14016,0.91588,3.271,0.010560000000000002,0.0030800000000000003,0.011,3.1296,0.9128000000000001,3.26,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-02-17 02:00:00,3.02592,0.8825600000000001,3.152,0.01152,0.00336,0.012,3.0144,0.8792000000000001,3.14,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-02-17 02:30:00,3.01536,0.87948,3.141,0.010560000000000002,0.0030800000000000003,0.011,3.0048,0.8764000000000001,3.13,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-02-17 03:00:00,2.8310400000000002,0.8257200000000001,2.949,0.06624000000000001,0.01932,0.069,2.7648,0.8064,2.88,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-02-17 03:30:00,2.8224,0.8232,2.94,0.11520000000000001,0.033600000000000005,0.12,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2021-02-17 04:00:00,2.84448,0.82964,2.963,0.05088,0.01484,0.053,2.7936,0.8148000000000001,2.91,2.88,0.84,3.0,2.88,0.84,3.0
2021-02-17 04:30:00,2.72544,0.7949200000000001,2.839,0.018240000000000003,0.00532,0.019,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2021-02-17 05:00:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,2.976,0.868,3.1,2.976,0.868,3.1
2021-02-17 05:30:00,3.13056,0.9130800000000001,3.261,0.010560000000000002,0.0030800000000000003,0.011,3.12,0.91,3.25,3.072,0.896,3.2,3.072,0.896,3.2
2021-02-17 06:00:00,3.19776,0.9326800000000001,3.331,0.07776000000000001,0.022680000000000002,0.081,3.12,0.91,3.25,2.88,0.84,3.0,2.88,0.84,3.0
2021-02-17 06:30:00,3.80256,1.10908,3.961,0.02016,0.005880000000000001,0.021,3.7824,1.1032,3.94,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-02-17 07:00:00,4.05312,1.18216,4.222,0.01152,0.00336,0.012,4.0416,1.1788,4.21,3.6,1.05,3.75,3.6,1.05,3.75
2021-02-17 07:30:00,4.28832,1.25076,4.467,0.01632,0.00476,0.017,4.272,1.246,4.45,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-02-17 08:00:00,4.58976,1.33868,4.781,0.010560000000000002,0.0030800000000000003,0.011,4.5792,1.3356,4.77,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-02-17 08:30:00,4.94496,1.44228,5.151,0.010560000000000002,0.0030800000000000003,0.011,4.9344,1.4392,5.14,4.368,1.274,4.55,4.368,1.274,4.55
2021-02-17 09:00:00,5.49024,1.60132,5.719,0.03744,0.010920000000000001,0.039,5.4528,1.5904,5.68,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-02-17 09:30:00,6.01152,1.75336,6.2620000000000005,0.05952,0.01736,0.062,5.952,1.736,6.2,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-02-17 10:00:00,6.12576,1.78668,6.381,0.010560000000000002,0.0030800000000000003,0.011,6.1152,1.7836,6.37,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-17 10:30:00,5.78304,1.6867200000000002,6.024,0.01344,0.003920000000000001,0.014,5.7696000000000005,1.6828,6.01,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-02-17 11:00:00,5.82624,1.6993200000000002,6.069,0.07584,0.02212,0.079,5.7504,1.6772,5.99,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-02-17 11:30:00,5.92992,1.7295600000000002,6.177,0.01632,0.00476,0.017,5.9136,1.7248,6.16,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-02-17 12:00:00,6.06816,1.7698800000000001,6.321,0.010560000000000002,0.0030800000000000003,0.011,6.0576,1.7668,6.31,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-02-17 12:30:00,5.8761600000000005,1.71388,6.121,0.010560000000000002,0.0030800000000000003,0.011,5.8656,1.7107999999999999,6.11,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-02-17 13:00:00,5.85888,1.70884,6.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8464,1.7052,6.09,4.272,1.246,4.45,4.272,1.246,4.45
2021-02-17 13:30:00,5.83776,1.70268,6.081,0.010560000000000002,0.0030800000000000003,0.011,5.8272,1.6996,6.07,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-02-17 14:00:00,5.51136,1.60748,5.741,0.010560000000000002,0.0030800000000000003,0.011,5.5008,1.6044,5.73,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-02-17 14:30:00,5.4249600000000004,1.58228,5.651,0.010560000000000002,0.0030800000000000003,0.011,5.4144,1.5792000000000002,5.64,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-02-17 15:00:00,5.26752,1.5363600000000002,5.487,0.054720000000000005,0.015960000000000002,0.057,5.2128,1.5204,5.43,4.32,1.26,4.5,4.32,1.26,4.5
2021-02-17 15:30:00,5.3136,1.5498,5.535,0.0528,0.0154,0.055,5.2608,1.5344,5.48,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-02-17 16:00:00,5.47872,1.59796,5.707,0.06432,0.018760000000000002,0.067,5.4144,1.5792000000000002,5.64,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-02-17 16:30:00,6.1344,1.7892000000000001,6.39,0.12480000000000001,0.0364,0.13,6.0096,1.7528000000000001,6.26,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-02-17 17:00:00,6.6576,1.9418000000000002,6.9350000000000005,0.07200000000000001,0.021,0.075,6.5856,1.9208,6.86,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-02-17 17:30:00,7.46016,2.17588,7.771,0.010560000000000002,0.0030800000000000003,0.011,7.4496,2.1728,7.76,6.048,1.764,6.3,6.048,1.764,6.3
2021-02-17 18:00:00,7.73952,2.2573600000000003,8.062,0.20352,0.05936,0.212,7.536,2.198,7.85,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-02-17 18:30:00,7.3008,2.1294,7.605,0.2544,0.0742,0.265,7.0464,2.0552,7.34,6.0288,1.7584,6.28,6.0288,1.7584,6.28
2021-02-17 19:00:00,6.8716800000000005,2.00424,7.158,0.26688,0.07784,0.278,6.6048,1.9264000000000001,6.88,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-02-17 19:30:00,6.34752,1.8513600000000001,6.612,0.27072,0.07896,0.28200000000000003,6.0768,1.7724000000000002,6.33,5.568,1.624,5.8,5.568,1.624,5.8
2021-02-17 20:00:00,5.82048,1.69764,6.063,0.26208000000000004,0.07644000000000001,0.273,5.5584,1.6212,5.79,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-02-17 20:30:00,5.52288,1.61084,5.753,0.27168000000000003,0.07924,0.28300000000000003,5.2512,1.5316,5.47,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-17 21:00:00,5.14656,1.50108,5.361,0.24096,0.07028000000000001,0.251,4.9056,1.4308,5.11,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-02-17 21:30:00,4.944,1.442,5.15,0.1056,0.0308,0.11,4.8384,1.4112,5.04,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-02-17 22:00:00,4.72896,1.37928,4.926,0.015360000000000002,0.0044800000000000005,0.016,4.7136,1.3748,4.91,4.32,1.26,4.5,4.32,1.26,4.5
2021-02-17 22:30:00,4.24896,1.23928,4.426,0.12096000000000001,0.035280000000000006,0.126,4.128,1.204,4.3,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-02-17 23:00:00,3.81984,1.11412,3.979,0.07584,0.02212,0.079,3.7439999999999998,1.092,3.9,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-02-17 23:30:00,3.53376,1.03068,3.681,0.010560000000000002,0.0030800000000000003,0.011,3.5232,1.0276,3.67,3.312,0.966,3.45,3.312,0.966,3.45
2021-02-18 00:00:00,3.35136,0.9774800000000001,3.491,0.010560000000000002,0.0030800000000000003,0.011,3.3407999999999998,0.9744,3.48,3.024,0.882,3.15,3.024,0.882,3.15
2021-02-18 00:30:00,3.19776,0.9326800000000001,3.331,0.010560000000000002,0.0030800000000000003,0.011,3.1872,0.9296000000000001,3.32,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-02-18 01:00:00,3.11136,0.9074800000000001,3.241,0.010560000000000002,0.0030800000000000003,0.011,3.1008,0.9044000000000001,3.23,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-02-18 01:30:00,3.11136,0.9074800000000001,3.241,0.010560000000000002,0.0030800000000000003,0.011,3.1008,0.9044000000000001,3.23,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-02-18 02:00:00,3.02496,0.8822800000000001,3.151,0.010560000000000002,0.0030800000000000003,0.011,3.0144,0.8792000000000001,3.14,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-02-18 02:30:00,2.98656,0.8710800000000001,3.111,0.010560000000000002,0.0030800000000000003,0.011,2.976,0.868,3.1,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-02-18 03:00:00,2.90592,0.8475600000000001,3.027,0.01632,0.00476,0.017,2.8896,0.8428,3.01,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-02-18 03:30:00,2.7648,0.8064,2.88,0.13440000000000002,0.0392,0.14,2.6304,0.7672,2.74,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2021-02-18 04:00:00,2.87136,0.8374800000000001,2.991,0.010560000000000002,0.0030800000000000003,0.011,2.8608000000000002,0.8344,2.98,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-02-18 04:30:00,2.79648,0.81564,2.9130000000000003,0.07968,0.02324,0.083,2.7168,0.7924,2.83,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2021-02-18 05:00:00,2.8147200000000003,0.82096,2.932,0.16512000000000002,0.04816,0.17200000000000001,2.6496,0.7728,2.76,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2021-02-18 05:30:00,2.99424,0.8733200000000001,3.119,0.06624000000000001,0.01932,0.069,2.928,0.854,3.05,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2021-02-18 06:00:00,3.2112,0.9366000000000001,3.345,0.1872,0.0546,0.195,3.024,0.882,3.15,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2021-02-18 06:30:00,3.60672,1.05196,3.757,0.16032000000000002,0.04676,0.167,3.4464,1.0052,3.59,2.928,0.854,3.05,2.928,0.854,3.05
2021-02-18 07:00:00,3.8832,1.1326,4.045,0.1584,0.046200000000000005,0.165,3.7248,1.0864,3.88,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-02-18 07:30:00,4.32096,1.26028,4.501,0.02976,0.00868,0.031,4.2912,1.2516,4.47,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-02-18 08:00:00,4.656,1.358,4.85,0.028800000000000003,0.008400000000000001,0.03,4.6272,1.3496000000000001,4.82,3.504,1.022,3.65,3.504,1.022,3.65
2021-02-18 08:30:00,4.92288,1.43584,5.128,0.14208,0.041440000000000005,0.148,4.7808,1.3944,4.98,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-02-18 09:00:00,5.2272,1.5246,5.445,0.1584,0.046200000000000005,0.165,5.0688,1.4784000000000002,5.28,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-02-18 09:30:00,5.50464,1.60552,5.734,0.04224000000000001,0.012320000000000001,0.044,5.4624,1.5932,5.69,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-02-18 10:00:00,5.4912,1.6016,5.72,0.028800000000000003,0.008400000000000001,0.03,5.4624,1.5932,5.69,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-02-18 10:30:00,5.64192,1.6455600000000001,5.877,0.01632,0.00476,0.017,5.6256,1.6408,5.86,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-02-18 11:00:00,5.784,1.687,6.025,0.07200000000000001,0.021,0.075,5.712,1.666,5.95,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-02-18 11:30:00,5.77056,1.68308,6.011,0.08736000000000001,0.025480000000000003,0.091,5.6832,1.6576,5.92,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-02-18 12:00:00,5.496,1.603,5.725,0.13920000000000002,0.040600000000000004,0.145,5.3568,1.5624,5.58,4.608,1.344,4.8,4.608,1.344,4.8
2021-02-18 12:30:00,5.33472,1.55596,5.557,0.15072000000000002,0.043960000000000006,0.157,5.184,1.512,5.4,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-02-18 13:00:00,5.31552,1.55036,5.537,0.13152,0.038360000000000005,0.137,5.184,1.512,5.4,4.176,1.218,4.35,4.176,1.218,4.35
2021-02-18 13:30:00,5.26272,1.5349599999999999,5.482,0.08832000000000001,0.02576,0.092,5.1744,1.5091999999999999,5.39,4.128,1.204,4.3,4.128,1.204,4.3
2021-02-18 14:00:00,5.19744,1.51592,5.414,0.02304,0.00672,0.024,5.1744,1.5091999999999999,5.39,4.416,1.288,4.6,4.416,1.288,4.6
2021-02-18 14:30:00,5.23008,1.5254400000000001,5.448,0.05568000000000001,0.01624,0.058,5.1744,1.5091999999999999,5.39,4.224,1.232,4.4,4.224,1.232,4.4
2021-02-18 15:00:00,5.08416,1.48288,5.296,0.08256000000000001,0.02408,0.08600000000000001,5.0016,1.4588,5.21,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-02-18 15:30:00,5.14944,1.5019200000000001,5.364,0.08064,0.023520000000000003,0.084,5.0688,1.4784000000000002,5.28,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-02-18 16:00:00,5.3856,1.5708,5.61,0.0864,0.0252,0.09,5.2992,1.5455999999999999,5.52,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-02-18 16:30:00,5.8128,1.6954,6.055,0.014400000000000001,0.004200000000000001,0.015,5.7984,1.6912,6.04,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-02-18 17:00:00,5.9808,1.7444000000000002,6.23,0.019200000000000002,0.0056,0.02,5.9616,1.7388,6.21,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-02-18 17:30:00,6.93216,2.02188,7.221,0.010560000000000002,0.0030800000000000003,0.011,6.9216,2.0188,7.21,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-02-18 18:00:00,7.2144,2.1042,7.515,0.0912,0.026600000000000002,0.095,7.1232,2.0776,7.42,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-02-18 18:30:00,7.5408,2.1994,7.855,0.014400000000000001,0.004200000000000001,0.015,7.5264,2.1952,7.84,6.192,1.806,6.45,6.192,1.806,6.45
2021-02-18 19:00:00,7.13088,2.07984,7.428,0.01728,0.00504,0.018000000000000002,7.1136,2.0748,7.41,5.904,1.722,6.15,5.904,1.722,6.15
2021-02-18 19:30:00,6.65376,1.94068,6.931,0.010560000000000002,0.0030800000000000003,0.011,6.6432,1.9376000000000002,6.92,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-02-18 20:00:00,6.08736,1.77548,6.341,0.010560000000000002,0.0030800000000000003,0.011,6.0768,1.7724000000000002,6.33,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-02-18 20:30:00,5.66496,1.6522800000000002,5.901,0.010560000000000002,0.0030800000000000003,0.011,5.6544,1.6492,5.89,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-02-18 21:00:00,5.4249600000000004,1.58228,5.651,0.010560000000000002,0.0030800000000000003,0.011,5.4144,1.5792000000000002,5.64,5.136,1.498,5.35,5.136,1.498,5.35
2021-02-18 21:30:00,5.10816,1.48988,5.321,0.010560000000000002,0.0030800000000000003,0.011,5.0976,1.4868000000000001,5.31,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-02-18 22:00:00,4.81056,1.40308,5.011,0.010560000000000002,0.0030800000000000003,0.011,4.8,1.4,5.0,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-02-18 22:30:00,4.25472,1.24096,4.432,0.01152,0.00336,0.012,4.2432,1.2376,4.42,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2021-02-18 23:00:00,4.00416,1.16788,4.171,0.010560000000000002,0.0030800000000000003,0.011,3.9936,1.1648,4.16,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-02-18 23:30:00,3.75456,1.09508,3.911,0.010560000000000002,0.0030800000000000003,0.011,3.7439999999999998,1.092,3.9,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-02-19 00:00:00,3.3705600000000002,0.9830800000000001,3.511,0.010560000000000002,0.0030800000000000003,0.011,3.36,0.98,3.5,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-02-19 00:30:00,3.15936,0.9214800000000001,3.291,0.010560000000000002,0.0030800000000000003,0.011,3.1488,0.9184,3.2800000000000002,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2021-02-19 01:00:00,3.13056,0.9130800000000001,3.261,0.010560000000000002,0.0030800000000000003,0.011,3.12,0.91,3.25,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-02-19 01:30:00,3.07296,0.8962800000000001,3.201,0.010560000000000002,0.0030800000000000003,0.011,3.0624,0.8932,3.19,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-02-19 02:00:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,3.504,1.022,3.65,3.504,1.022,3.65
2021-02-19 02:30:00,2.90016,0.8458800000000001,3.021,0.010560000000000002,0.0030800000000000003,0.011,2.8896,0.8428,3.01,3.408,0.994,3.55,3.408,0.994,3.55
2021-02-19 03:00:00,2.83296,0.82628,2.951,0.010560000000000002,0.0030800000000000003,0.011,2.8224,0.8232,2.94,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-02-19 03:30:00,2.65152,0.77336,2.762,0.01152,0.00336,0.012,2.64,0.77,2.75,2.928,0.854,3.05,2.928,0.854,3.05
2021-02-19 04:00:00,2.64096,0.7702800000000001,2.751,0.010560000000000002,0.0030800000000000003,0.011,2.6304,0.7672,2.74,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2021-02-19 04:30:00,2.6601600000000003,0.77588,2.771,0.010560000000000002,0.0030800000000000003,0.011,2.6496,0.7728,2.76,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-02-19 05:00:00,2.99616,0.8738800000000001,3.121,0.010560000000000002,0.0030800000000000003,0.011,2.9856,0.8708,3.11,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-02-19 05:30:00,2.99616,0.8738800000000001,3.121,0.010560000000000002,0.0030800000000000003,0.011,2.9856,0.8708,3.11,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-02-19 06:00:00,3.11712,0.9091600000000001,3.247,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.0336,0.8848,3.16,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2021-02-19 06:30:00,3.58176,1.04468,3.731,0.02976,0.00868,0.031,3.552,1.036,3.7,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-02-19 07:00:00,3.91872,1.14296,4.082,0.01152,0.00336,0.012,3.9072,1.1396,4.07,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-02-19 07:30:00,4.14912,1.2101600000000001,4.322,0.01152,0.00336,0.012,4.1376,1.2068,4.31,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-02-19 08:00:00,4.54176,1.32468,4.731,0.010560000000000002,0.0030800000000000003,0.011,4.5312,1.3216,4.72,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-02-19 08:30:00,5.06016,1.47588,5.271,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.0112,1.4616,5.22,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-02-19 09:00:00,5.19744,1.51592,5.414,0.07104,0.020720000000000002,0.074,5.1264,1.4952,5.34,4.32,1.26,4.5,4.32,1.26,4.5
2021-02-19 09:30:00,5.4096,1.5777999999999999,5.635,0.07200000000000001,0.021,0.075,5.3376,1.5568,5.5600000000000005,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-02-19 10:00:00,5.83488,1.70184,6.078,0.04608,0.01344,0.048,5.7888,1.6884000000000001,6.03,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-02-19 10:30:00,6.00096,1.75028,6.251,0.010560000000000002,0.0030800000000000003,0.011,5.9904,1.7472,6.24,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-02-19 11:00:00,5.98656,1.74608,6.236,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.9616,1.7388,6.21,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-02-19 11:30:00,5.90688,1.7228400000000001,6.153,0.041280000000000004,0.01204,0.043000000000000003,5.8656,1.7107999999999999,6.11,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-02-19 12:00:00,5.97312,1.7421600000000002,6.222,0.030720000000000004,0.008960000000000001,0.032,5.9424,1.7332,6.19,4.944,1.442,5.15,4.944,1.442,5.15
2021-02-19 12:30:00,6.2304,1.8172000000000001,6.49,0.048,0.014,0.05,6.1824,1.8032,6.44,4.944,1.442,5.15,4.944,1.442,5.15
2021-02-19 13:00:00,6.17088,1.79984,6.428,0.06528,0.01904,0.068,6.1056,1.7808000000000002,6.36,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-02-19 13:30:00,6.07776,1.77268,6.331,0.039360000000000006,0.01148,0.041,6.0384,1.7612,6.29,5.04,1.47,5.25,5.04,1.47,5.25
2021-02-19 14:00:00,5.98848,1.7466400000000002,6.238,0.01728,0.00504,0.018000000000000002,5.9712,1.7416,6.22,4.944,1.442,5.15,4.944,1.442,5.15
2021-02-19 14:30:00,5.8896,1.7178,6.135,0.014400000000000001,0.004200000000000001,0.015,5.8752,1.7136,6.12,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-19 15:00:00,5.6496,1.6478000000000002,5.885,0.024,0.007,0.025,5.6256,1.6408,5.86,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-02-19 15:30:00,5.688,1.659,5.925,0.014400000000000001,0.004200000000000001,0.015,5.6736,1.6548,5.91,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-02-19 16:00:00,5.87904,1.71472,6.124,0.01344,0.003920000000000001,0.014,5.8656,1.7107999999999999,6.11,5.136,1.498,5.35,5.136,1.498,5.35
2021-02-19 16:30:00,6.1152,1.7836,6.37,0.009600000000000001,0.0028,0.01,6.1056,1.7808000000000002,6.36,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-02-19 17:00:00,6.42336,1.87348,6.691,0.010560000000000002,0.0030800000000000003,0.011,6.4128,1.8704,6.68,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-02-19 17:30:00,6.72096,1.96028,7.001,0.010560000000000002,0.0030800000000000003,0.011,6.7104,1.9572,6.99,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-02-19 18:00:00,7.04352,2.05436,7.337,0.054720000000000005,0.015960000000000002,0.057,6.9888,2.0384,7.28,6.24,1.82,6.5,6.24,1.82,6.5
2021-02-19 18:30:00,7.07424,2.06332,7.369,0.018240000000000003,0.00532,0.019,7.056,2.058,7.35,6.432,1.876,6.7,6.432,1.876,6.7
2021-02-19 19:00:00,6.7056000000000004,1.9558,6.985,0.024,0.007,0.025,6.6815999999999995,1.9488,6.96,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-02-19 19:30:00,6.36576,1.85668,6.631,0.010560000000000002,0.0030800000000000003,0.011,6.3552,1.8536000000000001,6.62,5.856,1.708,6.1,5.856,1.708,6.1
2021-02-19 20:00:00,6.10656,1.7810800000000002,6.361,0.010560000000000002,0.0030800000000000003,0.011,6.096,1.778,6.35,5.472,1.596,5.7,5.472,1.596,5.7
2021-02-19 20:30:00,5.72256,1.6690800000000001,5.961,0.010560000000000002,0.0030800000000000003,0.011,5.712,1.666,5.95,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-02-19 21:00:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.4624,1.5932,5.69,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-02-19 21:30:00,4.91712,1.43416,5.122,0.01152,0.00336,0.012,4.9056,1.4308,5.11,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-02-19 22:00:00,4.67616,1.36388,4.871,0.010560000000000002,0.0030800000000000003,0.011,4.6656,1.3608,4.86,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-02-19 22:30:00,4.44576,1.29668,4.631,0.010560000000000002,0.0030800000000000003,0.011,4.4352,1.2936,4.62,4.176,1.218,4.35,4.176,1.218,4.35
2021-02-19 23:00:00,4.09056,1.1930800000000001,4.261,0.010560000000000002,0.0030800000000000003,0.011,4.08,1.19,4.25,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-02-19 23:30:00,3.76416,1.09788,3.9210000000000003,0.010560000000000002,0.0030800000000000003,0.011,3.7536,1.0948,3.91,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-02-20 00:00:00,3.336,0.973,3.475,0.062400000000000004,0.0182,0.065,3.2736,0.9548000000000001,3.41,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-02-20 00:30:00,3.22752,0.9413600000000001,3.362,0.01152,0.00336,0.012,3.216,0.9380000000000001,3.35,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2021-02-20 01:00:00,3.05184,0.89012,3.179,0.07584,0.02212,0.079,2.976,0.868,3.1,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-02-20 01:30:00,2.89344,0.8439200000000001,3.014,0.14784,0.043120000000000006,0.154,2.7456,0.8008000000000001,2.86,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-02-20 02:00:00,2.80704,0.8187200000000001,2.924,0.12864,0.037520000000000005,0.134,2.6784,0.7812,2.79,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-02-20 02:30:00,2.69856,0.7870800000000001,2.811,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.6304,0.7672,2.74,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-02-20 03:00:00,2.75712,0.8041600000000001,2.872,0.01152,0.00336,0.012,2.7456,0.8008000000000001,2.86,3.168,0.924,3.3,3.168,0.924,3.3
2021-02-20 03:30:00,2.75616,0.80388,2.871,0.010560000000000002,0.0030800000000000003,0.011,2.7456,0.8008000000000001,2.86,3.12,0.91,3.25,3.12,0.91,3.25
2021-02-20 04:00:00,2.7168,0.7924,2.83,0.019200000000000002,0.0056,0.02,2.6976,0.7868,2.81,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-02-20 04:30:00,2.85408,0.8324400000000001,2.973,0.13728,0.040040000000000006,0.14300000000000002,2.7168,0.7924,2.83,2.5056000000000003,0.7308,2.61,2.5056000000000003,0.7308,2.61
2021-02-20 05:00:00,2.9232,0.8526,3.045,0.13920000000000002,0.040600000000000004,0.145,2.784,0.812,2.9,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2021-02-20 05:30:00,2.84448,0.82964,2.963,0.12768000000000002,0.03724,0.133,2.7168,0.7924,2.83,2.496,0.728,2.6,2.496,0.728,2.6
2021-02-20 06:00:00,2.8492800000000003,0.8310400000000001,2.968,0.19008000000000003,0.05544,0.198,2.6592000000000002,0.7756000000000001,2.77,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2021-02-20 06:30:00,3.12192,0.91056,3.252,0.05952,0.01736,0.062,3.0624,0.8932,3.19,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-02-20 07:00:00,3.39936,0.99148,3.541,0.010560000000000002,0.0030800000000000003,0.011,3.3888,0.9884000000000001,3.5300000000000002,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-02-20 07:30:00,3.6681600000000003,1.06988,3.821,0.010560000000000002,0.0030800000000000003,0.011,3.6576,1.0668,3.81,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-02-20 08:00:00,3.95616,1.15388,4.121,0.010560000000000002,0.0030800000000000003,0.011,3.9455999999999998,1.1508,4.11,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-02-20 08:30:00,4.12992,1.20456,4.302,0.021120000000000003,0.0061600000000000005,0.022,4.1088000000000005,1.1984,4.28,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-02-20 09:00:00,4.70592,1.37256,4.902,0.021120000000000003,0.0061600000000000005,0.022,4.6848,1.3664,4.88,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-02-20 09:30:00,5.32896,1.5542799999999999,5.551,0.010560000000000002,0.0030800000000000003,0.011,5.3184000000000005,1.5512000000000001,5.54,4.176,1.218,4.35,4.176,1.218,4.35
2021-02-20 10:00:00,5.6064,1.6352,5.84,0.009600000000000001,0.0028,0.01,5.5968,1.6324,5.83,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-02-20 10:30:00,5.79936,1.69148,6.041,0.010560000000000002,0.0030800000000000003,0.011,5.7888,1.6884000000000001,6.03,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-02-20 11:00:00,5.952,1.736,6.2,0.009600000000000001,0.0028,0.01,5.9424,1.7332,6.19,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-02-20 11:30:00,5.62656,1.64108,5.861,0.010560000000000002,0.0030800000000000003,0.011,5.616,1.638,5.85,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-02-20 12:00:00,5.62656,1.64108,5.861,0.010560000000000002,0.0030800000000000003,0.011,5.616,1.638,5.85,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-02-20 12:30:00,5.7984,1.6912,6.04,0.009600000000000001,0.0028,0.01,5.7888,1.6884000000000001,6.03,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-02-20 13:00:00,5.47776,1.59768,5.7059999999999995,0.05376,0.015680000000000003,0.056,5.424,1.5819999999999999,5.65,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-20 13:30:00,5.5084800000000005,1.60664,5.7379999999999995,0.036480000000000005,0.01064,0.038,5.472,1.596,5.7,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-02-20 14:00:00,5.4432,1.5876000000000001,5.67,0.009600000000000001,0.0028,0.01,5.4336,1.5848,5.66,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-02-20 14:30:00,5.48256,1.59908,5.711,0.010560000000000002,0.0030800000000000003,0.011,5.472,1.596,5.7,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-02-20 15:00:00,5.38656,1.57108,5.611,0.010560000000000002,0.0030800000000000003,0.011,5.376,1.568,5.6,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-02-20 15:30:00,5.3184000000000005,1.5512000000000001,5.54,0.009600000000000001,0.0028,0.01,5.3088,1.5484,5.53,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-02-20 16:00:00,5.2512,1.5316,5.47,0.038400000000000004,0.0112,0.04,5.2128,1.5204,5.43,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-02-20 16:30:00,5.46528,1.5940400000000001,5.693,0.07968,0.02324,0.083,5.3856,1.5708,5.61,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-02-20 17:00:00,5.83776,1.70268,6.081,0.05856000000000001,0.01708,0.061,5.7792,1.6856,6.02,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-02-20 17:30:00,6.8256,1.9908000000000001,7.11,0.009600000000000001,0.0028,0.01,6.816,1.988,7.1,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-02-20 18:00:00,7.05024,2.05632,7.344,0.04224000000000001,0.012320000000000001,0.044,7.008,2.044,7.3,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-02-20 18:30:00,6.98016,2.03588,7.271,0.02016,0.005880000000000001,0.021,6.96,2.03,7.25,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-02-20 19:00:00,6.64416,1.93788,6.921,0.02976,0.00868,0.031,6.6144,1.9292,6.89,5.808,1.694,6.05,5.808,1.694,6.05
2021-02-20 19:30:00,6.0864,1.7752,6.34,0.057600000000000005,0.016800000000000002,0.06,6.0288,1.7584,6.28,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-02-20 20:00:00,5.6150400000000005,1.63772,5.849,0.018240000000000003,0.00532,0.019,5.5968,1.6324,5.83,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-20 20:30:00,5.29056,1.54308,5.511,0.010560000000000002,0.0030800000000000003,0.011,5.28,1.54,5.5,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-02-20 21:00:00,5.03328,1.46804,5.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0208,1.4644,5.23,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-02-20 21:30:00,4.85952,1.41736,5.062,0.01152,0.00336,0.012,4.848,1.4140000000000001,5.05,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-02-20 22:00:00,4.65696,1.3582800000000002,4.851,0.010560000000000002,0.0030800000000000003,0.011,4.6464,1.3552,4.84,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-02-20 22:30:00,4.19232,1.22276,4.367,0.054720000000000005,0.015960000000000002,0.057,4.1376,1.2068,4.31,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-02-20 23:00:00,4.00032,1.16676,4.167,0.054720000000000005,0.015960000000000002,0.057,3.9455999999999998,1.1508,4.11,3.6,1.05,3.75,3.6,1.05,3.75
2021-02-20 23:30:00,3.81216,1.11188,3.971,0.010560000000000002,0.0030800000000000003,0.011,3.8016,1.1088,3.96,3.456,1.008,3.6,3.456,1.008,3.6
2021-02-21 00:00:00,3.3350400000000002,0.97272,3.474,0.03264,0.00952,0.034,3.3024,0.9632000000000001,3.44,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-02-21 00:30:00,3.31296,0.96628,3.451,0.010560000000000002,0.0030800000000000003,0.011,3.3024,0.9632000000000001,3.44,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2021-02-21 01:00:00,3.10176,0.90468,3.231,0.010560000000000002,0.0030800000000000003,0.011,3.0912,0.9016000000000001,3.22,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-02-21 01:30:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,3.408,0.994,3.55,3.408,0.994,3.55
2021-02-21 02:00:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,3.408,0.994,3.55,3.408,0.994,3.55
2021-02-21 02:30:00,2.9097600000000003,0.8486800000000001,3.031,0.010560000000000002,0.0030800000000000003,0.011,2.8992,0.8456,3.02,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-02-21 03:00:00,2.87136,0.8374800000000001,2.991,0.010560000000000002,0.0030800000000000003,0.011,2.8608000000000002,0.8344,2.98,3.2352,0.9436,3.37,3.2352,0.9436,3.37
2021-02-21 03:30:00,2.90016,0.8458800000000001,3.021,0.10656,0.031080000000000003,0.111,2.7936,0.8148000000000001,2.91,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-02-21 04:00:00,2.62752,0.76636,2.737,0.04512,0.013160000000000002,0.047,2.5824,0.7532,2.69,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-02-21 04:30:00,2.68896,0.7842800000000001,2.801,0.010560000000000002,0.0030800000000000003,0.011,2.6784,0.7812,2.79,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-02-21 05:00:00,2.57472,0.7509600000000001,2.682,0.01152,0.00336,0.012,2.5632,0.7476,2.67,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2021-02-21 05:30:00,2.48736,0.72548,2.591,0.010560000000000002,0.0030800000000000003,0.011,2.4768,0.7224,2.58,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2021-02-21 06:00:00,2.5248,0.7364,2.63,0.019200000000000002,0.0056,0.02,2.5056000000000003,0.7308,2.61,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2021-02-21 06:30:00,2.75616,0.80388,2.871,0.010560000000000002,0.0030800000000000003,0.011,2.7456,0.8008000000000001,2.86,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2021-02-21 07:00:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-02-21 07:30:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-02-21 08:00:00,3.35136,0.9774800000000001,3.491,0.010560000000000002,0.0030800000000000003,0.011,3.3407999999999998,0.9744,3.48,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-02-21 08:30:00,3.7824,1.1032,3.94,0.019200000000000002,0.0056,0.02,3.7632,1.0976,3.92,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-02-21 09:00:00,4.2912,1.2516,4.47,0.009600000000000001,0.0028,0.01,4.2816,1.2488000000000001,4.46,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-02-21 09:30:00,4.7424,1.3832,4.94,0.009600000000000001,0.0028,0.01,4.7328,1.3804,4.93,4.368,1.274,4.55,4.368,1.274,4.55
2021-02-21 10:00:00,5.0976,1.4868000000000001,5.31,0.009600000000000001,0.0028,0.01,5.088,1.484,5.3,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-02-21 10:30:00,5.6832,1.6576,5.92,0.009600000000000001,0.0028,0.01,5.6736,1.6548,5.91,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-02-21 11:00:00,5.8176,1.6968,6.06,0.009600000000000001,0.0028,0.01,5.808,1.694,6.05,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-02-21 11:30:00,6.01056,1.7530800000000002,6.261,0.010560000000000002,0.0030800000000000003,0.011,6.0,1.75,6.25,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-02-21 12:00:00,6.0768,1.7724000000000002,6.33,0.009600000000000001,0.0028,0.01,6.0672,1.7696,6.32,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-02-21 12:30:00,6.1248,1.7864,6.38,0.009600000000000001,0.0028,0.01,6.1152,1.7836,6.37,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-02-21 13:00:00,6.2976,1.8368,6.5600000000000005,0.009600000000000001,0.0028,0.01,6.288,1.834,6.55,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-02-21 13:30:00,6.1248,1.7864,6.38,0.009600000000000001,0.0028,0.01,6.1152,1.7836,6.37,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-02-21 14:00:00,5.90496,1.72228,6.151,0.010560000000000002,0.0030800000000000003,0.011,5.8944,1.7192,6.14,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-02-21 14:30:00,5.904,1.722,6.15,0.009600000000000001,0.0028,0.01,5.8944,1.7192,6.14,5.376,1.568,5.6,5.376,1.568,5.6
2021-02-21 15:00:00,5.856,1.708,6.1,0.009600000000000001,0.0028,0.01,5.8464,1.7052,6.09,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-02-21 15:30:00,6.02016,1.75588,6.271,0.010560000000000002,0.0030800000000000003,0.011,6.0096,1.7528000000000001,6.26,4.7712,1.3916,4.97,4.7712,1.3916,4.97
2021-02-21 16:00:00,6.03936,1.7614800000000002,6.291,0.010560000000000002,0.0030800000000000003,0.011,6.0288,1.7584,6.28,4.944,1.442,5.15,4.944,1.442,5.15
2021-02-21 16:30:00,6.0672,1.7696,6.32,0.009600000000000001,0.0028,0.01,6.0576,1.7668,6.31,5.4432,1.5876000000000001,5.67,5.4432,1.5876000000000001,5.67
2021-02-21 17:00:00,6.4608,1.8844,6.73,0.009600000000000001,0.0028,0.01,6.4512,1.8816000000000002,6.72,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-02-21 17:30:00,7.1904,2.0972,7.49,0.009600000000000001,0.0028,0.01,7.1808,2.0944,7.48,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-02-21 18:00:00,7.7376000000000005,2.2568,8.06,0.019200000000000002,0.0056,0.02,7.7184,2.2512,8.04,5.28,1.54,5.5,5.28,1.54,5.5
2021-02-21 18:30:00,7.75968,2.26324,8.083,0.022080000000000002,0.00644,0.023,7.7376000000000005,2.2568,8.06,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-02-21 19:00:00,7.59456,2.21508,7.911,0.010560000000000002,0.0030800000000000003,0.011,7.584,2.212,7.9,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-02-21 19:30:00,6.40416,1.86788,6.671,0.010560000000000002,0.0030800000000000003,0.011,6.3936,1.8648,6.66,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-21 20:00:00,6.07776,1.77268,6.331,0.010560000000000002,0.0030800000000000003,0.011,6.0672,1.7696,6.32,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-21 20:30:00,5.6832,1.6576,5.92,0.009600000000000001,0.0028,0.01,5.6736,1.6548,5.91,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-02-21 21:00:00,5.30112,1.54616,5.522,0.01152,0.00336,0.012,5.2896,1.5428000000000002,5.51,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-02-21 21:30:00,4.8211200000000005,1.40616,5.022,0.01152,0.00336,0.012,4.8096,1.4028,5.01,4.128,1.204,4.3,4.128,1.204,4.3
2021-02-21 22:00:00,4.23648,1.23564,4.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.224,1.232,4.4,4.032,1.176,4.2,4.032,1.176,4.2
2021-02-21 22:30:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-02-21 23:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.033600000000000005,0.0098,0.035,3.6576,1.0668,3.81,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-02-21 23:30:00,3.48672,1.01696,3.632,0.01152,0.00336,0.012,3.4752,1.0136,3.62,3.312,0.966,3.45,3.312,0.966,3.45
2021-02-22 00:00:00,3.21792,0.9385600000000001,3.352,0.01152,0.00336,0.012,3.2064,0.9352,3.34,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-02-22 00:30:00,3.07296,0.8962800000000001,3.201,0.010560000000000002,0.0030800000000000003,0.011,3.0624,0.8932,3.19,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-02-22 01:00:00,2.8252800000000002,0.8240400000000001,2.943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8128,0.8204,2.93,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-02-22 01:30:00,2.70912,0.7901600000000001,2.822,0.01152,0.00336,0.012,2.6976,0.7868,2.81,3.168,0.924,3.3,3.168,0.924,3.3
2021-02-22 02:00:00,2.6544,0.7742,2.765,0.014400000000000001,0.004200000000000001,0.015,2.64,0.77,2.75,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-02-22 02:30:00,2.9318400000000002,0.8551200000000001,3.054,0.02304,0.00672,0.024,2.9088000000000003,0.8484,3.03,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-02-22 03:00:00,2.89152,0.8433600000000001,3.012,0.01152,0.00336,0.012,2.88,0.84,3.0,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-02-22 03:30:00,2.66496,0.7772800000000001,2.776,0.015360000000000002,0.0044800000000000005,0.016,2.6496,0.7728,2.76,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-02-22 04:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.544,0.742,2.65,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-02-22 04:30:00,2.61504,0.7627200000000001,2.724,0.01344,0.003920000000000001,0.014,2.6016,0.7588,2.71,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2021-02-22 05:00:00,2.71008,0.79044,2.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6976,0.7868,2.81,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2021-02-22 05:30:00,2.8944,0.8442000000000001,3.015,0.014400000000000001,0.004200000000000001,0.015,2.88,0.84,3.0,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2021-02-22 06:00:00,3.26208,0.9514400000000001,3.398,0.02688,0.007840000000000001,0.028,3.2352,0.9436,3.37,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2021-02-22 06:30:00,4.00608,1.16844,4.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9936,1.1648,4.16,3.024,0.882,3.15,3.024,0.882,3.15
2021-02-22 07:00:00,4.16064,1.21352,4.334,0.01344,0.003920000000000001,0.014,4.1472,1.2096,4.32,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-02-22 07:30:00,4.45728,1.30004,4.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4448,1.2964,4.63,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-02-22 08:00:00,5.19648,1.5156399999999999,5.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.184,1.512,5.4,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-02-22 08:30:00,5.49408,1.60244,5.723,0.041280000000000004,0.01204,0.043000000000000003,5.4528,1.5904,5.68,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-02-22 09:00:00,6.13056,1.7880800000000001,6.386,0.06336,0.01848,0.066,6.0672,1.7696,6.32,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-02-22 09:30:00,6.4656,1.8858000000000001,6.735,0.062400000000000004,0.0182,0.065,6.4032,1.8676,6.67,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-02-22 10:00:00,6.36864,1.85752,6.634,0.03264,0.00952,0.034,6.336,1.8479999999999999,6.6,4.272,1.246,4.45,4.272,1.246,4.45
2021-02-22 10:30:00,6.13728,1.79004,6.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1248,1.7864,6.38,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-02-22 11:00:00,6.17472,1.8009600000000001,6.432,0.01152,0.00336,0.012,6.1632,1.7976,6.42,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-02-22 11:30:00,6.08832,1.77576,6.342,0.01152,0.00336,0.012,6.0768,1.7724000000000002,6.33,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-02-22 12:00:00,6.13536,1.7894800000000002,6.391,0.02016,0.005880000000000001,0.021,6.1152,1.7836,6.37,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-02-22 12:30:00,6.0576,1.7668,6.31,0.038400000000000004,0.0112,0.04,6.0192,1.7556,6.27,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-02-22 13:00:00,5.5584,1.6212,5.79,0.028800000000000003,0.008400000000000001,0.03,5.5296,1.6128,5.76,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-02-22 13:30:00,5.28576,1.54168,5.506,0.015360000000000002,0.0044800000000000005,0.016,5.2704,1.5372,5.49,4.176,1.218,4.35,4.176,1.218,4.35
2021-02-22 14:00:00,5.13024,1.49632,5.344,0.07104,0.020720000000000002,0.074,5.0592,1.4756,5.27,4.32,1.26,4.5,4.32,1.26,4.5
2021-02-22 14:30:00,5.09568,1.48624,5.308,0.11328,0.03304,0.11800000000000001,4.9824,1.4532,5.19,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-02-22 15:00:00,5.13216,1.49688,5.346,0.07296000000000001,0.02128,0.076,5.0592,1.4756,5.27,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-02-22 15:30:00,5.21856,1.5220799999999999,5.436,0.10176,0.02968,0.106,5.1168,1.4924,5.33,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-02-22 16:00:00,5.54016,1.6158800000000002,5.771,0.010560000000000002,0.0030800000000000003,0.011,5.5296,1.6128,5.76,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-02-22 16:30:00,5.78112,1.68616,6.022,0.01152,0.00336,0.012,5.7696000000000005,1.6828,6.01,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-02-22 17:00:00,6.30816,1.83988,6.571,0.010560000000000002,0.0030800000000000003,0.011,6.2976,1.8368,6.5600000000000005,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-02-22 17:30:00,6.86496,2.00228,7.151,0.010560000000000002,0.0030800000000000003,0.011,6.8544,1.9992,7.14,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-02-22 18:00:00,7.79616,2.27388,8.121,0.010560000000000002,0.0030800000000000003,0.011,7.7856000000000005,2.2708,8.11,5.088,1.484,5.3,5.088,1.484,5.3
2021-02-22 18:30:00,8.05632,2.34976,8.392,0.01152,0.00336,0.012,8.0448,2.3464,8.38,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-02-22 19:00:00,7.19328,2.09804,7.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.1808,2.0944,7.48,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-02-22 19:30:00,6.50112,1.89616,6.772,0.01152,0.00336,0.012,6.4896,1.8928,6.76,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-02-22 20:00:00,6.02304,1.75672,6.274,0.03264,0.00952,0.034,5.9904,1.7472,6.24,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-02-22 20:30:00,5.56224,1.6223200000000002,5.7940000000000005,0.07104,0.020720000000000002,0.074,5.4912,1.6016,5.72,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-22 21:00:00,5.41536,1.57948,5.641,0.010560000000000002,0.0030800000000000003,0.011,5.4048,1.5764,5.63,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-02-22 21:30:00,5.08896,1.48428,5.301,0.010560000000000002,0.0030800000000000003,0.011,5.0784,1.4812,5.29,4.8192,1.4056,5.02,4.8192,1.4056,5.02
2021-02-22 22:00:00,4.74336,1.38348,4.941,0.010560000000000002,0.0030800000000000003,0.011,4.7328,1.3804,4.93,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-02-22 22:30:00,4.17312,1.21716,4.347,0.01632,0.00476,0.017,4.1568,1.2124,4.33,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-02-22 23:00:00,3.86784,1.12812,4.029,0.018240000000000003,0.00532,0.019,3.8496,1.1228,4.01,3.552,1.036,3.7,3.552,1.036,3.7
2021-02-22 23:30:00,3.64032,1.06176,3.792,0.01152,0.00336,0.012,3.6288,1.0584,3.7800000000000002,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-02-23 00:00:00,3.35136,0.9774800000000001,3.491,0.010560000000000002,0.0030800000000000003,0.011,3.3407999999999998,0.9744,3.48,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-02-23 00:30:00,3.14976,0.91868,3.281,0.010560000000000002,0.0030800000000000003,0.011,3.1392,0.9156000000000001,3.27,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-02-23 01:00:00,3.06336,0.89348,3.191,0.010560000000000002,0.0030800000000000003,0.011,3.0528,0.8904000000000001,3.18,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-02-23 01:30:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-02-23 02:00:00,2.8848000000000003,0.8414,3.005,0.024,0.007,0.025,2.8608000000000002,0.8344,2.98,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-02-23 02:30:00,2.73792,0.79856,2.852,0.08832000000000001,0.02576,0.092,2.6496,0.7728,2.76,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-02-23 03:00:00,2.7427200000000003,0.7999600000000001,2.857,0.01632,0.00476,0.017,2.7264,0.7952,2.84,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
