Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-23 03:30:00,2.592,0.756,2.7,0.1056,0.0308,0.11,2.4864,0.7252000000000001,2.59,2.688,0.784,2.8,2.688,0.784,2.8
2021-02-23 04:00:00,2.5728,0.7504000000000001,2.68,0.11520000000000001,0.033600000000000005,0.12,2.4576000000000002,0.7168,2.56,2.592,0.756,2.7,2.592,0.756,2.7
2021-02-23 04:30:00,2.7302400000000002,0.79632,2.844,0.02304,0.00672,0.024,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-02-23 05:00:00,2.91936,0.85148,3.041,0.010560000000000002,0.0030800000000000003,0.011,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-02-23 05:30:00,3.26592,0.9525600000000001,3.402,0.01152,0.00336,0.012,3.2544,0.9492,3.39,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2021-02-23 06:00:00,3.4713600000000002,1.01248,3.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4464,1.0052,3.59,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-02-23 06:30:00,3.87744,1.13092,4.039,0.047040000000000005,0.013720000000000001,0.049,3.8304,1.1172,3.99,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-02-23 07:00:00,4.07136,1.18748,4.241,0.05856000000000001,0.01708,0.061,4.0128,1.1703999999999999,4.18,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-02-23 07:30:00,4.27392,1.2465600000000001,4.452,0.05952,0.01736,0.062,4.2144,1.2292,4.39,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2021-02-23 08:00:00,4.7808,1.3944,4.98,0.057600000000000005,0.016800000000000002,0.06,4.7232,1.3776,4.92,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2021-02-23 08:30:00,5.09184,1.48512,5.304,0.051840000000000004,0.015120000000000001,0.054,5.04,1.47,5.25,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-02-23 09:00:00,5.34336,1.55848,5.566,0.05376,0.015680000000000003,0.056,5.2896,1.5428000000000002,5.51,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-02-23 09:30:00,5.35584,1.5621200000000002,5.579,0.047040000000000005,0.013720000000000001,0.049,5.3088,1.5484,5.53,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-02-23 10:00:00,5.4624,1.5932,5.69,0.048,0.014,0.05,5.4144,1.5792000000000002,5.64,4.464,1.302,4.65,4.464,1.302,4.65
2021-02-23 10:30:00,5.37792,1.5685600000000002,5.602,0.04032,0.011760000000000001,0.042,5.3376,1.5568,5.5600000000000005,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-02-23 11:00:00,5.36256,1.5640800000000001,5.586,0.044160000000000005,0.01288,0.046,5.3184000000000005,1.5512000000000001,5.54,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-02-23 11:30:00,5.24256,1.52908,5.461,0.010560000000000002,0.0030800000000000003,0.011,5.232,1.526,5.45,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-02-23 12:00:00,5.34816,1.5598800000000002,5.571,0.010560000000000002,0.0030800000000000003,0.011,5.3376,1.5568,5.5600000000000005,3.84,1.12,4.0,3.84,1.12,4.0
2021-02-23 12:30:00,6.01056,1.7530800000000002,6.261,0.05856000000000001,0.01708,0.061,5.952,1.736,6.2,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-02-23 13:00:00,5.9664,1.7402000000000002,6.215,0.11040000000000001,0.0322,0.115,5.856,1.708,6.1,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-02-23 13:30:00,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-02-23 14:00:00,5.73504,1.67272,5.974,0.051840000000000004,0.015120000000000001,0.054,5.6832,1.6576,5.92,4.176,1.218,4.35,4.176,1.218,4.35
2021-02-23 14:30:00,5.5872,1.6296,5.82,0.06720000000000001,0.0196,0.07,5.52,1.6099999999999999,5.75,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-02-23 15:00:00,5.448,1.589,5.675,0.062400000000000004,0.0182,0.065,5.3856,1.5708,5.61,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-02-23 15:30:00,5.424,1.5819999999999999,5.65,0.057600000000000005,0.016800000000000002,0.06,5.3664,1.5652,5.59,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-02-23 16:00:00,5.69472,1.6609600000000002,5.932,0.01152,0.00336,0.012,5.6832,1.6576,5.92,5.0304,1.4672,5.24,5.0304,1.4672,5.24
2021-02-23 16:30:00,6.03264,1.7595200000000002,6.284,0.01344,0.003920000000000001,0.014,6.0192,1.7556,6.27,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-02-23 17:00:00,6.45312,1.88216,6.7219999999999995,0.01152,0.00336,0.012,6.4416,1.8788,6.71,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-02-23 17:30:00,6.89376,2.01068,7.181,0.010560000000000002,0.0030800000000000003,0.011,6.8832,2.0076,7.17,5.856,1.708,6.1,5.856,1.708,6.1
2021-02-23 18:00:00,7.38816,2.15488,7.696,0.13056,0.03808,0.136,7.2576,2.1168,7.5600000000000005,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-02-23 18:30:00,7.42272,2.16496,7.732,0.09792000000000001,0.028560000000000002,0.10200000000000001,7.3248,2.1364,7.63,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-02-23 19:00:00,6.99456,2.04008,7.286,0.11136000000000001,0.03248,0.116,6.8832,2.0076,7.17,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-02-23 19:30:00,6.33408,1.8474400000000002,6.598,0.09408000000000001,0.027440000000000003,0.098,6.24,1.82,6.5,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-02-23 20:00:00,5.78496,1.68728,6.026,0.12096000000000001,0.035280000000000006,0.126,5.664,1.6520000000000001,5.9,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-02-23 20:30:00,5.46336,1.59348,5.691,0.02976,0.00868,0.031,5.4336,1.5848,5.66,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-02-23 21:00:00,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-02-23 21:30:00,4.84896,1.41428,5.051,0.15456,0.04508,0.161,4.6944,1.3692,4.89,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-02-23 22:00:00,4.48224,1.30732,4.6690000000000005,0.16224000000000002,0.04732,0.169,4.32,1.26,4.5,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-02-23 22:30:00,4.22976,1.23368,4.406,0.14976,0.043680000000000004,0.156,4.08,1.19,4.25,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-02-23 23:00:00,3.72288,1.08584,3.878,0.05568000000000001,0.01624,0.058,3.6672000000000002,1.0696,3.8200000000000003,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-02-23 23:30:00,3.35616,0.9788800000000001,3.496,0.07296000000000001,0.02128,0.076,3.2832,0.9576,3.42,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-02-24 00:00:00,3.12,0.91,3.25,0.019200000000000002,0.0056,0.02,3.1008,0.9044000000000001,3.23,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-02-24 00:30:00,2.9184,0.8512000000000001,3.04,0.057600000000000005,0.016800000000000002,0.06,2.8608000000000002,0.8344,2.98,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2021-02-24 01:00:00,2.85888,0.83384,2.9779999999999998,0.02688,0.007840000000000001,0.028,2.832,0.8260000000000001,2.95,2.928,0.854,3.05,2.928,0.854,3.05
2021-02-24 01:30:00,2.92896,0.85428,3.051,0.010560000000000002,0.0030800000000000003,0.011,2.9184,0.8512000000000001,3.04,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-02-24 02:00:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-02-24 02:30:00,2.78592,0.8125600000000001,2.902,0.021120000000000003,0.0061600000000000005,0.022,2.7648,0.8064,2.88,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-02-24 03:00:00,2.82336,0.8234800000000001,2.941,0.010560000000000002,0.0030800000000000003,0.011,2.8128,0.8204,2.93,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-02-24 03:30:00,2.65056,0.7730800000000001,2.761,0.010560000000000002,0.0030800000000000003,0.011,2.64,0.77,2.75,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2021-02-24 04:00:00,2.74656,0.80108,2.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,2.7359999999999998,0.798,2.85,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2021-02-24 04:30:00,2.75616,0.80388,2.871,0.010560000000000002,0.0030800000000000003,0.011,2.7456,0.8008000000000001,2.86,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-02-24 05:00:00,2.87136,0.8374800000000001,2.991,0.010560000000000002,0.0030800000000000003,0.011,2.8608000000000002,0.8344,2.98,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2021-02-24 05:30:00,2.96736,0.86548,3.091,0.010560000000000002,0.0030800000000000003,0.011,2.9568000000000003,0.8624,3.08,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-02-24 06:00:00,3.02304,0.8817200000000001,3.149,0.027840000000000004,0.00812,0.029,2.9952,0.8736,3.12,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2021-02-24 06:30:00,3.60576,1.05168,3.7560000000000002,0.044160000000000005,0.01288,0.046,3.5616,1.0388,3.71,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-02-24 07:00:00,4.0896,1.1928,4.26,0.057600000000000005,0.016800000000000002,0.06,4.032,1.176,4.2,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-02-24 07:30:00,4.55328,1.32804,4.743,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.5408,1.3244,4.73,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-02-24 08:00:00,4.93728,1.44004,5.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9248,1.4364,5.13,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-02-24 08:30:00,5.15904,1.50472,5.374,0.01344,0.003920000000000001,0.014,5.1456,1.5008,5.36,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-02-24 09:00:00,5.37984,1.56912,5.604,0.01344,0.003920000000000001,0.014,5.3664,1.5652,5.59,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-02-24 09:30:00,5.2828800000000005,1.5408400000000002,5.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2704,1.5372,5.49,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-02-24 10:00:00,5.30304,1.54672,5.524,0.01344,0.003920000000000001,0.014,5.2896,1.5428000000000002,5.51,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-02-24 10:30:00,5.34336,1.55848,5.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.3184000000000005,1.5512000000000001,5.54,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-02-24 11:00:00,5.39328,1.57304,5.618,0.036480000000000005,0.01064,0.038,5.3568,1.5624,5.58,4.224,1.232,4.4,4.224,1.232,4.4
2021-02-24 11:30:00,5.4288,1.5834000000000001,5.655,0.014400000000000001,0.004200000000000001,0.015,5.4144,1.5792000000000002,5.64,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-02-24 12:00:00,5.38656,1.57108,5.611,0.010560000000000002,0.0030800000000000003,0.011,5.376,1.568,5.6,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-24 12:30:00,5.5584,1.6212,5.79,0.009600000000000001,0.0028,0.01,5.5488,1.6184,5.78,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-02-24 13:00:00,5.59968,1.63324,5.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5872,1.6296,5.82,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-02-24 13:30:00,5.56032,1.62176,5.792,0.01152,0.00336,0.012,5.5488,1.6184,5.78,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-02-24 14:00:00,5.30112,1.54616,5.522,0.01152,0.00336,0.012,5.2896,1.5428000000000002,5.51,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-02-24 14:30:00,5.41632,1.57976,5.642,0.01152,0.00336,0.012,5.4048,1.5764,5.63,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-02-24 15:00:00,5.34912,1.56016,5.572,0.01152,0.00336,0.012,5.3376,1.5568,5.5600000000000005,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-02-24 15:30:00,5.56032,1.62176,5.792,0.01152,0.00336,0.012,5.5488,1.6184,5.78,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-02-24 16:00:00,5.64096,1.64528,5.876,0.015360000000000002,0.0044800000000000005,0.016,5.6256,1.6408,5.86,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-02-24 16:30:00,5.98176,1.74468,6.231,0.010560000000000002,0.0030800000000000003,0.011,5.9712,1.7416,6.22,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-02-24 17:00:00,6.49152,1.89336,6.7620000000000005,0.01152,0.00336,0.012,6.48,1.8900000000000001,6.75,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-02-24 17:30:00,6.83616,1.99388,7.121,0.010560000000000002,0.0030800000000000003,0.011,6.8256,1.9908000000000001,7.11,5.2512,1.5316,5.47,5.2512,1.5316,5.47
2021-02-24 18:00:00,7.08768,2.06724,7.383,0.09888000000000001,0.02884,0.10300000000000001,6.9888,2.0384,7.28,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-02-24 18:30:00,7.18176,2.09468,7.481,0.05856000000000001,0.01708,0.061,7.1232,2.0776,7.42,5.712,1.666,5.95,5.712,1.666,5.95
2021-02-24 19:00:00,6.75744,1.97092,7.039,0.03744,0.010920000000000001,0.039,6.72,1.96,7.0,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-02-24 19:30:00,6.16512,1.7981600000000002,6.422,0.030720000000000004,0.008960000000000001,0.032,6.1344,1.7892000000000001,6.39,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-02-24 20:00:00,5.8761600000000005,1.71388,6.121,0.010560000000000002,0.0030800000000000003,0.011,5.8656,1.7107999999999999,6.11,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-02-24 20:30:00,5.71296,1.66628,5.9510000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.7024,1.6632,5.94,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-02-24 21:00:00,5.4249600000000004,1.58228,5.651,0.010560000000000002,0.0030800000000000003,0.011,5.4144,1.5792000000000002,5.64,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-02-24 21:30:00,5.14752,1.50136,5.362,0.01152,0.00336,0.012,5.136,1.498,5.35,4.272,1.246,4.45,4.272,1.246,4.45
2021-02-24 22:00:00,4.43232,1.29276,4.617,0.054720000000000005,0.015960000000000002,0.057,4.3776,1.2768,4.5600000000000005,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-02-24 22:30:00,4.11264,1.19952,4.284,0.17664000000000002,0.05152,0.184,3.936,1.148,4.1,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-02-24 23:00:00,3.73728,1.0900400000000001,3.893,0.18528000000000003,0.054040000000000005,0.193,3.552,1.036,3.7,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-02-24 23:30:00,3.3696,0.9828,3.51,0.14400000000000002,0.042,0.15,3.2256,0.9408000000000001,3.36,2.88,0.84,3.0,2.88,0.84,3.0
2021-02-25 00:00:00,3.0979200000000002,0.90356,3.227,0.13152,0.038360000000000005,0.137,2.9664,0.8652000000000001,3.09,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2021-02-25 00:30:00,2.86656,0.83608,2.9859999999999998,0.11136000000000001,0.03248,0.116,2.7552,0.8036000000000001,2.87,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-02-25 01:00:00,2.78784,0.8131200000000001,2.904,0.09024,0.026320000000000003,0.094,2.6976,0.7868,2.81,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-02-25 01:30:00,2.78496,0.8122800000000001,2.901,0.010560000000000002,0.0030800000000000003,0.011,2.7744,0.8092,2.89,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-02-25 02:00:00,2.79456,0.81508,2.911,0.010560000000000002,0.0030800000000000003,0.011,2.784,0.812,2.9,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-02-25 02:30:00,2.87136,0.8374800000000001,2.991,0.010560000000000002,0.0030800000000000003,0.011,2.8608000000000002,0.8344,2.98,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-02-25 03:00:00,2.8137600000000003,0.8206800000000001,2.931,0.010560000000000002,0.0030800000000000003,0.011,2.8032,0.8176,2.92,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-02-25 03:30:00,2.55936,0.74648,2.666,0.015360000000000002,0.0044800000000000005,0.016,2.544,0.742,2.65,2.688,0.784,2.8,2.688,0.784,2.8
2021-02-25 04:00:00,2.70816,0.78988,2.821,0.010560000000000002,0.0030800000000000003,0.011,2.6976,0.7868,2.81,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2021-02-25 04:30:00,2.77536,0.8094800000000001,2.891,0.010560000000000002,0.0030800000000000003,0.011,2.7648,0.8064,2.88,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2021-02-25 05:00:00,2.8137600000000003,0.8206800000000001,2.931,0.010560000000000002,0.0030800000000000003,0.011,2.8032,0.8176,2.92,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-02-25 05:30:00,3.03456,0.8850800000000001,3.161,0.010560000000000002,0.0030800000000000003,0.011,3.024,0.882,3.15,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-02-25 06:00:00,2.97408,0.8674400000000001,3.098,0.036480000000000005,0.01064,0.038,2.9376,0.8568,3.06,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2021-02-25 06:30:00,3.46656,1.01108,3.6109999999999998,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.4176,0.9968,3.56,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-02-25 07:00:00,3.74784,1.09312,3.904,0.06144000000000001,0.017920000000000002,0.064,3.6864,1.0752,3.84,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-02-25 07:30:00,4.18272,1.21996,4.357,0.07392,0.021560000000000003,0.077,4.1088000000000005,1.1984,4.28,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-02-25 08:00:00,4.50432,1.31376,4.692,0.06912,0.02016,0.07200000000000001,4.4352,1.2936,4.62,3.888,1.134,4.05,3.888,1.134,4.05
2021-02-25 08:30:00,4.99104,1.45572,5.199,0.05664,0.01652,0.059000000000000004,4.9344,1.4392,5.14,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-02-25 09:00:00,5.49408,1.60244,5.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4816,1.5988,5.71,4.224,1.232,4.4,4.224,1.232,4.4
2021-02-25 09:30:00,5.47584,1.59712,5.704,0.01344,0.003920000000000001,0.014,5.4624,1.5932,5.69,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-02-25 10:00:00,5.58144,1.62792,5.814,0.01344,0.003920000000000001,0.014,5.568,1.624,5.8,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-02-25 10:30:00,5.66688,1.65284,5.9030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6544,1.6492,5.89,3.984,1.162,4.15,3.984,1.162,4.15
2021-02-25 11:00:00,5.19456,1.5150800000000002,5.411,0.010560000000000002,0.0030800000000000003,0.011,5.184,1.512,5.4,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-02-25 11:30:00,4.89696,1.42828,5.101,0.010560000000000002,0.0030800000000000003,0.011,4.8864,1.4252,5.09,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-02-25 12:00:00,4.96512,1.4481600000000001,5.172,0.01152,0.00336,0.012,4.9536,1.4448,5.16,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-02-25 12:30:00,5.39712,1.57416,5.622,0.01152,0.00336,0.012,5.3856,1.5708,5.61,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-02-25 13:00:00,5.05248,1.47364,5.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.04,1.47,5.25,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-02-25 13:30:00,5.02272,1.46496,5.232,0.01152,0.00336,0.012,5.0112,1.4616,5.22,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-02-25 14:00:00,5.03328,1.46804,5.243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0208,1.4644,5.23,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-02-25 14:30:00,4.45632,1.29976,4.642,0.01152,0.00336,0.012,4.4448,1.2964,4.63,3.936,1.148,4.1,3.936,1.148,4.1
2021-02-25 15:00:00,4.70592,1.37256,4.902,0.01152,0.00336,0.012,4.6944,1.3692,4.89,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-02-25 15:30:00,5.04096,1.47028,5.251,0.010560000000000002,0.0030800000000000003,0.011,5.0304,1.4672,5.24,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-02-25 16:00:00,4.97376,1.45068,5.181,0.010560000000000002,0.0030800000000000003,0.011,4.9632000000000005,1.4476,5.17,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-02-25 16:30:00,5.37696,1.5682800000000001,5.601,0.010560000000000002,0.0030800000000000003,0.011,5.3664,1.5652,5.59,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-02-25 17:00:00,5.78016,1.68588,6.021,0.010560000000000002,0.0030800000000000003,0.011,5.7696000000000005,1.6828,6.01,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-02-25 17:30:00,6.32736,1.8454800000000002,6.591,0.010560000000000002,0.0030800000000000003,0.011,6.3168,1.8424,6.58,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-02-25 18:00:00,6.4176,1.8718,6.6850000000000005,0.014400000000000001,0.004200000000000001,0.015,6.4032,1.8676,6.67,6.0,1.75,6.25,6.0,1.75,6.25
2021-02-25 18:30:00,6.62784,1.9331200000000002,6.904,0.01344,0.003920000000000001,0.014,6.6144,1.9292,6.89,6.5472,1.9096000000000002,6.82,6.5472,1.9096000000000002,6.82
2021-02-25 19:00:00,6.47136,1.88748,6.741,0.010560000000000002,0.0030800000000000003,0.011,6.4608,1.8844,6.73,6.5088,1.8984,6.78,6.5088,1.8984,6.78
2021-02-25 19:30:00,6.07872,1.77296,6.332,0.01152,0.00336,0.012,6.0672,1.7696,6.32,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-02-25 20:00:00,5.7216000000000005,1.6688,5.96,0.06720000000000001,0.0196,0.07,5.6544,1.6492,5.89,5.4528,1.5904,5.68,5.4528,1.5904,5.68
2021-02-25 20:30:00,5.2992,1.5455999999999999,5.52,0.1056,0.0308,0.11,5.1936,1.5148000000000001,5.41,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-02-25 21:00:00,4.82976,1.40868,5.031,0.09696,0.028280000000000003,0.101,4.7328,1.3804,4.93,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-02-25 21:30:00,4.5024,1.3132000000000001,4.69,0.096,0.028,0.1,4.4064,1.2852000000000001,4.59,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-02-25 22:00:00,4.2336,1.2348,4.41,0.1056,0.0308,0.11,4.128,1.204,4.3,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-02-25 22:30:00,3.94752,1.15136,4.112,0.18432,0.05376,0.192,3.7632,1.0976,3.92,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-02-25 23:00:00,3.53088,1.02984,3.678,0.11328,0.03304,0.11800000000000001,3.4176,0.9968,3.56,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-02-25 23:30:00,3.29568,0.9612400000000001,3.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2832,0.9576,3.42,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-02-26 00:00:00,3.16896,0.9242800000000001,3.301,0.010560000000000002,0.0030800000000000003,0.011,3.1584,0.9212,3.29,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-02-26 00:30:00,2.9683200000000003,0.8657600000000001,3.092,0.01152,0.00336,0.012,2.9568000000000003,0.8624,3.08,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-02-26 01:00:00,2.72064,0.7935200000000001,2.834,0.01344,0.003920000000000001,0.014,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-02-26 01:30:00,2.65248,0.7736400000000001,2.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.64,0.77,2.75,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-02-26 02:00:00,2.74656,0.80108,2.8609999999999998,0.010560000000000002,0.0030800000000000003,0.011,2.7359999999999998,0.798,2.85,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-02-26 02:30:00,2.70816,0.78988,2.821,0.010560000000000002,0.0030800000000000003,0.011,2.6976,0.7868,2.81,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-02-26 03:00:00,2.70816,0.78988,2.821,0.02016,0.005880000000000001,0.021,2.688,0.784,2.8,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-02-26 03:30:00,2.52192,0.7355600000000001,2.627,0.09312000000000001,0.027160000000000004,0.097,2.4288,0.7084,2.5300000000000002,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-02-26 04:00:00,2.57376,0.75068,2.681,0.02016,0.005880000000000001,0.021,2.5536,0.7448,2.66,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-02-26 04:30:00,2.67936,0.7814800000000001,2.791,0.010560000000000002,0.0030800000000000003,0.011,2.6688,0.7784000000000001,2.7800000000000002,3.072,0.896,3.2,3.072,0.896,3.2
2021-02-26 05:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.01152,0.00336,0.012,2.832,0.8260000000000001,2.95,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-02-26 05:30:00,2.8617600000000003,0.8346800000000001,2.981,0.010560000000000002,0.0030800000000000003,0.011,2.8512,0.8316,2.9699999999999998,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-02-26 06:00:00,3.0,0.875,3.125,0.0432,0.0126,0.045,2.9568000000000003,0.8624,3.08,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-02-26 06:30:00,3.66048,1.06764,3.813,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.648,1.064,3.8,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-02-26 07:00:00,3.91104,1.14072,4.074,0.01344,0.003920000000000001,0.014,3.8976,1.1368,4.06,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-02-26 07:30:00,4.21728,1.23004,4.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.2048,1.2264,4.38,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-02-26 08:00:00,5.0352,1.4686,5.245,0.0528,0.0154,0.055,4.9824,1.4532,5.19,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-02-26 08:30:00,5.4096,1.5777999999999999,5.635,0.0528,0.0154,0.055,5.3568,1.5624,5.58,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-02-26 09:00:00,5.59968,1.63324,5.833,0.05088,0.01484,0.053,5.5488,1.6184,5.78,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-02-26 09:30:00,5.54016,1.6158800000000002,5.771,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.4912,1.6016,5.72,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2021-02-26 10:00:00,5.33376,1.5556800000000002,5.556,0.044160000000000005,0.01288,0.046,5.2896,1.5428000000000002,5.51,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-02-26 10:30:00,5.32608,1.5534400000000002,5.548,0.036480000000000005,0.01064,0.038,5.2896,1.5428000000000002,5.51,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-02-26 11:00:00,5.24544,1.5299200000000002,5.464,0.02304,0.00672,0.024,5.2224,1.5232,5.44,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-02-26 11:30:00,5.1648,1.5064000000000002,5.38,0.019200000000000002,0.0056,0.02,5.1456,1.5008,5.36,3.792,1.106,3.95,3.792,1.106,3.95
2021-02-26 12:00:00,5.22048,1.52264,5.438,0.01728,0.00504,0.018000000000000002,5.2032,1.5176,5.42,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-02-26 12:30:00,5.2828800000000005,1.5408400000000002,5.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2704,1.5372,5.49,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-02-26 13:00:00,5.53248,1.6136400000000002,5.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.52,1.6099999999999999,5.75,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-02-26 13:30:00,5.11968,1.4932400000000001,5.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1072,1.4896,5.32,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-26 14:00:00,4.84128,1.41204,5.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8288,1.4084,5.03,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-02-26 14:30:00,4.9276800000000005,1.43724,5.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9152000000000005,1.4336,5.12,4.272,1.246,4.45,4.272,1.246,4.45
2021-02-26 15:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.01152,0.00336,0.012,4.7616,1.3888,4.96,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-02-26 15:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.01152,0.00336,0.012,4.7616,1.3888,4.96,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-02-26 16:00:00,5.13792,1.4985600000000001,5.352,0.01152,0.00336,0.012,5.1264,1.4952,5.34,4.656,1.358,4.85,4.656,1.358,4.85
2021-02-26 16:30:00,5.27328,1.53804,5.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2608,1.5344,5.48,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-02-26 17:00:00,5.59872,1.6329600000000002,5.832,0.01152,0.00336,0.012,5.5872,1.6296,5.82,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-02-26 17:30:00,5.79072,1.68896,6.032,0.01152,0.00336,0.012,5.7792,1.6856,6.02,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-02-26 18:00:00,5.97984,1.7441200000000001,6.229,0.05664,0.01652,0.059000000000000004,5.9232,1.7276,6.17,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-02-26 18:30:00,6.42432,1.87376,6.692,0.030720000000000004,0.008960000000000001,0.032,6.3936,1.8648,6.66,6.0672,1.7696,6.32,6.0672,1.7696,6.32
2021-02-26 19:00:00,6.288,1.834,6.55,0.0864,0.0252,0.09,6.2016,1.8088000000000002,6.46,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-02-26 19:30:00,5.93472,1.73096,6.182,0.10752,0.031360000000000006,0.112,5.8272,1.6996,6.07,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-02-26 20:00:00,5.2656,1.5358,5.485,0.062400000000000004,0.0182,0.065,5.2032,1.5176,5.42,5.6832,1.6576,5.92,5.6832,1.6576,5.92
2021-02-26 20:30:00,5.14656,1.50108,5.361,0.010560000000000002,0.0030800000000000003,0.011,5.136,1.498,5.35,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-02-26 21:00:00,4.94496,1.44228,5.151,0.010560000000000002,0.0030800000000000003,0.011,4.9344,1.4392,5.14,5.328,1.554,5.55,5.328,1.554,5.55
2021-02-26 21:30:00,4.8201600000000004,1.40588,5.021,0.010560000000000002,0.0030800000000000003,0.011,4.8096,1.4028,5.01,4.944,1.442,5.15,4.944,1.442,5.15
2021-02-26 22:00:00,4.6665600000000005,1.36108,4.861,0.010560000000000002,0.0030800000000000003,0.011,4.656,1.358,4.85,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-02-26 22:30:00,4.25568,1.24124,4.433,0.05088,0.01484,0.053,4.2048,1.2264,4.38,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-02-26 23:00:00,4.1088000000000005,1.1984,4.28,0.019200000000000002,0.0056,0.02,4.0896,1.1928,4.26,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-02-26 23:30:00,3.81216,1.11188,3.971,0.010560000000000002,0.0030800000000000003,0.011,3.8016,1.1088,3.96,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-02-27 00:00:00,3.51456,1.02508,3.661,0.010560000000000002,0.0030800000000000003,0.011,3.504,1.022,3.65,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-02-27 00:30:00,3.28512,0.9581600000000001,3.422,0.01152,0.00336,0.012,3.2736,0.9548000000000001,3.41,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-02-27 01:00:00,3.21696,0.9382800000000001,3.351,0.010560000000000002,0.0030800000000000003,0.011,3.2064,0.9352,3.34,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-02-27 01:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.01152,0.00336,0.012,3.1296,0.9128000000000001,3.26,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-02-27 02:00:00,3.11136,0.9074800000000001,3.241,0.010560000000000002,0.0030800000000000003,0.011,3.1008,0.9044000000000001,3.23,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-02-27 02:30:00,3.04512,0.8881600000000001,3.172,0.01152,0.00336,0.012,3.0336,0.8848,3.16,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-02-27 03:00:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-02-27 03:30:00,2.54496,0.74228,2.651,0.010560000000000002,0.0030800000000000003,0.011,2.5343999999999998,0.7392000000000001,2.64,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-02-27 04:00:00,2.64096,0.7702800000000001,2.751,0.010560000000000002,0.0030800000000000003,0.011,2.6304,0.7672,2.74,3.3216,0.9688,3.46,3.3216,0.9688,3.46
2021-02-27 04:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.010560000000000002,0.0030800000000000003,0.011,2.5536,0.7448,2.66,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-02-27 05:00:00,2.6601600000000003,0.77588,2.771,0.010560000000000002,0.0030800000000000003,0.011,2.6496,0.7728,2.76,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-02-27 05:30:00,2.71776,0.79268,2.831,0.010560000000000002,0.0030800000000000003,0.011,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-02-27 06:00:00,2.6736,0.7798,2.785,0.07200000000000001,0.021,0.075,2.6016,0.7588,2.71,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2021-02-27 06:30:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-02-27 07:00:00,3.23616,0.94388,3.371,0.010560000000000002,0.0030800000000000003,0.011,3.2256,0.9408000000000001,3.36,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-02-27 07:30:00,3.8496,1.1228,4.01,0.009600000000000001,0.0028,0.01,3.84,1.12,4.0,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-02-27 08:00:00,4.45536,1.29948,4.641,0.010560000000000002,0.0030800000000000003,0.011,4.4448,1.2964,4.63,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-02-27 08:30:00,4.63776,1.35268,4.831,0.010560000000000002,0.0030800000000000003,0.011,4.6272,1.3496000000000001,4.82,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-02-27 09:00:00,4.97376,1.45068,5.181,0.010560000000000002,0.0030800000000000003,0.011,4.9632000000000005,1.4476,5.17,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-02-27 09:30:00,5.2233600000000004,1.5234800000000002,5.441,0.010560000000000002,0.0030800000000000003,0.011,5.2128,1.5204,5.43,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-02-27 10:00:00,5.16576,1.50668,5.381,0.010560000000000002,0.0030800000000000003,0.011,5.1552,1.5036,5.37,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-02-27 10:30:00,5.46336,1.59348,5.691,0.010560000000000002,0.0030800000000000003,0.011,5.4528,1.5904,5.68,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-02-27 11:00:00,5.30016,1.54588,5.521,0.010560000000000002,0.0030800000000000003,0.011,5.2896,1.5428000000000002,5.51,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-02-27 11:30:00,5.43456,1.58508,5.661,0.010560000000000002,0.0030800000000000003,0.011,5.424,1.5819999999999999,5.65,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-02-27 12:00:00,5.58816,1.62988,5.821,0.010560000000000002,0.0030800000000000003,0.011,5.5776,1.6268,5.8100000000000005,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-02-27 12:30:00,5.58816,1.62988,5.821,0.010560000000000002,0.0030800000000000003,0.011,5.5776,1.6268,5.8100000000000005,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-02-27 13:00:00,4.9344,1.4392,5.14,0.009600000000000001,0.0028,0.01,4.9248,1.4364,5.13,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-02-27 13:30:00,4.87776,1.4226800000000002,5.081,0.010560000000000002,0.0030800000000000003,0.011,4.8672,1.4196,5.07,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-02-27 14:00:00,4.84896,1.41428,5.051,0.010560000000000002,0.0030800000000000003,0.011,4.8384,1.4112,5.04,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-02-27 14:30:00,4.81056,1.40308,5.011,0.010560000000000002,0.0030800000000000003,0.011,4.8,1.4,5.0,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-02-27 15:00:00,4.7328,1.3804,4.93,0.009600000000000001,0.0028,0.01,4.7232,1.3776,4.92,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-02-27 15:30:00,4.44576,1.29668,4.631,0.010560000000000002,0.0030800000000000003,0.011,4.4352,1.2936,4.62,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-02-27 16:00:00,4.52256,1.31908,4.711,0.010560000000000002,0.0030800000000000003,0.011,4.5120000000000005,1.316,4.7,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-02-27 16:30:00,4.8288,1.4084,5.03,0.009600000000000001,0.0028,0.01,4.8192,1.4056,5.02,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-02-27 17:00:00,5.27136,1.53748,5.491,0.010560000000000002,0.0030800000000000003,0.011,5.2608,1.5344,5.48,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-02-27 17:30:00,5.83104,1.70072,6.074,0.01344,0.003920000000000001,0.014,5.8176,1.6968,6.06,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-02-27 18:00:00,7.32576,2.13668,7.631,0.02016,0.005880000000000001,0.021,7.3056,2.1308,7.61,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-02-27 18:30:00,7.33824,2.14032,7.644,0.03264,0.00952,0.034,7.3056,2.1308,7.61,5.2128,1.5204,5.43,5.2128,1.5204,5.43
2021-02-27 19:00:00,7.09344,2.06892,7.389,0.13344,0.03892,0.139,6.96,2.03,7.25,5.04,1.47,5.25,5.04,1.47,5.25
2021-02-27 19:30:00,6.85632,1.9997600000000002,7.142,0.11712000000000002,0.03416,0.122,6.7392,1.9656,7.02,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-02-27 20:00:00,6.4464,1.8802,6.715,0.11040000000000001,0.0322,0.115,6.336,1.8479999999999999,6.6,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-02-27 20:30:00,6.08256,1.77408,6.336,0.12096000000000001,0.035280000000000006,0.126,5.9616,1.7388,6.21,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-02-27 21:00:00,5.11008,1.49044,5.323,0.15648,0.04564000000000001,0.163,4.9536,1.4448,5.16,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-02-27 21:30:00,4.67712,1.36416,4.872,0.16512000000000002,0.04816,0.17200000000000001,4.5120000000000005,1.316,4.7,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-02-27 22:00:00,4.41696,1.28828,4.601,0.17376000000000003,0.05068,0.181,4.2432,1.2376,4.42,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-02-27 22:30:00,4.23168,1.23424,4.408,0.16128,0.047040000000000005,0.168,4.0704,1.1872,4.24,3.84,1.12,4.0,3.84,1.12,4.0
2021-02-27 23:00:00,3.91776,1.14268,4.081,0.17376000000000003,0.05068,0.181,3.7439999999999998,1.092,3.9,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-02-27 23:30:00,3.42144,0.99792,3.564,0.14784,0.043120000000000006,0.154,3.2736,0.9548000000000001,3.41,3.456,1.008,3.6,3.456,1.008,3.6
2021-02-28 00:00:00,3.11232,0.9077600000000001,3.242,0.11712000000000002,0.03416,0.122,2.9952,0.8736,3.12,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-02-28 00:30:00,2.86272,0.83496,2.982,0.07872000000000001,0.02296,0.082,2.784,0.812,2.9,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-02-28 01:00:00,2.85216,0.8318800000000001,2.971,0.010560000000000002,0.0030800000000000003,0.011,2.8416,0.8288000000000001,2.96,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-02-28 01:30:00,2.86272,0.83496,2.982,0.01152,0.00336,0.012,2.8512,0.8316,2.9699999999999998,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-02-28 02:00:00,2.83392,0.8265600000000001,2.952,0.01152,0.00336,0.012,2.8224,0.8232,2.94,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2021-02-28 02:30:00,2.7955200000000002,0.8153600000000001,2.912,0.01152,0.00336,0.012,2.784,0.812,2.9,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-02-28 03:00:00,2.79456,0.81508,2.911,0.010560000000000002,0.0030800000000000003,0.011,2.784,0.812,2.9,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-02-28 03:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.01152,0.00336,0.012,2.688,0.784,2.8,3.36,0.98,3.5,3.36,0.98,3.5
2021-02-28 04:00:00,2.68896,0.7842800000000001,2.801,0.010560000000000002,0.0030800000000000003,0.011,2.6784,0.7812,2.79,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-02-28 04:30:00,2.68992,0.78456,2.802,0.01152,0.00336,0.012,2.6784,0.7812,2.79,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-02-28 05:00:00,2.57472,0.7509600000000001,2.682,0.01152,0.00336,0.012,2.5632,0.7476,2.67,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-02-28 05:30:00,2.68992,0.78456,2.802,0.01152,0.00336,0.012,2.6784,0.7812,2.79,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-02-28 06:00:00,2.59104,0.7557200000000001,2.699,0.018240000000000003,0.00532,0.019,2.5728,0.7504000000000001,2.68,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-02-28 06:30:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-02-28 07:00:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,3.504,1.022,3.65,3.504,1.022,3.65
2021-02-28 07:30:00,3.20736,0.9354800000000001,3.341,0.010560000000000002,0.0030800000000000003,0.011,3.1968,0.9324,3.33,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-02-28 08:00:00,3.46656,1.01108,3.6109999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.456,1.008,3.6,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-02-28 08:30:00,4.23456,1.23508,4.411,0.010560000000000002,0.0030800000000000003,0.011,4.224,1.232,4.4,4.128,1.204,4.3,4.128,1.204,4.3
2021-02-28 09:00:00,4.704,1.3719999999999999,4.9,0.009600000000000001,0.0028,0.01,4.6944,1.3692,4.89,4.224,1.232,4.4,4.224,1.232,4.4
2021-02-28 09:30:00,5.13696,1.49828,5.351,0.010560000000000002,0.0030800000000000003,0.011,5.1264,1.4952,5.34,4.368,1.274,4.55,4.368,1.274,4.55
2021-02-28 10:00:00,5.33856,1.55708,5.561,0.010560000000000002,0.0030800000000000003,0.011,5.328,1.554,5.55,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-02-28 10:30:00,5.41536,1.57948,5.641,0.010560000000000002,0.0030800000000000003,0.011,5.4048,1.5764,5.63,4.416,1.288,4.6,4.416,1.288,4.6
2021-02-28 11:00:00,5.41536,1.57948,5.641,0.010560000000000002,0.0030800000000000003,0.011,5.4048,1.5764,5.63,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-02-28 11:30:00,5.51136,1.60748,5.741,0.010560000000000002,0.0030800000000000003,0.011,5.5008,1.6044,5.73,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-02-28 12:00:00,5.48256,1.59908,5.711,0.010560000000000002,0.0030800000000000003,0.011,5.472,1.596,5.7,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-02-28 12:30:00,5.472,1.596,5.7,0.009600000000000001,0.0028,0.01,5.4624,1.5932,5.69,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-02-28 13:00:00,5.6256,1.6408,5.86,0.009600000000000001,0.0028,0.01,5.616,1.638,5.85,4.416,1.288,4.6,4.416,1.288,4.6
2021-02-28 13:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.4624,1.5932,5.69,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-02-28 14:00:00,5.38656,1.57108,5.611,0.010560000000000002,0.0030800000000000003,0.011,5.376,1.568,5.6,4.32,1.26,4.5,4.32,1.26,4.5
2021-02-28 14:30:00,5.28,1.54,5.5,0.009600000000000001,0.0028,0.01,5.2704,1.5372,5.49,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-02-28 15:00:00,5.30016,1.54588,5.521,0.010560000000000002,0.0030800000000000003,0.011,5.2896,1.5428000000000002,5.51,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-02-28 15:30:00,5.36736,1.56548,5.591,0.010560000000000002,0.0030800000000000003,0.011,5.3568,1.5624,5.58,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-02-28 16:00:00,5.4912,1.6016,5.72,0.009600000000000001,0.0028,0.01,5.4816,1.5988,5.71,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-02-28 16:30:00,5.7408,1.6743999999999999,5.98,0.009600000000000001,0.0028,0.01,5.7312,1.6716000000000002,5.97,5.04,1.47,5.25,5.04,1.47,5.25
2021-02-28 17:00:00,7.1616,2.0888,7.46,0.009600000000000001,0.0028,0.01,7.152,2.086,7.45,4.272,1.246,4.45,4.272,1.246,4.45
2021-02-28 17:30:00,7.57536,2.20948,7.891,0.010560000000000002,0.0030800000000000003,0.011,7.5648,2.2064,7.88,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-02-28 18:00:00,7.7136,2.2498,8.035,0.014400000000000001,0.004200000000000001,0.015,7.6992,2.2456,8.02,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-02-28 18:30:00,7.65312,2.23216,7.9719999999999995,0.01152,0.00336,0.012,7.6416,2.2288,7.96,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-02-28 19:00:00,7.4592,2.1756,7.77,0.06720000000000001,0.0196,0.07,7.392,2.156,7.7,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-02-28 19:30:00,6.3504,1.8522,6.615,0.11040000000000001,0.0322,0.115,6.24,1.82,6.5,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-02-28 20:00:00,5.63232,1.64276,5.867,0.07392,0.021560000000000003,0.077,5.5584,1.6212,5.79,5.28,1.54,5.5,5.28,1.54,5.5
2021-02-28 20:30:00,5.37696,1.5682800000000001,5.601,0.010560000000000002,0.0030800000000000003,0.011,5.3664,1.5652,5.59,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-02-28 21:00:00,5.0217600000000004,1.46468,5.231,0.010560000000000002,0.0030800000000000003,0.011,5.0112,1.4616,5.22,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-02-28 21:30:00,4.81056,1.40308,5.011,0.010560000000000002,0.0030800000000000003,0.011,4.8,1.4,5.0,4.608,1.344,4.8,4.608,1.344,4.8
2021-02-28 22:00:00,4.56096,1.3302800000000001,4.751,0.010560000000000002,0.0030800000000000003,0.011,4.5504,1.3272,4.74,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-02-28 22:30:00,4.06944,1.18692,4.239,0.05664,0.01652,0.059000000000000004,4.0128,1.1703999999999999,4.18,3.696,1.078,3.85,3.696,1.078,3.85
2021-02-28 23:00:00,3.77184,1.10012,3.9290000000000003,0.03744,0.010920000000000001,0.039,3.7344,1.0892,3.89,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-02-28 23:30:00,3.51552,1.02536,3.662,0.01152,0.00336,0.012,3.504,1.022,3.65,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-03-01 00:00:00,3.12288,0.9108400000000001,3.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1104,0.9072,3.24,2.784,0.812,2.9,2.784,0.812,2.9
2021-03-01 00:30:00,3.04608,0.8884400000000001,3.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0336,0.8848,3.16,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-03-01 01:00:00,3.04416,0.8878800000000001,3.171,0.010560000000000002,0.0030800000000000003,0.011,3.0336,0.8848,3.16,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-03-01 01:30:00,2.92896,0.85428,3.051,0.010560000000000002,0.0030800000000000003,0.011,2.9184,0.8512000000000001,3.04,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-03-01 02:00:00,2.8147200000000003,0.82096,2.932,0.01152,0.00336,0.012,2.8032,0.8176,2.92,3.072,0.896,3.2,3.072,0.896,3.2
2021-03-01 02:30:00,2.68992,0.78456,2.802,0.01152,0.00336,0.012,2.6784,0.7812,2.79,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-03-01 03:00:00,2.79456,0.81508,2.911,0.010560000000000002,0.0030800000000000003,0.011,2.784,0.812,2.9,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-03-01 03:30:00,2.8272,0.8246,2.9450000000000003,0.014400000000000001,0.004200000000000001,0.015,2.8128,0.8204,2.93,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2021-03-01 04:00:00,2.7648,0.8064,2.88,0.028800000000000003,0.008400000000000001,0.03,2.7359999999999998,0.798,2.85,2.7264,0.7952,2.84,2.7264,0.7952,2.84
2021-03-01 04:30:00,2.78016,0.81088,2.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7552,0.8036000000000001,2.87,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2021-03-01 05:00:00,2.86272,0.83496,2.982,0.01152,0.00336,0.012,2.8512,0.8316,2.9699999999999998,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-03-01 05:30:00,2.93856,0.8570800000000001,3.061,0.05856000000000001,0.01708,0.061,2.88,0.84,3.0,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2021-03-01 06:00:00,3.15936,0.9214800000000001,3.291,0.05856000000000001,0.01708,0.061,3.1008,0.9044000000000001,3.23,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-03-01 06:30:00,4.06176,1.18468,4.231,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.0128,1.1703999999999999,4.18,3.168,0.924,3.3,3.168,0.924,3.3
2021-03-01 07:00:00,4.40736,1.28548,4.591,0.05856000000000001,0.01708,0.061,4.3488,1.2684,4.53,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-03-01 07:30:00,4.65504,1.35772,4.849,0.05664,0.01652,0.059000000000000004,4.5984,1.3412,4.79,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-03-01 08:00:00,5.8896,1.7178,6.135,0.0528,0.0154,0.055,5.8368,1.7024,6.08,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-03-01 08:30:00,6.39072,1.86396,6.657,0.04512,0.013160000000000002,0.047,6.3456,1.8508,6.61,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-03-01 09:00:00,6.64224,1.9373200000000002,6.9190000000000005,0.03744,0.010920000000000001,0.039,6.6048,1.9264000000000001,6.88,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-03-01 09:30:00,6.936,2.023,7.225,0.014400000000000001,0.004200000000000001,0.015,6.9216,2.0188,7.21,3.792,1.106,3.95,3.792,1.106,3.95
2021-03-01 10:00:00,6.74784,1.96812,7.029,0.07584,0.02212,0.079,6.672,1.9460000000000002,6.95,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-03-01 10:30:00,6.88896,2.00928,7.176,0.10176,0.02968,0.106,6.7872,1.9796,7.07,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-03-01 11:00:00,6.83232,1.99276,7.117,0.11232,0.032760000000000004,0.117,6.72,1.96,7.0,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-03-01 11:30:00,7.04928,2.05604,7.343,0.03168,0.00924,0.033,7.0176,2.0468,7.31,3.936,1.148,4.1,3.936,1.148,4.1
2021-03-01 12:00:00,6.01248,1.75364,6.263,0.03168,0.00924,0.033,5.9808,1.7444000000000002,6.23,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-01 12:30:00,6.192,1.806,6.45,0.038400000000000004,0.0112,0.04,6.1536,1.7948,6.41,5.232,1.526,5.45,5.232,1.526,5.45
2021-03-01 13:00:00,6.11136,1.78248,6.366,0.044160000000000005,0.01288,0.046,6.0672,1.7696,6.32,5.04,1.47,5.25,5.04,1.47,5.25
2021-03-01 13:30:00,6.00192,1.7505600000000001,6.252,0.05952,0.01736,0.062,5.9424,1.7332,6.19,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-01 14:00:00,5.91552,1.72536,6.162,0.04032,0.011760000000000001,0.042,5.8752,1.7136,6.12,4.992,1.456,5.2,4.992,1.456,5.2
