Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-01 14:30:00,5.49024,1.60132,5.719,0.047040000000000005,0.013720000000000001,0.049,5.4432,1.5876000000000001,5.67,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-01 15:00:00,5.56992,1.62456,5.802,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.52,1.6099999999999999,5.75,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-03-01 15:30:00,5.66016,1.65088,5.896,0.05376,0.015680000000000003,0.056,5.6064,1.6352,5.84,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-01 16:00:00,5.84544,1.70492,6.089,0.05664,0.01652,0.059000000000000004,5.7888,1.6884000000000001,6.03,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-01 16:30:00,6.18048,1.80264,6.438,0.06528,0.01904,0.068,6.1152,1.7836,6.37,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-03-01 17:00:00,6.73248,1.96364,7.013,0.03168,0.00924,0.033,6.7008,1.9544000000000001,6.98,6.1632,1.7976,6.42,6.1632,1.7976,6.42
2021-03-01 17:30:00,7.39392,2.15656,7.702,0.01152,0.00336,0.012,7.3824,2.1532,7.69,6.1056,1.7808000000000002,6.36,6.1056,1.7808000000000002,6.36
2021-03-01 18:00:00,7.98048,2.32764,8.313,0.060480000000000006,0.017640000000000003,0.063,7.92,2.31,8.25,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-03-01 18:30:00,8.14272,2.37496,8.482,0.05952,0.01736,0.062,8.0832,2.3576,8.42,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-01 19:00:00,7.8441600000000005,2.28788,8.171,0.02016,0.005880000000000001,0.021,7.824,2.282,8.15,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-03-01 19:30:00,7.33536,2.13948,7.641,0.010560000000000002,0.0030800000000000003,0.011,7.3248,2.1364,7.63,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-01 20:00:00,5.87808,1.7144400000000002,6.123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8656,1.7107999999999999,6.11,5.808,1.694,6.05,5.808,1.694,6.05
2021-03-01 20:30:00,5.63616,1.64388,5.871,0.010560000000000002,0.0030800000000000003,0.011,5.6256,1.6408,5.86,5.6544,1.6492,5.89,5.6544,1.6492,5.89
2021-03-01 21:00:00,5.27136,1.53748,5.491,0.010560000000000002,0.0030800000000000003,0.011,5.2608,1.5344,5.48,5.232,1.526,5.45,5.232,1.526,5.45
2021-03-01 21:30:00,5.24352,1.52936,5.462,0.01152,0.00336,0.012,5.232,1.526,5.45,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-01 22:00:00,4.95936,1.44648,5.166,0.015360000000000002,0.0044800000000000005,0.016,4.944,1.442,5.15,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-01 22:30:00,4.29024,1.25132,4.469,0.15264000000000003,0.044520000000000004,0.159,4.1376,1.2068,4.31,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-03-01 23:00:00,3.89664,1.13652,4.059,0.07584,0.02212,0.079,3.8208,1.1144,3.98,3.648,1.064,3.8,3.648,1.064,3.8
2021-03-01 23:30:00,3.62112,1.05616,3.7720000000000002,0.01152,0.00336,0.012,3.6096,1.0528,3.76,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-03-02 00:00:00,3.34272,0.97496,3.482,0.01152,0.00336,0.012,3.3312,0.9716,3.47,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-03-02 00:30:00,3.06432,0.8937600000000001,3.192,0.01152,0.00336,0.012,3.0528,0.8904000000000001,3.18,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-03-02 01:00:00,3.06336,0.89348,3.191,0.010560000000000002,0.0030800000000000003,0.011,3.0528,0.8904000000000001,3.18,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-02 01:30:00,2.9558400000000002,0.8621200000000001,3.079,0.018240000000000003,0.00532,0.019,2.9376,0.8568,3.06,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-03-02 02:00:00,2.98656,0.8710800000000001,3.111,0.010560000000000002,0.0030800000000000003,0.011,2.976,0.868,3.1,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-03-02 02:30:00,2.91936,0.85148,3.041,0.010560000000000002,0.0030800000000000003,0.011,2.9088000000000003,0.8484,3.03,3.312,0.966,3.45,3.312,0.966,3.45
2021-03-02 03:00:00,2.8617600000000003,0.8346800000000001,2.981,0.010560000000000002,0.0030800000000000003,0.011,2.8512,0.8316,2.9699999999999998,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-03-02 03:30:00,2.82336,0.8234800000000001,2.941,0.010560000000000002,0.0030800000000000003,0.011,2.8128,0.8204,2.93,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-03-02 04:00:00,2.74848,0.80164,2.863,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7359999999999998,0.798,2.85,2.976,0.868,3.1,2.976,0.868,3.1
2021-03-02 04:30:00,2.89056,0.84308,3.011,0.010560000000000002,0.0030800000000000003,0.011,2.88,0.84,3.0,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-03-02 05:00:00,2.89056,0.84308,3.011,0.010560000000000002,0.0030800000000000003,0.011,2.88,0.84,3.0,3.024,0.882,3.15,3.024,0.882,3.15
2021-03-02 05:30:00,2.93088,0.85484,3.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9184,0.8512000000000001,3.04,2.976,0.868,3.1,2.976,0.868,3.1
2021-03-02 06:00:00,3.15552,0.9203600000000001,3.287,0.06432,0.018760000000000002,0.067,3.0912,0.9016000000000001,3.22,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2021-03-02 06:30:00,3.81216,1.11188,3.971,0.039360000000000006,0.01148,0.041,3.7728,1.1004,3.93,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-03-02 07:00:00,4.3872,1.2796,4.57,0.057600000000000005,0.016800000000000002,0.06,4.3296,1.2628,4.51,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-03-02 07:30:00,4.92288,1.43584,5.128,0.05568000000000001,0.01624,0.058,4.8672,1.4196,5.07,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2021-03-02 08:00:00,5.99616,1.7488800000000002,6.246,0.05376,0.015680000000000003,0.056,5.9424,1.7332,6.19,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-03-02 08:30:00,6.31584,1.84212,6.579,0.047040000000000005,0.013720000000000001,0.049,6.2688,1.8284,6.53,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-03-02 09:00:00,6.25536,1.82448,6.516,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.2304,1.8172000000000001,6.49,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-03-02 09:30:00,6.26208,1.82644,6.523,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.2496,1.8228,6.51,4.176,1.218,4.35,4.176,1.218,4.35
2021-03-02 10:00:00,6.36864,1.85752,6.634,0.01344,0.003920000000000001,0.014,6.3552,1.8536000000000001,6.62,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2021-03-02 10:30:00,6.58848,1.92164,6.8629999999999995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5760000000000005,1.9180000000000001,6.85,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-03-02 11:00:00,6.51168,1.89924,6.783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.4992,1.8956,6.77,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-03-02 11:30:00,6.61632,1.92976,6.892,0.01152,0.00336,0.012,6.6048,1.9264000000000001,6.88,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-03-02 12:00:00,6.65472,1.94096,6.932,0.01152,0.00336,0.012,6.6432,1.9376000000000002,6.92,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-02 12:30:00,6.72192,1.96056,7.002,0.01152,0.00336,0.012,6.7104,1.9572,6.99,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-03-02 13:00:00,6.41568,1.8712400000000002,6.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.4032,1.8676,6.67,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-03-02 13:30:00,6.36864,1.85752,6.634,0.01344,0.003920000000000001,0.014,6.3552,1.8536000000000001,6.62,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-02 14:00:00,5.42688,1.58284,5.6530000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4144,1.5792000000000002,5.64,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-03-02 14:30:00,5.78304,1.6867200000000002,6.024,0.01344,0.003920000000000001,0.014,5.7696000000000005,1.6828,6.01,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-03-02 15:00:00,6.03264,1.7595200000000002,6.284,0.01344,0.003920000000000001,0.014,6.0192,1.7556,6.27,4.128,1.204,4.3,4.128,1.204,4.3
2021-03-02 15:30:00,6.1968,1.8074,6.455,0.014400000000000001,0.004200000000000001,0.015,6.1824,1.8032,6.44,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-02 16:00:00,6.55008,1.91044,6.823,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5376,1.9068,6.8100000000000005,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-02 16:30:00,6.92352,2.01936,7.212,0.01152,0.00336,0.012,6.912,2.016,7.2,4.608,1.344,4.8,4.608,1.344,4.8
2021-03-02 17:00:00,7.29792,2.1285600000000002,7.602,0.01152,0.00336,0.012,7.2864,2.1252,7.59,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-03-02 17:30:00,7.5744,2.2092,7.89,0.019200000000000002,0.0056,0.02,7.5552,2.2036,7.87,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-03-02 18:00:00,7.91904,2.30972,8.249,0.018240000000000003,0.00532,0.019,7.9008,2.3044000000000002,8.23,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-03-02 18:30:00,8.1552,2.3786,8.495,0.014400000000000001,0.004200000000000001,0.015,8.1408,2.3744,8.48,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-03-02 19:00:00,7.80672,2.27696,8.132,0.01152,0.00336,0.012,7.7952,2.2736,8.12,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-03-02 19:30:00,7.38336,2.15348,7.691,0.010560000000000002,0.0030800000000000003,0.011,7.3728,2.1504,7.68,5.3568,1.5624,5.58,5.3568,1.5624,5.58
2021-03-02 20:00:00,5.99136,1.74748,6.241,0.010560000000000002,0.0030800000000000003,0.011,5.9808,1.7444000000000002,6.23,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-03-02 20:30:00,5.55936,1.62148,5.791,0.010560000000000002,0.0030800000000000003,0.011,5.5488,1.6184,5.78,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-03-02 21:00:00,5.29056,1.54308,5.511,0.010560000000000002,0.0030800000000000003,0.011,5.28,1.54,5.5,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-03-02 21:30:00,5.01216,1.46188,5.221,0.010560000000000002,0.0030800000000000003,0.011,5.0016,1.4588,5.21,4.9344,1.4392,5.14,4.9344,1.4392,5.14
2021-03-02 22:00:00,4.66752,1.36136,4.862,0.01152,0.00336,0.012,4.656,1.358,4.85,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-02 22:30:00,4.18944,1.22192,4.364,0.03264,0.00952,0.034,4.1568,1.2124,4.33,3.888,1.134,4.05,3.888,1.134,4.05
2021-03-02 23:00:00,3.79392,1.10656,3.952,0.030720000000000004,0.008960000000000001,0.032,3.7632,1.0976,3.92,3.552,1.036,3.7,3.552,1.036,3.7
2021-03-02 23:30:00,3.39168,0.9892400000000001,3.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3792,0.9856,3.52,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2021-03-03 00:00:00,3.39072,0.9889600000000001,3.532,0.01152,0.00336,0.012,3.3792,0.9856,3.52,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-03-03 00:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.010560000000000002,0.0030800000000000003,0.011,3.2352,0.9436,3.37,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-03-03 01:00:00,3.09216,0.9018800000000001,3.221,0.010560000000000002,0.0030800000000000003,0.011,3.0816,0.8988,3.21,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-03-03 01:30:00,3.01536,0.87948,3.141,0.010560000000000002,0.0030800000000000003,0.011,3.0048,0.8764000000000001,3.13,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-03-03 02:00:00,2.9971200000000002,0.87416,3.122,0.01152,0.00336,0.012,2.9856,0.8708,3.11,3.456,1.008,3.6,3.456,1.008,3.6
2021-03-03 02:30:00,2.9971200000000002,0.87416,3.122,0.01152,0.00336,0.012,2.9856,0.8708,3.11,3.456,1.008,3.6,3.456,1.008,3.6
2021-03-03 03:00:00,2.9097600000000003,0.8486800000000001,3.031,0.010560000000000002,0.0030800000000000003,0.011,2.8992,0.8456,3.02,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-03 03:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.047040000000000005,0.013720000000000001,0.049,2.7264,0.7952,2.84,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-03-03 04:00:00,2.77152,0.8083600000000001,2.887,0.01632,0.00476,0.017,2.7552,0.8036000000000001,2.87,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-03-03 04:30:00,2.85216,0.8318800000000001,2.971,0.010560000000000002,0.0030800000000000003,0.011,2.8416,0.8288000000000001,2.96,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-03 05:00:00,2.92896,0.85428,3.051,0.010560000000000002,0.0030800000000000003,0.011,2.9184,0.8512000000000001,3.04,3.168,0.924,3.3,3.168,0.924,3.3
2021-03-03 05:30:00,2.85984,0.8341200000000001,2.979,0.03744,0.010920000000000001,0.039,2.8224,0.8232,2.94,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-03-03 06:00:00,3.15168,0.9192400000000001,3.283,0.05088,0.01484,0.053,3.1008,0.9044000000000001,3.23,3.072,0.896,3.2,3.072,0.896,3.2
2021-03-03 06:30:00,3.74208,1.09144,3.898,0.036480000000000005,0.01064,0.038,3.7056,1.0808,3.86,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-03-03 07:00:00,4.13664,1.20652,4.309,0.05664,0.01652,0.059000000000000004,4.08,1.19,4.25,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-03-03 07:30:00,4.7328,1.3804,4.93,0.057600000000000005,0.016800000000000002,0.06,4.6752,1.3636,4.87,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-03 08:00:00,5.12256,1.49408,5.336,0.05376,0.015680000000000003,0.056,5.0688,1.4784000000000002,5.28,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-03 08:30:00,5.53344,1.61392,5.764,0.04224000000000001,0.012320000000000001,0.044,5.4912,1.6016,5.72,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-03-03 09:00:00,5.69568,1.66124,5.933,0.041280000000000004,0.01204,0.043000000000000003,5.6544,1.6492,5.89,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-03-03 09:30:00,6.03744,1.76092,6.289,0.03744,0.010920000000000001,0.039,6.0,1.75,6.25,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-03-03 10:00:00,6.6768,1.9474,6.955,0.033600000000000005,0.0098,0.035,6.6432,1.9376000000000002,6.92,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-03-03 10:30:00,6.70656,1.95608,6.986,0.03456,0.01008,0.036000000000000004,6.672,1.9460000000000002,6.95,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-03-03 11:00:00,6.77376,1.97568,7.056,0.03456,0.01008,0.036000000000000004,6.7392,1.9656,7.02,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-03-03 11:30:00,6.81216,1.9868800000000002,7.096,0.03456,0.01008,0.036000000000000004,6.7776,1.9768,7.06,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-03-03 12:00:00,6.88992,2.00956,7.177,0.03552,0.010360000000000001,0.037,6.8544,1.9992,7.14,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-03 12:30:00,6.86112,2.00116,7.147,0.03552,0.010360000000000001,0.037,6.8256,1.9908000000000001,7.11,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-03-03 13:00:00,6.98496,2.03728,7.276,0.03456,0.01008,0.036000000000000004,6.9504,2.0272,7.24,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-03 13:30:00,6.89952,2.01236,7.187,0.03552,0.010360000000000001,0.037,6.864,2.002,7.15,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-03-03 14:00:00,6.77664,1.97652,7.059,0.03744,0.010920000000000001,0.039,6.7392,1.9656,7.02,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-03-03 14:30:00,6.48384,1.89112,6.754,0.051840000000000004,0.015120000000000001,0.054,6.432,1.876,6.7,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-03-03 15:00:00,6.67104,1.9457200000000001,6.949,0.047040000000000005,0.013720000000000001,0.049,6.624,1.932,6.9,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-03-03 15:30:00,6.49536,1.8944800000000002,6.766,0.05376,0.015680000000000003,0.056,6.4416,1.8788,6.71,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-03-03 16:00:00,6.83616,1.99388,7.121,0.09696,0.028280000000000003,0.101,6.7392,1.9656,7.02,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-03-03 16:30:00,7.416,2.163,7.725,0.0816,0.0238,0.085,7.3344000000000005,2.1392,7.64,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-03-03 17:00:00,7.91808,2.30944,8.248,0.01728,0.00504,0.018000000000000002,7.9008,2.3044000000000002,8.23,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-03 17:30:00,8.26656,2.41108,8.611,0.010560000000000002,0.0030800000000000003,0.011,8.256,2.408,8.6,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-03-03 18:00:00,8.32416,2.42788,8.671,0.06816000000000001,0.019880000000000002,0.07100000000000001,8.256,2.408,8.6,5.376,1.568,5.6,5.376,1.568,5.6
2021-03-03 18:30:00,8.33376,2.43068,8.681000000000001,0.02976,0.00868,0.031,8.304,2.422,8.65,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-03-03 19:00:00,7.5024,2.1882,7.815,0.014400000000000001,0.004200000000000001,0.015,7.4879999999999995,2.184,7.8,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-03-03 19:30:00,6.65472,1.94096,6.932,0.01152,0.00336,0.012,6.6432,1.9376000000000002,6.92,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-03-03 20:00:00,6.504,1.897,6.775,0.024,0.007,0.025,6.48,1.8900000000000001,6.75,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-03 20:30:00,6.92256,2.01908,7.211,0.010560000000000002,0.0030800000000000003,0.011,6.912,2.016,7.2,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-03-03 21:00:00,6.59712,1.92416,6.872,0.01152,0.00336,0.012,6.5856,1.9208,6.86,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-03-03 21:30:00,6.28896,1.8342800000000001,6.551,0.010560000000000002,0.0030800000000000003,0.011,6.2784,1.8312,6.54,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-03-03 22:00:00,5.12736,1.4954800000000001,5.341,0.010560000000000002,0.0030800000000000003,0.011,5.1168,1.4924,5.33,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-03-03 22:30:00,4.41888,1.28884,4.603,0.16608,0.048440000000000004,0.17300000000000001,4.2528,1.2404,4.43,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-03-03 23:00:00,4.00224,1.1673200000000001,4.169,0.10464000000000001,0.030520000000000002,0.109,3.8976,1.1368,4.06,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-03-03 23:30:00,3.67872,1.07296,3.832,0.01152,0.00336,0.012,3.6672000000000002,1.0696,3.8200000000000003,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-03-04 00:00:00,3.60192,1.05056,3.752,0.01152,0.00336,0.012,3.5904,1.0472,3.74,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-03-04 00:30:00,3.58272,1.04496,3.732,0.01152,0.00336,0.012,3.5712,1.0416,3.7199999999999998,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-03-04 01:00:00,3.56256,1.03908,3.711,0.010560000000000002,0.0030800000000000003,0.011,3.552,1.036,3.7,3.168,0.924,3.3,3.168,0.924,3.3
2021-03-04 01:30:00,3.35232,0.9777600000000001,3.492,0.01152,0.00336,0.012,3.3407999999999998,0.9744,3.48,3.12,0.91,3.25,3.12,0.91,3.25
2021-03-04 02:00:00,3.35232,0.9777600000000001,3.492,0.01152,0.00336,0.012,3.3407999999999998,0.9744,3.48,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-04 02:30:00,3.35232,0.9777600000000001,3.492,0.01152,0.00336,0.012,3.3407999999999998,0.9744,3.48,3.072,0.896,3.2,3.072,0.896,3.2
2021-03-04 03:00:00,3.27552,0.9553600000000001,3.412,0.01152,0.00336,0.012,3.2640000000000002,0.9520000000000001,3.4,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-03-04 03:30:00,3.22752,0.9413600000000001,3.362,0.01152,0.00336,0.012,3.216,0.9380000000000001,3.35,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-03-04 04:00:00,3.27456,0.95508,3.411,0.010560000000000002,0.0030800000000000003,0.011,3.2640000000000002,0.9520000000000001,3.4,2.784,0.812,2.9,2.784,0.812,2.9
2021-03-04 04:30:00,3.25632,0.94976,3.392,0.01152,0.00336,0.012,3.2448,0.9464,3.38,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-03-04 05:00:00,3.33312,0.97216,3.472,0.01152,0.00336,0.012,3.3216,0.9688,3.46,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2021-03-04 05:30:00,3.26592,0.9525600000000001,3.402,0.01152,0.00336,0.012,3.2544,0.9492,3.39,2.88,0.84,3.0,2.88,0.84,3.0
2021-03-04 06:00:00,3.27936,0.9564800000000001,3.416,0.07296000000000001,0.02128,0.076,3.2064,0.9352,3.34,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-03-04 06:30:00,4.03968,1.17824,4.208,0.04608,0.01344,0.048,3.9936,1.1648,4.16,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-03-04 07:00:00,4.59744,1.3409200000000001,4.789,0.05664,0.01652,0.059000000000000004,4.5408,1.3244,4.73,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-03-04 07:30:00,4.92192,1.4355600000000002,5.127,0.054720000000000005,0.015960000000000002,0.057,4.8672,1.4196,5.07,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-03-04 08:00:00,5.29632,1.5447600000000001,5.517,0.054720000000000005,0.015960000000000002,0.057,5.2416,1.5288,5.46,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-03-04 08:30:00,5.93088,1.72984,6.178,0.04608,0.01344,0.048,5.8848,1.7164000000000001,6.13,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-03-04 09:00:00,6.35808,1.85444,6.623,0.041280000000000004,0.01204,0.043000000000000003,6.3168,1.8424,6.58,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-03-04 09:30:00,6.66048,1.94264,6.938,0.036480000000000005,0.01064,0.038,6.624,1.932,6.9,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-03-04 10:00:00,7.11072,2.07396,7.407,0.03552,0.010360000000000001,0.037,7.0752,2.0636,7.37,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-03-04 10:30:00,6.37824,1.8603200000000002,6.644,0.03264,0.00952,0.034,6.3456,1.8508,6.61,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-04 11:00:00,6.27264,1.82952,6.534,0.03264,0.00952,0.034,6.24,1.82,6.5,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-03-04 11:30:00,6.9744,2.0342,7.265,0.033600000000000005,0.0098,0.035,6.9408,2.0244,7.23,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-03-04 12:00:00,7.07808,2.06444,7.373,0.03168,0.00924,0.033,7.0464,2.0552,7.34,3.84,1.12,4.0,3.84,1.12,4.0
2021-03-04 12:30:00,6.14688,1.79284,6.4030000000000005,0.041280000000000004,0.01204,0.043000000000000003,6.1056,1.7808000000000002,6.36,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-03-04 13:00:00,6.21984,1.81412,6.479,0.08544,0.02492,0.089,6.1344,1.7892000000000001,6.39,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-03-04 13:30:00,6.43872,1.87796,6.707,0.07392,0.021560000000000003,0.077,6.3648,1.8564,6.63,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-03-04 14:00:00,5.74944,1.67692,5.989,0.027840000000000004,0.00812,0.029,5.7216000000000005,1.6688,5.96,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-03-04 14:30:00,5.46624,1.5943200000000002,5.694,0.01344,0.003920000000000001,0.014,5.4528,1.5904,5.68,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-03-04 15:00:00,5.6975999999999996,1.6618,5.9350000000000005,0.014400000000000001,0.004200000000000001,0.015,5.6832,1.6576,5.92,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-03-04 15:30:00,6.01056,1.7530800000000002,6.261,0.010560000000000002,0.0030800000000000003,0.011,6.0,1.75,6.25,4.656,1.358,4.85,4.656,1.358,4.85
2021-03-04 16:00:00,6.33792,1.84856,6.602,0.01152,0.00336,0.012,6.3264,1.8452000000000002,6.59,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-03-04 16:30:00,6.76992,1.97456,7.052,0.01152,0.00336,0.012,6.7584,1.9712,7.04,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-03-04 17:00:00,7.06752,2.06136,7.362,0.01152,0.00336,0.012,7.056,2.058,7.35,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-03-04 17:30:00,7.17216,2.09188,7.471,0.010560000000000002,0.0030800000000000003,0.011,7.1616,2.0888,7.46,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-03-04 18:00:00,7.416,2.163,7.725,0.0528,0.0154,0.055,7.3632,2.1476,7.67,6.048,1.764,6.3,6.048,1.764,6.3
2021-03-04 18:30:00,7.62912,2.22516,7.947,0.025920000000000002,0.007560000000000001,0.027,7.6032,2.2176,7.92,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-03-04 19:00:00,7.43424,2.16832,7.744,0.01344,0.003920000000000001,0.014,7.4208,2.1644,7.73,6.0576,1.7668,6.31,6.0576,1.7668,6.31
2021-03-04 19:30:00,7.16256,2.08908,7.461,0.010560000000000002,0.0030800000000000003,0.011,7.152,2.086,7.45,5.952,1.736,6.2,5.952,1.736,6.2
2021-03-04 20:00:00,6.33792,1.84856,6.602,0.01152,0.00336,0.012,6.3264,1.8452000000000002,6.59,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-03-04 20:30:00,5.80032,1.69176,6.042,0.01152,0.00336,0.012,5.7888,1.6884000000000001,6.03,5.472,1.596,5.7,5.472,1.596,5.7
2021-03-04 21:00:00,5.56896,1.6242800000000002,5.801,0.010560000000000002,0.0030800000000000003,0.011,5.5584,1.6212,5.79,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-04 21:30:00,5.21472,1.52096,5.432,0.01152,0.00336,0.012,5.2032,1.5176,5.42,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-03-04 22:00:00,4.79136,1.39748,4.991,0.02016,0.005880000000000001,0.021,4.7712,1.3916,4.97,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-03-04 22:30:00,4.34016,1.2658800000000001,4.521,0.15456,0.04508,0.161,4.1856,1.2208,4.36,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-03-04 23:00:00,4.00704,1.16872,4.174,0.01344,0.003920000000000001,0.014,3.9936,1.1648,4.16,3.792,1.106,3.95,3.792,1.106,3.95
2021-03-04 23:30:00,3.55776,1.03768,3.706,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5328,1.0304,3.68,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-03-05 00:00:00,3.19392,0.93156,3.327,0.10272,0.029960000000000004,0.107,3.0912,0.9016000000000001,3.22,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-03-05 00:30:00,2.94912,0.86016,3.072,0.06912,0.02016,0.07200000000000001,2.88,0.84,3.0,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-03-05 01:00:00,2.84736,0.8304800000000001,2.966,0.07296000000000001,0.02128,0.076,2.7744,0.8092,2.89,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-03-05 01:30:00,2.80512,0.8181600000000001,2.922,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-03-05 02:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.14304,0.04172,0.149,2.6304,0.7672,2.74,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-03-05 02:30:00,2.8502400000000003,0.8313200000000001,2.969,0.12384,0.036120000000000006,0.129,2.7264,0.7952,2.84,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2021-03-05 03:00:00,2.84736,0.8304800000000001,2.966,0.03456,0.01008,0.036000000000000004,2.8128,0.8204,2.93,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-03-05 03:30:00,2.89056,0.84308,3.011,0.010560000000000002,0.0030800000000000003,0.011,2.88,0.84,3.0,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-03-05 04:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.010560000000000002,0.0030800000000000003,0.011,2.9952,0.8736,3.12,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-03-05 04:30:00,2.94816,0.8598800000000001,3.071,0.010560000000000002,0.0030800000000000003,0.011,2.9376,0.8568,3.06,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-05 05:00:00,3.05376,0.89068,3.181,0.010560000000000002,0.0030800000000000003,0.011,3.0432,0.8876000000000001,3.17,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-05 05:30:00,3.22656,0.94108,3.3609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.216,0.9380000000000001,3.35,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-03-05 06:00:00,3.21216,0.93688,3.346,0.015360000000000002,0.0044800000000000005,0.016,3.1968,0.9324,3.33,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-03-05 06:30:00,3.8332800000000002,1.11804,3.993,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8208,1.1144,3.98,3.696,1.078,3.85,3.696,1.078,3.85
2021-03-05 07:00:00,4.24704,1.23872,4.424,0.01344,0.003920000000000001,0.014,4.2336,1.2348,4.41,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-03-05 07:30:00,4.70016,1.37088,4.896,0.015360000000000002,0.0044800000000000005,0.016,4.6848,1.3664,4.88,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-03-05 08:00:00,4.94112,1.44116,5.147,0.054720000000000005,0.015960000000000002,0.057,4.8864,1.4252,5.09,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-05 08:30:00,5.8704,1.7122000000000002,6.115,0.0432,0.0126,0.045,5.8272,1.6996,6.07,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-03-05 09:00:00,6.51744,1.9009200000000002,6.789,0.03744,0.010920000000000001,0.039,6.48,1.8900000000000001,6.75,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-03-05 09:30:00,5.71296,1.66628,5.9510000000000005,0.039360000000000006,0.01148,0.041,5.6736,1.6548,5.91,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-05 10:00:00,5.23008,1.5254400000000001,5.448,0.036480000000000005,0.01064,0.038,5.1936,1.5148000000000001,5.41,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-03-05 10:30:00,5.304,1.5470000000000002,5.525,0.024,0.007,0.025,5.28,1.54,5.5,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-03-05 11:00:00,5.68512,1.65816,5.922,0.01152,0.00336,0.012,5.6736,1.6548,5.91,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-03-05 11:30:00,5.94336,1.7334800000000001,6.191,0.010560000000000002,0.0030800000000000003,0.011,5.9328,1.7304,6.18,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-05 12:00:00,5.96256,1.73908,6.211,0.010560000000000002,0.0030800000000000003,0.011,5.952,1.736,6.2,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-03-05 12:30:00,6.10656,1.7810800000000002,6.361,0.010560000000000002,0.0030800000000000003,0.011,6.096,1.778,6.35,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-03-05 13:00:00,6.13248,1.78864,6.388,0.036480000000000005,0.01064,0.038,6.096,1.778,6.35,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-03-05 13:30:00,5.42784,1.58312,5.654,0.03264,0.00952,0.034,5.3952,1.5735999999999999,5.62,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-03-05 14:00:00,5.03136,1.4674800000000001,5.241,0.010560000000000002,0.0030800000000000003,0.011,5.0208,1.4644,5.23,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-03-05 14:30:00,5.6275200000000005,1.6413600000000002,5.862,0.01152,0.00336,0.012,5.616,1.638,5.85,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-03-05 15:00:00,5.65632,1.6497600000000001,5.892,0.01152,0.00336,0.012,5.6448,1.6464,5.88,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-05 15:30:00,5.54112,1.61616,5.772,0.01152,0.00336,0.012,5.5296,1.6128,5.76,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-03-05 16:00:00,5.49216,1.60188,5.721,0.010560000000000002,0.0030800000000000003,0.011,5.4816,1.5988,5.71,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-05 16:30:00,6.07872,1.77296,6.332,0.01152,0.00336,0.012,6.0672,1.7696,6.32,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-05 17:00:00,6.41472,1.8709600000000002,6.682,0.01152,0.00336,0.012,6.4032,1.8676,6.67,5.664,1.6520000000000001,5.9,5.664,1.6520000000000001,5.9
2021-03-05 17:30:00,6.8371200000000005,1.99416,7.122,0.01152,0.00336,0.012,6.8256,1.9908000000000001,7.11,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33
2021-03-05 18:00:00,6.80448,1.9846400000000002,7.088,0.04608,0.01344,0.048,6.7584,1.9712,7.04,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-05 18:30:00,7.0944,2.0692,7.39,0.028800000000000003,0.008400000000000001,0.03,7.0656,2.0608,7.36,6.3072,1.8396,6.57,6.3072,1.8396,6.57
2021-03-05 19:00:00,6.79872,1.98296,7.082,0.01152,0.00336,0.012,6.7872,1.9796,7.07,6.0864,1.7752,6.34,6.0864,1.7752,6.34
2021-03-05 19:30:00,6.37632,1.85976,6.642,0.01152,0.00336,0.012,6.3648,1.8564,6.63,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-03-05 20:00:00,5.6736,1.6548,5.91,0.057600000000000005,0.016800000000000002,0.06,5.616,1.638,5.85,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-03-05 20:30:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-03-05 21:00:00,5.24256,1.52908,5.461,0.010560000000000002,0.0030800000000000003,0.011,5.232,1.526,5.45,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-05 21:30:00,5.26176,1.53468,5.481,0.010560000000000002,0.0030800000000000003,0.011,5.2512,1.5316,5.47,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-05 22:00:00,4.76256,1.38908,4.961,0.010560000000000002,0.0030800000000000003,0.011,4.752,1.3860000000000001,4.95,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-05 22:30:00,4.28064,1.24852,4.459,0.11424000000000001,0.03332,0.11900000000000001,4.1664,1.2152,4.34,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-03-05 23:00:00,3.94368,1.15024,4.108,0.04608,0.01344,0.048,3.8976,1.1368,4.06,3.888,1.134,4.05,3.888,1.134,4.05
2021-03-05 23:30:00,3.72576,1.08668,3.8810000000000002,0.010560000000000002,0.0030800000000000003,0.011,3.7152000000000003,1.0836000000000001,3.87,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-03-06 00:00:00,3.49536,1.01948,3.641,0.010560000000000002,0.0030800000000000003,0.011,3.4848,1.0164,3.63,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-03-06 00:30:00,3.16896,0.9242800000000001,3.301,0.010560000000000002,0.0030800000000000003,0.011,3.1584,0.9212,3.29,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-03-06 01:00:00,3.14976,0.91868,3.281,0.010560000000000002,0.0030800000000000003,0.011,3.1392,0.9156000000000001,3.27,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-03-06 01:30:00,3.05376,0.89068,3.181,0.010560000000000002,0.0030800000000000003,0.011,3.0432,0.8876000000000001,3.17,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-03-06 02:00:00,3.03456,0.8850800000000001,3.161,0.010560000000000002,0.0030800000000000003,0.011,3.024,0.882,3.15,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-03-06 02:30:00,2.9097600000000003,0.8486800000000001,3.031,0.010560000000000002,0.0030800000000000003,0.011,2.8992,0.8456,3.02,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-03-06 03:00:00,2.9097600000000003,0.8486800000000001,3.031,0.010560000000000002,0.0030800000000000003,0.011,2.8992,0.8456,3.02,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-03-06 03:30:00,2.84256,0.82908,2.961,0.010560000000000002,0.0030800000000000003,0.011,2.832,0.8260000000000001,2.95,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-03-06 04:00:00,2.84256,0.82908,2.961,0.010560000000000002,0.0030800000000000003,0.011,2.832,0.8260000000000001,2.95,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-03-06 04:30:00,2.87136,0.8374800000000001,2.991,0.010560000000000002,0.0030800000000000003,0.011,2.8608000000000002,0.8344,2.98,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-03-06 05:00:00,2.95776,0.8626800000000001,3.081,0.010560000000000002,0.0030800000000000003,0.011,2.9472,0.8596,3.07,3.12,0.91,3.25,3.12,0.91,3.25
2021-03-06 05:30:00,2.9184,0.8512000000000001,3.04,0.019200000000000002,0.0056,0.02,2.8992,0.8456,3.02,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-03-06 06:00:00,2.92224,0.8523200000000001,3.044,0.13824,0.04032,0.14400000000000002,2.784,0.812,2.9,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-03-06 06:30:00,3.13248,0.9136400000000001,3.263,0.09888000000000001,0.02884,0.10300000000000001,3.0336,0.8848,3.16,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-03-06 07:00:00,3.62208,1.05644,3.773,0.07968,0.02324,0.083,3.5423999999999998,1.0332,3.69,3.024,0.882,3.15,3.024,0.882,3.15
2021-03-06 07:30:00,3.91296,1.14128,4.076,0.05376,0.015680000000000003,0.056,3.8592,1.1256,4.02,3.312,0.966,3.45,3.312,0.966,3.45
2021-03-06 08:00:00,4.0128,1.1703999999999999,4.18,0.096,0.028,0.1,3.9168000000000003,1.1424,4.08,3.84,1.12,4.0,3.84,1.12,4.0
2021-03-06 08:30:00,4.40928,1.28604,4.593,0.10848000000000001,0.03164,0.113,4.3008,1.2544,4.48,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-03-06 09:00:00,5.14368,1.50024,5.358,0.11328,0.03304,0.11800000000000001,5.0304,1.4672,5.24,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-03-06 09:30:00,5.83296,1.7012800000000001,6.076,0.09216,0.02688,0.096,5.7408,1.6743999999999999,5.98,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-03-06 10:00:00,6.54816,1.90988,6.821,0.010560000000000002,0.0030800000000000003,0.011,6.5376,1.9068,6.8100000000000005,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-03-06 10:30:00,6.0192,1.7556,6.27,0.009600000000000001,0.0028,0.01,6.0096,1.7528000000000001,6.26,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-06 11:00:00,5.94336,1.7334800000000001,6.191,0.010560000000000002,0.0030800000000000003,0.011,5.9328,1.7304,6.18,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-03-06 11:30:00,5.98176,1.74468,6.231,0.010560000000000002,0.0030800000000000003,0.011,5.9712,1.7416,6.22,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-03-06 12:00:00,6.85536,1.9994800000000001,7.141,0.010560000000000002,0.0030800000000000003,0.011,6.8448,1.9964,7.13,4.176,1.218,4.35,4.176,1.218,4.35
2021-03-06 12:30:00,7.1424,2.0832,7.44,0.009600000000000001,0.0028,0.01,7.1328,2.0804,7.43,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-03-06 13:00:00,6.75936,1.9714800000000001,7.041,0.010560000000000002,0.0030800000000000003,0.011,6.7488,1.9684,7.03,4.656,1.358,4.85,4.656,1.358,4.85
2021-03-06 13:30:00,5.94336,1.7334800000000001,6.191,0.010560000000000002,0.0030800000000000003,0.011,5.9328,1.7304,6.18,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-06 14:00:00,5.77056,1.68308,6.011,0.010560000000000002,0.0030800000000000003,0.011,5.76,1.6800000000000002,6.0,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-03-06 14:30:00,5.6352,1.6436000000000002,5.87,0.009600000000000001,0.0028,0.01,5.6256,1.6408,5.86,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-03-06 15:00:00,5.41536,1.57948,5.641,0.010560000000000002,0.0030800000000000003,0.011,5.4048,1.5764,5.63,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-03-06 15:30:00,5.39616,1.57388,5.621,0.010560000000000002,0.0030800000000000003,0.011,5.3856,1.5708,5.61,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-06 16:00:00,5.7216000000000005,1.6688,5.96,0.009600000000000001,0.0028,0.01,5.712,1.666,5.95,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-03-06 16:30:00,5.9232,1.7276,6.17,0.009600000000000001,0.0028,0.01,5.9136,1.7248,6.16,5.3856,1.5708,5.61,5.3856,1.5708,5.61
2021-03-06 17:00:00,6.39456,1.86508,6.661,0.010560000000000002,0.0030800000000000003,0.011,6.384,1.862,6.65,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-03-06 17:30:00,6.6815999999999995,1.9488,6.96,0.009600000000000001,0.0028,0.01,6.672,1.9460000000000002,6.95,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-03-06 18:00:00,7.62144,2.2229200000000002,7.939,0.047040000000000005,0.013720000000000001,0.049,7.5744,2.2092,7.89,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-06 18:30:00,7.98816,2.32988,8.321,0.010560000000000002,0.0030800000000000003,0.011,7.9776,2.3268,8.31,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-03-06 19:00:00,7.74816,2.25988,8.071,0.010560000000000002,0.0030800000000000003,0.011,7.7376000000000005,2.2568,8.06,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-03-06 19:30:00,7.28736,2.12548,7.591,0.010560000000000002,0.0030800000000000003,0.011,7.2768,2.1224,7.58,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-06 20:00:00,6.02016,1.75588,6.271,0.010560000000000002,0.0030800000000000003,0.011,6.0096,1.7528000000000001,6.26,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-03-06 20:30:00,5.59776,1.6326800000000001,5.831,0.010560000000000002,0.0030800000000000003,0.011,5.5872,1.6296,5.82,5.5968,1.6324,5.83,5.5968,1.6324,5.83
2021-03-06 21:00:00,5.34816,1.5598800000000002,5.571,0.010560000000000002,0.0030800000000000003,0.011,5.3376,1.5568,5.5600000000000005,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-03-06 21:30:00,5.07936,1.48148,5.291,0.010560000000000002,0.0030800000000000003,0.011,5.0688,1.4784000000000002,5.28,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-03-06 22:00:00,4.80576,1.40168,5.006,0.015360000000000002,0.0044800000000000005,0.016,4.7904,1.3972,4.99,4.656,1.358,4.85,4.656,1.358,4.85
2021-03-06 22:30:00,4.34784,1.2681200000000001,4.529,0.16224000000000002,0.04732,0.169,4.1856,1.2208,4.36,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-03-06 23:00:00,4.16736,1.21548,4.341,0.010560000000000002,0.0030800000000000003,0.011,4.1568,1.2124,4.33,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-03-06 23:30:00,3.84096,1.12028,4.001,0.010560000000000002,0.0030800000000000003,0.011,3.8304,1.1172,3.99,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2021-03-07 00:00:00,3.40032,0.9917600000000001,3.542,0.01152,0.00336,0.012,3.3888,0.9884000000000001,3.5300000000000002,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-03-07 00:30:00,3.34272,0.97496,3.482,0.01152,0.00336,0.012,3.3312,0.9716,3.47,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-03-07 01:00:00,3.19776,0.9326800000000001,3.331,0.010560000000000002,0.0030800000000000003,0.011,3.1872,0.9296000000000001,3.32,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2021-03-07 01:30:00,3.10368,0.90524,3.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0912,0.9016000000000001,3.22,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-03-07 02:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.03264,0.00952,0.034,2.8416,0.8288000000000001,2.96,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-03-07 02:30:00,3.01536,0.87948,3.141,0.010560000000000002,0.0030800000000000003,0.011,3.0048,0.8764000000000001,3.13,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-03-07 03:00:00,2.91744,0.8509200000000001,3.039,0.018240000000000003,0.00532,0.019,2.8992,0.8456,3.02,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-03-07 03:30:00,2.78592,0.8125600000000001,2.902,0.030720000000000004,0.008960000000000001,0.032,2.7552,0.8036000000000001,2.87,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-03-07 04:00:00,2.8137600000000003,0.8206800000000001,2.931,0.010560000000000002,0.0030800000000000003,0.011,2.8032,0.8176,2.92,3.0816,0.8988,3.21,3.0816,0.8988,3.21
2021-03-07 04:30:00,2.83296,0.82628,2.951,0.010560000000000002,0.0030800000000000003,0.011,2.8224,0.8232,2.94,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-03-07 05:00:00,2.85216,0.8318800000000001,2.971,0.010560000000000002,0.0030800000000000003,0.011,2.8416,0.8288000000000001,2.96,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-07 05:30:00,2.93856,0.8570800000000001,3.061,0.010560000000000002,0.0030800000000000003,0.011,2.928,0.854,3.05,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-07 06:00:00,2.808,0.8190000000000001,2.925,0.033600000000000005,0.0098,0.035,2.7744,0.8092,2.89,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2021-03-07 06:30:00,3.17856,0.9270800000000001,3.311,0.010560000000000002,0.0030800000000000003,0.011,3.168,0.924,3.3,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-03-07 07:00:00,3.09696,0.9032800000000001,3.226,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.072,0.896,3.2,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-03-07 07:30:00,3.40896,0.99428,3.551,0.02016,0.005880000000000001,0.021,3.3888,0.9884000000000001,3.5300000000000002,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-07 08:00:00,3.91776,1.14268,4.081,0.010560000000000002,0.0030800000000000003,0.011,3.9072,1.1396,4.07,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-03-07 08:30:00,4.25376,1.24068,4.431,0.010560000000000002,0.0030800000000000003,0.011,4.2432,1.2376,4.42,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-03-07 09:00:00,4.57824,1.33532,4.769,0.018240000000000003,0.00532,0.019,4.5600000000000005,1.33,4.75,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-07 09:30:00,4.98048,1.4526400000000002,5.188,0.04608,0.01344,0.048,4.9344,1.4392,5.14,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-03-07 10:00:00,5.50656,1.60608,5.736,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4816,1.5988,5.71,4.3008,1.2544,4.48,4.3008,1.2544,4.48
2021-03-07 10:30:00,6.0192,1.7556,6.27,0.009600000000000001,0.0028,0.01,6.0096,1.7528000000000001,6.26,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-03-07 11:00:00,5.61696,1.63828,5.851,0.010560000000000002,0.0030800000000000003,0.011,5.6064,1.6352,5.84,4.32,1.26,4.5,4.32,1.26,4.5
2021-03-07 11:30:00,5.8281600000000005,1.69988,6.071,0.010560000000000002,0.0030800000000000003,0.011,5.8176,1.6968,6.06,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-07 12:00:00,5.95296,1.73628,6.201,0.010560000000000002,0.0030800000000000003,0.011,5.9424,1.7332,6.19,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-07 12:30:00,5.952,1.736,6.2,0.009600000000000001,0.0028,0.01,5.9424,1.7332,6.19,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-07 13:00:00,5.99136,1.74748,6.241,0.010560000000000002,0.0030800000000000003,0.011,5.9808,1.7444000000000002,6.23,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-03-07 13:30:00,5.856,1.708,6.1,0.009600000000000001,0.0028,0.01,5.8464,1.7052,6.09,4.368,1.274,4.55,4.368,1.274,4.55
2021-03-07 14:00:00,5.49696,1.60328,5.726,0.015360000000000002,0.0044800000000000005,0.016,5.4816,1.5988,5.71,4.128,1.204,4.3,4.128,1.204,4.3
2021-03-07 14:30:00,5.46336,1.59348,5.691,0.010560000000000002,0.0030800000000000003,0.011,5.4528,1.5904,5.68,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-03-07 15:00:00,5.49216,1.60188,5.721,0.010560000000000002,0.0030800000000000003,0.011,5.4816,1.5988,5.71,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-03-07 15:30:00,5.6352,1.6436000000000002,5.87,0.009600000000000001,0.0028,0.01,5.6256,1.6408,5.86,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-03-07 16:00:00,5.76864,1.68252,6.009,0.018240000000000003,0.00532,0.019,5.7504,1.6772,5.99,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-03-07 16:30:00,6.3936,1.8648,6.66,0.009600000000000001,0.0028,0.01,6.384,1.862,6.65,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-07 17:00:00,7.776,2.268,8.1,0.009600000000000001,0.0028,0.01,7.7664,2.2652,8.09,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-03-07 17:30:00,8.448,2.464,8.8,0.009600000000000001,0.0028,0.01,8.4384,2.4612,8.79,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-03-07 18:00:00,8.0832,2.3576,8.42,0.009600000000000001,0.0028,0.01,8.0736,2.3548,8.41,5.3472,1.5596,5.57,5.3472,1.5596,5.57
2021-03-07 18:30:00,7.96896,2.32428,8.301,0.010560000000000002,0.0030800000000000003,0.011,7.9584,2.3212,8.29,5.5008,1.6044,5.73,5.5008,1.6044,5.73
2021-03-07 19:00:00,7.97856,2.32708,8.311,0.010560000000000002,0.0030800000000000003,0.011,7.968,2.324,8.3,5.5296,1.6128,5.76,5.5296,1.6128,5.76
2021-03-07 19:30:00,7.47936,2.18148,7.791,0.010560000000000002,0.0030800000000000003,0.011,7.4688,2.1784,7.78,5.0976,1.4868000000000001,5.31,5.0976,1.4868000000000001,5.31
2021-03-07 20:00:00,6.77856,1.97708,7.061,0.010560000000000002,0.0030800000000000003,0.011,6.768,1.974,7.05,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-03-07 20:30:00,5.81184,1.6951200000000002,6.054,0.01344,0.003920000000000001,0.014,5.7984,1.6912,6.04,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-07 21:00:00,5.88576,1.7166800000000002,6.131,0.010560000000000002,0.0030800000000000003,0.011,5.8752,1.7136,6.12,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-07 21:30:00,5.39616,1.57388,5.621,0.010560000000000002,0.0030800000000000003,0.011,5.3856,1.5708,5.61,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-03-07 22:00:00,4.8201600000000004,1.40588,5.021,0.010560000000000002,0.0030800000000000003,0.011,4.8096,1.4028,5.01,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-07 22:30:00,4.43616,1.2938800000000001,4.621,0.010560000000000002,0.0030800000000000003,0.011,4.4256,1.2908,4.61,4.032,1.176,4.2,4.032,1.176,4.2
2021-03-07 23:00:00,4.17696,1.21828,4.351,0.010560000000000002,0.0030800000000000003,0.011,4.1664,1.2152,4.34,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-03-07 23:30:00,3.8217600000000003,1.11468,3.981,0.010560000000000002,0.0030800000000000003,0.011,3.8112,1.1116,3.9699999999999998,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-03-08 00:00:00,3.51456,1.02508,3.661,0.010560000000000002,0.0030800000000000003,0.011,3.504,1.022,3.65,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-03-08 00:30:00,3.33216,0.9718800000000001,3.471,0.010560000000000002,0.0030800000000000003,0.011,3.3216,0.9688,3.46,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-03-08 01:00:00,3.17952,0.9273600000000001,3.312,0.01152,0.00336,0.012,3.168,0.924,3.3,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-03-08 01:30:00,3.06336,0.89348,3.191,0.010560000000000002,0.0030800000000000003,0.011,3.0528,0.8904000000000001,3.18,3.7056,1.0808,3.86,3.7056,1.0808,3.86
