Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-08 02:00:00,3.23616,0.94388,3.371,0.010560000000000002,0.0030800000000000003,0.011,3.2256,0.9408000000000001,3.36,3.84,1.12,4.0,3.84,1.12,4.0
2021-03-08 02:30:00,3.23616,0.94388,3.371,0.010560000000000002,0.0030800000000000003,0.011,3.2256,0.9408000000000001,3.36,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-03-08 03:00:00,3.26496,0.9522800000000001,3.401,0.010560000000000002,0.0030800000000000003,0.011,3.2544,0.9492,3.39,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-03-08 03:30:00,3.26496,0.9522800000000001,3.401,0.010560000000000002,0.0030800000000000003,0.011,3.2544,0.9492,3.39,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-03-08 04:00:00,3.18816,0.92988,3.321,0.010560000000000002,0.0030800000000000003,0.011,3.1776,0.9268000000000001,3.31,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-03-08 04:30:00,3.14976,0.91868,3.281,0.010560000000000002,0.0030800000000000003,0.011,3.1392,0.9156000000000001,3.27,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-03-08 05:00:00,3.09216,0.9018800000000001,3.221,0.010560000000000002,0.0030800000000000003,0.011,3.0816,0.8988,3.21,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-03-08 05:30:00,3.19776,0.9326800000000001,3.331,0.010560000000000002,0.0030800000000000003,0.011,3.1872,0.9296000000000001,3.32,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-03-08 06:00:00,3.47616,1.01388,3.621,0.010560000000000002,0.0030800000000000003,0.011,3.4656000000000002,1.0108,3.61,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-03-08 06:30:00,4.21728,1.23004,4.393,0.041280000000000004,0.01204,0.043000000000000003,4.176,1.218,4.35,3.936,1.148,4.1,3.936,1.148,4.1
2021-03-08 07:00:00,4.68672,1.36696,4.882,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.6368,1.3524,4.83,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-03-08 07:30:00,5.45376,1.59068,5.681,0.039360000000000006,0.01148,0.041,5.4144,1.5792000000000002,5.64,4.656,1.358,4.85,4.656,1.358,4.85
2021-03-08 08:00:00,6.70944,1.9569200000000002,6.989,0.03744,0.010920000000000001,0.039,6.672,1.9460000000000002,6.95,3.792,1.106,3.95,3.792,1.106,3.95
2021-03-08 08:30:00,6.62592,1.93256,6.902,0.021120000000000003,0.0061600000000000005,0.022,6.6048,1.9264000000000001,6.88,4.368,1.274,4.55,4.368,1.274,4.55
2021-03-08 09:00:00,6.2448,1.8214000000000001,6.505,0.014400000000000001,0.004200000000000001,0.015,6.2304,1.8172000000000001,6.49,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-08 09:30:00,6.1872,1.8046000000000002,6.445,0.014400000000000001,0.004200000000000001,0.015,6.1728,1.8004,6.43,5.376,1.568,5.6,5.376,1.568,5.6
2021-03-08 10:00:00,6.2352,1.8186,6.495,0.014400000000000001,0.004200000000000001,0.015,6.2208,1.8144,6.48,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-03-08 10:30:00,6.32064,1.84352,6.584,0.01344,0.003920000000000001,0.014,6.3072,1.8396,6.57,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-03-08 11:00:00,6.37632,1.85976,6.642,0.030720000000000004,0.008960000000000001,0.032,6.3456,1.8508,6.61,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-03-08 11:30:00,6.19008,1.80544,6.448,0.02688,0.007840000000000001,0.028,6.1632,1.7976,6.42,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-08 12:00:00,6.1776,1.8018,6.435,0.014400000000000001,0.004200000000000001,0.015,6.1632,1.7976,6.42,5.8848,1.7164000000000001,6.13,5.8848,1.7164000000000001,6.13
2021-03-08 12:30:00,6.1488,1.7934,6.405,0.024,0.007,0.025,6.1248,1.7864,6.38,5.7792,1.6856,6.02,5.7792,1.6856,6.02
2021-03-08 13:00:00,5.99328,1.74804,6.243,0.03168,0.00924,0.033,5.9616,1.7388,6.21,5.4912,1.6016,5.72,5.4912,1.6016,5.72
2021-03-08 13:30:00,6.02208,1.75644,6.273,0.03168,0.00924,0.033,5.9904,1.7472,6.24,5.616,1.638,5.85,5.616,1.638,5.85
2021-03-08 14:00:00,5.93664,1.7315200000000002,6.184,0.03264,0.00952,0.034,5.904,1.722,6.15,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-03-08 14:30:00,6.7536000000000005,1.9698,7.035,0.033600000000000005,0.0098,0.035,6.72,1.96,7.0,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-08 15:00:00,6.14208,1.7914400000000001,6.398,0.036480000000000005,0.01064,0.038,6.1056,1.7808000000000002,6.36,4.944,1.442,5.15,4.944,1.442,5.15
2021-03-08 15:30:00,5.37504,1.56772,5.599,0.03744,0.010920000000000001,0.039,5.3376,1.5568,5.5600000000000005,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-03-08 16:00:00,5.94144,1.73292,6.189,0.03744,0.010920000000000001,0.039,5.904,1.722,6.15,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-03-08 16:30:00,6.58752,1.92136,6.862,0.01152,0.00336,0.012,6.5760000000000005,1.9180000000000001,6.85,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87
2021-03-08 17:00:00,6.76128,1.9720400000000002,7.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7488,1.9684,7.03,5.904,1.722,6.15,5.904,1.722,6.15
2021-03-08 17:30:00,7.19328,2.09804,7.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.1808,2.0944,7.48,6.24,1.82,6.5,6.24,1.82,6.5
2021-03-08 18:00:00,7.11552,2.07536,7.412,0.01152,0.00336,0.012,7.104,2.072,7.4,6.096,1.778,6.35,6.096,1.778,6.35
2021-03-08 18:30:00,7.36416,2.14788,7.671,0.010560000000000002,0.0030800000000000003,0.011,7.3536,2.1448,7.66,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-03-08 19:00:00,7.04736,2.05548,7.341,0.010560000000000002,0.0030800000000000003,0.011,7.0368,2.0524,7.33,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-03-08 19:30:00,6.41376,1.8706800000000001,6.681,0.010560000000000002,0.0030800000000000003,0.011,6.4032,1.8676,6.67,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-03-08 20:00:00,6.14496,1.79228,6.401,0.010560000000000002,0.0030800000000000003,0.011,6.1344,1.7892000000000001,6.39,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-03-08 20:30:00,5.74176,1.67468,5.981,0.010560000000000002,0.0030800000000000003,0.011,5.7312,1.6716000000000002,5.97,6.144,1.792,6.4,6.144,1.792,6.4
2021-03-08 21:00:00,5.56896,1.6242800000000002,5.801,0.010560000000000002,0.0030800000000000003,0.011,5.5584,1.6212,5.79,5.8752,1.7136,6.12,5.8752,1.7136,6.12
2021-03-08 21:30:00,5.25216,1.5318800000000001,5.471,0.010560000000000002,0.0030800000000000003,0.011,5.2416,1.5288,5.46,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75
2021-03-08 22:00:00,4.79136,1.39748,4.991,0.010560000000000002,0.0030800000000000003,0.011,4.7808,1.3944,4.98,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-08 22:30:00,4.28256,1.24908,4.461,0.010560000000000002,0.0030800000000000003,0.011,4.272,1.246,4.45,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-08 23:00:00,4.15776,1.21268,4.331,0.010560000000000002,0.0030800000000000003,0.011,4.1472,1.2096,4.32,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-03-08 23:30:00,3.90912,1.14016,4.072,0.01152,0.00336,0.012,3.8976,1.1368,4.06,3.84,1.12,4.0,3.84,1.12,4.0
2021-03-09 00:00:00,3.50496,1.02228,3.651,0.010560000000000002,0.0030800000000000003,0.011,3.4944,1.0192,3.64,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-03-09 00:30:00,3.44832,1.00576,3.592,0.01152,0.00336,0.012,3.4368,1.0024,3.58,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-03-09 01:00:00,3.34272,0.97496,3.482,0.01152,0.00336,0.012,3.3312,0.9716,3.47,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-03-09 01:30:00,3.31392,0.9665600000000001,3.452,0.01152,0.00336,0.012,3.3024,0.9632000000000001,3.44,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-03-09 02:00:00,3.20832,0.93576,3.342,0.01152,0.00336,0.012,3.1968,0.9324,3.33,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-03-09 02:30:00,3.22656,0.94108,3.3609999999999998,0.010560000000000002,0.0030800000000000003,0.011,3.216,0.9380000000000001,3.35,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-03-09 03:00:00,3.11232,0.9077600000000001,3.242,0.01152,0.00336,0.012,3.1008,0.9044000000000001,3.23,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2021-03-09 03:30:00,3.03552,0.88536,3.162,0.01152,0.00336,0.012,3.024,0.882,3.15,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-03-09 04:00:00,3.05376,0.89068,3.181,0.010560000000000002,0.0030800000000000003,0.011,3.0432,0.8876000000000001,3.17,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-03-09 04:30:00,3.15936,0.9214800000000001,3.291,0.010560000000000002,0.0030800000000000003,0.011,3.1488,0.9184,3.2800000000000002,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-03-09 05:00:00,3.18912,0.9301600000000001,3.322,0.01152,0.00336,0.012,3.1776,0.9268000000000001,3.31,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-03-09 05:30:00,3.53472,1.03096,3.682,0.01152,0.00336,0.012,3.5232,1.0276,3.67,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-03-09 06:00:00,3.71616,1.08388,3.871,0.010560000000000002,0.0030800000000000003,0.011,3.7056,1.0808,3.86,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-09 06:30:00,5.01408,1.46244,5.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0016,1.4588,5.21,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-03-09 07:00:00,5.71968,1.66824,5.958,0.04608,0.01344,0.048,5.6736,1.6548,5.91,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-03-09 07:30:00,6.28512,1.8331600000000001,6.547,0.054720000000000005,0.015960000000000002,0.057,6.2304,1.8172000000000001,6.49,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-03-09 08:00:00,6.768,1.974,7.05,0.048,0.014,0.05,6.72,1.96,7.0,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-03-09 08:30:00,6.456,1.883,6.725,0.033600000000000005,0.0098,0.035,6.4224,1.8732000000000002,6.69,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-03-09 09:00:00,5.44512,1.58816,5.672,0.030720000000000004,0.008960000000000001,0.032,5.4144,1.5792000000000002,5.64,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-03-09 09:30:00,5.30112,1.54616,5.522,0.030720000000000004,0.008960000000000001,0.032,5.2704,1.5372,5.49,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-03-09 10:00:00,5.0592,1.4756,5.27,0.028800000000000003,0.008400000000000001,0.03,5.0304,1.4672,5.24,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-03-09 10:30:00,5.08032,1.48176,5.292,0.030720000000000004,0.008960000000000001,0.032,5.0496,1.4727999999999999,5.26,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-03-09 11:00:00,4.8864,1.4252,5.09,0.028800000000000003,0.008400000000000001,0.03,4.8576,1.4168,5.06,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-03-09 11:30:00,4.464,1.302,4.65,0.028800000000000003,0.008400000000000001,0.03,4.4352,1.2936,4.62,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-03-09 12:00:00,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83,3.312,0.966,3.45,3.312,0.966,3.45
2021-03-09 12:30:00,5.02848,1.46664,5.238,0.02688,0.007840000000000001,0.028,5.0016,1.4588,5.21,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-03-09 13:00:00,4.9756800000000005,1.45124,5.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9632000000000005,1.4476,5.17,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-03-09 13:30:00,4.72704,1.37872,4.924,0.01344,0.003920000000000001,0.014,4.7136,1.3748,4.91,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-03-09 14:00:00,4.79424,1.39832,4.994,0.01344,0.003920000000000001,0.014,4.7808,1.3944,4.98,4.416,1.288,4.6,4.416,1.288,4.6
2021-03-09 14:30:00,4.69824,1.37032,4.894,0.01344,0.003920000000000001,0.014,4.6848,1.3664,4.88,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-09 15:00:00,4.68,1.365,4.875,0.014400000000000001,0.004200000000000001,0.015,4.6656,1.3608,4.86,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-03-09 15:30:00,5.016,1.463,5.225,0.014400000000000001,0.004200000000000001,0.015,5.0016,1.4588,5.21,4.3392,1.2656,4.52,4.3392,1.2656,4.52
2021-03-09 16:00:00,5.81184,1.6951200000000002,6.054,0.01344,0.003920000000000001,0.014,5.7984,1.6912,6.04,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-03-09 16:30:00,6.40608,1.86844,6.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.3936,1.8648,6.66,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-03-09 17:00:00,6.87744,2.00592,7.164,0.01344,0.003920000000000001,0.014,6.864,2.002,7.15,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-03-09 17:30:00,7.41408,2.16244,7.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.4016,2.1588,7.71,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23
2021-03-09 18:00:00,7.45152,2.17336,7.7620000000000005,0.01152,0.00336,0.012,7.44,2.17,7.75,5.9136,1.7248,6.16,5.9136,1.7248,6.16
2021-03-09 18:30:00,7.75776,2.26268,8.081,0.010560000000000002,0.0030800000000000003,0.011,7.7472,2.2596,8.07,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-03-09 19:00:00,7.46976,2.17868,7.781,0.010560000000000002,0.0030800000000000003,0.011,7.4592,2.1756,7.77,6.2304,1.8172000000000001,6.49,6.2304,1.8172000000000001,6.49
2021-03-09 19:30:00,6.89472,2.01096,7.182,0.01152,0.00336,0.012,6.8832,2.0076,7.17,6.3456,1.8508,6.61,6.3456,1.8508,6.61
2021-03-09 20:00:00,6.47136,1.88748,6.741,0.010560000000000002,0.0030800000000000003,0.011,6.4608,1.8844,6.73,5.8176,1.6968,6.06,5.8176,1.6968,6.06
2021-03-09 20:30:00,6.04896,1.76428,6.301,0.010560000000000002,0.0030800000000000003,0.011,6.0384,1.7612,6.29,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65
2021-03-09 21:00:00,5.55936,1.62148,5.791,0.010560000000000002,0.0030800000000000003,0.011,5.5488,1.6184,5.78,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-09 21:30:00,4.96512,1.4481600000000001,5.172,0.01152,0.00336,0.012,4.9536,1.4448,5.16,4.8576,1.4168,5.06,4.8576,1.4168,5.06
2021-03-09 22:00:00,4.64736,1.35548,4.841,0.010560000000000002,0.0030800000000000003,0.011,4.6368,1.3524,4.83,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-09 22:30:00,4.59936,1.34148,4.791,0.010560000000000002,0.0030800000000000003,0.011,4.5888,1.3384,4.78,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-03-09 23:00:00,4.14816,1.20988,4.321,0.010560000000000002,0.0030800000000000003,0.011,4.1376,1.2068,4.31,3.696,1.078,3.85,3.696,1.078,3.85
2021-03-09 23:30:00,3.73632,1.08976,3.892,0.01152,0.00336,0.012,3.7248,1.0864,3.88,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-03-10 00:00:00,3.61056,1.05308,3.761,0.010560000000000002,0.0030800000000000003,0.011,3.6,1.05,3.75,3.3792,0.9856,3.52,3.3792,0.9856,3.52
2021-03-10 00:30:00,3.39936,0.99148,3.541,0.010560000000000002,0.0030800000000000003,0.011,3.3888,0.9884000000000001,3.5300000000000002,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-03-10 01:00:00,3.28416,0.9578800000000001,3.421,0.010560000000000002,0.0030800000000000003,0.011,3.2736,0.9548000000000001,3.41,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-03-10 01:30:00,3.18816,0.92988,3.321,0.010560000000000002,0.0030800000000000003,0.011,3.1776,0.9268000000000001,3.31,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-03-10 02:00:00,3.14976,0.91868,3.281,0.010560000000000002,0.0030800000000000003,0.011,3.1392,0.9156000000000001,3.27,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-03-10 02:30:00,3.18816,0.92988,3.321,0.010560000000000002,0.0030800000000000003,0.011,3.1776,0.9268000000000001,3.31,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-03-10 03:00:00,3.38976,0.9886800000000001,3.531,0.010560000000000002,0.0030800000000000003,0.011,3.3792,0.9856,3.52,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-03-10 03:30:00,3.3705600000000002,0.9830800000000001,3.511,0.010560000000000002,0.0030800000000000003,0.011,3.36,0.98,3.5,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-03-10 04:00:00,3.21696,0.9382800000000001,3.351,0.010560000000000002,0.0030800000000000003,0.011,3.2064,0.9352,3.34,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2021-03-10 04:30:00,3.19776,0.9326800000000001,3.331,0.010560000000000002,0.0030800000000000003,0.011,3.1872,0.9296000000000001,3.32,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-03-10 05:00:00,3.01536,0.87948,3.141,0.010560000000000002,0.0030800000000000003,0.011,3.0048,0.8764000000000001,3.13,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-03-10 05:30:00,3.23616,0.94388,3.371,0.010560000000000002,0.0030800000000000003,0.011,3.2256,0.9408000000000001,3.36,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-03-10 06:00:00,3.48576,1.01668,3.6310000000000002,0.010560000000000002,0.0030800000000000003,0.011,3.4752,1.0136,3.62,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-03-10 06:30:00,4.13568,1.20624,4.308,0.036480000000000005,0.01064,0.038,4.0992,1.1956,4.27,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-03-10 07:00:00,4.9584,1.4462000000000002,5.165,0.0528,0.0154,0.055,4.9056,1.4308,5.11,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-03-10 07:30:00,5.23296,1.52628,5.451,0.039360000000000006,0.01148,0.041,5.1936,1.5148000000000001,5.41,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-10 08:00:00,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-03-10 08:30:00,6.18624,1.8043200000000001,6.444,0.03264,0.00952,0.034,6.1536,1.7948,6.41,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-03-10 09:00:00,6.53184,1.9051200000000001,6.804,0.03264,0.00952,0.034,6.4992,1.8956,6.77,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-03-10 09:30:00,6.99264,2.03952,7.284,0.03264,0.00952,0.034,6.96,2.03,7.25,4.128,1.204,4.3,4.128,1.204,4.3
2021-03-10 10:00:00,6.7824,1.9782000000000002,7.065,0.033600000000000005,0.0098,0.035,6.7488,1.9684,7.03,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-03-10 10:30:00,6.2832,1.8326,6.545,0.033600000000000005,0.0098,0.035,6.2496,1.8228,6.51,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-03-10 11:00:00,5.9942400000000005,1.74832,6.244,0.03264,0.00952,0.034,5.9616,1.7388,6.21,5.088,1.484,5.3,5.088,1.484,5.3
2021-03-10 11:30:00,6.41568,1.8712400000000002,6.683,0.03168,0.00924,0.033,6.384,1.862,6.65,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-03-10 12:00:00,6.88512,2.00816,7.172,0.030720000000000004,0.008960000000000001,0.032,6.8544,1.9992,7.14,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-10 12:30:00,6.67488,1.9468400000000001,6.953,0.03168,0.00924,0.033,6.6432,1.9376000000000002,6.92,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-03-10 13:00:00,6.28224,1.8323200000000002,6.5440000000000005,0.03264,0.00952,0.034,6.2496,1.8228,6.51,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-10 13:30:00,6.06144,1.7679200000000002,6.314,0.03264,0.00952,0.034,6.0288,1.7584,6.28,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-10 14:00:00,5.86944,1.71192,6.114,0.03264,0.00952,0.034,5.8368,1.7024,6.08,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-03-10 14:30:00,5.99712,1.74916,6.247,0.01632,0.00476,0.017,5.9808,1.7444000000000002,6.23,5.1456,1.5008,5.36,5.1456,1.5008,5.36
2021-03-10 15:00:00,6.1392,1.7906,6.395,0.014400000000000001,0.004200000000000001,0.015,6.1248,1.7864,6.38,5.376,1.568,5.6,5.376,1.568,5.6
2021-03-10 15:30:00,5.9856,1.7458,6.235,0.014400000000000001,0.004200000000000001,0.015,5.9712,1.7416,6.22,5.6736,1.6548,5.91,5.6736,1.6548,5.91
2021-03-10 16:00:00,6.50304,1.8967200000000002,6.774,0.01344,0.003920000000000001,0.014,6.4896,1.8928,6.76,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-03-10 16:30:00,7.10784,2.07312,7.404,0.01344,0.003920000000000001,0.014,7.0944,2.0692,7.39,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-03-10 17:00:00,7.33824,2.14032,7.644,0.01344,0.003920000000000001,0.014,7.3248,2.1364,7.63,6.1536,1.7948,6.41,6.1536,1.7948,6.41
2021-03-10 17:30:00,7.73088,2.25484,8.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.7184,2.2512,8.04,6.5376,1.9068,6.8100000000000005,6.5376,1.9068,6.8100000000000005
2021-03-10 18:00:00,7.49088,2.18484,7.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.4784,2.1812,7.79,6.4416,1.8788,6.71,6.4416,1.8788,6.71
2021-03-10 18:30:00,7.79712,2.27416,8.122,0.01152,0.00336,0.012,7.7856000000000005,2.2708,8.11,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72
2021-03-10 19:00:00,7.60512,2.21816,7.922,0.01152,0.00336,0.012,7.5936,2.2148,7.91,6.3552,1.8536000000000001,6.62,6.3552,1.8536000000000001,6.62
2021-03-10 19:30:00,7.09632,2.06976,7.392,0.01152,0.00336,0.012,7.0848,2.0664,7.38,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52
2021-03-10 20:00:00,6.7411200000000004,1.9661600000000001,7.022,0.01152,0.00336,0.012,6.7296,1.9628,7.01,5.8368,1.7024,6.08,5.8368,1.7024,6.08
2021-03-10 20:30:00,5.94432,1.7337600000000002,6.192,0.01152,0.00336,0.012,5.9328,1.7304,6.18,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-03-10 21:00:00,5.56032,1.62176,5.792,0.01152,0.00336,0.012,5.5488,1.6184,5.78,5.4336,1.5848,5.66,5.4336,1.5848,5.66
2021-03-10 21:30:00,5.26272,1.5349599999999999,5.482,0.01152,0.00336,0.012,5.2512,1.5316,5.47,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-10 22:00:00,4.97472,1.45096,5.182,0.01152,0.00336,0.012,4.9632000000000005,1.4476,5.17,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-03-10 22:30:00,4.51296,1.31628,4.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,4.5024,1.3132000000000001,4.69,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-03-10 23:00:00,4.19712,1.22416,4.372,0.01152,0.00336,0.012,4.1856,1.2208,4.36,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-03-10 23:30:00,3.88992,1.13456,4.052,0.01152,0.00336,0.012,3.8784,1.1312,4.04,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2021-03-11 00:00:00,3.63072,1.05896,3.782,0.01152,0.00336,0.012,3.6192,1.0556,3.77,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-03-11 00:30:00,3.36192,0.9805600000000001,3.502,0.01152,0.00336,0.012,3.3504,0.9772000000000001,3.49,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-03-11 01:00:00,3.36192,0.9805600000000001,3.502,0.01152,0.00336,0.012,3.3504,0.9772000000000001,3.49,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-03-11 01:30:00,3.25632,0.94976,3.392,0.01152,0.00336,0.012,3.2448,0.9464,3.38,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-03-11 02:00:00,3.25632,0.94976,3.392,0.01152,0.00336,0.012,3.2448,0.9464,3.38,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2021-03-11 02:30:00,3.23712,0.9441600000000001,3.372,0.01152,0.00336,0.012,3.2256,0.9408000000000001,3.36,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2021-03-11 03:00:00,3.15072,0.9189600000000001,3.282,0.01152,0.00336,0.012,3.1392,0.9156000000000001,3.27,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-03-11 03:30:00,3.05472,0.8909600000000001,3.182,0.01152,0.00336,0.012,3.0432,0.8876000000000001,3.17,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-03-11 04:00:00,3.12192,0.91056,3.252,0.01152,0.00336,0.012,3.1104,0.9072,3.24,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-11 04:30:00,3.11232,0.9077600000000001,3.242,0.01152,0.00336,0.012,3.1008,0.9044000000000001,3.23,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-03-11 05:00:00,3.12192,0.91056,3.252,0.01152,0.00336,0.012,3.1104,0.9072,3.24,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-03-11 05:30:00,3.15072,0.9189600000000001,3.282,0.01152,0.00336,0.012,3.1392,0.9156000000000001,3.27,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-03-11 06:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.01152,0.00336,0.012,3.408,0.994,3.55,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-11 06:30:00,4.07232,1.18776,4.242,0.04032,0.011760000000000001,0.042,4.032,1.176,4.2,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-11 07:00:00,4.61664,1.34652,4.809,0.05664,0.01652,0.059000000000000004,4.5600000000000005,1.33,4.75,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2021-03-11 07:30:00,5.5104,1.6072000000000002,5.74,0.019200000000000002,0.0056,0.02,5.4912,1.6016,5.72,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-03-11 08:00:00,5.78304,1.6867200000000002,6.024,0.01344,0.003920000000000001,0.014,5.7696000000000005,1.6828,6.01,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-03-11 08:30:00,5.92608,1.72844,6.173,0.022080000000000002,0.00644,0.023,5.904,1.722,6.15,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-11 09:00:00,5.82144,1.69792,6.064,0.03264,0.00952,0.034,5.7888,1.6884000000000001,6.03,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-11 09:30:00,5.4864,1.6002,5.715,0.033600000000000005,0.0098,0.035,5.4528,1.5904,5.68,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-11 10:00:00,5.4576,1.5918,5.6850000000000005,0.033600000000000005,0.0098,0.035,5.424,1.5819999999999999,5.65,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-11 10:30:00,5.35104,1.5607199999999999,5.574,0.03264,0.00952,0.034,5.3184000000000005,1.5512000000000001,5.54,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-03-11 11:00:00,5.48544,1.59992,5.714,0.03264,0.00952,0.034,5.4528,1.5904,5.68,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-03-11 11:30:00,5.57088,1.62484,5.803,0.03168,0.00924,0.033,5.5392,1.6156000000000001,5.77,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-03-11 12:00:00,5.20512,1.51816,5.422,0.030720000000000004,0.008960000000000001,0.032,5.1744,1.5091999999999999,5.39,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-11 12:30:00,5.32128,1.55204,5.543,0.03168,0.00924,0.033,5.2896,1.5428000000000002,5.51,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-11 13:00:00,5.40768,1.5772400000000002,5.633,0.03168,0.00924,0.033,5.376,1.568,5.6,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-03-11 13:30:00,5.77248,1.68364,6.013,0.03168,0.00924,0.033,5.7408,1.6743999999999999,5.98,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-11 14:00:00,5.50464,1.60552,5.734,0.03264,0.00952,0.034,5.472,1.596,5.7,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-03-11 14:30:00,5.18688,1.5128400000000002,5.4030000000000005,0.03168,0.00924,0.033,5.1552,1.5036,5.37,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-11 15:00:00,4.992,1.456,5.2,0.019200000000000002,0.0056,0.02,4.9728,1.4504000000000001,5.18,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-03-11 15:30:00,5.1792,1.5106000000000002,5.395,0.014400000000000001,0.004200000000000001,0.015,5.1648,1.5064000000000002,5.38,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-03-11 16:00:00,5.4374400000000005,1.58592,5.664,0.01344,0.003920000000000001,0.014,5.424,1.5819999999999999,5.65,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-11 16:30:00,6.63744,1.93592,6.914,0.01344,0.003920000000000001,0.014,6.624,1.932,6.9,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-11 17:00:00,7.09824,2.07032,7.394,0.01344,0.003920000000000001,0.014,7.0848,2.0664,7.38,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-11 17:30:00,7.84608,2.28844,8.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.8336,2.2848,8.16,5.3184000000000005,1.5512000000000001,5.54,5.3184000000000005,1.5512000000000001,5.54
2021-03-11 18:00:00,8.03712,2.34416,8.372,0.01152,0.00336,0.012,8.0256,2.3407999999999998,8.36,5.0496,1.4727999999999999,5.26,5.0496,1.4727999999999999,5.26
2021-03-11 18:30:00,8.34432,2.43376,8.692,0.01152,0.00336,0.012,8.3328,2.4304,8.68,5.616,1.638,5.85,5.616,1.638,5.85
2021-03-11 19:00:00,8.08512,2.35816,8.422,0.01152,0.00336,0.012,8.0736,2.3548,8.41,5.616,1.638,5.85,5.616,1.638,5.85
2021-03-11 19:30:00,7.92192,2.31056,8.252,0.01152,0.00336,0.012,7.9104,2.3072,8.24,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-03-11 20:00:00,6.19392,1.8065600000000002,6.452,0.01152,0.00336,0.012,6.1824,1.8032,6.44,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-03-11 20:30:00,5.66592,1.65256,5.902,0.01152,0.00336,0.012,5.6544,1.6492,5.89,5.712,1.666,5.95,5.712,1.666,5.95
2021-03-11 21:00:00,5.35872,1.56296,5.582,0.01152,0.00336,0.012,5.3472,1.5596,5.57,5.328,1.554,5.55,5.328,1.554,5.55
2021-03-11 21:30:00,5.10912,1.49016,5.322,0.01152,0.00336,0.012,5.0976,1.4868000000000001,5.31,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-03-11 22:00:00,4.73472,1.38096,4.932,0.01152,0.00336,0.012,4.7232,1.3776,4.92,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-03-11 22:30:00,4.34112,1.26616,4.522,0.01152,0.00336,0.012,4.3296,1.2628,4.51,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-11 23:00:00,4.06272,1.18496,4.232,0.01152,0.00336,0.012,4.0512,1.1816,4.22,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-03-11 23:30:00,3.83232,1.11776,3.992,0.01152,0.00336,0.012,3.8208,1.1144,3.98,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-03-12 00:00:00,3.68832,1.07576,3.842,0.01152,0.00336,0.012,3.6768,1.0724,3.83,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-03-12 00:30:00,3.43872,1.00296,3.582,0.01152,0.00336,0.012,3.4272,0.9996,3.5700000000000003,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-03-12 01:00:00,3.38112,0.98616,3.5220000000000002,0.01152,0.00336,0.012,3.3696,0.9828,3.51,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-03-12 01:30:00,3.3235200000000003,0.9693600000000001,3.462,0.01152,0.00336,0.012,3.312,0.966,3.45,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-03-12 02:00:00,3.22752,0.9413600000000001,3.362,0.01152,0.00336,0.012,3.216,0.9380000000000001,3.35,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-03-12 02:30:00,3.22752,0.9413600000000001,3.362,0.01152,0.00336,0.012,3.216,0.9380000000000001,3.35,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-03-12 03:00:00,3.17952,0.9273600000000001,3.312,0.01152,0.00336,0.012,3.168,0.924,3.3,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-03-12 03:30:00,3.17952,0.9273600000000001,3.312,0.01152,0.00336,0.012,3.168,0.924,3.3,3.6,1.05,3.75,3.6,1.05,3.75
2021-03-12 04:00:00,3.16032,0.92176,3.292,0.01152,0.00336,0.012,3.1488,0.9184,3.2800000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-03-12 04:30:00,3.16032,0.92176,3.292,0.01152,0.00336,0.012,3.1488,0.9184,3.2800000000000002,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-03-12 05:00:00,3.17952,0.9273600000000001,3.312,0.01152,0.00336,0.012,3.168,0.924,3.3,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-03-12 05:30:00,3.38112,0.98616,3.5220000000000002,0.01152,0.00336,0.012,3.3696,0.9828,3.51,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-03-12 06:00:00,3.64032,1.06176,3.792,0.01152,0.00336,0.012,3.6288,1.0584,3.7800000000000002,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-03-12 06:30:00,4.44768,1.29724,4.633,0.03168,0.00924,0.033,4.416,1.288,4.6,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-03-12 07:00:00,5.06208,1.47644,5.273,0.060480000000000006,0.017640000000000003,0.063,5.0016,1.4588,5.21,4.1184,1.2012,4.29,4.1184,1.2012,4.29
2021-03-12 07:30:00,5.83872,1.70296,6.082,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.7888,1.6884000000000001,6.03,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-03-12 08:00:00,6.05856,1.76708,6.311,0.039360000000000006,0.01148,0.041,6.0192,1.7556,6.27,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-03-12 08:30:00,6.2064,1.8102,6.465,0.033600000000000005,0.0098,0.035,6.1728,1.8004,6.43,4.8,1.4,5.0,4.8,1.4,5.0
2021-03-12 09:00:00,6.2736,1.8298,6.535,0.033600000000000005,0.0098,0.035,6.24,1.82,6.5,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-12 09:30:00,6.27264,1.82952,6.534,0.03264,0.00952,0.034,6.24,1.82,6.5,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-12 10:00:00,5.93664,1.7315200000000002,6.184,0.03264,0.00952,0.034,5.904,1.722,6.15,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-12 10:30:00,6.15744,1.7959200000000002,6.414,0.03264,0.00952,0.034,6.1248,1.7864,6.38,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-03-12 11:00:00,6.07008,1.77044,6.323,0.03168,0.00924,0.033,6.0384,1.7612,6.29,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-12 11:30:00,5.7820800000000006,1.6864400000000002,6.023,0.03168,0.00924,0.033,5.7504,1.6772,5.99,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-03-12 12:00:00,5.75232,1.6777600000000001,5.992,0.030720000000000004,0.008960000000000001,0.032,5.7216000000000005,1.6688,5.96,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-03-12 12:30:00,5.83008,1.70044,6.073,0.03168,0.00924,0.033,5.7984,1.6912,6.04,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-03-12 13:00:00,5.97408,1.7424400000000002,6.223,0.03168,0.00924,0.033,5.9424,1.7332,6.19,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-03-12 13:30:00,5.86848,1.71164,6.113,0.03168,0.00924,0.033,5.8368,1.7024,6.08,5.0592,1.4756,5.27,5.0592,1.4756,5.27
2021-03-12 14:00:00,5.34048,1.5576400000000001,5.563,0.03168,0.00924,0.033,5.3088,1.5484,5.53,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-12 14:30:00,5.22624,1.52432,5.444,0.03264,0.00952,0.034,5.1936,1.5148000000000001,5.41,4.2912,1.2516,4.47,4.2912,1.2516,4.47
2021-03-12 15:00:00,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-03-12 15:30:00,5.22048,1.52264,5.438,0.02688,0.007840000000000001,0.028,5.1936,1.5148000000000001,5.41,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-03-12 16:00:00,5.36928,1.56604,5.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3568,1.5624,5.58,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-03-12 16:30:00,6.11808,1.78444,6.373,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1056,1.7808000000000002,6.36,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-12 17:00:00,6.53088,1.90484,6.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5184,1.9012,6.79,5.28,1.54,5.5,5.28,1.54,5.5
2021-03-12 17:30:00,6.84672,1.99696,7.132,0.01152,0.00336,0.012,6.8352,1.9936,7.12,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-03-12 18:00:00,7.46112,2.17616,7.772,0.01152,0.00336,0.012,7.4496,2.1728,7.76,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-12 18:30:00,7.94112,2.31616,8.272,0.01152,0.00336,0.012,7.9296,2.3128,8.26,5.6064,1.6352,5.84,5.6064,1.6352,5.84
2021-03-12 19:00:00,7.98912,2.3301600000000002,8.322,0.01152,0.00336,0.012,7.9776,2.3268,8.31,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-03-12 19:30:00,7.68192,2.24056,8.002,0.01152,0.00336,0.012,7.6704,2.2372,7.99,5.4144,1.5792000000000002,5.64,5.4144,1.5792000000000002,5.64
2021-03-12 20:00:00,7.26816,2.11988,7.571,0.010560000000000002,0.0030800000000000003,0.011,7.2576,2.1168,7.5600000000000005,5.0784,1.4812,5.29,5.0784,1.4812,5.29
2021-03-12 20:30:00,6.70272,1.95496,6.982,0.01152,0.00336,0.012,6.6912,1.9516,6.97,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-12 21:00:00,5.66592,1.65256,5.902,0.01152,0.00336,0.012,5.6544,1.6492,5.89,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-03-12 21:30:00,5.30112,1.54616,5.522,0.01152,0.00336,0.012,5.2896,1.5428000000000002,5.51,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-03-12 22:00:00,5.23392,1.52656,5.452,0.01152,0.00336,0.012,5.2224,1.5232,5.44,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-12 22:30:00,4.71552,1.3753600000000001,4.912,0.01152,0.00336,0.012,4.704,1.3719999999999999,4.9,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-03-12 23:00:00,4.52352,1.31936,4.712,0.01152,0.00336,0.012,4.5120000000000005,1.316,4.7,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-03-12 23:30:00,4.28352,1.24936,4.462,0.01152,0.00336,0.012,4.272,1.246,4.45,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-03-13 00:00:00,4.01472,1.17096,4.182,0.01152,0.00336,0.012,4.0032,1.1676,4.17,3.4752,1.0136,3.62,3.4752,1.0136,3.62
2021-03-13 00:30:00,3.80352,1.1093600000000001,3.9619999999999997,0.01152,0.00336,0.012,3.792,1.106,3.95,3.4944,1.0192,3.64,3.4944,1.0192,3.64
2021-03-13 01:00:00,3.73632,1.08976,3.892,0.01152,0.00336,0.012,3.7248,1.0864,3.88,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-03-13 01:30:00,3.41952,0.9973600000000001,3.5620000000000003,0.01152,0.00336,0.012,3.408,0.994,3.55,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-03-13 02:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.01152,0.00336,0.012,3.408,0.994,3.55,3.4368,1.0024,3.58,3.4368,1.0024,3.58
2021-03-13 02:30:00,3.43968,1.00324,3.583,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4272,0.9996,3.5700000000000003,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-03-13 03:00:00,3.46848,1.01164,3.613,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.456,1.008,3.6,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-03-13 03:30:00,3.40992,0.9945600000000001,3.552,0.01152,0.00336,0.012,3.3984,0.9912000000000001,3.54,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-03-13 04:00:00,3.16992,0.92456,3.302,0.01152,0.00336,0.012,3.1584,0.9212,3.29,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-03-13 04:30:00,3.12288,0.9108400000000001,3.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.1104,0.9072,3.24,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-03-13 05:00:00,3.05568,0.89124,3.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0432,0.8876000000000001,3.17,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-03-13 05:30:00,3.03648,0.8856400000000001,3.163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.024,0.882,3.15,3.072,0.896,3.2,3.072,0.896,3.2
2021-03-13 06:00:00,3.16032,0.92176,3.292,0.01152,0.00336,0.012,3.1488,0.9184,3.2800000000000002,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-03-13 06:30:00,3.34272,0.97496,3.482,0.01152,0.00336,0.012,3.3312,0.9716,3.47,3.312,0.966,3.45,3.312,0.966,3.45
2021-03-13 07:00:00,3.62112,1.05616,3.7720000000000002,0.01152,0.00336,0.012,3.6096,1.0528,3.76,3.504,1.022,3.65,3.504,1.022,3.65
2021-03-13 07:30:00,4.00512,1.16816,4.172,0.01152,0.00336,0.012,3.9936,1.1648,4.16,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-03-13 08:00:00,4.7731200000000005,1.39216,4.9719999999999995,0.01152,0.00336,0.012,4.7616,1.3888,4.96,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-03-13 08:30:00,5.34912,1.56016,5.572,0.01152,0.00336,0.012,5.3376,1.5568,5.5600000000000005,4.368,1.274,4.55,4.368,1.274,4.55
2021-03-13 09:00:00,5.77152,1.68336,6.012,0.01152,0.00336,0.012,5.76,1.6800000000000002,6.0,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-03-13 09:30:00,6.33792,1.84856,6.602,0.01152,0.00336,0.012,6.3264,1.8452000000000002,6.59,4.8768,1.4224,5.08,4.8768,1.4224,5.08
2021-03-13 10:00:00,6.76992,1.97456,7.052,0.01152,0.00336,0.012,6.7584,1.9712,7.04,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-13 10:30:00,6.73152,1.9633600000000002,7.012,0.01152,0.00336,0.012,6.72,1.96,7.0,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-13 11:00:00,6.35712,1.85416,6.622,0.01152,0.00336,0.012,6.3456,1.8508,6.61,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-13 11:30:00,6.39552,1.86536,6.662,0.01152,0.00336,0.012,6.384,1.862,6.65,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-13 12:00:00,6.14592,1.79256,6.402,0.01152,0.00336,0.012,6.1344,1.7892000000000001,6.39,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-13 12:30:00,5.79072,1.68896,6.032,0.01152,0.00336,0.012,5.7792,1.6856,6.02,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17
2021-03-13 13:00:00,5.79072,1.68896,6.032,0.01152,0.00336,0.012,5.7792,1.6856,6.02,5.04,1.47,5.25,5.04,1.47,5.25
2021-03-13 13:30:00,5.82912,1.70016,6.072,0.01152,0.00336,0.012,5.8176,1.6968,6.06,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-03-13 14:00:00,5.47392,1.5965600000000002,5.702,0.01152,0.00336,0.012,5.4624,1.5932,5.69,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-03-13 14:30:00,5.39712,1.57416,5.622,0.01152,0.00336,0.012,5.3856,1.5708,5.61,5.0016,1.4588,5.21,5.0016,1.4588,5.21
2021-03-13 15:00:00,5.48352,1.59936,5.712,0.01152,0.00336,0.012,5.472,1.596,5.7,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-03-13 15:30:00,5.62656,1.64108,5.861,0.010560000000000002,0.0030800000000000003,0.011,5.616,1.638,5.85,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-13 16:00:00,5.79072,1.68896,6.032,0.01152,0.00336,0.012,5.7792,1.6856,6.02,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-13 16:30:00,6.03936,1.7614800000000002,6.291,0.010560000000000002,0.0030800000000000003,0.011,6.0288,1.7584,6.28,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-13 17:00:00,6.17472,1.8009600000000001,6.432,0.01152,0.00336,0.012,6.1632,1.7976,6.42,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-03-13 17:30:00,6.39552,1.86536,6.662,0.01152,0.00336,0.012,6.384,1.862,6.65,6.24,1.82,6.5,6.24,1.82,6.5
2021-03-13 18:00:00,6.7305600000000005,1.9630800000000002,7.011,0.010560000000000002,0.0030800000000000003,0.011,6.72,1.96,7.0,6.1152,1.7836,6.37,6.1152,1.7836,6.37
2021-03-13 18:30:00,7.00992,2.04456,7.302,0.01152,0.00336,0.012,6.9984,2.0412,7.29,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59
2021-03-13 19:00:00,7.61472,2.22096,7.932,0.01152,0.00336,0.012,7.6032,2.2176,7.92,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26
2021-03-13 19:30:00,7.56672,2.20696,7.882,0.01152,0.00336,0.012,7.5552,2.2036,7.87,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-13 20:00:00,6.63552,1.9353600000000002,6.912,0.01152,0.00336,0.012,6.624,1.932,6.9,5.8272,1.6996,6.07,5.8272,1.6996,6.07
2021-03-13 20:30:00,6.21312,1.81216,6.472,0.01152,0.00336,0.012,6.2016,1.8088000000000002,6.46,5.472,1.596,5.7,5.472,1.596,5.7
2021-03-13 21:00:00,5.58912,1.63016,5.822,0.01152,0.00336,0.012,5.5776,1.6268,5.8100000000000005,5.5104,1.6072000000000002,5.74,5.5104,1.6072000000000002,5.74
2021-03-13 21:30:00,5.35872,1.56296,5.582,0.01152,0.00336,0.012,5.3472,1.5596,5.57,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-03-13 22:00:00,5.05152,1.47336,5.2620000000000005,0.01152,0.00336,0.012,5.04,1.47,5.25,4.896,1.428,5.1,4.896,1.428,5.1
2021-03-13 22:30:00,4.73472,1.38096,4.932,0.01152,0.00336,0.012,4.7232,1.3776,4.92,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-03-13 23:00:00,4.58112,1.33616,4.772,0.01152,0.00336,0.012,4.5696,1.3328,4.76,3.936,1.148,4.1,3.936,1.148,4.1
2021-03-13 23:30:00,4.15872,1.21296,4.332,0.01152,0.00336,0.012,4.1472,1.2096,4.32,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-03-14 00:00:00,3.70848,1.08164,3.863,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.696,1.078,3.85,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-03-14 00:30:00,3.40032,0.9917600000000001,3.542,0.01152,0.00336,0.012,3.3888,0.9884000000000001,3.5300000000000002,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-03-14 01:00:00,3.40032,0.9917600000000001,3.542,0.01152,0.00336,0.012,3.3888,0.9884000000000001,3.5300000000000002,3.8976,1.1368,4.06,3.8976,1.1368,4.06
2021-03-14 01:30:00,3.24672,0.94696,3.382,0.01152,0.00336,0.012,3.2352,0.9436,3.37,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03
2021-03-14 02:00:00,3.05472,0.8909600000000001,3.182,0.01152,0.00336,0.012,3.0432,0.8876000000000001,3.17,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-03-14 02:30:00,3.05472,0.8909600000000001,3.182,0.01152,0.00336,0.012,3.0432,0.8876000000000001,3.17,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-03-14 03:00:00,3.07392,0.89656,3.202,0.01152,0.00336,0.012,3.0624,0.8932,3.19,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-03-14 03:30:00,2.9971200000000002,0.87416,3.122,0.01152,0.00336,0.012,2.9856,0.8708,3.11,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-03-14 04:00:00,3.04512,0.8881600000000001,3.172,0.01152,0.00336,0.012,3.0336,0.8848,3.16,3.312,0.966,3.45,3.312,0.966,3.45
2021-03-14 04:30:00,2.90112,0.84616,3.022,0.01152,0.00336,0.012,2.8896,0.8428,3.01,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-03-14 05:00:00,3.06432,0.8937600000000001,3.192,0.01152,0.00336,0.012,3.0528,0.8904000000000001,3.18,3.456,1.008,3.6,3.456,1.008,3.6
2021-03-14 05:30:00,3.04512,0.8881600000000001,3.172,0.01152,0.00336,0.012,3.0336,0.8848,3.16,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-03-14 06:00:00,3.01632,0.8797600000000001,3.142,0.01152,0.00336,0.012,3.0048,0.8764000000000001,3.13,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-03-14 06:30:00,3.25632,0.94976,3.392,0.01152,0.00336,0.012,3.2448,0.9464,3.38,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-03-14 07:00:00,3.49632,1.01976,3.642,0.01152,0.00336,0.012,3.4848,1.0164,3.63,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-03-14 07:30:00,3.86016,1.12588,4.021,0.010560000000000002,0.0030800000000000003,0.011,3.8496,1.1228,4.01,3.9744,1.1592,4.14,3.9744,1.1592,4.14
2021-03-14 08:00:00,4.29312,1.25216,4.472,0.01152,0.00336,0.012,4.2816,1.2488000000000001,4.46,4.0704,1.1872,4.24,4.0704,1.1872,4.24
2021-03-14 08:30:00,4.83072,1.40896,5.032,0.01152,0.00336,0.012,4.8192,1.4056,5.02,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-03-14 09:00:00,5.18592,1.5125600000000001,5.402,0.01152,0.00336,0.012,5.1744,1.5091999999999999,5.39,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-03-14 09:30:00,5.85792,1.70856,6.102,0.01152,0.00336,0.012,5.8464,1.7052,6.09,4.992,1.456,5.2,4.992,1.456,5.2
2021-03-14 10:00:00,6.25152,1.82336,6.5120000000000005,0.01152,0.00336,0.012,6.24,1.82,6.5,5.136,1.498,5.35,5.136,1.498,5.35
2021-03-14 10:30:00,6.28896,1.8342800000000001,6.551,0.010560000000000002,0.0030800000000000003,0.011,6.2784,1.8312,6.54,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-03-14 11:00:00,6.39552,1.86536,6.662,0.01152,0.00336,0.012,6.384,1.862,6.65,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
2021-03-14 11:30:00,6.38496,1.8622800000000002,6.651,0.010560000000000002,0.0030800000000000003,0.011,6.3744,1.8592,6.64,5.376,1.568,5.6,5.376,1.568,5.6
2021-03-14 12:00:00,6.65376,1.94068,6.931,0.010560000000000002,0.0030800000000000003,0.011,6.6432,1.9376000000000002,6.92,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-14 12:30:00,6.72192,1.96056,7.002,0.01152,0.00336,0.012,6.7104,1.9572,6.99,5.5584,1.6212,5.79,5.5584,1.6212,5.79
2021-03-14 13:00:00,6.76032,1.9717600000000002,7.042,0.01152,0.00336,0.012,6.7488,1.9684,7.03,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97
2021-03-14 13:30:00,6.69312,1.9521600000000001,6.9719999999999995,0.01152,0.00336,0.012,6.6815999999999995,1.9488,6.96,5.568,1.624,5.8,5.568,1.624,5.8
2021-03-14 14:00:00,6.64416,1.93788,6.921,0.010560000000000002,0.0030800000000000003,0.011,6.6336,1.9348,6.91,5.472,1.596,5.7,5.472,1.596,5.7
2021-03-14 14:30:00,6.27072,1.82896,6.532,0.01152,0.00336,0.012,6.2592,1.8256000000000001,6.52,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-14 15:00:00,6.17472,1.8009600000000001,6.432,0.01152,0.00336,0.012,6.1632,1.7976,6.42,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-14 15:30:00,6.13536,1.7894800000000002,6.391,0.010560000000000002,0.0030800000000000003,0.011,6.1248,1.7864,6.38,5.6928,1.6604,5.93,5.6928,1.6604,5.93
2021-03-14 16:00:00,6.45216,1.8818800000000002,6.721,0.010560000000000002,0.0030800000000000003,0.011,6.4416,1.8788,6.71,5.9712,1.7416,6.22,5.9712,1.7416,6.22
2021-03-14 16:30:00,6.68352,1.94936,6.962,0.01152,0.00336,0.012,6.672,1.9460000000000002,6.95,6.096,1.778,6.35,6.096,1.778,6.35
2021-03-14 17:00:00,6.60672,1.9269600000000002,6.882,0.01152,0.00336,0.012,6.5952,1.9236,6.87,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6
2021-03-14 17:30:00,6.57792,1.91856,6.852,0.01152,0.00336,0.012,6.5664,1.9152,6.84,6.2784,1.8312,6.54,6.2784,1.8312,6.54
2021-03-14 18:00:00,6.6672,1.9445999999999999,6.945,0.0816,0.0238,0.085,6.5856,1.9208,6.86,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-03-14 18:30:00,6.71328,1.95804,6.993,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.7008,1.9544000000000001,6.98,5.8464,1.7052,6.09,5.8464,1.7052,6.09
2021-03-14 19:00:00,6.65472,1.94096,6.932,0.01152,0.00336,0.012,6.6432,1.9376000000000002,6.92,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11
2021-03-14 19:30:00,6.45312,1.88216,6.7219999999999995,0.01152,0.00336,0.012,6.4416,1.8788,6.71,5.7216000000000005,1.6688,5.96,5.7216000000000005,1.6688,5.96
2021-03-14 20:00:00,5.81952,1.6973600000000002,6.062,0.01152,0.00336,0.012,5.808,1.694,6.05,5.5776,1.6268,5.8100000000000005,5.5776,1.6268,5.8100000000000005
2021-03-14 20:30:00,5.44512,1.58816,5.672,0.01152,0.00336,0.012,5.4336,1.5848,5.66,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005
