Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-14 21:00:00,5.27232,1.53776,5.492,0.01152,0.00336,0.012,5.2608,1.5344,5.48,5.088,1.484,5.3,5.088,1.484,5.3
2021-03-14 21:30:00,4.93632,1.4397600000000002,5.142,0.01152,0.00336,0.012,4.9248,1.4364,5.13,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-14 22:00:00,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-14 22:30:00,4.02816,1.17488,4.196,0.14016,0.04088000000000001,0.146,3.888,1.134,4.05,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-03-14 23:00:00,3.71904,1.08472,3.874,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.6192,1.0556,3.77,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-03-14 23:30:00,3.49728,1.02004,3.643,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.4848,1.0164,3.63,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-03-15 00:00:00,3.17952,0.9273600000000001,3.312,0.01152,0.00336,0.012,3.168,0.924,3.3,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-03-15 00:30:00,2.88864,0.84252,3.009,0.018240000000000003,0.00532,0.019,2.8704,0.8372,2.99,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-03-15 01:00:00,2.93088,0.85484,3.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9184,0.8512000000000001,3.04,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-03-15 01:30:00,3.06528,0.8940400000000001,3.193,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0528,0.8904000000000001,3.18,3.408,0.994,3.55,3.408,0.994,3.55
2021-03-15 02:00:00,2.98752,0.87136,3.112,0.01152,0.00336,0.012,2.976,0.868,3.1,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-03-15 02:30:00,2.98752,0.87136,3.112,0.01152,0.00336,0.012,2.976,0.868,3.1,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-03-15 03:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.01344,0.003920000000000001,0.014,2.8608000000000002,0.8344,2.98,3.12,0.91,3.25,3.12,0.91,3.25
2021-03-15 03:30:00,2.87232,0.8377600000000001,2.992,0.01152,0.00336,0.012,2.8608000000000002,0.8344,2.98,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-03-15 04:00:00,2.83392,0.8265600000000001,2.952,0.01152,0.00336,0.012,2.8224,0.8232,2.94,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-03-15 04:30:00,2.84256,0.82908,2.961,0.02016,0.005880000000000001,0.021,2.8224,0.8232,2.94,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-03-15 05:00:00,2.8416,0.8288000000000001,2.96,0.019200000000000002,0.0056,0.02,2.8224,0.8232,2.94,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-03-15 05:30:00,2.9683200000000003,0.8657600000000001,3.092,0.01152,0.00336,0.012,2.9568000000000003,0.8624,3.08,3.024,0.882,3.15,3.024,0.882,3.15
2021-03-15 06:00:00,3.05472,0.8909600000000001,3.182,0.030720000000000004,0.008960000000000001,0.032,3.024,0.882,3.15,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-03-15 06:30:00,3.76608,1.09844,3.923,0.041280000000000004,0.01204,0.043000000000000003,3.7248,1.0864,3.88,3.5232,1.0276,3.67,3.5232,1.0276,3.67
2021-03-15 07:00:00,4.34592,1.26756,4.527,0.054720000000000005,0.015960000000000002,0.057,4.2912,1.2516,4.47,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-03-15 07:30:00,4.9248,1.4364,5.13,0.048,0.014,0.05,4.8768,1.4224,5.08,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-03-15 08:00:00,6.1104,1.7822,6.365,0.0432,0.0126,0.045,6.0672,1.7696,6.32,3.7536,1.0948,3.91,3.7536,1.0948,3.91
2021-03-15 08:30:00,6.60192,1.92556,6.877,0.03552,0.010360000000000001,0.037,6.5664,1.9152,6.84,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-03-15 09:00:00,6.4944,1.8942,6.765,0.033600000000000005,0.0098,0.035,6.4608,1.8844,6.73,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-03-15 09:30:00,5.59968,1.63324,5.833,0.03168,0.00924,0.033,5.568,1.624,5.8,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-03-15 10:00:00,5.77344,1.68392,6.014,0.01344,0.003920000000000001,0.014,5.76,1.6800000000000002,6.0,4.2816,1.2488000000000001,4.46,4.2816,1.2488000000000001,4.46
2021-03-15 10:30:00,6.5049600000000005,1.89728,6.776,0.015360000000000002,0.0044800000000000005,0.016,6.4896,1.8928,6.76,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-03-15 11:00:00,6.3888,1.8634,6.655,0.033600000000000005,0.0098,0.035,6.3552,1.8536000000000001,6.62,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-03-15 11:30:00,5.81376,1.69568,6.056,0.044160000000000005,0.01288,0.046,5.7696000000000005,1.6828,6.01,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-03-15 12:00:00,5.54496,1.61728,5.776,0.07296000000000001,0.02128,0.076,5.472,1.596,5.7,3.936,1.148,4.1,3.936,1.148,4.1
2021-03-15 12:30:00,5.59488,1.63184,5.828,0.07488,0.021840000000000002,0.078,5.52,1.6099999999999999,5.75,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-03-15 13:00:00,5.2368,1.5274,5.455,0.1008,0.029400000000000003,0.105,5.136,1.498,5.35,4.2624,1.2432,4.44,4.2624,1.2432,4.44
2021-03-15 13:30:00,4.94208,1.44144,5.148,0.10368000000000001,0.030240000000000003,0.108,4.8384,1.4112,5.04,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-03-15 14:00:00,4.79904,1.39972,4.999,0.08544,0.02492,0.089,4.7136,1.3748,4.91,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-15 14:30:00,5.16864,1.50752,5.384,0.03264,0.00952,0.034,5.136,1.498,5.35,4.368,1.274,4.55,4.368,1.274,4.55
2021-03-15 15:00:00,5.11392,1.49156,5.327,0.03552,0.010360000000000001,0.037,5.0784,1.4812,5.29,4.4928,1.3104,4.68,4.4928,1.3104,4.68
2021-03-15 15:30:00,5.112,1.491,5.325,0.033600000000000005,0.0098,0.035,5.0784,1.4812,5.29,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-03-15 16:00:00,5.35104,1.5607199999999999,5.574,0.03264,0.00952,0.034,5.3184000000000005,1.5512000000000001,5.54,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75
2021-03-15 16:30:00,5.98368,1.74524,6.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9712,1.7416,6.22,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-03-15 17:00:00,6.37824,1.8603200000000002,6.644,0.01344,0.003920000000000001,0.014,6.3648,1.8564,6.63,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-15 17:30:00,6.89664,2.01152,7.184,0.01344,0.003920000000000001,0.014,6.8832,2.0076,7.17,5.8944,1.7192,6.14,5.8944,1.7192,6.14
2021-03-15 18:00:00,6.69408,1.9524400000000002,6.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.6815999999999995,1.9488,6.96,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-03-15 18:30:00,7.51104,2.1907200000000002,7.824,0.02304,0.00672,0.024,7.4879999999999995,2.184,7.8,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-15 19:00:00,7.5475200000000005,2.20136,7.862,0.01152,0.00336,0.012,7.536,2.198,7.85,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-15 19:30:00,6.72192,1.96056,7.002,0.01152,0.00336,0.012,6.7104,1.9572,6.99,5.9328,1.7304,6.18,5.9328,1.7304,6.18
2021-03-15 20:00:00,6.28992,1.8345600000000002,6.552,0.01152,0.00336,0.012,6.2784,1.8312,6.54,5.2992,1.5455999999999999,5.52,5.2992,1.5455999999999999,5.52
2021-03-15 20:30:00,6.60672,1.9269600000000002,6.882,0.01152,0.00336,0.012,6.5952,1.9236,6.87,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-03-15 21:00:00,6.02112,1.75616,6.272,0.01152,0.00336,0.012,6.0096,1.7528000000000001,6.26,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-03-15 21:30:00,4.94592,1.44256,5.152,0.01152,0.00336,0.012,4.9344,1.4392,5.14,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-03-15 22:00:00,4.57056,1.33308,4.761,0.02016,0.005880000000000001,0.021,4.5504,1.3272,4.74,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2021-03-15 22:30:00,4.06272,1.18496,4.232,0.14592000000000002,0.04256,0.152,3.9168000000000003,1.1424,4.08,3.6,1.05,3.75,3.6,1.05,3.75
2021-03-15 23:00:00,3.6681600000000003,1.06988,3.821,0.10656,0.031080000000000003,0.111,3.5616,1.0388,3.71,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-03-15 23:30:00,3.47712,1.01416,3.622,0.01152,0.00336,0.012,3.4656000000000002,1.0108,3.61,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-03-16 00:00:00,3.23712,0.9441600000000001,3.372,0.01152,0.00336,0.012,3.2256,0.9408000000000001,3.36,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-03-16 00:30:00,3.08352,0.89936,3.212,0.01152,0.00336,0.012,3.072,0.896,3.2,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-03-16 01:00:00,2.9971200000000002,0.87416,3.122,0.01152,0.00336,0.012,2.9856,0.8708,3.11,3.168,0.924,3.3,3.168,0.924,3.3
2021-03-16 01:30:00,2.91072,0.84896,3.032,0.01152,0.00336,0.012,2.8992,0.8456,3.02,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-16 02:00:00,2.85312,0.8321600000000001,2.972,0.01152,0.00336,0.012,2.8416,0.8288000000000001,2.96,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-03-16 02:30:00,2.89152,0.8433600000000001,3.012,0.01152,0.00336,0.012,2.88,0.84,3.0,3.1872,0.9296000000000001,3.32,3.1872,0.9296000000000001,3.32
2021-03-16 03:00:00,2.89152,0.8433600000000001,3.012,0.01152,0.00336,0.012,2.88,0.84,3.0,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-03-16 03:30:00,2.77632,0.80976,2.892,0.01152,0.00336,0.012,2.7648,0.8064,2.88,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-03-16 04:00:00,2.77632,0.80976,2.892,0.01152,0.00336,0.012,2.7648,0.8064,2.88,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-03-16 04:30:00,2.75712,0.8041600000000001,2.872,0.01152,0.00336,0.012,2.7456,0.8008000000000001,2.86,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-03-16 05:00:00,3.11232,0.9077600000000001,3.242,0.01152,0.00336,0.012,3.1008,0.9044000000000001,3.23,2.688,0.784,2.8,2.688,0.784,2.8
2021-03-16 05:30:00,3.16224,0.92232,3.294,0.01344,0.003920000000000001,0.014,3.1488,0.9184,3.2800000000000002,2.4672,0.7196,2.5700000000000003,2.4672,0.7196,2.5700000000000003
2021-03-16 06:00:00,3.36192,0.9805600000000001,3.502,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.312,0.966,3.45,2.5152,0.7336,2.62,2.5152,0.7336,2.62
2021-03-16 06:30:00,4.0176,1.1718,4.185,0.0432,0.0126,0.045,3.9744,1.1592,4.14,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-16 07:00:00,4.5600000000000005,1.33,4.75,0.057600000000000005,0.016800000000000002,0.06,4.5024,1.3132000000000001,4.69,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-03-16 07:30:00,4.87392,1.42156,5.077,0.054720000000000005,0.015960000000000002,0.057,4.8192,1.4056,5.02,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-16 08:00:00,5.04864,1.47252,5.259,0.047040000000000005,0.013720000000000001,0.049,5.0016,1.4588,5.21,4.464,1.302,4.65,4.464,1.302,4.65
2021-03-16 08:30:00,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-03-16 09:00:00,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-03-16 09:30:00,5.57472,1.62596,5.807,0.03552,0.010360000000000001,0.037,5.5392,1.6156000000000001,5.77,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-03-16 10:00:00,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-03-16 10:30:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-03-16 11:00:00,5.0736,1.4798,5.285,0.0816,0.0238,0.085,4.992,1.456,5.2,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08
2021-03-16 11:30:00,5.09664,1.48652,5.309,0.10464000000000001,0.030520000000000002,0.109,4.992,1.456,5.2,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-03-16 12:00:00,5.16384,1.5061200000000001,5.379,0.09504000000000001,0.02772,0.099,5.0688,1.4784000000000002,5.28,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-03-16 12:30:00,4.94496,1.44228,5.151,0.08736000000000001,0.025480000000000003,0.091,4.8576,1.4168,5.06,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-16 13:00:00,5.06496,1.47728,5.276,0.13056,0.03808,0.136,4.9344,1.4392,5.14,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-03-16 13:30:00,5.2656,1.5358,5.485,0.1296,0.0378,0.135,5.136,1.498,5.35,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-03-16 14:00:00,4.96704,1.44872,5.174,0.10944000000000001,0.031920000000000004,0.114,4.8576,1.4168,5.06,3.7632,1.0976,3.92,3.7632,1.0976,3.92
2021-03-16 14:30:00,4.72512,1.37816,4.922,0.10752,0.031360000000000006,0.112,4.6176,1.3468,4.8100000000000005,3.9455999999999998,1.1508,4.11,3.9455999999999998,1.1508,4.11
2021-03-16 15:00:00,4.51488,1.31684,4.703,0.07008,0.020440000000000003,0.073,4.4448,1.2964,4.63,3.648,1.064,3.8,3.648,1.064,3.8
2021-03-16 15:30:00,4.8086400000000005,1.40252,5.009,0.03744,0.010920000000000001,0.039,4.7712,1.3916,4.97,4.08,1.19,4.25,4.08,1.19,4.25
2021-03-16 16:00:00,5.0736,1.4798,5.285,0.033600000000000005,0.0098,0.035,5.04,1.47,5.25,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-16 16:30:00,5.61888,1.63884,5.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6064,1.6352,5.84,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-03-16 17:00:00,6.09984,1.77912,6.354,0.01344,0.003920000000000001,0.014,6.0864,1.7752,6.34,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-03-16 17:30:00,6.4924800000000005,1.89364,6.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.48,1.8900000000000001,6.75,5.088,1.484,5.3,5.088,1.484,5.3
2021-03-16 18:00:00,6.53088,1.90484,6.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.5184,1.9012,6.79,5.2608,1.5344,5.48,5.2608,1.5344,5.48
2021-03-16 18:30:00,6.84672,1.99696,7.132,0.01152,0.00336,0.012,6.8352,1.9936,7.12,5.712,1.666,5.95,5.712,1.666,5.95
2021-03-16 19:00:00,7.44192,2.17056,7.752,0.01152,0.00336,0.012,7.4304,2.1672000000000002,7.74,5.4816,1.5988,5.71,5.4816,1.5988,5.71
2021-03-16 19:30:00,7.38432,2.15376,7.692,0.01152,0.00336,0.012,7.3728,2.1504,7.68,4.9248,1.4364,5.13,4.9248,1.4364,5.13
2021-03-16 20:00:00,5.93472,1.73096,6.182,0.01152,0.00336,0.012,5.9232,1.7276,6.17,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-03-16 20:30:00,5.73312,1.67216,5.9719999999999995,0.01152,0.00336,0.012,5.7216000000000005,1.6688,5.96,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-16 21:00:00,5.49312,1.60216,5.7219999999999995,0.01152,0.00336,0.012,5.4816,1.5988,5.71,4.7232,1.3776,4.92,4.7232,1.3776,4.92
2021-03-16 21:30:00,4.99392,1.45656,5.202,0.01152,0.00336,0.012,4.9824,1.4532,5.19,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7
2021-03-16 22:00:00,4.57152,1.33336,4.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,4.5408,1.3244,4.73,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-03-16 22:30:00,4.0944,1.1942,4.265,0.11040000000000001,0.0322,0.115,3.984,1.162,4.15,3.6,1.05,3.75,3.6,1.05,3.75
2021-03-16 23:00:00,3.70848,1.08164,3.863,0.11808,0.034440000000000005,0.123,3.5904,1.0472,3.74,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-03-16 23:30:00,3.32256,0.96908,3.461,0.11616000000000001,0.03388,0.121,3.2064,0.9352,3.34,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2021-03-17 00:00:00,3.16032,0.92176,3.292,0.04032,0.011760000000000001,0.042,3.12,0.91,3.25,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2021-03-17 00:30:00,3.05472,0.8909600000000001,3.182,0.01152,0.00336,0.012,3.0432,0.8876000000000001,3.17,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-03-17 01:00:00,2.95872,0.8629600000000001,3.082,0.01152,0.00336,0.012,2.9472,0.8596,3.07,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-03-17 01:30:00,2.93952,0.8573600000000001,3.062,0.01152,0.00336,0.012,2.928,0.854,3.05,3.3407999999999998,0.9744,3.48,3.3407999999999998,0.9744,3.48
2021-03-17 02:00:00,2.95872,0.8629600000000001,3.082,0.01152,0.00336,0.012,2.9472,0.8596,3.07,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-03-17 02:30:00,2.80512,0.8181600000000001,2.922,0.01152,0.00336,0.012,2.7936,0.8148000000000001,2.91,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-03-17 03:00:00,2.7187200000000002,0.7929600000000001,2.832,0.01152,0.00336,0.012,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-03-17 03:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.01152,0.00336,0.012,2.832,0.8260000000000001,2.95,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-03-17 04:00:00,2.87232,0.8377600000000001,2.992,0.01152,0.00336,0.012,2.8608000000000002,0.8344,2.98,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-03-17 04:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.01152,0.00336,0.012,2.688,0.784,2.8,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2021-03-17 05:00:00,2.88288,0.84084,3.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.8704,0.8372,2.99,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-03-17 05:30:00,3.00672,0.8769600000000001,3.132,0.01152,0.00336,0.012,2.9952,0.8736,3.12,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-03-17 06:00:00,3.06624,0.8943200000000001,3.194,0.02304,0.00672,0.024,3.0432,0.8876000000000001,3.17,2.8704,0.8372,2.99,2.8704,0.8372,2.99
2021-03-17 06:30:00,3.80448,1.10964,3.963,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.792,1.106,3.95,3.5808,1.0444,3.73,3.5808,1.0444,3.73
2021-03-17 07:00:00,4.35168,1.26924,4.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.3392,1.2656,4.52,4.0032,1.1676,4.17,4.0032,1.1676,4.17
2021-03-17 07:30:00,4.9756800000000005,1.45124,5.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9632000000000005,1.4476,5.17,4.3296,1.2628,4.51,4.3296,1.2628,4.51
2021-03-17 08:00:00,5.29248,1.54364,5.513,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.28,1.54,5.5,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-17 08:30:00,5.80128,1.69204,6.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.7888,1.6884000000000001,6.03,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-03-17 09:00:00,6.216,1.8130000000000002,6.475,0.014400000000000001,0.004200000000000001,0.015,6.2016,1.8088000000000002,6.46,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-03-17 09:30:00,6.4176,1.8718,6.6850000000000005,0.014400000000000001,0.004200000000000001,0.015,6.4032,1.8676,6.67,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-03-17 10:00:00,6.35328,1.85304,6.618,0.04608,0.01344,0.048,6.3072,1.8396,6.57,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-03-17 10:30:00,6.28224,1.8323200000000002,6.5440000000000005,0.03264,0.00952,0.034,6.2496,1.8228,6.51,3.7344,1.0892,3.89,3.7344,1.0892,3.89
2021-03-17 11:00:00,6.11904,1.78472,6.374,0.03264,0.00952,0.034,6.0864,1.7752,6.34,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-03-17 11:30:00,5.71296,1.66628,5.9510000000000005,0.02976,0.00868,0.031,5.6832,1.6576,5.92,4.032,1.176,4.2,4.032,1.176,4.2
2021-03-17 12:00:00,5.52192,1.61056,5.752,0.01152,0.00336,0.012,5.5104,1.6072000000000002,5.74,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-17 12:30:00,5.56416,1.62288,5.796,0.015360000000000002,0.0044800000000000005,0.016,5.5488,1.6184,5.78,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-03-17 13:00:00,5.17632,1.50976,5.392,0.05952,0.01736,0.062,5.1168,1.4924,5.33,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-03-17 13:30:00,4.6665600000000005,1.36108,4.861,0.11616000000000001,0.03388,0.121,4.5504,1.3272,4.74,3.7728,1.1004,3.93,3.7728,1.1004,3.93
2021-03-17 14:00:00,4.41888,1.28884,4.603,0.05088,0.01484,0.053,4.368,1.274,4.55,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-03-17 14:30:00,4.4304,1.2922,4.615,0.024,0.007,0.025,4.4064,1.2852000000000001,4.59,3.312,0.966,3.45,3.312,0.966,3.45
2021-03-17 15:00:00,4.6310400000000005,1.35072,4.824,0.03264,0.00952,0.034,4.5984,1.3412,4.79,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-03-17 15:30:00,4.72608,1.37844,4.923,0.03168,0.00924,0.033,4.6944,1.3692,4.89,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-03-17 16:00:00,5.0496,1.4727999999999999,5.26,0.048,0.014,0.05,5.0016,1.4588,5.21,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-03-17 16:30:00,5.58432,1.6287600000000002,5.817,0.01632,0.00476,0.017,5.568,1.624,5.8,4.0512,1.1816,4.22,4.0512,1.1816,4.22
2021-03-17 17:00:00,6.36768,1.85724,6.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.3552,1.8536000000000001,6.62,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2021-03-17 17:30:00,7.24128,2.11204,7.543,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.2288,2.1084,7.53,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-03-17 18:00:00,7.35936,2.14648,7.666,0.05376,0.015680000000000003,0.056,7.3056,2.1308,7.61,4.5408,1.3244,4.73,4.5408,1.3244,4.73
2021-03-17 18:30:00,7.6272,2.2246,7.945,0.033600000000000005,0.0098,0.035,7.5936,2.2148,7.91,5.0208,1.4644,5.23,5.0208,1.4644,5.23
2021-03-17 19:00:00,7.91232,2.30776,8.242,0.01152,0.00336,0.012,7.9008,2.3044000000000002,8.23,5.1264,1.4952,5.34,5.1264,1.4952,5.34
2021-03-17 19:30:00,7.52832,2.19576,7.842,0.01152,0.00336,0.012,7.5168,2.1924,7.83,4.848,1.4140000000000001,5.05,4.848,1.4140000000000001,5.05
2021-03-17 20:00:00,6.78336,1.9784800000000002,7.066,0.015360000000000002,0.0044800000000000005,0.016,6.768,1.974,7.05,4.4352,1.2936,4.62,4.4352,1.2936,4.62
2021-03-17 20:30:00,6.38304,1.86172,6.649,0.027840000000000004,0.00812,0.029,6.3552,1.8536000000000001,6.62,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-03-17 21:00:00,5.6505600000000005,1.6480800000000002,5.886,0.015360000000000002,0.0044800000000000005,0.016,5.6352,1.6436000000000002,5.87,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-03-17 21:30:00,5.07552,1.4803600000000001,5.287,0.025920000000000002,0.007560000000000001,0.027,5.0496,1.4727999999999999,5.26,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-17 22:00:00,4.71168,1.37424,4.908,0.01728,0.00504,0.018000000000000002,4.6944,1.3692,4.89,4.4256,1.2908,4.61,4.4256,1.2908,4.61
2021-03-17 22:30:00,4.176,1.218,4.35,0.13440000000000002,0.0392,0.14,4.0416,1.1788,4.21,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-03-17 23:00:00,3.6864,1.0752,3.84,0.15360000000000001,0.0448,0.16,3.5328,1.0304,3.68,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-03-17 23:30:00,3.37728,0.98504,3.518,0.01728,0.00504,0.018000000000000002,3.36,0.98,3.5,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-03-18 00:00:00,3.10176,0.90468,3.231,0.02016,0.005880000000000001,0.021,3.0816,0.8988,3.21,2.976,0.868,3.1,2.976,0.868,3.1
2021-03-18 00:30:00,2.81664,0.82152,2.934,0.03264,0.00952,0.034,2.784,0.812,2.9,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-03-18 01:00:00,2.73216,0.79688,2.846,0.03456,0.01008,0.036000000000000004,2.6976,0.7868,2.81,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-18 01:30:00,2.80512,0.8181600000000001,2.922,0.01152,0.00336,0.012,2.7936,0.8148000000000001,2.91,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-03-18 02:00:00,2.72832,0.79576,2.842,0.01152,0.00336,0.012,2.7168,0.7924,2.83,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-03-18 02:30:00,2.77728,0.8100400000000001,2.893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7648,0.8064,2.88,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-03-18 03:00:00,2.74368,0.8002400000000001,2.858,0.01728,0.00504,0.018000000000000002,2.7264,0.7952,2.84,3.024,0.882,3.15,3.024,0.882,3.15
2021-03-18 03:30:00,2.66592,0.77756,2.777,0.025920000000000002,0.007560000000000001,0.027,2.64,0.77,2.75,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-03-18 04:00:00,2.54016,0.7408800000000001,2.646,0.07296000000000001,0.02128,0.076,2.4672,0.7196,2.5700000000000003,2.6784,0.7812,2.79,2.6784,0.7812,2.79
2021-03-18 04:30:00,2.5526400000000002,0.7445200000000001,2.659,0.08544,0.02492,0.089,2.4672,0.7196,2.5700000000000003,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2021-03-18 05:00:00,2.74464,0.8005200000000001,2.859,0.018240000000000003,0.00532,0.019,2.7264,0.7952,2.84,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-03-18 05:30:00,2.87712,0.83916,2.997,0.01632,0.00476,0.017,2.8608000000000002,0.8344,2.98,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-03-18 06:00:00,3.04704,0.8887200000000001,3.174,0.08064,0.023520000000000003,0.084,2.9664,0.8652000000000001,3.09,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2021-03-18 06:30:00,3.56544,1.03992,3.714,0.02304,0.00672,0.024,3.5423999999999998,1.0332,3.69,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-18 07:00:00,4.15488,1.21184,4.328,0.01728,0.00504,0.018000000000000002,4.1376,1.2068,4.31,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-03-18 07:30:00,4.94688,1.44284,5.153,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9344,1.4392,5.14,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-03-18 08:00:00,5.31264,1.54952,5.534,0.01344,0.003920000000000001,0.014,5.2992,1.5455999999999999,5.52,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54
2021-03-18 08:30:00,5.35968,1.56324,5.583,0.022080000000000002,0.00644,0.023,5.3376,1.5568,5.5600000000000005,4.32,1.26,4.5,4.32,1.26,4.5
2021-03-18 09:00:00,5.28576,1.54168,5.506,0.08256000000000001,0.02408,0.08600000000000001,5.2032,1.5176,5.42,4.272,1.246,4.45,4.272,1.246,4.45
2021-03-18 09:30:00,5.17152,1.5083600000000001,5.3870000000000005,0.01632,0.00476,0.017,5.1552,1.5036,5.37,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-03-18 10:00:00,5.15232,1.50276,5.367,0.01632,0.00476,0.017,5.136,1.498,5.35,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-03-18 10:30:00,5.11296,1.4912800000000002,5.326,0.015360000000000002,0.0044800000000000005,0.016,5.0976,1.4868000000000001,5.31,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-03-18 11:00:00,4.98816,1.4548800000000002,5.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9632000000000005,1.4476,5.17,4.5792,1.3356,4.77,4.5792,1.3356,4.77
2021-03-18 11:30:00,5.1888,1.5134,5.405,0.014400000000000001,0.004200000000000001,0.015,5.1744,1.5091999999999999,5.39,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-03-18 12:00:00,5.14752,1.50136,5.362,0.04032,0.011760000000000001,0.042,5.1072,1.4896,5.32,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-03-18 12:30:00,5.25696,1.53328,5.476,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.232,1.526,5.45,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-18 13:00:00,5.11872,1.49296,5.332,0.04032,0.011760000000000001,0.042,5.0784,1.4812,5.29,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-18 13:30:00,5.016,1.463,5.225,0.014400000000000001,0.004200000000000001,0.015,5.0016,1.4588,5.21,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-18 14:00:00,4.74816,1.38488,4.946,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7232,1.3776,4.92,4.6656,1.3608,4.86,4.6656,1.3608,4.86
2021-03-18 14:30:00,4.83744,1.41092,5.039,0.05664,0.01652,0.059000000000000004,4.7808,1.3944,4.98,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-03-18 15:00:00,5.02656,1.46608,5.236,0.09216,0.02688,0.096,4.9344,1.4392,5.14,4.2528,1.2404,4.43,4.2528,1.2404,4.43
2021-03-18 15:30:00,5.2224,1.5232,5.44,0.0864,0.0252,0.09,5.136,1.498,5.35,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-03-18 16:00:00,5.5564800000000005,1.62064,5.788,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.3568,1.5624,5.58,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2021-03-18 16:30:00,5.8176,1.6968,6.06,0.1728,0.0504,0.18,5.6448,1.6464,5.88,4.4736,1.3048,4.66,4.4736,1.3048,4.66
2021-03-18 17:00:00,6.7296,1.9628,7.01,0.1728,0.0504,0.18,6.5568,1.9123999999999999,6.83,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-03-18 17:30:00,6.98304,2.03672,7.274,0.13824,0.04032,0.14400000000000002,6.8448,1.9964,7.13,4.464,1.302,4.65,4.464,1.302,4.65
2021-03-18 18:00:00,6.85728,2.00004,7.143,0.17568,0.05124,0.183,6.6815999999999995,1.9488,6.96,5.7888,1.6884000000000001,6.03,5.7888,1.6884000000000001,6.03
2021-03-18 18:30:00,7.66272,2.23496,7.982,0.049920000000000006,0.014560000000000002,0.052000000000000005,7.6128,2.2204,7.93,5.1648,1.5064000000000002,5.38,5.1648,1.5064000000000002,5.38
2021-03-18 19:00:00,7.59936,2.21648,7.916,0.015360000000000002,0.0044800000000000005,0.016,7.584,2.212,7.9,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-03-18 19:30:00,6.19872,1.80796,6.457,0.025920000000000002,0.007560000000000001,0.027,6.1728,1.8004,6.43,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39
2021-03-18 20:00:00,5.73312,1.67216,5.9719999999999995,0.18432,0.05376,0.192,5.5488,1.6184,5.78,5.4048,1.5764,5.63,5.4048,1.5764,5.63
2021-03-18 20:30:00,5.7312,1.6716000000000002,5.97,0.06720000000000001,0.0196,0.07,5.664,1.6520000000000001,5.9,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-03-18 21:00:00,5.50176,1.60468,5.731,0.010560000000000002,0.0030800000000000003,0.011,5.4912,1.6016,5.72,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-03-18 21:30:00,4.83936,1.41148,5.041,0.010560000000000002,0.0030800000000000003,0.011,4.8288,1.4084,5.03,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-03-18 22:00:00,4.45632,1.29976,4.642,0.021120000000000003,0.0061600000000000005,0.022,4.4352,1.2936,4.62,4.1856,1.2208,4.36,4.1856,1.2208,4.36
2021-03-18 22:30:00,4.04928,1.18104,4.218,0.08448000000000001,0.024640000000000002,0.088,3.9648,1.1564,4.13,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2021-03-18 23:00:00,3.60768,1.05224,3.758,0.07488,0.021840000000000002,0.078,3.5328,1.0304,3.68,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-18 23:30:00,3.23328,0.9430400000000001,3.368,0.08448000000000001,0.024640000000000002,0.088,3.1488,0.9184,3.2800000000000002,2.9472,0.8596,3.07,2.9472,0.8596,3.07
2021-03-19 00:00:00,3.144,0.917,3.275,0.014400000000000001,0.004200000000000001,0.015,3.1296,0.9128000000000001,3.26,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-03-19 00:30:00,2.97696,0.86828,3.101,0.010560000000000002,0.0030800000000000003,0.011,2.9664,0.8652000000000001,3.09,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-03-19 01:00:00,2.688,0.784,2.8,0.048,0.014,0.05,2.64,0.77,2.75,3.072,0.896,3.2,3.072,0.896,3.2
2021-03-19 01:30:00,2.7667200000000003,0.80696,2.882,0.01152,0.00336,0.012,2.7552,0.8036000000000001,2.87,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-03-19 02:00:00,2.72736,0.7954800000000001,2.841,0.010560000000000002,0.0030800000000000003,0.011,2.7168,0.7924,2.83,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-03-19 02:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.02016,0.005880000000000001,0.021,2.544,0.742,2.65,3.024,0.882,3.15,3.024,0.882,3.15
2021-03-19 03:00:00,2.64096,0.7702800000000001,2.751,0.010560000000000002,0.0030800000000000003,0.011,2.6304,0.7672,2.74,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-03-19 03:30:00,2.50752,0.73136,2.612,0.06912,0.02016,0.07200000000000001,2.4384,0.7112,2.54,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-03-19 04:00:00,2.53536,0.73948,2.641,0.010560000000000002,0.0030800000000000003,0.011,2.5248,0.7364,2.63,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2021-03-19 04:30:00,2.49888,0.72884,2.6029999999999998,0.022080000000000002,0.00644,0.023,2.4768,0.7224,2.58,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-03-19 05:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.01152,0.00336,0.012,2.688,0.784,2.8,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-03-19 05:30:00,2.80416,0.81788,2.9210000000000003,0.02016,0.005880000000000001,0.021,2.784,0.812,2.9,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-03-19 06:00:00,2.9856,0.8708,3.11,0.06720000000000001,0.0196,0.07,2.9184,0.8512000000000001,3.04,2.8128,0.8204,2.93,2.8128,0.8204,2.93
2021-03-19 06:30:00,3.58848,1.04664,3.738,0.01728,0.00504,0.018000000000000002,3.5712,1.0416,3.7199999999999998,3.5136000000000003,1.0248,3.66,3.5136000000000003,1.0248,3.66
2021-03-19 07:00:00,4.15968,1.21324,4.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1472,1.2096,4.32,3.984,1.162,4.15,3.984,1.162,4.15
2021-03-19 07:30:00,4.91712,1.43416,5.122,0.01152,0.00336,0.012,4.9056,1.4308,5.11,4.416,1.288,4.6,4.416,1.288,4.6
2021-03-19 08:00:00,5.1408,1.4994,5.355,0.014400000000000001,0.004200000000000001,0.015,5.1264,1.4952,5.34,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-19 08:30:00,5.32224,1.55232,5.5440000000000005,0.01344,0.003920000000000001,0.014,5.3088,1.5484,5.53,4.608,1.344,4.8,4.608,1.344,4.8
2021-03-19 09:00:00,5.4288,1.5834000000000001,5.655,0.014400000000000001,0.004200000000000001,0.015,5.4144,1.5792000000000002,5.64,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-03-19 09:30:00,5.4672,1.5946,5.695,0.014400000000000001,0.004200000000000001,0.015,5.4528,1.5904,5.68,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82
2021-03-19 10:00:00,5.4672,1.5946,5.695,0.014400000000000001,0.004200000000000001,0.015,5.4528,1.5904,5.68,4.7136,1.3748,4.91,4.7136,1.3748,4.91
2021-03-19 10:30:00,5.5056,1.6058,5.735,0.014400000000000001,0.004200000000000001,0.015,5.4912,1.6016,5.72,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-03-19 11:00:00,5.53344,1.61392,5.764,0.01344,0.003920000000000001,0.014,5.52,1.6099999999999999,5.75,4.7328,1.3804,4.93,4.7328,1.3804,4.93
2021-03-19 11:30:00,5.33088,1.55484,5.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3184000000000005,1.5512000000000001,5.54,4.8288,1.4084,5.03,4.8288,1.4084,5.03
2021-03-19 12:00:00,5.64768,1.64724,5.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.6352,1.6436000000000002,5.87,4.6464,1.3552,4.84,4.6464,1.3552,4.84
2021-03-19 12:30:00,6.07392,1.77156,6.327,0.01632,0.00476,0.017,6.0576,1.7668,6.31,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9
2021-03-19 13:00:00,6.0528,1.7654,6.305,0.014400000000000001,0.004200000000000001,0.015,6.0384,1.7612,6.29,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95
2021-03-19 13:30:00,5.496,1.603,5.725,0.014400000000000001,0.004200000000000001,0.015,5.4816,1.5988,5.71,5.0112,1.4616,5.22,5.0112,1.4616,5.22
2021-03-19 14:00:00,5.0736,1.4798,5.285,0.014400000000000001,0.004200000000000001,0.015,5.0592,1.4756,5.27,5.2704,1.5372,5.49,5.2704,1.5372,5.49
2021-03-19 14:30:00,5.15136,1.50248,5.366,0.015360000000000002,0.0044800000000000005,0.016,5.136,1.498,5.35,5.184,1.512,5.4,5.184,1.512,5.4
2021-03-19 15:00:00,5.17056,1.50808,5.386,0.015360000000000002,0.0044800000000000005,0.016,5.1552,1.5036,5.37,5.1552,1.5036,5.37,5.1552,1.5036,5.37
2021-03-19 15:30:00,5.1792,1.5106000000000002,5.395,0.014400000000000001,0.004200000000000001,0.015,5.1648,1.5064000000000002,5.38,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-03-19 16:00:00,5.49504,1.6027200000000001,5.724,0.01344,0.003920000000000001,0.014,5.4816,1.5988,5.71,5.28,1.54,5.5,5.28,1.54,5.5
2021-03-19 16:30:00,6.01248,1.75364,6.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0,1.75,6.25,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-19 17:00:00,6.37824,1.8603200000000002,6.644,0.01344,0.003920000000000001,0.014,6.3648,1.8564,6.63,5.7024,1.6632,5.94,5.7024,1.6632,5.94
2021-03-19 17:30:00,6.4944,1.8942,6.765,0.014400000000000001,0.004200000000000001,0.015,6.48,1.8900000000000001,6.75,5.9232,1.7276,6.17,5.9232,1.7276,6.17
2021-03-19 18:00:00,6.40608,1.86844,6.673,0.11808,0.034440000000000005,0.123,6.288,1.834,6.55,5.7696000000000005,1.6828,6.01,5.7696000000000005,1.6828,6.01
2021-03-19 18:30:00,6.43008,1.8754400000000002,6.698,0.10368000000000001,0.030240000000000003,0.108,6.3264,1.8452000000000002,6.59,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-19 19:00:00,7.1472,2.0846,7.445,0.0816,0.0238,0.085,7.0656,2.0608,7.36,5.3664,1.5652,5.59,5.3664,1.5652,5.59
2021-03-19 19:30:00,6.96288,2.03084,7.253,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.9504,2.0272,7.24,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-03-19 20:00:00,6.45888,1.8838400000000002,6.728,0.036480000000000005,0.01064,0.038,6.4224,1.8732000000000002,6.69,4.4832,1.3076,4.67,4.4832,1.3076,4.67
2021-03-19 20:30:00,6.1488,1.7934,6.405,0.014400000000000001,0.004200000000000001,0.015,6.1344,1.7892000000000001,6.39,4.1472,1.2096,4.32,4.1472,1.2096,4.32
2021-03-19 21:00:00,5.93376,1.73068,6.181,0.010560000000000002,0.0030800000000000003,0.011,5.9232,1.7276,6.17,4.128,1.204,4.3,4.128,1.204,4.3
2021-03-19 21:30:00,5.43456,1.58508,5.661,0.010560000000000002,0.0030800000000000003,0.011,5.424,1.5819999999999999,5.65,4.1952,1.2236,4.37,4.1952,1.2236,4.37
2021-03-19 22:00:00,4.36896,1.27428,4.551,0.010560000000000002,0.0030800000000000003,0.011,4.3584,1.2711999999999999,4.54,4.4064,1.2852000000000001,4.59,4.4064,1.2852000000000001,4.59
2021-03-19 22:30:00,3.9888,1.1634,4.155,0.062400000000000004,0.0182,0.065,3.9264,1.1452,4.09,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-03-19 23:00:00,3.5616,1.0388,3.71,0.028800000000000003,0.008400000000000001,0.03,3.5328,1.0304,3.68,3.6288,1.0584,3.7800000000000002,3.6288,1.0584,3.7800000000000002
2021-03-19 23:30:00,3.28128,0.9570400000000001,3.418,0.02688,0.007840000000000001,0.028,3.2544,0.9492,3.39,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-03-20 00:00:00,3.03264,0.8845200000000001,3.159,0.03744,0.010920000000000001,0.039,2.9952,0.8736,3.12,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-20 00:30:00,2.8656,0.8358,2.985,0.014400000000000001,0.004200000000000001,0.015,2.8512,0.8316,2.9699999999999998,3.2064,0.9352,3.34,3.2064,0.9352,3.34
2021-03-20 01:00:00,2.7888,0.8134,2.9050000000000002,0.014400000000000001,0.004200000000000001,0.015,2.7744,0.8092,2.89,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-03-20 01:30:00,2.5891200000000003,0.75516,2.697,0.025920000000000002,0.007560000000000001,0.027,2.5632,0.7476,2.67,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-03-20 02:00:00,2.6486400000000003,0.7725200000000001,2.759,0.018240000000000003,0.00532,0.019,2.6304,0.7672,2.74,3.312,0.966,3.45,3.312,0.966,3.45
2021-03-20 02:30:00,2.64192,0.77056,2.752,0.01152,0.00336,0.012,2.6304,0.7672,2.74,3.1584,0.9212,3.29,3.1584,0.9212,3.29
2021-03-20 03:00:00,2.53056,0.7380800000000001,2.636,0.015360000000000002,0.0044800000000000005,0.016,2.5152,0.7336,2.62,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17
2021-03-20 03:30:00,2.4672,0.7196,2.5700000000000003,0.038400000000000004,0.0112,0.04,2.4288,0.7084,2.5300000000000002,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03
2021-03-20 04:00:00,2.55552,0.74536,2.662,0.01152,0.00336,0.012,2.544,0.742,2.65,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-03-20 04:30:00,2.50944,0.73192,2.614,0.01344,0.003920000000000001,0.014,2.496,0.728,2.6,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2021-03-20 05:00:00,2.60352,0.75936,2.7119999999999997,0.01152,0.00336,0.012,2.592,0.756,2.7,2.8992,0.8456,3.02,2.8992,0.8456,3.02
2021-03-20 05:30:00,2.71776,0.79268,2.831,0.010560000000000002,0.0030800000000000003,0.011,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2021-03-20 06:00:00,2.72448,0.79464,2.838,0.036480000000000005,0.01064,0.038,2.688,0.784,2.8,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-03-20 06:30:00,2.9798400000000003,0.8691200000000001,3.104,0.01344,0.003920000000000001,0.014,2.9664,0.8652000000000001,3.09,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-03-20 07:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.05088,0.01484,0.053,3.168,0.924,3.3,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-03-20 07:30:00,3.79392,1.10656,3.952,0.030720000000000004,0.008960000000000001,0.032,3.7632,1.0976,3.92,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-20 08:00:00,4.8576,1.4168,5.06,0.009600000000000001,0.0028,0.01,4.848,1.4140000000000001,5.05,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-03-20 08:30:00,5.48256,1.59908,5.711,0.010560000000000002,0.0030800000000000003,0.011,5.472,1.596,5.7,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-03-20 09:00:00,5.7552,1.6785999999999999,5.995,0.014400000000000001,0.004200000000000001,0.015,5.7408,1.6743999999999999,5.98,3.2928,0.9604,3.43,3.2928,0.9604,3.43
2021-03-20 09:30:00,5.23488,1.52684,5.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.2224,1.5232,5.44,4.224,1.232,4.4,4.224,1.232,4.4
2021-03-20 10:00:00,5.49408,1.60244,5.723,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.4816,1.5988,5.71,4.5504,1.3272,4.74,4.5504,1.3272,4.74
2021-03-20 10:30:00,5.64672,1.64696,5.882,0.01152,0.00336,0.012,5.6352,1.6436000000000002,5.87,4.6848,1.3664,4.88,4.6848,1.3664,4.88
2021-03-20 11:00:00,5.56032,1.62176,5.792,0.01152,0.00336,0.012,5.5488,1.6184,5.78,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-03-20 11:30:00,5.30976,1.54868,5.531,0.010560000000000002,0.0030800000000000003,0.011,5.2992,1.5455999999999999,5.52,4.7616,1.3888,4.96,4.7616,1.3888,4.96
2021-03-20 12:00:00,5.46336,1.59348,5.691,0.010560000000000002,0.0030800000000000003,0.011,5.4528,1.5904,5.68,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-03-20 12:30:00,5.6275200000000005,1.6413600000000002,5.862,0.01152,0.00336,0.012,5.616,1.638,5.85,4.3488,1.2684,4.53,4.3488,1.2684,4.53
2021-03-20 13:00:00,5.56896,1.6242800000000002,5.801,0.010560000000000002,0.0030800000000000003,0.011,5.5584,1.6212,5.79,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-03-20 13:30:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,4.4544,1.2992,4.64,4.4544,1.2992,4.64
2021-03-20 14:00:00,5.34816,1.5598800000000002,5.571,0.010560000000000002,0.0030800000000000003,0.011,5.3376,1.5568,5.5600000000000005,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-20 14:30:00,4.869120000000001,1.42016,5.072,0.01152,0.00336,0.012,4.8576,1.4168,5.06,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-03-20 15:00:00,5.06016,1.47588,5.271,0.010560000000000002,0.0030800000000000003,0.011,5.0496,1.4727999999999999,5.26,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-20 15:30:00,4.98336,1.45348,5.191,0.010560000000000002,0.0030800000000000003,0.011,4.9728,1.4504000000000001,5.18,4.6176,1.3468,4.8100000000000005,4.6176,1.3468,4.8100000000000005
2021-03-20 16:00:00,5.06304,1.47672,5.274,0.01344,0.003920000000000001,0.014,5.0496,1.4727999999999999,5.26,4.656,1.358,4.85,4.656,1.358,4.85
2021-03-20 16:30:00,5.29056,1.54308,5.511,0.010560000000000002,0.0030800000000000003,0.011,5.28,1.54,5.5,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-03-20 17:00:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,5.4624,1.5932,5.69,5.376,1.568,5.6,5.376,1.568,5.6
2021-03-20 17:30:00,5.77056,1.68308,6.011,0.010560000000000002,0.0030800000000000003,0.011,5.76,1.6800000000000002,6.0,5.6448,1.6464,5.88,5.6448,1.6464,5.88
2021-03-20 18:00:00,5.70528,1.66404,5.943,0.09888000000000001,0.02884,0.10300000000000001,5.6064,1.6352,5.84,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62
2021-03-20 18:30:00,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13,5.7504,1.6772,5.99,5.7504,1.6772,5.99
2021-03-20 19:00:00,6.6825600000000005,1.94908,6.961,0.010560000000000002,0.0030800000000000003,0.011,6.672,1.9460000000000002,6.95,5.6256,1.6408,5.86,5.6256,1.6408,5.86
2021-03-20 19:30:00,6.44256,1.87908,6.711,0.010560000000000002,0.0030800000000000003,0.011,6.432,1.876,6.7,5.472,1.596,5.7,5.472,1.596,5.7
2021-03-20 20:00:00,5.78976,1.6886800000000002,6.031,0.010560000000000002,0.0030800000000000003,0.011,5.7792,1.6856,6.02,5.5872,1.6296,5.82,5.5872,1.6296,5.82
2021-03-20 20:30:00,5.31936,1.5514800000000002,5.541,0.010560000000000002,0.0030800000000000003,0.011,5.3088,1.5484,5.53,5.3088,1.5484,5.53,5.3088,1.5484,5.53
2021-03-20 21:00:00,5.10816,1.48988,5.321,0.010560000000000002,0.0030800000000000003,0.011,5.0976,1.4868000000000001,5.31,5.0688,1.4784000000000002,5.28,5.0688,1.4784000000000002,5.28
2021-03-20 21:30:00,4.7500800000000005,1.38544,4.948,0.01728,0.00504,0.018000000000000002,4.7328,1.3804,4.93,4.6752,1.3636,4.87,4.6752,1.3636,4.87
2021-03-20 22:00:00,4.64928,1.3560400000000001,4.843,0.10848000000000001,0.03164,0.113,4.5408,1.3244,4.73,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-03-20 22:30:00,4.39104,1.28072,4.574,0.24384000000000003,0.07112,0.254,4.1472,1.2096,4.32,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-03-20 23:00:00,4.07904,1.18972,4.249,0.21984,0.06412000000000001,0.229,3.8592,1.1256,4.02,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-03-20 23:30:00,3.47904,1.01472,3.624,0.08064,0.023520000000000003,0.084,3.3984,0.9912000000000001,3.54,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-21 00:00:00,3.2112,0.9366000000000001,3.345,0.0816,0.0238,0.085,3.1296,0.9128000000000001,3.26,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-03-21 00:30:00,3.00672,0.8769600000000001,3.132,0.08832000000000001,0.02576,0.092,2.9184,0.8512000000000001,3.04,3.0624,0.8932,3.19,3.0624,0.8932,3.19
2021-03-21 01:00:00,3.0096,0.8778,3.135,0.014400000000000001,0.004200000000000001,0.015,2.9952,0.8736,3.12,3.3984,0.9912000000000001,3.54,3.3984,0.9912000000000001,3.54
2021-03-21 01:30:00,2.8272,0.8246,2.9450000000000003,0.07200000000000001,0.021,0.075,2.7552,0.8036000000000001,2.87,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-21 02:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.03552,0.010360000000000001,0.037,2.784,0.812,2.9,3.2544,0.9492,3.39,3.2544,0.9492,3.39
2021-03-21 02:30:00,2.74464,0.8005200000000001,2.859,0.018240000000000003,0.00532,0.019,2.7264,0.7952,2.84,3.12,0.91,3.25,3.12,0.91,3.25
2021-03-21 03:00:00,2.7187200000000002,0.7929600000000001,2.832,0.01152,0.00336,0.012,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.12,0.91,3.25,3.12,0.91,3.25
2021-03-21 03:30:00,2.46912,0.72016,2.572,0.08832000000000001,0.02576,0.092,2.3808,0.6944,2.48,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-03-21 04:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.01632,0.00476,0.017,2.5248,0.7364,2.63,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2021-03-21 04:30:00,2.5584,0.7462000000000001,2.665,0.024,0.007,0.025,2.5343999999999998,0.7392000000000001,2.64,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2021-03-21 05:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.030720000000000004,0.008960000000000001,0.032,2.4288,0.7084,2.5300000000000002,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2021-03-21 05:30:00,2.65152,0.77336,2.762,0.01152,0.00336,0.012,2.64,0.77,2.75,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-03-21 06:00:00,2.49216,0.7268800000000001,2.596,0.06336,0.01848,0.066,2.4288,0.7084,2.5300000000000002,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2021-03-21 06:30:00,2.64288,0.7708400000000001,2.753,0.03168,0.00924,0.033,2.6112,0.7616,2.7199999999999998,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2021-03-21 07:00:00,2.96064,0.8635200000000001,3.084,0.01344,0.003920000000000001,0.014,2.9472,0.8596,3.07,3.1968,0.9324,3.33,3.1968,0.9324,3.33
2021-03-21 07:30:00,3.40896,0.99428,3.551,0.010560000000000002,0.0030800000000000003,0.011,3.3984,0.9912000000000001,3.54,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-03-21 08:00:00,3.7737600000000002,1.10068,3.931,0.010560000000000002,0.0030800000000000003,0.011,3.7632,1.0976,3.92,3.5712,1.0416,3.7199999999999998,3.5712,1.0416,3.7199999999999998
2021-03-21 08:30:00,4.23456,1.23508,4.411,0.010560000000000002,0.0030800000000000003,0.011,4.224,1.232,4.4,3.9072,1.1396,4.07,3.9072,1.1396,4.07
2021-03-21 09:00:00,4.57056,1.33308,4.761,0.010560000000000002,0.0030800000000000003,0.011,4.5600000000000005,1.33,4.75,4.2144,1.2292,4.39,4.2144,1.2292,4.39
2021-03-21 09:30:00,4.99296,1.45628,5.201,0.010560000000000002,0.0030800000000000003,0.011,4.9824,1.4532,5.19,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-21 10:00:00,5.14944,1.5019200000000001,5.364,0.01344,0.003920000000000001,0.014,5.136,1.498,5.35,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-21 10:30:00,4.90656,1.4310800000000001,5.111,0.02016,0.005880000000000001,0.021,4.8864,1.4252,5.09,4.1664,1.2152,4.34,4.1664,1.2152,4.34
