Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-21 11:00:00,5.23584,1.52712,5.454,0.01344,0.003920000000000001,0.014,5.2224,1.5232,5.44,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-03-21 11:30:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,4.0224,1.1732,4.19,4.0224,1.1732,4.19
2021-03-21 12:00:00,5.45664,1.59152,5.684,0.01344,0.003920000000000001,0.014,5.4432,1.5876000000000001,5.67,4.1664,1.2152,4.34,4.1664,1.2152,4.34
2021-03-21 12:30:00,5.67552,1.65536,5.912,0.01152,0.00336,0.012,5.664,1.6520000000000001,5.9,4.6368,1.3524,4.83,4.6368,1.3524,4.83
2021-03-21 13:00:00,5.68416,1.65788,5.921,0.010560000000000002,0.0030800000000000003,0.011,5.6736,1.6548,5.91,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-21 13:30:00,5.91456,1.7250800000000002,6.161,0.010560000000000002,0.0030800000000000003,0.011,5.904,1.722,6.15,4.8864,1.4252,5.09,4.8864,1.4252,5.09
2021-03-21 14:00:00,5.90496,1.72228,6.151,0.010560000000000002,0.0030800000000000003,0.011,5.8944,1.7192,6.14,4.9056,1.4308,5.11,4.9056,1.4308,5.11
2021-03-21 14:30:00,5.77344,1.68392,6.014,0.01344,0.003920000000000001,0.014,5.76,1.6800000000000002,6.0,4.8096,1.4028,5.01,4.8096,1.4028,5.01
2021-03-21 15:00:00,5.55936,1.62148,5.791,0.010560000000000002,0.0030800000000000003,0.011,5.5488,1.6184,5.78,5.1936,1.5148000000000001,5.41,5.1936,1.5148000000000001,5.41
2021-03-21 15:30:00,5.62656,1.64108,5.861,0.010560000000000002,0.0030800000000000003,0.011,5.616,1.638,5.85,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-21 16:00:00,5.69376,1.6606800000000002,5.931,0.010560000000000002,0.0030800000000000003,0.011,5.6832,1.6576,5.92,5.472,1.596,5.7,5.472,1.596,5.7
2021-03-21 16:30:00,6.04896,1.76428,6.301,0.010560000000000002,0.0030800000000000003,0.011,6.0384,1.7612,6.29,5.9616,1.7388,6.21,5.9616,1.7388,6.21
2021-03-21 17:00:00,6.38496,1.8622800000000002,6.651,0.010560000000000002,0.0030800000000000003,0.011,6.3744,1.8592,6.64,5.9424,1.7332,6.19,5.9424,1.7332,6.19
2021-03-21 17:30:00,6.82656,1.9910800000000002,7.111,0.010560000000000002,0.0030800000000000003,0.011,6.816,1.988,7.1,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98
2021-03-21 18:00:00,7.0656,2.0608,7.36,0.13440000000000002,0.0392,0.14,6.9312000000000005,2.0216,7.22,4.7424,1.3832,4.94,4.7424,1.3832,4.94
2021-03-21 18:30:00,6.93408,2.02244,7.223,0.14688,0.04284,0.153,6.7872,1.9796,7.07,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-03-21 19:00:00,7.0608,2.0594,7.355,0.11040000000000001,0.0322,0.115,6.9504,2.0272,7.24,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-03-21 19:30:00,7.20096,2.10028,7.501,0.010560000000000002,0.0030800000000000003,0.011,7.1904,2.0972,7.49,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12
2021-03-21 20:00:00,6.43296,1.87628,6.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,6.4224,1.8732000000000002,6.69,5.1072,1.4896,5.32,5.1072,1.4896,5.32
2021-03-21 20:30:00,5.7072,1.6646,5.945,0.014400000000000001,0.004200000000000001,0.015,5.6928,1.6604,5.93,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-03-21 21:00:00,5.40576,1.57668,5.631,0.010560000000000002,0.0030800000000000003,0.011,5.3952,1.5735999999999999,5.62,4.8672,1.4196,5.07,4.8672,1.4196,5.07
2021-03-21 21:30:00,4.85376,1.41568,5.056,0.015360000000000002,0.0044800000000000005,0.016,4.8384,1.4112,5.04,4.464,1.302,4.65,4.464,1.302,4.65
2021-03-21 22:00:00,4.28352,1.24936,4.462,0.06912,0.02016,0.07200000000000001,4.2144,1.2292,4.39,3.9936,1.1648,4.16,3.9936,1.1648,4.16
2021-03-21 22:30:00,4.25952,1.2423600000000001,4.437,0.15072000000000002,0.043960000000000006,0.157,4.1088000000000005,1.1984,4.28,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-03-21 23:00:00,3.58656,1.04608,3.7359999999999998,0.06336,0.01848,0.066,3.5232,1.0276,3.67,3.6,1.05,3.75,3.6,1.05,3.75
2021-03-21 23:30:00,3.38016,0.9858800000000001,3.521,0.02016,0.005880000000000001,0.021,3.36,0.98,3.5,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-03-22 00:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.01152,0.00336,0.012,3.1296,0.9128000000000001,3.26,3.072,0.896,3.2,3.072,0.896,3.2
2021-03-22 00:30:00,2.94048,0.8576400000000001,3.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.928,0.854,3.05,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-03-22 01:00:00,2.90112,0.84616,3.022,0.01152,0.00336,0.012,2.8896,0.8428,3.01,3.2736,0.9548000000000001,3.41,3.2736,0.9548000000000001,3.41
2021-03-22 01:30:00,2.8377600000000003,0.8276800000000001,2.956,0.015360000000000002,0.0044800000000000005,0.016,2.8224,0.8232,2.94,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-03-22 02:00:00,2.8147200000000003,0.82096,2.932,0.01152,0.00336,0.012,2.8032,0.8176,2.92,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-03-22 02:30:00,2.75616,0.80388,2.871,0.02016,0.005880000000000001,0.021,2.7359999999999998,0.798,2.85,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-03-22 03:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.022080000000000002,0.00644,0.023,2.7168,0.7924,2.83,3.024,0.882,3.15,3.024,0.882,3.15
2021-03-22 03:30:00,2.63808,0.76944,2.748,0.08448000000000001,0.024640000000000002,0.088,2.5536,0.7448,2.66,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-03-22 04:00:00,2.73312,0.7971600000000001,2.847,0.054720000000000005,0.015960000000000002,0.057,2.6784,0.7812,2.79,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-03-22 04:30:00,2.83392,0.8265600000000001,2.952,0.01152,0.00336,0.012,2.8224,0.8232,2.94,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-03-22 05:00:00,2.93952,0.8573600000000001,3.062,0.01152,0.00336,0.012,2.928,0.854,3.05,2.9376,0.8568,3.06,2.9376,0.8568,3.06
2021-03-22 05:30:00,3.09408,0.90244,3.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.0816,0.8988,3.21,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2021-03-22 06:00:00,3.13248,0.9136400000000001,3.263,0.09888000000000001,0.02884,0.10300000000000001,3.0336,0.8848,3.16,2.928,0.854,3.05,2.928,0.854,3.05
2021-03-22 06:30:00,3.77568,1.10124,3.933,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7632,1.0976,3.92,3.552,1.036,3.7,3.552,1.036,3.7
2021-03-22 07:00:00,4.26816,1.24488,4.446,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2432,1.2376,4.42,4.032,1.176,4.2,4.032,1.176,4.2
2021-03-22 07:30:00,4.99488,1.4568400000000001,5.203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.9824,1.4532,5.19,4.2336,1.2348,4.41,4.2336,1.2348,4.41
2021-03-22 08:00:00,5.10624,1.48932,5.319,0.018240000000000003,0.00532,0.019,5.088,1.484,5.3,4.1088000000000005,1.1984,4.28,4.1088000000000005,1.1984,4.28
2021-03-22 08:30:00,4.97184,1.45012,5.179,0.018240000000000003,0.00532,0.019,4.9536,1.4448,5.16,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-03-22 09:00:00,5.02656,1.46608,5.236,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.0016,1.4588,5.21,4.368,1.274,4.55,4.368,1.274,4.55
2021-03-22 09:30:00,5.33472,1.55596,5.557,0.03552,0.010360000000000001,0.037,5.2992,1.5455999999999999,5.52,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-22 10:00:00,5.50464,1.60552,5.734,0.02304,0.00672,0.024,5.4816,1.5988,5.71,4.3104,1.2572,4.49,4.3104,1.2572,4.49
2021-03-22 10:30:00,5.2656,1.5358,5.485,0.0432,0.0126,0.045,5.2224,1.5232,5.44,4.5312,1.3216,4.72,4.5312,1.3216,4.72
2021-03-22 11:00:00,5.22432,1.52376,5.442,0.04032,0.011760000000000001,0.042,5.184,1.512,5.4,4.5984,1.3412,4.79,4.5984,1.3412,4.79
2021-03-22 11:30:00,5.34336,1.55848,5.566,0.015360000000000002,0.0044800000000000005,0.016,5.328,1.554,5.55,4.7808,1.3944,4.98,4.7808,1.3944,4.98
2021-03-22 12:00:00,5.2368,1.5274,5.455,0.014400000000000001,0.004200000000000001,0.015,5.2224,1.5232,5.44,4.6944,1.3692,4.89,4.6944,1.3692,4.89
2021-03-22 12:30:00,5.3136,1.5498,5.535,0.014400000000000001,0.004200000000000001,0.015,5.2992,1.5455999999999999,5.52,4.5696,1.3328,4.76,4.5696,1.3328,4.76
2021-03-22 13:00:00,4.9104,1.4322,5.115,0.014400000000000001,0.004200000000000001,0.015,4.896,1.428,5.1,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-03-22 13:30:00,4.5456,1.3258,4.735,0.014400000000000001,0.004200000000000001,0.015,4.5312,1.3216,4.72,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-03-22 14:00:00,4.65216,1.35688,4.846,0.015360000000000002,0.0044800000000000005,0.016,4.6368,1.3524,4.83,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-03-22 14:30:00,4.62336,1.34848,4.816,0.015360000000000002,0.0044800000000000005,0.016,4.608,1.344,4.8,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-03-22 15:00:00,4.51776,1.31768,4.7059999999999995,0.015360000000000002,0.0044800000000000005,0.016,4.5024,1.3132000000000001,4.69,3.7056,1.0808,3.86,3.7056,1.0808,3.86
2021-03-22 15:30:00,4.5264,1.3202,4.715,0.014400000000000001,0.004200000000000001,0.015,4.5120000000000005,1.316,4.7,3.6672000000000002,1.0696,3.8200000000000003,3.6672000000000002,1.0696,3.8200000000000003
2021-03-22 16:00:00,4.81344,1.40392,5.014,0.01344,0.003920000000000001,0.014,4.8,1.4,5.0,3.936,1.148,4.1,3.936,1.148,4.1
2021-03-22 16:30:00,5.41824,1.58032,5.644,0.01344,0.003920000000000001,0.014,5.4048,1.5764,5.63,4.3968,1.2824,4.58,4.3968,1.2824,4.58
2021-03-22 17:00:00,5.93664,1.7315200000000002,6.184,0.01344,0.003920000000000001,0.014,5.9232,1.7276,6.17,4.8384,1.4112,5.04,4.8384,1.4112,5.04
2021-03-22 17:30:00,6.17568,1.80124,6.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1632,1.7976,6.42,5.2416,1.5288,5.46,5.2416,1.5288,5.46
2021-03-22 18:00:00,6.18816,1.80488,6.446,0.11136000000000001,0.03248,0.116,6.0768,1.7724000000000002,6.33,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51
2021-03-22 18:30:00,6.3408,1.8494000000000002,6.605,0.07200000000000001,0.021,0.075,6.2688,1.8284,6.53,5.5488,1.6184,5.78,5.5488,1.6184,5.78
2021-03-22 19:00:00,7.25952,2.11736,7.562,0.01152,0.00336,0.012,7.248,2.114,7.55,5.2032,1.5176,5.42,5.2032,1.5176,5.42
2021-03-22 19:30:00,7.19232,2.09776,7.492,0.01152,0.00336,0.012,7.1808,2.0944,7.48,4.9824,1.4532,5.19,4.9824,1.4532,5.19
2021-03-22 20:00:00,5.87712,1.7141600000000001,6.122,0.01152,0.00336,0.012,5.8656,1.7107999999999999,6.11,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77
2021-03-22 20:30:00,5.28192,1.5405600000000002,5.502,0.01152,0.00336,0.012,5.2704,1.5372,5.49,5.472,1.596,5.7,5.472,1.596,5.7
2021-03-22 21:00:00,5.03232,1.4677600000000002,5.242,0.01152,0.00336,0.012,5.0208,1.4644,5.23,5.1168,1.4924,5.33,5.1168,1.4924,5.33
2021-03-22 21:30:00,4.85952,1.41736,5.062,0.01152,0.00336,0.012,4.848,1.4140000000000001,5.05,4.5024,1.3132000000000001,4.69,4.5024,1.3132000000000001,4.69
2021-03-22 22:00:00,4.61376,1.34568,4.806,0.044160000000000005,0.01288,0.046,4.5696,1.3328,4.76,4.0416,1.1788,4.21,4.0416,1.1788,4.21
2021-03-22 22:30:00,3.93888,1.14884,4.103,0.19488000000000003,0.05684,0.203,3.7439999999999998,1.092,3.9,3.5904,1.0472,3.74,3.5904,1.0472,3.74
2021-03-22 23:00:00,3.5328,1.0304,3.68,0.1056,0.0308,0.11,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-03-22 23:30:00,3.25632,0.94976,3.392,0.01152,0.00336,0.012,3.2448,0.9464,3.38,3.4272,0.9996,3.5700000000000003,3.4272,0.9996,3.5700000000000003
2021-03-23 00:00:00,3.06432,0.8937600000000001,3.192,0.01152,0.00336,0.012,3.0528,0.8904000000000001,3.18,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-03-23 00:30:00,2.91072,0.84896,3.032,0.01152,0.00336,0.012,2.8992,0.8456,3.02,3.2256,0.9408000000000001,3.36,3.2256,0.9408000000000001,3.36
2021-03-23 01:00:00,2.72832,0.79576,2.842,0.01152,0.00336,0.012,2.7168,0.7924,2.83,3.2448,0.9464,3.38,3.2448,0.9464,3.38
2021-03-23 01:30:00,2.72832,0.79576,2.842,0.01152,0.00336,0.012,2.7168,0.7924,2.83,3.4176,0.9968,3.56,3.4176,0.9968,3.56
2021-03-23 02:00:00,2.72832,0.79576,2.842,0.01152,0.00336,0.012,2.7168,0.7924,2.83,3.312,0.966,3.45,3.312,0.966,3.45
2021-03-23 02:30:00,2.51616,0.7338800000000001,2.621,0.02016,0.005880000000000001,0.021,2.496,0.728,2.6,3.0528,0.8904000000000001,3.18,3.0528,0.8904000000000001,3.18
2021-03-23 03:00:00,2.41248,0.70364,2.513,0.022080000000000002,0.00644,0.023,2.3904,0.6972,2.49,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-03-23 03:30:00,2.40672,0.70196,2.507,0.07392,0.021560000000000003,0.077,2.3328,0.6804,2.43,2.784,0.812,2.9,2.784,0.812,2.9
2021-03-23 04:00:00,2.50752,0.73136,2.612,0.021120000000000003,0.0061600000000000005,0.022,2.4864,0.7252000000000001,2.59,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2021-03-23 04:30:00,2.65152,0.77336,2.762,0.01152,0.00336,0.012,2.64,0.77,2.75,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-03-23 05:00:00,2.75712,0.8041600000000001,2.872,0.01152,0.00336,0.012,2.7456,0.8008000000000001,2.86,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-03-23 05:30:00,2.88192,0.8405600000000001,3.002,0.01152,0.00336,0.012,2.8704,0.8372,2.99,2.9952,0.8736,3.12,2.9952,0.8736,3.12
2021-03-23 06:00:00,3.04128,0.88704,3.168,0.06528,0.01904,0.068,2.976,0.868,3.1,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-03-23 06:30:00,3.7392000000000003,1.0906,3.895,0.014400000000000001,0.004200000000000001,0.015,3.7248,1.0864,3.88,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-03-23 07:00:00,4.36416,1.27288,4.546,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3392,1.2656,4.52,3.6768,1.0724,3.83,3.6768,1.0724,3.83
2021-03-23 07:30:00,4.7846400000000004,1.39552,4.984,0.01344,0.003920000000000001,0.014,4.7712,1.3916,4.97,4.3776,1.2768,4.5600000000000005,4.3776,1.2768,4.5600000000000005
2021-03-23 08:00:00,5.23584,1.52712,5.454,0.01344,0.003920000000000001,0.014,5.2224,1.5232,5.44,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-23 08:30:00,5.3616,1.5638,5.585,0.014400000000000001,0.004200000000000001,0.015,5.3472,1.5596,5.57,4.3872,1.2796,4.57,4.3872,1.2796,4.57
2021-03-23 09:00:00,5.3712,1.5666,5.595,0.014400000000000001,0.004200000000000001,0.015,5.3568,1.5624,5.58,4.4448,1.2964,4.63,4.4448,1.2964,4.63
2021-03-23 09:30:00,5.3088,1.5484,5.53,0.019200000000000002,0.0056,0.02,5.2896,1.5428000000000002,5.51,4.2432,1.2376,4.42,4.2432,1.2376,4.42
2021-03-23 10:00:00,5.15712,1.5041600000000002,5.372,0.030720000000000004,0.008960000000000001,0.032,5.1264,1.4952,5.34,4.5888,1.3384,4.78,4.5888,1.3384,4.78
2021-03-23 10:30:00,5.19744,1.51592,5.414,0.03264,0.00952,0.034,5.1648,1.5064000000000002,5.38,4.1376,1.2068,4.31,4.1376,1.2068,4.31
2021-03-23 11:00:00,5.04672,1.4719600000000002,5.257,0.01632,0.00476,0.017,5.0304,1.4672,5.24,4.5216,1.3188,4.71,4.5216,1.3188,4.71
2021-03-23 11:30:00,4.82304,1.40672,5.024,0.02304,0.00672,0.024,4.8,1.4,5.0,4.7904,1.3972,4.99,4.7904,1.3972,4.99
2021-03-23 12:00:00,4.48704,1.30872,4.674,0.01344,0.003920000000000001,0.014,4.4736,1.3048,4.66,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18
2021-03-23 12:30:00,4.1808,1.2194,4.355,0.014400000000000001,0.004200000000000001,0.015,4.1664,1.2152,4.34,5.2224,1.5232,5.44,5.2224,1.5232,5.44
2021-03-23 13:00:00,6.00192,1.7505600000000001,6.252,0.021120000000000003,0.0061600000000000005,0.022,5.9808,1.7444000000000002,6.23,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22
2021-03-23 13:30:00,6.2352,1.8186,6.495,0.014400000000000001,0.004200000000000001,0.015,6.2208,1.8144,6.48,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2021-03-23 14:00:00,6.14976,1.7936800000000002,6.406,0.015360000000000002,0.0044800000000000005,0.016,6.1344,1.7892000000000001,6.39,2.832,0.8260000000000001,2.95,2.832,0.8260000000000001,2.95
2021-03-23 14:30:00,6.16992,1.79956,6.427,0.01632,0.00476,0.017,6.1536,1.7948,6.41,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2021-03-23 15:00:00,6.19008,1.80544,6.448,0.01728,0.00504,0.018000000000000002,6.1728,1.8004,6.43,2.7744,0.8092,2.89,2.7744,0.8092,2.89
2021-03-23 15:30:00,6.2544,1.8242,6.515,0.014400000000000001,0.004200000000000001,0.015,6.24,1.82,6.5,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2021-03-23 16:00:00,6.62208,1.93144,6.898,0.07488,0.021840000000000002,0.078,6.5472,1.9096000000000002,6.82,2.64,0.77,2.75,2.64,0.77,2.75
2021-03-23 16:30:00,7.1472,2.0846,7.445,0.2736,0.07980000000000001,0.28500000000000003,6.8736,2.0048,7.16,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2021-03-23 17:00:00,7.74912,2.26016,8.072,0.28032,0.08176000000000001,0.292,7.4688,2.1784,7.78,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-03-23 17:30:00,8.13504,2.37272,8.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,7.8624,2.2932,8.19,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-23 18:00:00,8.28,2.415,8.625,0.3216,0.09380000000000001,0.335,7.9584,2.3212,8.29,3.504,1.022,3.65,3.504,1.022,3.65
2021-03-23 18:30:00,8.1888,2.3884,8.53,0.28800000000000003,0.084,0.30000000000000004,7.9008,2.3044000000000002,8.23,3.6,1.05,3.75,3.6,1.05,3.75
2021-03-23 19:00:00,8.22912,2.40016,8.572,0.29952,0.08736000000000001,0.312,7.9296,2.3128,8.26,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-03-23 19:30:00,7.6224,2.2232,7.94,0.27840000000000004,0.08120000000000001,0.29,7.344,2.142,7.65,3.9264,1.1452,4.09,3.9264,1.1452,4.09
2021-03-23 20:00:00,7.20384,2.10112,7.504,0.26304,0.07672000000000001,0.274,6.9408,2.0244,7.23,3.6576,1.0668,3.81,3.6576,1.0668,3.81
2021-03-23 20:30:00,6.95424,2.02832,7.244,0.25344,0.07392,0.264,6.7008,1.9544000000000001,6.98,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-03-23 21:00:00,6.58752,1.92136,6.862,0.27072,0.07896,0.28200000000000003,6.3168,1.8424,6.58,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-03-23 21:30:00,6.17376,1.80068,6.431,0.039360000000000006,0.01148,0.041,6.1344,1.7892000000000001,6.39,2.8608000000000002,0.8344,2.98,2.8608000000000002,0.8344,2.98
2021-03-23 22:00:00,5.77152,1.68336,6.012,0.01152,0.00336,0.012,5.76,1.6800000000000002,6.0,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86
2021-03-23 22:30:00,5.1408,1.4994,5.355,0.0816,0.0238,0.085,5.0592,1.4756,5.27,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2021-03-23 23:00:00,4.62336,1.34848,4.816,0.06336,0.01848,0.066,4.5600000000000005,1.33,4.75,2.16,0.63,2.25,2.16,0.63,2.25
2021-03-23 23:30:00,4.21632,1.22976,4.392,0.01152,0.00336,0.012,4.2048,1.2264,4.38,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2021-03-24 00:00:00,4.02432,1.1737600000000001,4.192,0.01152,0.00336,0.012,4.0128,1.1703999999999999,4.18,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2021-03-24 00:30:00,3.7622400000000003,1.09732,3.919,0.018240000000000003,0.00532,0.019,3.7439999999999998,1.092,3.9,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-03-24 01:00:00,3.83232,1.11776,3.992,0.01152,0.00336,0.012,3.8208,1.1144,3.98,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2021-03-24 01:30:00,3.69792,1.07856,3.852,0.01152,0.00336,0.012,3.6864,1.0752,3.84,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2021-03-24 02:00:00,3.58272,1.04496,3.732,0.01152,0.00336,0.012,3.5712,1.0416,3.7199999999999998,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2021-03-24 02:30:00,3.68832,1.07576,3.842,0.01152,0.00336,0.012,3.6768,1.0724,3.83,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2021-03-24 03:00:00,3.5731200000000003,1.04216,3.722,0.021120000000000003,0.0061600000000000005,0.022,3.552,1.036,3.7,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2021-03-24 03:30:00,3.4300800000000002,1.00044,3.573,0.21408000000000002,0.06244,0.223,3.216,0.9380000000000001,3.35,1.6512,0.48160000000000003,1.72,1.6512,0.48160000000000003,1.72
2021-03-24 04:00:00,3.67872,1.07296,3.832,0.01152,0.00336,0.012,3.6672000000000002,1.0696,3.8200000000000003,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2021-03-24 04:30:00,3.86112,1.12616,4.022,0.01152,0.00336,0.012,3.8496,1.1228,4.01,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2021-03-24 05:00:00,3.80832,1.11076,3.967,0.01632,0.00476,0.017,3.792,1.106,3.95,1.44,0.42,1.5,1.44,0.42,1.5
2021-03-24 05:30:00,3.91296,1.14128,4.076,0.05376,0.015680000000000003,0.056,3.8592,1.1256,4.02,1.488,0.434,1.55,1.488,0.434,1.55
2021-03-24 06:00:00,4.18944,1.22192,4.364,0.12864,0.037520000000000005,0.134,4.0608,1.1844000000000001,4.23,1.5552000000000001,0.4536,1.62,1.5552000000000001,0.4536,1.62
2021-03-24 06:30:00,5.10624,1.48932,5.319,0.03744,0.010920000000000001,0.039,5.0688,1.4784000000000002,5.28,1.9872,0.5796,2.07,1.9872,0.5796,2.07
2021-03-24 07:00:00,5.56128,1.6220400000000001,5.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5488,1.6184,5.78,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2021-03-24 07:30:00,6.10944,1.78192,6.364,0.01344,0.003920000000000001,0.014,6.096,1.778,6.35,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-24 08:00:00,6.70656,1.95608,6.986,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.6815999999999995,1.9488,6.96,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2021-03-24 08:30:00,6.97344,2.03392,7.264,0.01344,0.003920000000000001,0.014,6.96,2.03,7.25,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-03-24 09:00:00,6.9264,2.0202,7.215,0.014400000000000001,0.004200000000000001,0.015,6.912,2.016,7.2,3.1488,0.9184,3.2800000000000002,3.1488,0.9184,3.2800000000000002
2021-03-24 09:30:00,6.6672,1.9445999999999999,6.945,0.014400000000000001,0.004200000000000001,0.015,6.6528,1.9404,6.93,3.1776,0.9268000000000001,3.31,3.1776,0.9268000000000001,3.31
2021-03-24 10:00:00,6.51264,1.89952,6.784,0.01344,0.003920000000000001,0.014,6.4992,1.8956,6.77,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2021-03-24 10:30:00,6.27264,1.82952,6.534,0.01344,0.003920000000000001,0.014,6.2592,1.8256000000000001,6.52,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-03-24 11:00:00,6.04224,1.76232,6.294,0.03264,0.00952,0.034,6.0096,1.7528000000000001,6.26,3.2832,0.9576,3.42,3.2832,0.9576,3.42
2021-03-24 11:30:00,6.24384,1.82112,6.504,0.03264,0.00952,0.034,6.2112,1.8115999999999999,6.47,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-03-24 12:00:00,5.9568,1.7374,6.205,0.033600000000000005,0.0098,0.035,5.9232,1.7276,6.17,3.024,0.882,3.15,3.024,0.882,3.15
2021-03-24 12:30:00,5.9376,1.7318,6.185,0.033600000000000005,0.0098,0.035,5.904,1.722,6.15,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-03-24 13:00:00,5.85216,1.70688,6.096,0.03456,0.01008,0.036000000000000004,5.8176,1.6968,6.06,2.7168,0.7924,2.83,2.7168,0.7924,2.83
2021-03-24 13:30:00,5.56416,1.62288,5.796,0.03456,0.01008,0.036000000000000004,5.5296,1.6128,5.76,2.4864,0.7252000000000001,2.59,2.4864,0.7252000000000001,2.59
2021-03-24 14:00:00,5.4019200000000005,1.57556,5.627,0.03552,0.010360000000000001,0.037,5.3664,1.5652,5.59,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2021-03-24 14:30:00,5.37312,1.5671599999999999,5.5969999999999995,0.03552,0.010360000000000001,0.037,5.3376,1.5568,5.5600000000000005,2.3328,0.6804,2.43,2.3328,0.6804,2.43
2021-03-24 15:00:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2021-03-24 15:30:00,5.43456,1.58508,5.661,0.039360000000000006,0.01148,0.041,5.3952,1.5735999999999999,5.62,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2021-03-24 16:00:00,5.80224,1.69232,6.044,0.02304,0.00672,0.024,5.7792,1.6856,6.02,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2021-03-24 16:30:00,6.312,1.841,6.575,0.014400000000000001,0.004200000000000001,0.015,6.2976,1.8368,6.5600000000000005,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2021-03-24 17:00:00,7.13568,2.08124,7.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.1232,2.0776,7.42,3.12,0.91,3.25,3.12,0.91,3.25
2021-03-24 17:30:00,7.58688,2.21284,7.9030000000000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.5744,2.2092,7.89,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-03-24 18:00:00,7.59168,2.21424,7.908,0.08448000000000001,0.024640000000000002,0.088,7.5072,2.1896,7.82,3.6192,1.0556,3.77,3.6192,1.0556,3.77
2021-03-24 18:30:00,7.8201600000000004,2.28088,8.146,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.7952,2.2736,8.12,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-03-24 19:00:00,8.16096,2.38028,8.501,0.010560000000000002,0.0030800000000000003,0.011,8.1504,2.3772,8.49,3.9648,1.1564,4.13,3.9648,1.1564,4.13
2021-03-24 19:30:00,7.76736,2.26548,8.091,0.08736000000000001,0.025480000000000003,0.091,7.68,2.24,8.0,3.8304,1.1172,3.99,3.8304,1.1172,3.99
2021-03-24 20:00:00,7.27392,2.12156,7.577,0.18912,0.05516000000000001,0.197,7.0848,2.0664,7.38,3.5423999999999998,1.0332,3.69,3.5423999999999998,1.0332,3.69
2021-03-24 20:30:00,6.864,2.002,7.15,0.1056,0.0308,0.11,6.7584,1.9712,7.04,3.3024,0.9632000000000001,3.44,3.3024,0.9632000000000001,3.44
2021-03-24 21:00:00,6.39648,1.86564,6.663,0.041280000000000004,0.01204,0.043000000000000003,6.3552,1.8536000000000001,6.62,3.3312,0.9716,3.47,3.3312,0.9716,3.47
2021-03-24 21:30:00,6.09696,1.77828,6.351,0.010560000000000002,0.0030800000000000003,0.011,6.0864,1.7752,6.34,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-03-24 22:00:00,5.69472,1.6609600000000002,5.932,0.01152,0.00336,0.012,5.6832,1.6576,5.92,2.976,0.868,3.1,2.976,0.868,3.1
2021-03-24 22:30:00,5.03808,1.46944,5.248,0.08448000000000001,0.024640000000000002,0.088,4.9536,1.4448,5.16,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2021-03-24 23:00:00,4.73184,1.38012,4.929,0.06624000000000001,0.01932,0.069,4.6656,1.3608,4.86,2.1408,0.6244000000000001,2.23,2.1408,0.6244000000000001,2.23
2021-03-24 23:30:00,4.45632,1.29976,4.642,0.01152,0.00336,0.012,4.4448,1.2964,4.63,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2021-03-25 00:00:00,4.01472,1.17096,4.182,0.01152,0.00336,0.012,4.0032,1.1676,4.17,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2021-03-25 00:30:00,3.9283200000000003,1.1457600000000001,4.092,0.01152,0.00336,0.012,3.9168000000000003,1.1424,4.08,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2021-03-25 01:00:00,3.84384,1.12112,4.004,0.01344,0.003920000000000001,0.014,3.8304,1.1172,3.99,2.064,0.602,2.15,2.064,0.602,2.15
2021-03-25 01:30:00,3.76512,1.09816,3.922,0.01152,0.00336,0.012,3.7536,1.0948,3.91,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-03-25 02:00:00,3.81312,1.11216,3.972,0.01152,0.00336,0.012,3.8016,1.1088,3.96,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2021-03-25 02:30:00,3.6921600000000003,1.07688,3.846,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6672000000000002,1.0696,3.8200000000000003,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2021-03-25 03:00:00,3.6048,1.0514000000000001,3.755,0.0432,0.0126,0.045,3.5616,1.0388,3.71,1.6128,0.47040000000000004,1.6800000000000002,1.6128,0.47040000000000004,1.6800000000000002
2021-03-25 03:30:00,3.6316800000000002,1.05924,3.783,0.041280000000000004,0.01204,0.043000000000000003,3.5904,1.0472,3.74,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63
2021-03-25 04:00:00,3.6921600000000003,1.07688,3.846,0.044160000000000005,0.01288,0.046,3.648,1.064,3.8,1.6032000000000002,0.4676,1.67,1.6032000000000002,0.4676,1.67
2021-03-25 04:30:00,3.74496,1.09228,3.901,0.02016,0.005880000000000001,0.021,3.7248,1.0864,3.88,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2021-03-25 05:00:00,3.69792,1.07856,3.852,0.01152,0.00336,0.012,3.6864,1.0752,3.84,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2021-03-25 05:30:00,3.65856,1.06708,3.811,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.6096,1.0528,3.76,1.6608,0.4844,1.73,1.6608,0.4844,1.73
2021-03-25 06:00:00,3.9292800000000003,1.14604,4.093,0.08928000000000001,0.02604,0.093,3.84,1.12,4.0,1.7568000000000001,0.5124000000000001,1.83,1.7568000000000001,0.5124000000000001,1.83
2021-03-25 06:30:00,5.0016,1.4588,5.21,0.038400000000000004,0.0112,0.04,4.9632000000000005,1.4476,5.17,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2021-03-25 07:00:00,5.5824,1.6282,5.815,0.062400000000000004,0.0182,0.065,5.52,1.6099999999999999,5.75,2.0544000000000002,0.5992000000000001,2.14,2.0544000000000002,0.5992000000000001,2.14
2021-03-25 07:30:00,6.26784,1.8281200000000002,6.529,0.05664,0.01652,0.059000000000000004,6.2112,1.8115999999999999,6.47,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2021-03-25 08:00:00,7.06272,2.05996,7.357,0.04512,0.013160000000000002,0.047,7.0176,2.0468,7.31,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2021-03-25 08:30:00,7.28448,2.12464,7.588,0.036480000000000005,0.01064,0.038,7.248,2.114,7.55,2.016,0.588,2.1,2.016,0.588,2.1
2021-03-25 09:00:00,6.88608,2.00844,7.173,0.022080000000000002,0.00644,0.023,6.864,2.002,7.15,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2021-03-25 09:30:00,6.76416,1.97288,7.046,0.015360000000000002,0.0044800000000000005,0.016,6.7488,1.9684,7.03,2.9568000000000003,0.8624,3.08,2.9568000000000003,0.8624,3.08
2021-03-25 10:00:00,6.16896,1.79928,6.426,0.015360000000000002,0.0044800000000000005,0.016,6.1536,1.7948,6.41,3.1008,0.9044000000000001,3.23,3.1008,0.9044000000000001,3.23
2021-03-25 10:30:00,6.16896,1.79928,6.426,0.015360000000000002,0.0044800000000000005,0.016,6.1536,1.7948,6.41,2.6016,0.7588,2.71,2.6016,0.7588,2.71
2021-03-25 11:00:00,6.27552,1.8303600000000002,6.537,0.01632,0.00476,0.017,6.2592,1.8256000000000001,6.52,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2021-03-25 11:30:00,6.168,1.799,6.425,0.014400000000000001,0.004200000000000001,0.015,6.1536,1.7948,6.41,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2021-03-25 12:00:00,5.69664,1.66152,5.934,0.01344,0.003920000000000001,0.014,5.6832,1.6576,5.92,2.352,0.686,2.45,2.352,0.686,2.45
2021-03-25 12:30:00,5.9942400000000005,1.74832,6.244,0.01344,0.003920000000000001,0.014,5.9808,1.7444000000000002,6.23,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2021-03-25 13:00:00,5.71776,1.66768,5.956,0.015360000000000002,0.0044800000000000005,0.016,5.7024,1.6632,5.94,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2021-03-25 13:30:00,5.68896,1.65928,5.926,0.015360000000000002,0.0044800000000000005,0.016,5.6736,1.6548,5.91,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2021-03-25 14:00:00,5.63904,1.64472,5.874,0.02304,0.00672,0.024,5.616,1.638,5.85,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2021-03-25 14:30:00,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2021-03-25 15:00:00,5.49984,1.60412,5.729,0.03744,0.010920000000000001,0.039,5.4624,1.5932,5.69,2.2176,0.6468,2.31,2.2176,0.6468,2.31
2021-03-25 15:30:00,5.50272,1.6049600000000002,5.732,0.04032,0.011760000000000001,0.042,5.4624,1.5932,5.69,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-03-25 16:00:00,6.00576,1.75168,6.256,0.015360000000000002,0.0044800000000000005,0.016,5.9904,1.7472,6.24,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2021-03-25 16:30:00,6.46464,1.88552,6.734,0.01344,0.003920000000000001,0.014,6.4512,1.8816000000000002,6.72,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998
2021-03-25 17:00:00,6.93408,2.02244,7.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.9216,2.0188,7.21,3.0144,0.8792000000000001,3.14,3.0144,0.8792000000000001,3.14
2021-03-25 17:30:00,7.32768,2.13724,7.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.3152,2.1336,7.62,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-03-25 18:00:00,7.57056,2.20808,7.886,0.12096000000000001,0.035280000000000006,0.126,7.4496,2.1728,7.76,3.3696,0.9828,3.51,3.3696,0.9828,3.51
2021-03-25 18:30:00,7.74528,2.25904,8.068,0.18048,0.052640000000000006,0.188,7.5648,2.2064,7.88,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-03-25 19:00:00,7.86624,2.29432,8.194,0.18624000000000002,0.05432000000000001,0.194,7.68,2.24,8.0,3.7248,1.0864,3.88,3.7248,1.0864,3.88
2021-03-25 19:30:00,7.77216,2.26688,8.096,0.17856000000000002,0.05208,0.186,7.5936,2.2148,7.91,3.6096,1.0528,3.76,3.6096,1.0528,3.76
2021-03-25 20:00:00,7.37088,2.14984,7.678,0.18048,0.052640000000000006,0.188,7.1904,2.0972,7.49,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61
2021-03-25 20:30:00,6.96,2.03,7.25,0.30720000000000003,0.0896,0.32,6.6528,1.9404,6.93,3.2640000000000002,0.9520000000000001,3.4,3.2640000000000002,0.9520000000000001,3.4
2021-03-25 21:00:00,6.39072,1.86396,6.657,0.31392000000000003,0.09156,0.327,6.0768,1.7724000000000002,6.33,2.9856,0.8708,3.11,2.9856,0.8708,3.11
2021-03-25 21:30:00,6.04704,1.7637200000000002,6.299,0.30624,0.08932000000000001,0.319,5.7408,1.6743999999999999,5.98,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-03-25 22:00:00,5.72256,1.6690800000000001,5.961,0.25056,0.07308,0.261,5.472,1.596,5.7,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2021-03-25 22:30:00,5.16576,1.50668,5.381,0.22176,0.06468,0.231,4.944,1.442,5.15,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2021-03-25 23:00:00,4.68864,1.36752,4.884,0.02304,0.00672,0.024,4.6656,1.3608,4.86,2.2368,0.6524,2.33,2.2368,0.6524,2.33
2021-03-25 23:30:00,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49,1.8912,0.5516,1.97,1.8912,0.5516,1.97
2021-03-26 00:00:00,4.05024,1.18132,4.219,0.027840000000000004,0.00812,0.029,4.0224,1.1732,4.19,1.776,0.518,1.85,1.776,0.518,1.85
2021-03-26 00:30:00,3.8457600000000003,1.12168,4.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8208,1.1144,3.98,1.776,0.518,1.85,1.776,0.518,1.85
2021-03-26 01:00:00,3.90912,1.14016,4.072,0.01152,0.00336,0.012,3.8976,1.1368,4.06,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2021-03-26 01:30:00,3.78432,1.10376,3.942,0.01152,0.00336,0.012,3.7728,1.1004,3.93,2.112,0.616,2.2,2.112,0.616,2.2
2021-03-26 02:00:00,3.57888,1.04384,3.7279999999999998,0.12288000000000002,0.035840000000000004,0.128,3.456,1.008,3.6,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002
2021-03-26 02:30:00,3.53088,1.02984,3.678,0.01728,0.00504,0.018000000000000002,3.5136000000000003,1.0248,3.66,1.92,0.56,2.0,1.92,0.56,2.0
2021-03-26 03:00:00,3.47424,1.01332,3.6189999999999998,0.11424000000000001,0.03332,0.11900000000000001,3.36,0.98,3.5,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74
2021-03-26 03:30:00,3.3984,0.9912000000000001,3.54,0.14400000000000002,0.042,0.15,3.2544,0.9492,3.39,1.5264,0.44520000000000004,1.5899999999999999,1.5264,0.44520000000000004,1.5899999999999999
2021-03-26 04:00:00,3.4128,0.9954000000000001,3.555,0.12,0.035,0.125,3.2928,0.9604,3.43,1.5264,0.44520000000000004,1.5899999999999999,1.5264,0.44520000000000004,1.5899999999999999
2021-03-26 04:30:00,3.4780800000000003,1.01444,3.623,0.041280000000000004,0.01204,0.043000000000000003,3.4368,1.0024,3.58,1.6608,0.4844,1.73,1.6608,0.4844,1.73
2021-03-26 05:00:00,3.5136000000000003,1.0248,3.66,0.12480000000000001,0.0364,0.13,3.3888,0.9884000000000001,3.5300000000000002,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001
2021-03-26 05:30:00,3.75552,1.0953600000000001,3.912,0.11712000000000002,0.03416,0.122,3.6384,1.0612,3.79,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001
2021-03-26 06:00:00,3.89856,1.13708,4.061,0.16416,0.047880000000000006,0.171,3.7344,1.0892,3.89,1.5072,0.43960000000000005,1.57,1.5072,0.43960000000000005,1.57
2021-03-26 06:30:00,4.5168,1.3174000000000001,4.705,0.062400000000000004,0.0182,0.065,4.4544,1.2992,4.64,1.9488,0.5684,2.03,1.9488,0.5684,2.03
2021-03-26 07:00:00,5.01984,1.46412,5.229,0.15264000000000003,0.044520000000000004,0.159,4.8672,1.4196,5.07,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2021-03-26 07:30:00,5.85984,1.70912,6.104,0.17664000000000002,0.05152,0.184,5.6832,1.6576,5.92,2.3904,0.6972,2.49,2.3904,0.6972,2.49
2021-03-26 08:00:00,6.50208,1.8964400000000001,6.773,0.07968,0.02324,0.083,6.4224,1.8732000000000002,6.69,2.544,0.742,2.65,2.544,0.742,2.65
2021-03-26 08:30:00,6.4704,1.8872,6.74,0.048,0.014,0.05,6.4224,1.8732000000000002,6.69,2.6496,0.7728,2.76,2.6496,0.7728,2.76
2021-03-26 09:00:00,6.3552,1.8536000000000001,6.62,0.038400000000000004,0.0112,0.04,6.3168,1.8424,6.58,2.4768,0.7224,2.58,2.4768,0.7224,2.58
2021-03-26 09:30:00,6.7536000000000005,1.9698,7.035,0.0528,0.0154,0.055,6.7008,1.9544000000000001,6.98,2.592,0.756,2.7,2.592,0.756,2.7
2021-03-26 10:00:00,6.68448,1.94964,6.963,0.09888000000000001,0.02884,0.10300000000000001,6.5856,1.9208,6.86,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5
2021-03-26 10:30:00,6.888,2.009,7.175,0.033600000000000005,0.0098,0.035,6.8544,1.9992,7.14,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-03-26 11:00:00,6.984,2.037,7.275,0.0816,0.0238,0.085,6.9024,2.0132,7.19,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2021-03-26 11:30:00,6.65472,1.94096,6.932,0.19392,0.056560000000000006,0.202,6.4608,1.8844,6.73,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-03-26 12:00:00,6.52992,1.90456,6.802,0.14592000000000002,0.04256,0.152,6.384,1.862,6.65,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-03-26 12:30:00,6.64416,1.93788,6.921,0.16416,0.047880000000000006,0.171,6.48,1.8900000000000001,6.75,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-03-26 13:00:00,6.54144,1.90792,6.814,0.20544,0.05992000000000001,0.214,6.336,1.8479999999999999,6.6,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-03-26 13:30:00,6.13632,1.78976,6.392,0.19392,0.056560000000000006,0.202,5.9424,1.7332,6.19,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-03-26 14:00:00,5.9616,1.7388,6.21,0.192,0.056,0.2,5.7696000000000005,1.6828,6.01,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85
2021-03-26 14:30:00,5.73312,1.67216,5.9719999999999995,0.08832000000000001,0.02576,0.092,5.6448,1.6464,5.88,2.5536,0.7448,2.66,2.5536,0.7448,2.66
2021-03-26 15:00:00,6.02592,1.75756,6.277,0.06432,0.018760000000000002,0.067,5.9616,1.7388,6.21,2.496,0.728,2.6,2.496,0.728,2.6
2021-03-26 15:30:00,6.41568,1.8712400000000002,6.683,0.041280000000000004,0.01204,0.043000000000000003,6.3744,1.8592,6.64,2.496,0.728,2.6,2.496,0.728,2.6
2021-03-26 16:00:00,6.56256,1.9140800000000002,6.836,0.015360000000000002,0.0044800000000000005,0.016,6.5472,1.9096000000000002,6.82,2.7552,0.8036000000000001,2.87,2.7552,0.8036000000000001,2.87
2021-03-26 16:30:00,6.94464,2.02552,7.234,0.01344,0.003920000000000001,0.014,6.9312000000000005,2.0216,7.22,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2021-03-26 17:00:00,7.48128,2.18204,7.793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.4688,2.1784,7.78,3.36,0.98,3.5,3.36,0.98,3.5
2021-03-26 17:30:00,7.51968,2.19324,7.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.5072,2.1896,7.82,3.5328,1.0304,3.68,3.5328,1.0304,3.68
2021-03-26 18:00:00,7.08768,2.06724,7.383,0.060480000000000006,0.017640000000000003,0.063,7.0272,2.0496,7.32,3.8496,1.1228,4.01,3.8496,1.1228,4.01
2021-03-26 18:30:00,7.45056,2.17308,7.761,0.010560000000000002,0.0030800000000000003,0.011,7.44,2.17,7.75,4.0128,1.1703999999999999,4.18,4.0128,1.1703999999999999,4.18
2021-03-26 19:00:00,7.80576,2.27668,8.131,0.010560000000000002,0.0030800000000000003,0.011,7.7952,2.2736,8.12,4.1568,1.2124,4.33,4.1568,1.2124,4.33
2021-03-26 19:30:00,7.74048,2.25764,8.063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.728,2.254,8.05,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23
2021-03-26 20:00:00,7.35552,2.14536,7.662,0.01152,0.00336,0.012,7.344,2.142,7.65,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-03-26 20:30:00,6.7891200000000005,1.9801600000000001,7.072,0.01152,0.00336,0.012,6.7776,1.9768,7.06,3.9552,1.1536,4.12,3.9552,1.1536,4.12
2021-03-26 21:00:00,6.5395199999999996,1.9073600000000002,6.812,0.01152,0.00336,0.012,6.5280000000000005,1.904,6.8,3.4848,1.0164,3.63,3.4848,1.0164,3.63
2021-03-26 21:30:00,6.40512,1.86816,6.672,0.01152,0.00336,0.012,6.3936,1.8648,6.66,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35
2021-03-26 22:00:00,6.21312,1.81216,6.472,0.01152,0.00336,0.012,6.2016,1.8088000000000002,6.46,3.0048,0.8764000000000001,3.13,3.0048,0.8764000000000001,3.13
2021-03-26 22:30:00,5.82912,1.70016,6.072,0.01152,0.00336,0.012,5.8176,1.6968,6.06,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77
2021-03-26 23:00:00,5.46432,1.59376,5.692,0.01152,0.00336,0.012,5.4528,1.5904,5.68,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73
2021-03-26 23:30:00,5.19552,1.51536,5.412,0.01152,0.00336,0.012,5.184,1.512,5.4,2.5824,0.7532,2.69,2.5824,0.7532,2.69
2021-03-27 00:00:00,4.36416,1.27288,4.546,0.015360000000000002,0.0044800000000000005,0.016,4.3488,1.2684,4.53,2.352,0.686,2.45,2.352,0.686,2.45
2021-03-28 00:30:00,4.04448,1.17964,4.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.032,1.176,4.2,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2021-03-28 01:00:00,3.94656,1.15108,4.111,0.010560000000000002,0.0030800000000000003,0.011,3.936,1.148,4.1,2.2944,0.6692,2.39,2.2944,0.6692,2.39
2021-03-28 01:30:00,0.01728,0.00504,0.018000000000000002,0.014400000000000001,0.004200000000000001,0.015,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2021-03-28 02:00:00,0.02016,0.005880000000000001,0.021,0.01728,0.00504,0.018000000000000002,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.00288,0.00084,0.003
2021-03-28 02:30:00,3.91488,1.14184,4.078,0.09408000000000001,0.027440000000000003,0.098,3.8208,1.1144,3.98,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2021-03-28 03:00:00,3.70176,1.07968,3.856,0.015360000000000002,0.0044800000000000005,0.016,3.6864,1.0752,3.84,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2021-03-28 03:30:00,3.44832,1.00576,3.592,0.01152,0.00336,0.012,3.4368,1.0024,3.58,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2021-03-28 04:00:00,3.71712,1.08416,3.872,0.01152,0.00336,0.012,3.7056,1.0808,3.86,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2021-03-28 04:30:00,3.64032,1.06176,3.792,0.01152,0.00336,0.012,3.6288,1.0584,3.7800000000000002,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2021-03-28 05:00:00,3.64992,1.06456,3.802,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.552,1.036,3.7,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2021-03-28 05:30:00,3.52992,1.02956,3.677,0.01632,0.00476,0.017,3.5136000000000003,1.0248,3.66,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2021-03-28 06:00:00,3.42336,0.99848,3.566,0.015360000000000002,0.0044800000000000005,0.016,3.408,0.994,3.55,1.6416,0.4788,1.71,1.6416,0.4788,1.71
2021-03-28 06:30:00,3.7737600000000002,1.10068,3.931,0.010560000000000002,0.0030800000000000003,0.011,3.7632,1.0976,3.92,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2021-03-28 07:00:00,3.8112,1.1116,3.9699999999999998,0.019200000000000002,0.0056,0.02,3.792,1.106,3.95,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2021-03-28 07:30:00,4.176,1.218,4.35,0.0864,0.0252,0.09,4.0896,1.1928,4.26,2.0832,0.6076,2.17,2.0832,0.6076,2.17
2021-03-28 08:00:00,4.45824,1.3003200000000001,4.644,0.20544,0.05992000000000001,0.214,4.2528,1.2404,4.43,2.1024,0.6132000000000001,2.19,2.1024,0.6132000000000001,2.19
2021-03-28 08:30:00,4.78368,1.39524,4.983,0.09888000000000001,0.02884,0.10300000000000001,4.6848,1.3664,4.88,2.304,0.672,2.4,2.304,0.672,2.4
2021-03-28 09:00:00,4.91616,1.43388,5.121,0.010560000000000002,0.0030800000000000003,0.011,4.9056,1.4308,5.11,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2021-03-28 09:30:00,5.70336,1.66348,5.941,0.010560000000000002,0.0030800000000000003,0.011,5.6928,1.6604,5.93,2.4384,0.7112,2.54,2.4384,0.7112,2.54
2021-03-28 10:00:00,6.38496,1.8622800000000002,6.651,0.010560000000000002,0.0030800000000000003,0.011,6.3744,1.8592,6.64,2.8416,0.8288000000000001,2.96,2.8416,0.8288000000000001,2.96
2021-03-28 10:30:00,6.94176,2.02468,7.231,0.010560000000000002,0.0030800000000000003,0.011,6.9312000000000005,2.0216,7.22,3.1104,0.9072,3.24,3.1104,0.9072,3.24
2021-03-28 11:00:00,6.98976,2.03868,7.281,0.010560000000000002,0.0030800000000000003,0.011,6.9792000000000005,2.0356,7.27,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-03-28 11:30:00,7.04736,2.05548,7.341,0.010560000000000002,0.0030800000000000003,0.011,7.0368,2.0524,7.33,3.6384,1.0612,3.79,3.6384,1.0612,3.79
2021-03-28 12:00:00,7.39296,2.15628,7.7010000000000005,0.010560000000000002,0.0030800000000000003,0.011,7.3824,2.1532,7.69,4.0896,1.1928,4.26,4.0896,1.1928,4.26
2021-03-28 12:30:00,7.71936,2.25148,8.041,0.010560000000000002,0.0030800000000000003,0.011,7.7088,2.2484,8.03,3.984,1.162,4.15,3.984,1.162,4.15
2021-03-28 13:00:00,7.87296,2.29628,8.201,0.010560000000000002,0.0030800000000000003,0.011,7.8624,2.2932,8.19,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-03-28 13:30:00,7.96032,2.3217600000000003,8.292,0.01152,0.00336,0.012,7.9488,2.3184,8.28,3.8784,1.1312,4.04,3.8784,1.1312,4.04
2021-03-28 14:00:00,7.72896,2.25428,8.051,0.010560000000000002,0.0030800000000000003,0.011,7.7184,2.2512,8.04,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-03-28 14:30:00,7.62336,2.22348,7.941,0.010560000000000002,0.0030800000000000003,0.011,7.6128,2.2204,7.93,3.504,1.022,3.65,3.504,1.022,3.65
2021-03-28 15:00:00,7.36032,2.14676,7.667,0.01632,0.00476,0.017,7.344,2.142,7.65,3.792,1.106,3.95,3.792,1.106,3.95
2021-03-28 15:30:00,7.41024,2.16132,7.719,0.018240000000000003,0.00532,0.019,7.392,2.156,7.7,3.888,1.134,4.05,3.888,1.134,4.05
2021-03-28 16:00:00,7.35456,2.14508,7.661,0.010560000000000002,0.0030800000000000003,0.011,7.344,2.142,7.65,3.6,1.05,3.75,3.6,1.05,3.75
2021-03-28 16:30:00,7.59456,2.21508,7.911,0.010560000000000002,0.0030800000000000003,0.011,7.584,2.212,7.9,3.7439999999999998,1.092,3.9,3.7439999999999998,1.092,3.9
2021-03-28 17:00:00,8.06784,2.35312,8.404,0.14784,0.043120000000000006,0.154,7.92,2.31,8.25,4.0992,1.1956,4.27,4.0992,1.1956,4.27
2021-03-28 17:30:00,8.05728,2.35004,8.393,0.060480000000000006,0.017640000000000003,0.063,7.9968,2.3324,8.33,4.2048,1.2264,4.38,4.2048,1.2264,4.38
2021-03-28 18:00:00,7.79808,2.2744400000000002,8.123,0.10848000000000001,0.03164,0.113,7.6896,2.2428,8.01,3.8208,1.1144,3.98,3.8208,1.1144,3.98
2021-03-28 18:30:00,7.77216,2.26688,8.096,0.16896000000000003,0.049280000000000004,0.176,7.6032,2.2176,7.92,3.8592,1.1256,4.02,3.8592,1.1256,4.02
2021-03-28 19:00:00,7.41984,2.16412,7.729,0.07584,0.02212,0.079,7.344,2.142,7.65,3.6864,1.0752,3.84,3.6864,1.0752,3.84
2021-03-28 19:30:00,7.11456,2.07508,7.411,0.010560000000000002,0.0030800000000000003,0.011,7.104,2.072,7.4,3.696,1.078,3.85,3.696,1.078,3.85
2021-03-28 20:00:00,7.15392,2.08656,7.452,0.01152,0.00336,0.012,7.1424,2.0832,7.44,3.8016,1.1088,3.96,3.8016,1.1088,3.96
2021-03-28 20:30:00,7.31616,2.13388,7.621,0.048960000000000004,0.014280000000000001,0.051000000000000004,7.2672,2.1196,7.57,3.5616,1.0388,3.71,3.5616,1.0388,3.71
2021-03-28 21:00:00,6.98688,2.03784,7.2780000000000005,0.07488,0.021840000000000002,0.078,6.912,2.016,7.2,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26
2021-03-28 21:30:00,6.52896,1.90428,6.801,0.12576,0.036680000000000004,0.131,6.4032,1.8676,6.67,2.688,0.784,2.8,2.688,0.784,2.8
2021-03-28 22:00:00,5.76576,1.68168,6.006,0.06336,0.01848,0.066,5.7024,1.6632,5.94,2.544,0.742,2.65,2.544,0.742,2.65
2021-03-28 22:30:00,5.19648,1.5156399999999999,5.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.184,1.512,5.4,2.2752,0.6636000000000001,2.37,2.2752,0.6636000000000001,2.37
2021-03-28 23:00:00,4.83936,1.41148,5.041,0.010560000000000002,0.0030800000000000003,0.011,4.8288,1.4084,5.03,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2021-03-28 23:30:00,4.55136,1.32748,4.741,0.010560000000000002,0.0030800000000000003,0.011,4.5408,1.3244,4.73,2.0064,0.5852,2.09,2.0064,0.5852,2.09
