Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-29 00:00:00,4.20576,1.22668,4.381,0.010560000000000002,0.0030800000000000003,0.011,4.1952,1.2236,4.37,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2021-03-29 00:30:00,3.9168000000000003,1.1424,4.08,0.019200000000000002,0.0056,0.02,3.8976,1.1368,4.06,1.776,0.518,1.85,1.776,0.518,1.85
2021-03-29 01:00:00,3.74592,1.09256,3.902,0.01152,0.00336,0.012,3.7344,1.0892,3.89,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2021-03-29 01:30:00,3.75552,1.0953600000000001,3.912,0.01152,0.00336,0.012,3.7439999999999998,1.092,3.9,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96
2021-03-29 02:00:00,3.7747200000000003,1.10096,3.932,0.01152,0.00336,0.012,3.7632,1.0976,3.92,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2021-03-29 02:30:00,3.73632,1.08976,3.892,0.01152,0.00336,0.012,3.7248,1.0864,3.88,2.0736,0.6048,2.16,2.0736,0.6048,2.16
2021-03-29 03:00:00,3.67872,1.07296,3.832,0.01152,0.00336,0.012,3.6672000000000002,1.0696,3.8200000000000003,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2021-03-29 03:30:00,3.51936,1.02648,3.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4944,1.0192,3.64,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001
2021-03-29 04:00:00,3.66912,1.07016,3.822,0.01152,0.00336,0.012,3.6576,1.0668,3.81,1.9392,0.5656,2.02,1.9392,0.5656,2.02
2021-03-29 04:30:00,3.62112,1.05616,3.7720000000000002,0.01152,0.00336,0.012,3.6096,1.0528,3.76,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92
2021-03-29 05:00:00,3.62112,1.05616,3.7720000000000002,0.021120000000000003,0.0061600000000000005,0.022,3.6,1.05,3.75,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2021-03-29 05:30:00,3.80064,1.10852,3.959,0.018240000000000003,0.00532,0.019,3.7824,1.1032,3.94,1.7472,0.5096,1.82,1.7472,0.5096,1.82
2021-03-29 06:00:00,3.96576,1.15668,4.131,0.05856000000000001,0.01708,0.061,3.9072,1.1396,4.07,1.6896,0.4928,1.76,1.6896,0.4928,1.76
2021-03-29 06:30:00,4.98048,1.4526400000000002,5.188,0.04608,0.01344,0.048,4.9344,1.4392,5.14,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-03-29 07:00:00,5.48736,1.6004800000000001,5.716,0.044160000000000005,0.01288,0.046,5.4432,1.5876000000000001,5.67,2.0064,0.5852,2.09,2.0064,0.5852,2.09
2021-03-29 07:30:00,6.04992,1.76456,6.302,0.01152,0.00336,0.012,6.0384,1.7612,6.29,2.6304,0.7672,2.74,2.6304,0.7672,2.74
2021-03-29 08:00:00,6.46464,1.88552,6.734,0.01344,0.003920000000000001,0.014,6.4512,1.8816000000000002,6.72,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91
2021-03-29 08:30:00,6.7248,1.9614,7.005,0.014400000000000001,0.004200000000000001,0.015,6.7104,1.9572,6.99,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04
2021-03-29 09:00:00,6.76704,1.9737200000000001,7.049,0.027840000000000004,0.00812,0.029,6.7392,1.9656,7.02,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-03-29 09:30:00,6.72192,1.96056,7.002,0.021120000000000003,0.0061600000000000005,0.022,6.7008,1.9544000000000001,6.98,2.64,0.77,2.75,2.64,0.77,2.75
2021-03-29 10:00:00,6.55296,1.91128,6.8260000000000005,0.015360000000000002,0.0044800000000000005,0.016,6.5376,1.9068,6.8100000000000005,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-03-29 10:30:00,6.09408,1.77744,6.348,0.036480000000000005,0.01064,0.038,6.0576,1.7668,6.31,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2021-03-29 11:00:00,5.97312,1.7421600000000002,6.222,0.030720000000000004,0.008960000000000001,0.032,5.9424,1.7332,6.19,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2021-03-29 11:30:00,6.1008,1.7794,6.355,0.014400000000000001,0.004200000000000001,0.015,6.0864,1.7752,6.34,2.4192,0.7056,2.52,2.4192,0.7056,2.52
2021-03-29 12:00:00,6.05184,1.76512,6.304,0.01344,0.003920000000000001,0.014,6.0384,1.7612,6.29,2.304,0.672,2.4,2.304,0.672,2.4
2021-03-29 12:30:00,5.92704,1.72872,6.174,0.01344,0.003920000000000001,0.014,5.9136,1.7248,6.16,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35
2021-03-29 13:00:00,5.736,1.673,5.975,0.014400000000000001,0.004200000000000001,0.015,5.7216000000000005,1.6688,5.96,2.1792,0.6356,2.27,2.1792,0.6356,2.27
2021-03-29 13:30:00,5.59104,1.6307200000000002,5.824,0.01344,0.003920000000000001,0.014,5.5776,1.6268,5.8100000000000005,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2021-03-29 14:00:00,5.53632,1.61476,5.767,0.01632,0.00476,0.017,5.52,1.6099999999999999,5.75,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999
2021-03-29 14:30:00,5.4384,1.5862,5.665,0.014400000000000001,0.004200000000000001,0.015,5.424,1.5819999999999999,5.65,1.7088,0.4984,1.78,1.7088,0.4984,1.78
2021-03-29 15:00:00,5.3904,1.5722,5.615,0.014400000000000001,0.004200000000000001,0.015,5.376,1.568,5.6,1.6800000000000002,0.49,1.75,1.6800000000000002,0.49,1.75
2021-03-29 15:30:00,5.4768,1.5974,5.705,0.014400000000000001,0.004200000000000001,0.015,5.4624,1.5932,5.69,1.7856,0.5208,1.8599999999999999,1.7856,0.5208,1.8599999999999999
2021-03-29 16:00:00,5.73504,1.67272,5.974,0.01344,0.003920000000000001,0.014,5.7216000000000005,1.6688,5.96,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2021-03-29 16:30:00,5.85696,1.70828,6.101,0.14496,0.042280000000000005,0.151,5.712,1.666,5.95,1.8336000000000001,0.5348,1.9100000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-03-29 17:00:00,6.2736,1.8298,6.535,0.168,0.049,0.17500000000000002,6.1056,1.7808000000000002,6.36,2.352,0.686,2.45,2.352,0.686,2.45
2021-03-29 17:30:00,6.41088,1.86984,6.678,0.15168,0.04424,0.158,6.2592,1.8256000000000001,6.52,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-03-29 18:00:00,6.78816,1.97988,7.071,0.22176,0.06468,0.231,6.5664,1.9152,6.84,2.8896,0.8428,3.01,2.8896,0.8428,3.01
2021-03-29 18:30:00,6.93408,2.02244,7.223,0.23328000000000002,0.06804,0.243,6.7008,1.9544000000000001,6.98,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-03-29 19:00:00,6.87456,2.00508,7.161,0.23136,0.06748000000000001,0.241,6.6432,1.9376000000000002,6.92,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998
2021-03-29 19:30:00,6.62784,1.9331200000000002,6.904,0.20544,0.05992000000000001,0.214,6.4224,1.8732000000000002,6.69,2.976,0.868,3.1,2.976,0.868,3.1
2021-03-29 20:00:00,6.77088,1.97484,7.053,0.13728,0.040040000000000006,0.14300000000000002,6.6336,1.9348,6.91,3.0336,0.8848,3.16,3.0336,0.8848,3.16
2021-03-29 20:30:00,6.94944,2.02692,7.239,0.11424000000000001,0.03332,0.11900000000000001,6.8352,1.9936,7.12,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-03-29 21:00:00,6.73344,1.96392,7.014,0.01344,0.003920000000000001,0.014,6.72,1.96,7.0,2.976,0.868,3.1,2.976,0.868,3.1
2021-03-29 21:30:00,6.46272,1.88496,6.732,0.01152,0.00336,0.012,6.4512,1.8816000000000002,6.72,2.8224,0.8232,2.94,2.8224,0.8232,2.94
2021-03-29 22:00:00,5.80224,1.69232,6.044,0.01344,0.003920000000000001,0.014,5.7888,1.6884000000000001,6.03,2.6976,0.7868,2.81,2.6976,0.7868,2.81
2021-03-29 22:30:00,5.1264,1.4952,5.34,0.0864,0.0252,0.09,5.04,1.47,5.25,2.3808,0.6944,2.48,2.3808,0.6944,2.48
2021-03-29 23:00:00,4.8336,1.4098,5.035,0.014400000000000001,0.004200000000000001,0.015,4.8192,1.4056,5.02,2.304,0.672,2.4,2.304,0.672,2.4
2021-03-29 23:30:00,4.52352,1.31936,4.712,0.01152,0.00336,0.012,4.5120000000000005,1.316,4.7,2.0256,0.5908,2.11,2.0256,0.5908,2.11
2021-03-30 00:00:00,4.25472,1.24096,4.432,0.01152,0.00336,0.012,4.2432,1.2376,4.42,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002
2021-03-31 00:30:00,3.86112,1.12616,4.022,0.01152,0.00336,0.012,3.8496,1.1228,4.01,1.8624,0.5432,1.94,1.8624,0.5432,1.94
2021-03-31 01:00:00,3.70752,1.08136,3.862,0.01152,0.00336,0.012,3.696,1.078,3.85,1.728,0.504,1.8,1.728,0.504,1.8
2021-03-31 01:30:00,3.70752,1.08136,3.862,0.01152,0.00336,0.012,3.696,1.078,3.85,2.016,0.588,2.1,2.016,0.588,2.1
2021-03-31 02:00:00,3.70752,1.08136,3.862,0.01152,0.00336,0.012,3.696,1.078,3.85,2.1216,0.6188,2.21,2.1216,0.6188,2.21
2021-03-31 02:30:00,3.66912,1.07016,3.822,0.01152,0.00336,0.012,3.6576,1.0668,3.81,2.1504,0.6272,2.24,2.1504,0.6272,2.24
2021-03-31 03:00:00,3.74592,1.09256,3.902,0.01152,0.00336,0.012,3.7344,1.0892,3.89,2.1888,0.6384000000000001,2.2800000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-03-31 03:30:00,3.62112,1.05616,3.7720000000000002,0.01152,0.00336,0.012,3.6096,1.0528,3.76,2.0928,0.6104,2.18,2.0928,0.6104,2.18
2021-03-31 04:00:00,3.56352,1.03936,3.7119999999999997,0.01152,0.00336,0.012,3.552,1.036,3.7,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04
2021-03-31 04:30:00,3.64032,1.06176,3.792,0.01152,0.00336,0.012,3.6288,1.0584,3.7800000000000002,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2021-03-31 05:00:00,3.65952,1.06736,3.8120000000000003,0.01152,0.00336,0.012,3.648,1.064,3.8,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2021-03-31 05:30:00,3.7747200000000003,1.10096,3.932,0.01152,0.00336,0.012,3.7632,1.0976,3.92,2.0352,0.5936,2.12,2.0352,0.5936,2.12
2021-03-31 06:00:00,3.93792,1.14856,4.102,0.01152,0.00336,0.012,3.9264,1.1452,4.09,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2021-03-31 06:30:00,4.63776,1.35268,4.831,0.02976,0.00868,0.031,4.608,1.344,4.8,2.016,0.588,2.1,2.016,0.588,2.1
2021-03-31 07:00:00,5.22528,1.52404,5.443,0.022080000000000002,0.00644,0.023,5.2032,1.5176,5.42,2.16,0.63,2.25,2.16,0.63,2.25
2021-03-31 07:30:00,5.89728,1.72004,6.143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8848,1.7164000000000001,6.13,2.7648,0.8064,2.88,2.7648,0.8064,2.88
2021-03-31 08:00:00,6.36,1.855,6.625,0.014400000000000001,0.004200000000000001,0.015,6.3456,1.8508,6.61,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-03-31 08:30:00,6.5088,1.8984,6.78,0.019200000000000002,0.0056,0.02,6.4896,1.8928,6.76,2.4288,0.7084,2.5300000000000002,2.4288,0.7084,2.5300000000000002
2021-03-31 09:00:00,6.3888,1.8634,6.655,0.014400000000000001,0.004200000000000001,0.015,6.3744,1.8592,6.64,2.352,0.686,2.45,2.352,0.686,2.45
2021-03-31 09:30:00,6.41664,1.87152,6.684,0.01344,0.003920000000000001,0.014,6.4032,1.8676,6.67,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2021-03-31 10:00:00,6.4656,1.8858000000000001,6.735,0.014400000000000001,0.004200000000000001,0.015,6.4512,1.8816000000000002,6.72,2.3712,0.6916,2.47,2.3712,0.6916,2.47
2021-03-31 10:30:00,6.34176,1.8496800000000002,6.606,0.015360000000000002,0.0044800000000000005,0.016,6.3264,1.8452000000000002,6.59,2.3136,0.6748000000000001,2.41,2.3136,0.6748000000000001,2.41
2021-03-31 11:00:00,6.41664,1.87152,6.684,0.01344,0.003920000000000001,0.014,6.4032,1.8676,6.67,2.3232,0.6776,2.42,2.3232,0.6776,2.42
2021-03-31 11:30:00,6.16608,1.79844,6.423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.1536,1.7948,6.41,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2021-03-31 12:00:00,5.97216,1.74188,6.221,0.02016,0.005880000000000001,0.021,5.952,1.736,6.2,2.0448,0.5964,2.13,2.0448,0.5964,2.13
2021-03-31 12:30:00,5.9952000000000005,1.7486000000000002,6.245,0.014400000000000001,0.004200000000000001,0.015,5.9808,1.7444000000000002,6.23,1.9968,0.5824,2.08,1.9968,0.5824,2.08
2021-03-31 13:00:00,5.92704,1.72872,6.174,0.01344,0.003920000000000001,0.014,5.9136,1.7248,6.16,2.064,0.602,2.15,2.064,0.602,2.15
2021-03-31 13:30:00,5.5536,1.6198000000000001,5.785,0.014400000000000001,0.004200000000000001,0.015,5.5392,1.6156000000000001,5.77,2.16,0.63,2.25,2.16,0.63,2.25
2021-03-31 14:00:00,5.3712,1.5666,5.595,0.014400000000000001,0.004200000000000001,0.015,5.3568,1.5624,5.58,1.824,0.532,1.9,1.824,0.532,1.9
2021-03-31 14:30:00,5.6496,1.6478000000000002,5.885,0.014400000000000001,0.004200000000000001,0.015,5.6352,1.6436000000000002,5.87,2.16,0.63,2.25,2.16,0.63,2.25
2021-03-31 15:00:00,5.5152,1.6086,5.745,0.014400000000000001,0.004200000000000001,0.015,5.5008,1.6044,5.73,1.9776,0.5768,2.06,1.9776,0.5768,2.06
2021-03-31 15:30:00,5.5344,1.6142,5.765,0.014400000000000001,0.004200000000000001,0.015,5.52,1.6099999999999999,5.75,2.1696,0.6328,2.26,2.1696,0.6328,2.26
2021-03-31 16:00:00,5.47584,1.59712,5.704,0.01344,0.003920000000000001,0.014,5.4624,1.5932,5.69,2.2464,0.6552,2.34,2.2464,0.6552,2.34
2021-03-31 16:30:00,5.84928,1.7060400000000002,6.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.8368,1.7024,6.08,2.4576000000000002,0.7168,2.56,2.4576000000000002,0.7168,2.56
2021-03-31 17:00:00,5.9472000000000005,1.7346,6.195,0.024,0.007,0.025,5.9232,1.7276,6.17,2.5343999999999998,0.7392000000000001,2.64,2.5343999999999998,0.7392000000000001,2.64
2021-03-31 17:30:00,6.42624,1.87432,6.694,0.01344,0.003920000000000001,0.014,6.4128,1.8704,6.68,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-03-31 18:00:00,6.71232,1.95776,6.992,0.030720000000000004,0.008960000000000001,0.032,6.6815999999999995,1.9488,6.96,2.9664,0.8652000000000001,3.09,2.9664,0.8652000000000001,3.09
2021-03-31 18:30:00,6.74496,1.9672800000000001,7.026,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.72,1.96,7.0,3.168,0.924,3.3,3.168,0.924,3.3
2021-03-31 19:00:00,6.62496,1.93228,6.901,0.010560000000000002,0.0030800000000000003,0.011,6.6144,1.9292,6.89,3.168,0.924,3.3,3.168,0.924,3.3
2021-03-31 19:30:00,6.50976,1.8986800000000001,6.781,0.010560000000000002,0.0030800000000000003,0.011,6.4992,1.8956,6.77,3.1392,0.9156000000000001,3.27,3.1392,0.9156000000000001,3.27
2021-03-31 20:00:00,6.58656,1.9210800000000001,6.861,0.010560000000000002,0.0030800000000000003,0.011,6.5760000000000005,1.9180000000000001,6.85,3.4464,1.0052,3.59,3.4464,1.0052,3.59
2021-03-31 20:30:00,6.76896,1.97428,7.051,0.010560000000000002,0.0030800000000000003,0.011,6.7584,1.9712,7.04,3.8112,1.1116,3.9699999999999998,3.8112,1.1116,3.9699999999999998
2021-03-31 21:00:00,6.31104,1.8407200000000001,6.574,0.01344,0.003920000000000001,0.014,6.2976,1.8368,6.5600000000000005,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49
2021-03-31 21:30:00,6.05856,1.76708,6.311,0.010560000000000002,0.0030800000000000003,0.011,6.048,1.764,6.3,2.8032,0.8176,2.92,2.8032,0.8176,2.92
2021-03-31 22:00:00,5.73216,1.67188,5.971,0.02016,0.005880000000000001,0.021,5.712,1.666,5.95,2.5632,0.7476,2.67,2.5632,0.7476,2.67
2021-03-31 22:30:00,4.97664,1.45152,5.184,0.17664000000000002,0.05152,0.184,4.8,1.4,5.0,2.1312,0.6216,2.22,2.1312,0.6216,2.22
2021-03-31 23:00:00,4.53888,1.3238400000000001,4.728,0.18048,0.052640000000000006,0.188,4.3584,1.2711999999999999,4.54,1.9296000000000002,0.5628000000000001,2.01,1.9296000000000002,0.5628000000000001,2.01
2021-03-31 23:30:00,4.33056,1.26308,4.511,0.05856000000000001,0.01708,0.061,4.272,1.246,4.45,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87
2021-04-01 00:00:00,4.08096,1.19028,4.251,0.010560000000000002,0.0030800000000000003,0.011,4.0704,1.1872,4.24,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
